Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-06 17:30:00,2.7427200000000003,0.7999600000000001,2.857,0.25632000000000005,0.07476000000000001,0.267,2.4864,0.7252000000000001,2.59,2.81952,0.8223600000000001,2.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,2.5632,0.7476,2.67
2020-04-06 18:00:00,2.86752,0.8363600000000001,2.987,0.25632000000000005,0.07476000000000001,0.267,2.6112,0.7616,2.7199999999999998,3.11712,0.9091600000000001,3.247,0.25632000000000005,0.07476000000000001,0.267,2.8608000000000002,0.8344,2.98
2020-04-06 18:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.448,0.714,2.55,2.93616,0.85638,3.0585,0.25776000000000004,0.07518000000000001,0.2685,2.6784,0.7812,2.79
2020-04-06 19:00:00,2.6568,0.7749,2.7675,0.25680000000000003,0.07490000000000001,0.2675,2.4,0.7000000000000001,2.5,2.9352,0.8561000000000001,3.0575,0.25680000000000003,0.07490000000000001,0.2675,2.6784,0.7812,2.79
2020-04-06 19:30:00,2.56128,0.74704,2.668,0.25728,0.07504000000000001,0.268,2.304,0.672,2.4,2.86848,0.83664,2.988,0.25728,0.07504000000000001,0.268,2.6112,0.7616,2.7199999999999998
2020-04-06 20:00:00,2.59008,0.7554400000000001,2.698,0.25728,0.07504000000000001,0.268,2.3328,0.6804,2.43,2.87808,0.8394400000000001,2.998,0.25728,0.07504000000000001,0.268,2.6208,0.7644000000000001,2.73
2020-04-06 20:30:00,2.6486400000000003,0.7725200000000001,2.759,0.25824,0.07532000000000001,0.269,2.3904,0.6972,2.49,2.97504,0.86772,3.099,0.25824,0.07532000000000001,0.269,2.7168,0.7924,2.83
2020-04-06 21:00:00,2.5343999999999998,0.7392000000000001,2.64,0.2592,0.0756,0.27,2.2752,0.6636000000000001,2.37,2.8512,0.8316,2.9699999999999998,0.2592,0.0756,0.27,2.592,0.756,2.7
2020-04-06 21:30:00,2.52528,0.7365400000000001,2.6305,0.25968,0.07574,0.2705,2.2656,0.6608,2.36,2.85168,0.83174,2.9705,0.25968,0.07574,0.2705,2.592,0.756,2.7
2020-04-06 22:00:00,2.37312,0.6921600000000001,2.472,0.26112,0.07616,0.272,2.112,0.616,2.2,2.67072,0.7789600000000001,2.782,0.26112,0.07616,0.272,2.4096,0.7028,2.51
2020-04-06 22:30:00,2.17968,0.6357400000000001,2.2705,0.25968,0.07574,0.2705,1.92,0.56,2.0,2.44848,0.7141400000000001,2.5505,0.25968,0.07574,0.2705,2.1888,0.6384000000000001,2.2800000000000002
2020-04-06 23:00:00,2.01792,0.5885600000000001,2.102,0.26112,0.07616,0.272,1.7568000000000001,0.5124000000000001,1.83,2.26752,0.6613600000000001,2.362,0.26112,0.07616,0.272,2.0064,0.5852,2.09
2020-04-06 23:30:00,1.8638400000000002,0.54362,1.9415,0.26064000000000004,0.07602,0.2715,1.6032000000000002,0.4676,1.67,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92
2020-04-07 00:00:00,1.7208,0.5019,1.7925,0.2616,0.0763,0.2725,1.4592,0.42560000000000003,1.52,1.9416,0.5663,2.0225,0.2616,0.0763,0.2725,1.6800000000000002,0.49,1.75
2020-04-08 00:30:00,1.61808,0.47194,1.6855,0.25488,0.07434,0.2655,1.3632,0.3976,1.42,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001
2020-04-08 01:00:00,1.57104,0.45822,1.6365,0.25584,0.07462,0.2665,1.3152,0.3836,1.37,1.80144,0.52542,1.8765,0.25584,0.07462,0.2665,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-08 01:30:00,1.61856,0.47208000000000006,1.686,0.25536000000000003,0.07448,0.266,1.3632,0.3976,1.42,1.84896,0.5392800000000001,1.9260000000000002,0.25536000000000003,0.07448,0.266,1.5936,0.46480000000000005,1.6600000000000001
2020-04-08 02:00:00,1.67616,0.48888000000000004,1.746,0.25536000000000003,0.07448,0.266,1.4208,0.41440000000000005,1.48,1.91616,0.55888,1.996,0.25536000000000003,0.07448,0.266,1.6608,0.4844,1.73
2020-04-08 02:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.25584,0.07462,0.2665,1.4208,0.41440000000000005,1.48,1.92624,0.5618200000000001,2.0065,0.25584,0.07462,0.2665,1.6703999999999999,0.4872,1.74
2020-04-08 03:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.25536000000000003,0.07448,0.266,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8585600000000002,0.54208,1.936,0.25536000000000003,0.07448,0.266,1.6032000000000002,0.4676,1.67
2020-04-08 03:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.25488,0.07434,0.2655,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001
2020-04-08 04:00:00,1.5609600000000001,0.45528,1.626,0.25536000000000003,0.07448,0.266,1.3056,0.3808,1.3599999999999999,1.8105600000000002,0.52808,1.8860000000000001,0.25536000000000003,0.07448,0.266,1.5552000000000001,0.4536,1.62
2020-04-08 04:30:00,1.5609600000000001,0.45528,1.626,0.25536000000000003,0.07448,0.266,1.3056,0.3808,1.3599999999999999,1.8009600000000001,0.5252800000000001,1.876,0.25536000000000003,0.07448,0.266,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-08 05:00:00,1.55088,0.45234,1.6155,0.25488,0.07434,0.2655,1.296,0.378,1.35,1.7812800000000002,0.51954,1.8555000000000001,0.25488,0.07434,0.2655,1.5264,0.44520000000000004,1.5899999999999999
2020-04-08 05:30:00,1.62384,0.47362000000000004,1.6915,0.25104000000000004,0.07322000000000001,0.2615,1.3728,0.40040000000000003,1.43,1.87344,0.54642,1.9515,0.25104000000000004,0.07322000000000001,0.2615,1.6224,0.4732,1.69
2020-04-08 06:00:00,1.6675200000000001,0.48636,1.737,0.24672000000000002,0.07196000000000001,0.257,1.4208,0.41440000000000005,1.48,1.93632,0.56476,2.017,0.24672000000000002,0.07196000000000001,0.257,1.6896,0.4928,1.76
2020-04-08 06:30:00,1.78464,0.5205200000000001,1.859,0.24864000000000003,0.07252,0.259,1.536,0.448,1.6,2.07264,0.6045200000000001,2.159,0.24864000000000003,0.07252,0.259,1.824,0.532,1.9
2020-04-08 07:00:00,1.95744,0.5709200000000001,2.039,0.24864000000000003,0.07252,0.259,1.7088,0.4984,1.78,2.13024,0.6213200000000001,2.219,0.24864000000000003,0.07252,0.259,1.8816000000000002,0.5488000000000001,1.96
2020-04-08 07:30:00,2.3232,0.6776,2.42,0.24960000000000002,0.0728,0.26,2.0736,0.6048,2.16,2.5056000000000003,0.7308,2.61,0.24960000000000002,0.0728,0.26,2.2560000000000002,0.658,2.35
2020-04-08 08:00:00,2.40048,0.7001400000000001,2.5005,0.25008,0.07294,0.2605,2.1504,0.6272,2.24,2.63088,0.76734,2.7405,0.25008,0.07294,0.2605,2.3808,0.6944,2.48
2020-04-08 08:30:00,2.49504,0.72772,2.599,0.24864000000000003,0.07252,0.259,2.2464,0.6552,2.34,2.65824,0.77532,2.769,0.24864000000000003,0.07252,0.259,2.4096,0.7028,2.51
2020-04-08 09:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.24816000000000002,0.07238,0.2585,2.2752,0.6636000000000001,2.37,2.62896,0.76678,2.7385,0.24816000000000002,0.07238,0.2585,2.3808,0.6944,2.48
2020-04-08 09:30:00,2.48448,0.7246400000000001,2.588,0.24768,0.07224000000000001,0.258,2.2368,0.6524,2.33,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-04-08 10:00:00,2.484,0.7245,2.5875,0.2472,0.0721,0.2575,2.2368,0.6524,2.33,2.5512,0.7441,2.6575,0.2472,0.0721,0.2575,2.304,0.672,2.4
2020-04-08 10:30:00,2.43696,0.7107800000000001,2.5385,0.24816000000000002,0.07238,0.2585,2.1888,0.6384000000000001,2.2800000000000002,2.45616,0.71638,2.5585,0.24816000000000002,0.07238,0.2585,2.208,0.644,2.3
2020-04-08 11:00:00,2.436,0.7105,2.5375,0.2472,0.0721,0.2575,2.1888,0.6384000000000001,2.2800000000000002,2.4264,0.7077,2.5275,0.2472,0.0721,0.2575,2.1792,0.6356,2.27
2020-04-08 11:30:00,2.44464,0.7130200000000001,2.5465,0.24624000000000001,0.07182000000000001,0.2565,2.1984,0.6412,2.29,2.42544,0.70742,2.5265,0.24624000000000001,0.07182000000000001,0.2565,2.1792,0.6356,2.27
2020-04-08 12:00:00,2.37888,0.69384,2.478,0.24768,0.07224000000000001,0.258,2.1312,0.6216,2.22,2.32128,0.6770400000000001,2.418,0.24768,0.07224000000000001,0.258,2.0736,0.6048,2.16
2020-04-08 12:30:00,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24,2.29248,0.66864,2.388,0.24768,0.07224000000000001,0.258,2.0448,0.5964,2.13
2020-04-08 13:00:00,2.36832,0.69076,2.467,0.24672000000000002,0.07196000000000001,0.257,2.1216,0.6188,2.21,2.23392,0.65156,2.327,0.24672000000000002,0.07196000000000001,0.257,1.9872,0.5796,2.07
2020-04-08 13:30:00,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12,2.21568,0.64624,2.308,0.24768,0.07224000000000001,0.258,1.968,0.5740000000000001,2.05
2020-04-08 14:00:00,2.21088,0.6448400000000001,2.303,0.25248000000000004,0.07364000000000001,0.263,1.9584000000000001,0.5712,2.04,2.13408,0.6224400000000001,2.223,0.25248000000000004,0.07364000000000001,0.263,1.8816000000000002,0.5488000000000001,1.96
2020-04-08 14:30:00,2.1912,0.6391,2.2825,0.252,0.07350000000000001,0.2625,1.9392,0.5656,2.02,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002
2020-04-08 15:00:00,2.16384,0.63112,2.254,0.25344,0.07392,0.264,1.9104,0.5572,1.99,2.12544,0.61992,2.214,0.25344,0.07392,0.264,1.8719999999999999,0.546,1.9500000000000002
2020-04-08 15:30:00,2.16336,0.6309800000000001,2.2535,0.25296,0.07378000000000001,0.2635,1.9104,0.5572,1.99,2.20176,0.6421800000000001,2.2935,0.25296,0.07378000000000001,0.2635,1.9488,0.5684,2.03
2020-04-08 16:00:00,2.18256,0.63658,2.2735,0.24336000000000002,0.07098,0.2535,1.9392,0.5656,2.02,2.25936,0.65898,2.3535,0.24336000000000002,0.07098,0.2535,2.016,0.588,2.1
2020-04-08 16:30:00,2.3496,0.6853,2.4475,0.2472,0.0721,0.2575,2.1024,0.6132000000000001,2.19,2.34,0.6825,2.4375,0.2472,0.0721,0.2575,2.0928,0.6104,2.18
2020-04-08 17:00:00,2.53248,0.7386400000000001,2.638,0.24768,0.07224000000000001,0.258,2.2848,0.6664,2.38,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-04-08 17:30:00,2.61984,0.76412,2.729,0.24864000000000003,0.07252,0.259,2.3712,0.6916,2.47,2.76384,0.8061200000000001,2.879,0.24864000000000003,0.07252,0.259,2.5152,0.7336,2.62
2020-04-08 18:00:00,2.73312,0.7971600000000001,2.847,0.24672000000000002,0.07196000000000001,0.257,2.4864,0.7252000000000001,2.59,2.96352,0.86436,3.087,0.24672000000000002,0.07196000000000001,0.257,2.7168,0.7924,2.83
2020-04-08 18:30:00,2.72544,0.7949200000000001,2.839,0.24864000000000003,0.07252,0.259,2.4768,0.7224,2.58,3.04224,0.8873200000000001,3.169,0.24864000000000003,0.07252,0.259,2.7936,0.8148000000000001,2.91
2020-04-08 19:00:00,2.61024,0.7613200000000001,2.719,0.24864000000000003,0.07252,0.259,2.3616,0.6888000000000001,2.46,2.93664,0.8565200000000001,3.059,0.24864000000000003,0.07252,0.259,2.688,0.784,2.8
2020-04-08 19:30:00,2.5032,0.7301000000000001,2.6075,0.2472,0.0721,0.2575,2.2560000000000002,0.658,2.35,2.8200000000000003,0.8225,2.9375,0.2472,0.0721,0.2575,2.5728,0.7504000000000001,2.68
2020-04-08 20:00:00,2.44704,0.71372,2.549,0.24864000000000003,0.07252,0.259,2.1984,0.6412,2.29,2.76384,0.8061200000000001,2.879,0.24864000000000003,0.07252,0.259,2.5152,0.7336,2.62
2020-04-08 20:30:00,2.5152,0.7336,2.62,0.24960000000000002,0.0728,0.26,2.2656,0.6608,2.36,2.8608000000000002,0.8344,2.98,0.24960000000000002,0.0728,0.26,2.6112,0.7616,2.7199999999999998
2020-04-08 21:00:00,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24,2.71488,0.7918400000000001,2.8280000000000003,0.24768,0.07224000000000001,0.258,2.4672,0.7196,2.5700000000000003
2020-04-08 21:30:00,2.33136,0.67998,2.4285,0.24816000000000002,0.07238,0.2585,2.0832,0.6076,2.17,2.62896,0.76678,2.7385,0.24816000000000002,0.07238,0.2585,2.3808,0.6944,2.48
2020-04-08 22:00:00,2.17872,0.63546,2.2695,0.24912,0.07266,0.2595,1.9296000000000002,0.5628000000000001,2.01,2.46672,0.7194600000000001,2.5695,0.24912,0.07266,0.2595,2.2176,0.6468,2.31
2020-04-08 22:30:00,2.05344,0.59892,2.1390000000000002,0.24864000000000003,0.07252,0.259,1.8048000000000002,0.5264,1.88,2.31264,0.67452,2.409,0.24864000000000003,0.07252,0.259,2.064,0.602,2.15
2020-04-08 23:00:00,1.8984,0.5537000000000001,1.9775,0.2472,0.0721,0.2575,1.6512,0.48160000000000003,1.72,2.1384,0.6237,2.2275,0.2472,0.0721,0.2575,1.8912,0.5516,1.97
2020-04-08 23:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.24912,0.07266,0.2595,1.6032000000000002,0.4676,1.67,2.07312,0.6046600000000001,2.1595,0.24912,0.07266,0.2595,1.824,0.532,1.9
2020-04-09 00:00:00,1.64112,0.47866000000000003,1.7095,0.24912,0.07266,0.2595,1.392,0.406,1.45,1.87152,0.54586,1.9495,0.24912,0.07266,0.2595,1.6224,0.4732,1.69
2020-04-09 00:30:00,1.56288,0.45584,1.6280000000000001,0.24768,0.07224000000000001,0.258,1.3152,0.3836,1.37,1.78368,0.52024,1.858,0.24768,0.07224000000000001,0.258,1.536,0.448,1.6
2020-04-09 01:00:00,1.52928,0.44604000000000005,1.593,0.25248000000000004,0.07364000000000001,0.263,1.2768,0.3724,1.33,1.74048,0.5076400000000001,1.8130000000000002,0.25248000000000004,0.07364000000000001,0.263,1.488,0.434,1.55
2020-04-09 01:30:00,1.54224,0.44982000000000005,1.6065,0.25584,0.07462,0.2665,1.2864,0.37520000000000003,1.34,1.7630400000000002,0.51422,1.8365,0.25584,0.07462,0.2665,1.5072,0.43960000000000005,1.57
2020-04-09 02:00:00,1.58016,0.46088,1.646,0.25536000000000003,0.07448,0.266,1.3248,0.3864,1.38,1.8009600000000001,0.5252800000000001,1.876,0.25536000000000003,0.07448,0.266,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-09 02:30:00,1.59984,0.46662000000000003,1.6665,0.25584,0.07462,0.2665,1.344,0.392,1.4,1.83024,0.5338200000000001,1.9065,0.25584,0.07462,0.2665,1.5744,0.4592,1.6400000000000001
2020-04-09 03:00:00,1.54272,0.44996,1.607,0.25632000000000005,0.07476000000000001,0.267,1.2864,0.37520000000000003,1.34,1.7635200000000002,0.51436,1.837,0.25632000000000005,0.07476000000000001,0.267,1.5072,0.43960000000000005,1.57
2020-04-09 03:30:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.25488,0.07434,0.2655,1.2671999999999999,0.36960000000000004,1.32,1.74288,0.50834,1.8155000000000001,0.25488,0.07434,0.2655,1.488,0.434,1.55
2020-04-09 04:00:00,1.52352,0.44436000000000003,1.587,0.25632000000000005,0.07476000000000001,0.267,1.2671999999999999,0.36960000000000004,1.32,1.74432,0.50876,1.8170000000000002,0.25632000000000005,0.07476000000000001,0.267,1.488,0.434,1.55
2020-04-09 04:30:00,1.50384,0.43862,1.5665,0.25584,0.07462,0.2665,1.248,0.364,1.3,1.72464,0.50302,1.7965,0.25584,0.07462,0.2665,1.4688,0.4284,1.53
2020-04-09 05:00:00,1.53264,0.44702000000000003,1.5965,0.25584,0.07462,0.2665,1.2768,0.3724,1.33,1.75344,0.5114200000000001,1.8265,0.25584,0.07462,0.2665,1.4976,0.4368,1.56
2020-04-09 05:30:00,1.59024,0.46382000000000007,1.6565,0.25584,0.07462,0.2665,1.3344,0.38920000000000005,1.3900000000000001,1.82064,0.53102,1.8965,0.25584,0.07462,0.2665,1.5648,0.45640000000000003,1.63
2020-04-09 06:00:00,1.62912,0.47516,1.697,0.25632000000000005,0.07476000000000001,0.267,1.3728,0.40040000000000003,1.43,1.8691200000000001,0.5451600000000001,1.947,0.25632000000000005,0.07476000000000001,0.267,1.6128,0.47040000000000004,1.6800000000000002
2020-04-09 06:30:00,1.74432,0.50876,1.8170000000000002,0.25632000000000005,0.07476000000000001,0.267,1.488,0.434,1.55,2.00352,0.5843600000000001,2.087,0.25632000000000005,0.07476000000000001,0.267,1.7472,0.5096,1.82
2020-04-09 07:00:00,1.8403200000000002,0.53676,1.917,0.25632000000000005,0.07476000000000001,0.267,1.584,0.462,1.65,2.09952,0.61236,2.187,0.25632000000000005,0.07476000000000001,0.267,1.8432,0.5376000000000001,1.92
2020-04-09 07:30:00,2.18592,0.63756,2.277,0.25632000000000005,0.07476000000000001,0.267,1.9296000000000002,0.5628000000000001,2.01,2.47392,0.7215600000000001,2.577,0.25632000000000005,0.07476000000000001,0.267,2.2176,0.6468,2.31
2020-04-09 08:00:00,2.30016,0.67088,2.396,0.25536000000000003,0.07448,0.266,2.0448,0.5964,2.13,2.61696,0.7632800000000001,2.726,0.25536000000000003,0.07448,0.266,2.3616,0.6888000000000001,2.46
2020-04-09 08:30:00,2.35776,0.6876800000000001,2.456,0.25536000000000003,0.07448,0.266,2.1024,0.6132000000000001,2.19,2.62656,0.7660800000000001,2.7359999999999998,0.25536000000000003,0.07448,0.266,2.3712,0.6916,2.47
2020-04-09 09:00:00,2.4264,0.7077,2.5275,0.2472,0.0721,0.2575,2.1792,0.6356,2.27,2.7816,0.8113,2.8975,0.2472,0.0721,0.2575,2.5343999999999998,0.7392000000000001,2.64
2020-04-09 09:30:00,2.544,0.742,2.65,0.24960000000000002,0.0728,0.26,2.2944,0.6692,2.39,2.8992,0.8456,3.02,0.24960000000000002,0.0728,0.26,2.6496,0.7728,2.76
2020-04-09 10:00:00,2.53392,0.73906,2.6395,0.24912,0.07266,0.2595,2.2848,0.6664,2.38,2.89872,0.8454600000000001,3.0195,0.24912,0.07266,0.2595,2.6496,0.7728,2.76
2020-04-09 10:30:00,2.5166399999999998,0.73402,2.6215,0.25104000000000004,0.07322000000000001,0.2615,2.2656,0.6608,2.36,2.76624,0.8068200000000001,2.8815,0.25104000000000004,0.07322000000000001,0.2615,2.5152,0.7336,2.62
2020-04-09 11:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.25008,0.07294,0.2605,2.2848,0.6664,2.38,2.74608,0.8009400000000001,2.8605,0.25008,0.07294,0.2605,2.496,0.728,2.6
2020-04-09 11:30:00,2.40816,0.70238,2.5085,0.24816000000000002,0.07238,0.2585,2.16,0.63,2.25,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41
2020-04-09 12:00:00,2.4864,0.7252000000000001,2.59,0.24960000000000002,0.0728,0.26,2.2368,0.6524,2.33,2.4672,0.7196,2.5700000000000003,0.24960000000000002,0.0728,0.26,2.2176,0.6468,2.31
2020-04-09 12:30:00,2.45616,0.71638,2.5585,0.24816000000000002,0.07238,0.2585,2.208,0.644,2.3,2.46576,0.71918,2.5685000000000002,0.24816000000000002,0.07238,0.2585,2.2176,0.6468,2.31
2020-04-09 13:00:00,2.5128,0.7329,2.6175,0.2472,0.0721,0.2575,2.2656,0.6608,2.36,2.436,0.7105,2.5375,0.2472,0.0721,0.2575,2.1888,0.6384000000000001,2.2800000000000002
2020-04-09 13:30:00,2.42784,0.7081200000000001,2.529,0.24864000000000003,0.07252,0.259,2.1792,0.6356,2.27,2.30304,0.6717200000000001,2.399,0.24864000000000003,0.07252,0.259,2.0544000000000002,0.5992000000000001,2.14
2020-04-09 14:00:00,2.32224,0.67732,2.419,0.24864000000000003,0.07252,0.259,2.0736,0.6048,2.16,2.29344,0.6689200000000001,2.3890000000000002,0.24864000000000003,0.07252,0.259,2.0448,0.5964,2.13
2020-04-09 14:30:00,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12,2.21568,0.64624,2.308,0.24768,0.07224000000000001,0.258,1.968,0.5740000000000001,2.05
2020-04-09 15:00:00,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85
2020-04-09 15:30:00,2.11104,0.61572,2.199,0.24864000000000003,0.07252,0.259,1.8624,0.5432,1.94,1.87104,0.5457200000000001,1.949,0.24864000000000003,0.07252,0.259,1.6224,0.4732,1.69
2020-04-09 16:00:00,2.18688,0.6378400000000001,2.278,0.24768,0.07224000000000001,0.258,1.9392,0.5656,2.02,1.9948800000000002,0.58184,2.078,0.24768,0.07224000000000001,0.258,1.7472,0.5096,1.82
2020-04-09 16:30:00,2.33184,0.6801200000000001,2.429,0.24864000000000003,0.07252,0.259,2.0832,0.6076,2.17,2.37024,0.69132,2.469,0.24864000000000003,0.07252,0.259,2.1216,0.6188,2.21
2020-04-09 17:00:00,2.53392,0.73906,2.6395,0.24912,0.07266,0.2595,2.2848,0.6664,2.38,2.61072,0.76146,2.7195,0.24912,0.07266,0.2595,2.3616,0.6888000000000001,2.46
2020-04-09 17:30:00,2.8310400000000002,0.8257200000000001,2.949,0.24864000000000003,0.07252,0.259,2.5824,0.7532,2.69,3.09984,0.90412,3.229,0.24864000000000003,0.07252,0.259,2.8512,0.8316,2.9699999999999998
2020-04-09 18:00:00,2.88048,0.8401400000000001,3.0005,0.25008,0.07294,0.2605,2.6304,0.7672,2.74,3.22608,0.9409400000000001,3.3605,0.25008,0.07294,0.2605,2.976,0.868,3.1
2020-04-09 18:30:00,2.82384,0.82362,2.9415,0.25104000000000004,0.07322000000000001,0.2615,2.5728,0.7504000000000001,2.68,3.13104,0.91322,3.2615,0.25104000000000004,0.07322000000000001,0.2615,2.88,0.84,3.0
2020-04-09 19:00:00,2.78928,0.81354,2.9055,0.25488,0.07434,0.2655,2.5343999999999998,0.7392000000000001,2.64,3.1156800000000002,0.9087400000000001,3.2455,0.25488,0.07434,0.2655,2.8608000000000002,0.8344,2.98
2020-04-09 19:30:00,2.74176,0.7996800000000001,2.856,0.25536000000000003,0.07448,0.266,2.4864,0.7252000000000001,2.59,3.04896,0.8892800000000001,3.176,0.25536000000000003,0.07448,0.266,2.7936,0.8148000000000001,2.91
2020-04-09 20:00:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002,3.02112,0.88116,3.147,0.25632000000000005,0.07476000000000001,0.267,2.7648,0.8064,2.88
2020-04-09 20:30:00,2.71392,0.79156,2.827,0.25632000000000005,0.07476000000000001,0.267,2.4576000000000002,0.7168,2.56,3.06912,0.8951600000000001,3.197,0.25632000000000005,0.07476000000000001,0.267,2.8128,0.8204,2.93
2020-04-09 21:00:00,2.6361600000000003,0.76888,2.746,0.25536000000000003,0.07448,0.266,2.3808,0.6944,2.48,2.96256,0.8640800000000001,3.086,0.25536000000000003,0.07448,0.266,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-09 21:30:00,2.4931200000000002,0.72716,2.597,0.25632000000000005,0.07476000000000001,0.267,2.2368,0.6524,2.33,2.7907200000000003,0.81396,2.907,0.25632000000000005,0.07476000000000001,0.267,2.5343999999999998,0.7392000000000001,2.64
2020-04-09 22:00:00,2.37744,0.69342,2.4765,0.25584,0.07462,0.2665,2.1216,0.6188,2.21,2.63664,0.76902,2.7465,0.25584,0.07462,0.2665,2.3808,0.6944,2.48
2020-04-09 22:30:00,2.28096,0.6652800000000001,2.376,0.25536000000000003,0.07448,0.266,2.0256,0.5908,2.11,2.50176,0.7296800000000001,2.606,0.25536000000000003,0.07448,0.266,2.2464,0.6552,2.34
2020-04-09 23:00:00,2.14704,0.62622,2.2365,0.25584,0.07462,0.2665,1.8912,0.5516,1.97,2.33904,0.68222,2.4365,0.25584,0.07462,0.2665,2.0832,0.6076,2.17
2020-04-09 23:30:00,2.03232,0.5927600000000001,2.117,0.25632000000000005,0.07476000000000001,0.267,1.776,0.518,1.85,2.18592,0.63756,2.277,0.25632000000000005,0.07476000000000001,0.267,1.9296000000000002,0.5628000000000001,2.01
2020-04-10 00:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.25488,0.07434,0.2655,1.5264,0.44520000000000004,1.5899999999999999,1.95408,0.56994,2.0355,0.25488,0.07434,0.2655,1.6992,0.49560000000000004,1.77
2020-04-10 00:30:00,1.60032,0.46676000000000006,1.667,0.25632000000000005,0.07476000000000001,0.267,1.344,0.392,1.4,1.77312,0.5171600000000001,1.847,0.25632000000000005,0.07476000000000001,0.267,1.5168,0.4424,1.58
2020-04-10 01:00:00,1.53312,0.44716000000000006,1.597,0.25632000000000005,0.07476000000000001,0.267,1.2768,0.3724,1.33,1.69632,0.49476000000000003,1.767,0.25632000000000005,0.07476000000000001,0.267,1.44,0.42,1.5
2020-04-10 01:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.25488,0.07434,0.2655,1.2864,0.37520000000000003,1.34,1.72368,0.5027400000000001,1.7955,0.25488,0.07434,0.2655,1.4688,0.4284,1.53
2020-04-10 02:00:00,1.5619200000000002,0.45556,1.627,0.25632000000000005,0.07476000000000001,0.267,1.3056,0.3808,1.3599999999999999,1.7635200000000002,0.51436,1.837,0.25632000000000005,0.07476000000000001,0.267,1.5072,0.43960000000000005,1.57
2020-04-10 02:30:00,1.5518399999999999,0.45262,1.6165,0.25584,0.07462,0.2665,1.296,0.378,1.35,1.7630400000000002,0.51422,1.8365,0.25584,0.07462,0.2665,1.5072,0.43960000000000005,1.57
2020-04-10 03:00:00,1.51296,0.44128000000000006,1.576,0.25536000000000003,0.07448,0.266,1.2576,0.3668,1.31,1.70496,0.49728000000000006,1.776,0.25536000000000003,0.07448,0.266,1.4496,0.4228,1.51
2020-04-10 03:30:00,1.49424,0.43582000000000004,1.5565,0.25584,0.07462,0.2665,1.2384,0.3612,1.29,1.67664,0.48902000000000007,1.7465000000000002,0.25584,0.07462,0.2665,1.4208,0.41440000000000005,1.48
2020-04-10 04:00:00,1.5139200000000002,0.44156000000000006,1.577,0.25632000000000005,0.07476000000000001,0.267,1.2576,0.3668,1.31,1.61952,0.47236000000000006,1.687,0.25632000000000005,0.07476000000000001,0.267,1.3632,0.3976,1.42
2020-04-10 04:30:00,1.49328,0.43554000000000004,1.5554999999999999,0.25488,0.07434,0.2655,1.2384,0.3612,1.29,1.57008,0.45794,1.6355,0.25488,0.07434,0.2655,1.3152,0.3836,1.37
2020-04-10 05:00:00,1.5139200000000002,0.44156000000000006,1.577,0.25632000000000005,0.07476000000000001,0.267,1.2576,0.3668,1.31,1.5907200000000001,0.46396000000000004,1.657,0.25632000000000005,0.07476000000000001,0.267,1.3344,0.38920000000000005,1.3900000000000001
2020-04-10 05:30:00,1.54272,0.44996,1.607,0.25632000000000005,0.07476000000000001,0.267,1.2864,0.37520000000000003,1.34,1.69632,0.49476000000000003,1.767,0.25632000000000005,0.07476000000000001,0.267,1.44,0.42,1.5
2020-04-10 06:00:00,1.55088,0.45234,1.6155,0.25488,0.07434,0.2655,1.296,0.378,1.35,1.7812800000000002,0.51954,1.8555000000000001,0.25488,0.07434,0.2655,1.5264,0.44520000000000004,1.5899999999999999
2020-04-10 06:30:00,1.60992,0.46956000000000003,1.677,0.25632000000000005,0.07476000000000001,0.267,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8403200000000002,0.53676,1.917,0.25632000000000005,0.07476000000000001,0.267,1.584,0.462,1.65
2020-04-10 07:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.25584,0.07462,0.2665,1.44,0.42,1.5,1.9358400000000002,0.56462,2.0165,0.25584,0.07462,0.2665,1.6800000000000002,0.49,1.75
2020-04-10 07:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.25488,0.07434,0.2655,1.6032000000000002,0.4676,1.67,2.09808,0.61194,2.1855,0.25488,0.07434,0.2655,1.8432,0.5376000000000001,1.92
2020-04-10 08:00:00,1.94544,0.56742,2.0265,0.25584,0.07462,0.2665,1.6896,0.4928,1.76,2.20464,0.64302,2.2965,0.25584,0.07462,0.2665,1.9488,0.5684,2.03
2020-04-10 08:30:00,2.04192,0.5955600000000001,2.127,0.25632000000000005,0.07476000000000001,0.267,1.7856,0.5208,1.8599999999999999,2.28192,0.66556,2.377,0.25632000000000005,0.07476000000000001,0.267,2.0256,0.5908,2.11
2020-04-10 09:00:00,2.18448,0.63714,2.2755,0.25488,0.07434,0.2655,1.9296000000000002,0.5628000000000001,2.01,2.40528,0.70154,2.5055,0.25488,0.07434,0.2655,2.1504,0.6272,2.24
2020-04-10 09:30:00,2.27136,0.6624800000000001,2.366,0.25536000000000003,0.07448,0.266,2.016,0.588,2.1,2.49216,0.7268800000000001,2.596,0.25536000000000003,0.07448,0.266,2.2368,0.6524,2.33
2020-04-10 10:00:00,2.3395200000000003,0.6823600000000001,2.437,0.25632000000000005,0.07476000000000001,0.267,2.0832,0.6076,2.17,2.62752,0.76636,2.737,0.25632000000000005,0.07476000000000001,0.267,2.3712,0.6916,2.47
2020-04-10 10:30:00,2.4144,0.7042,2.515,0.2544,0.0742,0.265,2.16,0.63,2.25,2.7119999999999997,0.791,2.825,0.2544,0.0742,0.265,2.4576000000000002,0.7168,2.56
2020-04-10 11:00:00,2.47248,0.7211400000000001,2.5755,0.25488,0.07434,0.2655,2.2176,0.6468,2.31,2.48208,0.72394,2.5855,0.25488,0.07434,0.2655,2.2272,0.6496000000000001,2.32
2020-04-10 11:30:00,2.36544,0.6899200000000001,2.464,0.25344,0.07392,0.264,2.112,0.616,2.2,2.36544,0.6899200000000001,2.464,0.25344,0.07392,0.264,2.112,0.616,2.2
2020-04-10 12:00:00,2.2776,0.6643,2.3725,0.252,0.07350000000000001,0.2625,2.0256,0.5908,2.11,2.1144,0.6167,2.2025,0.252,0.07350000000000001,0.2625,1.8624,0.5432,1.94
2020-04-10 12:30:00,2.33664,0.68152,2.434,0.25344,0.07392,0.264,2.0832,0.6076,2.17,2.16384,0.63112,2.254,0.25344,0.07392,0.264,1.9104,0.5572,1.99
2020-04-10 13:00:00,2.25024,0.65632,2.344,0.25344,0.07392,0.264,1.9968,0.5824,2.08,2.09664,0.6115200000000001,2.184,0.25344,0.07392,0.264,1.8432,0.5376000000000001,1.92
2020-04-10 13:30:00,2.15232,0.6277600000000001,2.242,0.25152,0.07336000000000001,0.262,1.9008,0.5544,1.98,2.04672,0.59696,2.132,0.25152,0.07336000000000001,0.262,1.7952,0.5236000000000001,1.87
2020-04-10 14:00:00,2.09664,0.6115200000000001,2.184,0.25344,0.07392,0.264,1.8432,0.5376000000000001,1.92,2.01984,0.5891200000000001,2.104,0.25344,0.07392,0.264,1.7664,0.5152,1.8399999999999999
2020-04-10 14:30:00,2.08656,0.60858,2.1735,0.25296,0.07378000000000001,0.2635,1.8336000000000001,0.5348,1.9100000000000001,2.01936,0.5889800000000001,2.1035,0.25296,0.07378000000000001,0.2635,1.7664,0.5152,1.8399999999999999
2020-04-10 15:00:00,2.04672,0.59696,2.132,0.25152,0.07336000000000001,0.262,1.7952,0.5236000000000001,1.87,2.01792,0.5885600000000001,2.102,0.25152,0.07336000000000001,0.262,1.7664,0.5152,1.8399999999999999
2020-04-10 15:30:00,2.03856,0.59458,2.1235,0.25296,0.07378000000000001,0.2635,1.7856,0.5208,1.8599999999999999,1.9713600000000002,0.57498,2.0535,0.25296,0.07378000000000001,0.2635,1.7184,0.5012,1.79
2020-04-10 16:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.25296,0.07378000000000001,0.2635,1.8528,0.5404,1.9300000000000002,2.11536,0.6169800000000001,2.2035,0.25296,0.07378000000000001,0.2635,1.8624,0.5432,1.94
2020-04-10 16:30:00,2.23872,0.6529600000000001,2.332,0.25152,0.07336000000000001,0.262,1.9872,0.5796,2.07,2.22912,0.6501600000000001,2.322,0.25152,0.07336000000000001,0.262,1.9776,0.5768,2.06
2020-04-10 17:00:00,2.43216,0.70938,2.5335,0.25296,0.07378000000000001,0.2635,2.1792,0.6356,2.27,2.50896,0.7317800000000001,2.6135,0.25296,0.07378000000000001,0.2635,2.2560000000000002,0.658,2.35
2020-04-10 17:30:00,2.59536,0.7569800000000001,2.7035,0.25296,0.07378000000000001,0.2635,2.3424,0.6832,2.44,2.72976,0.7961800000000001,2.8435,0.25296,0.07378000000000001,0.2635,2.4768,0.7224,2.58
2020-04-10 18:00:00,2.71008,0.79044,2.823,0.25248000000000004,0.07364000000000001,0.263,2.4576000000000002,0.7168,2.56,2.9212800000000003,0.85204,3.043,0.25248000000000004,0.07364000000000001,0.263,2.6688,0.7784000000000001,2.7800000000000002
2020-04-10 18:30:00,2.57568,0.75124,2.683,0.25248000000000004,0.07364000000000001,0.263,2.3232,0.6776,2.42,2.80608,0.8184400000000001,2.923,0.25248000000000004,0.07364000000000001,0.263,2.5536,0.7448,2.66
2020-04-10 19:00:00,2.51856,0.73458,2.6235,0.25296,0.07378000000000001,0.2635,2.2656,0.6608,2.36,2.7777600000000002,0.81018,2.8935,0.25296,0.07378000000000001,0.2635,2.5248,0.7364,2.63
2020-04-10 19:30:00,2.44032,0.7117600000000001,2.542,0.25152,0.07336000000000001,0.262,2.1888,0.6384000000000001,2.2800000000000002,2.70912,0.7901600000000001,2.822,0.25152,0.07336000000000001,0.262,2.4576000000000002,0.7168,2.56
2020-04-10 20:00:00,2.51856,0.73458,2.6235,0.25296,0.07378000000000001,0.2635,2.2656,0.6608,2.36,2.7009600000000002,0.78778,2.8135,0.25296,0.07378000000000001,0.2635,2.448,0.714,2.55
2020-04-10 20:30:00,2.5766400000000003,0.7515200000000001,2.684,0.25344,0.07392,0.264,2.3232,0.6776,2.42,2.74944,0.8019200000000001,2.864,0.25344,0.07392,0.264,2.496,0.728,2.6
2020-04-10 21:00:00,2.50848,0.7316400000000001,2.613,0.25248000000000004,0.07364000000000001,0.263,2.2560000000000002,0.658,2.35,2.68128,0.7820400000000001,2.793,0.25248000000000004,0.07364000000000001,0.263,2.4288,0.7084,2.5300000000000002
2020-04-10 21:30:00,2.45088,0.71484,2.553,0.25248000000000004,0.07364000000000001,0.263,2.1984,0.6412,2.29,2.61408,0.7624400000000001,2.723,0.25248000000000004,0.07364000000000001,0.263,2.3616,0.6888000000000001,2.46
2020-04-10 22:00:00,2.42304,0.70672,2.524,0.25344,0.07392,0.264,2.1696,0.6328,2.26,2.59584,0.75712,2.7039999999999997,0.25344,0.07392,0.264,2.3424,0.6832,2.44
2020-04-10 22:30:00,2.29728,0.6700400000000001,2.393,0.25248000000000004,0.07364000000000001,0.263,2.0448,0.5964,2.13,2.52768,0.73724,2.633,0.25248000000000004,0.07364000000000001,0.263,2.2752,0.6636000000000001,2.37
2020-04-10 23:00:00,1.9713600000000002,0.57498,2.0535,0.25296,0.07378000000000001,0.2635,1.7184,0.5012,1.79,2.21136,0.64498,2.3035,0.25296,0.07378000000000001,0.2635,1.9584000000000001,0.5712,2.04
2020-04-10 23:30:00,1.82736,0.53298,1.9035000000000002,0.25296,0.07378000000000001,0.2635,1.5744,0.4592,1.6400000000000001,2.04816,0.59738,2.1335,0.25296,0.07378000000000001,0.2635,1.7952,0.5236000000000001,1.87
2020-04-11 00:00:00,1.68336,0.49098,1.7535,0.25296,0.07378000000000001,0.2635,1.4304000000000001,0.4172,1.49,1.90416,0.5553800000000001,1.9835,0.25296,0.07378000000000001,0.2635,1.6512,0.48160000000000003,1.72
2020-04-11 00:30:00,1.5969600000000002,0.46578,1.6635,0.25296,0.07378000000000001,0.2635,1.344,0.392,1.4,1.81776,0.5301800000000001,1.8935,0.25296,0.07378000000000001,0.2635,1.5648,0.45640000000000003,1.63
2020-04-11 01:00:00,1.56912,0.45766,1.6345,0.25392000000000003,0.07406,0.2645,1.3152,0.3836,1.37,1.7803200000000001,0.51926,1.8545,0.25392000000000003,0.07406,0.2645,1.5264,0.44520000000000004,1.5899999999999999
2020-04-11 01:30:00,1.60704,0.46872,1.674,0.25344,0.07392,0.264,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.80864,0.52752,1.884,0.25344,0.07392,0.264,1.5552000000000001,0.4536,1.62
2020-04-11 02:00:00,1.63728,0.47754,1.7055,0.25488,0.07434,0.2655,1.3824,0.4032,1.44,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001
2020-04-11 02:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.25536000000000003,0.07448,0.266,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.82976,0.53368,1.9060000000000001,0.25536000000000003,0.07448,0.266,1.5744,0.4592,1.6400000000000001
2020-04-11 03:00:00,1.55088,0.45234,1.6155,0.25488,0.07434,0.2655,1.296,0.378,1.35,1.76208,0.5139400000000001,1.8355000000000001,0.25488,0.07434,0.2655,1.5072,0.43960000000000005,1.57
2020-04-11 03:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.25584,0.07462,0.2665,1.2576,0.3668,1.31,1.7150400000000001,0.50022,1.7865000000000002,0.25584,0.07462,0.2665,1.4592,0.42560000000000003,1.52
2020-04-11 04:00:00,1.49424,0.43582000000000004,1.5565,0.25584,0.07462,0.2665,1.2384,0.3612,1.29,1.69584,0.49462000000000006,1.7665000000000002,0.25584,0.07462,0.2665,1.44,0.42,1.5
2020-04-11 04:30:00,1.48272,0.43246,1.5445,0.25392000000000003,0.07406,0.2645,1.2288000000000001,0.3584,1.28,1.68432,0.49126000000000003,1.7545000000000002,0.25392000000000003,0.07406,0.2645,1.4304000000000001,0.4172,1.49
2020-04-11 05:00:00,1.51296,0.44128000000000006,1.576,0.25536000000000003,0.07448,0.266,1.2576,0.3668,1.31,1.71456,0.5000800000000001,1.786,0.25536000000000003,0.07448,0.266,1.4592,0.42560000000000003,1.52
2020-04-11 05:30:00,1.5316800000000002,0.44674,1.5955,0.25488,0.07434,0.2655,1.2768,0.3724,1.33,1.74288,0.50834,1.8155000000000001,0.25488,0.07434,0.2655,1.488,0.434,1.55
2020-04-11 06:00:00,1.5408,0.4494,1.605,0.2544,0.0742,0.265,1.2864,0.37520000000000003,1.34,1.752,0.511,1.8250000000000002,0.2544,0.0742,0.265,1.4976,0.4368,1.56
2020-04-11 06:30:00,1.58832,0.46326000000000006,1.6545,0.25392000000000003,0.07406,0.2645,1.3344,0.38920000000000005,1.3900000000000001,1.7995200000000002,0.52486,1.8745,0.25392000000000003,0.07406,0.2645,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-11 07:00:00,1.64688,0.48034000000000004,1.7155,0.25488,0.07434,0.2655,1.392,0.406,1.45,1.8580800000000002,0.5419400000000001,1.9355,0.25488,0.07434,0.2655,1.6032000000000002,0.4676,1.67
2020-04-11 07:30:00,1.93344,0.5639200000000001,2.014,0.25344,0.07392,0.264,1.6800000000000002,0.49,1.75,2.12544,0.61992,2.214,0.25344,0.07392,0.264,1.8719999999999999,0.546,1.9500000000000002
2020-04-11 08:00:00,2.088,0.609,2.175,0.2544,0.0742,0.265,1.8336000000000001,0.5348,1.9100000000000001,2.2896,0.6678000000000001,2.385,0.2544,0.0742,0.265,2.0352,0.5936,2.12
2020-04-11 08:30:00,2.04864,0.59752,2.134,0.25344,0.07392,0.264,1.7952,0.5236000000000001,1.87,2.20224,0.64232,2.294,0.25344,0.07392,0.264,1.9488,0.5684,2.03
2020-04-11 09:00:00,2.05776,0.60018,2.1435,0.25296,0.07378000000000001,0.2635,1.8048000000000002,0.5264,1.88,2.13456,0.62258,2.2235,0.25296,0.07378000000000001,0.2635,1.8816000000000002,0.5488000000000001,1.96
2020-04-11 09:30:00,2.12496,0.61978,2.2135,0.25296,0.07378000000000001,0.2635,1.8719999999999999,0.546,1.9500000000000002,2.09616,0.61138,2.1835,0.25296,0.07378000000000001,0.2635,1.8432,0.5376000000000001,1.92
2020-04-11 10:00:00,2.18304,0.6367200000000001,2.274,0.25344,0.07392,0.264,1.9296000000000002,0.5628000000000001,2.01,2.07744,0.60592,2.164,0.25344,0.07392,0.264,1.824,0.532,1.9
2020-04-11 10:30:00,2.1816,0.6363,2.2725,0.252,0.07350000000000001,0.2625,1.9296000000000002,0.5628000000000001,2.01,2.0568,0.5999,2.1425,0.252,0.07350000000000001,0.2625,1.8048000000000002,0.5264,1.88
2020-04-11 11:00:00,2.28864,0.66752,2.384,0.25344,0.07392,0.264,2.0352,0.5936,2.12,2.20224,0.64232,2.294,0.25344,0.07392,0.264,1.9488,0.5684,2.03
2020-04-11 11:30:00,2.30688,0.6728400000000001,2.403,0.25248000000000004,0.07364000000000001,0.263,2.0544000000000002,0.5992000000000001,2.14,2.18208,0.63644,2.273,0.25248000000000004,0.07364000000000001,0.263,1.9296000000000002,0.5628000000000001,2.01
2020-04-11 12:00:00,2.3064,0.6727000000000001,2.4025,0.252,0.07350000000000001,0.2625,2.0544000000000002,0.5992000000000001,2.14,2.2008,0.6419,2.2925,0.252,0.07350000000000001,0.2625,1.9488,0.5684,2.03
2020-04-11 12:30:00,2.24016,0.6533800000000001,2.3335,0.25296,0.07378000000000001,0.2635,1.9872,0.5796,2.07,2.10576,0.6141800000000001,2.1935000000000002,0.25296,0.07378000000000001,0.2635,1.8528,0.5404,1.9300000000000002
2020-04-11 13:00:00,2.19216,0.6393800000000001,2.2835,0.25296,0.07378000000000001,0.2635,1.9392,0.5656,2.02,2.11536,0.6169800000000001,2.2035,0.25296,0.07378000000000001,0.2635,1.8624,0.5432,1.94
2020-04-11 13:30:00,2.07552,0.60536,2.162,0.25152,0.07336000000000001,0.262,1.824,0.532,1.9,1.87392,0.54656,1.952,0.25152,0.07336000000000001,0.262,1.6224,0.4732,1.69
2020-04-11 14:00:00,2.05728,0.60004,2.143,0.25248000000000004,0.07364000000000001,0.263,1.8048000000000002,0.5264,1.88,1.78848,0.52164,1.863,0.25248000000000004,0.07364000000000001,0.263,1.536,0.448,1.6
2020-04-11 14:30:00,2.00016,0.58338,2.0835,0.25296,0.07378000000000001,0.2635,1.7472,0.5096,1.82,1.99056,0.5805800000000001,2.0735,0.25296,0.07378000000000001,0.2635,1.7376,0.5068,1.81
2020-04-11 15:00:00,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73,1.76784,0.5156200000000001,1.8415,0.25104000000000004,0.07322000000000001,0.2615,1.5168,0.4424,1.58
2020-04-11 15:30:00,1.86528,0.5440400000000001,1.943,0.25248000000000004,0.07364000000000001,0.263,1.6128,0.47040000000000004,1.6800000000000002,1.61568,0.47124000000000005,1.683,0.25248000000000004,0.07364000000000001,0.263,1.3632,0.3976,1.42
2020-04-11 16:00:00,1.9708800000000002,0.57484,2.053,0.25248000000000004,0.07364000000000001,0.263,1.7184,0.5012,1.79,1.94208,0.56644,2.023,0.25248000000000004,0.07364000000000001,0.263,1.6896,0.4928,1.76
2020-04-11 16:30:00,2.09472,0.6109600000000001,2.182,0.25152,0.07336000000000001,0.262,1.8432,0.5376000000000001,1.92,1.90272,0.55496,1.982,0.25152,0.07336000000000001,0.262,1.6512,0.48160000000000003,1.72
2020-04-11 17:00:00,2.26848,0.66164,2.363,0.25248000000000004,0.07364000000000001,0.263,2.016,0.588,2.1,2.18208,0.63644,2.273,0.25248000000000004,0.07364000000000001,0.263,1.9296000000000002,0.5628000000000001,2.01
2020-04-11 17:30:00,2.39376,0.69818,2.4935,0.25296,0.07378000000000001,0.2635,2.1408,0.6244000000000001,2.23,2.40336,0.70098,2.5035,0.25296,0.07378000000000001,0.2635,2.1504,0.6272,2.24
2020-04-11 18:00:00,2.4888,0.7259,2.5925000000000002,0.252,0.07350000000000001,0.2625,2.2368,0.6524,2.33,2.652,0.7735000000000001,2.7625,0.252,0.07350000000000001,0.2625,2.4,0.7000000000000001,2.5
2020-04-11 18:30:00,2.5180800000000003,0.7344400000000001,2.623,0.25248000000000004,0.07364000000000001,0.263,2.2656,0.6608,2.36,2.70048,0.7876400000000001,2.813,0.25248000000000004,0.07364000000000001,0.263,2.448,0.714,2.55
2020-04-11 19:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.25296,0.07378000000000001,0.2635,2.1696,0.6328,2.26,2.66256,0.77658,2.7735000000000003,0.25296,0.07378000000000001,0.2635,2.4096,0.7028,2.51
2020-04-11 19:30:00,2.38368,0.6952400000000001,2.483,0.25248000000000004,0.07364000000000001,0.263,2.1312,0.6216,2.22,2.68128,0.7820400000000001,2.793,0.25248000000000004,0.07364000000000001,0.263,2.4288,0.7084,2.5300000000000002
2020-04-11 20:00:00,2.38464,0.69552,2.484,0.25344,0.07392,0.264,2.1312,0.6216,2.22,2.68224,0.78232,2.794,0.25344,0.07392,0.264,2.4288,0.7084,2.5300000000000002
2020-04-11 20:30:00,2.46144,0.7179200000000001,2.564,0.25344,0.07392,0.264,2.208,0.644,2.3,2.74944,0.8019200000000001,2.864,0.25344,0.07392,0.264,2.496,0.728,2.6
2020-04-11 21:00:00,2.4792,0.7231000000000001,2.5825,0.252,0.07350000000000001,0.2625,2.2272,0.6496000000000001,2.32,2.7576,0.8043,2.8725,0.252,0.07350000000000001,0.2625,2.5056000000000003,0.7308,2.61
2020-04-11 21:30:00,2.36592,0.69006,2.4645,0.25392000000000003,0.07406,0.2645,2.112,0.616,2.2,2.6539200000000003,0.7740600000000001,2.7645,0.25392000000000003,0.07406,0.2645,2.4,0.7000000000000001,2.5
2020-04-11 22:00:00,2.24112,0.65366,2.3345000000000002,0.25392000000000003,0.07406,0.2645,1.9872,0.5796,2.07,2.50992,0.73206,2.6145,0.25392000000000003,0.07406,0.2645,2.2560000000000002,0.658,2.35
2020-04-11 22:30:00,2.05776,0.60018,2.1435,0.25296,0.07378000000000001,0.2635,1.8048000000000002,0.5264,1.88,2.31696,0.67578,2.4135,0.25296,0.07378000000000001,0.2635,2.064,0.602,2.15
2020-04-11 23:00:00,1.95408,0.56994,2.0355,0.25488,0.07434,0.2655,1.6992,0.49560000000000004,1.77,2.20368,0.6427400000000001,2.2955,0.25488,0.07434,0.2655,1.9488,0.5684,2.03
2020-04-11 23:30:00,1.8110400000000002,0.52822,1.8865,0.25584,0.07462,0.2665,1.5552000000000001,0.4536,1.62,2.04144,0.5954200000000001,2.1265,0.25584,0.07462,0.2665,1.7856,0.5208,1.8599999999999999
2020-04-12 00:00:00,1.7044800000000002,0.49714,1.7755,0.25488,0.07434,0.2655,1.4496,0.4228,1.51,1.89648,0.5531400000000001,1.9755,0.25488,0.07434,0.2655,1.6416,0.4788,1.71
2020-04-12 00:30:00,1.85904,0.54222,1.9365,0.25584,0.07462,0.2665,1.6032000000000002,0.4676,1.67,1.99344,0.58142,2.0765,0.25584,0.07462,0.2665,1.7376,0.5068,1.81
2020-04-12 01:00:00,1.6488,0.48090000000000005,1.7175,0.25680000000000003,0.07490000000000001,0.2675,1.392,0.406,1.45,1.812,0.5285000000000001,1.8875000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5552000000000001,0.4536,1.62
2020-04-12 01:30:00,1.5518399999999999,0.45262,1.6165,0.25584,0.07462,0.2665,1.296,0.378,1.35,1.7342400000000002,0.50582,1.8065,0.25584,0.07462,0.2665,1.4784000000000002,0.4312,1.54
2020-04-12 02:00:00,1.5907200000000001,0.46396000000000004,1.657,0.25632000000000005,0.07476000000000001,0.267,1.3344,0.38920000000000005,1.3900000000000001,1.77312,0.5171600000000001,1.847,0.25632000000000005,0.07476000000000001,0.267,1.5168,0.4424,1.58
2020-04-12 02:30:00,1.572,0.4585,1.6375000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.3152,0.3836,1.37,1.7544,0.5117,1.8275000000000001,0.25680000000000003,0.07490000000000001,0.2675,1.4976,0.4368,1.56
2020-04-12 03:00:00,1.52304,0.44422000000000006,1.5865,0.25584,0.07462,0.2665,1.2671999999999999,0.36960000000000004,1.32,1.70544,0.49742000000000003,1.7765,0.25584,0.07462,0.2665,1.4496,0.4228,1.51
2020-04-12 03:30:00,1.4952,0.43610000000000004,1.5575,0.25680000000000003,0.07490000000000001,0.2675,1.2384,0.3612,1.29,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49
2020-04-12 04:00:00,1.46688,0.42784000000000005,1.528,0.25728,0.07504000000000001,0.268,1.2096,0.3528,1.26,1.65888,0.48384000000000005,1.728,0.25728,0.07504000000000001,0.268,1.4016,0.4088,1.46
2020-04-12 04:30:00,1.44624,0.42182000000000003,1.5065,0.25584,0.07462,0.2665,1.1904,0.3472,1.24,1.62864,0.47502000000000005,1.6965,0.25584,0.07462,0.2665,1.3728,0.40040000000000003,1.43
2020-04-12 05:00:00,1.4568,0.4249,1.5175,0.25680000000000003,0.07490000000000001,0.2675,1.2,0.35000000000000003,1.25,1.6296,0.4753,1.6975,0.25680000000000003,0.07490000000000001,0.2675,1.3728,0.40040000000000003,1.43
2020-04-12 05:30:00,1.48608,0.43344000000000005,1.548,0.25728,0.07504000000000001,0.268,1.2288000000000001,0.3584,1.28,1.65888,0.48384000000000005,1.728,0.25728,0.07504000000000001,0.268,1.4016,0.4088,1.46
2020-04-12 06:00:00,1.4952,0.43610000000000004,1.5575,0.25680000000000003,0.07490000000000001,0.2675,1.2384,0.3612,1.29,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49
2020-04-12 06:30:00,1.4952,0.43610000000000004,1.5575,0.25680000000000003,0.07490000000000001,0.2675,1.2384,0.3612,1.29,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49
2020-04-12 07:00:00,1.58112,0.46116,1.647,0.25632000000000005,0.07476000000000001,0.267,1.3248,0.3864,1.38,1.75392,0.51156,1.827,0.25632000000000005,0.07476000000000001,0.267,1.4976,0.4368,1.56
2020-04-12 07:30:00,1.62864,0.47502000000000005,1.6965,0.25584,0.07462,0.2665,1.3728,0.40040000000000003,1.43,1.79184,0.5226200000000001,1.8665,0.25584,0.07462,0.2665,1.536,0.448,1.6
2020-04-12 08:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.25584,0.07462,0.2665,1.4592,0.42560000000000003,1.52,1.8398400000000001,0.5366200000000001,1.9165,0.25584,0.07462,0.2665,1.584,0.462,1.65
2020-04-12 08:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.25488,0.07434,0.2655,1.6032000000000002,0.4676,1.67,1.92528,0.56154,2.0055,0.25488,0.07434,0.2655,1.6703999999999999,0.4872,1.74
2020-04-12 09:00:00,1.9248,0.5614,2.005,0.2544,0.0742,0.265,1.6703999999999999,0.4872,1.74,1.9248,0.5614,2.005,0.2544,0.0742,0.265,1.6703999999999999,0.4872,1.74
2020-04-12 09:30:00,2.03952,0.59486,2.1245,0.25392000000000003,0.07406,0.2645,1.7856,0.5208,1.8599999999999999,1.96272,0.5724600000000001,2.0445,0.25392000000000003,0.07406,0.2645,1.7088,0.4984,1.78
2020-04-12 10:00:00,2.23008,0.65044,2.323,0.25248000000000004,0.07364000000000001,0.263,1.9776,0.5768,2.06,2.19168,0.63924,2.283,0.25248000000000004,0.07364000000000001,0.263,1.9392,0.5656,2.02
2020-04-12 10:30:00,2.26896,0.66178,2.3635,0.25296,0.07378000000000001,0.2635,2.016,0.588,2.1,2.28816,0.6673800000000001,2.3835,0.25296,0.07378000000000001,0.2635,2.0352,0.5936,2.12
2020-04-12 11:00:00,2.23056,0.65058,2.3235,0.25296,0.07378000000000001,0.2635,1.9776,0.5768,2.06,2.07696,0.6057800000000001,2.1635,0.25296,0.07378000000000001,0.2635,1.824,0.532,1.9
2020-04-12 11:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.25248000000000004,0.07364000000000001,0.263,2.0064,0.5852,2.09,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03
2020-04-12 12:00:00,2.35536,0.68698,2.4535,0.25296,0.07378000000000001,0.2635,2.1024,0.6132000000000001,2.19,2.36496,0.6897800000000001,2.4635,0.25296,0.07378000000000001,0.2635,2.112,0.616,2.2
2020-04-12 12:30:00,2.38464,0.69552,2.484,0.25344,0.07392,0.264,2.1312,0.6216,2.22,2.23104,0.6507200000000001,2.324,0.25344,0.07392,0.264,1.9776,0.5768,2.06
2020-04-12 13:00:00,2.40288,0.70084,2.503,0.25248000000000004,0.07364000000000001,0.263,2.1504,0.6272,2.24,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97
2020-04-12 13:30:00,2.35584,0.6871200000000001,2.454,0.25344,0.07392,0.264,2.1024,0.6132000000000001,2.19,2.09664,0.6115200000000001,2.184,0.25344,0.07392,0.264,1.8432,0.5376000000000001,1.92
2020-04-12 14:00:00,2.34576,0.68418,2.4435000000000002,0.25296,0.07378000000000001,0.2635,2.0928,0.6104,2.18,2.28816,0.6673800000000001,2.3835,0.25296,0.07378000000000001,0.2635,2.0352,0.5936,2.12
2020-04-12 14:30:00,2.2776,0.6643,2.3725,0.252,0.07350000000000001,0.2625,2.0256,0.5908,2.11,2.2488,0.6559,2.3425000000000002,0.252,0.07350000000000001,0.2625,1.9968,0.5824,2.08
2020-04-12 15:00:00,2.22144,0.64792,2.314,0.25344,0.07392,0.264,1.968,0.5740000000000001,2.05,2.20224,0.64232,2.294,0.25344,0.07392,0.264,1.9488,0.5684,2.03
2020-04-12 15:30:00,2.28864,0.66752,2.384,0.25344,0.07392,0.264,2.0352,0.5936,2.12,2.26944,0.6619200000000001,2.364,0.25344,0.07392,0.264,2.016,0.588,2.1
2020-04-12 16:00:00,2.40336,0.70098,2.5035,0.25296,0.07378000000000001,0.2635,2.1504,0.6272,2.24,2.45136,0.7149800000000001,2.5535,0.25296,0.07378000000000001,0.2635,2.1984,0.6412,2.29
2020-04-12 16:30:00,2.50992,0.73206,2.6145,0.25392000000000003,0.07406,0.2645,2.2560000000000002,0.658,2.35,2.64432,0.7712600000000001,2.7545,0.25392000000000003,0.07406,0.2645,2.3904,0.6972,2.49
2020-04-12 17:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.25392000000000003,0.07406,0.2645,2.448,0.714,2.55,2.86512,0.8356600000000001,2.9845,0.25392000000000003,0.07406,0.2645,2.6112,0.7616,2.7199999999999998
