Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-12 17:30:00,2.75808,0.80444,2.873,0.25248000000000004,0.07364000000000001,0.263,2.5056000000000003,0.7308,2.61,2.95968,0.8632400000000001,3.083,0.25248000000000004,0.07364000000000001,0.263,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-12 18:00:00,2.72064,0.7935200000000001,2.834,0.25344,0.07392,0.264,2.4672,0.7196,2.5700000000000003,2.95104,0.86072,3.074,0.25344,0.07392,0.264,2.6976,0.7868,2.81
2020-04-12 18:30:00,2.64432,0.7712600000000001,2.7545,0.25392000000000003,0.07406,0.2645,2.3904,0.6972,2.49,2.89392,0.84406,3.0145,0.25392000000000003,0.07406,0.2645,2.64,0.77,2.75
2020-04-12 19:00:00,2.55696,0.7457800000000001,2.6635,0.25296,0.07378000000000001,0.2635,2.304,0.672,2.4,2.82576,0.82418,2.9435000000000002,0.25296,0.07378000000000001,0.2635,2.5728,0.7504000000000001,2.68
2020-04-12 19:30:00,2.44272,0.7124600000000001,2.5445,0.25392000000000003,0.07406,0.2645,2.1888,0.6384000000000001,2.2800000000000002,2.7019200000000003,0.7880600000000001,2.8145,0.25392000000000003,0.07406,0.2645,2.448,0.714,2.55
2020-04-12 20:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.25536000000000003,0.07448,0.266,2.1504,0.6272,2.24,2.64576,0.77168,2.7560000000000002,0.25536000000000003,0.07448,0.266,2.3904,0.6972,2.49
2020-04-12 20:30:00,2.45328,0.7155400000000001,2.5555,0.25488,0.07434,0.2655,2.1984,0.6412,2.29,2.72208,0.7939400000000001,2.8355,0.25488,0.07434,0.2655,2.4672,0.7196,2.5700000000000003
2020-04-12 21:00:00,2.42544,0.70742,2.5265,0.25584,0.07462,0.2665,2.1696,0.6328,2.26,2.67504,0.78022,2.7865,0.25584,0.07462,0.2665,2.4192,0.7056,2.52
2020-04-12 21:30:00,2.42496,0.70728,2.526,0.25536000000000003,0.07448,0.266,2.1696,0.6328,2.26,2.70336,0.7884800000000001,2.816,0.25536000000000003,0.07448,0.266,2.448,0.714,2.55
2020-04-12 22:00:00,2.36736,0.6904800000000001,2.466,0.25536000000000003,0.07448,0.266,2.112,0.616,2.2,2.60736,0.76048,2.716,0.25536000000000003,0.07448,0.266,2.352,0.686,2.45
2020-04-12 22:30:00,2.21472,0.6459600000000001,2.307,0.25632000000000005,0.07476000000000001,0.267,1.9584000000000001,0.5712,2.04,2.43552,0.7103600000000001,2.537,0.25632000000000005,0.07476000000000001,0.267,2.1792,0.6356,2.27
2020-04-12 23:00:00,1.95552,0.5703600000000001,2.037,0.25632000000000005,0.07476000000000001,0.267,1.6992,0.49560000000000004,1.77,2.16672,0.6319600000000001,2.257,0.25632000000000005,0.07476000000000001,0.267,1.9104,0.5572,1.99
2020-04-12 23:30:00,1.82016,0.53088,1.896,0.25536000000000003,0.07448,0.266,1.5648,0.45640000000000003,1.63,2.02176,0.5896800000000001,2.106,0.25536000000000003,0.07448,0.266,1.7664,0.5152,1.8399999999999999
2020-04-13 00:00:00,1.7155200000000002,0.50036,1.787,0.25632000000000005,0.07476000000000001,0.267,1.4592,0.42560000000000003,1.52,1.8883200000000002,0.55076,1.967,0.25632000000000005,0.07476000000000001,0.267,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-13 00:30:00,1.6488,0.48090000000000005,1.7175,0.25680000000000003,0.07490000000000001,0.2675,1.392,0.406,1.45,1.812,0.5285000000000001,1.8875000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5552000000000001,0.4536,1.62
2020-04-13 01:00:00,1.59984,0.46662000000000003,1.6665,0.25584,0.07462,0.2665,1.344,0.392,1.4,1.75344,0.5114200000000001,1.8265,0.25584,0.07462,0.2665,1.4976,0.4368,1.56
2020-04-13 01:30:00,1.61952,0.47236000000000006,1.687,0.25632000000000005,0.07476000000000001,0.267,1.3632,0.3976,1.42,1.77312,0.5171600000000001,1.847,0.25632000000000005,0.07476000000000001,0.267,1.5168,0.4424,1.58
2020-04-13 02:00:00,1.6583999999999999,0.4837,1.7275,0.25680000000000003,0.07490000000000001,0.2675,1.4016,0.4088,1.46,1.8408,0.5369,1.9175,0.25680000000000003,0.07490000000000001,0.2675,1.584,0.462,1.65
2020-04-13 02:30:00,1.62864,0.47502000000000005,1.6965,0.25584,0.07462,0.2665,1.3728,0.40040000000000003,1.43,1.8110400000000002,0.52822,1.8865,0.25584,0.07462,0.2665,1.5552000000000001,0.4536,1.62
2020-04-13 03:00:00,1.60032,0.46676000000000006,1.667,0.25632000000000005,0.07476000000000001,0.267,1.344,0.392,1.4,1.77312,0.5171600000000001,1.847,0.25632000000000005,0.07476000000000001,0.267,1.5168,0.4424,1.58
2020-04-13 03:30:00,1.5816,0.46130000000000004,1.6475,0.25680000000000003,0.07490000000000001,0.2675,1.3248,0.3864,1.38,1.7544,0.5117,1.8275000000000001,0.25680000000000003,0.07490000000000001,0.2675,1.4976,0.4368,1.56
2020-04-13 04:00:00,1.58064,0.46102000000000004,1.6465,0.25584,0.07462,0.2665,1.3248,0.3864,1.38,1.75344,0.5114200000000001,1.8265,0.25584,0.07462,0.2665,1.4976,0.4368,1.56
2020-04-13 04:30:00,1.55232,0.45276000000000005,1.617,0.25632000000000005,0.07476000000000001,0.267,1.296,0.378,1.35,1.73472,0.5059600000000001,1.807,0.25632000000000005,0.07476000000000001,0.267,1.4784000000000002,0.4312,1.54
2020-04-13 05:00:00,1.54272,0.44996,1.607,0.25632000000000005,0.07476000000000001,0.267,1.2864,0.37520000000000003,1.34,1.72512,0.50316,1.7970000000000002,0.25632000000000005,0.07476000000000001,0.267,1.4688,0.4284,1.53
2020-04-13 05:30:00,1.60992,0.46956000000000003,1.677,0.25632000000000005,0.07476000000000001,0.267,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.80192,0.52556,1.877,0.25632000000000005,0.07476000000000001,0.267,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-13 06:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.25632000000000005,0.07476000000000001,0.267,1.3824,0.4032,1.44,1.8403200000000002,0.53676,1.917,0.25632000000000005,0.07476000000000001,0.267,1.584,0.462,1.65
2020-04-13 06:30:00,1.64784,0.48062000000000005,1.7165,0.25584,0.07462,0.2665,1.392,0.406,1.45,1.84944,0.53942,1.9264999999999999,0.25584,0.07462,0.2665,1.5936,0.46480000000000005,1.6600000000000001
2020-04-13 07:00:00,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49,1.8984,0.5537000000000001,1.9775,0.25680000000000003,0.07490000000000001,0.2675,1.6416,0.4788,1.71
2020-04-13 07:30:00,1.83072,0.53396,1.907,0.25632000000000005,0.07476000000000001,0.267,1.5744,0.4592,1.6400000000000001,2.04192,0.5955600000000001,2.127,0.25632000000000005,0.07476000000000001,0.267,1.7856,0.5208,1.8599999999999999
2020-04-13 08:00:00,1.94496,0.56728,2.026,0.25536000000000003,0.07448,0.266,1.6896,0.4928,1.76,2.12736,0.62048,2.216,0.25536000000000003,0.07448,0.266,1.8719999999999999,0.546,1.9500000000000002
2020-04-13 08:30:00,2.0136,0.5873,2.0975,0.25680000000000003,0.07490000000000001,0.2675,1.7568000000000001,0.5124000000000001,1.83,2.1576,0.6293000000000001,2.2475,0.25680000000000003,0.07490000000000001,0.2675,1.9008,0.5544,1.98
2020-04-13 09:00:00,2.2248,0.6489,2.3175,0.25680000000000003,0.07490000000000001,0.2675,1.968,0.5740000000000001,2.05,2.4168,0.7049000000000001,2.5175,0.25680000000000003,0.07490000000000001,0.2675,2.16,0.63,2.25
2020-04-13 09:30:00,2.33808,0.6819400000000001,2.4355,0.25488,0.07434,0.2655,2.0832,0.6076,2.17,2.54928,0.7435400000000001,2.6555,0.25488,0.07434,0.2655,2.2944,0.6692,2.39
2020-04-13 10:00:00,2.3976,0.6993,2.4975,0.25680000000000003,0.07490000000000001,0.2675,2.1408,0.6244000000000001,2.23,2.628,0.7665000000000001,2.7375,0.25680000000000003,0.07490000000000001,0.2675,2.3712,0.6916,2.47
2020-04-13 10:30:00,2.3784,0.6937,2.4775,0.25680000000000003,0.07490000000000001,0.2675,2.1216,0.6188,2.21,2.4552,0.7161000000000001,2.5575,0.25680000000000003,0.07490000000000001,0.2675,2.1984,0.6412,2.29
2020-04-13 11:00:00,2.42496,0.70728,2.526,0.25536000000000003,0.07448,0.266,2.1696,0.6328,2.26,2.59776,0.75768,2.706,0.25536000000000003,0.07448,0.266,2.3424,0.6832,2.44
2020-04-13 11:30:00,2.44464,0.7130200000000001,2.5465,0.25584,0.07462,0.2665,2.1888,0.6384000000000001,2.2800000000000002,2.61744,0.7634200000000001,2.7265,0.25584,0.07462,0.2665,2.3616,0.6888000000000001,2.46
2020-04-13 12:00:00,2.44512,0.71316,2.547,0.25632000000000005,0.07476000000000001,0.267,2.1888,0.6384000000000001,2.2800000000000002,2.51232,0.7327600000000001,2.617,0.25632000000000005,0.07476000000000001,0.267,2.2560000000000002,0.658,2.35
2020-04-13 12:30:00,2.47296,0.72128,2.576,0.25536000000000003,0.07448,0.266,2.2176,0.6468,2.31,2.49216,0.7268800000000001,2.596,0.25536000000000003,0.07448,0.266,2.2368,0.6524,2.33
2020-04-13 13:00:00,2.51232,0.7327600000000001,2.617,0.25632000000000005,0.07476000000000001,0.267,2.2560000000000002,0.658,2.35,2.71392,0.79156,2.827,0.25632000000000005,0.07476000000000001,0.267,2.4576000000000002,0.7168,2.56
2020-04-13 13:30:00,2.50272,0.72996,2.607,0.25632000000000005,0.07476000000000001,0.267,2.2464,0.6552,2.34,2.64672,0.7719600000000001,2.757,0.25632000000000005,0.07476000000000001,0.267,2.3904,0.6972,2.49
2020-04-13 14:00:00,2.38608,0.69594,2.4855,0.25488,0.07434,0.2655,2.1312,0.6216,2.22,2.48208,0.72394,2.5855,0.25488,0.07434,0.2655,2.2272,0.6496000000000001,2.32
2020-04-13 14:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.25584,0.07462,0.2665,2.0064,0.5852,2.09,2.2622400000000003,0.6598200000000001,2.3565,0.25584,0.07462,0.2665,2.0064,0.5852,2.09
2020-04-13 15:00:00,2.23392,0.65156,2.327,0.25632000000000005,0.07476000000000001,0.267,1.9776,0.5768,2.06,2.26272,0.6599600000000001,2.357,0.25632000000000005,0.07476000000000001,0.267,2.0064,0.5852,2.09
2020-04-13 15:30:00,2.30016,0.67088,2.396,0.25536000000000003,0.07448,0.266,2.0448,0.5964,2.13,2.16576,0.63168,2.2560000000000002,0.25536000000000003,0.07448,0.266,1.9104,0.5572,1.99
2020-04-13 16:00:00,2.30064,0.6710200000000001,2.3965,0.25584,0.07462,0.2665,2.0448,0.5964,2.13,2.23344,0.65142,2.3265000000000002,0.25584,0.07462,0.2665,1.9776,0.5768,2.06
2020-04-13 16:30:00,2.34768,0.68474,2.4455,0.25488,0.07434,0.2655,2.0928,0.6104,2.18,2.29968,0.67074,2.3955,0.25488,0.07434,0.2655,2.0448,0.5964,2.13
2020-04-13 17:00:00,2.56944,0.7494200000000001,2.6765,0.25584,0.07462,0.2665,2.3136,0.6748000000000001,2.41,2.54064,0.74102,2.6465,0.25584,0.07462,0.2665,2.2848,0.6664,2.38
2020-04-13 17:30:00,2.72256,0.7940800000000001,2.836,0.25536000000000003,0.07448,0.266,2.4672,0.7196,2.5700000000000003,2.79936,0.8164800000000001,2.916,0.25536000000000003,0.07448,0.266,2.544,0.742,2.65
2020-04-13 18:00:00,2.76192,0.80556,2.877,0.25632000000000005,0.07476000000000001,0.267,2.5056000000000003,0.7308,2.61,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68
2020-04-13 18:30:00,2.70336,0.7884800000000001,2.816,0.25536000000000003,0.07448,0.266,2.448,0.714,2.55,2.91456,0.8500800000000001,3.036,0.25536000000000003,0.07448,0.266,2.6592000000000002,0.7756000000000001,2.77
2020-04-13 19:00:00,2.6376,0.7693,2.7475,0.25680000000000003,0.07490000000000001,0.2675,2.3808,0.6944,2.48,2.868,0.8365,2.9875,0.25680000000000003,0.07490000000000001,0.2675,2.6112,0.7616,2.7199999999999998
2020-04-13 19:30:00,2.5608,0.7469,2.6675,0.25680000000000003,0.07490000000000001,0.2675,2.304,0.672,2.4,2.868,0.8365,2.9875,0.25680000000000003,0.07490000000000001,0.2675,2.6112,0.7616,2.7199999999999998
2020-04-13 20:00:00,2.50224,0.72982,2.6065,0.25584,0.07462,0.2665,2.2464,0.6552,2.34,2.82864,0.8250200000000001,2.9465,0.25584,0.07462,0.2665,2.5728,0.7504000000000001,2.68
2020-04-13 20:30:00,2.54064,0.74102,2.6465,0.25584,0.07462,0.2665,2.2848,0.6664,2.38,2.8670400000000003,0.8362200000000001,2.9865,0.25584,0.07462,0.2665,2.6112,0.7616,2.7199999999999998
2020-04-13 21:00:00,2.4931200000000002,0.72716,2.597,0.25632000000000005,0.07476000000000001,0.267,2.2368,0.6524,2.33,2.80032,0.81676,2.917,0.25632000000000005,0.07476000000000001,0.267,2.544,0.742,2.65
2020-04-13 21:30:00,2.43504,0.7102200000000001,2.5365,0.25584,0.07462,0.2665,2.1792,0.6356,2.27,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58
2020-04-13 22:00:00,2.4072,0.7021000000000001,2.5075000000000003,0.25680000000000003,0.07490000000000001,0.2675,2.1504,0.6272,2.24,2.6856,0.7833,2.7975,0.25680000000000003,0.07490000000000001,0.2675,2.4288,0.7084,2.5300000000000002
2020-04-13 22:30:00,2.25312,0.6571600000000001,2.347,0.25632000000000005,0.07476000000000001,0.267,1.9968,0.5824,2.08,2.5411200000000003,0.74116,2.6470000000000002,0.25632000000000005,0.07476000000000001,0.267,2.2848,0.6664,2.38
2020-04-13 23:00:00,1.9358400000000002,0.56462,2.0165,0.25584,0.07462,0.2665,1.6800000000000002,0.49,1.75,2.18544,0.6374200000000001,2.2765,0.25584,0.07462,0.2665,1.9296000000000002,0.5628000000000001,2.01
2020-04-13 23:30:00,1.83072,0.53396,1.907,0.25632000000000005,0.07476000000000001,0.267,1.5744,0.4592,1.6400000000000001,2.08032,0.6067600000000001,2.167,0.25632000000000005,0.07476000000000001,0.267,1.824,0.532,1.9
2020-04-14 00:00:00,1.7155200000000002,0.50036,1.787,0.25632000000000005,0.07476000000000001,0.267,1.4592,0.42560000000000003,1.52,1.93632,0.56476,2.017,0.25632000000000005,0.07476000000000001,0.267,1.6800000000000002,0.49,1.75
2020-04-14 00:30:00,1.61904,0.47222000000000003,1.6865,0.25584,0.07462,0.2665,1.3632,0.3976,1.42,1.8398400000000001,0.5366200000000001,1.9165,0.25584,0.07462,0.2665,1.584,0.462,1.65
2020-04-14 01:00:00,1.5624,0.45570000000000005,1.6275,0.25680000000000003,0.07490000000000001,0.2675,1.3056,0.3808,1.3599999999999999,1.7832,0.5201,1.8575,0.25680000000000003,0.07490000000000001,0.2675,1.5264,0.44520000000000004,1.5899999999999999
2020-04-14 01:30:00,1.60032,0.46676000000000006,1.667,0.25632000000000005,0.07476000000000001,0.267,1.344,0.392,1.4,1.82112,0.5311600000000001,1.897,0.25632000000000005,0.07476000000000001,0.267,1.5648,0.45640000000000003,1.63
2020-04-14 02:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.25632000000000005,0.07476000000000001,0.267,1.3824,0.4032,1.44,1.87872,0.54796,1.957,0.25632000000000005,0.07476000000000001,0.267,1.6224,0.4732,1.69
2020-04-14 02:30:00,1.64928,0.48104,1.718,0.25728,0.07504000000000001,0.268,1.392,0.406,1.45,1.8988800000000001,0.55384,1.978,0.25728,0.07504000000000001,0.268,1.6416,0.4788,1.71
2020-04-14 03:00:00,1.60128,0.46704,1.6680000000000001,0.25728,0.07504000000000001,0.268,1.344,0.392,1.4,1.84128,0.5370400000000001,1.9180000000000001,0.25728,0.07504000000000001,0.268,1.584,0.462,1.65
2020-04-14 03:30:00,1.57104,0.45822,1.6365,0.25584,0.07462,0.2665,1.3152,0.3836,1.37,1.8110400000000002,0.52822,1.8865,0.25584,0.07462,0.2665,1.5552000000000001,0.4536,1.62
2020-04-14 04:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.25728,0.07504000000000001,0.268,1.296,0.378,1.35,1.77408,0.51744,1.8479999999999999,0.25728,0.07504000000000001,0.268,1.5168,0.4424,1.58
2020-04-14 04:30:00,1.5619200000000002,0.45556,1.627,0.25632000000000005,0.07476000000000001,0.267,1.3056,0.3808,1.3599999999999999,1.7923200000000001,0.52276,1.867,0.25632000000000005,0.07476000000000001,0.267,1.536,0.448,1.6
2020-04-14 05:00:00,1.5619200000000002,0.45556,1.627,0.25632000000000005,0.07476000000000001,0.267,1.3056,0.3808,1.3599999999999999,1.80192,0.52556,1.877,0.25632000000000005,0.07476000000000001,0.267,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-14 05:30:00,1.65888,0.48384000000000005,1.728,0.25728,0.07504000000000001,0.268,1.4016,0.4088,1.46,1.90848,0.55664,1.988,0.25728,0.07504000000000001,0.268,1.6512,0.48160000000000003,1.72
2020-04-14 06:00:00,1.69632,0.49476000000000003,1.767,0.25632000000000005,0.07476000000000001,0.267,1.44,0.42,1.5,1.94592,0.5675600000000001,2.027,0.25632000000000005,0.07476000000000001,0.267,1.6896,0.4928,1.76
2020-04-14 06:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.25728,0.07504000000000001,0.268,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.05248,0.5986400000000001,2.138,0.25728,0.07504000000000001,0.268,1.7952,0.5236000000000001,1.87
2020-04-14 07:00:00,1.90848,0.55664,1.988,0.25728,0.07504000000000001,0.268,1.6512,0.48160000000000003,1.72,2.17728,0.63504,2.268,0.25728,0.07504000000000001,0.268,1.92,0.56,2.0
2020-04-14 07:30:00,2.07072,0.60396,2.157,0.25632000000000005,0.07476000000000001,0.267,1.8144,0.5292,1.8900000000000001,2.31072,0.67396,2.407,0.25632000000000005,0.07476000000000001,0.267,2.0544000000000002,0.5992000000000001,2.14
2020-04-14 08:00:00,2.196,0.6405000000000001,2.2875,0.25680000000000003,0.07490000000000001,0.2675,1.9392,0.5656,2.02,2.388,0.6965,2.4875,0.25680000000000003,0.07490000000000001,0.2675,2.1312,0.6216,2.22
2020-04-14 08:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.25536000000000003,0.07448,0.266,2.1504,0.6272,2.24,2.30016,0.67088,2.396,0.25536000000000003,0.07448,0.266,2.0448,0.5964,2.13
2020-04-14 09:00:00,2.46288,0.7183400000000001,2.5655,0.24528000000000003,0.07154,0.2555,2.2176,0.6468,2.31,2.31888,0.67634,2.4155,0.24528000000000003,0.07154,0.2555,2.0736,0.6048,2.16
2020-04-14 09:30:00,2.49264,0.7270200000000001,2.5965,0.24624000000000001,0.07182000000000001,0.2565,2.2464,0.6552,2.34,2.35824,0.6878200000000001,2.4565,0.24624000000000001,0.07182000000000001,0.2565,2.112,0.616,2.2
2020-04-14 10:00:00,2.51376,0.73318,2.6185,0.24816000000000002,0.07238,0.2585,2.2656,0.6608,2.36,2.48496,0.7247800000000001,2.5885,0.24816000000000002,0.07238,0.2585,2.2368,0.6524,2.33
2020-04-14 10:30:00,2.484,0.7245,2.5875,0.2472,0.0721,0.2575,2.2368,0.6524,2.33,2.2824,0.6657000000000001,2.3775,0.2472,0.0721,0.2575,2.0352,0.5936,2.12
2020-04-14 11:00:00,2.36976,0.69118,2.4685,0.24816000000000002,0.07238,0.2585,2.1216,0.6188,2.21,2.01456,0.5875800000000001,2.0985,0.24816000000000002,0.07238,0.2585,1.7664,0.5152,1.8399999999999999
2020-04-14 11:30:00,2.36016,0.6883800000000001,2.4585,0.24816000000000002,0.07238,0.2585,2.112,0.616,2.2,1.95696,0.5707800000000001,2.0385,0.24816000000000002,0.07238,0.2585,1.7088,0.4984,1.78
2020-04-14 12:00:00,2.34096,0.68278,2.4385,0.24816000000000002,0.07238,0.2585,2.0928,0.6104,2.18,1.95696,0.5707800000000001,2.0385,0.24816000000000002,0.07238,0.2585,1.7088,0.4984,1.78
2020-04-14 12:30:00,2.41392,0.70406,2.5145,0.25392000000000003,0.07406,0.2645,2.16,0.63,2.25,1.94352,0.56686,2.0245,0.25392000000000003,0.07406,0.2645,1.6896,0.4928,1.76
2020-04-14 13:00:00,2.39472,0.6984600000000001,2.4945,0.25392000000000003,0.07406,0.2645,2.1408,0.6244000000000001,2.23,1.91472,0.5584600000000001,1.9945,0.25392000000000003,0.07406,0.2645,1.6608,0.4844,1.73
2020-04-14 13:30:00,2.32608,0.67844,2.423,0.25248000000000004,0.07364000000000001,0.263,2.0736,0.6048,2.16,1.8364800000000001,0.53564,1.913,0.25248000000000004,0.07364000000000001,0.263,1.584,0.462,1.65
2020-04-14 14:00:00,2.24064,0.6535200000000001,2.334,0.25344,0.07392,0.264,1.9872,0.5796,2.07,1.83744,0.5359200000000001,1.9140000000000001,0.25344,0.07392,0.264,1.584,0.462,1.65
2020-04-14 14:30:00,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97,1.78848,0.52164,1.863,0.25248000000000004,0.07364000000000001,0.263,1.536,0.448,1.6
2020-04-14 15:00:00,2.124,0.6195,2.2125,0.252,0.07350000000000001,0.2625,1.8719999999999999,0.546,1.9500000000000002,1.8072,0.5271,1.8825,0.252,0.07350000000000001,0.2625,1.5552000000000001,0.4536,1.62
2020-04-14 15:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.25296,0.07378000000000001,0.2635,1.8528,0.5404,1.9300000000000002,1.83696,0.53578,1.9135,0.25296,0.07378000000000001,0.2635,1.584,0.462,1.65
2020-04-14 16:00:00,2.18256,0.63658,2.2735,0.25296,0.07378000000000001,0.2635,1.9296000000000002,0.5628000000000001,2.01,2.00016,0.58338,2.0835,0.25296,0.07378000000000001,0.2635,1.7472,0.5096,1.82
2020-04-14 16:30:00,2.3448,0.6839000000000001,2.4425,0.252,0.07350000000000001,0.2625,2.0928,0.6104,2.18,2.2008,0.6419,2.2925,0.252,0.07350000000000001,0.2625,1.9488,0.5684,2.03
2020-04-14 17:00:00,2.5180800000000003,0.7344400000000001,2.623,0.25248000000000004,0.07364000000000001,0.263,2.2656,0.6608,2.36,2.45088,0.71484,2.553,0.25248000000000004,0.07364000000000001,0.263,2.1984,0.6412,2.29
2020-04-14 17:30:00,2.66256,0.77658,2.7735000000000003,0.25296,0.07378000000000001,0.2635,2.4096,0.7028,2.51,2.69136,0.78498,2.8035,0.25296,0.07378000000000001,0.2635,2.4384,0.7112,2.54
2020-04-14 18:00:00,2.72976,0.7961800000000001,2.8435,0.25296,0.07378000000000001,0.2635,2.4768,0.7224,2.58,2.88336,0.8409800000000001,3.0035,0.25296,0.07378000000000001,0.2635,2.6304,0.7672,2.74
2020-04-14 18:30:00,2.74944,0.8019200000000001,2.864,0.25344,0.07392,0.264,2.496,0.728,2.6,2.96064,0.8635200000000001,3.084,0.25344,0.07392,0.264,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-04-14 19:00:00,2.73936,0.79898,2.8535,0.25296,0.07378000000000001,0.2635,2.4864,0.7252000000000001,2.59,2.9985600000000003,0.87458,3.1235,0.25296,0.07378000000000001,0.2635,2.7456,0.8008000000000001,2.86
2020-04-14 19:30:00,2.59776,0.75768,2.706,0.24576000000000003,0.07168000000000001,0.256,2.352,0.686,2.45,2.89536,0.8444800000000001,3.016,0.24576000000000003,0.07168000000000001,0.256,2.6496,0.7728,2.76
2020-04-14 20:00:00,2.58,0.7525000000000001,2.6875,0.2472,0.0721,0.2575,2.3328,0.6804,2.43,2.9064,0.8477,3.0275,0.2472,0.0721,0.2575,2.6592000000000002,0.7756000000000001,2.77
2020-04-14 20:30:00,2.63904,0.7697200000000001,2.749,0.24864000000000003,0.07252,0.259,2.3904,0.6972,2.49,2.98464,0.8705200000000001,3.109,0.24864000000000003,0.07252,0.259,2.7359999999999998,0.798,2.85
2020-04-14 21:00:00,2.63088,0.76734,2.7405,0.25008,0.07294,0.2605,2.3808,0.6944,2.48,2.96688,0.8653400000000001,3.0905,0.25008,0.07294,0.2605,2.7168,0.7924,2.83
2020-04-14 21:30:00,2.50752,0.73136,2.612,0.25152,0.07336000000000001,0.262,2.2560000000000002,0.658,2.35,2.8147200000000003,0.82096,2.932,0.25152,0.07336000000000001,0.262,2.5632,0.7476,2.67
2020-04-14 22:00:00,2.46768,0.71974,2.5705,0.25008,0.07294,0.2605,2.2176,0.6468,2.31,2.7844800000000003,0.8121400000000001,2.9005,0.25008,0.07294,0.2605,2.5343999999999998,0.7392000000000001,2.64
2020-04-14 22:30:00,2.36352,0.6893600000000001,2.462,0.25152,0.07336000000000001,0.262,2.112,0.616,2.2,2.68032,0.78176,2.792,0.25152,0.07336000000000001,0.262,2.4288,0.7084,2.5300000000000002
2020-04-14 23:00:00,2.12928,0.62104,2.218,0.25728,0.07504000000000001,0.268,1.8719999999999999,0.546,1.9500000000000002,2.41728,0.7050400000000001,2.518,0.25728,0.07504000000000001,0.268,2.16,0.63,2.25
2020-04-14 23:30:00,1.89792,0.55356,1.9769999999999999,0.25632000000000005,0.07476000000000001,0.267,1.6416,0.4788,1.71,2.14752,0.62636,2.237,0.25632000000000005,0.07476000000000001,0.267,1.8912,0.5516,1.97
2020-04-15 00:00:00,1.76496,0.51478,1.8385,0.25776000000000004,0.07518000000000001,0.2685,1.5072,0.43960000000000005,1.57,1.9953600000000002,0.58198,2.0785,0.25776000000000004,0.07518000000000001,0.2685,1.7376,0.5068,1.81
2020-04-15 00:30:00,1.6684800000000002,0.48664,1.738,0.25728,0.07504000000000001,0.268,1.4112,0.4116,1.47,1.88928,0.5510400000000001,1.968,0.25728,0.07504000000000001,0.268,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-15 01:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.3344,0.38920000000000005,1.3900000000000001,1.8312,0.5341,1.9075000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5744,0.4592,1.6400000000000001
2020-04-15 01:30:00,1.61136,0.46998000000000006,1.6785,0.25776000000000004,0.07518000000000001,0.2685,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.84176,0.53718,1.9185,0.25776000000000004,0.07518000000000001,0.2685,1.584,0.462,1.65
2020-04-15 02:00:00,1.65888,0.48384000000000005,1.728,0.25728,0.07504000000000001,0.268,1.4016,0.4088,1.46,1.9180800000000002,0.55944,1.998,0.25728,0.07504000000000001,0.268,1.6608,0.4844,1.73
2020-04-15 02:30:00,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49,1.9368,0.5649000000000001,2.0175,0.25680000000000003,0.07490000000000001,0.2675,1.6800000000000002,0.49,1.75
2020-04-15 03:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.25776000000000004,0.07518000000000001,0.2685,1.392,0.406,1.45,1.88976,0.55118,1.9685000000000001,0.25776000000000004,0.07518000000000001,0.2685,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-15 03:30:00,1.63008,0.47544000000000003,1.698,0.25728,0.07504000000000001,0.268,1.3728,0.40040000000000003,1.43,1.8700800000000002,0.54544,1.948,0.25728,0.07504000000000001,0.268,1.6128,0.47040000000000004,1.6800000000000002
2020-04-15 04:00:00,1.61952,0.47236000000000006,1.687,0.25632000000000005,0.07476000000000001,0.267,1.3632,0.3976,1.42,1.8691200000000001,0.5451600000000001,1.947,0.25632000000000005,0.07476000000000001,0.267,1.6128,0.47040000000000004,1.6800000000000002
2020-04-15 04:30:00,1.61136,0.46998000000000006,1.6785,0.25776000000000004,0.07518000000000001,0.2685,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8513600000000001,0.53998,1.9285,0.25776000000000004,0.07518000000000001,0.2685,1.5936,0.46480000000000005,1.6600000000000001
2020-04-15 05:00:00,1.62,0.47250000000000003,1.6875,0.25680000000000003,0.07490000000000001,0.2675,1.3632,0.3976,1.42,1.8696000000000002,0.5453,1.9475,0.25680000000000003,0.07490000000000001,0.2675,1.6128,0.47040000000000004,1.6800000000000002
2020-04-15 05:30:00,1.70688,0.49784000000000006,1.778,0.25728,0.07504000000000001,0.268,1.4496,0.4228,1.51,1.95648,0.57064,2.038,0.25728,0.07504000000000001,0.268,1.6992,0.49560000000000004,1.77
2020-04-15 06:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.25776000000000004,0.07518000000000001,0.2685,1.4496,0.4228,1.51,1.98576,0.57918,2.0685000000000002,0.25776000000000004,0.07518000000000001,0.2685,1.728,0.504,1.8
2020-04-15 06:30:00,1.7928000000000002,0.5229,1.8675000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.536,0.448,1.6,2.052,0.5985,2.1375,0.25680000000000003,0.07490000000000001,0.2675,1.7952,0.5236000000000001,1.87
2020-04-15 07:00:00,1.9372800000000001,0.5650400000000001,2.018,0.25728,0.07504000000000001,0.268,1.6800000000000002,0.49,1.75,2.19648,0.6406400000000001,2.2880000000000003,0.25728,0.07504000000000001,0.268,1.9392,0.5656,2.02
2020-04-15 07:30:00,2.13888,0.6238400000000001,2.228,0.25728,0.07504000000000001,0.268,1.8816000000000002,0.5488000000000001,1.96,2.37888,0.69384,2.478,0.25728,0.07504000000000001,0.268,2.1216,0.6188,2.21
2020-04-15 08:00:00,2.26272,0.6599600000000001,2.357,0.24672000000000002,0.07196000000000001,0.257,2.016,0.588,2.1,2.45472,0.71596,2.557,0.24672000000000002,0.07196000000000001,0.257,2.208,0.644,2.3
2020-04-15 08:30:00,2.40864,0.70252,2.509,0.24864000000000003,0.07252,0.259,2.16,0.63,2.25,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38
2020-04-15 09:00:00,2.42784,0.7081200000000001,2.529,0.24864000000000003,0.07252,0.259,2.1792,0.6356,2.27,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31
2020-04-15 09:30:00,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24
2020-04-15 10:00:00,2.41776,0.70518,2.5185,0.24816000000000002,0.07238,0.2585,2.1696,0.6328,2.26,2.29296,0.66878,2.3885,0.24816000000000002,0.07238,0.2585,2.0448,0.5964,2.13
2020-04-15 10:30:00,2.36928,0.6910400000000001,2.468,0.24768,0.07224000000000001,0.258,2.1216,0.6188,2.21,2.18688,0.6378400000000001,2.278,0.24768,0.07224000000000001,0.258,1.9392,0.5656,2.02
2020-04-15 11:00:00,2.3784,0.6937,2.4775,0.2472,0.0721,0.2575,2.1312,0.6216,2.22,2.148,0.6265000000000001,2.2375,0.2472,0.0721,0.2575,1.9008,0.5544,1.98
2020-04-15 11:30:00,2.33376,0.6806800000000001,2.431,0.25056,0.07308,0.261,2.0832,0.6076,2.17,2.04576,0.5966800000000001,2.1310000000000002,0.25056,0.07308,0.261,1.7952,0.5236000000000001,1.87
2020-04-15 12:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.25296,0.07378000000000001,0.2635,2.0448,0.5964,2.13,1.99056,0.5805800000000001,2.0735,0.25296,0.07378000000000001,0.2635,1.7376,0.5068,1.81
2020-04-15 12:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.25296,0.07378000000000001,0.2635,2.0448,0.5964,2.13,1.96176,0.57218,2.0435,0.25296,0.07378000000000001,0.2635,1.7088,0.4984,1.78
2020-04-15 13:00:00,2.24832,0.65576,2.342,0.25152,0.07336000000000001,0.262,1.9968,0.5824,2.08,1.91232,0.55776,1.992,0.25152,0.07336000000000001,0.262,1.6608,0.4844,1.73
2020-04-15 13:30:00,2.14368,0.62524,2.233,0.24288,0.07084,0.253,1.9008,0.5544,1.98,1.8172800000000002,0.5300400000000001,1.893,0.24288,0.07084,0.253,1.5744,0.4592,1.6400000000000001
2020-04-15 14:00:00,2.0904,0.6097,2.1775,0.2472,0.0721,0.2575,1.8432,0.5376000000000001,1.92,1.764,0.5145000000000001,1.8375,0.2472,0.0721,0.2575,1.5168,0.4424,1.58
2020-04-15 14:30:00,2.03328,0.59304,2.118,0.24768,0.07224000000000001,0.258,1.7856,0.5208,1.8599999999999999,1.72608,0.50344,1.798,0.24768,0.07224000000000001,0.258,1.4784000000000002,0.4312,1.54
2020-04-15 15:00:00,2.05152,0.59836,2.137,0.24672000000000002,0.07196000000000001,0.257,1.8048000000000002,0.5264,1.88,1.77312,0.5171600000000001,1.847,0.24672000000000002,0.07196000000000001,0.257,1.5264,0.44520000000000004,1.5899999999999999
2020-04-15 15:30:00,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001,1.8225600000000002,0.53158,1.8985,0.24816000000000002,0.07238,0.2585,1.5744,0.4592,1.6400000000000001
2020-04-15 16:00:00,2.19552,0.64036,2.287,0.24672000000000002,0.07196000000000001,0.257,1.9488,0.5684,2.03,2.15712,0.62916,2.247,0.24672000000000002,0.07196000000000001,0.257,1.9104,0.5572,1.99
2020-04-15 16:30:00,2.3976,0.6993,2.4975,0.2472,0.0721,0.2575,2.1504,0.6272,2.24,2.5224,0.7357,2.6275,0.2472,0.0721,0.2575,2.2752,0.6636000000000001,2.37
2020-04-15 17:00:00,2.55168,0.74424,2.658,0.24768,0.07224000000000001,0.258,2.304,0.672,2.4,2.52288,0.73584,2.628,0.24768,0.07224000000000001,0.258,2.2752,0.6636000000000001,2.37
2020-04-15 17:30:00,2.6856,0.7833,2.7975,0.2472,0.0721,0.2575,2.4384,0.7112,2.54,2.7720000000000002,0.8085,2.8875,0.2472,0.0721,0.2575,2.5248,0.7364,2.63
2020-04-15 18:00:00,2.6956800000000003,0.78624,2.808,0.24768,0.07224000000000001,0.258,2.448,0.714,2.55,2.83968,0.8282400000000001,2.958,0.24768,0.07224000000000001,0.258,2.592,0.756,2.7
2020-04-15 18:30:00,2.6664,0.7777000000000001,2.7775,0.2472,0.0721,0.2575,2.4192,0.7056,2.52,2.9256,0.8533000000000001,3.0475,0.2472,0.0721,0.2575,2.6784,0.7812,2.79
2020-04-15 19:00:00,2.62848,0.7666400000000001,2.738,0.24768,0.07224000000000001,0.258,2.3808,0.6944,2.48,2.8492800000000003,0.8310400000000001,2.968,0.24768,0.07224000000000001,0.258,2.6016,0.7588,2.71
2020-04-15 19:30:00,2.54208,0.7414400000000001,2.648,0.24768,0.07224000000000001,0.258,2.2944,0.6692,2.39,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68
2020-04-15 20:00:00,2.50416,0.73038,2.6085000000000003,0.24816000000000002,0.07238,0.2585,2.2560000000000002,0.658,2.35,2.80176,0.81718,2.9185,0.24816000000000002,0.07238,0.2585,2.5536,0.7448,2.66
2020-04-15 20:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.24864000000000003,0.07252,0.259,2.2656,0.6608,2.36,2.82144,0.8229200000000001,2.939,0.24864000000000003,0.07252,0.259,2.5728,0.7504000000000001,2.68
2020-04-15 21:00:00,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38,2.8310400000000002,0.8257200000000001,2.949,0.24864000000000003,0.07252,0.259,2.5824,0.7532,2.69
2020-04-15 21:30:00,2.4398400000000002,0.71162,2.5415,0.25104000000000004,0.07322000000000001,0.2615,2.1888,0.6384000000000001,2.2800000000000002,2.74704,0.80122,2.8615,0.25104000000000004,0.07322000000000001,0.2615,2.496,0.728,2.6
2020-04-15 22:00:00,2.41104,0.7032200000000001,2.5115,0.25104000000000004,0.07322000000000001,0.2615,2.16,0.63,2.25,2.72784,0.7956200000000001,2.8415,0.25104000000000004,0.07322000000000001,0.2615,2.4768,0.7224,2.58
2020-04-15 22:30:00,2.18832,0.63826,2.2795,0.24912,0.07266,0.2595,1.9392,0.5656,2.02,2.45712,0.7166600000000001,2.5595,0.24912,0.07266,0.2595,2.208,0.644,2.3
2020-04-15 23:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.25104000000000004,0.07322000000000001,0.2615,1.7856,0.5208,1.8599999999999999,2.27664,0.66402,2.3715,0.25104000000000004,0.07322000000000001,0.2615,2.0256,0.5908,2.11
2020-04-15 23:30:00,1.91232,0.55776,1.992,0.25152,0.07336000000000001,0.262,1.6608,0.4844,1.73,2.14272,0.6249600000000001,2.232,0.25152,0.07336000000000001,0.262,1.8912,0.5516,1.97
2020-04-16 00:00:00,1.76688,0.51534,1.8405,0.25008,0.07294,0.2605,1.5168,0.4424,1.58,1.9876800000000001,0.57974,2.0705,0.25008,0.07294,0.2605,1.7376,0.5068,1.81
2020-04-16 00:30:00,1.6632,0.48510000000000003,1.7325,0.252,0.07350000000000001,0.2625,1.4112,0.4116,1.47,1.8744,0.5467000000000001,1.9525000000000001,0.252,0.07350000000000001,0.2625,1.6224,0.4732,1.69
2020-04-16 01:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.25392000000000003,0.07406,0.2645,1.3728,0.40040000000000003,1.43,1.8283200000000002,0.5332600000000001,1.9045,0.25392000000000003,0.07406,0.2645,1.5744,0.4592,1.6400000000000001
2020-04-16 01:30:00,1.64832,0.48076,1.717,0.25632000000000005,0.07476000000000001,0.267,1.392,0.406,1.45,1.85952,0.5423600000000001,1.937,0.25632000000000005,0.07476000000000001,0.267,1.6032000000000002,0.4676,1.67
2020-04-16 02:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.25680000000000003,0.07490000000000001,0.2675,1.4112,0.4116,1.47,1.8984,0.5537000000000001,1.9775,0.25680000000000003,0.07490000000000001,0.2675,1.6416,0.4788,1.71
2020-04-16 02:30:00,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49,1.908,0.5565,1.9875,0.25680000000000003,0.07490000000000001,0.2675,1.6512,0.48160000000000003,1.72
2020-04-16 03:00:00,1.63968,0.47824000000000005,1.708,0.25728,0.07504000000000001,0.268,1.3824,0.4032,1.44,1.86048,0.54264,1.9380000000000002,0.25728,0.07504000000000001,0.268,1.6032000000000002,0.4676,1.67
2020-04-16 03:30:00,1.6296,0.4753,1.6975,0.25680000000000003,0.07490000000000001,0.2675,1.3728,0.40040000000000003,1.43,1.8599999999999999,0.5425,1.9375,0.25680000000000003,0.07490000000000001,0.2675,1.6032000000000002,0.4676,1.67
2020-04-16 04:00:00,1.6296,0.4753,1.6975,0.25680000000000003,0.07490000000000001,0.2675,1.3728,0.40040000000000003,1.43,1.8408,0.5369,1.9175,0.25680000000000003,0.07490000000000001,0.2675,1.584,0.462,1.65
2020-04-16 04:30:00,1.63008,0.47544000000000003,1.698,0.25728,0.07504000000000001,0.268,1.3728,0.40040000000000003,1.43,1.84128,0.5370400000000001,1.9180000000000001,0.25728,0.07504000000000001,0.268,1.584,0.462,1.65
2020-04-16 05:00:00,1.6488,0.48090000000000005,1.7175,0.25680000000000003,0.07490000000000001,0.2675,1.392,0.406,1.45,1.8696000000000002,0.5453,1.9475,0.25680000000000003,0.07490000000000001,0.2675,1.6128,0.47040000000000004,1.6800000000000002
2020-04-16 05:30:00,1.81248,0.52864,1.888,0.25728,0.07504000000000001,0.268,1.5552000000000001,0.4536,1.62,2.04288,0.59584,2.128,0.25728,0.07504000000000001,0.268,1.7856,0.5208,1.8599999999999999
2020-04-16 06:00:00,1.9468800000000002,0.56784,2.028,0.25728,0.07504000000000001,0.268,1.6896,0.4928,1.76,2.19648,0.6406400000000001,2.2880000000000003,0.25728,0.07504000000000001,0.268,1.9392,0.5656,2.02
2020-04-16 06:30:00,2.0232,0.5901000000000001,2.1075,0.25680000000000003,0.07490000000000001,0.2675,1.7664,0.5152,1.8399999999999999,2.2536,0.6573,2.3475,0.25680000000000003,0.07490000000000001,0.2675,1.9968,0.5824,2.08
2020-04-16 07:00:00,2.12976,0.6211800000000001,2.2185,0.25776000000000004,0.07518000000000001,0.2685,1.8719999999999999,0.546,1.9500000000000002,2.39856,0.6995800000000001,2.4985,0.25776000000000004,0.07518000000000001,0.2685,2.1408,0.6244000000000001,2.23
2020-04-16 07:30:00,2.19504,0.64022,2.2865,0.25584,0.07462,0.2665,1.9392,0.5656,2.02,2.44464,0.7130200000000001,2.5465,0.25584,0.07462,0.2665,2.1888,0.6384000000000001,2.2800000000000002
2020-04-16 08:00:00,2.22384,0.6486200000000001,2.3165,0.25584,0.07462,0.2665,1.968,0.5740000000000001,2.05,2.38704,0.6962200000000001,2.4865,0.25584,0.07462,0.2665,2.1312,0.6216,2.22
2020-04-16 08:30:00,2.34672,0.6844600000000001,2.4445,0.25392000000000003,0.07406,0.2645,2.0928,0.6104,2.18,2.4523200000000003,0.71526,2.5545,0.25392000000000003,0.07406,0.2645,2.1984,0.6412,2.29
2020-04-16 09:00:00,2.376,0.6930000000000001,2.475,0.24480000000000002,0.0714,0.255,2.1312,0.6216,2.22,2.3856,0.6958000000000001,2.485,0.24480000000000002,0.0714,0.255,2.1408,0.6244000000000001,2.23
2020-04-16 09:30:00,2.388,0.6965,2.4875,0.2472,0.0721,0.2575,2.1408,0.6244000000000001,2.23,2.3112,0.6741,2.4075,0.2472,0.0721,0.2575,2.064,0.602,2.15
2020-04-16 10:00:00,2.36784,0.69062,2.4665,0.24624000000000001,0.07182000000000001,0.2565,2.1216,0.6188,2.21,2.22384,0.6486200000000001,2.3165,0.24624000000000001,0.07182000000000001,0.2565,1.9776,0.5768,2.06
2020-04-16 10:30:00,2.41584,0.70462,2.5165,0.24624000000000001,0.07182000000000001,0.2565,2.1696,0.6328,2.26,2.22384,0.6486200000000001,2.3165,0.24624000000000001,0.07182000000000001,0.2565,1.9776,0.5768,2.06
2020-04-16 11:00:00,2.36736,0.6904800000000001,2.466,0.24576000000000003,0.07168000000000001,0.256,2.1216,0.6188,2.21,2.13696,0.6232800000000001,2.226,0.24576000000000003,0.07168000000000001,0.256,1.8912,0.5516,1.97
2020-04-16 11:30:00,2.35872,0.68796,2.457,0.24672000000000002,0.07196000000000001,0.257,2.112,0.616,2.2,2.08992,0.6095600000000001,2.177,0.24672000000000002,0.07196000000000001,0.257,1.8432,0.5376000000000001,1.92
2020-04-16 12:00:00,2.37696,0.69328,2.476,0.24576000000000003,0.07168000000000001,0.256,2.1312,0.6216,2.22,2.06016,0.6008800000000001,2.146,0.24576000000000003,0.07168000000000001,0.256,1.8144,0.5292,1.8900000000000001
2020-04-16 12:30:00,2.34096,0.68278,2.4385,0.24816000000000002,0.07238,0.2585,2.0928,0.6104,2.18,2.01456,0.5875800000000001,2.0985,0.24816000000000002,0.07238,0.2585,1.7664,0.5152,1.8399999999999999
2020-04-16 13:00:00,2.33568,0.6812400000000001,2.433,0.25248000000000004,0.07364000000000001,0.263,2.0832,0.6076,2.17,1.98048,0.57764,2.063,0.25248000000000004,0.07364000000000001,0.263,1.728,0.504,1.8
2020-04-16 13:30:00,2.23728,0.65254,2.3305,0.25008,0.07294,0.2605,1.9872,0.5796,2.07,1.87248,0.5461400000000001,1.9505,0.25008,0.07294,0.2605,1.6224,0.4732,1.69
2020-04-16 14:00:00,2.09616,0.61138,2.1835,0.24336000000000002,0.07098,0.2535,1.8528,0.5404,1.9300000000000002,1.7505600000000001,0.51058,1.8235000000000001,0.24336000000000002,0.07098,0.2535,1.5072,0.43960000000000005,1.57
2020-04-16 14:30:00,2.04144,0.5954200000000001,2.1265,0.24624000000000001,0.07182000000000001,0.2565,1.7952,0.5236000000000001,1.87,1.7342400000000002,0.50582,1.8065,0.24624000000000001,0.07182000000000001,0.2565,1.488,0.434,1.55
2020-04-16 15:00:00,2.0328,0.5929,2.1175,0.2472,0.0721,0.2575,1.7856,0.5208,1.8599999999999999,1.7544,0.5117,1.8275000000000001,0.2472,0.0721,0.2575,1.5072,0.43960000000000005,1.57
2020-04-16 15:30:00,1.97424,0.57582,2.0565,0.24624000000000001,0.07182000000000001,0.2565,1.728,0.504,1.8,1.7342400000000002,0.50582,1.8065,0.24624000000000001,0.07182000000000001,0.2565,1.488,0.434,1.55
2020-04-16 16:00:00,2.04144,0.5954200000000001,2.1265,0.24624000000000001,0.07182000000000001,0.2565,1.7952,0.5236000000000001,1.87,1.85904,0.54222,1.9365,0.24624000000000001,0.07182000000000001,0.2565,1.6128,0.47040000000000004,1.6800000000000002
2020-04-16 16:30:00,2.2248,0.6489,2.3175,0.2472,0.0721,0.2575,1.9776,0.5768,2.06,2.0904,0.6097,2.1775,0.2472,0.0721,0.2575,1.8432,0.5376000000000001,1.92
2020-04-16 17:00:00,2.46288,0.7183400000000001,2.5655,0.24528000000000003,0.07154,0.2555,2.2176,0.6468,2.31,2.40528,0.70154,2.5055,0.24528000000000003,0.07154,0.2555,2.16,0.63,2.25
2020-04-16 17:30:00,2.60976,0.7611800000000001,2.7185,0.24816000000000002,0.07238,0.2585,2.3616,0.6888000000000001,2.46,2.64816,0.7723800000000001,2.7585,0.24816000000000002,0.07238,0.2585,2.4,0.7000000000000001,2.5
2020-04-16 18:00:00,2.6856,0.7833,2.7975,0.2472,0.0721,0.2575,2.4384,0.7112,2.54,2.7816,0.8113,2.8975,0.2472,0.0721,0.2575,2.5343999999999998,0.7392000000000001,2.64
2020-04-16 18:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.24672000000000002,0.07196000000000001,0.257,2.4768,0.7224,2.58,2.88672,0.84196,3.007,0.24672000000000002,0.07196000000000001,0.257,2.64,0.77,2.75
2020-04-16 19:00:00,2.6956800000000003,0.78624,2.808,0.24768,0.07224000000000001,0.258,2.448,0.714,2.55,2.93568,0.8562400000000001,3.058,0.24768,0.07224000000000001,0.258,2.688,0.784,2.8
2020-04-16 19:30:00,2.59056,0.75558,2.6985,0.24816000000000002,0.07238,0.2585,2.3424,0.6832,2.44,2.84976,0.83118,2.9685,0.24816000000000002,0.07238,0.2585,2.6016,0.7588,2.71
2020-04-16 20:00:00,2.47632,0.72226,2.5795,0.24912,0.07266,0.2595,2.2272,0.6496000000000001,2.32,2.76432,0.8062600000000001,2.8795,0.24912,0.07266,0.2595,2.5152,0.7336,2.62
2020-04-16 20:30:00,2.55216,0.74438,2.6585,0.24816000000000002,0.07238,0.2585,2.304,0.672,2.4,2.86896,0.8367800000000001,2.9885,0.24816000000000002,0.07238,0.2585,2.6208,0.7644000000000001,2.73
2020-04-16 21:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.25056,0.07308,0.261,2.2752,0.6636000000000001,2.37,2.82336,0.8234800000000001,2.941,0.25056,0.07308,0.261,2.5728,0.7504000000000001,2.68
2020-04-16 21:30:00,2.4768,0.7224,2.58,0.24960000000000002,0.0728,0.26,2.2272,0.6496000000000001,2.32,2.7648,0.8064,2.88,0.24960000000000002,0.0728,0.26,2.5152,0.7336,2.62
2020-04-16 22:00:00,2.3328,0.6804,2.43,0.24960000000000002,0.0728,0.26,2.0832,0.6076,2.17,2.6016,0.7588,2.71,0.24960000000000002,0.0728,0.26,2.352,0.686,2.45
2020-04-16 22:30:00,2.18064,0.63602,2.2715,0.25104000000000004,0.07322000000000001,0.2615,1.9296000000000002,0.5628000000000001,2.01,2.44944,0.71442,2.5515,0.25104000000000004,0.07322000000000001,0.2615,2.1984,0.6412,2.29
2020-04-16 23:00:00,2.0448,0.5964,2.13,0.24960000000000002,0.0728,0.26,1.7952,0.5236000000000001,1.87,2.2944,0.6692,2.39,0.24960000000000002,0.0728,0.26,2.0448,0.5964,2.13
2020-04-16 23:30:00,1.96944,0.57442,2.0515,0.25104000000000004,0.07322000000000001,0.2615,1.7184,0.5012,1.79,2.21904,0.64722,2.3115,0.25104000000000004,0.07322000000000001,0.2615,1.968,0.5740000000000001,2.05
2020-04-17 00:00:00,1.7870400000000002,0.52122,1.8615,0.25104000000000004,0.07322000000000001,0.2615,1.536,0.448,1.6,2.01744,0.58842,2.1015,0.25104000000000004,0.07322000000000001,0.2615,1.7664,0.5152,1.8399999999999999
2020-04-17 00:30:00,1.68096,0.49028000000000005,1.751,0.25056,0.07308,0.261,1.4304000000000001,0.4172,1.49,1.8825600000000002,0.54908,1.9609999999999999,0.25056,0.07308,0.261,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-17 01:00:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,1.84512,0.5381600000000001,1.9220000000000002,0.25152,0.07336000000000001,0.262,1.5936,0.46480000000000005,1.6600000000000001
2020-04-17 01:30:00,1.67184,0.48762000000000005,1.7415,0.25104000000000004,0.07322000000000001,0.2615,1.4208,0.41440000000000005,1.48,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-17 02:00:00,1.71984,0.5016200000000001,1.7915,0.25104000000000004,0.07322000000000001,0.2615,1.4688,0.4284,1.53,1.93104,0.56322,2.0115,0.25104000000000004,0.07322000000000001,0.2615,1.6800000000000002,0.49,1.75
2020-04-17 02:30:00,1.7395200000000002,0.50736,1.812,0.25152,0.07336000000000001,0.262,1.488,0.434,1.55,1.9411200000000002,0.56616,2.022,0.25152,0.07336000000000001,0.262,1.6896,0.4928,1.76
2020-04-17 03:00:00,1.6800000000000002,0.49,1.75,0.24960000000000002,0.0728,0.26,1.4304000000000001,0.4172,1.49,1.8816000000000002,0.5488000000000001,1.96,0.24960000000000002,0.0728,0.26,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-17 03:30:00,1.67136,0.48748,1.741,0.25056,0.07308,0.261,1.4208,0.41440000000000005,1.48,1.87296,0.5462800000000001,1.951,0.25056,0.07308,0.261,1.6224,0.4732,1.69
2020-04-17 04:00:00,1.6329600000000002,0.47628000000000004,1.701,0.25056,0.07308,0.261,1.3824,0.4032,1.44,1.8345600000000002,0.53508,1.911,0.25056,0.07308,0.261,1.584,0.462,1.65
2020-04-17 04:30:00,1.64352,0.47936000000000006,1.712,0.25152,0.07336000000000001,0.262,1.392,0.406,1.45,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67
2020-04-17 05:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.25104000000000004,0.07322000000000001,0.2615,1.4112,0.4116,1.47,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-17 05:30:00,1.71888,0.50134,1.7905000000000002,0.25008,0.07294,0.2605,1.4688,0.4284,1.53,1.9588800000000002,0.5713400000000001,2.0405,0.25008,0.07294,0.2605,1.7088,0.4984,1.78
2020-04-17 06:00:00,1.70112,0.49616000000000005,1.772,0.25152,0.07336000000000001,0.262,1.4496,0.4228,1.51,1.9411200000000002,0.56616,2.022,0.25152,0.07336000000000001,0.262,1.6896,0.4928,1.76
2020-04-17 06:30:00,1.75824,0.51282,1.8315000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5072,0.43960000000000005,1.57,1.99824,0.58282,2.0815,0.25104000000000004,0.07322000000000001,0.2615,1.7472,0.5096,1.82
2020-04-17 07:00:00,2.0832,0.6076,2.17,0.24960000000000002,0.0728,0.26,1.8336000000000001,0.5348,1.9100000000000001,2.3232,0.6776,2.42,0.24960000000000002,0.0728,0.26,2.0736,0.6048,2.16
2020-04-17 07:30:00,2.29584,0.6696200000000001,2.3915,0.25104000000000004,0.07322000000000001,0.2615,2.0448,0.5964,2.13,2.56464,0.74802,2.6715,0.25104000000000004,0.07322000000000001,0.2615,2.3136,0.6748000000000001,2.41
2020-04-17 08:00:00,2.376,0.6930000000000001,2.475,0.2544,0.0742,0.265,2.1216,0.6188,2.21,2.7024,0.7882,2.815,0.2544,0.0742,0.265,2.448,0.714,2.55
2020-04-17 08:30:00,2.43408,0.70994,2.5355,0.25488,0.07434,0.2655,2.1792,0.6356,2.27,2.66448,0.77714,2.7755,0.25488,0.07434,0.2655,2.4096,0.7028,2.51
2020-04-17 09:00:00,2.50224,0.72982,2.6065,0.25584,0.07462,0.2665,2.2464,0.6552,2.34,2.6654400000000003,0.7774200000000001,2.7765,0.25584,0.07462,0.2665,2.4096,0.7028,2.51
2020-04-17 09:30:00,2.52144,0.7354200000000001,2.6265,0.24624000000000001,0.07182000000000001,0.2565,2.2752,0.6636000000000001,2.37,2.54064,0.74102,2.6465,0.24624000000000001,0.07182000000000001,0.2565,2.2944,0.6692,2.39
2020-04-17 10:00:00,2.4744,0.7217,2.5775,0.2472,0.0721,0.2575,2.2272,0.6496000000000001,2.32,2.2824,0.6657000000000001,2.3775,0.2472,0.0721,0.2575,2.0352,0.5936,2.12
2020-04-17 10:30:00,2.49552,0.7278600000000001,2.5995,0.24912,0.07266,0.2595,2.2464,0.6552,2.34,2.25552,0.65786,2.3495,0.24912,0.07266,0.2595,2.0064,0.5852,2.09
2020-04-17 11:00:00,2.36928,0.6910400000000001,2.468,0.24768,0.07224000000000001,0.258,2.1216,0.6188,2.21,2.15808,0.62944,2.248,0.24768,0.07224000000000001,0.258,1.9104,0.5572,1.99
2020-04-17 11:30:00,2.36016,0.6883800000000001,2.4585,0.24816000000000002,0.07238,0.2585,2.112,0.616,2.2,2.16816,0.63238,2.2585,0.24816000000000002,0.07238,0.2585,1.92,0.56,2.0
2020-04-17 12:00:00,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26,2.16864,0.6325200000000001,2.259,0.24864000000000003,0.07252,0.259,1.92,0.56,2.0
2020-04-17 12:30:00,2.42688,0.70784,2.528,0.24768,0.07224000000000001,0.258,2.1792,0.6356,2.27,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9
2020-04-17 13:00:00,2.484,0.7245,2.5875,0.2472,0.0721,0.2575,2.2368,0.6524,2.33,2.1288,0.6209,2.2175,0.2472,0.0721,0.2575,1.8816000000000002,0.5488000000000001,1.96
2020-04-17 13:30:00,2.3208,0.6769000000000001,2.4175,0.2472,0.0721,0.2575,2.0736,0.6048,2.16,1.9656,0.5733,2.0475,0.2472,0.0721,0.2575,1.7184,0.5012,1.79
2020-04-17 14:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.24816000000000002,0.07238,0.2585,1.9776,0.5768,2.06,1.88976,0.55118,1.9685000000000001,0.24816000000000002,0.07238,0.2585,1.6416,0.4788,1.71
2020-04-17 14:30:00,2.1849600000000002,0.6372800000000001,2.276,0.11136000000000001,0.03248,0.116,2.0736,0.6048,2.16,1.82016,0.53088,1.896,0.11136000000000001,0.03248,0.116,1.7088,0.4984,1.78
