Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-17 15:00:00,2.15568,0.6287400000000001,2.2455,0.01488,0.00434,0.0155,2.1408,0.6244000000000001,2.23,1.8100800000000001,0.5279400000000001,1.8855,0.01488,0.00434,0.0155,1.7952,0.5236000000000001,1.87
2020-04-17 15:30:00,2.13408,0.6224400000000001,2.223,0.23328000000000002,0.06804,0.243,1.9008,0.5544,1.98,1.8460800000000002,0.53844,1.923,0.23328000000000002,0.06804,0.243,1.6128,0.47040000000000004,1.6800000000000002
2020-04-17 16:00:00,2.1494400000000002,0.62692,2.239,0.24864000000000003,0.07252,0.259,1.9008,0.5544,1.98,1.87104,0.5457200000000001,1.949,0.24864000000000003,0.07252,0.259,1.6224,0.4732,1.69
2020-04-17 16:30:00,2.2632,0.6601,2.3575,0.2472,0.0721,0.2575,2.016,0.588,2.1,2.0904,0.6097,2.1775,0.2472,0.0721,0.2575,1.8432,0.5376000000000001,1.92
2020-04-17 17:00:00,2.51472,0.7334600000000001,2.6195,0.24912,0.07266,0.2595,2.2656,0.6608,2.36,2.43792,0.71106,2.5395,0.24912,0.07266,0.2595,2.1888,0.6384000000000001,2.2800000000000002
2020-04-17 17:30:00,2.68752,0.7838600000000001,2.7995,0.24912,0.07266,0.2595,2.4384,0.7112,2.54,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.24912,0.07266,0.2595,2.4288,0.7084,2.5300000000000002
2020-04-17 18:00:00,2.7359999999999998,0.798,2.85,0.24960000000000002,0.0728,0.26,2.4864,0.7252000000000001,2.59,2.8224,0.8232,2.94,0.24960000000000002,0.0728,0.26,2.5728,0.7504000000000001,2.68
2020-04-17 18:30:00,2.7456,0.8008000000000001,2.86,0.24960000000000002,0.0728,0.26,2.496,0.728,2.6,2.8992,0.8456,3.02,0.24960000000000002,0.0728,0.26,2.6496,0.7728,2.76
2020-04-17 19:00:00,2.6784,0.7812,2.79,0.24960000000000002,0.0728,0.26,2.4288,0.7084,2.5300000000000002,2.9088000000000003,0.8484,3.03,0.24960000000000002,0.0728,0.26,2.6592000000000002,0.7756000000000001,2.77
2020-04-17 19:30:00,2.5651200000000003,0.74816,2.672,0.25152,0.07336000000000001,0.262,2.3136,0.6748000000000001,2.41,2.82432,0.82376,2.942,0.25152,0.07336000000000001,0.262,2.5728,0.7504000000000001,2.68
2020-04-17 20:00:00,2.45904,0.7172200000000001,2.5615,0.25104000000000004,0.07322000000000001,0.2615,2.208,0.644,2.3,2.71824,0.7928200000000001,2.8315,0.25104000000000004,0.07322000000000001,0.2615,2.4672,0.7196,2.5700000000000003
2020-04-17 20:30:00,2.4398400000000002,0.71162,2.5415,0.25104000000000004,0.07322000000000001,0.2615,2.1888,0.6384000000000001,2.2800000000000002,2.72784,0.7956200000000001,2.8415,0.25104000000000004,0.07322000000000001,0.2615,2.4768,0.7224,2.58
2020-04-17 21:00:00,2.49744,0.7284200000000001,2.6015,0.25104000000000004,0.07322000000000001,0.2615,2.2464,0.6552,2.34,2.78544,0.81242,2.9015,0.25104000000000004,0.07322000000000001,0.2615,2.5343999999999998,0.7392000000000001,2.64
2020-04-17 21:30:00,2.41968,0.70574,2.5205,0.25008,0.07294,0.2605,2.1696,0.6328,2.26,2.68848,0.7841400000000001,2.8005,0.25008,0.07294,0.2605,2.4384,0.7112,2.54
2020-04-17 22:00:00,2.34432,0.68376,2.442,0.25152,0.07336000000000001,0.262,2.0928,0.6104,2.18,2.61312,0.7621600000000001,2.722,0.25152,0.07336000000000001,0.262,2.3616,0.6888000000000001,2.46
2020-04-17 22:30:00,2.32464,0.6780200000000001,2.4215,0.25104000000000004,0.07322000000000001,0.2615,2.0736,0.6048,2.16,2.59344,0.7564200000000001,2.7015000000000002,0.25104000000000004,0.07322000000000001,0.2615,2.3424,0.6832,2.44
2020-04-17 23:00:00,2.10288,0.61334,2.1905,0.25008,0.07294,0.2605,1.8528,0.5404,1.9300000000000002,2.3332800000000002,0.68054,2.4305,0.25008,0.07294,0.2605,2.0832,0.6076,2.17
2020-04-17 23:30:00,1.87392,0.54656,1.952,0.25152,0.07336000000000001,0.262,1.6224,0.4732,1.69,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001
2020-04-18 00:00:00,1.7577600000000002,0.51268,1.831,0.25056,0.07308,0.261,1.5072,0.43960000000000005,1.57,1.9593600000000002,0.5714800000000001,2.041,0.25056,0.07308,0.261,1.7088,0.4984,1.78
2020-04-18 00:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.25104000000000004,0.07322000000000001,0.2615,1.4112,0.4116,1.47,1.8638400000000002,0.54362,1.9415,0.25104000000000004,0.07322000000000001,0.2615,1.6128,0.47040000000000004,1.6800000000000002
2020-04-18 01:00:00,1.60464,0.46802000000000005,1.6715,0.25104000000000004,0.07322000000000001,0.2615,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.79664,0.52402,1.8715000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-18 01:30:00,1.6329600000000002,0.47628000000000004,1.701,0.25056,0.07308,0.261,1.3824,0.4032,1.44,1.82496,0.5322800000000001,1.901,0.25056,0.07308,0.261,1.5744,0.4592,1.6400000000000001
2020-04-18 02:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.25104000000000004,0.07322000000000001,0.2615,1.4016,0.4088,1.46,1.8638400000000002,0.54362,1.9415,0.25104000000000004,0.07322000000000001,0.2615,1.6128,0.47040000000000004,1.6800000000000002
2020-04-18 02:30:00,1.67184,0.48762000000000005,1.7415,0.25104000000000004,0.07322000000000001,0.2615,1.4208,0.41440000000000005,1.48,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-18 03:00:00,1.6224,0.4732,1.69,0.24960000000000002,0.0728,0.26,1.3728,0.40040000000000003,1.43,1.8336000000000001,0.5348,1.9100000000000001,0.24960000000000002,0.0728,0.26,1.584,0.462,1.65
2020-04-18 03:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.25152,0.07336000000000001,0.262,1.3152,0.3836,1.37,1.7683200000000001,0.51576,1.842,0.25152,0.07336000000000001,0.262,1.5168,0.4424,1.58
2020-04-18 04:00:00,1.54656,0.45108000000000004,1.611,0.25056,0.07308,0.261,1.296,0.378,1.35,1.74816,0.50988,1.8210000000000002,0.25056,0.07308,0.261,1.4976,0.4368,1.56
2020-04-18 04:30:00,1.55664,0.45402000000000003,1.6215000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.3056,0.3808,1.3599999999999999,1.75824,0.51282,1.8315000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5072,0.43960000000000005,1.57
2020-04-18 05:00:00,1.52304,0.44422000000000006,1.5865,0.25584,0.07462,0.2665,1.2671999999999999,0.36960000000000004,1.32,1.7342400000000002,0.50582,1.8065,0.25584,0.07462,0.2665,1.4784000000000002,0.4312,1.54
2020-04-18 05:30:00,1.59024,0.46382000000000007,1.6565,0.25584,0.07462,0.2665,1.3344,0.38920000000000005,1.3900000000000001,1.80144,0.52542,1.8765,0.25584,0.07462,0.2665,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-18 06:00:00,1.63728,0.47754,1.7055,0.25488,0.07434,0.2655,1.3824,0.4032,1.44,1.8580800000000002,0.5419400000000001,1.9355,0.25488,0.07434,0.2655,1.6032000000000002,0.4676,1.67
2020-04-18 06:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.25584,0.07462,0.2665,1.4304000000000001,0.4172,1.49,1.90704,0.55622,1.9865,0.25584,0.07462,0.2665,1.6512,0.48160000000000003,1.72
2020-04-18 07:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.25488,0.07434,0.2655,1.5552000000000001,0.4536,1.62,2.02128,0.5895400000000001,2.1055,0.25488,0.07434,0.2655,1.7664,0.5152,1.8399999999999999
2020-04-18 07:30:00,1.99344,0.58142,2.0765,0.25584,0.07462,0.2665,1.7376,0.5068,1.81,2.20464,0.64302,2.2965,0.25584,0.07462,0.2665,1.9488,0.5684,2.03
2020-04-18 08:00:00,2.15568,0.6287400000000001,2.2455,0.25488,0.07434,0.2655,1.9008,0.5544,1.98,2.37648,0.6931400000000001,2.4755000000000003,0.25488,0.07434,0.2655,2.1216,0.6188,2.21
2020-04-18 08:30:00,2.26128,0.65954,2.3555,0.25488,0.07434,0.2655,2.0064,0.5852,2.09,2.47248,0.7211400000000001,2.5755,0.25488,0.07434,0.2655,2.2176,0.6468,2.31
2020-04-18 09:00:00,2.32896,0.6792800000000001,2.426,0.25536000000000003,0.07448,0.266,2.0736,0.6048,2.16,2.56896,0.7492800000000001,2.676,0.25536000000000003,0.07448,0.266,2.3136,0.6748000000000001,2.41
2020-04-18 09:30:00,2.40624,0.7018200000000001,2.5065,0.25584,0.07462,0.2665,2.1504,0.6272,2.24,2.68464,0.78302,2.7965,0.25584,0.07462,0.2665,2.4288,0.7084,2.5300000000000002
2020-04-18 10:00:00,2.53968,0.7407400000000001,2.6455,0.25488,0.07434,0.2655,2.2848,0.6664,2.38,2.83728,0.82754,2.9555,0.25488,0.07434,0.2655,2.5824,0.7532,2.69
2020-04-18 10:30:00,2.5881600000000002,0.7548800000000001,2.696,0.25536000000000003,0.07448,0.266,2.3328,0.6804,2.43,2.89536,0.8444800000000001,3.016,0.25536000000000003,0.07448,0.266,2.64,0.77,2.75
2020-04-18 11:00:00,2.6841600000000003,0.78288,2.7960000000000003,0.25536000000000003,0.07448,0.266,2.4288,0.7084,2.5300000000000002,3.02976,0.88368,3.156,0.25536000000000003,0.07448,0.266,2.7744,0.8092,2.89
2020-04-18 11:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.25488,0.07434,0.2655,2.4576000000000002,0.7168,2.56,3.02928,0.8835400000000001,3.1555,0.25488,0.07434,0.2655,2.7744,0.8092,2.89
2020-04-18 12:00:00,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58,3.02064,0.88102,3.1465,0.25584,0.07462,0.2665,2.7648,0.8064,2.88
2020-04-18 12:30:00,2.7604800000000003,0.8051400000000001,2.8755,0.25488,0.07434,0.2655,2.5056000000000003,0.7308,2.61,3.10608,0.9059400000000001,3.2355,0.25488,0.07434,0.2655,2.8512,0.8316,2.9699999999999998
2020-04-18 13:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.25488,0.07434,0.2655,2.5536,0.7448,2.66,3.1156800000000002,0.9087400000000001,3.2455,0.25488,0.07434,0.2655,2.8608000000000002,0.8344,2.98
2020-04-18 13:30:00,2.80944,0.81942,2.9265,0.25584,0.07462,0.2665,2.5536,0.7448,2.66,2.9438400000000002,0.85862,3.0665,0.25584,0.07462,0.2665,2.688,0.784,2.8
2020-04-18 14:00:00,2.62512,0.76566,2.7345,0.25392000000000003,0.07406,0.2645,2.3712,0.6916,2.47,2.86512,0.8356600000000001,2.9845,0.25392000000000003,0.07406,0.2645,2.6112,0.7616,2.7199999999999998
2020-04-18 14:30:00,2.5881600000000002,0.7548800000000001,2.696,0.25536000000000003,0.07448,0.266,2.3328,0.6804,2.43,2.81856,0.82208,2.936,0.25536000000000003,0.07448,0.266,2.5632,0.7476,2.67
2020-04-18 15:00:00,2.47296,0.72128,2.576,0.25536000000000003,0.07448,0.266,2.2176,0.6468,2.31,2.64576,0.77168,2.7560000000000002,0.25536000000000003,0.07448,0.266,2.3904,0.6972,2.49
2020-04-18 15:30:00,2.48064,0.72352,2.584,0.25344,0.07392,0.264,2.2272,0.6496000000000001,2.32,2.51904,0.73472,2.624,0.25344,0.07392,0.264,2.2656,0.6608,2.36
2020-04-18 16:00:00,2.4528,0.7154,2.555,0.2544,0.0742,0.265,2.1984,0.6412,2.29,2.4816000000000003,0.7238,2.585,0.2544,0.0742,0.265,2.2272,0.6496000000000001,2.32
2020-04-18 16:30:00,2.47104,0.72072,2.574,0.25344,0.07392,0.264,2.2176,0.6468,2.31,2.49024,0.7263200000000001,2.594,0.25344,0.07392,0.264,2.2368,0.6524,2.33
2020-04-18 17:00:00,2.59584,0.75712,2.7039999999999997,0.25344,0.07392,0.264,2.3424,0.6832,2.44,2.60544,0.75992,2.714,0.25344,0.07392,0.264,2.352,0.686,2.45
2020-04-18 17:30:00,2.7119999999999997,0.791,2.825,0.2544,0.0742,0.265,2.4576000000000002,0.7168,2.56,2.8752,0.8386,2.995,0.2544,0.0742,0.265,2.6208,0.7644000000000001,2.73
2020-04-18 18:00:00,2.84544,0.8299200000000001,2.964,0.25344,0.07392,0.264,2.592,0.756,2.7,3.06624,0.8943200000000001,3.194,0.25344,0.07392,0.264,2.8128,0.8204,2.93
2020-04-18 18:30:00,2.86512,0.8356600000000001,2.9845,0.25392000000000003,0.07406,0.2645,2.6112,0.7616,2.7199999999999998,3.13392,0.9140600000000001,3.2645,0.25392000000000003,0.07406,0.2645,2.88,0.84,3.0
2020-04-18 19:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2544,0.0742,0.265,2.4768,0.7224,2.58,2.9904,0.8722000000000001,3.115,0.2544,0.0742,0.265,2.7359999999999998,0.798,2.85
2020-04-18 19:30:00,2.62608,0.7659400000000001,2.7355,0.25488,0.07434,0.2655,2.3712,0.6916,2.47,2.89488,0.8443400000000001,3.0155,0.25488,0.07434,0.2655,2.64,0.77,2.75
2020-04-18 20:00:00,2.50128,0.7295400000000001,2.6055,0.25488,0.07434,0.2655,2.2464,0.6552,2.34,2.77968,0.81074,2.8955,0.25488,0.07434,0.2655,2.5248,0.7364,2.63
2020-04-18 20:30:00,2.49216,0.7268800000000001,2.596,0.25536000000000003,0.07448,0.266,2.2368,0.6524,2.33,2.79936,0.8164800000000001,2.916,0.25536000000000003,0.07448,0.266,2.544,0.742,2.65
2020-04-18 21:00:00,2.4912,0.7266,2.5949999999999998,0.2544,0.0742,0.265,2.2368,0.6524,2.33,2.808,0.8190000000000001,2.925,0.2544,0.0742,0.265,2.5536,0.7448,2.66
2020-04-18 21:30:00,2.4345600000000003,0.71008,2.536,0.25536000000000003,0.07448,0.266,2.1792,0.6356,2.27,2.73216,0.79688,2.846,0.25536000000000003,0.07448,0.266,2.4768,0.7224,2.58
2020-04-18 22:00:00,2.32944,0.67942,2.4265,0.25584,0.07462,0.2665,2.0736,0.6048,2.16,2.61744,0.7634200000000001,2.7265,0.25584,0.07462,0.2665,2.3616,0.6888000000000001,2.46
2020-04-18 22:30:00,2.2128,0.6454000000000001,2.305,0.2544,0.0742,0.265,1.9584000000000001,0.5712,2.04,2.4816000000000003,0.7238,2.585,0.2544,0.0742,0.265,2.2272,0.6496000000000001,2.32
2020-04-18 23:00:00,2.08992,0.6095600000000001,2.177,0.25632000000000005,0.07476000000000001,0.267,1.8336000000000001,0.5348,1.9100000000000001,2.34912,0.6851600000000001,2.447,0.25632000000000005,0.07476000000000001,0.267,2.0928,0.6104,2.18
2020-04-18 23:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.25584,0.07462,0.2665,1.6992,0.49560000000000004,1.77,2.19504,0.64022,2.2865,0.25584,0.07462,0.2665,1.9392,0.5656,2.02
2020-04-19 00:00:00,1.9248,0.5614,2.005,0.2544,0.0742,0.265,1.6703999999999999,0.4872,1.74,2.136,0.623,2.225,0.2544,0.0742,0.265,1.8816000000000002,0.5488000000000001,1.96
2020-04-19 00:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.25632000000000005,0.07476000000000001,0.267,1.4496,0.4228,1.51,1.90752,0.5563600000000001,1.987,0.25632000000000005,0.07476000000000001,0.267,1.6512,0.48160000000000003,1.72
2020-04-19 01:00:00,1.66704,0.48622000000000004,1.7365,0.25584,0.07462,0.2665,1.4112,0.4116,1.47,1.86864,0.5450200000000001,1.9465,0.25584,0.07462,0.2665,1.6128,0.47040000000000004,1.6800000000000002
2020-04-19 01:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.25632000000000005,0.07476000000000001,0.267,1.4016,0.4088,1.46,1.8691200000000001,0.5451600000000001,1.947,0.25632000000000005,0.07476000000000001,0.267,1.6128,0.47040000000000004,1.6800000000000002
2020-04-19 02:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.25632000000000005,0.07476000000000001,0.267,1.4496,0.4228,1.51,1.92672,0.56196,2.007,0.25632000000000005,0.07476000000000001,0.267,1.6703999999999999,0.4872,1.74
2020-04-19 02:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.25584,0.07462,0.2665,1.44,0.42,1.5,1.90704,0.55622,1.9865,0.25584,0.07462,0.2665,1.6512,0.48160000000000003,1.72
2020-04-19 03:00:00,1.6675200000000001,0.48636,1.737,0.25632000000000005,0.07476000000000001,0.267,1.4112,0.4116,1.47,1.87872,0.54796,1.957,0.25632000000000005,0.07476000000000001,0.267,1.6224,0.4732,1.69
2020-04-19 03:30:00,1.6488,0.48090000000000005,1.7175,0.25680000000000003,0.07490000000000001,0.2675,1.392,0.406,1.45,1.8599999999999999,0.5425,1.9375,0.25680000000000003,0.07490000000000001,0.2675,1.6032000000000002,0.4676,1.67
2020-04-19 04:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.25536000000000003,0.07448,0.266,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.82016,0.53088,1.896,0.25536000000000003,0.07448,0.266,1.5648,0.45640000000000003,1.63
2020-04-19 04:30:00,1.5624,0.45570000000000005,1.6275,0.25680000000000003,0.07490000000000001,0.2675,1.3056,0.3808,1.3599999999999999,1.764,0.5145000000000001,1.8375,0.25680000000000003,0.07490000000000001,0.2675,1.5072,0.43960000000000005,1.57
2020-04-19 05:00:00,1.5518399999999999,0.45262,1.6165,0.25584,0.07462,0.2665,1.296,0.378,1.35,1.7630400000000002,0.51422,1.8365,0.25584,0.07462,0.2665,1.5072,0.43960000000000005,1.57
2020-04-19 05:30:00,1.6008,0.46690000000000004,1.6675,0.25680000000000003,0.07490000000000001,0.2675,1.344,0.392,1.4,1.8312,0.5341,1.9075000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5744,0.4592,1.6400000000000001
2020-04-19 06:00:00,1.6008,0.46690000000000004,1.6675,0.25680000000000003,0.07490000000000001,0.2675,1.344,0.392,1.4,1.8312,0.5341,1.9075000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5744,0.4592,1.6400000000000001
2020-04-19 06:30:00,1.62912,0.47516,1.697,0.25632000000000005,0.07476000000000001,0.267,1.3728,0.40040000000000003,1.43,1.85952,0.5423600000000001,1.937,0.25632000000000005,0.07476000000000001,0.267,1.6032000000000002,0.4676,1.67
2020-04-19 07:00:00,1.6776,0.4893,1.7475,0.25680000000000003,0.07490000000000001,0.2675,1.4208,0.41440000000000005,1.48,1.8888,0.5509000000000001,1.9675,0.25680000000000003,0.07490000000000001,0.2675,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-19 07:30:00,1.72464,0.50302,1.7965,0.25584,0.07462,0.2665,1.4688,0.4284,1.53,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.25584,0.07462,0.2665,1.6608,0.4844,1.73
2020-04-19 08:00:00,1.8384,0.5362,1.915,0.2544,0.0742,0.265,1.584,0.462,1.65,1.9632,0.5726,2.045,0.2544,0.0742,0.265,1.7088,0.4984,1.78
2020-04-19 08:30:00,2.00304,0.5842200000000001,2.0865,0.25584,0.07462,0.2665,1.7472,0.5096,1.82,2.06064,0.60102,2.1465,0.25584,0.07462,0.2665,1.8048000000000002,0.5264,1.88
2020-04-19 09:00:00,2.1072,0.6146,2.195,0.2544,0.0742,0.265,1.8528,0.5404,1.9300000000000002,2.0592,0.6006,2.145,0.2544,0.0742,0.265,1.8048000000000002,0.5264,1.88
2020-04-19 09:30:00,2.16624,0.63182,2.2565,0.25584,0.07462,0.2665,1.9104,0.5572,1.99,2.07984,0.60662,2.1665,0.25584,0.07462,0.2665,1.824,0.532,1.9
2020-04-19 10:00:00,2.24208,0.6539400000000001,2.3355,0.25488,0.07434,0.2655,1.9872,0.5796,2.07,2.10768,0.6147400000000001,2.1955,0.25488,0.07434,0.2655,1.8528,0.5404,1.9300000000000002
2020-04-19 10:30:00,2.26896,0.66178,2.3635,0.25296,0.07378000000000001,0.2635,2.016,0.588,2.1,2.08656,0.60858,2.1735,0.25296,0.07378000000000001,0.2635,1.8336000000000001,0.5348,1.9100000000000001
2020-04-19 11:00:00,2.24112,0.65366,2.3345000000000002,0.25392000000000003,0.07406,0.2645,1.9872,0.5796,2.07,1.9819200000000001,0.57806,2.0645,0.25392000000000003,0.07406,0.2645,1.728,0.504,1.8
2020-04-19 11:30:00,2.28768,0.66724,2.383,0.25248000000000004,0.07364000000000001,0.263,2.0352,0.5936,2.12,1.96128,0.57204,2.043,0.25248000000000004,0.07364000000000001,0.263,1.7088,0.4984,1.78
2020-04-19 12:00:00,2.3064,0.6727000000000001,2.4025,0.252,0.07350000000000001,0.2625,2.0544000000000002,0.5992000000000001,2.14,1.9608,0.5719000000000001,2.0425,0.252,0.07350000000000001,0.2625,1.7088,0.4984,1.78
2020-04-19 12:30:00,2.32656,0.6785800000000001,2.4235,0.25296,0.07378000000000001,0.2635,2.0736,0.6048,2.16,1.9713600000000002,0.57498,2.0535,0.25296,0.07378000000000001,0.2635,1.7184,0.5012,1.79
2020-04-19 13:00:00,2.2968,0.6699,2.3925,0.252,0.07350000000000001,0.2625,2.0448,0.5964,2.13,1.9416,0.5663,2.0225,0.252,0.07350000000000001,0.2625,1.6896,0.4928,1.76
2020-04-19 13:30:00,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03,1.8364800000000001,0.53564,1.913,0.25248000000000004,0.07364000000000001,0.263,1.584,0.462,1.65
2020-04-19 14:00:00,2.07648,0.6056400000000001,2.163,0.25248000000000004,0.07364000000000001,0.263,1.824,0.532,1.9,1.71168,0.49924,1.783,0.25248000000000004,0.07364000000000001,0.263,1.4592,0.42560000000000003,1.52
2020-04-19 14:30:00,2.0568,0.5999,2.1425,0.252,0.07350000000000001,0.2625,1.8048000000000002,0.5264,1.88,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5
2020-04-19 15:00:00,2.08656,0.60858,2.1735,0.25296,0.07378000000000001,0.2635,1.8336000000000001,0.5348,1.9100000000000001,1.71216,0.49938000000000005,1.7835,0.25296,0.07378000000000001,0.2635,1.4592,0.42560000000000003,1.52
2020-04-19 15:30:00,2.09472,0.6109600000000001,2.182,0.25152,0.07336000000000001,0.262,1.8432,0.5376000000000001,1.92,1.74912,0.5101600000000001,1.822,0.25152,0.07336000000000001,0.262,1.4976,0.4368,1.56
2020-04-19 16:00:00,2.21088,0.6448400000000001,2.303,0.25248000000000004,0.07364000000000001,0.263,1.9584000000000001,0.5712,2.04,1.93248,0.56364,2.013,0.25248000000000004,0.07364000000000001,0.263,1.6800000000000002,0.49,1.75
2020-04-19 16:30:00,2.36496,0.6897800000000001,2.4635,0.25296,0.07378000000000001,0.2635,2.112,0.616,2.2,2.15376,0.6281800000000001,2.2435,0.25296,0.07378000000000001,0.2635,1.9008,0.5544,1.98
2020-04-19 17:00:00,2.54592,0.7425600000000001,2.652,0.25152,0.07336000000000001,0.262,2.2944,0.6692,2.39,2.42112,0.70616,2.5220000000000002,0.25152,0.07336000000000001,0.262,2.1696,0.6328,2.26
2020-04-19 17:30:00,2.71056,0.7905800000000001,2.8235,0.25296,0.07378000000000001,0.2635,2.4576000000000002,0.7168,2.56,2.67216,0.7793800000000001,2.7835,0.25296,0.07378000000000001,0.2635,2.4192,0.7056,2.52
2020-04-19 18:00:00,2.72016,0.7933800000000001,2.8335,0.25296,0.07378000000000001,0.2635,2.4672,0.7196,2.5700000000000003,2.78736,0.81298,2.9035,0.25296,0.07378000000000001,0.2635,2.5343999999999998,0.7392000000000001,2.64
2020-04-19 18:30:00,2.6808,0.7819,2.7925,0.252,0.07350000000000001,0.2625,2.4288,0.7084,2.5300000000000002,2.8152,0.8211,2.9325,0.252,0.07350000000000001,0.2625,2.5632,0.7476,2.67
2020-04-19 19:00:00,2.5872,0.7546,2.6950000000000003,0.2544,0.0742,0.265,2.3328,0.6804,2.43,2.7792,0.8106,2.895,0.2544,0.0742,0.265,2.5248,0.7364,2.63
2020-04-19 19:30:00,2.4912,0.7266,2.5949999999999998,0.2544,0.0742,0.265,2.2368,0.6524,2.33,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2544,0.0742,0.265,2.4768,0.7224,2.58
2020-04-19 20:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.25536000000000003,0.07448,0.266,2.1504,0.6272,2.24,2.66496,0.7772800000000001,2.776,0.25536000000000003,0.07448,0.266,2.4096,0.7028,2.51
2020-04-19 20:30:00,2.4638400000000003,0.71862,2.5665,0.25584,0.07462,0.2665,2.208,0.644,2.3,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58
2020-04-19 21:00:00,2.49168,0.72674,2.5955,0.25488,0.07434,0.2655,2.2368,0.6524,2.33,2.78928,0.81354,2.9055,0.25488,0.07434,0.2655,2.5343999999999998,0.7392000000000001,2.64
2020-04-19 21:30:00,2.44464,0.7130200000000001,2.5465,0.25584,0.07462,0.2665,2.1888,0.6384000000000001,2.2800000000000002,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58
2020-04-19 22:00:00,2.37744,0.69342,2.4765,0.25584,0.07462,0.2665,2.1216,0.6188,2.21,2.68464,0.78302,2.7965,0.25584,0.07462,0.2665,2.4288,0.7084,2.5300000000000002
2020-04-19 22:30:00,2.25168,0.6567400000000001,2.3455,0.25488,0.07434,0.2655,1.9968,0.5824,2.08,2.53968,0.7407400000000001,2.6455,0.25488,0.07434,0.2655,2.2848,0.6664,2.38
2020-04-19 23:00:00,2.00448,0.58464,2.088,0.25728,0.07504000000000001,0.268,1.7472,0.5096,1.82,2.26368,0.66024,2.358,0.25728,0.07504000000000001,0.268,2.0064,0.5852,2.09
2020-04-19 23:30:00,1.86768,0.54474,1.9455,0.25488,0.07434,0.2655,1.6128,0.47040000000000004,1.6800000000000002,2.09808,0.61194,2.1855,0.25488,0.07434,0.2655,1.8432,0.5376000000000001,1.92
2020-04-20 00:00:00,1.7635200000000002,0.51436,1.837,0.25632000000000005,0.07476000000000001,0.267,1.5072,0.43960000000000005,1.57,1.9939200000000001,0.5815600000000001,2.077,0.25632000000000005,0.07476000000000001,0.267,1.7376,0.5068,1.81
2020-04-20 00:30:00,1.69632,0.49476000000000003,1.767,0.25632000000000005,0.07476000000000001,0.267,1.44,0.42,1.5,1.92672,0.56196,2.007,0.25632000000000005,0.07476000000000001,0.267,1.6703999999999999,0.4872,1.74
2020-04-20 01:00:00,1.62864,0.47502000000000005,1.6965,0.25584,0.07462,0.2665,1.3728,0.40040000000000003,1.43,1.85904,0.54222,1.9365,0.25584,0.07462,0.2665,1.6032000000000002,0.4676,1.67
2020-04-20 01:30:00,1.6296,0.4753,1.6975,0.25680000000000003,0.07490000000000001,0.2675,1.3728,0.40040000000000003,1.43,1.8696000000000002,0.5453,1.9475,0.25680000000000003,0.07490000000000001,0.2675,1.6128,0.47040000000000004,1.6800000000000002
2020-04-20 02:00:00,1.69632,0.49476000000000003,1.767,0.25632000000000005,0.07476000000000001,0.267,1.44,0.42,1.5,1.93632,0.56476,2.017,0.25632000000000005,0.07476000000000001,0.267,1.6800000000000002,0.49,1.75
2020-04-20 02:30:00,1.6872,0.49210000000000004,1.7575,0.25680000000000003,0.07490000000000001,0.2675,1.4304000000000001,0.4172,1.49,1.9272,0.5621,2.0075,0.25680000000000003,0.07490000000000001,0.2675,1.6703999999999999,0.4872,1.74
2020-04-20 03:00:00,1.6488,0.48090000000000005,1.7175,0.25680000000000003,0.07490000000000001,0.2675,1.392,0.406,1.45,1.8888,0.5509000000000001,1.9675,0.25680000000000003,0.07490000000000001,0.2675,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-20 03:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.25632000000000005,0.07476000000000001,0.267,1.3824,0.4032,1.44,1.8883200000000002,0.55076,1.967,0.25632000000000005,0.07476000000000001,0.267,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-20 04:00:00,1.62912,0.47516,1.697,0.25632000000000005,0.07476000000000001,0.267,1.3728,0.40040000000000003,1.43,1.85952,0.5423600000000001,1.937,0.25632000000000005,0.07476000000000001,0.267,1.6032000000000002,0.4676,1.67
2020-04-20 04:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.25584,0.07462,0.2665,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8398400000000001,0.5366200000000001,1.9165,0.25584,0.07462,0.2665,1.584,0.462,1.65
2020-04-20 05:00:00,1.61952,0.47236000000000006,1.687,0.25632000000000005,0.07476000000000001,0.267,1.3632,0.3976,1.42,1.8691200000000001,0.5451600000000001,1.947,0.25632000000000005,0.07476000000000001,0.267,1.6128,0.47040000000000004,1.6800000000000002
2020-04-20 05:30:00,1.74432,0.50876,1.8170000000000002,0.25632000000000005,0.07476000000000001,0.267,1.488,0.434,1.55,2.01312,0.58716,2.097,0.25632000000000005,0.07476000000000001,0.267,1.7568000000000001,0.5124000000000001,1.83
2020-04-20 06:00:00,1.7256,0.5033,1.7974999999999999,0.25680000000000003,0.07490000000000001,0.2675,1.4688,0.4284,1.53,1.9656,0.5733,2.0475,0.25680000000000003,0.07490000000000001,0.2675,1.7088,0.4984,1.78
2020-04-20 06:30:00,1.81152,0.52836,1.887,0.25632000000000005,0.07476000000000001,0.267,1.5552000000000001,0.4536,1.62,2.05152,0.59836,2.137,0.25632000000000005,0.07476000000000001,0.267,1.7952,0.5236000000000001,1.87
2020-04-20 07:00:00,2.07024,0.60382,2.1565,0.25584,0.07462,0.2665,1.8144,0.5292,1.8900000000000001,2.34864,0.6850200000000001,2.4465,0.25584,0.07462,0.2665,2.0928,0.6104,2.18
2020-04-20 07:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.25632000000000005,0.07476000000000001,0.267,2.0448,0.5964,2.13,2.5891200000000003,0.75516,2.697,0.25632000000000005,0.07476000000000001,0.267,2.3328,0.6804,2.43
2020-04-20 08:00:00,2.38608,0.69594,2.4855,0.25488,0.07434,0.2655,2.1312,0.6216,2.22,2.61648,0.76314,2.7255000000000003,0.25488,0.07434,0.2655,2.3616,0.6888000000000001,2.46
2020-04-20 08:30:00,2.48208,0.72394,2.5855,0.25488,0.07434,0.2655,2.2272,0.6496000000000001,2.32,2.64528,0.7715400000000001,2.7555,0.25488,0.07434,0.2655,2.3904,0.6972,2.49
2020-04-20 09:00:00,2.50032,0.72926,2.6045,0.25392000000000003,0.07406,0.2645,2.2464,0.6552,2.34,2.57712,0.7516600000000001,2.6845,0.25392000000000003,0.07406,0.2645,2.3232,0.6776,2.42
2020-04-20 09:30:00,2.4432,0.7126,2.545,0.2544,0.0742,0.265,2.1888,0.6384000000000001,2.2800000000000002,2.3568,0.6874,2.455,0.2544,0.0742,0.265,2.1024,0.6132000000000001,2.19
2020-04-20 10:00:00,2.45136,0.7149800000000001,2.5535,0.25296,0.07378000000000001,0.2635,2.1984,0.6412,2.29,2.30736,0.67298,2.4035,0.25296,0.07378000000000001,0.2635,2.0544000000000002,0.5992000000000001,2.14
2020-04-20 10:30:00,2.41392,0.70406,2.5145,0.25392000000000003,0.07406,0.2645,2.16,0.63,2.25,2.2027200000000002,0.64246,2.2945,0.25392000000000003,0.07406,0.2645,1.9488,0.5684,2.03
2020-04-20 11:00:00,2.38464,0.69552,2.484,0.25344,0.07392,0.264,2.1312,0.6216,2.22,2.11584,0.61712,2.204,0.25344,0.07392,0.264,1.8624,0.5432,1.94
2020-04-20 11:30:00,2.40192,0.7005600000000001,2.502,0.25152,0.07336000000000001,0.262,2.1504,0.6272,2.24,2.09472,0.6109600000000001,2.182,0.25152,0.07336000000000001,0.262,1.8432,0.5376000000000001,1.92
2020-04-20 12:00:00,2.36448,0.68964,2.463,0.25248000000000004,0.07364000000000001,0.263,2.112,0.616,2.2,2.03808,0.5944400000000001,2.123,0.25248000000000004,0.07364000000000001,0.263,1.7856,0.5208,1.8599999999999999
2020-04-20 12:30:00,2.44032,0.7117600000000001,2.542,0.25152,0.07336000000000001,0.262,2.1888,0.6384000000000001,2.2800000000000002,2.04672,0.59696,2.132,0.25152,0.07336000000000001,0.262,1.7952,0.5236000000000001,1.87
2020-04-20 13:00:00,2.48976,0.72618,2.5935,0.25296,0.07378000000000001,0.2635,2.2368,0.6524,2.33,2.02896,0.5917800000000001,2.1135,0.25296,0.07378000000000001,0.2635,1.776,0.518,1.85
2020-04-20 13:30:00,2.25216,0.65688,2.346,0.24576000000000003,0.07168000000000001,0.256,2.0064,0.5852,2.09,1.8009600000000001,0.5252800000000001,1.876,0.24576000000000003,0.07168000000000001,0.256,1.5552000000000001,0.4536,1.62
2020-04-20 14:00:00,2.16384,0.63112,2.254,0.24384000000000003,0.07112,0.254,1.92,0.56,2.0,1.80864,0.52752,1.884,0.24384000000000003,0.07112,0.254,1.5648,0.45640000000000003,1.63
2020-04-20 14:30:00,2.148,0.6265000000000001,2.2375,0.2472,0.0721,0.2575,1.9008,0.5544,1.98,1.8024,0.5257000000000001,1.8775,0.2472,0.0721,0.2575,1.5552000000000001,0.4536,1.62
2020-04-20 15:00:00,2.1288,0.6209,2.2175,0.2472,0.0721,0.2575,1.8816000000000002,0.5488000000000001,1.96,1.7736,0.5173,1.8475000000000001,0.2472,0.0721,0.2575,1.5264,0.44520000000000004,1.5899999999999999
2020-04-20 15:30:00,2.15856,0.62958,2.2485,0.24816000000000002,0.07238,0.2585,1.9104,0.5572,1.99,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58
2020-04-20 16:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.24624000000000001,0.07182000000000001,0.2565,1.968,0.5740000000000001,2.05,1.85904,0.54222,1.9365,0.24624000000000001,0.07182000000000001,0.2565,1.6128,0.47040000000000004,1.6800000000000002
2020-04-20 16:30:00,2.31168,0.6742400000000001,2.408,0.24768,0.07224000000000001,0.258,2.064,0.602,2.15,2.02368,0.5902400000000001,2.108,0.24768,0.07224000000000001,0.258,1.776,0.518,1.85
2020-04-20 17:00:00,2.52288,0.73584,2.628,0.24768,0.07224000000000001,0.258,2.2752,0.6636000000000001,2.37,2.32128,0.6770400000000001,2.418,0.24768,0.07224000000000001,0.258,2.0736,0.6048,2.16
2020-04-20 17:30:00,2.68608,0.78344,2.798,0.24768,0.07224000000000001,0.258,2.4384,0.7112,2.54,2.58048,0.7526400000000001,2.688,0.24768,0.07224000000000001,0.258,2.3328,0.6804,2.43
2020-04-20 18:00:00,2.78208,0.81144,2.898,0.24768,0.07224000000000001,0.258,2.5343999999999998,0.7392000000000001,2.64,2.76288,0.8058400000000001,2.878,0.24768,0.07224000000000001,0.258,2.5152,0.7336,2.62
2020-04-20 18:30:00,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68,2.9260800000000002,0.8534400000000001,3.048,0.24768,0.07224000000000001,0.258,2.6784,0.7812,2.79
2020-04-20 19:00:00,2.7264,0.7952,2.84,0.24960000000000002,0.0728,0.26,2.4768,0.7224,2.58,2.928,0.854,3.05,0.24960000000000002,0.0728,0.26,2.6784,0.7812,2.79
2020-04-20 19:30:00,2.61984,0.76412,2.729,0.24864000000000003,0.07252,0.259,2.3712,0.6916,2.47,2.86944,0.8369200000000001,2.989,0.24864000000000003,0.07252,0.259,2.6208,0.7644000000000001,2.73
2020-04-20 20:00:00,2.54352,0.7418600000000001,2.6495,0.24912,0.07266,0.2595,2.2944,0.6692,2.39,2.8315200000000003,0.82586,2.9495,0.24912,0.07266,0.2595,2.5824,0.7532,2.69
2020-04-20 20:30:00,2.54496,0.74228,2.651,0.25056,0.07308,0.261,2.2944,0.6692,2.39,2.82336,0.8234800000000001,2.941,0.25056,0.07308,0.261,2.5728,0.7504000000000001,2.68
2020-04-20 21:00:00,2.65008,0.7729400000000001,2.7605,0.25008,0.07294,0.2605,2.4,0.7000000000000001,2.5,2.94768,0.8597400000000001,3.0705,0.25008,0.07294,0.2605,2.6976,0.7868,2.81
2020-04-20 21:30:00,2.51616,0.7338800000000001,2.621,0.25056,0.07308,0.261,2.2656,0.6608,2.36,2.79456,0.81508,2.911,0.25056,0.07308,0.261,2.544,0.742,2.65
2020-04-20 22:00:00,2.38992,0.69706,2.4895,0.24912,0.07266,0.2595,2.1408,0.6244000000000001,2.23,2.66832,0.7782600000000001,2.7795,0.24912,0.07266,0.2595,2.4192,0.7056,2.52
2020-04-20 22:30:00,2.25696,0.6582800000000001,2.351,0.25056,0.07308,0.261,2.0064,0.5852,2.09,2.51616,0.7338800000000001,2.621,0.25056,0.07308,0.261,2.2656,0.6608,2.36
2020-04-20 23:00:00,2.18016,0.63588,2.271,0.25056,0.07308,0.261,1.9296000000000002,0.5628000000000001,2.01,2.43936,0.7114800000000001,2.541,0.25056,0.07308,0.261,2.1888,0.6384000000000001,2.2800000000000002
2020-04-20 23:30:00,1.92048,0.5601400000000001,2.0005,0.25008,0.07294,0.2605,1.6703999999999999,0.4872,1.74,2.15088,0.62734,2.2405,0.25008,0.07294,0.2605,1.9008,0.5544,1.98
2020-04-21 00:00:00,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58,1.9872,0.5796,2.07,0.24960000000000002,0.0728,0.26,1.7376,0.5068,1.81
2020-04-21 00:30:00,1.68912,0.49266000000000004,1.7595,0.24912,0.07266,0.2595,1.44,0.42,1.5,1.9003200000000002,0.5542600000000001,1.9795,0.24912,0.07266,0.2595,1.6512,0.48160000000000003,1.72
2020-04-21 01:00:00,1.6329600000000002,0.47628000000000004,1.701,0.25056,0.07308,0.261,1.3824,0.4032,1.44,1.8345600000000002,0.53508,1.911,0.25056,0.07308,0.261,1.584,0.462,1.65
2020-04-21 01:30:00,1.66128,0.48454,1.7305000000000001,0.25008,0.07294,0.2605,1.4112,0.4116,1.47,1.87248,0.5461400000000001,1.9505,0.25008,0.07294,0.2605,1.6224,0.4732,1.69
2020-04-21 02:00:00,1.7088,0.4984,1.78,0.24960000000000002,0.0728,0.26,1.4592,0.42560000000000003,1.52,1.9488,0.5684,2.03,0.24960000000000002,0.0728,0.26,1.6992,0.49560000000000004,1.77
2020-04-21 02:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.25008,0.07294,0.2605,1.4592,0.42560000000000003,1.52,1.9492800000000001,0.56854,2.0305,0.25008,0.07294,0.2605,1.6992,0.49560000000000004,1.77
2020-04-21 03:00:00,1.6800000000000002,0.49,1.75,0.24960000000000002,0.0728,0.26,1.4304000000000001,0.4172,1.49,1.9296000000000002,0.5628000000000001,2.01,0.24960000000000002,0.0728,0.26,1.6800000000000002,0.49,1.75
2020-04-21 03:30:00,1.68144,0.49042,1.7515,0.25104000000000004,0.07322000000000001,0.2615,1.4304000000000001,0.4172,1.49,1.92144,0.56042,2.0015,0.25104000000000004,0.07322000000000001,0.2615,1.6703999999999999,0.4872,1.74
2020-04-21 04:00:00,1.66032,0.48426,1.7295,0.24912,0.07266,0.2595,1.4112,0.4116,1.47,1.9003200000000002,0.5542600000000001,1.9795,0.24912,0.07266,0.2595,1.6512,0.48160000000000003,1.72
2020-04-21 04:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.25056,0.07308,0.261,1.392,0.406,1.45,1.87296,0.5462800000000001,1.951,0.25056,0.07308,0.261,1.6224,0.4732,1.69
2020-04-21 05:00:00,1.65216,0.48188000000000003,1.721,0.25056,0.07308,0.261,1.4016,0.4088,1.46,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.25056,0.07308,0.261,1.6512,0.48160000000000003,1.72
2020-04-21 05:30:00,1.7472,0.5096,1.82,0.24960000000000002,0.0728,0.26,1.4976,0.4368,1.56,1.9968,0.5824,2.08,0.24960000000000002,0.0728,0.26,1.7472,0.5096,1.82
2020-04-21 06:00:00,1.73856,0.5070800000000001,1.811,0.25056,0.07308,0.261,1.488,0.434,1.55,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8
2020-04-21 06:30:00,1.8340800000000002,0.5349400000000001,1.9105,0.25008,0.07294,0.2605,1.584,0.462,1.65,2.08368,0.6077400000000001,2.1705,0.25008,0.07294,0.2605,1.8336000000000001,0.5348,1.9100000000000001
2020-04-21 07:00:00,1.9492800000000001,0.56854,2.0305,0.25008,0.07294,0.2605,1.6992,0.49560000000000004,1.77,2.19888,0.64134,2.2905,0.25008,0.07294,0.2605,1.9488,0.5684,2.03
2020-04-21 07:30:00,2.16864,0.6325200000000001,2.259,0.24864000000000003,0.07252,0.259,1.92,0.56,2.0,2.39904,0.69972,2.499,0.24864000000000003,0.07252,0.259,2.1504,0.6272,2.24
2020-04-21 08:00:00,2.21856,0.6470800000000001,2.311,0.25056,0.07308,0.261,1.968,0.5740000000000001,2.05,2.36256,0.68908,2.461,0.25056,0.07308,0.261,2.112,0.616,2.2
2020-04-21 08:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.24816000000000002,0.07238,0.2585,2.2272,0.6496000000000001,2.32,2.62896,0.76678,2.7385,0.24816000000000002,0.07238,0.2585,2.3808,0.6944,2.48
2020-04-21 09:00:00,2.50416,0.73038,2.6085000000000003,0.24816000000000002,0.07238,0.2585,2.2560000000000002,0.658,2.35,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43
2020-04-21 09:30:00,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41
2020-04-21 10:00:00,2.51376,0.73318,2.6185,0.24816000000000002,0.07238,0.2585,2.2656,0.6608,2.36,2.50416,0.73038,2.6085000000000003,0.24816000000000002,0.07238,0.2585,2.2560000000000002,0.658,2.35
2020-04-21 10:30:00,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02
2020-04-21 11:00:00,2.3784,0.6937,2.4775,0.2472,0.0721,0.2575,2.1312,0.6216,2.22,2.0808,0.6069,2.1675,0.2472,0.0721,0.2575,1.8336000000000001,0.5348,1.9100000000000001
2020-04-21 11:30:00,2.37936,0.69398,2.4785,0.24816000000000002,0.07238,0.2585,2.1312,0.6216,2.22,1.9953600000000002,0.58198,2.0785,0.24816000000000002,0.07238,0.2585,1.7472,0.5096,1.82
2020-04-21 12:00:00,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9
2020-04-21 12:30:00,2.4744,0.7217,2.5775,0.2472,0.0721,0.2575,2.2272,0.6496000000000001,2.32,2.2728,0.6629,2.3675,0.2472,0.0721,0.2575,2.0256,0.5908,2.11
2020-04-21 13:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.24816000000000002,0.07238,0.2585,2.1984,0.6412,2.29,2.29296,0.66878,2.3885,0.24816000000000002,0.07238,0.2585,2.0448,0.5964,2.13
2020-04-21 13:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2472,0.0721,0.2575,2.1216,0.6188,2.21,2.2152,0.6461,2.3075,0.2472,0.0721,0.2575,1.968,0.5740000000000001,2.05
2020-04-21 14:00:00,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06,1.9372800000000001,0.5650400000000001,2.018,0.24768,0.07224000000000001,0.258,1.6896,0.4928,1.76
2020-04-21 14:30:00,2.1672000000000002,0.6321,2.2575,0.2472,0.0721,0.2575,1.92,0.56,2.0,1.7736,0.5173,1.8475000000000001,0.2472,0.0721,0.2575,1.5264,0.44520000000000004,1.5899999999999999
2020-04-21 15:00:00,2.2056,0.6433,2.2975,0.2472,0.0721,0.2575,1.9584000000000001,0.5712,2.04,1.8216,0.5313,1.8975,0.2472,0.0721,0.2575,1.5744,0.4592,1.6400000000000001
2020-04-21 15:30:00,2.20656,0.64358,2.2984999999999998,0.24816000000000002,0.07238,0.2585,1.9584000000000001,0.5712,2.04,1.88016,0.5483800000000001,1.9585,0.24816000000000002,0.07238,0.2585,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-21 16:00:00,2.25408,0.65744,2.348,0.24768,0.07224000000000001,0.258,2.0064,0.5852,2.09,1.96608,0.5734400000000001,2.048,0.24768,0.07224000000000001,0.258,1.7184,0.5012,1.79
2020-04-21 16:30:00,2.40816,0.70238,2.5085,0.24816000000000002,0.07238,0.2585,2.16,0.63,2.25,2.16816,0.63238,2.2585,0.24816000000000002,0.07238,0.2585,1.92,0.56,2.0
2020-04-21 17:00:00,2.5704000000000002,0.7497,2.6775,0.2472,0.0721,0.2575,2.3232,0.6776,2.42,2.436,0.7105,2.5375,0.2472,0.0721,0.2575,2.1888,0.6384000000000001,2.2800000000000002
2020-04-21 17:30:00,2.7336,0.7973,2.8475,0.2472,0.0721,0.2575,2.4864,0.7252000000000001,2.59,2.6952,0.7861,2.8075,0.2472,0.0721,0.2575,2.448,0.714,2.55
2020-04-21 18:00:00,2.79264,0.81452,2.909,0.24864000000000003,0.07252,0.259,2.544,0.742,2.65,2.8502400000000003,0.8313200000000001,2.969,0.24864000000000003,0.07252,0.259,2.6016,0.7588,2.71
2020-04-21 18:30:00,2.75376,0.8031800000000001,2.8685,0.24816000000000002,0.07238,0.2585,2.5056000000000003,0.7308,2.61,2.8785600000000002,0.8395800000000001,2.9985,0.24816000000000002,0.07238,0.2585,2.6304,0.7672,2.74
2020-04-21 19:00:00,2.71632,0.7922600000000001,2.8295,0.24912,0.07266,0.2595,2.4672,0.7196,2.5700000000000003,2.9275200000000003,0.8538600000000001,3.0495,0.24912,0.07266,0.2595,2.6784,0.7812,2.79
2020-04-21 19:30:00,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44,2.86032,0.8342600000000001,2.9795,0.24912,0.07266,0.2595,2.6112,0.7616,2.7199999999999998
2020-04-21 20:00:00,2.49552,0.7278600000000001,2.5995,0.24912,0.07266,0.2595,2.2464,0.6552,2.34,2.77392,0.8090600000000001,2.8895,0.24912,0.07266,0.2595,2.5248,0.7364,2.63
2020-04-21 20:30:00,2.4878400000000003,0.72562,2.5915,0.25104000000000004,0.07322000000000001,0.2615,2.2368,0.6524,2.33,2.76624,0.8068200000000001,2.8815,0.25104000000000004,0.07322000000000001,0.2615,2.5152,0.7336,2.62
2020-04-21 21:00:00,2.5728,0.7504000000000001,2.68,0.24960000000000002,0.0728,0.26,2.3232,0.6776,2.42,2.8608000000000002,0.8344,2.98,0.24960000000000002,0.0728,0.26,2.6112,0.7616,2.7199999999999998
2020-04-21 21:30:00,2.51568,0.7337400000000001,2.6205,0.25008,0.07294,0.2605,2.2656,0.6608,2.36,2.80368,0.81774,2.9205,0.25008,0.07294,0.2605,2.5536,0.7448,2.66
2020-04-21 22:00:00,2.3832,0.6951,2.4825,0.252,0.07350000000000001,0.2625,2.1312,0.6216,2.22,2.6712,0.7791,2.7825,0.252,0.07350000000000001,0.2625,2.4192,0.7056,2.52
2020-04-21 22:30:00,2.1984,0.6412,2.29,0.24960000000000002,0.0728,0.26,1.9488,0.5684,2.03,2.4576000000000002,0.7168,2.56,0.24960000000000002,0.0728,0.26,2.208,0.644,2.3
2020-04-21 23:00:00,2.14176,0.62468,2.231,0.25056,0.07308,0.261,1.8912,0.5516,1.97,2.39136,0.6974800000000001,2.491,0.25056,0.07308,0.261,2.1408,0.6244000000000001,2.23
2020-04-21 23:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.25056,0.07308,0.261,1.7952,0.5236000000000001,1.87,2.27616,0.66388,2.371,0.25056,0.07308,0.261,2.0256,0.5908,2.11
2020-04-22 00:00:00,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.12304,0.6192200000000001,2.2115,0.25104000000000004,0.07322000000000001,0.2615,1.8719999999999999,0.546,1.9500000000000002
2020-04-22 00:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.25056,0.07308,0.261,1.392,0.406,1.45,1.85376,0.54068,1.931,0.25056,0.07308,0.261,1.6032000000000002,0.4676,1.67
2020-04-22 01:00:00,1.65168,0.48174000000000006,1.7205,0.25008,0.07294,0.2605,1.4016,0.4088,1.46,1.85328,0.54054,1.9304999999999999,0.25008,0.07294,0.2605,1.6032000000000002,0.4676,1.67
2020-04-22 01:30:00,1.69104,0.49322000000000005,1.7615,0.25104000000000004,0.07322000000000001,0.2615,1.44,0.42,1.5,1.90224,0.5548200000000001,1.9815,0.25104000000000004,0.07322000000000001,0.2615,1.6512,0.48160000000000003,1.72
2020-04-22 02:00:00,1.7184,0.5012,1.79,0.24960000000000002,0.0728,0.26,1.4688,0.4284,1.53,1.9488,0.5684,2.03,0.24960000000000002,0.0728,0.26,1.6992,0.49560000000000004,1.77
2020-04-22 02:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.25008,0.07294,0.2605,1.4592,0.42560000000000003,1.52,1.9300800000000002,0.56294,2.0105,0.25008,0.07294,0.2605,1.6800000000000002,0.49,1.75
2020-04-22 03:00:00,1.67232,0.48776,1.742,0.25152,0.07336000000000001,0.262,1.4208,0.41440000000000005,1.48,1.8931200000000001,0.5521600000000001,1.972,0.25152,0.07336000000000001,0.262,1.6416,0.4788,1.71
2020-04-22 03:30:00,1.66128,0.48454,1.7305000000000001,0.25008,0.07294,0.2605,1.4112,0.4116,1.47,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.25008,0.07294,0.2605,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-04-22 04:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.25008,0.07294,0.2605,1.3824,0.4032,1.44,1.85328,0.54054,1.9304999999999999,0.25008,0.07294,0.2605,1.6032000000000002,0.4676,1.67
2020-04-22 04:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.25008,0.07294,0.2605,1.3728,0.40040000000000003,1.43,1.8340800000000002,0.5349400000000001,1.9105,0.25008,0.07294,0.2605,1.584,0.462,1.65
2020-04-22 05:00:00,1.67184,0.48762000000000005,1.7415,0.25104000000000004,0.07322000000000001,0.2615,1.4208,0.41440000000000005,1.48,1.89264,0.5520200000000001,1.9715,0.25104000000000004,0.07322000000000001,0.2615,1.6416,0.4788,1.71
2020-04-22 05:30:00,1.7572800000000002,0.51254,1.8305,0.25008,0.07294,0.2605,1.5072,0.43960000000000005,1.57,1.99728,0.5825400000000001,2.0805,0.25008,0.07294,0.2605,1.7472,0.5096,1.82
2020-04-22 06:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.25104000000000004,0.07322000000000001,0.2615,1.4784000000000002,0.4312,1.54,1.96944,0.57442,2.0515,0.25104000000000004,0.07322000000000001,0.2615,1.7184,0.5012,1.79
2020-04-22 06:30:00,1.8072,0.5271,1.8825,0.252,0.07350000000000001,0.2625,1.5552000000000001,0.4536,1.62,2.0472,0.5971000000000001,2.1325,0.252,0.07350000000000001,0.2625,1.7952,0.5236000000000001,1.87
2020-04-22 07:00:00,1.93872,0.5654600000000001,2.0195,0.24912,0.07266,0.2595,1.6896,0.4928,1.76,2.17872,0.63546,2.2695,0.24912,0.07266,0.2595,1.9296000000000002,0.5628000000000001,2.01
2020-04-22 07:30:00,2.1312,0.6216,2.22,0.24960000000000002,0.0728,0.26,1.8816000000000002,0.5488000000000001,1.96,2.352,0.686,2.45,0.24960000000000002,0.0728,0.26,2.1024,0.6132000000000001,2.19
2020-04-22 08:00:00,2.23632,0.6522600000000001,2.3295,0.24912,0.07266,0.2595,1.9872,0.5796,2.07,2.40912,0.7026600000000001,2.5095,0.24912,0.07266,0.2595,2.16,0.63,2.25
2020-04-22 08:30:00,2.352,0.686,2.45,0.24960000000000002,0.0728,0.26,2.1024,0.6132000000000001,2.19,2.4576000000000002,0.7168,2.56,0.24960000000000002,0.0728,0.26,2.208,0.644,2.3
2020-04-22 09:00:00,2.29296,0.66878,2.3885,0.24816000000000002,0.07238,0.2585,2.0448,0.5964,2.13,2.28336,0.66598,2.3785,0.24816000000000002,0.07238,0.2585,2.0352,0.5936,2.12
2020-04-22 09:30:00,2.31072,0.67396,2.407,0.24672000000000002,0.07196000000000001,0.257,2.064,0.602,2.15,2.23392,0.65156,2.327,0.24672000000000002,0.07196000000000001,0.257,1.9872,0.5796,2.07
2020-04-22 10:00:00,2.30208,0.67144,2.398,0.24768,0.07224000000000001,0.258,2.0544000000000002,0.5992000000000001,2.14,2.17728,0.63504,2.268,0.24768,0.07224000000000001,0.258,1.9296000000000002,0.5628000000000001,2.01
2020-04-22 10:30:00,2.42688,0.70784,2.528,0.24768,0.07224000000000001,0.258,2.1792,0.6356,2.27,2.26368,0.66024,2.358,0.24768,0.07224000000000001,0.258,2.016,0.588,2.1
2020-04-22 11:00:00,2.38848,0.69664,2.488,0.24768,0.07224000000000001,0.258,2.1408,0.6244000000000001,2.23,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12
2020-04-22 11:30:00,2.292,0.6685,2.3875,0.2472,0.0721,0.2575,2.0448,0.5964,2.13,1.9848,0.5789000000000001,2.0675,0.2472,0.0721,0.2575,1.7376,0.5068,1.81
2020-04-22 12:00:00,2.33904,0.68222,2.4365,0.24624000000000001,0.07182000000000001,0.2565,2.0928,0.6104,2.18,2.00304,0.5842200000000001,2.0865,0.24624000000000001,0.07182000000000001,0.2565,1.7568000000000001,0.5124000000000001,1.83
2020-04-22 12:30:00,2.29248,0.66864,2.388,0.24768,0.07224000000000001,0.258,2.0448,0.5964,2.13,1.9468800000000002,0.56784,2.028,0.24768,0.07224000000000001,0.258,1.6992,0.49560000000000004,1.77
2020-04-22 13:00:00,2.3496,0.6853,2.4475,0.2472,0.0721,0.2575,2.1024,0.6132000000000001,2.19,2.004,0.5845,2.0875,0.2472,0.0721,0.2575,1.7568000000000001,0.5124000000000001,1.83
2020-04-22 13:30:00,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06,1.8700800000000002,0.54544,1.948,0.24768,0.07224000000000001,0.258,1.6224,0.4732,1.69
2020-04-22 14:00:00,2.1192,0.6181,2.2075,0.2472,0.0721,0.2575,1.8719999999999999,0.546,1.9500000000000002,1.7448000000000001,0.5089,1.8175,0.2472,0.0721,0.2575,1.4976,0.4368,1.56
2020-04-22 14:30:00,2.08032,0.6067600000000001,2.167,0.24672000000000002,0.07196000000000001,0.257,1.8336000000000001,0.5348,1.9100000000000001,1.72512,0.50316,1.7970000000000002,0.24672000000000002,0.07196000000000001,0.257,1.4784000000000002,0.4312,1.54
2020-04-22 15:00:00,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9,1.72608,0.50344,1.798,0.24768,0.07224000000000001,0.258,1.4784000000000002,0.4312,1.54
2020-04-22 15:30:00,2.0712,0.6041000000000001,2.1575,0.2472,0.0721,0.2575,1.824,0.532,1.9,1.7736,0.5173,1.8475000000000001,0.2472,0.0721,0.2575,1.5264,0.44520000000000004,1.5899999999999999
2020-04-22 16:00:00,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9,1.81248,0.52864,1.888,0.24768,0.07224000000000001,0.258,1.5648,0.45640000000000003,1.63
