Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 16:30:00,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83
2020-04-22 17:00:00,2.40768,0.7022400000000001,2.508,0.24768,0.07224000000000001,0.258,2.16,0.63,2.25,2.30208,0.67144,2.398,0.24768,0.07224000000000001,0.258,2.0544000000000002,0.5992000000000001,2.14
2020-04-22 17:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.24912,0.07266,0.2595,2.352,0.686,2.45,2.60112,0.7586600000000001,2.7095000000000002,0.24912,0.07266,0.2595,2.352,0.686,2.45
2020-04-22 18:00:00,2.70528,0.7890400000000001,2.818,0.24768,0.07224000000000001,0.258,2.4576000000000002,0.7168,2.56,2.81088,0.81984,2.928,0.24768,0.07224000000000001,0.258,2.5632,0.7476,2.67
2020-04-22 18:30:00,2.67744,0.7809200000000001,2.789,0.24864000000000003,0.07252,0.259,2.4288,0.7084,2.5300000000000002,2.8502400000000003,0.8313200000000001,2.969,0.24864000000000003,0.07252,0.259,2.6016,0.7588,2.71
2020-04-22 19:00:00,2.61936,0.7639800000000001,2.7285,0.24816000000000002,0.07238,0.2585,2.3712,0.6916,2.47,2.84976,0.83118,2.9685,0.24816000000000002,0.07238,0.2585,2.6016,0.7588,2.71
2020-04-22 19:30:00,2.49648,0.72814,2.6005000000000003,0.25008,0.07294,0.2605,2.2464,0.6552,2.34,2.75568,0.8037400000000001,2.8705,0.25008,0.07294,0.2605,2.5056000000000003,0.7308,2.61
2020-04-22 20:00:00,2.45712,0.7166600000000001,2.5595,0.24912,0.07266,0.2595,2.208,0.644,2.3,2.73552,0.79786,2.8495,0.24912,0.07266,0.2595,2.4864,0.7252000000000001,2.59
2020-04-22 20:30:00,2.4576000000000002,0.7168,2.56,0.24960000000000002,0.0728,0.26,2.208,0.644,2.3,2.7552,0.8036000000000001,2.87,0.24960000000000002,0.0728,0.26,2.5056000000000003,0.7308,2.61
2020-04-22 21:00:00,2.50752,0.73136,2.612,0.25152,0.07336000000000001,0.262,2.2560000000000002,0.658,2.35,2.80512,0.8181600000000001,2.922,0.25152,0.07336000000000001,0.262,2.5536,0.7448,2.66
2020-04-22 21:30:00,2.47728,0.7225400000000001,2.5805,0.25008,0.07294,0.2605,2.2272,0.6496000000000001,2.32,2.76528,0.80654,2.8805,0.25008,0.07294,0.2605,2.5152,0.7336,2.62
2020-04-22 22:00:00,2.37312,0.6921600000000001,2.472,0.25152,0.07336000000000001,0.262,2.1216,0.6188,2.21,2.64192,0.77056,2.752,0.25152,0.07336000000000001,0.262,2.3904,0.6972,2.49
2020-04-22 22:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.25104000000000004,0.07322000000000001,0.2615,2.0352,0.5936,2.12,2.56464,0.74802,2.6715,0.25104000000000004,0.07322000000000001,0.2615,2.3136,0.6748000000000001,2.41
2020-04-22 23:00:00,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001,2.32512,0.6781600000000001,2.422,0.25152,0.07336000000000001,0.262,2.0736,0.6048,2.16
2020-04-22 23:30:00,1.9032,0.5551,1.9825,0.252,0.07350000000000001,0.2625,1.6512,0.48160000000000003,1.72,2.124,0.6195,2.2125,0.252,0.07350000000000001,0.2625,1.8719999999999999,0.546,1.9500000000000002
2020-04-23 00:00:00,1.7496,0.5103,1.8225,0.252,0.07350000000000001,0.2625,1.4976,0.4368,1.56,1.9704000000000002,0.5747,2.0525,0.252,0.07350000000000001,0.2625,1.7184,0.5012,1.79
2020-04-23 00:30:00,1.6627200000000002,0.48496000000000006,1.732,0.25152,0.07336000000000001,0.262,1.4112,0.4116,1.47,1.87392,0.54656,1.952,0.25152,0.07336000000000001,0.262,1.6224,0.4732,1.69
2020-04-23 01:00:00,1.6056,0.46830000000000005,1.6724999999999999,0.252,0.07350000000000001,0.2625,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8072,0.5271,1.8825,0.252,0.07350000000000001,0.2625,1.5552000000000001,0.4536,1.62
2020-04-23 01:30:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67
2020-04-23 02:00:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5,1.8936000000000002,0.5523,1.9725000000000001,0.252,0.07350000000000001,0.2625,1.6416,0.4788,1.71
2020-04-23 02:30:00,1.70064,0.49602,1.7715,0.25104000000000004,0.07322000000000001,0.2615,1.4496,0.4228,1.51,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73
2020-04-23 03:00:00,1.66368,0.48524000000000006,1.733,0.25248000000000004,0.07364000000000001,0.263,1.4112,0.4116,1.47,1.87488,0.54684,1.953,0.25248000000000004,0.07364000000000001,0.263,1.6224,0.4732,1.69
2020-04-23 03:30:00,1.65216,0.48188000000000003,1.721,0.25056,0.07308,0.261,1.4016,0.4088,1.46,1.87296,0.5462800000000001,1.951,0.25056,0.07308,0.261,1.6224,0.4732,1.69
2020-04-23 04:00:00,1.62528,0.47404,1.693,0.25248000000000004,0.07364000000000001,0.263,1.3728,0.40040000000000003,1.43,1.8364800000000001,0.53564,1.913,0.25248000000000004,0.07364000000000001,0.263,1.584,0.462,1.65
2020-04-23 04:30:00,1.62384,0.47362000000000004,1.6915,0.25104000000000004,0.07322000000000001,0.2615,1.3728,0.40040000000000003,1.43,1.8350400000000002,0.53522,1.9115000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.584,0.462,1.65
2020-04-23 05:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.25392000000000003,0.07406,0.2645,1.392,0.406,1.45,1.86672,0.54446,1.9445000000000001,0.25392000000000003,0.07406,0.2645,1.6128,0.47040000000000004,1.6800000000000002
2020-04-23 05:30:00,1.82544,0.53242,1.9015,0.25104000000000004,0.07322000000000001,0.2615,1.5744,0.4592,1.6400000000000001,2.06544,0.6024200000000001,2.1515,0.25104000000000004,0.07322000000000001,0.2615,1.8144,0.5292,1.8900000000000001
2020-04-23 06:00:00,1.93296,0.5637800000000001,2.0135,0.25296,0.07378000000000001,0.2635,1.6800000000000002,0.49,1.75,2.15376,0.6281800000000001,2.2435,0.25296,0.07378000000000001,0.2635,1.9008,0.5544,1.98
2020-04-23 06:30:00,2.02656,0.59108,2.111,0.25056,0.07308,0.261,1.776,0.518,1.85,2.25696,0.6582800000000001,2.351,0.25056,0.07308,0.261,2.0064,0.5852,2.09
2020-04-23 07:00:00,2.09568,0.61124,2.183,0.25248000000000004,0.07364000000000001,0.263,1.8432,0.5376000000000001,1.92,2.34528,0.6840400000000001,2.443,0.25248000000000004,0.07364000000000001,0.263,2.0928,0.6104,2.18
2020-04-23 07:30:00,2.22864,0.65002,2.3215,0.25104000000000004,0.07322000000000001,0.2615,1.9776,0.5768,2.06,2.46864,0.7200200000000001,2.5715,0.25104000000000004,0.07322000000000001,0.2615,2.2176,0.6468,2.31
2020-04-23 08:00:00,2.29632,0.66976,2.392,0.25152,0.07336000000000001,0.262,2.0448,0.5964,2.13,2.46912,0.72016,2.572,0.25152,0.07336000000000001,0.262,2.2176,0.6468,2.31
2020-04-23 08:30:00,2.4192,0.7056,2.52,0.24960000000000002,0.0728,0.26,2.1696,0.6328,2.26,2.64,0.77,2.75,0.24960000000000002,0.0728,0.26,2.3904,0.6972,2.49
2020-04-23 09:00:00,2.71776,0.79268,2.831,0.25056,0.07308,0.261,2.4672,0.7196,2.5700000000000003,3.12096,0.9102800000000001,3.251,0.25056,0.07308,0.261,2.8704,0.8372,2.99
2020-04-23 09:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.4192,0.7056,2.52,2.90064,0.8460200000000001,3.0215,0.25104000000000004,0.07322000000000001,0.2615,2.6496,0.7728,2.76
2020-04-23 10:00:00,2.65776,0.7751800000000001,2.7685,0.24816000000000002,0.07238,0.2585,2.4096,0.7028,2.51,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49
2020-04-23 10:30:00,2.61072,0.76146,2.7195,0.24912,0.07266,0.2595,2.3616,0.6888000000000001,2.46,2.51472,0.7334600000000001,2.6195,0.24912,0.07266,0.2595,2.2656,0.6608,2.36
2020-04-23 11:00:00,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23,2.21616,0.6463800000000001,2.3085,0.24816000000000002,0.07238,0.2585,1.968,0.5740000000000001,2.05
2020-04-23 11:30:00,2.36976,0.69118,2.4685,0.24816000000000002,0.07238,0.2585,2.1216,0.6188,2.21,2.13936,0.6239800000000001,2.2285,0.24816000000000002,0.07238,0.2585,1.8912,0.5516,1.97
2020-04-23 12:00:00,2.41728,0.7050400000000001,2.518,0.24768,0.07224000000000001,0.258,2.1696,0.6328,2.26,2.31168,0.6742400000000001,2.408,0.24768,0.07224000000000001,0.258,2.064,0.602,2.15
2020-04-23 12:30:00,2.43744,0.7109200000000001,2.539,0.24864000000000003,0.07252,0.259,2.1888,0.6384000000000001,2.2800000000000002,2.37984,0.6941200000000001,2.479,0.24864000000000003,0.07252,0.259,2.1312,0.6216,2.22
2020-04-23 13:00:00,2.36976,0.69118,2.4685,0.24816000000000002,0.07238,0.2585,2.1216,0.6188,2.21,2.18736,0.6379800000000001,2.2785,0.24816000000000002,0.07238,0.2585,1.9392,0.5656,2.02
2020-04-23 13:30:00,2.2344,0.6517000000000001,2.3275,0.2472,0.0721,0.2575,1.9872,0.5796,2.07,2.0232,0.5901000000000001,2.1075,0.2472,0.0721,0.2575,1.776,0.518,1.85
2020-04-23 14:00:00,2.12976,0.6211800000000001,2.2185,0.24816000000000002,0.07238,0.2585,1.8816000000000002,0.5488000000000001,1.96,1.8513600000000001,0.53998,1.9285,0.24816000000000002,0.07238,0.2585,1.6032000000000002,0.4676,1.67
2020-04-23 14:30:00,2.11008,0.6154400000000001,2.198,0.24768,0.07224000000000001,0.258,1.8624,0.5432,1.94,2.03328,0.59304,2.118,0.24768,0.07224000000000001,0.258,1.7856,0.5208,1.8599999999999999
2020-04-23 15:00:00,2.21712,0.64666,2.3095,0.24912,0.07266,0.2595,1.968,0.5740000000000001,2.05,2.35152,0.68586,2.4495,0.24912,0.07266,0.2595,2.1024,0.6132000000000001,2.19
2020-04-23 15:30:00,2.148,0.6265000000000001,2.2375,0.2472,0.0721,0.2575,1.9008,0.5544,1.98,2.2056,0.6433,2.2975,0.2472,0.0721,0.2575,1.9584000000000001,0.5712,2.04
2020-04-23 16:00:00,2.17824,0.6353200000000001,2.269,0.24864000000000003,0.07252,0.259,1.9296000000000002,0.5628000000000001,2.01,2.10144,0.61292,2.189,0.24864000000000003,0.07252,0.259,1.8528,0.5404,1.9300000000000002
2020-04-23 16:30:00,2.31168,0.6742400000000001,2.408,0.24768,0.07224000000000001,0.258,2.064,0.602,2.15,2.35968,0.6882400000000001,2.458,0.24768,0.07224000000000001,0.258,2.112,0.616,2.2
2020-04-23 17:00:00,2.52432,0.73626,2.6295,0.24912,0.07266,0.2595,2.2752,0.6636000000000001,2.37,2.60112,0.7586600000000001,2.7095000000000002,0.24912,0.07266,0.2595,2.352,0.686,2.45
2020-04-23 17:30:00,2.6952,0.7861,2.8075,0.2472,0.0721,0.2575,2.448,0.714,2.55,2.916,0.8505,3.0375,0.2472,0.0721,0.2575,2.6688,0.7784000000000001,2.7800000000000002
2020-04-23 18:00:00,2.73504,0.7977200000000001,2.849,0.24864000000000003,0.07252,0.259,2.4864,0.7252000000000001,2.59,2.98464,0.8705200000000001,3.109,0.24864000000000003,0.07252,0.259,2.7359999999999998,0.798,2.85
2020-04-23 18:30:00,2.76336,0.80598,2.8785,0.24816000000000002,0.07238,0.2585,2.5152,0.7336,2.62,3.01296,0.8787800000000001,3.1385,0.24816000000000002,0.07238,0.2585,2.7648,0.8064,2.88
2020-04-23 19:00:00,2.7744,0.8092,2.89,0.24960000000000002,0.0728,0.26,2.5248,0.7364,2.63,3.0816,0.8988,3.21,0.24960000000000002,0.0728,0.26,2.832,0.8260000000000001,2.95
2020-04-23 19:30:00,2.66688,0.7778400000000001,2.778,0.24768,0.07224000000000001,0.258,2.4192,0.7056,2.52,3.02208,0.8814400000000001,3.148,0.24768,0.07224000000000001,0.258,2.7744,0.8092,2.89
2020-04-23 20:00:00,2.5824,0.7532,2.69,0.24960000000000002,0.0728,0.26,2.3328,0.6804,2.43,2.9184,0.8512000000000001,3.04,0.24960000000000002,0.0728,0.26,2.6688,0.7784000000000001,2.7800000000000002
2020-04-23 20:30:00,2.6016,0.7588,2.71,0.24960000000000002,0.0728,0.26,2.352,0.686,2.45,2.9376,0.8568,3.06,0.24960000000000002,0.0728,0.26,2.688,0.784,2.8
2020-04-23 21:00:00,2.56368,0.7477400000000001,2.6705,0.25008,0.07294,0.2605,2.3136,0.6748000000000001,2.41,2.91888,0.8513400000000001,3.0405,0.25008,0.07294,0.2605,2.6688,0.7784000000000001,2.7800000000000002
2020-04-23 21:30:00,2.45904,0.7172200000000001,2.5615,0.25104000000000004,0.07322000000000001,0.2615,2.208,0.644,2.3,2.75664,0.8040200000000001,2.8715,0.25104000000000004,0.07322000000000001,0.2615,2.5056000000000003,0.7308,2.61
2020-04-23 22:00:00,2.31504,0.67522,2.4115,0.25104000000000004,0.07322000000000001,0.2615,2.064,0.602,2.15,2.59344,0.7564200000000001,2.7015000000000002,0.25104000000000004,0.07322000000000001,0.2615,2.3424,0.6832,2.44
2020-04-23 22:30:00,2.19024,0.63882,2.2815,0.25104000000000004,0.07322000000000001,0.2615,1.9392,0.5656,2.02,2.44944,0.71442,2.5515,0.25104000000000004,0.07322000000000001,0.2615,2.1984,0.6412,2.29
2020-04-23 23:00:00,2.076,0.6055,2.1625,0.252,0.07350000000000001,0.2625,1.824,0.532,1.9,2.316,0.6755,2.4125,0.252,0.07350000000000001,0.2625,2.064,0.602,2.15
2020-04-23 23:30:00,1.87248,0.5461400000000001,1.9505,0.25008,0.07294,0.2605,1.6224,0.4732,1.69,2.10288,0.61334,2.1905,0.25008,0.07294,0.2605,1.8528,0.5404,1.9300000000000002
2020-04-24 00:00:00,1.74912,0.5101600000000001,1.822,0.25152,0.07336000000000001,0.262,1.4976,0.4368,1.56,1.9699200000000001,0.5745600000000001,2.052,0.25152,0.07336000000000001,0.262,1.7184,0.5012,1.79
2020-04-24 00:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.25104000000000004,0.07322000000000001,0.2615,1.4016,0.4088,1.46,1.8638400000000002,0.54362,1.9415,0.25104000000000004,0.07322000000000001,0.2615,1.6128,0.47040000000000004,1.6800000000000002
2020-04-24 01:00:00,1.59456,0.46508000000000005,1.661,0.25056,0.07308,0.261,1.344,0.392,1.4,1.79616,0.52388,1.871,0.25056,0.07308,0.261,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-24 01:30:00,1.6348799999999999,0.47684000000000004,1.703,0.25248000000000004,0.07364000000000001,0.263,1.3824,0.4032,1.44,1.8460800000000002,0.53844,1.923,0.25248000000000004,0.07364000000000001,0.263,1.5936,0.46480000000000005,1.6600000000000001
2020-04-24 02:00:00,1.69008,0.49294000000000004,1.7605,0.25008,0.07294,0.2605,1.44,0.42,1.5,1.9108800000000001,0.5573400000000001,1.9905,0.25008,0.07294,0.2605,1.6608,0.4844,1.73
2020-04-24 02:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.25248000000000004,0.07364000000000001,0.263,1.4304000000000001,0.4172,1.49,1.91328,0.5580400000000001,1.9929999999999999,0.25248000000000004,0.07364000000000001,0.263,1.6608,0.4844,1.73
2020-04-24 03:00:00,1.64736,0.48048,1.716,0.25536000000000003,0.07448,0.266,1.392,0.406,1.45,1.86816,0.54488,1.9460000000000002,0.25536000000000003,0.07448,0.266,1.6128,0.47040000000000004,1.6800000000000002
2020-04-24 03:30:00,1.62816,0.47488,1.6960000000000002,0.25536000000000003,0.07448,0.266,1.3728,0.40040000000000003,1.43,1.83936,0.5364800000000001,1.916,0.25536000000000003,0.07448,0.266,1.584,0.462,1.65
2020-04-24 04:00:00,1.61904,0.47222000000000003,1.6865,0.25584,0.07462,0.2665,1.3632,0.3976,1.42,1.8398400000000001,0.5366200000000001,1.9165,0.25584,0.07462,0.2665,1.584,0.462,1.65
2020-04-24 04:30:00,1.59936,0.46648000000000006,1.666,0.25536000000000003,0.07448,0.266,1.344,0.392,1.4,1.8105600000000002,0.52808,1.8860000000000001,0.25536000000000003,0.07448,0.266,1.5552000000000001,0.4536,1.62
2020-04-24 05:00:00,1.61904,0.47222000000000003,1.6865,0.25584,0.07462,0.2665,1.3632,0.3976,1.42,1.8398400000000001,0.5366200000000001,1.9165,0.25584,0.07462,0.2665,1.584,0.462,1.65
2020-04-24 05:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.25632000000000005,0.07476000000000001,0.267,1.4496,0.4228,1.51,1.93632,0.56476,2.017,0.25632000000000005,0.07476000000000001,0.267,1.6800000000000002,0.49,1.75
2020-04-24 06:00:00,1.67616,0.48888000000000004,1.746,0.25536000000000003,0.07448,0.266,1.4208,0.41440000000000005,1.48,1.90656,0.55608,1.986,0.25536000000000003,0.07448,0.266,1.6512,0.48160000000000003,1.72
2020-04-24 06:30:00,1.8216,0.5313,1.8975,0.25680000000000003,0.07490000000000001,0.2675,1.5648,0.45640000000000003,1.63,2.052,0.5985,2.1375,0.25680000000000003,0.07490000000000001,0.2675,1.7952,0.5236000000000001,1.87
2020-04-24 07:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.25584,0.07462,0.2665,1.6608,0.4844,1.73,2.14704,0.62622,2.2365,0.25584,0.07462,0.2665,1.8912,0.5516,1.97
2020-04-24 07:30:00,2.0784,0.6062000000000001,2.165,0.2544,0.0742,0.265,1.824,0.532,1.9,2.2896,0.6678000000000001,2.385,0.2544,0.0742,0.265,2.0352,0.5936,2.12
2020-04-24 08:00:00,2.19456,0.6400800000000001,2.286,0.25536000000000003,0.07448,0.266,1.9392,0.5656,2.02,2.34816,0.68488,2.446,0.25536000000000003,0.07448,0.266,2.0928,0.6104,2.18
2020-04-24 08:30:00,2.29008,0.6679400000000001,2.3855,0.25488,0.07434,0.2655,2.0352,0.5936,2.12,2.34768,0.68474,2.4455,0.25488,0.07434,0.2655,2.0928,0.6104,2.18
2020-04-24 09:00:00,2.37744,0.69342,2.4765,0.24624000000000001,0.07182000000000001,0.2565,2.1312,0.6216,2.22,2.34864,0.6850200000000001,2.4465,0.24624000000000001,0.07182000000000001,0.2565,2.1024,0.6132000000000001,2.19
2020-04-24 09:30:00,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31,2.47488,0.72184,2.578,0.24768,0.07224000000000001,0.258,2.2272,0.6496000000000001,2.32
2020-04-24 10:00:00,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31,2.44704,0.71372,2.549,0.24864000000000003,0.07252,0.259,2.1984,0.6412,2.29
2020-04-24 10:30:00,2.43696,0.7107800000000001,2.5385,0.24816000000000002,0.07238,0.2585,2.1888,0.6384000000000001,2.2800000000000002,2.39856,0.6995800000000001,2.4985,0.24816000000000002,0.07238,0.2585,2.1504,0.6272,2.24
2020-04-24 11:00:00,2.24496,0.65478,2.3385,0.24816000000000002,0.07238,0.2585,1.9968,0.5824,2.08,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83
2020-04-24 11:30:00,2.25504,0.6577200000000001,2.349,0.24864000000000003,0.07252,0.259,2.0064,0.5852,2.09,1.95744,0.5709200000000001,2.039,0.24864000000000003,0.07252,0.259,1.7088,0.4984,1.78
2020-04-24 12:00:00,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04,1.9180800000000002,0.55944,1.998,0.24768,0.07224000000000001,0.258,1.6703999999999999,0.4872,1.74
2020-04-24 12:30:00,2.2444800000000003,0.65464,2.338,0.24768,0.07224000000000001,0.258,1.9968,0.5824,2.08,1.9468800000000002,0.56784,2.028,0.24768,0.07224000000000001,0.258,1.6992,0.49560000000000004,1.77
2020-04-24 13:00:00,2.19696,0.64078,2.2885,0.24816000000000002,0.07238,0.2585,1.9488,0.5684,2.03,1.88976,0.55118,1.9685000000000001,0.24816000000000002,0.07238,0.2585,1.6416,0.4788,1.71
2020-04-24 13:30:00,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06,1.8220800000000001,0.53144,1.8980000000000001,0.24768,0.07224000000000001,0.258,1.5744,0.4592,1.6400000000000001
2020-04-24 14:00:00,2.17776,0.6351800000000001,2.2685,0.24816000000000002,0.07238,0.2585,1.9296000000000002,0.5628000000000001,2.01,1.61136,0.46998000000000006,1.6785,0.24816000000000002,0.07238,0.2585,1.3632,0.3976,1.42
2020-04-24 14:30:00,2.12928,0.62104,2.218,0.24768,0.07224000000000001,0.258,1.8816000000000002,0.5488000000000001,1.96,1.5916800000000002,0.46424000000000004,1.658,0.24768,0.07224000000000001,0.258,1.344,0.392,1.4
2020-04-24 15:00:00,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9,1.55328,0.45304000000000005,1.6179999999999999,0.24768,0.07224000000000001,0.258,1.3056,0.3808,1.3599999999999999
2020-04-24 15:30:00,2.04384,0.5961200000000001,2.129,0.24864000000000003,0.07252,0.259,1.7952,0.5236000000000001,1.87,1.46784,0.42812000000000006,1.529,0.24864000000000003,0.07252,0.259,1.2192,0.3556,1.27
2020-04-24 16:00:00,2.05248,0.5986400000000001,2.138,0.24768,0.07224000000000001,0.258,1.8048000000000002,0.5264,1.88,1.52448,0.44464000000000004,1.588,0.24768,0.07224000000000001,0.258,1.2768,0.3724,1.33
2020-04-24 16:30:00,2.19696,0.64078,2.2885,0.24816000000000002,0.07238,0.2585,1.9488,0.5684,2.03,1.72656,0.50358,1.7985,0.24816000000000002,0.07238,0.2585,1.4784000000000002,0.4312,1.54
2020-04-24 17:00:00,2.34192,0.68306,2.4395,0.24912,0.07266,0.2595,2.0928,0.6104,2.18,2.05392,0.59906,2.1395,0.24912,0.07266,0.2595,1.8048000000000002,0.5264,1.88
2020-04-24 17:30:00,2.45712,0.7166600000000001,2.5595,0.24912,0.07266,0.2595,2.208,0.644,2.3,2.38032,0.6942600000000001,2.4795,0.24912,0.07266,0.2595,2.1312,0.6216,2.22
2020-04-24 18:00:00,2.57184,0.75012,2.6790000000000003,0.24864000000000003,0.07252,0.259,2.3232,0.6776,2.42,2.6486400000000003,0.7725200000000001,2.759,0.24864000000000003,0.07252,0.259,2.4,0.7000000000000001,2.5
2020-04-24 18:30:00,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43,2.74416,0.8003800000000001,2.8585000000000003,0.24816000000000002,0.07238,0.2585,2.496,0.728,2.6
2020-04-24 19:00:00,2.47728,0.7225400000000001,2.5805,0.25008,0.07294,0.2605,2.2272,0.6496000000000001,2.32,2.70768,0.7897400000000001,2.8205,0.25008,0.07294,0.2605,2.4576000000000002,0.7168,2.56
2020-04-24 19:30:00,2.40864,0.70252,2.509,0.24864000000000003,0.07252,0.259,2.16,0.63,2.25,2.67744,0.7809200000000001,2.789,0.24864000000000003,0.07252,0.259,2.4288,0.7084,2.5300000000000002
2020-04-24 20:00:00,2.35056,0.6855800000000001,2.4485,0.24816000000000002,0.07238,0.2585,2.1024,0.6132000000000001,2.19,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49
2020-04-24 20:30:00,2.38224,0.6948200000000001,2.4815,0.25104000000000004,0.07322000000000001,0.2615,2.1312,0.6216,2.22,2.56464,0.74802,2.6715,0.25104000000000004,0.07322000000000001,0.2615,2.3136,0.6748000000000001,2.41
2020-04-24 21:00:00,2.42976,0.7086800000000001,2.531,0.25056,0.07308,0.261,2.1792,0.6356,2.27,2.58336,0.75348,2.691,0.25056,0.07308,0.261,2.3328,0.6804,2.43
2020-04-24 21:30:00,2.41248,0.70364,2.513,0.25248000000000004,0.07364000000000001,0.263,2.16,0.63,2.25,2.60448,0.7596400000000001,2.713,0.25248000000000004,0.07364000000000001,0.263,2.352,0.686,2.45
2020-04-24 22:00:00,2.2968,0.6699,2.3925,0.252,0.07350000000000001,0.2625,2.0448,0.5964,2.13,2.508,0.7315,2.6125,0.252,0.07350000000000001,0.2625,2.2560000000000002,0.658,2.35
2020-04-24 22:30:00,2.18304,0.6367200000000001,2.274,0.25344,0.07392,0.264,1.9296000000000002,0.5628000000000001,2.01,2.33664,0.68152,2.434,0.25344,0.07392,0.264,2.0832,0.6076,2.17
2020-04-24 23:00:00,2.05584,0.59962,2.1415,0.25104000000000004,0.07322000000000001,0.2615,1.8048000000000002,0.5264,1.88,2.21904,0.64722,2.3115,0.25104000000000004,0.07322000000000001,0.2615,1.968,0.5740000000000001,2.05
2020-04-24 23:30:00,1.88544,0.5499200000000001,1.964,0.25344,0.07392,0.264,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.04864,0.59752,2.134,0.25344,0.07392,0.264,1.7952,0.5236000000000001,1.87
2020-04-25 00:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.25248000000000004,0.07364000000000001,0.263,1.488,0.434,1.55,1.8940800000000002,0.55244,1.9729999999999999,0.25248000000000004,0.07364000000000001,0.263,1.6416,0.4788,1.71
2020-04-25 00:30:00,1.66416,0.48538000000000003,1.7335,0.25296,0.07378000000000001,0.2635,1.4112,0.4116,1.47,1.7985600000000002,0.52458,1.8735,0.25296,0.07378000000000001,0.2635,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-25 01:00:00,1.58112,0.46116,1.647,0.25632000000000005,0.07476000000000001,0.267,1.3248,0.3864,1.38,1.78272,0.5199600000000001,1.857,0.25632000000000005,0.07476000000000001,0.267,1.5264,0.44520000000000004,1.5899999999999999
2020-04-25 01:30:00,1.60032,0.46676000000000006,1.667,0.25632000000000005,0.07476000000000001,0.267,1.344,0.392,1.4,1.78272,0.5199600000000001,1.857,0.25632000000000005,0.07476000000000001,0.267,1.5264,0.44520000000000004,1.5899999999999999
2020-04-25 02:00:00,1.62768,0.47474000000000005,1.6955,0.25488,0.07434,0.2655,1.3728,0.40040000000000003,1.43,1.82928,0.53354,1.9055,0.25488,0.07434,0.2655,1.5744,0.4592,1.6400000000000001
2020-04-25 02:30:00,1.60992,0.46956000000000003,1.677,0.25632000000000005,0.07476000000000001,0.267,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.82112,0.5311600000000001,1.897,0.25632000000000005,0.07476000000000001,0.267,1.5648,0.45640000000000003,1.63
2020-04-25 03:00:00,1.57104,0.45822,1.6365,0.25584,0.07462,0.2665,1.3152,0.3836,1.37,1.78224,0.5198200000000001,1.8565,0.25584,0.07462,0.2665,1.5264,0.44520000000000004,1.5899999999999999
2020-04-25 03:30:00,1.5609600000000001,0.45528,1.626,0.25536000000000003,0.07448,0.266,1.3056,0.3808,1.3599999999999999,1.7337600000000002,0.50568,1.806,0.25536000000000003,0.07448,0.266,1.4784000000000002,0.4312,1.54
2020-04-25 04:00:00,1.52304,0.44422000000000006,1.5865,0.25584,0.07462,0.2665,1.2671999999999999,0.36960000000000004,1.32,1.7342400000000002,0.50582,1.8065,0.25584,0.07462,0.2665,1.4784000000000002,0.4312,1.54
2020-04-25 04:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.25632000000000005,0.07476000000000001,0.267,1.2288000000000001,0.3584,1.28,1.69632,0.49476000000000003,1.767,0.25632000000000005,0.07476000000000001,0.267,1.44,0.42,1.5
2020-04-25 05:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.25488,0.07434,0.2655,1.2384,0.3612,1.29,1.69488,0.49434000000000006,1.7655,0.25488,0.07434,0.2655,1.44,0.42,1.5
2020-04-25 05:30:00,1.5518399999999999,0.45262,1.6165,0.25584,0.07462,0.2665,1.296,0.378,1.35,1.74384,0.5086200000000001,1.8165,0.25584,0.07462,0.2665,1.488,0.434,1.55
2020-04-25 06:00:00,1.54272,0.44996,1.607,0.25632000000000005,0.07476000000000001,0.267,1.2864,0.37520000000000003,1.34,1.73472,0.5059600000000001,1.807,0.25632000000000005,0.07476000000000001,0.267,1.4784000000000002,0.4312,1.54
2020-04-25 06:30:00,1.64688,0.48034000000000004,1.7155,0.25488,0.07434,0.2655,1.392,0.406,1.45,1.7812800000000002,0.51954,1.8555000000000001,0.25488,0.07434,0.2655,1.5264,0.44520000000000004,1.5899999999999999
2020-04-25 07:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.25584,0.07462,0.2665,1.4304000000000001,0.4172,1.49,1.87824,0.5478200000000001,1.9565000000000001,0.25584,0.07462,0.2665,1.6224,0.4732,1.69
2020-04-25 07:30:00,1.97424,0.57582,2.0565,0.25584,0.07462,0.2665,1.7184,0.5012,1.79,2.16624,0.63182,2.2565,0.25584,0.07462,0.2665,1.9104,0.5572,1.99
2020-04-25 08:00:00,2.11776,0.61768,2.206,0.25536000000000003,0.07448,0.266,1.8624,0.5432,1.94,2.34816,0.68488,2.446,0.25536000000000003,0.07448,0.266,2.0928,0.6104,2.18
2020-04-25 08:30:00,2.22384,0.6486200000000001,2.3165,0.25584,0.07462,0.2665,1.968,0.5740000000000001,2.05,2.49264,0.7270200000000001,2.5965,0.25584,0.07462,0.2665,2.2368,0.6524,2.33
2020-04-25 09:00:00,2.30064,0.6710200000000001,2.3965,0.25584,0.07462,0.2665,2.0448,0.5964,2.13,2.58864,0.75502,2.6965,0.25584,0.07462,0.2665,2.3328,0.6804,2.43
2020-04-25 09:30:00,2.37648,0.6931400000000001,2.4755000000000003,0.25488,0.07434,0.2655,2.1216,0.6188,2.21,2.63568,0.7687400000000001,2.7455,0.25488,0.07434,0.2655,2.3808,0.6944,2.48
2020-04-25 10:00:00,2.46432,0.7187600000000001,2.567,0.25632000000000005,0.07476000000000001,0.267,2.208,0.644,2.3,2.72352,0.7943600000000001,2.8369999999999997,0.25632000000000005,0.07476000000000001,0.267,2.4672,0.7196,2.5700000000000003
2020-04-25 10:30:00,2.50272,0.72996,2.607,0.25632000000000005,0.07476000000000001,0.267,2.2464,0.6552,2.34,2.71392,0.79156,2.827,0.25632000000000005,0.07476000000000001,0.267,2.4576000000000002,0.7168,2.56
2020-04-25 11:00:00,2.4816000000000003,0.7238,2.585,0.2544,0.0742,0.265,2.2272,0.6496000000000001,2.32,2.6352,0.7686000000000001,2.745,0.2544,0.0742,0.265,2.3808,0.6944,2.48
2020-04-25 11:30:00,2.48304,0.7242200000000001,2.5865,0.25584,0.07462,0.2665,2.2272,0.6496000000000001,2.32,2.6654400000000003,0.7774200000000001,2.7765,0.25584,0.07462,0.2665,2.4096,0.7028,2.51
2020-04-25 12:00:00,2.3832,0.6951,2.4825,0.1272,0.0371,0.1325,2.2560000000000002,0.658,2.35,2.3544,0.6867000000000001,2.4525,0.1272,0.0371,0.1325,2.2272,0.6496000000000001,2.32
2020-04-25 12:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-04-25 13:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-04-25 13:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-04-25 14:00:00,1.90464,0.55552,1.984,0.17664000000000002,0.05152,0.184,1.728,0.504,1.8,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.17664000000000002,0.05152,0.184,1.3728,0.40040000000000003,1.43
2020-04-25 14:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6416,0.4788,1.71,1.5134400000000001,0.44142000000000003,1.5765,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.2768,0.3724,1.33
2020-04-25 15:00:00,1.86816,0.54488,1.9460000000000002,0.23616,0.06888000000000001,0.246,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.51296,0.44128000000000006,1.576,0.23616,0.06888000000000001,0.246,1.2768,0.3724,1.33
2020-04-25 15:30:00,1.86768,0.54474,1.9455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.56048,0.45514000000000004,1.6255000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.3248,0.3864,1.38
2020-04-25 16:00:00,1.8878400000000002,0.55062,1.9665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6512,0.48160000000000003,1.72,1.61904,0.47222000000000003,1.6865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.3824,0.4032,1.44
2020-04-25 16:30:00,1.9833600000000002,0.57848,2.066,0.23616,0.06888000000000001,0.246,1.7472,0.5096,1.82,1.79136,0.52248,1.866,0.23616,0.06888000000000001,0.246,1.5552000000000001,0.4536,1.62
2020-04-25 17:00:00,2.13648,0.62314,2.2255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9008,0.5544,1.98,2.04048,0.59514,2.1255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8048000000000002,0.5264,1.88
2020-04-25 17:30:00,2.31024,0.6738200000000001,2.4065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0736,0.6048,2.16,2.31024,0.6738200000000001,2.4065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0736,0.6048,2.16
2020-04-25 18:00:00,2.40624,0.7018200000000001,2.5065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1696,0.6328,2.26,2.49264,0.7270200000000001,2.5965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2560000000000002,0.658,2.35
2020-04-25 18:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2752,0.6636000000000001,2.37,2.66448,0.77714,2.7755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4288,0.7084,2.5300000000000002
2020-04-25 19:00:00,2.4638400000000003,0.71862,2.5665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2272,0.6496000000000001,2.32,2.67504,0.78022,2.7865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.4384,0.7112,2.54
2020-04-25 19:30:00,2.42592,0.7075600000000001,2.527,0.23712000000000003,0.06916,0.247,2.1888,0.6384000000000001,2.2800000000000002,2.67552,0.78036,2.787,0.23712000000000003,0.06916,0.247,2.4384,0.7112,2.54
2020-04-25 20:00:00,2.39616,0.6988800000000001,2.496,0.23616,0.06888000000000001,0.246,2.16,0.63,2.25,2.66496,0.7772800000000001,2.776,0.23616,0.06888000000000001,0.246,2.4288,0.7084,2.5300000000000002
2020-04-25 20:30:00,2.31984,0.6766200000000001,2.4165,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0832,0.6076,2.17,2.59824,0.75782,2.7065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3616,0.6888000000000001,2.46
2020-04-25 21:00:00,2.34096,0.68278,2.4385,0.23856000000000002,0.06958,0.2485,2.1024,0.6132000000000001,2.19,2.62896,0.76678,2.7385,0.23856000000000002,0.06958,0.2485,2.3904,0.6972,2.49
2020-04-25 21:30:00,2.37072,0.6914600000000001,2.4695,0.23952,0.06986,0.2495,2.1312,0.6216,2.22,2.63952,0.7698600000000001,2.7495000000000003,0.23952,0.06986,0.2495,2.4,0.7000000000000001,2.5
2020-04-25 22:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.23856000000000002,0.06958,0.2485,1.9872,0.5796,2.07,2.48496,0.7247800000000001,2.5885,0.23856000000000002,0.06958,0.2485,2.2464,0.6552,2.34
2020-04-25 22:30:00,2.1494400000000002,0.62692,2.239,0.23904000000000003,0.06972,0.249,1.9104,0.5572,1.99,2.40864,0.70252,2.509,0.23904000000000003,0.06972,0.249,2.1696,0.6328,2.26
2020-04-25 23:00:00,1.9953600000000002,0.58198,2.0785,0.23856000000000002,0.06958,0.2485,1.7568000000000001,0.5124000000000001,1.83,2.23536,0.65198,2.3285,0.23856000000000002,0.06958,0.2485,1.9968,0.5824,2.08
2020-04-25 23:30:00,1.84992,0.53956,1.927,0.23712000000000003,0.06916,0.247,1.6128,0.47040000000000004,1.6800000000000002,2.06112,0.60116,2.147,0.23712000000000003,0.06916,0.247,1.824,0.532,1.9
2020-04-26 00:00:00,1.73664,0.5065200000000001,1.8090000000000002,0.23904000000000003,0.06972,0.249,1.4976,0.4368,1.56,1.9478400000000002,0.5681200000000001,2.029,0.23904000000000003,0.06972,0.249,1.7088,0.4984,1.78
2020-04-26 00:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.23856000000000002,0.06958,0.2485,1.392,0.406,1.45,1.83216,0.5343800000000001,1.9085,0.23856000000000002,0.06958,0.2485,1.5936,0.46480000000000005,1.6600000000000001
2020-04-26 01:00:00,1.5916800000000002,0.46424000000000004,1.658,0.23808,0.06944,0.248,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.77408,0.51744,1.8479999999999999,0.23808,0.06944,0.248,1.536,0.448,1.6
2020-04-26 01:30:00,1.59264,0.46452000000000004,1.659,0.23904000000000003,0.06972,0.249,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78464,0.5205200000000001,1.859,0.23904000000000003,0.06972,0.249,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-26 02:00:00,1.59216,0.46438,1.6585,0.23856000000000002,0.06958,0.2485,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.80336,0.52598,1.8785,0.23856000000000002,0.06958,0.2485,1.5648,0.45640000000000003,1.63
2020-04-26 02:30:00,1.5916800000000002,0.46424000000000004,1.658,0.23808,0.06944,0.248,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.81248,0.52864,1.888,0.23808,0.06944,0.248,1.5744,0.4592,1.6400000000000001
2020-04-26 03:00:00,1.55424,0.45332000000000006,1.619,0.23904000000000003,0.06972,0.249,1.3152,0.3836,1.37,1.7750400000000002,0.5177200000000001,1.849,0.23904000000000003,0.06972,0.249,1.536,0.448,1.6
2020-04-26 03:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.23952,0.06986,0.2495,1.2864,0.37520000000000003,1.34,1.73712,0.50666,1.8094999999999999,0.23952,0.06986,0.2495,1.4976,0.4368,1.56
2020-04-26 04:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.2376,0.0693,0.24750000000000003,1.296,0.378,1.35,1.7352,0.5061,1.8075,0.2376,0.0693,0.24750000000000003,1.4976,0.4368,1.56
2020-04-26 04:30:00,1.50672,0.43946,1.5695000000000001,0.23952,0.06986,0.2495,1.2671999999999999,0.36960000000000004,1.32,1.7179200000000001,0.5010600000000001,1.7895,0.23952,0.06986,0.2495,1.4784000000000002,0.4312,1.54
2020-04-26 05:00:00,1.47744,0.43092,1.5390000000000001,0.23904000000000003,0.06972,0.249,1.2384,0.3612,1.29,1.68864,0.49252,1.759,0.23904000000000003,0.06972,0.249,1.4496,0.4228,1.51
2020-04-26 05:30:00,1.47648,0.43064,1.538,0.23808,0.06944,0.248,1.2384,0.3612,1.29,1.68768,0.49224000000000007,1.758,0.23808,0.06944,0.248,1.4496,0.4228,1.51
2020-04-26 06:00:00,1.47696,0.43078000000000005,1.5385,0.23856000000000002,0.06958,0.2485,1.2384,0.3612,1.29,1.67856,0.48958,1.7485,0.23856000000000002,0.06958,0.2485,1.44,0.42,1.5
2020-04-26 06:30:00,1.50624,0.43932000000000004,1.569,0.23904000000000003,0.06972,0.249,1.2671999999999999,0.36960000000000004,1.32,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.23904000000000003,0.06972,0.249,1.4592,0.42560000000000003,1.52
2020-04-26 07:00:00,1.55472,0.45346000000000003,1.6195,0.057120000000000004,0.01666,0.059500000000000004,1.4976,0.4368,1.56,1.5739200000000002,0.45906,1.6395,0.057120000000000004,0.01666,0.059500000000000004,1.5168,0.4424,1.58
2020-04-26 07:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-04-26 08:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-26 08:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-04-26 09:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-04-26 09:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-04-26 10:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-04-26 10:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-04-26 11:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-04-26 11:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44
2020-04-26 12:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-04-26 12:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-04-26 13:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-04-26 13:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-04-26 14:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-26 14:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88
2020-04-26 15:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-04-26 15:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-04-26 16:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79
2020-04-26 16:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-04-26 17:00:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-04-26 17:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-04-26 18:00:00,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002
2020-04-26 18:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-04-26 19:00:00,2.66688,0.7778400000000001,2.778,0.007680000000000001,0.0022400000000000002,0.008,2.6592000000000002,0.7756000000000001,2.77,2.99328,0.87304,3.118,0.007680000000000001,0.0022400000000000002,0.008,2.9856,0.8708,3.11
2020-04-26 19:30:00,2.72544,0.7949200000000001,2.839,0.018240000000000003,0.00532,0.019,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.87904,0.83972,2.999,0.018240000000000003,0.00532,0.019,2.8608000000000002,0.8344,2.98
2020-04-26 20:00:00,2.61024,0.7613200000000001,2.719,0.10464000000000001,0.030520000000000002,0.109,2.5056000000000003,0.7308,2.61,2.91744,0.8509200000000001,3.039,0.10464000000000001,0.030520000000000002,0.109,2.8128,0.8204,2.93
2020-04-26 20:30:00,2.51856,0.73458,2.6235,0.25296,0.07378000000000001,0.2635,2.2656,0.6608,2.36,2.80656,0.8185800000000001,2.9235,0.25296,0.07378000000000001,0.2635,2.5536,0.7448,2.66
2020-04-26 21:00:00,2.4336,0.7098,2.535,0.2544,0.0742,0.265,2.1792,0.6356,2.27,2.7216,0.7938000000000001,2.835,0.2544,0.0742,0.265,2.4672,0.7196,2.5700000000000003
2020-04-26 21:30:00,2.32752,0.67886,2.4245,0.25392000000000003,0.07406,0.2645,2.0736,0.6048,2.16,2.6059200000000002,0.7600600000000001,2.7145,0.25392000000000003,0.07406,0.2645,2.352,0.686,2.45
2020-04-26 22:00:00,2.23008,0.65044,2.323,0.25248000000000004,0.07364000000000001,0.263,1.9776,0.5768,2.06,2.48928,0.72604,2.593,0.25248000000000004,0.07364000000000001,0.263,2.2368,0.6524,2.33
2020-04-26 22:30:00,2.08848,0.60914,2.1755,0.25488,0.07434,0.2655,1.8336000000000001,0.5348,1.9100000000000001,2.32848,0.6791400000000001,2.4255,0.25488,0.07434,0.2655,2.0736,0.6048,2.16
2020-04-26 23:00:00,1.92528,0.56154,2.0055,0.25488,0.07434,0.2655,1.6703999999999999,0.4872,1.74,2.15568,0.6287400000000001,2.2455,0.25488,0.07434,0.2655,1.9008,0.5544,1.98
2020-04-26 23:30:00,1.7985600000000002,0.52458,1.8735,0.25296,0.07378000000000001,0.2635,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.02896,0.5917800000000001,2.1135,0.25296,0.07378000000000001,0.2635,1.776,0.518,1.85
2020-04-27 00:00:00,1.7044800000000002,0.49714,1.7755,0.25488,0.07434,0.2655,1.4496,0.4228,1.51,1.91568,0.55874,1.9955,0.25488,0.07434,0.2655,1.6608,0.4844,1.73
2020-04-27 00:30:00,1.59888,0.46634000000000003,1.6655,0.25488,0.07434,0.2655,1.344,0.392,1.4,1.8100800000000001,0.5279400000000001,1.8855,0.25488,0.07434,0.2655,1.5552000000000001,0.4536,1.62
2020-04-27 01:00:00,1.55904,0.45472,1.624,0.25344,0.07392,0.264,1.3056,0.3808,1.3599999999999999,1.76064,0.5135200000000001,1.834,0.25344,0.07392,0.264,1.5072,0.43960000000000005,1.57
2020-04-27 01:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.25536000000000003,0.07448,0.266,1.3344,0.38920000000000005,1.3900000000000001,1.79136,0.52248,1.866,0.25536000000000003,0.07448,0.266,1.536,0.448,1.6
2020-04-27 02:00:00,1.6272,0.4746,1.695,0.2544,0.0742,0.265,1.3728,0.40040000000000003,1.43,1.8384,0.5362,1.915,0.2544,0.0742,0.265,1.584,0.462,1.65
2020-04-27 02:30:00,1.6176,0.4718,1.685,0.2544,0.0742,0.265,1.3632,0.3976,1.42,1.8288000000000002,0.5334,1.905,0.2544,0.0742,0.265,1.5744,0.4592,1.6400000000000001
2020-04-27 03:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.25536000000000003,0.07448,0.266,1.3344,0.38920000000000005,1.3900000000000001,1.8009600000000001,0.5252800000000001,1.876,0.25536000000000003,0.07448,0.266,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-04-27 03:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2544,0.0742,0.265,1.3152,0.3836,1.37,1.7711999999999999,0.5166000000000001,1.845,0.2544,0.0742,0.265,1.5168,0.4424,1.58
2020-04-27 04:00:00,1.5787200000000001,0.46046000000000004,1.6445,0.25392000000000003,0.07406,0.2645,1.3248,0.3864,1.38,1.77072,0.51646,1.8445,0.25392000000000003,0.07406,0.2645,1.5168,0.4424,1.58
2020-04-27 04:30:00,1.5609600000000001,0.45528,1.626,0.25536000000000003,0.07448,0.266,1.3056,0.3808,1.3599999999999999,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.25536000000000003,0.07448,0.266,1.5072,0.43960000000000005,1.57
2020-04-27 05:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.25488,0.07434,0.2655,1.3056,0.3808,1.3599999999999999,1.79088,0.52234,1.8655,0.25488,0.07434,0.2655,1.536,0.448,1.6
2020-04-27 05:30:00,1.6464,0.4802,1.7149999999999999,0.2544,0.0742,0.265,1.392,0.406,1.45,1.8768,0.5474,1.955,0.2544,0.0742,0.265,1.6224,0.4732,1.69
2020-04-27 06:00:00,1.7044800000000002,0.49714,1.7755,0.25488,0.07434,0.2655,1.4496,0.4228,1.51,1.8484800000000001,0.5391400000000001,1.9255,0.25488,0.07434,0.2655,1.5936,0.46480000000000005,1.6600000000000001
2020-04-27 06:30:00,1.75296,0.5112800000000001,1.826,0.25536000000000003,0.07448,0.266,1.4976,0.4368,1.56,1.9833600000000002,0.57848,2.066,0.25536000000000003,0.07448,0.266,1.728,0.504,1.8
2020-04-27 07:00:00,1.8864,0.5502,1.9649999999999999,0.2544,0.0742,0.265,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1072,0.6146,2.195,0.2544,0.0742,0.265,1.8528,0.5404,1.9300000000000002
2020-04-27 07:30:00,2.06976,0.60368,2.156,0.25536000000000003,0.07448,0.266,1.8144,0.5292,1.8900000000000001,2.32896,0.6792800000000001,2.426,0.25536000000000003,0.07448,0.266,2.0736,0.6048,2.16
2020-04-27 08:00:00,2.26752,0.6613600000000001,2.362,0.24192000000000002,0.07056000000000001,0.252,2.0256,0.5908,2.11,2.54592,0.7425600000000001,2.652,0.24192000000000002,0.07056000000000001,0.252,2.304,0.672,2.4
2020-04-27 08:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-04-27 09:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-04-27 09:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,2.7936,0.8148000000000001,2.91
2020-04-27 10:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-04-27 10:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-04-27 11:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-04-27 11:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-04-27 12:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-04-27 12:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-04-27 13:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2020-04-27 13:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-04-27 14:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-04-27 14:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-04-27 15:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-04-27 15:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-04-27 16:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-04-27 16:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-04-27 17:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-04-27 17:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-04-27 18:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-04-27 18:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-04-27 19:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-04-27 19:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-04-27 20:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2020-04-27 20:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-04-27 21:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
