Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 21:30:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-04-27 22:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-04-27 22:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-04-27 23:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-04-27 23:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-04-28 00:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-28 00:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-04-28 01:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-04-28 01:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-04-28 02:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-28 02:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-04-28 03:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-04-28 03:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-04-28 04:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-04-28 04:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-04-28 05:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-04-28 05:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-04-28 06:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-04-28 06:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-04-28 07:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-04-28 07:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2020-04-28 08:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-04-28 08:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-04-28 09:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-04-28 09:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-04-28 10:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-04-28 10:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-04-28 11:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2020-04-28 11:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-04-28 12:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-04-28 12:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-04-28 13:00:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-04-28 13:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-04-28 14:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-04-28 14:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-04-28 15:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-04-28 15:30:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-04-28 16:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-04-28 16:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-04-28 17:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34
2020-04-28 17:30:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71
2020-04-28 18:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2020-04-28 18:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-04-28 19:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2020-04-28 19:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2020-04-28 20:00:00,2.6784,0.7812,2.79,0.0,0.0,0.0,2.6784,0.7812,2.79,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-04-28 20:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-04-28 21:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-04-28 21:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-04-28 22:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-04-28 22:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-04-28 23:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-04-28 23:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-04-29 00:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-04-29 00:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-04-29 01:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-29 01:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-04-29 02:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-04-29 02:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-04-29 03:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-04-29 03:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-04-29 04:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-04-29 04:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-04-29 05:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-04-29 05:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-04-29 06:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98
2020-04-29 06:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-04-29 07:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-04-29 07:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-04-29 08:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-04-29 08:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-04-29 09:00:00,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-04-29 09:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-04-29 10:00:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-04-29 10:30:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-04-29 11:00:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-04-29 11:30:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-04-29 12:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-04-29 12:30:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-04-29 13:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-04-29 13:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-04-29 14:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-04-29 14:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-04-29 15:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-04-29 15:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93
2020-04-29 16:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-04-29 16:30:00,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-04-29 17:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2020-04-29 17:30:00,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2020-04-29 18:00:00,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-04-29 18:30:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2020-04-29 19:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2020-04-29 19:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.9568000000000003,0.8624,3.08,0.0,0.0,0.0,2.9568000000000003,0.8624,3.08
2020-04-29 20:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-04-29 20:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-04-29 21:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-04-29 21:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89
2020-04-29 22:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-04-29 22:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-04-29 23:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-04-29 23:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-04-30 00:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-04-30 00:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-30 01:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-04-30 01:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-04-30 02:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-04-30 02:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2020-04-30 03:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-04-30 03:30:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-04-30 04:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-30 04:30:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-04-30 05:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-04-30 05:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-30 06:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-04-30 06:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-04-30 07:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-04-30 07:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-04-30 08:00:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-04-30 08:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-04-30 09:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-04-30 09:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-04-30 10:00:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-04-30 10:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-04-30 11:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-04-30 11:30:00,2.58096,0.7527800000000001,2.6885,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.4384,0.7112,2.54,2.7729600000000003,0.80878,2.8885,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.6304,0.7672,2.74
2020-04-30 12:00:00,2.65824,0.77532,2.769,0.21984,0.06412000000000001,0.229,2.4384,0.7112,2.54,2.93664,0.8565200000000001,3.059,0.21984,0.06412000000000001,0.229,2.7168,0.7924,2.83
2020-04-30 12:30:00,2.70864,0.7900200000000001,2.8215,0.23184000000000002,0.06762,0.24150000000000002,2.4768,0.7224,2.58,2.81424,0.8208200000000001,2.9314999999999998,0.23184000000000002,0.06762,0.24150000000000002,2.5824,0.7532,2.69
2020-04-30 13:00:00,2.64048,0.77014,2.7505,0.18288000000000001,0.053340000000000005,0.1905,2.4576000000000002,0.7168,2.56,2.74608,0.8009400000000001,2.8605,0.18288000000000001,0.053340000000000005,0.1905,2.5632,0.7476,2.67
2020-04-30 13:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-04-30 14:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-04-30 14:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-04-30 15:00:00,2.50128,0.7295400000000001,2.6055,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.4,0.7000000000000001,2.5,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.4576000000000002,0.7168,2.56
2020-04-30 15:30:00,2.5032,0.7301000000000001,2.6075,0.2376,0.0693,0.24750000000000003,2.2656,0.6608,2.36,2.4936,0.7273000000000001,2.5975,0.2376,0.0693,0.24750000000000003,2.2560000000000002,0.658,2.35
2020-04-30 16:00:00,2.5032,0.7301000000000001,2.6075,0.2376,0.0693,0.24750000000000003,2.2656,0.6608,2.36,2.5416,0.7413000000000001,2.6475,0.2376,0.0693,0.24750000000000003,2.304,0.672,2.4
2020-04-30 16:30:00,2.72256,0.7940800000000001,2.836,0.24576000000000003,0.07168000000000001,0.256,2.4768,0.7224,2.58,2.79936,0.8164800000000001,2.916,0.24576000000000003,0.07168000000000001,0.256,2.5536,0.7448,2.66
2020-04-30 17:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.24960000000000002,0.0728,0.26,2.4576000000000002,0.7168,2.56,2.7168,0.7924,2.83,0.24960000000000002,0.0728,0.26,2.4672,0.7196,2.5700000000000003
2020-04-30 17:30:00,2.81232,0.8202600000000001,2.9295,0.24912,0.07266,0.2595,2.5632,0.7476,2.67,2.85072,0.8314600000000001,2.9695,0.24912,0.07266,0.2595,2.6016,0.7588,2.71
2020-04-30 18:00:00,3.072,0.896,3.2,0.24960000000000002,0.0728,0.26,2.8224,0.8232,2.94,3.3024,0.9632000000000001,3.44,0.24960000000000002,0.0728,0.26,3.0528,0.8904000000000001,3.18
2020-04-30 18:30:00,3.09264,0.90202,3.2215,0.25104000000000004,0.07322000000000001,0.2615,2.8416,0.8288000000000001,2.96,3.42864,1.00002,3.5715,0.25104000000000004,0.07322000000000001,0.2615,3.1776,0.9268000000000001,3.31
2020-04-30 19:00:00,2.8617600000000003,0.8346800000000001,2.981,0.25056,0.07308,0.261,2.6112,0.7616,2.7199999999999998,3.06336,0.89348,3.191,0.25056,0.07308,0.261,2.8128,0.8204,2.93
2020-04-30 19:30:00,2.688,0.784,2.8,0.24960000000000002,0.0728,0.26,2.4384,0.7112,2.54,2.8032,0.8176,2.92,0.24960000000000002,0.0728,0.26,2.5536,0.7448,2.66
2020-04-30 20:00:00,2.55408,0.74494,2.6605,0.25008,0.07294,0.2605,2.304,0.672,2.4,2.76528,0.80654,2.8805,0.25008,0.07294,0.2605,2.5152,0.7336,2.62
2020-04-30 20:30:00,2.60304,0.7592200000000001,2.7115,0.25104000000000004,0.07322000000000001,0.2615,2.352,0.686,2.45,2.86224,0.8348200000000001,2.9815,0.25104000000000004,0.07322000000000001,0.2615,2.6112,0.7616,2.7199999999999998
2020-04-30 21:00:00,2.60208,0.7589400000000001,2.7105,0.25008,0.07294,0.2605,2.352,0.686,2.45,2.7844800000000003,0.8121400000000001,2.9005,0.25008,0.07294,0.2605,2.5343999999999998,0.7392000000000001,2.64
2020-04-30 21:30:00,2.56368,0.7477400000000001,2.6705,0.25008,0.07294,0.2605,2.3136,0.6748000000000001,2.41,2.76528,0.80654,2.8805,0.25008,0.07294,0.2605,2.5152,0.7336,2.62
2020-04-30 22:00:00,2.37312,0.6921600000000001,2.472,0.25152,0.07336000000000001,0.262,2.1216,0.6188,2.21,2.63232,0.7677600000000001,2.742,0.25152,0.07336000000000001,0.262,2.3808,0.6944,2.48
2020-04-30 22:30:00,2.2656,0.6608,2.36,0.24960000000000002,0.0728,0.26,2.016,0.588,2.1,2.4576000000000002,0.7168,2.56,0.24960000000000002,0.0728,0.26,2.208,0.644,2.3
2020-04-30 23:00:00,2.11392,0.61656,2.202,0.25152,0.07336000000000001,0.262,1.8624,0.5432,1.94,2.25792,0.65856,2.352,0.25152,0.07336000000000001,0.262,2.0064,0.5852,2.09
2020-04-30 23:30:00,1.9113600000000002,0.5574800000000001,1.991,0.25056,0.07308,0.261,1.6608,0.4844,1.73,2.10336,0.61348,2.191,0.25056,0.07308,0.261,1.8528,0.5404,1.9300000000000002
2020-05-01 00:00:00,1.92048,0.5601400000000001,2.0005,0.25008,0.07294,0.2605,1.6703999999999999,0.4872,1.74,2.12208,0.61894,2.2105,0.25008,0.07294,0.2605,1.8719999999999999,0.546,1.9500000000000002
2020-05-01 00:30:00,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9886400000000002,0.5800200000000001,2.0715,0.25104000000000004,0.07322000000000001,0.2615,1.7376,0.5068,1.81
2020-05-01 01:00:00,1.85424,0.5408200000000001,1.9315,0.25104000000000004,0.07322000000000001,0.2615,1.6032000000000002,0.4676,1.67,1.95984,0.57162,2.0415,0.25104000000000004,0.07322000000000001,0.2615,1.7088,0.4984,1.78
2020-05-01 01:30:00,1.8624,0.5432,1.94,0.24960000000000002,0.0728,0.26,1.6128,0.47040000000000004,1.6800000000000002,2.0064,0.5852,2.09,0.24960000000000002,0.0728,0.26,1.7568000000000001,0.5124000000000001,1.83
2020-05-01 02:00:00,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73,2.04624,0.59682,2.1315,0.25104000000000004,0.07322000000000001,0.2615,1.7952,0.5236000000000001,1.87
2020-05-01 02:30:00,1.8931200000000001,0.5521600000000001,1.972,0.25152,0.07336000000000001,0.262,1.6416,0.4788,1.71,2.07552,0.60536,2.162,0.25152,0.07336000000000001,0.262,1.824,0.532,1.9
2020-05-01 03:00:00,1.8528,0.5404,1.9300000000000002,0.24960000000000002,0.0728,0.26,1.6032000000000002,0.4676,1.67,2.0448,0.5964,2.13,0.24960000000000002,0.0728,0.26,1.7952,0.5236000000000001,1.87
2020-05-01 03:30:00,1.87344,0.54642,1.9515,0.25104000000000004,0.07322000000000001,0.2615,1.6224,0.4732,1.69,1.99824,0.58282,2.0815,0.25104000000000004,0.07322000000000001,0.2615,1.7472,0.5096,1.82
2020-05-01 04:00:00,1.80576,0.52668,1.881,0.25056,0.07308,0.261,1.5552000000000001,0.4536,1.62,1.9881600000000001,0.5798800000000001,2.071,0.25056,0.07308,0.261,1.7376,0.5068,1.81
2020-05-01 04:30:00,1.82448,0.5321400000000001,1.9005,0.25008,0.07294,0.2605,1.5744,0.4592,1.6400000000000001,1.9876800000000001,0.57974,2.0705,0.25008,0.07294,0.2605,1.7376,0.5068,1.81
2020-05-01 05:00:00,1.81536,0.5294800000000001,1.891,0.25056,0.07308,0.261,1.5648,0.45640000000000003,1.63,1.94976,0.5686800000000001,2.031,0.25056,0.07308,0.261,1.6992,0.49560000000000004,1.77
2020-05-01 05:30:00,1.84464,0.53802,1.9215,0.25104000000000004,0.07322000000000001,0.2615,1.5936,0.46480000000000005,1.6600000000000001,2.0366400000000002,0.5940200000000001,2.1215,0.25104000000000004,0.07322000000000001,0.2615,1.7856,0.5208,1.8599999999999999
2020-05-01 06:00:00,1.87152,0.54586,1.9495,0.24912,0.07266,0.2595,1.6224,0.4732,1.69,2.01552,0.58786,2.0995,0.24912,0.07266,0.2595,1.7664,0.5152,1.8399999999999999
2020-05-01 06:30:00,1.99824,0.58282,2.0815,0.25104000000000004,0.07322000000000001,0.2615,1.7472,0.5096,1.82,2.15184,0.6276200000000001,2.2415,0.25104000000000004,0.07322000000000001,0.2615,1.9008,0.5544,1.98
2020-05-01 07:00:00,2.10384,0.61362,2.1915,0.25104000000000004,0.07322000000000001,0.2615,1.8528,0.5404,1.9300000000000002,2.29584,0.6696200000000001,2.3915,0.25104000000000004,0.07322000000000001,0.2615,2.0448,0.5964,2.13
2020-05-01 07:30:00,2.23728,0.65254,2.3305,0.25008,0.07294,0.2605,1.9872,0.5796,2.07,2.39088,0.6973400000000001,2.4905,0.25008,0.07294,0.2605,2.1408,0.6244000000000001,2.23
2020-05-01 08:00:00,2.36976,0.69118,2.4685,0.24816000000000002,0.07238,0.2585,2.1216,0.6188,2.21,2.39856,0.6995800000000001,2.4985,0.24816000000000002,0.07238,0.2585,2.1504,0.6272,2.24
2020-05-01 08:30:00,2.3332800000000002,0.68054,2.4305,0.24048000000000003,0.07014000000000001,0.2505,2.0928,0.6104,2.18,2.38128,0.69454,2.4805,0.24048000000000003,0.07014000000000001,0.2505,2.1408,0.6244000000000001,2.23
2020-05-01 09:00:00,2.35488,0.68684,2.453,0.24288,0.07084,0.253,2.112,0.616,2.2,2.32608,0.67844,2.423,0.24288,0.07084,0.253,2.0832,0.6076,2.17
2020-05-01 09:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.24336000000000002,0.07098,0.2535,2.2560000000000002,0.658,2.35,2.2977600000000002,0.6701800000000001,2.3935,0.24336000000000002,0.07098,0.2535,2.0544000000000002,0.5992000000000001,2.14
2020-05-01 10:00:00,2.59728,0.7575400000000001,2.7055,0.24528000000000003,0.07154,0.2555,2.352,0.686,2.45,2.50128,0.7295400000000001,2.6055,0.24528000000000003,0.07154,0.2555,2.2560000000000002,0.658,2.35
2020-05-01 10:30:00,2.6136,0.7623000000000001,2.7225,0.2424,0.0707,0.2525,2.3712,0.6916,2.47,2.8536,0.8323,2.9725,0.2424,0.0707,0.2525,2.6112,0.7616,2.7199999999999998
2020-05-01 11:00:00,2.6256,0.7658,2.735,0.24480000000000002,0.0714,0.255,2.3808,0.6944,2.48,2.6448,0.7714000000000001,2.755,0.24480000000000002,0.0714,0.255,2.4,0.7000000000000001,2.5
2020-05-01 11:30:00,2.61504,0.7627200000000001,2.724,0.24384000000000003,0.07112,0.254,2.3712,0.6916,2.47,2.49984,0.7291200000000001,2.604,0.24384000000000003,0.07112,0.254,2.2560000000000002,0.658,2.35
2020-05-01 12:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.24432,0.07126,0.2545,2.3616,0.6888000000000001,2.46,2.53872,0.74046,2.6445,0.24432,0.07126,0.2545,2.2944,0.6692,2.39
2020-05-01 12:30:00,2.64384,0.77112,2.754,0.24384000000000003,0.07112,0.254,2.4,0.7000000000000001,2.5,2.68224,0.78232,2.794,0.24384000000000003,0.07112,0.254,2.4384,0.7112,2.54
2020-05-01 13:00:00,2.616,0.763,2.725,0.24480000000000002,0.0714,0.255,2.3712,0.6916,2.47,2.52,0.735,2.625,0.24480000000000002,0.0714,0.255,2.2752,0.6636000000000001,2.37
2020-05-01 13:30:00,2.45088,0.71484,2.553,0.24288,0.07084,0.253,2.208,0.644,2.3,2.41248,0.70364,2.513,0.24288,0.07084,0.253,2.1696,0.6328,2.26
2020-05-01 14:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.24336000000000002,0.07098,0.2535,2.1792,0.6356,2.27,2.33616,0.6813800000000001,2.4335,0.24336000000000002,0.07098,0.2535,2.0928,0.6104,2.18
2020-05-01 14:30:00,2.56752,0.7488600000000001,2.6745,0.24432,0.07126,0.2545,2.3232,0.6776,2.42,2.69232,0.7852600000000001,2.8045,0.24432,0.07126,0.2545,2.448,0.714,2.55
2020-05-01 15:00:00,2.48928,0.72604,2.593,0.24288,0.07084,0.253,2.2464,0.6552,2.34,2.52768,0.73724,2.633,0.24288,0.07084,0.253,2.2848,0.6664,2.38
2020-05-01 15:30:00,2.25984,0.65912,2.354,0.24384000000000003,0.07112,0.254,2.016,0.588,2.1,1.96224,0.57232,2.044,0.24384000000000003,0.07112,0.254,1.7184,0.5012,1.79
2020-05-01 16:00:00,2.44176,0.71218,2.5435,0.24336000000000002,0.07098,0.2535,2.1984,0.6412,2.29,2.05776,0.60018,2.1435,0.24336000000000002,0.07098,0.2535,1.8144,0.5292,1.8900000000000001
2020-05-01 16:30:00,2.48016,0.72338,2.5835,0.24336000000000002,0.07098,0.2535,2.2368,0.6524,2.33,2.10576,0.6141800000000001,2.1935000000000002,0.24336000000000002,0.07098,0.2535,1.8624,0.5432,1.94
2020-05-01 17:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.24336000000000002,0.07098,0.2535,2.304,0.672,2.4,2.46096,0.7177800000000001,2.5635,0.24336000000000002,0.07098,0.2535,2.2176,0.6468,2.31
2020-05-01 17:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.24336000000000002,0.07098,0.2535,2.3424,0.6832,2.44,2.7009600000000002,0.78778,2.8135,0.24336000000000002,0.07098,0.2535,2.4576000000000002,0.7168,2.56
2020-05-01 18:00:00,2.7024,0.7882,2.815,0.24480000000000002,0.0714,0.255,2.4576000000000002,0.7168,2.56,2.76,0.805,2.875,0.24480000000000002,0.0714,0.255,2.5152,0.7336,2.62
2020-05-01 18:30:00,2.74752,0.8013600000000001,2.862,0.24192000000000002,0.07056000000000001,0.252,2.5056000000000003,0.7308,2.61,2.89152,0.8433600000000001,3.012,0.24192000000000002,0.07056000000000001,0.252,2.6496,0.7728,2.76
2020-05-01 19:00:00,2.64432,0.7712600000000001,2.7545,0.24432,0.07126,0.2545,2.4,0.7000000000000001,2.5,2.81712,0.8216600000000001,2.9345,0.24432,0.07126,0.2545,2.5728,0.7504000000000001,2.68
2020-05-01 19:30:00,2.54016,0.7408800000000001,2.646,0.24576000000000003,0.07168000000000001,0.256,2.2944,0.6692,2.39,2.69376,0.78568,2.806,0.24576000000000003,0.07168000000000001,0.256,2.448,0.714,2.55
2020-05-01 20:00:00,2.37984,0.6941200000000001,2.479,0.24864000000000003,0.07252,0.259,2.1312,0.6216,2.22,2.54304,0.74172,2.649,0.24864000000000003,0.07252,0.259,2.2944,0.6692,2.39
2020-05-01 20:30:00,2.37168,0.69174,2.4705,0.25008,0.07294,0.2605,2.1216,0.6188,2.21,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.25008,0.07294,0.2605,2.2848,0.6664,2.38
2020-05-01 21:00:00,2.3904,0.6972,2.49,0.24960000000000002,0.0728,0.26,2.1408,0.6244000000000001,2.23,2.6112,0.7616,2.7199999999999998,0.24960000000000002,0.0728,0.26,2.3616,0.6888000000000001,2.46
2020-05-01 21:30:00,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26,2.59104,0.7557200000000001,2.699,0.24864000000000003,0.07252,0.259,2.3424,0.6832,2.44
2020-05-01 22:00:00,2.30448,0.6721400000000001,2.4005,0.25008,0.07294,0.2605,2.0544000000000002,0.5992000000000001,2.14,2.55408,0.74494,2.6605,0.25008,0.07294,0.2605,2.304,0.672,2.4
2020-05-01 22:30:00,2.18976,0.63868,2.281,0.25056,0.07308,0.261,1.9392,0.5656,2.02,2.38176,0.6946800000000001,2.481,0.25056,0.07308,0.261,2.1312,0.6216,2.22
2020-05-01 23:00:00,2.14032,0.62426,2.2295,0.24912,0.07266,0.2595,1.8912,0.5516,1.97,2.29392,0.6690600000000001,2.3895,0.24912,0.07266,0.2595,2.0448,0.5964,2.13
2020-05-01 23:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.25008,0.07294,0.2605,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.00688,0.5853400000000001,2.0905,0.25008,0.07294,0.2605,1.7568000000000001,0.5124000000000001,1.83
2020-05-02 00:00:00,1.74864,0.51002,1.8215,0.25104000000000004,0.07322000000000001,0.2615,1.4976,0.4368,1.56,1.8638400000000002,0.54362,1.9415,0.25104000000000004,0.07322000000000001,0.2615,1.6128,0.47040000000000004,1.6800000000000002
2020-05-03 00:30:00,1.64304,0.47922000000000003,1.7115,0.25104000000000004,0.07322000000000001,0.2615,1.392,0.406,1.45,1.7390400000000001,0.50722,1.8115,0.25104000000000004,0.07322000000000001,0.2615,1.488,0.434,1.55
2020-05-03 01:00:00,1.57536,0.45948000000000006,1.641,0.25056,0.07308,0.261,1.3248,0.3864,1.38,1.65216,0.48188000000000003,1.721,0.25056,0.07308,0.261,1.4016,0.4088,1.46
2020-05-03 01:30:00,1.60416,0.46788,1.671,0.25056,0.07308,0.261,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.69056,0.49308,1.7610000000000001,0.25056,0.07308,0.261,1.44,0.42,1.5
2020-05-03 02:00:00,1.63392,0.47656000000000004,1.702,0.25152,0.07336000000000001,0.262,1.3824,0.4032,1.44,1.7395200000000002,0.50736,1.812,0.25152,0.07336000000000001,0.262,1.488,0.434,1.55
2020-05-03 02:30:00,1.63392,0.47656000000000004,1.702,0.25152,0.07336000000000001,0.262,1.3824,0.4032,1.44,1.7395200000000002,0.50736,1.812,0.25152,0.07336000000000001,0.262,1.488,0.434,1.55
2020-05-03 03:00:00,1.57536,0.45948000000000006,1.641,0.25056,0.07308,0.261,1.3248,0.3864,1.38,1.68096,0.49028000000000005,1.751,0.25056,0.07308,0.261,1.4304000000000001,0.4172,1.49
2020-05-03 03:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.2864,0.37520000000000003,1.34,1.63344,0.47642000000000007,1.7015,0.25104000000000004,0.07322000000000001,0.2615,1.3824,0.4032,1.44
2020-05-03 04:00:00,1.52784,0.44562,1.5915,0.25104000000000004,0.07322000000000001,0.2615,1.2768,0.3724,1.33,1.60464,0.46802000000000005,1.6715,0.25104000000000004,0.07322000000000001,0.2615,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-03 04:30:00,1.48848,0.43414,1.5505,0.25008,0.07294,0.2605,1.2384,0.3612,1.29,1.56528,0.45654000000000006,1.6305,0.25008,0.07294,0.2605,1.3152,0.3836,1.37
2020-05-03 05:00:00,1.4606400000000002,0.42602,1.5215,0.25104000000000004,0.07322000000000001,0.2615,1.2096,0.3528,1.26,1.55664,0.45402000000000003,1.6215000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.3056,0.3808,1.3599999999999999
2020-05-03 05:30:00,1.46112,0.42616000000000004,1.522,0.25152,0.07336000000000001,0.262,1.2096,0.3528,1.26,1.54752,0.45136000000000004,1.612,0.25152,0.07336000000000001,0.262,1.296,0.378,1.35
2020-05-03 06:00:00,1.48848,0.43414,1.5505,0.25008,0.07294,0.2605,1.2384,0.3612,1.29,1.56528,0.45654000000000006,1.6305,0.25008,0.07294,0.2605,1.3152,0.3836,1.37
2020-05-03 06:30:00,1.52784,0.44562,1.5915,0.25104000000000004,0.07322000000000001,0.2615,1.2768,0.3724,1.33,1.60464,0.46802000000000005,1.6715,0.25104000000000004,0.07322000000000001,0.2615,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-03 07:00:00,1.54608,0.45094000000000006,1.6105,0.25008,0.07294,0.2605,1.296,0.378,1.35,1.60368,0.46774000000000004,1.6705,0.25008,0.07294,0.2605,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-03 07:30:00,1.59504,0.46522,1.6615,0.25104000000000004,0.07322000000000001,0.2615,1.344,0.392,1.4,1.5854400000000002,0.46242000000000005,1.6515,0.25104000000000004,0.07322000000000001,0.2615,1.3344,0.38920000000000005,1.3900000000000001
2020-05-03 08:00:00,1.66128,0.48454,1.7305000000000001,0.25008,0.07294,0.2605,1.4112,0.4116,1.47,1.77648,0.51814,1.8505,0.25008,0.07294,0.2605,1.5264,0.44520000000000004,1.5899999999999999
2020-05-03 08:30:00,1.824,0.532,1.9,0.24960000000000002,0.0728,0.26,1.5744,0.4592,1.6400000000000001,1.9008,0.5544,1.98,0.24960000000000002,0.0728,0.26,1.6512,0.48160000000000003,1.72
2020-05-03 09:00:00,1.97808,0.57694,2.0605,0.25008,0.07294,0.2605,1.728,0.504,1.8,1.92048,0.5601400000000001,2.0005,0.25008,0.07294,0.2605,1.6703999999999999,0.4872,1.74
2020-05-03 09:30:00,2.1494400000000002,0.62692,2.239,0.24864000000000003,0.07252,0.259,1.9008,0.5544,1.98,1.98624,0.5793200000000001,2.069,0.24864000000000003,0.07252,0.259,1.7376,0.5068,1.81
2020-05-03 10:00:00,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03,2.00544,0.58492,2.089,0.24864000000000003,0.07252,0.259,1.7568000000000001,0.5124000000000001,1.83
2020-05-03 10:30:00,2.37072,0.6914600000000001,2.4695,0.24912,0.07266,0.2595,2.1216,0.6188,2.21,2.32272,0.6774600000000001,2.4195,0.24912,0.07266,0.2595,2.0736,0.6048,2.16
2020-05-03 11:00:00,2.37936,0.69398,2.4785,0.24816000000000002,0.07238,0.2585,2.1312,0.6216,2.22,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23
2020-05-03 11:30:00,2.34144,0.6829200000000001,2.439,0.24864000000000003,0.07252,0.259,2.0928,0.6104,2.18,2.32224,0.67732,2.419,0.24864000000000003,0.07252,0.259,2.0736,0.6048,2.16
2020-05-03 12:00:00,2.40864,0.70252,2.509,0.24864000000000003,0.07252,0.259,2.16,0.63,2.25,2.33184,0.6801200000000001,2.429,0.24864000000000003,0.07252,0.259,2.0832,0.6076,2.17
2020-05-03 12:30:00,2.67744,0.7809200000000001,2.789,0.24864000000000003,0.07252,0.259,2.4288,0.7084,2.5300000000000002,2.82144,0.8229200000000001,2.939,0.24864000000000003,0.07252,0.259,2.5728,0.7504000000000001,2.68
2020-05-03 13:00:00,2.72448,0.79464,2.838,0.24768,0.07224000000000001,0.258,2.4768,0.7224,2.58,2.85888,0.83384,2.9779999999999998,0.24768,0.07224000000000001,0.258,2.6112,0.7616,2.7199999999999998
2020-05-03 13:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.24768,0.07224000000000001,0.258,2.4288,0.7084,2.5300000000000002,2.80128,0.8170400000000001,2.918,0.24768,0.07224000000000001,0.258,2.5536,0.7448,2.66
2020-05-03 14:00:00,2.45664,0.71652,2.559,0.24864000000000003,0.07252,0.259,2.208,0.644,2.3,2.63904,0.7697200000000001,2.749,0.24864000000000003,0.07252,0.259,2.3904,0.6972,2.49
2020-05-03 14:30:00,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29,2.43648,0.71064,2.5380000000000003,0.24768,0.07224000000000001,0.258,2.1888,0.6384000000000001,2.2800000000000002
2020-05-03 15:00:00,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26,2.32224,0.67732,2.419,0.24864000000000003,0.07252,0.259,2.0736,0.6048,2.16
2020-05-03 15:30:00,2.44656,0.7135800000000001,2.5484999999999998,0.24816000000000002,0.07238,0.2585,2.1984,0.6412,2.29,2.44656,0.7135800000000001,2.5484999999999998,0.24816000000000002,0.07238,0.2585,2.1984,0.6412,2.29
2020-05-03 16:00:00,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38,2.5526400000000002,0.7445200000000001,2.659,0.24864000000000003,0.07252,0.259,2.304,0.672,2.4
2020-05-03 16:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.24816000000000002,0.07238,0.2585,2.5343999999999998,0.7392000000000001,2.64,2.84976,0.83118,2.9685,0.24816000000000002,0.07238,0.2585,2.6016,0.7588,2.71
2020-05-03 17:00:00,2.99376,0.8731800000000001,3.1185,0.24816000000000002,0.07238,0.2585,2.7456,0.8008000000000001,2.86,3.22416,0.9403800000000001,3.3585000000000003,0.24816000000000002,0.07238,0.2585,2.976,0.868,3.1
2020-05-03 17:30:00,3.1574400000000002,0.9209200000000001,3.289,0.24864000000000003,0.07252,0.259,2.9088000000000003,0.8484,3.03,3.45504,1.00772,3.599,0.24864000000000003,0.07252,0.259,3.2064,0.9352,3.34
2020-05-03 18:00:00,3.16608,0.92344,3.298,0.24768,0.07224000000000001,0.258,2.9184,0.8512000000000001,3.04,3.43488,1.00184,3.578,0.24768,0.07224000000000001,0.258,3.1872,0.9296000000000001,3.32
2020-05-03 18:30:00,2.89776,0.84518,3.0185,0.24816000000000002,0.07238,0.2585,2.6496,0.7728,2.76,3.18576,0.9291800000000001,3.3185000000000002,0.24816000000000002,0.07238,0.2585,2.9376,0.8568,3.06
2020-05-03 19:00:00,2.6294399999999998,0.76692,2.739,0.24864000000000003,0.07252,0.259,2.3808,0.6944,2.48,2.9558400000000002,0.8621200000000001,3.079,0.24864000000000003,0.07252,0.259,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-03 19:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.24816000000000002,0.07238,0.2585,2.2752,0.6636000000000001,2.37,2.76336,0.80598,2.8785,0.24816000000000002,0.07238,0.2585,2.5152,0.7336,2.62
2020-05-03 20:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.24864000000000003,0.07252,0.259,2.2272,0.6496000000000001,2.32,2.61024,0.7613200000000001,2.719,0.24864000000000003,0.07252,0.259,2.3616,0.6888000000000001,2.46
2020-05-03 20:30:00,2.37072,0.6914600000000001,2.4695,0.24912,0.07266,0.2595,2.1216,0.6188,2.21,2.47632,0.72226,2.5795,0.24912,0.07266,0.2595,2.2272,0.6496000000000001,2.32
2020-05-03 21:00:00,2.37168,0.69174,2.4705,0.25008,0.07294,0.2605,2.1216,0.6188,2.21,2.49648,0.72814,2.6005000000000003,0.25008,0.07294,0.2605,2.2464,0.6552,2.34
2020-05-03 21:30:00,2.3712,0.6916,2.47,0.24960000000000002,0.0728,0.26,2.1216,0.6188,2.21,2.544,0.742,2.65,0.24960000000000002,0.0728,0.26,2.2944,0.6692,2.39
2020-05-03 22:00:00,2.27568,0.6637400000000001,2.3705,0.25008,0.07294,0.2605,2.0256,0.5908,2.11,2.42928,0.7085400000000001,2.5305,0.25008,0.07294,0.2605,2.1792,0.6356,2.27
2020-05-03 22:30:00,2.12304,0.6192200000000001,2.2115,0.25104000000000004,0.07322000000000001,0.2615,1.8719999999999999,0.546,1.9500000000000002,2.26704,0.66122,2.3615,0.25104000000000004,0.07322000000000001,0.2615,2.016,0.588,2.1
2020-05-03 23:00:00,1.92,0.56,2.0,0.24960000000000002,0.0728,0.26,1.6703999999999999,0.4872,1.74,2.1216,0.6188,2.21,0.24960000000000002,0.0728,0.26,1.8719999999999999,0.546,1.9500000000000002
2020-05-03 23:30:00,1.8345600000000002,0.53508,1.911,0.25056,0.07308,0.261,1.584,0.462,1.65,2.08416,0.6078800000000001,2.171,0.25056,0.07308,0.261,1.8336000000000001,0.5348,1.9100000000000001
2020-05-04 00:00:00,1.67136,0.48748,1.741,0.25056,0.07308,0.261,1.4208,0.41440000000000005,1.48,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.25056,0.07308,0.261,1.6512,0.48160000000000003,1.72
2020-05-04 00:30:00,1.6032000000000002,0.4676,1.67,0.24960000000000002,0.0728,0.26,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7856,0.5208,1.8599999999999999,0.24960000000000002,0.0728,0.26,1.536,0.448,1.6
2020-05-04 01:00:00,1.59504,0.46522,1.6615,0.25104000000000004,0.07322000000000001,0.2615,1.344,0.392,1.4,1.70064,0.49602,1.7715,0.25104000000000004,0.07322000000000001,0.2615,1.4496,0.4228,1.51
2020-05-04 01:30:00,1.60416,0.46788,1.671,0.25056,0.07308,0.261,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.79616,0.52388,1.871,0.25056,0.07308,0.261,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-04 02:00:00,1.64304,0.47922000000000003,1.7115,0.25104000000000004,0.07322000000000001,0.2615,1.392,0.406,1.45,1.84464,0.53802,1.9215,0.25104000000000004,0.07322000000000001,0.2615,1.5936,0.46480000000000005,1.6600000000000001
2020-05-04 02:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.25008,0.07294,0.2605,1.4304000000000001,0.4172,1.49,1.8052800000000002,0.52654,1.8805,0.25008,0.07294,0.2605,1.5552000000000001,0.4536,1.62
2020-05-04 03:00:00,1.60416,0.46788,1.671,0.25056,0.07308,0.261,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7865600000000001,0.52108,1.861,0.25056,0.07308,0.261,1.536,0.448,1.6
2020-05-04 03:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.2864,0.37520000000000003,1.34,1.7390400000000001,0.50722,1.8115,0.25104000000000004,0.07322000000000001,0.2615,1.488,0.434,1.55
2020-05-04 04:00:00,1.5648,0.45640000000000003,1.63,0.24960000000000002,0.0728,0.26,1.3152,0.3836,1.37,1.6800000000000002,0.49,1.75,0.24960000000000002,0.0728,0.26,1.4304000000000001,0.4172,1.49
2020-05-04 04:30:00,1.5076800000000001,0.43974,1.5705,0.25008,0.07294,0.2605,1.2576,0.3668,1.31,1.7092800000000001,0.49854000000000004,1.7805,0.25008,0.07294,0.2605,1.4592,0.42560000000000003,1.52
2020-05-04 05:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.25056,0.07308,0.261,1.2576,0.3668,1.31,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.25056,0.07308,0.261,1.4592,0.42560000000000003,1.52
2020-05-04 05:30:00,1.59312,0.46466,1.6595,0.24912,0.07266,0.2595,1.344,0.392,1.4,1.74672,0.50946,1.8195000000000001,0.24912,0.07266,0.2595,1.4976,0.4368,1.56
2020-05-04 06:00:00,1.58448,0.46214000000000005,1.6505,0.25008,0.07294,0.2605,1.3344,0.38920000000000005,1.3900000000000001,1.79568,0.5237400000000001,1.8705,0.25008,0.07294,0.2605,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-04 06:30:00,1.73856,0.5070800000000001,1.811,0.25056,0.07308,0.261,1.488,0.434,1.55,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75
2020-05-04 07:00:00,1.9003200000000002,0.5542600000000001,1.9795,0.24912,0.07266,0.2595,1.6512,0.48160000000000003,1.72,2.02512,0.5906600000000001,2.1095,0.24912,0.07266,0.2595,1.776,0.518,1.85
2020-05-04 07:30:00,2.01648,0.58814,2.1005,0.25008,0.07294,0.2605,1.7664,0.5152,1.8399999999999999,2.23728,0.65254,2.3305,0.25008,0.07294,0.2605,1.9872,0.5796,2.07
2020-05-04 08:00:00,2.17968,0.6357400000000001,2.2705,0.25008,0.07294,0.2605,1.9296000000000002,0.5628000000000001,2.01,2.40048,0.7001400000000001,2.5005,0.25008,0.07294,0.2605,2.1504,0.6272,2.24
2020-05-04 08:30:00,2.43792,0.71106,2.5395,0.24912,0.07266,0.2595,2.1888,0.6384000000000001,2.2800000000000002,2.6299200000000003,0.7670600000000001,2.7395,0.24912,0.07266,0.2595,2.3808,0.6944,2.48
2020-05-04 09:00:00,2.4864,0.7252000000000001,2.59,0.24960000000000002,0.0728,0.26,2.2368,0.6524,2.33,2.8032,0.8176,2.92,0.24960000000000002,0.0728,0.26,2.5536,0.7448,2.66
2020-05-04 09:30:00,2.55936,0.74648,2.666,0.24576000000000003,0.07168000000000001,0.256,2.3136,0.6748000000000001,2.41,2.79936,0.8164800000000001,2.916,0.24576000000000003,0.07168000000000001,0.256,2.5536,0.7448,2.66
2020-05-04 10:00:00,2.65968,0.7757400000000001,2.7705,0.24048000000000003,0.07014000000000001,0.2505,2.4192,0.7056,2.52,2.95728,0.8625400000000001,3.0805,0.24048000000000003,0.07014000000000001,0.2505,2.7168,0.7924,2.83
2020-05-04 10:30:00,2.64288,0.7708400000000001,2.753,0.24288,0.07084,0.253,2.4,0.7000000000000001,2.5,2.94048,0.8576400000000001,3.063,0.24288,0.07084,0.253,2.6976,0.7868,2.81
2020-05-04 11:00:00,2.57568,0.75124,2.683,0.24288,0.07084,0.253,2.3328,0.6804,2.43,2.95968,0.8632400000000001,3.083,0.24288,0.07084,0.253,2.7168,0.7924,2.83
2020-05-04 11:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.24336000000000002,0.07098,0.2535,2.3808,0.6944,2.48,2.59536,0.7569800000000001,2.7035,0.24336000000000002,0.07098,0.2535,2.352,0.686,2.45
2020-05-04 12:00:00,2.55696,0.7457800000000001,2.6635,0.24336000000000002,0.07098,0.2535,2.3136,0.6748000000000001,2.41,2.7777600000000002,0.81018,2.8935,0.24336000000000002,0.07098,0.2535,2.5343999999999998,0.7392000000000001,2.64
2020-05-04 12:30:00,2.56752,0.7488600000000001,2.6745,0.24432,0.07126,0.2545,2.3232,0.6776,2.42,2.7019200000000003,0.7880600000000001,2.8145,0.24432,0.07126,0.2545,2.4576000000000002,0.7168,2.56
2020-05-04 13:00:00,2.56608,0.7484400000000001,2.673,0.24288,0.07084,0.253,2.3232,0.6776,2.42,2.41248,0.70364,2.513,0.24288,0.07084,0.253,2.1696,0.6328,2.26
2020-05-04 13:30:00,2.5180800000000003,0.7344400000000001,2.623,0.24288,0.07084,0.253,2.2752,0.6636000000000001,2.37,2.56608,0.7484400000000001,2.673,0.24288,0.07084,0.253,2.3232,0.6776,2.42
