Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-04 14:00:00,2.57568,0.75124,2.683,0.24288,0.07084,0.253,2.3328,0.6804,2.43,2.6716800000000003,0.77924,2.783,0.24288,0.07084,0.253,2.4288,0.7084,2.5300000000000002
2020-05-04 14:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.24384000000000003,0.07112,0.254,2.208,0.644,2.3,2.54784,0.7431200000000001,2.654,0.24384000000000003,0.07112,0.254,2.304,0.672,2.4
2020-05-04 15:00:00,2.26032,0.6592600000000001,2.3545,0.24432,0.07126,0.2545,2.016,0.588,2.1,2.24112,0.65366,2.3345000000000002,0.24432,0.07126,0.2545,1.9968,0.5824,2.08
2020-05-04 15:30:00,2.36448,0.68964,2.463,0.24288,0.07084,0.253,2.1216,0.6188,2.21,2.03808,0.5944400000000001,2.123,0.24288,0.07084,0.253,1.7952,0.5236000000000001,1.87
2020-05-04 16:00:00,2.35536,0.68698,2.4535,0.24336000000000002,0.07098,0.2535,2.112,0.616,2.2,2.13456,0.62258,2.2235,0.24336000000000002,0.07098,0.2535,1.8912,0.5516,1.97
2020-05-04 16:30:00,2.42496,0.70728,2.526,0.24576000000000003,0.07168000000000001,0.256,2.1792,0.6356,2.27,2.42496,0.70728,2.526,0.24576000000000003,0.07168000000000001,0.256,2.1792,0.6356,2.27
2020-05-04 17:00:00,2.75328,0.8030400000000001,2.868,0.24768,0.07224000000000001,0.258,2.5056000000000003,0.7308,2.61,2.77248,0.80864,2.888,0.24768,0.07224000000000001,0.258,2.5248,0.7364,2.63
2020-05-04 17:30:00,2.78352,0.81186,2.8995,0.24912,0.07266,0.2595,2.5343999999999998,0.7392000000000001,2.64,2.72592,0.7950600000000001,2.8395,0.24912,0.07266,0.2595,2.4768,0.7224,2.58
2020-05-04 18:00:00,2.81712,0.8216600000000001,2.9345,0.24432,0.07126,0.2545,2.5728,0.7504000000000001,2.68,2.74032,0.7992600000000001,2.8545,0.24432,0.07126,0.2545,2.496,0.728,2.6
2020-05-04 18:30:00,2.8147200000000003,0.82096,2.932,0.24192000000000002,0.07056000000000001,0.252,2.5728,0.7504000000000001,2.68,2.89152,0.8433600000000001,3.012,0.24192000000000002,0.07056000000000001,0.252,2.6496,0.7728,2.76
2020-05-04 19:00:00,2.74944,0.8019200000000001,2.864,0.24384000000000003,0.07112,0.254,2.5056000000000003,0.7308,2.61,3.01824,0.8803200000000001,3.144,0.24384000000000003,0.07112,0.254,2.7744,0.8092,2.89
2020-05-04 19:30:00,2.72256,0.7940800000000001,2.836,0.24576000000000003,0.07168000000000001,0.256,2.4768,0.7224,2.58,2.94336,0.85848,3.066,0.24576000000000003,0.07168000000000001,0.256,2.6976,0.7868,2.81
2020-05-04 20:00:00,2.6068800000000003,0.76034,2.7155,0.24528000000000003,0.07154,0.2555,2.3616,0.6888000000000001,2.46,2.82768,0.82474,2.9455,0.24528000000000003,0.07154,0.2555,2.5824,0.7532,2.69
2020-05-04 20:30:00,2.42352,0.70686,2.5245,0.24432,0.07126,0.2545,2.1792,0.6356,2.27,2.71152,0.7908600000000001,2.8245,0.24432,0.07126,0.2545,2.4672,0.7196,2.5700000000000003
2020-05-04 21:00:00,2.45472,0.71596,2.557,0.24672000000000002,0.07196000000000001,0.257,2.208,0.644,2.3,2.70432,0.78876,2.817,0.24672000000000002,0.07196000000000001,0.257,2.4576000000000002,0.7168,2.56
2020-05-04 21:30:00,2.51136,0.73248,2.616,0.24576000000000003,0.07168000000000001,0.256,2.2656,0.6608,2.36,2.74176,0.7996800000000001,2.856,0.24576000000000003,0.07168000000000001,0.256,2.496,0.728,2.6
2020-05-04 22:00:00,2.32896,0.6792800000000001,2.426,0.24576000000000003,0.07168000000000001,0.256,2.0832,0.6076,2.17,2.59776,0.75768,2.706,0.24576000000000003,0.07168000000000001,0.256,2.352,0.686,2.45
2020-05-04 22:30:00,2.20656,0.64358,2.2984999999999998,0.24816000000000002,0.07238,0.2585,1.9584000000000001,0.5712,2.04,2.42736,0.70798,2.5285,0.24816000000000002,0.07238,0.2585,2.1792,0.6356,2.27
2020-05-04 23:00:00,2.05536,0.59948,2.141,0.25056,0.07308,0.261,1.8048000000000002,0.5264,1.88,2.25696,0.6582800000000001,2.351,0.25056,0.07308,0.261,2.0064,0.5852,2.09
2020-05-04 23:30:00,2.01696,0.58828,2.101,0.25056,0.07308,0.261,1.7664,0.5152,1.8399999999999999,2.27616,0.66388,2.371,0.25056,0.07308,0.261,2.0256,0.5908,2.11
2020-05-05 00:00:00,1.93104,0.56322,2.0115,0.25104000000000004,0.07322000000000001,0.2615,1.6800000000000002,0.49,1.75,2.17104,0.63322,2.2615,0.25104000000000004,0.07322000000000001,0.2615,1.92,0.56,2.0
2020-05-05 00:30:00,1.87296,0.5462800000000001,1.951,0.25056,0.07308,0.261,1.6224,0.4732,1.69,2.03616,0.5938800000000001,2.121,0.25056,0.07308,0.261,1.7856,0.5208,1.8599999999999999
2020-05-05 01:00:00,1.82592,0.53256,1.9020000000000001,0.25152,0.07336000000000001,0.262,1.5744,0.4592,1.6400000000000001,1.9891200000000002,0.58016,2.072,0.25152,0.07336000000000001,0.262,1.7376,0.5068,1.81
2020-05-05 01:30:00,1.82448,0.5321400000000001,1.9005,0.25008,0.07294,0.2605,1.5744,0.4592,1.6400000000000001,2.02608,0.59094,2.1105,0.25008,0.07294,0.2605,1.776,0.518,1.85
2020-05-05 02:00:00,1.87392,0.54656,1.952,0.25152,0.07336000000000001,0.262,1.6224,0.4732,1.69,2.07552,0.60536,2.162,0.25152,0.07336000000000001,0.262,1.824,0.532,1.9
2020-05-05 02:30:00,1.89264,0.5520200000000001,1.9715,0.25104000000000004,0.07322000000000001,0.2615,1.6416,0.4788,1.71,2.09424,0.61082,2.1815,0.25104000000000004,0.07322000000000001,0.2615,1.8432,0.5376000000000001,1.92
2020-05-05 03:00:00,1.84416,0.53788,1.921,0.25056,0.07308,0.261,1.5936,0.46480000000000005,1.6600000000000001,2.05536,0.59948,2.141,0.25056,0.07308,0.261,1.8048000000000002,0.5264,1.88
2020-05-05 03:30:00,1.83552,0.5353600000000001,1.912,0.25152,0.07336000000000001,0.262,1.584,0.462,1.65,2.03712,0.59416,2.122,0.25152,0.07336000000000001,0.262,1.7856,0.5208,1.8599999999999999
2020-05-05 04:00:00,1.8345600000000002,0.53508,1.911,0.25056,0.07308,0.261,1.584,0.462,1.65,1.99776,0.5826800000000001,2.081,0.25056,0.07308,0.261,1.7472,0.5096,1.82
2020-05-05 04:30:00,1.80576,0.52668,1.881,0.25056,0.07308,0.261,1.5552000000000001,0.4536,1.62,2.00736,0.58548,2.091,0.25056,0.07308,0.261,1.7568000000000001,0.5124000000000001,1.83
2020-05-05 05:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5648,0.45640000000000003,1.63,2.04624,0.59682,2.1315,0.25104000000000004,0.07322000000000001,0.2615,1.7952,0.5236000000000001,1.87
2020-05-05 05:30:00,1.87392,0.54656,1.952,0.25152,0.07336000000000001,0.262,1.6224,0.4732,1.69,2.05632,0.5997600000000001,2.142,0.25152,0.07336000000000001,0.262,1.8048000000000002,0.5264,1.88
2020-05-05 06:00:00,1.86288,0.54334,1.9405000000000001,0.25008,0.07294,0.2605,1.6128,0.47040000000000004,1.6800000000000002,2.08368,0.6077400000000001,2.1705,0.25008,0.07294,0.2605,1.8336000000000001,0.5348,1.9100000000000001
2020-05-05 06:30:00,1.99824,0.58282,2.0815,0.25104000000000004,0.07322000000000001,0.2615,1.7472,0.5096,1.82,2.13264,0.62202,2.2215,0.25104000000000004,0.07322000000000001,0.2615,1.8816000000000002,0.5488000000000001,1.96
2020-05-05 07:00:00,2.0784,0.6062000000000001,2.165,0.24480000000000002,0.0714,0.255,1.8336000000000001,0.5348,1.9100000000000001,2.2416,0.6538,2.335,0.24480000000000002,0.0714,0.255,1.9968,0.5824,2.08
2020-05-05 07:30:00,2.12544,0.61992,2.214,0.24384000000000003,0.07112,0.254,1.8816000000000002,0.5488000000000001,1.96,2.33664,0.68152,2.434,0.24384000000000003,0.07112,0.254,2.0928,0.6104,2.18
2020-05-05 08:00:00,2.23104,0.6507200000000001,2.324,0.24384000000000003,0.07112,0.254,1.9872,0.5796,2.07,2.41344,0.7039200000000001,2.5140000000000002,0.24384000000000003,0.07112,0.254,2.1696,0.6328,2.26
2020-05-05 08:30:00,2.42448,0.7071400000000001,2.5255,0.24528000000000003,0.07154,0.2555,2.1792,0.6356,2.27,2.49168,0.72674,2.5955,0.24528000000000003,0.07154,0.2555,2.2464,0.6552,2.34
2020-05-05 09:00:00,2.49216,0.7268800000000001,2.596,0.24576000000000003,0.07168000000000001,0.256,2.2464,0.6552,2.34,2.71296,0.7912800000000001,2.826,0.24576000000000003,0.07168000000000001,0.256,2.4672,0.7196,2.5700000000000003
2020-05-05 09:30:00,2.55696,0.7457800000000001,2.6635,0.24336000000000002,0.07098,0.2535,2.3136,0.6748000000000001,2.41,2.7969600000000003,0.8157800000000001,2.9135,0.24336000000000002,0.07098,0.2535,2.5536,0.7448,2.66
2020-05-05 10:00:00,2.54832,0.74326,2.6545,0.24432,0.07126,0.2545,2.304,0.672,2.4,2.72112,0.79366,2.8345000000000002,0.24432,0.07126,0.2545,2.4768,0.7224,2.58
2020-05-05 10:30:00,2.54928,0.7435400000000001,2.6555,0.24528000000000003,0.07154,0.2555,2.304,0.672,2.4,2.66448,0.77714,2.7755,0.24528000000000003,0.07154,0.2555,2.4192,0.7056,2.52
2020-05-05 11:00:00,2.56752,0.7488600000000001,2.6745,0.24432,0.07126,0.2545,2.3232,0.6776,2.42,2.72112,0.79366,2.8345000000000002,0.24432,0.07126,0.2545,2.4768,0.7224,2.58
2020-05-05 11:30:00,2.65344,0.77392,2.7640000000000002,0.24384000000000003,0.07112,0.254,2.4096,0.7028,2.51,2.79744,0.8159200000000001,2.914,0.24384000000000003,0.07112,0.254,2.5536,0.7448,2.66
2020-05-05 12:00:00,2.46192,0.71806,2.5645,0.24432,0.07126,0.2545,2.2176,0.6468,2.31,2.61552,0.7628600000000001,2.7245,0.24432,0.07126,0.2545,2.3712,0.6916,2.47
2020-05-05 12:30:00,2.46192,0.71806,2.5645,0.24432,0.07126,0.2545,2.2176,0.6468,2.31,2.44272,0.7124600000000001,2.5445,0.24432,0.07126,0.2545,2.1984,0.6412,2.29
2020-05-05 13:00:00,2.3750400000000003,0.69272,2.474,0.24384000000000003,0.07112,0.254,2.1312,0.6216,2.22,2.35584,0.6871200000000001,2.454,0.24384000000000003,0.07112,0.254,2.112,0.616,2.2
2020-05-05 13:30:00,2.36496,0.6897800000000001,2.4635,0.24336000000000002,0.07098,0.2535,2.1216,0.6188,2.21,2.20176,0.6421800000000001,2.2935,0.24336000000000002,0.07098,0.2535,1.9584000000000001,0.5712,2.04
2020-05-05 14:00:00,2.31744,0.6759200000000001,2.414,0.24384000000000003,0.07112,0.254,2.0736,0.6048,2.16,2.00064,0.58352,2.084,0.24384000000000003,0.07112,0.254,1.7568000000000001,0.5124000000000001,1.83
2020-05-05 14:30:00,2.14416,0.62538,2.2335,0.24336000000000002,0.07098,0.2535,1.9008,0.5544,1.98,1.96176,0.57218,2.0435,0.24336000000000002,0.07098,0.2535,1.7184,0.5012,1.79
2020-05-05 15:00:00,2.196,0.6405000000000001,2.2875,0.2472,0.0721,0.2575,1.9488,0.5684,2.03,2.0232,0.5901000000000001,2.1075,0.2472,0.0721,0.2575,1.776,0.518,1.85
2020-05-05 15:30:00,2.20704,0.6437200000000001,2.299,0.24864000000000003,0.07252,0.259,1.9584000000000001,0.5712,2.04,2.11104,0.61572,2.199,0.24864000000000003,0.07252,0.259,1.8624,0.5432,1.94
2020-05-05 16:00:00,2.23584,0.65212,2.329,0.24864000000000003,0.07252,0.259,1.9872,0.5796,2.07,2.26464,0.6605200000000001,2.359,0.24864000000000003,0.07252,0.259,2.016,0.588,2.1
2020-05-05 16:30:00,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12,2.25408,0.65744,2.348,0.24768,0.07224000000000001,0.258,2.0064,0.5852,2.09
2020-05-05 17:00:00,2.52432,0.73626,2.6295,0.24912,0.07266,0.2595,2.2752,0.6636000000000001,2.37,2.35152,0.68586,2.4495,0.24912,0.07266,0.2595,2.1024,0.6132000000000001,2.19
2020-05-05 17:30:00,2.64912,0.77266,2.7595,0.24912,0.07266,0.2595,2.4,0.7000000000000001,2.5,2.60112,0.7586600000000001,2.7095000000000002,0.24912,0.07266,0.2595,2.352,0.686,2.45
2020-05-05 18:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.24816000000000002,0.07238,0.2585,2.4576000000000002,0.7168,2.56,2.81136,0.81998,2.9285,0.24816000000000002,0.07238,0.2585,2.5632,0.7476,2.67
2020-05-05 18:30:00,2.79408,0.8149400000000001,2.9105,0.25008,0.07294,0.2605,2.544,0.742,2.65,2.99568,0.8737400000000001,3.1205,0.25008,0.07294,0.2605,2.7456,0.8008000000000001,2.86
2020-05-05 19:00:00,2.84208,0.8289400000000001,2.9605,0.25008,0.07294,0.2605,2.592,0.756,2.7,3.12048,0.9101400000000001,3.2505,0.25008,0.07294,0.2605,2.8704,0.8372,2.99
2020-05-05 19:30:00,2.70816,0.78988,2.821,0.25056,0.07308,0.261,2.4576000000000002,0.7168,2.56,3.02496,0.8822800000000001,3.151,0.25056,0.07308,0.261,2.7744,0.8092,2.89
2020-05-05 20:00:00,2.62176,0.76468,2.731,0.25056,0.07308,0.261,2.3712,0.6916,2.47,2.95776,0.8626800000000001,3.081,0.25056,0.07308,0.261,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-05 20:30:00,2.62176,0.76468,2.731,0.25056,0.07308,0.261,2.3712,0.6916,2.47,2.90016,0.8458800000000001,3.021,0.25056,0.07308,0.261,2.6496,0.7728,2.76
2020-05-05 21:00:00,2.64192,0.77056,2.752,0.25152,0.07336000000000001,0.262,2.3904,0.6972,2.49,2.91072,0.84896,3.032,0.25152,0.07336000000000001,0.262,2.6592000000000002,0.7756000000000001,2.77
2020-05-05 21:30:00,2.67888,0.78134,2.7905,0.25008,0.07294,0.2605,2.4288,0.7084,2.5300000000000002,2.99568,0.8737400000000001,3.1205,0.25008,0.07294,0.2605,2.7456,0.8008000000000001,2.86
2020-05-05 22:00:00,2.50752,0.73136,2.612,0.25152,0.07336000000000001,0.262,2.2560000000000002,0.658,2.35,2.7955200000000002,0.8153600000000001,2.912,0.25152,0.07336000000000001,0.262,2.544,0.742,2.65
2020-05-05 22:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.25104000000000004,0.07322000000000001,0.2615,2.0352,0.5936,2.12,2.54544,0.7424200000000001,2.6515,0.25104000000000004,0.07322000000000001,0.2615,2.2944,0.6692,2.39
2020-05-05 23:00:00,2.08416,0.6078800000000001,2.171,0.25056,0.07308,0.261,1.8336000000000001,0.5348,1.9100000000000001,2.36256,0.68908,2.461,0.25056,0.07308,0.261,2.112,0.616,2.2
2020-05-05 23:30:00,1.92192,0.5605600000000001,2.002,0.25152,0.07336000000000001,0.262,1.6703999999999999,0.4872,1.74,2.14272,0.6249600000000001,2.232,0.25152,0.07336000000000001,0.262,1.8912,0.5516,1.97
2020-05-06 00:00:00,1.80624,0.5268200000000001,1.8815,0.25104000000000004,0.07322000000000001,0.2615,1.5552000000000001,0.4536,1.62,2.00784,0.58562,2.0915,0.25104000000000004,0.07322000000000001,0.2615,1.7568000000000001,0.5124000000000001,1.83
2020-05-06 00:30:00,1.69104,0.49322000000000005,1.7615,0.25104000000000004,0.07322000000000001,0.2615,1.44,0.42,1.5,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-06 01:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.25104000000000004,0.07322000000000001,0.2615,1.4112,0.4116,1.47,1.85424,0.5408200000000001,1.9315,0.25104000000000004,0.07322000000000001,0.2615,1.6032000000000002,0.4676,1.67
2020-05-06 01:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5,1.8744,0.5467000000000001,1.9525000000000001,0.252,0.07350000000000001,0.2625,1.6224,0.4732,1.69
2020-05-06 02:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.25104000000000004,0.07322000000000001,0.2615,1.4784000000000002,0.4312,1.54,1.93104,0.56322,2.0115,0.25104000000000004,0.07322000000000001,0.2615,1.6800000000000002,0.49,1.75
2020-05-06 02:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.25152,0.07336000000000001,0.262,1.6128,0.47040000000000004,1.6800000000000002,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001
2020-05-06 03:00:00,1.88352,0.5493600000000001,1.962,0.25152,0.07336000000000001,0.262,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001
2020-05-06 03:30:00,1.884,0.5495,1.9625,0.252,0.07350000000000001,0.2625,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0664,0.6027,2.1525,0.252,0.07350000000000001,0.2625,1.8144,0.5292,1.8900000000000001
2020-05-06 04:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.25056,0.07308,0.261,1.6512,0.48160000000000003,1.72,2.08416,0.6078800000000001,2.171,0.25056,0.07308,0.261,1.8336000000000001,0.5348,1.9100000000000001
2020-05-06 04:30:00,1.86528,0.5440400000000001,1.943,0.25248000000000004,0.07364000000000001,0.263,1.6128,0.47040000000000004,1.6800000000000002,2.02848,0.59164,2.113,0.25248000000000004,0.07364000000000001,0.263,1.776,0.518,1.85
2020-05-06 05:00:00,1.88352,0.5493600000000001,1.962,0.25152,0.07336000000000001,0.262,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.06592,0.6025600000000001,2.152,0.25152,0.07336000000000001,0.262,1.8144,0.5292,1.8900000000000001
2020-05-06 05:30:00,1.90224,0.5548200000000001,1.9815,0.25104000000000004,0.07322000000000001,0.2615,1.6512,0.48160000000000003,1.72,2.08464,0.60802,2.1715,0.25104000000000004,0.07322000000000001,0.2615,1.8336000000000001,0.5348,1.9100000000000001
2020-05-06 06:00:00,1.9608,0.5719000000000001,2.0425,0.252,0.07350000000000001,0.2625,1.7088,0.4984,1.78,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002
2020-05-06 06:30:00,2.05632,0.5997600000000001,2.142,0.25152,0.07336000000000001,0.262,1.8048000000000002,0.5264,1.88,2.21952,0.64736,2.312,0.25152,0.07336000000000001,0.262,1.968,0.5740000000000001,2.05
2020-05-06 07:00:00,2.09376,0.61068,2.181,0.25056,0.07308,0.261,1.8432,0.5376000000000001,1.92,2.27616,0.66388,2.371,0.25056,0.07308,0.261,2.0256,0.5908,2.11
2020-05-06 07:30:00,2.19984,0.6416200000000001,2.2915,0.25104000000000004,0.07322000000000001,0.2615,1.9488,0.5684,2.03,2.42064,0.7060200000000001,2.5215,0.25104000000000004,0.07322000000000001,0.2615,2.1696,0.6328,2.26
2020-05-06 08:00:00,2.32464,0.6780200000000001,2.4215,0.25104000000000004,0.07322000000000001,0.2615,2.0736,0.6048,2.16,2.5166399999999998,0.73402,2.6215,0.25104000000000004,0.07322000000000001,0.2615,2.2656,0.6608,2.36
2020-05-06 08:30:00,2.48592,0.72506,2.5895,0.24912,0.07266,0.2595,2.2368,0.6524,2.33,2.62032,0.76426,2.7295,0.24912,0.07266,0.2595,2.3712,0.6916,2.47
2020-05-06 09:00:00,2.45904,0.7172200000000001,2.5615,0.25104000000000004,0.07322000000000001,0.2615,2.208,0.644,2.3,2.57424,0.75082,2.6814999999999998,0.25104000000000004,0.07322000000000001,0.2615,2.3232,0.6776,2.42
2020-05-06 09:30:00,2.45424,0.71582,2.5564999999999998,0.24624000000000001,0.07182000000000001,0.2565,2.208,0.644,2.3,2.47344,0.7214200000000001,2.5765000000000002,0.24624000000000001,0.07182000000000001,0.2565,2.2272,0.6496000000000001,2.32
2020-05-06 10:00:00,2.42016,0.7058800000000001,2.521,0.24096,0.07028000000000001,0.251,2.1792,0.6356,2.27,2.18976,0.63868,2.281,0.24096,0.07028000000000001,0.251,1.9488,0.5684,2.03
2020-05-06 10:30:00,2.37456,0.6925800000000001,2.4735,0.24336000000000002,0.07098,0.2535,2.1312,0.6216,2.22,2.09616,0.61138,2.1835,0.24336000000000002,0.07098,0.2535,1.8528,0.5404,1.9300000000000002
2020-05-06 11:00:00,2.32272,0.6774600000000001,2.4195,0.057120000000000004,0.01666,0.059500000000000004,2.2656,0.6608,2.36,2.01552,0.58786,2.0995,0.057120000000000004,0.01666,0.059500000000000004,1.9584000000000001,0.5712,2.04
2020-05-06 11:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-05-06 12:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-05-06 12:30:00,2.316,0.6755,2.4125,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.1984,0.6412,2.29,2.0088,0.5859,2.0925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.8912,0.5516,1.97
2020-05-06 13:00:00,2.3155200000000002,0.6753600000000001,2.412,0.33792000000000005,0.09856000000000001,0.352,1.9776,0.5768,2.06,1.99872,0.58296,2.082,0.33792000000000005,0.09856000000000001,0.352,1.6608,0.4844,1.73
2020-05-06 13:30:00,2.22768,0.6497400000000001,2.3205,0.33648,0.09814,0.35050000000000003,1.8912,0.5516,1.97,1.9108800000000001,0.5573400000000001,1.9905,0.33648,0.09814,0.35050000000000003,1.5744,0.4592,1.6400000000000001
2020-05-06 14:00:00,2.14176,0.62468,2.231,0.33696000000000004,0.09828,0.35100000000000003,1.8048000000000002,0.5264,1.88,1.80576,0.52668,1.881,0.33696000000000004,0.09828,0.35100000000000003,1.4688,0.4284,1.53
2020-05-06 14:30:00,2.13264,0.62202,2.2215,0.33744,0.09842000000000001,0.35150000000000003,1.7952,0.5236000000000001,1.87,1.7870400000000002,0.52122,1.8615,0.33744,0.09842000000000001,0.35150000000000003,1.4496,0.4228,1.51
2020-05-06 15:00:00,2.10432,0.6137600000000001,2.192,0.33792000000000005,0.09856000000000001,0.352,1.7664,0.5152,1.8399999999999999,1.80672,0.5269600000000001,1.8820000000000001,0.33792000000000005,0.09856000000000001,0.352,1.4688,0.4284,1.53
2020-05-06 15:30:00,2.05488,0.5993400000000001,2.1405,0.33648,0.09814,0.35050000000000003,1.7184,0.5012,1.79,1.7860800000000001,0.5209400000000001,1.8605,0.33648,0.09814,0.35050000000000003,1.4496,0.4228,1.51
2020-05-06 16:00:00,2.08464,0.60802,2.1715,0.33744,0.09842000000000001,0.35150000000000003,1.7472,0.5096,1.82,1.84464,0.53802,1.9215,0.33744,0.09842000000000001,0.35150000000000003,1.5072,0.43960000000000005,1.57
2020-05-06 16:30:00,2.18064,0.63602,2.2715,0.33744,0.09842000000000001,0.35150000000000003,1.8432,0.5376000000000001,1.92,1.9790400000000001,0.5772200000000001,2.0615,0.33744,0.09842000000000001,0.35150000000000003,1.6416,0.4788,1.71
2020-05-06 17:00:00,2.32368,0.67774,2.4205,0.33648,0.09814,0.35050000000000003,1.9872,0.5796,2.07,2.20848,0.64414,2.3005,0.33648,0.09814,0.35050000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-05-06 17:30:00,2.5358400000000003,0.73962,2.6415,0.33744,0.09842000000000001,0.35150000000000003,2.1984,0.6412,2.29,2.5166399999999998,0.73402,2.6215,0.33744,0.09842000000000001,0.35150000000000003,2.1792,0.6356,2.27
2020-05-06 18:00:00,2.58432,0.7537600000000001,2.692,0.33792000000000005,0.09856000000000001,0.352,2.2464,0.6552,2.34,2.68992,0.78456,2.802,0.33792000000000005,0.09856000000000001,0.352,2.352,0.686,2.45
2020-05-06 18:30:00,2.652,0.7735000000000001,2.7625,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.3136,0.6748000000000001,2.41,2.8152,0.8211,2.9325,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.4768,0.7224,2.58
2020-05-06 19:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.33696000000000004,0.09828,0.35100000000000003,2.2272,0.6496000000000001,2.32,2.78496,0.8122800000000001,2.901,0.33696000000000004,0.09828,0.35100000000000003,2.448,0.714,2.55
2020-05-06 19:30:00,2.4878400000000003,0.72562,2.5915,0.33744,0.09842000000000001,0.35150000000000003,2.1504,0.6272,2.24,2.7374400000000003,0.79842,2.8515,0.33744,0.09842000000000001,0.35150000000000003,2.4,0.7000000000000001,2.5
2020-05-06 20:00:00,2.47776,0.7226800000000001,2.581,0.33696000000000004,0.09828,0.35100000000000003,2.1408,0.6244000000000001,2.23,2.73696,0.7982800000000001,2.851,0.33696000000000004,0.09828,0.35100000000000003,2.4,0.7000000000000001,2.5
2020-05-06 20:30:00,2.56368,0.7477400000000001,2.6705,0.33648,0.09814,0.35050000000000003,2.2272,0.6496000000000001,2.32,2.89008,0.84294,3.0105,0.33648,0.09814,0.35050000000000003,2.5536,0.7448,2.66
2020-05-06 21:00:00,2.54496,0.74228,2.651,0.33696000000000004,0.09828,0.35100000000000003,2.208,0.644,2.3,2.91936,0.85148,3.041,0.33696000000000004,0.09828,0.35100000000000003,2.5824,0.7532,2.69
2020-05-06 21:30:00,2.61312,0.7621600000000001,2.722,0.33792000000000005,0.09856000000000001,0.352,2.2752,0.6636000000000001,2.37,2.97792,0.8685600000000001,3.102,0.33792000000000005,0.09856000000000001,0.352,2.64,0.77,2.75
2020-05-06 22:00:00,2.508,0.7315,2.6125,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.1696,0.6328,2.26,2.8344,0.8267,2.9525,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.496,0.728,2.6
2020-05-06 22:30:00,2.27616,0.66388,2.371,0.33696000000000004,0.09828,0.35100000000000003,1.9392,0.5656,2.02,2.50656,0.7310800000000001,2.6109999999999998,0.33696000000000004,0.09828,0.35100000000000003,2.1696,0.6328,2.26
2020-05-06 23:00:00,2.09472,0.6109600000000001,2.182,0.33792000000000005,0.09856000000000001,0.352,1.7568000000000001,0.5124000000000001,1.83,2.34432,0.68376,2.442,0.33792000000000005,0.09856000000000001,0.352,2.0064,0.5852,2.09
2020-05-06 23:30:00,1.9233600000000002,0.56098,2.0035,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.584,0.462,1.65,2.17296,0.63378,2.2635,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.8336000000000001,0.5348,1.9100000000000001
2020-05-07 00:00:00,1.8096,0.5278,1.885,0.3408,0.0994,0.355,1.4688,0.4284,1.53,2.0304,0.5922000000000001,2.115,0.3408,0.0994,0.355,1.6896,0.4928,1.76
2020-05-07 00:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.34032,0.09926000000000001,0.35450000000000004,1.3632,0.3976,1.42,1.9051200000000001,0.55566,1.9845000000000002,0.34032,0.09926000000000001,0.35450000000000004,1.5648,0.45640000000000003,1.63
2020-05-07 01:00:00,1.66704,0.48622000000000004,1.7365,0.34224000000000004,0.09982,0.35650000000000004,1.3248,0.3864,1.38,1.8878400000000002,0.55062,1.9665,0.34224000000000004,0.09982,0.35650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 01:30:00,1.6569600000000002,0.48328000000000004,1.726,0.34176,0.09968,0.356,1.3152,0.3836,1.37,1.8873600000000001,0.5504800000000001,1.966,0.34176,0.09968,0.356,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 02:00:00,1.72656,0.50358,1.7985,0.34416,0.10038000000000001,0.35850000000000004,1.3824,0.4032,1.44,1.96656,0.5735800000000001,2.0485,0.34416,0.10038000000000001,0.35850000000000004,1.6224,0.4732,1.69
2020-05-07 02:30:00,1.76544,0.51492,1.839,0.34464,0.10052000000000001,0.359,1.4208,0.41440000000000005,1.48,1.9670400000000001,0.57372,2.049,0.34464,0.10052000000000001,0.359,1.6224,0.4732,1.69
2020-05-07 03:00:00,1.70832,0.49826000000000004,1.7795,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.3632,0.3976,1.42,1.9195200000000001,0.55986,1.9995,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.5744,0.4592,1.6400000000000001
2020-05-07 03:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.34416,0.10038000000000001,0.35850000000000004,1.3056,0.3808,1.3599999999999999,1.88976,0.55118,1.9685000000000001,0.34416,0.10038000000000001,0.35850000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 04:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.3056,0.3808,1.3599999999999999,1.9003200000000002,0.5542600000000001,1.9795,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.5552000000000001,0.4536,1.62
2020-05-07 04:30:00,1.63152,0.47586000000000006,1.6995,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.2864,0.37520000000000003,1.34,1.86192,0.5430600000000001,1.9395,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.5168,0.4424,1.58
2020-05-07 05:00:00,1.63008,0.47544000000000003,1.698,0.34368000000000004,0.10024000000000001,0.358,1.2864,0.37520000000000003,1.34,1.83168,0.53424,1.908,0.34368000000000004,0.10024000000000001,0.358,1.488,0.434,1.55
2020-05-07 05:30:00,1.6507200000000002,0.48146000000000005,1.7195,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.3056,0.3808,1.3599999999999999,1.86192,0.5430600000000001,1.9395,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.5168,0.4424,1.58
2020-05-07 06:00:00,1.66944,0.48692,1.7389999999999999,0.34464,0.10052000000000001,0.359,1.3248,0.3864,1.38,1.89024,0.55132,1.9689999999999999,0.34464,0.10052000000000001,0.359,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-07 06:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.34368000000000004,0.10024000000000001,0.358,1.4784000000000002,0.4312,1.54,2.01408,0.5874400000000001,2.098,0.34368000000000004,0.10024000000000001,0.358,1.6703999999999999,0.4872,1.74
2020-05-07 07:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.34368000000000004,0.10024000000000001,0.358,1.536,0.448,1.6,2.08128,0.60704,2.168,0.34368000000000004,0.10024000000000001,0.358,1.7376,0.5068,1.81
2020-05-07 07:30:00,2.04336,0.5959800000000001,2.1285,0.34416,0.10038000000000001,0.35850000000000004,1.6992,0.49560000000000004,1.77,2.21616,0.6463800000000001,2.3085,0.34416,0.10038000000000001,0.35850000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-05-07 08:00:00,2.19552,0.64036,2.287,0.34272,0.09996000000000001,0.357,1.8528,0.5404,1.9300000000000002,2.32032,0.67676,2.417,0.34272,0.09996000000000001,0.357,1.9776,0.5768,2.06
2020-05-07 08:30:00,2.35824,0.6878200000000001,2.4565,0.34224000000000004,0.09982,0.35650000000000004,2.016,0.588,2.1,2.45424,0.71582,2.5564999999999998,0.34224000000000004,0.09982,0.35650000000000004,2.112,0.616,2.2
2020-05-07 09:00:00,2.48208,0.72394,2.5855,0.34128000000000003,0.09954,0.35550000000000004,2.1408,0.6244000000000001,2.23,2.6068800000000003,0.76034,2.7155,0.34128000000000003,0.09954,0.35550000000000004,2.2656,0.6608,2.36
2020-05-07 09:30:00,2.40624,0.7018200000000001,2.5065,0.34224000000000004,0.09982,0.35650000000000004,2.064,0.602,2.15,2.58864,0.75502,2.6965,0.34224000000000004,0.09982,0.35650000000000004,2.2464,0.6552,2.34
2020-05-07 10:00:00,2.45328,0.7155400000000001,2.5555,0.34128000000000003,0.09954,0.35550000000000004,2.112,0.616,2.2,2.53008,0.73794,2.6355,0.34128000000000003,0.09954,0.35550000000000004,2.1888,0.6384000000000001,2.2800000000000002
2020-05-07 10:30:00,2.41584,0.70462,2.5165,0.34224000000000004,0.09982,0.35650000000000004,2.0736,0.6048,2.16,2.37744,0.69342,2.4765,0.34224000000000004,0.09982,0.35650000000000004,2.0352,0.5936,2.12
2020-05-07 11:00:00,2.34816,0.68488,2.446,0.34176,0.09968,0.356,2.0064,0.5852,2.09,2.24256,0.6540800000000001,2.336,0.34176,0.09968,0.356,1.9008,0.5544,1.98
2020-05-07 11:30:00,2.3376,0.6818000000000001,2.435,0.3408,0.0994,0.355,1.9968,0.5824,2.08,2.3088,0.6734,2.4050000000000002,0.3408,0.0994,0.355,1.968,0.5740000000000001,2.05
2020-05-07 12:00:00,2.39664,0.6990200000000001,2.4965,0.34224000000000004,0.09982,0.35650000000000004,2.0544000000000002,0.5992000000000001,2.14,2.34864,0.6850200000000001,2.4465,0.34224000000000004,0.09982,0.35650000000000004,2.0064,0.5852,2.09
2020-05-07 12:30:00,2.33856,0.68208,2.436,0.34176,0.09968,0.356,1.9968,0.5824,2.08,2.1849600000000002,0.6372800000000001,2.276,0.34176,0.09968,0.356,1.8432,0.5376000000000001,1.92
2020-05-07 13:00:00,2.24352,0.65436,2.337,0.34272,0.09996000000000001,0.357,1.9008,0.5544,1.98,1.92672,0.56196,2.007,0.34272,0.09996000000000001,0.357,1.584,0.462,1.65
2020-05-07 13:30:00,2.1849600000000002,0.6372800000000001,2.276,0.34176,0.09968,0.356,1.8432,0.5376000000000001,1.92,1.8585600000000002,0.54208,1.936,0.34176,0.09968,0.356,1.5168,0.4424,1.58
2020-05-07 14:00:00,2.15232,0.6277600000000001,2.242,0.33792000000000005,0.09856000000000001,0.352,1.8144,0.5292,1.8900000000000001,1.83552,0.5353600000000001,1.912,0.33792000000000005,0.09856000000000001,0.352,1.4976,0.4368,1.56
2020-05-07 14:30:00,2.04336,0.5959800000000001,2.1285,0.33456,0.09758000000000001,0.34850000000000003,1.7088,0.4984,1.78,1.73616,0.50638,1.8085,0.33456,0.09758000000000001,0.34850000000000003,1.4016,0.4088,1.46
2020-05-07 15:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.33696000000000004,0.09828,0.35100000000000003,1.7088,0.4984,1.78,1.76736,0.51548,1.841,0.33696000000000004,0.09828,0.35100000000000003,1.4304000000000001,0.4172,1.49
2020-05-07 15:30:00,2.02656,0.59108,2.111,0.33696000000000004,0.09828,0.35100000000000003,1.6896,0.4928,1.76,1.77696,0.5182800000000001,1.851,0.33696000000000004,0.09828,0.35100000000000003,1.44,0.42,1.5
2020-05-07 16:00:00,2.04624,0.59682,2.1315,0.33744,0.09842000000000001,0.35150000000000003,1.7088,0.4984,1.78,1.9118400000000002,0.55762,1.9915,0.33744,0.09842000000000001,0.35150000000000003,1.5744,0.4592,1.6400000000000001
2020-05-07 16:30:00,2.2392,0.6531,2.3325,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.9008,0.5544,1.98,2.2968,0.6699,2.3925,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.9584000000000001,0.5712,2.04
2020-05-07 17:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.33648,0.09814,0.35050000000000003,2.1024,0.6132000000000001,2.19,2.49648,0.72814,2.6005000000000003,0.33648,0.09814,0.35050000000000003,2.16,0.63,2.25
2020-05-07 17:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.34272,0.09996000000000001,0.357,2.3808,0.6944,2.48,2.93472,0.85596,3.057,0.34272,0.09996000000000001,0.357,2.592,0.756,2.7
2020-05-07 18:00:00,2.73312,0.7971600000000001,2.847,0.34272,0.09996000000000001,0.357,2.3904,0.6972,2.49,2.95392,0.8615600000000001,3.077,0.34272,0.09996000000000001,0.357,2.6112,0.7616,2.7199999999999998
2020-05-07 18:30:00,2.62752,0.76636,2.737,0.34272,0.09996000000000001,0.357,2.2848,0.6664,2.38,2.77152,0.8083600000000001,2.887,0.34272,0.09996000000000001,0.357,2.4288,0.7084,2.5300000000000002
2020-05-07 19:00:00,2.51136,0.73248,2.616,0.34176,0.09968,0.356,2.1696,0.6328,2.26,2.75136,0.8024800000000001,2.866,0.34176,0.09968,0.356,2.4096,0.7028,2.51
2020-05-07 19:30:00,2.44512,0.71316,2.547,0.34272,0.09996000000000001,0.357,2.1024,0.6132000000000001,2.19,2.72352,0.7943600000000001,2.8369999999999997,0.34272,0.09996000000000001,0.357,2.3808,0.6944,2.48
2020-05-07 20:00:00,2.38752,0.6963600000000001,2.487,0.34272,0.09996000000000001,0.357,2.0448,0.5964,2.13,2.67552,0.78036,2.787,0.34272,0.09996000000000001,0.357,2.3328,0.6804,2.43
2020-05-07 20:30:00,2.31888,0.67634,2.4155,0.34128000000000003,0.09954,0.35550000000000004,1.9776,0.5768,2.06,2.6068800000000003,0.76034,2.7155,0.34128000000000003,0.09954,0.35550000000000004,2.2656,0.6608,2.36
2020-05-07 21:00:00,2.31024,0.6738200000000001,2.4065,0.34224000000000004,0.09982,0.35650000000000004,1.968,0.5740000000000001,2.05,2.57904,0.7522200000000001,2.6865,0.34224000000000004,0.09982,0.35650000000000004,2.2368,0.6524,2.33
2020-05-07 21:30:00,2.40624,0.7018200000000001,2.5065,0.34224000000000004,0.09982,0.35650000000000004,2.064,0.602,2.15,2.70384,0.7886200000000001,2.8165,0.34224000000000004,0.09982,0.35650000000000004,2.3616,0.6888000000000001,2.46
2020-05-07 22:00:00,2.31024,0.6738200000000001,2.4065,0.34224000000000004,0.09982,0.35650000000000004,1.968,0.5740000000000001,2.05,2.58864,0.75502,2.6965,0.34224000000000004,0.09982,0.35650000000000004,2.2464,0.6552,2.34
2020-05-07 22:30:00,2.17536,0.63448,2.266,0.34176,0.09968,0.356,1.8336000000000001,0.5348,1.9100000000000001,2.44416,0.7128800000000001,2.5460000000000003,0.34176,0.09968,0.356,2.1024,0.6132000000000001,2.19
2020-05-07 23:00:00,2.10384,0.61362,2.1915,0.33744,0.09842000000000001,0.35150000000000003,1.7664,0.5152,1.8399999999999999,2.34384,0.68362,2.4415,0.33744,0.09842000000000001,0.35150000000000003,2.0064,0.5852,2.09
2020-05-07 23:30:00,2.04672,0.59696,2.132,0.31872,0.09296,0.332,1.728,0.504,1.8,2.27712,0.6641600000000001,2.372,0.31872,0.09296,0.332,1.9584000000000001,0.5712,2.04
2020-05-08 00:00:00,1.77744,0.51842,1.8515000000000001,0.31824,0.09282000000000001,0.3315,1.4592,0.42560000000000003,1.52,1.99824,0.58282,2.0815,0.31824,0.09282000000000001,0.3315,1.6800000000000002,0.49,1.75
2020-05-09 00:30:00,1.51824,0.44282000000000005,1.5815000000000001,0.29904000000000003,0.08722,0.3115,1.2192,0.3556,1.27,1.7390400000000001,0.50722,1.8115,0.29904000000000003,0.08722,0.3115,1.44,0.42,1.5
2020-05-09 01:00:00,1.48032,0.43176000000000003,1.542,0.29952,0.08736000000000001,0.312,1.1808,0.34440000000000004,1.23,1.67232,0.48776,1.742,0.29952,0.08736000000000001,0.312,1.3728,0.40040000000000003,1.43
2020-05-09 01:30:00,1.4808,0.4319,1.5425,0.30000000000000004,0.08750000000000001,0.3125,1.1808,0.34440000000000004,1.23,1.6248,0.47390000000000004,1.6925,0.30000000000000004,0.08750000000000001,0.3125,1.3248,0.3864,1.38
2020-05-09 02:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.29856000000000005,0.08708,0.311,1.1712,0.3416,1.22,1.65216,0.48188000000000003,1.721,0.29856000000000005,0.08708,0.311,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-09 02:30:00,1.4606400000000002,0.42602,1.5215,0.29904000000000003,0.08722,0.3115,1.1616,0.3388,1.21,1.67184,0.48762000000000005,1.7415,0.29904000000000003,0.08722,0.3115,1.3728,0.40040000000000003,1.43
2020-05-09 03:00:00,1.4424000000000001,0.4207,1.5025,0.30000000000000004,0.08750000000000001,0.3125,1.1424,0.3332,1.19,1.6440000000000001,0.47950000000000004,1.7125,0.30000000000000004,0.08750000000000001,0.3125,1.344,0.392,1.4
2020-05-09 03:30:00,1.46112,0.42616000000000004,1.522,0.29952,0.08736000000000001,0.312,1.1616,0.3388,1.21,1.65312,0.48216000000000003,1.722,0.29952,0.08736000000000001,0.312,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-09 04:00:00,1.45056,0.42308,1.5110000000000001,0.29856000000000005,0.08708,0.311,1.152,0.336,1.2,1.64256,0.47908000000000006,1.7109999999999999,0.29856000000000005,0.08708,0.311,1.344,0.392,1.4
2020-05-09 04:30:00,1.43232,0.41776,1.492,0.29952,0.08736000000000001,0.312,1.1328,0.3304,1.18,1.63392,0.47656000000000004,1.702,0.29952,0.08736000000000001,0.312,1.3344,0.38920000000000005,1.3900000000000001
2020-05-09 05:00:00,1.43184,0.41762000000000005,1.4915,0.29904000000000003,0.08722,0.3115,1.1328,0.3304,1.18,1.63344,0.47642000000000007,1.7015,0.29904000000000003,0.08722,0.3115,1.3344,0.38920000000000005,1.3900000000000001
2020-05-09 05:30:00,1.42128,0.41454,1.4805000000000001,0.29808,0.08694,0.3105,1.1232,0.3276,1.17,1.61328,0.47054,1.6804999999999999,0.29808,0.08694,0.3105,1.3152,0.3836,1.37
2020-05-09 06:00:00,1.44192,0.42056000000000004,1.502,0.29952,0.08736000000000001,0.312,1.1424,0.3332,1.19,1.63392,0.47656000000000004,1.702,0.29952,0.08736000000000001,0.312,1.3344,0.38920000000000005,1.3900000000000001
2020-05-09 06:30:00,1.49904,0.43722000000000005,1.5615,0.29904000000000003,0.08722,0.3115,1.2,0.35000000000000003,1.25,1.64304,0.47922000000000003,1.7115,0.29904000000000003,0.08722,0.3115,1.344,0.392,1.4
2020-05-09 07:00:00,1.5561600000000002,0.45388000000000006,1.621,0.29856000000000005,0.08708,0.311,1.2576,0.3668,1.31,1.65216,0.48188000000000003,1.721,0.29856000000000005,0.08708,0.311,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-09 07:30:00,1.62432,0.47376,1.6920000000000002,0.29952,0.08736000000000001,0.312,1.3248,0.3864,1.38,1.70112,0.49616000000000005,1.772,0.29952,0.08736000000000001,0.312,1.4016,0.4088,1.46
2020-05-09 08:00:00,1.70112,0.49616000000000005,1.772,0.29952,0.08736000000000001,0.312,1.4016,0.4088,1.46,1.7395200000000002,0.50736,1.812,0.29952,0.08736000000000001,0.312,1.44,0.42,1.5
2020-05-09 08:30:00,1.88352,0.5493600000000001,1.962,0.29952,0.08736000000000001,0.312,1.584,0.462,1.65,1.8163200000000002,0.52976,1.892,0.29952,0.08736000000000001,0.312,1.5168,0.4424,1.58
2020-05-09 09:00:00,1.9704000000000002,0.5747,2.0525,0.30000000000000004,0.08750000000000001,0.3125,1.6703999999999999,0.4872,1.74,1.8264,0.5327000000000001,1.9025,0.30000000000000004,0.08750000000000001,0.3125,1.5264,0.44520000000000004,1.5899999999999999
2020-05-09 09:30:00,1.99872,0.58296,2.082,0.29952,0.08736000000000001,0.312,1.6992,0.49560000000000004,1.77,1.82592,0.53256,1.9020000000000001,0.29952,0.08736000000000001,0.312,1.5264,0.44520000000000004,1.5899999999999999
2020-05-09 10:00:00,2.17296,0.63378,2.2635,0.00336,0.0009800000000000002,0.0035,2.1696,0.6328,2.26,2.10576,0.6141800000000001,2.1935000000000002,0.00336,0.0009800000000000002,0.0035,2.1024,0.6132000000000001,2.19
2020-05-09 10:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-09 11:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-05-09 11:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2020-05-09 12:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-09 12:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2020-05-09 13:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2020-05-09 13:30:00,1.9228800000000001,0.56084,2.003,0.07968,0.02324,0.083,1.8432,0.5376000000000001,1.92,1.5964800000000001,0.46564000000000005,1.663,0.07968,0.02324,0.083,1.5168,0.4424,1.58
2020-05-09 14:00:00,1.83216,0.5343800000000001,1.9085,0.24816000000000002,0.07238,0.2585,1.584,0.462,1.65,1.47696,0.43078000000000005,1.5385,0.24816000000000002,0.07238,0.2585,1.2288000000000001,0.3584,1.28
2020-05-09 14:30:00,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58,1.41936,0.41398,1.4785,0.24816000000000002,0.07238,0.2585,1.1712,0.3416,1.22
2020-05-09 15:00:00,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58,1.43856,0.41958,1.4985,0.24816000000000002,0.07238,0.2585,1.1904,0.3472,1.24
2020-05-09 15:30:00,1.764,0.5145000000000001,1.8375,0.2472,0.0721,0.2575,1.5168,0.4424,1.58,1.476,0.4305,1.5375,0.2472,0.0721,0.2575,1.2288000000000001,0.3584,1.28
2020-05-09 16:00:00,1.78416,0.5203800000000001,1.8585,0.24816000000000002,0.07238,0.2585,1.536,0.448,1.6,1.64016,0.47838,1.7085,0.24816000000000002,0.07238,0.2585,1.392,0.406,1.45
2020-05-09 16:30:00,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83,1.96656,0.5735800000000001,2.0485,0.24816000000000002,0.07238,0.2585,1.7184,0.5012,1.79
2020-05-09 17:00:00,2.196,0.6405000000000001,2.2875,0.2472,0.0721,0.2575,1.9488,0.5684,2.03,2.2439999999999998,0.6545000000000001,2.3375,0.2472,0.0721,0.2575,1.9968,0.5824,2.08
2020-05-09 17:30:00,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23,2.53296,0.7387800000000001,2.6385,0.24816000000000002,0.07238,0.2585,2.2848,0.6664,2.38
2020-05-09 18:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.24816000000000002,0.07238,0.2585,2.2272,0.6496000000000001,2.32,2.70576,0.7891800000000001,2.8185000000000002,0.24816000000000002,0.07238,0.2585,2.4576000000000002,0.7168,2.56
2020-05-09 18:30:00,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-05-09 19:00:00,2.3976,0.6993,2.4975,0.2472,0.0721,0.2575,2.1504,0.6272,2.24,2.5896,0.7553000000000001,2.6975,0.2472,0.0721,0.2575,2.3424,0.6832,2.44
2020-05-09 19:30:00,2.34096,0.68278,2.4385,0.24816000000000002,0.07238,0.2585,2.0928,0.6104,2.18,2.59056,0.75558,2.6985,0.24816000000000002,0.07238,0.2585,2.3424,0.6832,2.44
2020-05-09 20:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39
2020-05-09 20:30:00,2.1768,0.6349,2.2675,0.2472,0.0721,0.2575,1.9296000000000002,0.5628000000000001,2.01,2.4552,0.7161000000000001,2.5575,0.2472,0.0721,0.2575,2.208,0.644,2.3
2020-05-09 21:00:00,2.14896,0.62678,2.2385,0.24816000000000002,0.07238,0.2585,1.9008,0.5544,1.98,2.42736,0.70798,2.5285,0.24816000000000002,0.07238,0.2585,2.1792,0.6356,2.27
2020-05-09 21:30:00,2.21664,0.6465200000000001,2.309,0.24864000000000003,0.07252,0.259,1.968,0.5740000000000001,2.05,2.50464,0.7305200000000001,2.609,0.24864000000000003,0.07252,0.259,2.2560000000000002,0.658,2.35
2020-05-09 22:00:00,2.17728,0.63504,2.268,0.24768,0.07224000000000001,0.258,1.9296000000000002,0.5628000000000001,2.01,2.45568,0.7162400000000001,2.558,0.24768,0.07224000000000001,0.258,2.208,0.644,2.3
2020-05-09 22:30:00,2.07312,0.6046600000000001,2.1595,0.24912,0.07266,0.2595,1.824,0.532,1.9,2.34192,0.68306,2.4395,0.24912,0.07266,0.2595,2.0928,0.6104,2.18
2020-05-09 23:00:00,1.91904,0.55972,1.999,0.24864000000000003,0.07252,0.259,1.6703999999999999,0.4872,1.74,2.17824,0.6353200000000001,2.269,0.24864000000000003,0.07252,0.259,1.9296000000000002,0.5628000000000001,2.01
2020-05-09 23:30:00,1.79376,0.5231800000000001,1.8685,0.24816000000000002,0.07238,0.2585,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.04336,0.5959800000000001,2.1285,0.24816000000000002,0.07238,0.2585,1.7952,0.5236000000000001,1.87
2020-05-10 00:00:00,1.89024,0.55132,1.9689999999999999,0.24864000000000003,0.07252,0.259,1.6416,0.4788,1.71,2.13984,0.62412,2.229,0.24864000000000003,0.07252,0.259,1.8912,0.5516,1.97
2020-05-10 00:30:00,1.69872,0.49546000000000007,1.7695,0.24912,0.07266,0.2595,1.4496,0.4228,1.51,1.9291200000000002,0.56266,2.0095,0.24912,0.07266,0.2595,1.6800000000000002,0.49,1.75
2020-05-10 01:00:00,1.52496,0.44478,1.5885,0.24816000000000002,0.07238,0.2585,1.2768,0.3724,1.33,1.73616,0.50638,1.8085,0.24816000000000002,0.07238,0.2585,1.488,0.434,1.55
2020-05-10 01:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.24912,0.07266,0.2595,1.296,0.378,1.35,1.75632,0.51226,1.8295,0.24912,0.07266,0.2595,1.5072,0.43960000000000005,1.57
2020-05-10 02:00:00,1.55472,0.45346000000000003,1.6195,0.24912,0.07266,0.2595,1.3056,0.3808,1.3599999999999999,1.7755200000000002,0.51786,1.8495,0.24912,0.07266,0.2595,1.5264,0.44520000000000004,1.5899999999999999
2020-05-10 02:30:00,1.55376,0.45318,1.6185,0.24816000000000002,0.07238,0.2585,1.3056,0.3808,1.3599999999999999,1.78416,0.5203800000000001,1.8585,0.24816000000000002,0.07238,0.2585,1.536,0.448,1.6
2020-05-10 03:00:00,1.48656,0.43358,1.5485,0.24816000000000002,0.07238,0.2585,1.2384,0.3612,1.29,1.70736,0.49798000000000003,1.7785000000000002,0.24816000000000002,0.07238,0.2585,1.4592,0.42560000000000003,1.52
2020-05-10 03:30:00,1.44336,0.42098,1.5035,0.25296,0.07378000000000001,0.2635,1.1904,0.3472,1.24,1.6449600000000002,0.47978000000000004,1.7135,0.25296,0.07378000000000001,0.2635,1.392,0.406,1.45
2020-05-10 04:00:00,1.41408,0.41244000000000003,1.473,0.25248000000000004,0.07364000000000001,0.263,1.1616,0.3388,1.21,1.62528,0.47404,1.693,0.25248000000000004,0.07364000000000001,0.263,1.3728,0.40040000000000003,1.43
2020-05-10 04:30:00,1.42272,0.41496000000000005,1.482,0.25152,0.07336000000000001,0.262,1.1712,0.3416,1.22,1.60512,0.46816,1.6720000000000002,0.25152,0.07336000000000001,0.262,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-10 05:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.25248000000000004,0.07364000000000001,0.263,1.2096,0.3528,1.26,1.65408,0.48244000000000004,1.7229999999999999,0.25248000000000004,0.07364000000000001,0.263,1.4016,0.4088,1.46
2020-05-10 05:30:00,1.46256,0.42658,1.5235,0.25296,0.07378000000000001,0.2635,1.2096,0.3528,1.26,1.68336,0.49098,1.7535,0.25296,0.07378000000000001,0.2635,1.4304000000000001,0.4172,1.49
2020-05-10 06:00:00,1.4808,0.4319,1.5425,0.252,0.07350000000000001,0.2625,1.2288000000000001,0.3584,1.28,1.6824,0.4907,1.7525,0.252,0.07350000000000001,0.2625,1.4304000000000001,0.4172,1.49
2020-05-10 06:30:00,1.71168,0.49924,1.783,0.25248000000000004,0.07364000000000001,0.263,1.4592,0.42560000000000003,1.52,1.91328,0.5580400000000001,1.9929999999999999,0.25248000000000004,0.07364000000000001,0.263,1.6608,0.4844,1.73
2020-05-10 07:00:00,1.8172800000000002,0.5300400000000001,1.893,0.25248000000000004,0.07364000000000001,0.263,1.5648,0.45640000000000003,1.63,1.98048,0.57764,2.063,0.25248000000000004,0.07364000000000001,0.263,1.728,0.504,1.8
2020-05-10 07:30:00,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67,1.99872,0.58296,2.082,0.25152,0.07336000000000001,0.262,1.7472,0.5096,1.82
2020-05-10 08:00:00,1.9224,0.5607,2.0025,0.252,0.07350000000000001,0.2625,1.6703999999999999,0.4872,1.74,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002
2020-05-10 08:30:00,2.0568,0.5999,2.1425,0.252,0.07350000000000001,0.2625,1.8048000000000002,0.5264,1.88,2.268,0.6615,2.3625,0.252,0.07350000000000001,0.2625,2.016,0.588,2.1
2020-05-10 09:00:00,2.12304,0.6192200000000001,2.2115,0.25104000000000004,0.07322000000000001,0.2615,1.8719999999999999,0.546,1.9500000000000002,2.33424,0.6808200000000001,2.4314999999999998,0.25104000000000004,0.07322000000000001,0.2615,2.0832,0.6076,2.17
2020-05-10 09:30:00,2.1816,0.6363,2.2725,0.252,0.07350000000000001,0.2625,1.9296000000000002,0.5628000000000001,2.01,2.4216,0.7063,2.5225,0.252,0.07350000000000001,0.2625,2.1696,0.6328,2.26
2020-05-10 10:00:00,2.27808,0.66444,2.373,0.25248000000000004,0.07364000000000001,0.263,2.0256,0.5908,2.11,2.50848,0.7316400000000001,2.613,0.25248000000000004,0.07364000000000001,0.263,2.2560000000000002,0.658,2.35
2020-05-10 10:30:00,2.37312,0.6921600000000001,2.472,0.25152,0.07336000000000001,0.262,2.1216,0.6188,2.21,2.61312,0.7621600000000001,2.722,0.25152,0.07336000000000001,0.262,2.3616,0.6888000000000001,2.46
