Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-10 11:00:00,2.4984,0.7287,2.6025,0.252,0.07350000000000001,0.2625,2.2464,0.6552,2.34,2.7096,0.7903,2.8225,0.252,0.07350000000000001,0.2625,2.4576000000000002,0.7168,2.56
2020-05-10 11:30:00,2.72928,0.7960400000000001,2.843,0.25248000000000004,0.07364000000000001,0.263,2.4768,0.7224,2.58,2.95968,0.8632400000000001,3.083,0.25248000000000004,0.07364000000000001,0.263,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-05-10 12:00:00,2.7955200000000002,0.8153600000000001,2.912,0.25152,0.07336000000000001,0.262,2.544,0.742,2.65,3.04512,0.8881600000000001,3.172,0.25152,0.07336000000000001,0.262,2.7936,0.8148000000000001,2.91
2020-05-10 12:30:00,2.94048,0.8576400000000001,3.063,0.25248000000000004,0.07364000000000001,0.263,2.688,0.784,2.8,3.24768,0.9472400000000001,3.383,0.25248000000000004,0.07364000000000001,0.263,2.9952,0.8736,3.12
2020-05-10 13:00:00,2.9592,0.8631000000000001,3.0825,0.252,0.07350000000000001,0.2625,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2088,0.9359000000000001,3.3425000000000002,0.252,0.07350000000000001,0.2625,2.9568000000000003,0.8624,3.08
2020-05-10 13:30:00,2.68992,0.78456,2.802,0.25152,0.07336000000000001,0.262,2.4384,0.7112,2.54,2.93952,0.8573600000000001,3.062,0.25152,0.07336000000000001,0.262,2.688,0.784,2.8
2020-05-10 14:00:00,2.6616,0.7763,2.7725,0.252,0.07350000000000001,0.2625,2.4096,0.7028,2.51,2.892,0.8435,3.0125,0.252,0.07350000000000001,0.2625,2.64,0.77,2.75
2020-05-10 14:30:00,2.6328,0.7679,2.7425,0.252,0.07350000000000001,0.2625,2.3808,0.6944,2.48,2.8536,0.8323,2.9725,0.252,0.07350000000000001,0.2625,2.6016,0.7588,2.71
2020-05-10 15:00:00,2.65152,0.77336,2.762,0.25152,0.07336000000000001,0.262,2.4,0.7000000000000001,2.5,2.83392,0.8265600000000001,2.952,0.25152,0.07336000000000001,0.262,2.5824,0.7532,2.69
2020-05-10 15:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.25152,0.07336000000000001,0.262,2.4096,0.7028,2.51,2.82432,0.82376,2.942,0.25152,0.07336000000000001,0.262,2.5728,0.7504000000000001,2.68
2020-05-10 16:00:00,2.70048,0.7876400000000001,2.813,0.25248000000000004,0.07364000000000001,0.263,2.448,0.714,2.55,2.9212800000000003,0.85204,3.043,0.25248000000000004,0.07364000000000001,0.263,2.6688,0.7784000000000001,2.7800000000000002
2020-05-10 16:30:00,2.82432,0.82376,2.942,0.25152,0.07336000000000001,0.262,2.5728,0.7504000000000001,2.68,3.04512,0.8881600000000001,3.172,0.25152,0.07336000000000001,0.262,2.7936,0.8148000000000001,2.91
2020-05-10 17:00:00,2.88192,0.8405600000000001,3.002,0.25152,0.07336000000000001,0.262,2.6304,0.7672,2.74,3.08352,0.89936,3.212,0.25152,0.07336000000000001,0.262,2.832,0.8260000000000001,2.95
2020-05-10 17:30:00,2.94048,0.8576400000000001,3.063,0.25248000000000004,0.07364000000000001,0.263,2.688,0.784,2.8,3.11328,0.9080400000000001,3.243,0.25248000000000004,0.07364000000000001,0.263,2.8608000000000002,0.8344,2.98
2020-05-10 18:00:00,2.8632,0.8351000000000001,2.9825,0.252,0.07350000000000001,0.2625,2.6112,0.7616,2.7199999999999998,2.9976000000000003,0.8743000000000001,3.1225,0.252,0.07350000000000001,0.2625,2.7456,0.8008000000000001,2.86
2020-05-10 18:30:00,2.7955200000000002,0.8153600000000001,2.912,0.25152,0.07336000000000001,0.262,2.544,0.742,2.65,2.98752,0.87136,3.112,0.25152,0.07336000000000001,0.262,2.7359999999999998,0.798,2.85
2020-05-10 19:00:00,2.6231999999999998,0.7651,2.7325,0.252,0.07350000000000001,0.2625,2.3712,0.6916,2.47,2.7960000000000003,0.8155,2.9125,0.252,0.07350000000000001,0.2625,2.544,0.742,2.65
2020-05-10 19:30:00,2.44032,0.7117600000000001,2.542,0.25152,0.07336000000000001,0.262,2.1888,0.6384000000000001,2.2800000000000002,2.59392,0.75656,2.702,0.25152,0.07336000000000001,0.262,2.3424,0.6832,2.44
2020-05-10 20:00:00,2.47872,0.72296,2.582,0.25152,0.07336000000000001,0.262,2.2272,0.6496000000000001,2.32,2.63232,0.7677600000000001,2.742,0.25152,0.07336000000000001,0.262,2.3808,0.6944,2.48
2020-05-10 20:30:00,2.5368,0.7399,2.6425,0.252,0.07350000000000001,0.2625,2.2848,0.6664,2.38,2.7288,0.7959,2.8425000000000002,0.252,0.07350000000000001,0.2625,2.4768,0.7224,2.58
2020-05-10 21:00:00,2.5464,0.7427,2.6525,0.252,0.07350000000000001,0.2625,2.2944,0.6692,2.39,2.7864,0.8127000000000001,2.9025,0.252,0.07350000000000001,0.2625,2.5343999999999998,0.7392000000000001,2.64
2020-05-10 21:30:00,2.5358400000000003,0.73962,2.6415,0.25104000000000004,0.07322000000000001,0.2615,2.2848,0.6664,2.38,2.82384,0.82362,2.9415,0.25104000000000004,0.07322000000000001,0.2615,2.5728,0.7504000000000001,2.68
2020-05-10 22:00:00,2.4504,0.7147,2.5525,0.252,0.07350000000000001,0.2625,2.1984,0.6412,2.29,2.7192,0.7931,2.8325,0.252,0.07350000000000001,0.2625,2.4672,0.7196,2.5700000000000003
2020-05-10 22:30:00,2.25744,0.65842,2.3515,0.25104000000000004,0.07322000000000001,0.2615,2.0064,0.5852,2.09,2.46864,0.7200200000000001,2.5715,0.25104000000000004,0.07322000000000001,0.2615,2.2176,0.6468,2.31
2020-05-10 23:00:00,2.10384,0.61362,2.1915,0.25104000000000004,0.07322000000000001,0.2615,1.8528,0.5404,1.9300000000000002,2.31504,0.67522,2.4115,0.25104000000000004,0.07322000000000001,0.2615,2.064,0.602,2.15
2020-05-10 23:30:00,2.0088,0.5859,2.0925,0.252,0.07350000000000001,0.2625,1.7568000000000001,0.5124000000000001,1.83,2.2296,0.6503,2.3225,0.252,0.07350000000000001,0.2625,1.9776,0.5768,2.06
2020-05-11 00:00:00,2.00736,0.58548,2.091,0.25056,0.07308,0.261,1.7568000000000001,0.5124000000000001,1.83,2.19936,0.64148,2.291,0.25056,0.07308,0.261,1.9488,0.5684,2.03
2020-05-11 00:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.25104000000000004,0.07322000000000001,0.2615,1.6896,0.4928,1.76,2.11344,0.6164200000000001,2.2015000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.8624,0.5432,1.94
2020-05-11 01:00:00,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73,2.07504,0.6052200000000001,2.1615,0.25104000000000004,0.07322000000000001,0.2615,1.824,0.532,1.9
2020-05-11 01:30:00,1.92192,0.5605600000000001,2.002,0.25152,0.07336000000000001,0.262,1.6703999999999999,0.4872,1.74,2.13312,0.62216,2.222,0.25152,0.07336000000000001,0.262,1.8816000000000002,0.5488000000000001,1.96
2020-05-11 02:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.25104000000000004,0.07322000000000001,0.2615,1.6896,0.4928,1.76,2.18064,0.63602,2.2715,0.25104000000000004,0.07322000000000001,0.2615,1.9296000000000002,0.5628000000000001,2.01
2020-05-11 02:30:00,1.95984,0.57162,2.0415,0.25104000000000004,0.07322000000000001,0.2615,1.7088,0.4984,1.78,2.19024,0.63882,2.2815,0.25104000000000004,0.07322000000000001,0.2615,1.9392,0.5656,2.02
2020-05-11 03:00:00,1.9315200000000001,0.5633600000000001,2.012,0.25152,0.07336000000000001,0.262,1.6800000000000002,0.49,1.75,2.13312,0.62216,2.222,0.25152,0.07336000000000001,0.262,1.8816000000000002,0.5488000000000001,1.96
2020-05-11 03:30:00,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75,2.11296,0.61628,2.201,0.25056,0.07308,0.261,1.8624,0.5432,1.94
2020-05-11 04:00:00,1.90272,0.55496,1.982,0.25152,0.07336000000000001,0.262,1.6512,0.48160000000000003,1.72,2.07552,0.60536,2.162,0.25152,0.07336000000000001,0.262,1.824,0.532,1.9
2020-05-11 04:30:00,1.8163200000000002,0.52976,1.892,0.25152,0.07336000000000001,0.262,1.5648,0.45640000000000003,1.63,1.96032,0.57176,2.042,0.25152,0.07336000000000001,0.262,1.7088,0.4984,1.78
2020-05-11 05:00:00,1.82496,0.5322800000000001,1.901,0.25056,0.07308,0.261,1.5744,0.4592,1.6400000000000001,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8
2020-05-11 05:30:00,1.8552,0.5411,1.9325,0.252,0.07350000000000001,0.2625,1.6032000000000002,0.4676,1.67,2.028,0.5915,2.1125,0.252,0.07350000000000001,0.2625,1.776,0.518,1.85
2020-05-11 06:00:00,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67,2.03712,0.59416,2.122,0.25152,0.07336000000000001,0.262,1.7856,0.5208,1.8599999999999999
2020-05-11 06:30:00,1.9593600000000002,0.5714800000000001,2.041,0.25056,0.07308,0.261,1.7088,0.4984,1.78,2.13216,0.6218800000000001,2.221,0.25056,0.07308,0.261,1.8816000000000002,0.5488000000000001,1.96
2020-05-11 07:00:00,2.06592,0.6025600000000001,2.152,0.25152,0.07336000000000001,0.262,1.8144,0.5292,1.8900000000000001,2.24832,0.65576,2.342,0.25152,0.07336000000000001,0.262,1.9968,0.5824,2.08
2020-05-11 07:30:00,2.20032,0.64176,2.292,0.25152,0.07336000000000001,0.262,1.9488,0.5684,2.03,2.40192,0.7005600000000001,2.502,0.25152,0.07336000000000001,0.262,2.1504,0.6272,2.24
2020-05-11 08:00:00,2.22864,0.65002,2.3215,0.25104000000000004,0.07322000000000001,0.2615,1.9776,0.5768,2.06,2.41104,0.7032200000000001,2.5115,0.25104000000000004,0.07322000000000001,0.2615,2.16,0.63,2.25
2020-05-11 08:30:00,2.4408,0.7119000000000001,2.5425,0.252,0.07350000000000001,0.2625,2.1888,0.6384000000000001,2.2800000000000002,2.7096,0.7903,2.8225,0.252,0.07350000000000001,0.2625,2.4576000000000002,0.7168,2.56
2020-05-11 09:00:00,2.48208,0.72394,2.5855,0.24528000000000003,0.07154,0.2555,2.2368,0.6524,2.33,2.72208,0.7939400000000001,2.8355,0.24528000000000003,0.07154,0.2555,2.4768,0.7224,2.58
2020-05-11 09:30:00,2.652,0.7735000000000001,2.7625,0.2424,0.0707,0.2525,2.4096,0.7028,2.51,2.8056,0.8183,2.9225000000000003,0.2424,0.0707,0.2525,2.5632,0.7476,2.67
2020-05-11 10:00:00,2.62608,0.7659400000000001,2.7355,0.24528000000000003,0.07154,0.2555,2.3808,0.6944,2.48,2.73168,0.7967400000000001,2.8455,0.24528000000000003,0.07154,0.2555,2.4864,0.7252000000000001,2.59
2020-05-11 10:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.24576000000000003,0.07168000000000001,0.256,2.3808,0.6944,2.48,2.52096,0.73528,2.626,0.24576000000000003,0.07168000000000001,0.256,2.2752,0.6636000000000001,2.37
2020-05-11 11:00:00,2.5104,0.7322000000000001,2.615,0.24480000000000002,0.0714,0.255,2.2656,0.6608,2.36,2.328,0.679,2.425,0.24480000000000002,0.0714,0.255,2.0832,0.6076,2.17
2020-05-11 11:30:00,2.51328,0.73304,2.618,0.24768,0.07224000000000001,0.258,2.2656,0.6608,2.36,2.25408,0.65744,2.348,0.24768,0.07224000000000001,0.258,2.0064,0.5852,2.09
2020-05-11 12:00:00,2.6236800000000002,0.76524,2.733,0.25248000000000004,0.07364000000000001,0.263,2.3712,0.6916,2.47,2.34528,0.6840400000000001,2.443,0.25248000000000004,0.07364000000000001,0.263,2.0928,0.6104,2.18
2020-05-11 12:30:00,2.63232,0.7677600000000001,2.742,0.25152,0.07336000000000001,0.262,2.3808,0.6944,2.48,2.34432,0.68376,2.442,0.25152,0.07336000000000001,0.262,2.0928,0.6104,2.18
2020-05-11 13:00:00,2.61408,0.7624400000000001,2.723,0.25248000000000004,0.07364000000000001,0.263,2.3616,0.6888000000000001,2.46,2.21088,0.6448400000000001,2.303,0.25248000000000004,0.07364000000000001,0.263,1.9584000000000001,0.5712,2.04
2020-05-11 13:30:00,2.4792,0.7231000000000001,2.5825,0.252,0.07350000000000001,0.2625,2.2272,0.6496000000000001,2.32,2.1912,0.6391,2.2825,0.252,0.07350000000000001,0.2625,1.9392,0.5656,2.02
2020-05-11 14:00:00,2.49792,0.7285600000000001,2.602,0.25152,0.07336000000000001,0.262,2.2464,0.6552,2.34,2.37312,0.6921600000000001,2.472,0.25152,0.07336000000000001,0.262,2.1216,0.6188,2.21
2020-05-11 14:30:00,2.46048,0.7176400000000001,2.563,0.25248000000000004,0.07364000000000001,0.263,2.208,0.644,2.3,2.33568,0.6812400000000001,2.433,0.25248000000000004,0.07364000000000001,0.263,2.0832,0.6076,2.17
2020-05-11 15:00:00,2.412,0.7035,2.5125,0.252,0.07350000000000001,0.2625,2.16,0.63,2.25,2.2296,0.6503,2.3225,0.252,0.07350000000000001,0.2625,1.9776,0.5768,2.06
2020-05-11 15:30:00,2.38272,0.69496,2.482,0.25152,0.07336000000000001,0.262,2.1312,0.6216,2.22,2.17152,0.63336,2.262,0.25152,0.07336000000000001,0.262,1.92,0.56,2.0
2020-05-11 16:00:00,2.56656,0.74858,2.6734999999999998,0.25296,0.07378000000000001,0.2635,2.3136,0.6748000000000001,2.41,2.51856,0.73458,2.6235,0.25296,0.07378000000000001,0.2635,2.2656,0.6608,2.36
2020-05-11 16:30:00,2.67552,0.78036,2.787,0.24672000000000002,0.07196000000000001,0.257,2.4288,0.7084,2.5300000000000002,2.44512,0.71316,2.547,0.24672000000000002,0.07196000000000001,0.257,2.1984,0.6412,2.29
2020-05-11 17:00:00,2.7196800000000003,0.7932400000000001,2.833,0.24288,0.07084,0.253,2.4768,0.7224,2.58,2.64288,0.7708400000000001,2.753,0.24288,0.07084,0.253,2.4,0.7000000000000001,2.5
2020-05-11 17:30:00,2.93424,0.85582,3.0565,0.24624000000000001,0.07182000000000001,0.2565,2.688,0.784,2.8,2.9630400000000003,0.8642200000000001,3.0865,0.24624000000000001,0.07182000000000001,0.2565,2.7168,0.7924,2.83
2020-05-11 18:00:00,2.95392,0.8615600000000001,3.077,0.24672000000000002,0.07196000000000001,0.257,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.00192,0.8755600000000001,3.127,0.24672000000000002,0.07196000000000001,0.257,2.7552,0.8036000000000001,2.87
2020-05-11 18:30:00,2.93424,0.85582,3.0565,0.24624000000000001,0.07182000000000001,0.2565,2.688,0.784,2.8,3.06864,0.89502,3.1965,0.24624000000000001,0.07182000000000001,0.2565,2.8224,0.8232,2.94
2020-05-11 19:00:00,2.87712,0.83916,2.997,0.24672000000000002,0.07196000000000001,0.257,2.6304,0.7672,2.74,3.06912,0.8951600000000001,3.197,0.24672000000000002,0.07196000000000001,0.257,2.8224,0.8232,2.94
2020-05-11 19:30:00,2.6664,0.7777000000000001,2.7775,0.2472,0.0721,0.2575,2.4192,0.7056,2.52,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.2472,0.0721,0.2575,2.6016,0.7588,2.71
2020-05-11 20:00:00,2.57952,0.75236,2.6870000000000003,0.24672000000000002,0.07196000000000001,0.257,2.3328,0.6804,2.43,2.80032,0.81676,2.917,0.24672000000000002,0.07196000000000001,0.257,2.5536,0.7448,2.66
2020-05-11 20:30:00,2.4455999999999998,0.7133,2.5475,0.2472,0.0721,0.2575,2.1984,0.6412,2.29,2.7336,0.7973,2.8475,0.2472,0.0721,0.2575,2.4864,0.7252000000000001,2.59
2020-05-11 21:00:00,2.4455999999999998,0.7133,2.5475,0.2472,0.0721,0.2575,2.1984,0.6412,2.29,2.7624,0.8057000000000001,2.8775,0.2472,0.0721,0.2575,2.5152,0.7336,2.62
2020-05-11 21:30:00,2.49216,0.7268800000000001,2.596,0.24576000000000003,0.07168000000000001,0.256,2.2464,0.6552,2.34,2.76096,0.8052800000000001,2.876,0.24576000000000003,0.07168000000000001,0.256,2.5152,0.7336,2.62
2020-05-11 22:00:00,2.40624,0.7018200000000001,2.5065,0.24624000000000001,0.07182000000000001,0.2565,2.16,0.63,2.25,2.62704,0.76622,2.7365,0.24624000000000001,0.07182000000000001,0.2565,2.3808,0.6944,2.48
2020-05-11 22:30:00,2.32032,0.67676,2.417,0.24672000000000002,0.07196000000000001,0.257,2.0736,0.6048,2.16,2.61792,0.76356,2.727,0.24672000000000002,0.07196000000000001,0.257,2.3712,0.6916,2.47
2020-05-11 23:00:00,2.07984,0.60662,2.1665,0.24624000000000001,0.07182000000000001,0.2565,1.8336000000000001,0.5348,1.9100000000000001,2.34864,0.6850200000000001,2.4465,0.24624000000000001,0.07182000000000001,0.2565,2.1024,0.6132000000000001,2.19
2020-05-11 23:30:00,1.9272,0.5621,2.0075,0.2472,0.0721,0.2575,1.6800000000000002,0.49,1.75,2.1672000000000002,0.6321,2.2575,0.2472,0.0721,0.2575,1.92,0.56,2.0
2020-05-12 00:00:00,1.8312,0.5341,1.9075000000000002,0.2472,0.0721,0.2575,1.584,0.462,1.65,2.0232,0.5901000000000001,2.1075,0.2472,0.0721,0.2575,1.776,0.518,1.85
2020-05-12 00:30:00,1.72416,0.50288,1.796,0.24576000000000003,0.07168000000000001,0.256,1.4784000000000002,0.4312,1.54,1.9353600000000002,0.5644800000000001,2.016,0.24576000000000003,0.07168000000000001,0.256,1.6896,0.4928,1.76
2020-05-12 01:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.2472,0.0721,0.2575,1.4208,0.41440000000000005,1.48,1.8888,0.5509000000000001,1.9675,0.2472,0.0721,0.2575,1.6416,0.4788,1.71
2020-05-12 01:30:00,1.6972800000000001,0.49504000000000004,1.768,0.24768,0.07224000000000001,0.258,1.4496,0.4228,1.51,1.8988800000000001,0.55384,1.978,0.24768,0.07224000000000001,0.258,1.6512,0.48160000000000003,1.72
2020-05-12 02:00:00,1.75296,0.5112800000000001,1.826,0.24576000000000003,0.07168000000000001,0.256,1.5072,0.43960000000000005,1.57,1.92576,0.5616800000000001,2.006,0.24576000000000003,0.07168000000000001,0.256,1.6800000000000002,0.49,1.75
2020-05-12 02:30:00,1.76688,0.51534,1.8405,0.25008,0.07294,0.2605,1.5168,0.4424,1.58,1.9300800000000002,0.56294,2.0105,0.25008,0.07294,0.2605,1.6800000000000002,0.49,1.75
2020-05-12 03:00:00,1.74,0.5075000000000001,1.8125,0.252,0.07350000000000001,0.2625,1.488,0.434,1.55,1.8648,0.5439,1.9425,0.252,0.07350000000000001,0.2625,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 03:30:00,1.71936,0.50148,1.791,0.25056,0.07308,0.261,1.4688,0.4284,1.53,1.82496,0.5322800000000001,1.901,0.25056,0.07308,0.261,1.5744,0.4592,1.6400000000000001
2020-05-12 04:00:00,1.7208,0.5019,1.7925,0.252,0.07350000000000001,0.2625,1.4688,0.4284,1.53,1.8168000000000002,0.5299,1.8925,0.252,0.07350000000000001,0.2625,1.5648,0.45640000000000003,1.63
2020-05-12 04:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5,1.7976,0.5243,1.8725,0.252,0.07350000000000001,0.2625,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-12 05:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.25056,0.07308,0.261,1.4112,0.4116,1.47,1.7865600000000001,0.52108,1.861,0.25056,0.07308,0.261,1.536,0.448,1.6
2020-05-12 05:30:00,1.7016,0.4963,1.7725,0.252,0.07350000000000001,0.2625,1.4496,0.4228,1.51,1.8648,0.5439,1.9425,0.252,0.07350000000000001,0.2625,1.6128,0.47040000000000004,1.6800000000000002
2020-05-12 06:00:00,1.7591999999999999,0.5131,1.8325,0.252,0.07350000000000001,0.2625,1.5072,0.43960000000000005,1.57,1.9128,0.5579000000000001,1.9925000000000002,0.252,0.07350000000000001,0.2625,1.6608,0.4844,1.73
2020-05-12 06:30:00,1.99776,0.5826800000000001,2.081,0.25056,0.07308,0.261,1.7472,0.5096,1.82,2.11296,0.61628,2.201,0.25056,0.07308,0.261,1.8624,0.5432,1.94
2020-05-12 07:00:00,2.1144,0.6167,2.2025,0.252,0.07350000000000001,0.2625,1.8624,0.5432,1.94,2.2584,0.6587000000000001,2.3525,0.252,0.07350000000000001,0.2625,2.0064,0.5852,2.09
2020-05-12 07:30:00,2.2008,0.6419,2.2925,0.252,0.07350000000000001,0.2625,1.9488,0.5684,2.03,2.364,0.6895,2.4625,0.252,0.07350000000000001,0.2625,2.112,0.616,2.2
2020-05-12 08:00:00,2.33376,0.6806800000000001,2.431,0.25056,0.07308,0.261,2.0832,0.6076,2.17,2.47776,0.7226800000000001,2.581,0.25056,0.07308,0.261,2.2272,0.6496000000000001,2.32
2020-05-12 08:30:00,2.4696,0.7203,2.5725,0.252,0.07350000000000001,0.2625,2.2176,0.6468,2.31,2.5368,0.7399,2.6425,0.252,0.07350000000000001,0.2625,2.2848,0.6664,2.38
2020-05-12 09:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.24336000000000002,0.07098,0.2535,2.304,0.672,2.4,2.45136,0.7149800000000001,2.5535,0.24336000000000002,0.07098,0.2535,2.208,0.644,2.3
2020-05-12 09:30:00,2.45136,0.7149800000000001,2.5535,0.24336000000000002,0.07098,0.2535,2.208,0.644,2.3,2.40336,0.70098,2.5035,0.24336000000000002,0.07098,0.2535,2.16,0.63,2.25
2020-05-12 10:00:00,2.53104,0.7382200000000001,2.6365,0.24624000000000001,0.07182000000000001,0.2565,2.2848,0.6664,2.38,2.63664,0.76902,2.7465,0.24624000000000001,0.07182000000000001,0.2565,2.3904,0.6972,2.49
2020-05-12 10:30:00,2.532,0.7385,2.6375,0.2472,0.0721,0.2575,2.2848,0.6664,2.38,2.5608,0.7469,2.6675,0.2472,0.0721,0.2575,2.3136,0.6748000000000001,2.41
2020-05-12 11:00:00,2.53008,0.73794,2.6355,0.24528000000000003,0.07154,0.2555,2.2848,0.6664,2.38,2.37648,0.6931400000000001,2.4755000000000003,0.24528000000000003,0.07154,0.2555,2.1312,0.6216,2.22
2020-05-12 11:30:00,2.50272,0.72996,2.607,0.24672000000000002,0.07196000000000001,0.257,2.2560000000000002,0.658,2.35,2.67552,0.78036,2.787,0.24672000000000002,0.07196000000000001,0.257,2.4288,0.7084,2.5300000000000002
2020-05-12 12:00:00,2.75376,0.8031800000000001,2.8685,0.24816000000000002,0.07238,0.2585,2.5056000000000003,0.7308,2.61,2.8785600000000002,0.8395800000000001,2.9985,0.24816000000000002,0.07238,0.2585,2.6304,0.7672,2.74
2020-05-12 12:30:00,2.7427200000000003,0.7999600000000001,2.857,0.24672000000000002,0.07196000000000001,0.257,2.496,0.728,2.6,2.82912,0.8251600000000001,2.947,0.24672000000000002,0.07196000000000001,0.257,2.5824,0.7532,2.69
2020-05-12 13:00:00,2.61648,0.76314,2.7255000000000003,0.24528000000000003,0.07154,0.2555,2.3712,0.6916,2.47,2.63568,0.7687400000000001,2.7455,0.24528000000000003,0.07154,0.2555,2.3904,0.6972,2.49
2020-05-12 13:30:00,2.68512,0.7831600000000001,2.797,0.24672000000000002,0.07196000000000001,0.257,2.4384,0.7112,2.54,2.63712,0.7691600000000001,2.747,0.24672000000000002,0.07196000000000001,0.257,2.3904,0.6972,2.49
2020-05-12 14:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.24768,0.07224000000000001,0.258,2.3712,0.6916,2.47,2.66688,0.7778400000000001,2.778,0.24768,0.07224000000000001,0.258,2.4192,0.7056,2.52
2020-05-12 14:30:00,2.53152,0.73836,2.637,0.24672000000000002,0.07196000000000001,0.257,2.2848,0.6664,2.38,2.62752,0.76636,2.737,0.24672000000000002,0.07196000000000001,0.257,2.3808,0.6944,2.48
2020-05-12 15:00:00,2.53296,0.7387800000000001,2.6385,0.24816000000000002,0.07238,0.2585,2.2848,0.6664,2.38,2.59056,0.75558,2.6985,0.24816000000000002,0.07238,0.2585,2.3424,0.6832,2.44
2020-05-12 15:30:00,2.60784,0.7606200000000001,2.7165,0.24624000000000001,0.07182000000000001,0.2565,2.3616,0.6888000000000001,2.46,2.70384,0.7886200000000001,2.8165,0.24624000000000001,0.07182000000000001,0.2565,2.4576000000000002,0.7168,2.56
2020-05-12 16:00:00,2.6471999999999998,0.7721,2.7575000000000003,0.2472,0.0721,0.2575,2.4,0.7000000000000001,2.5,2.724,0.7945,2.8375,0.2472,0.0721,0.2575,2.4768,0.7224,2.58
2020-05-12 16:30:00,2.74656,0.80108,2.8609999999999998,0.25056,0.07308,0.261,2.496,0.728,2.6,2.75616,0.80388,2.871,0.25056,0.07308,0.261,2.5056000000000003,0.7308,2.61
2020-05-12 17:00:00,2.90112,0.84616,3.022,0.25152,0.07336000000000001,0.262,2.6496,0.7728,2.76,2.94912,0.86016,3.072,0.25152,0.07336000000000001,0.262,2.6976,0.7868,2.81
2020-05-12 17:30:00,2.9112,0.8491000000000001,3.0325,0.252,0.07350000000000001,0.2625,2.6592000000000002,0.7756000000000001,2.77,2.9304,0.8547,3.0525,0.252,0.07350000000000001,0.2625,2.6784,0.7812,2.79
2020-05-12 18:00:00,2.9025600000000003,0.8465800000000001,3.0235,0.25296,0.07378000000000001,0.2635,2.6496,0.7728,2.76,2.9505600000000003,0.8605800000000001,3.0735,0.25296,0.07378000000000001,0.2635,2.6976,0.7868,2.81
2020-05-12 18:30:00,2.72832,0.79576,2.842,0.25152,0.07336000000000001,0.262,2.4768,0.7224,2.58,2.85312,0.8321600000000001,2.972,0.25152,0.07336000000000001,0.262,2.6016,0.7588,2.71
2020-05-12 19:00:00,2.74848,0.80164,2.863,0.25248000000000004,0.07364000000000001,0.263,2.496,0.728,2.6,2.97888,0.8688400000000001,3.103,0.25248000000000004,0.07364000000000001,0.263,2.7264,0.7952,2.84
2020-05-12 19:30:00,2.6716800000000003,0.77924,2.783,0.25248000000000004,0.07364000000000001,0.263,2.4192,0.7056,2.52,2.91168,0.8492400000000001,3.033,0.25248000000000004,0.07364000000000001,0.263,2.6592000000000002,0.7756000000000001,2.77
2020-05-12 20:00:00,2.6136,0.7623000000000001,2.7225,0.252,0.07350000000000001,0.2625,2.3616,0.6888000000000001,2.46,2.8728,0.8379000000000001,2.9925,0.252,0.07350000000000001,0.2625,2.6208,0.7644000000000001,2.73
2020-05-12 20:30:00,2.59392,0.75656,2.702,0.25152,0.07336000000000001,0.262,2.3424,0.6832,2.44,2.84352,0.8293600000000001,2.9619999999999997,0.25152,0.07336000000000001,0.262,2.592,0.756,2.7
2020-05-12 21:00:00,2.5368,0.7399,2.6425,0.252,0.07350000000000001,0.2625,2.2848,0.6664,2.38,2.8056,0.8183,2.9225000000000003,0.252,0.07350000000000001,0.2625,2.5536,0.7448,2.66
2020-05-12 21:30:00,2.5656,0.7483000000000001,2.6725,0.252,0.07350000000000001,0.2625,2.3136,0.6748000000000001,2.41,2.8824,0.8407,3.0025,0.252,0.07350000000000001,0.2625,2.6304,0.7672,2.74
2020-05-12 22:00:00,2.46912,0.72016,2.572,0.25152,0.07336000000000001,0.262,2.2176,0.6468,2.31,2.80512,0.8181600000000001,2.922,0.25152,0.07336000000000001,0.262,2.5536,0.7448,2.66
2020-05-12 22:30:00,2.35488,0.68684,2.453,0.25248000000000004,0.07364000000000001,0.263,2.1024,0.6132000000000001,2.19,2.66208,0.77644,2.773,0.25248000000000004,0.07364000000000001,0.263,2.4096,0.7028,2.51
2020-05-12 23:00:00,2.18064,0.63602,2.2715,0.25104000000000004,0.07322000000000001,0.2615,1.9296000000000002,0.5628000000000001,2.01,2.46864,0.7200200000000001,2.5715,0.25104000000000004,0.07322000000000001,0.2615,2.2176,0.6468,2.31
2020-05-12 23:30:00,1.96032,0.57176,2.042,0.25152,0.07336000000000001,0.262,1.7088,0.4984,1.78,2.20032,0.64176,2.292,0.25152,0.07336000000000001,0.262,1.9488,0.5684,2.03
2020-05-13 00:00:00,1.7688000000000001,0.5159,1.8425,0.252,0.07350000000000001,0.2625,1.5168,0.4424,1.58,1.98,0.5775,2.0625,0.252,0.07350000000000001,0.2625,1.728,0.504,1.8
2020-05-13 00:30:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,1.8643200000000002,0.54376,1.9420000000000002,0.25152,0.07336000000000001,0.262,1.6128,0.47040000000000004,1.6800000000000002
2020-05-13 01:00:00,1.62432,0.47376,1.6920000000000002,0.25152,0.07336000000000001,0.262,1.3728,0.40040000000000003,1.43,1.83552,0.5353600000000001,1.912,0.25152,0.07336000000000001,0.262,1.584,0.462,1.65
2020-05-13 01:30:00,1.6344,0.4767,1.7025000000000001,0.252,0.07350000000000001,0.2625,1.3824,0.4032,1.44,1.8456000000000001,0.5383,1.9225,0.252,0.07350000000000001,0.2625,1.5936,0.46480000000000005,1.6600000000000001
2020-05-13 02:00:00,1.70064,0.49602,1.7715,0.25104000000000004,0.07322000000000001,0.2615,1.4496,0.4228,1.51,1.92144,0.56042,2.0015,0.25104000000000004,0.07322000000000001,0.2615,1.6703999999999999,0.4872,1.74
2020-05-13 02:30:00,1.70064,0.49602,1.7715,0.25104000000000004,0.07322000000000001,0.2615,1.4496,0.4228,1.51,1.92144,0.56042,2.0015,0.25104000000000004,0.07322000000000001,0.2615,1.6703999999999999,0.4872,1.74
2020-05-13 03:00:00,1.62432,0.47376,1.6920000000000002,0.25152,0.07336000000000001,0.262,1.3728,0.40040000000000003,1.43,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67
2020-05-13 03:30:00,1.62432,0.47376,1.6920000000000002,0.25152,0.07336000000000001,0.262,1.3728,0.40040000000000003,1.43,1.83552,0.5353600000000001,1.912,0.25152,0.07336000000000001,0.262,1.584,0.462,1.65
2020-05-13 04:00:00,1.5864,0.4627,1.6525,0.252,0.07350000000000001,0.2625,1.3344,0.38920000000000005,1.3900000000000001,1.8072,0.5271,1.8825,0.252,0.07350000000000001,0.2625,1.5552000000000001,0.4536,1.62
2020-05-13 04:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.25152,0.07336000000000001,0.262,1.3152,0.3836,1.37,1.79712,0.5241600000000001,1.8719999999999999,0.25152,0.07336000000000001,0.262,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-13 05:00:00,1.5086400000000002,0.44002,1.5715,0.25104000000000004,0.07322000000000001,0.2615,1.2576,0.3668,1.31,1.72944,0.5044200000000001,1.8014999999999999,0.25104000000000004,0.07322000000000001,0.2615,1.4784000000000002,0.4312,1.54
2020-05-13 05:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.25152,0.07336000000000001,0.262,1.3056,0.3808,1.3599999999999999,1.7875200000000002,0.52136,1.862,0.25152,0.07336000000000001,0.262,1.536,0.448,1.6
2020-05-13 06:00:00,1.6152000000000002,0.4711,1.6825,0.252,0.07350000000000001,0.2625,1.3632,0.3976,1.42,1.8264,0.5327000000000001,1.9025,0.252,0.07350000000000001,0.2625,1.5744,0.4592,1.6400000000000001
2020-05-13 06:30:00,1.75824,0.51282,1.8315000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5072,0.43960000000000005,1.57,1.95984,0.57162,2.0415,0.25104000000000004,0.07322000000000001,0.2615,1.7088,0.4984,1.78
2020-05-13 07:00:00,1.86816,0.54488,1.9460000000000002,0.24576000000000003,0.07168000000000001,0.256,1.6224,0.4732,1.69,2.05056,0.5980800000000001,2.136,0.24576000000000003,0.07168000000000001,0.256,1.8048000000000002,0.5264,1.88
2020-05-13 07:30:00,2.00208,0.58394,2.0855,0.24528000000000003,0.07154,0.2555,1.7568000000000001,0.5124000000000001,1.83,2.16528,0.6315400000000001,2.2555,0.24528000000000003,0.07154,0.2555,1.92,0.56,2.0
2020-05-13 08:00:00,2.13744,0.6234200000000001,2.2265,0.24624000000000001,0.07182000000000001,0.2565,1.8912,0.5516,1.97,2.23344,0.65142,2.3265000000000002,0.24624000000000001,0.07182000000000001,0.2565,1.9872,0.5796,2.07
2020-05-13 08:30:00,2.3112,0.6741,2.4075,0.2472,0.0721,0.2575,2.064,0.602,2.15,2.3976,0.6993,2.4975,0.2472,0.0721,0.2575,2.1504,0.6272,2.24
2020-05-13 09:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.24816000000000002,0.07238,0.2585,2.1984,0.6412,2.29,2.53296,0.7387800000000001,2.6385,0.24816000000000002,0.07238,0.2585,2.2848,0.6664,2.38
2020-05-13 09:30:00,2.55168,0.74424,2.658,0.24768,0.07224000000000001,0.258,2.304,0.672,2.4,2.58048,0.7526400000000001,2.688,0.24768,0.07224000000000001,0.258,2.3328,0.6804,2.43
2020-05-13 10:00:00,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29,2.52288,0.73584,2.628,0.24768,0.07224000000000001,0.258,2.2752,0.6636000000000001,2.37
2020-05-13 10:30:00,2.5358400000000003,0.73962,2.6415,0.25104000000000004,0.07322000000000001,0.2615,2.2848,0.6664,2.38,2.63184,0.7676200000000001,2.7415000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.3808,0.6944,2.48
2020-05-13 11:00:00,2.53728,0.74004,2.643,0.24288,0.07084,0.253,2.2944,0.6692,2.39,2.66208,0.77644,2.773,0.24288,0.07084,0.253,2.4192,0.7056,2.52
2020-05-13 11:30:00,2.55168,0.74424,2.658,0.24768,0.07224000000000001,0.258,2.304,0.672,2.4,2.6956800000000003,0.78624,2.808,0.24768,0.07224000000000001,0.258,2.448,0.714,2.55
2020-05-13 12:00:00,2.6016,0.7588,2.71,0.24960000000000002,0.0728,0.26,2.352,0.686,2.45,2.5536,0.7448,2.66,0.24960000000000002,0.0728,0.26,2.304,0.672,2.4
2020-05-13 12:30:00,2.676,0.7805000000000001,2.7875,0.2472,0.0721,0.2575,2.4288,0.7084,2.5300000000000002,2.6952,0.7861,2.8075,0.2472,0.0721,0.2575,2.448,0.714,2.55
2020-05-13 13:00:00,2.5056000000000003,0.7308,2.61,0.24960000000000002,0.0728,0.26,2.2560000000000002,0.658,2.35,2.448,0.714,2.55,0.24960000000000002,0.0728,0.26,2.1984,0.6412,2.29
2020-05-13 13:30:00,2.3784,0.6937,2.4775,0.2472,0.0721,0.2575,2.1312,0.6216,2.22,2.4168,0.7049000000000001,2.5175,0.2472,0.0721,0.2575,2.1696,0.6328,2.26
2020-05-13 14:00:00,2.57184,0.75012,2.6790000000000003,0.24864000000000003,0.07252,0.259,2.3232,0.6776,2.42,2.63904,0.7697200000000001,2.749,0.24864000000000003,0.07252,0.259,2.3904,0.6972,2.49
2020-05-13 14:30:00,2.37936,0.69398,2.4785,0.24816000000000002,0.07238,0.2585,2.1312,0.6216,2.22,2.34096,0.68278,2.4385,0.24816000000000002,0.07238,0.2585,2.0928,0.6104,2.18
2020-05-13 15:00:00,2.4672,0.7196,2.5700000000000003,0.24960000000000002,0.0728,0.26,2.2176,0.6468,2.31,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.24960000000000002,0.0728,0.26,2.4576000000000002,0.7168,2.56
2020-05-13 15:30:00,2.44944,0.71442,2.5515,0.25104000000000004,0.07322000000000001,0.2615,2.1984,0.6412,2.29,2.52624,0.73682,2.6315,0.25104000000000004,0.07322000000000001,0.2615,2.2752,0.6636000000000001,2.37
2020-05-13 16:00:00,2.5224,0.7357,2.6275,0.2472,0.0721,0.2575,2.2752,0.6636000000000001,2.37,2.6184000000000003,0.7637,2.7275,0.2472,0.0721,0.2575,2.3712,0.6916,2.47
2020-05-13 16:30:00,2.57856,0.7520800000000001,2.686,0.24576000000000003,0.07168000000000001,0.256,2.3328,0.6804,2.43,2.70336,0.7884800000000001,2.816,0.24576000000000003,0.07168000000000001,0.256,2.4576000000000002,0.7168,2.56
2020-05-13 17:00:00,2.8008,0.8169000000000001,2.9175,0.2472,0.0721,0.2575,2.5536,0.7448,2.66,3.0216,0.8813000000000001,3.1475,0.2472,0.0721,0.2575,2.7744,0.8092,2.89
2020-05-13 17:30:00,2.85984,0.8341200000000001,2.979,0.24864000000000003,0.07252,0.259,2.6112,0.7616,2.7199999999999998,3.02304,0.8817200000000001,3.149,0.24864000000000003,0.07252,0.259,2.7744,0.8092,2.89
2020-05-13 18:00:00,2.91648,0.8506400000000001,3.038,0.24768,0.07224000000000001,0.258,2.6688,0.7784000000000001,2.7800000000000002,3.21408,0.93744,3.348,0.24768,0.07224000000000001,0.258,2.9664,0.8652000000000001,3.09
2020-05-13 18:30:00,2.98416,0.87038,3.1085,0.24816000000000002,0.07238,0.2585,2.7359999999999998,0.798,2.85,3.23376,0.9431800000000001,3.3685,0.24816000000000002,0.07238,0.2585,2.9856,0.8708,3.11
2020-05-13 19:00:00,2.86992,0.83706,2.9895,0.24912,0.07266,0.2595,2.6208,0.7644000000000001,2.73,3.12912,0.91266,3.2595,0.24912,0.07266,0.2595,2.88,0.84,3.0
2020-05-13 19:30:00,2.628,0.7665000000000001,2.7375,0.2472,0.0721,0.2575,2.3808,0.6944,2.48,2.8584,0.8337,2.9775,0.2472,0.0721,0.2575,2.6112,0.7616,2.7199999999999998
2020-05-13 20:00:00,2.55312,0.7446600000000001,2.6595,0.24912,0.07266,0.2595,2.304,0.672,2.4,2.8315200000000003,0.82586,2.9495,0.24912,0.07266,0.2595,2.5824,0.7532,2.69
2020-05-13 20:30:00,2.54592,0.7425600000000001,2.652,0.25152,0.07336000000000001,0.262,2.2944,0.6692,2.39,2.8147200000000003,0.82096,2.932,0.25152,0.07336000000000001,0.262,2.5632,0.7476,2.67
2020-05-13 21:00:00,2.47872,0.72296,2.582,0.25152,0.07336000000000001,0.262,2.2272,0.6496000000000001,2.32,2.72832,0.79576,2.842,0.25152,0.07336000000000001,0.262,2.4768,0.7224,2.58
2020-05-13 21:30:00,2.4984,0.7287,2.6025,0.252,0.07350000000000001,0.2625,2.2464,0.6552,2.34,2.7576,0.8043,2.8725,0.252,0.07350000000000001,0.2625,2.5056000000000003,0.7308,2.61
2020-05-13 22:00:00,2.4408,0.7119000000000001,2.5425,0.252,0.07350000000000001,0.2625,2.1888,0.6384000000000001,2.2800000000000002,2.6904,0.7847000000000001,2.8025,0.252,0.07350000000000001,0.2625,2.4384,0.7112,2.54
2020-05-13 22:30:00,2.40096,0.70028,2.501,0.25056,0.07308,0.261,2.1504,0.6272,2.24,2.68896,0.7842800000000001,2.801,0.25056,0.07308,0.261,2.4384,0.7112,2.54
2020-05-13 23:00:00,2.2104,0.6447,2.3025,0.252,0.07350000000000001,0.2625,1.9584000000000001,0.5712,2.04,2.4696,0.7203,2.5725,0.252,0.07350000000000001,0.2625,2.2176,0.6468,2.31
2020-05-13 23:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.252,0.07350000000000001,0.2625,1.6608,0.4844,1.73,2.124,0.6195,2.2125,0.252,0.07350000000000001,0.2625,1.8719999999999999,0.546,1.9500000000000002
2020-05-14 00:00:00,1.7865600000000001,0.52108,1.861,0.25056,0.07308,0.261,1.536,0.448,1.6,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8
2020-05-14 00:30:00,1.6915200000000001,0.49336,1.762,0.25152,0.07336000000000001,0.262,1.44,0.42,1.5,1.88352,0.5493600000000001,1.962,0.25152,0.07336000000000001,0.262,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-14 01:00:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,1.82592,0.53256,1.9020000000000001,0.25152,0.07336000000000001,0.262,1.5744,0.4592,1.6400000000000001
2020-05-14 01:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.25056,0.07308,0.261,1.4592,0.42560000000000003,1.52,1.8825600000000002,0.54908,1.9609999999999999,0.25056,0.07308,0.261,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-14 02:00:00,1.7591999999999999,0.5131,1.8325,0.252,0.07350000000000001,0.2625,1.5072,0.43960000000000005,1.57,1.932,0.5635,2.0125,0.252,0.07350000000000001,0.2625,1.6800000000000002,0.49,1.75
2020-05-14 02:30:00,1.77744,0.51842,1.8515000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5264,0.44520000000000004,1.5899999999999999,1.95024,0.56882,2.0315,0.25104000000000004,0.07322000000000001,0.2615,1.6992,0.49560000000000004,1.77
2020-05-14 03:00:00,1.71936,0.50148,1.791,0.25056,0.07308,0.261,1.4688,0.4284,1.53,1.8825600000000002,0.54908,1.9609999999999999,0.25056,0.07308,0.261,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-14 03:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5,1.8744,0.5467000000000001,1.9525000000000001,0.252,0.07350000000000001,0.2625,1.6224,0.4732,1.69
2020-05-14 04:00:00,1.67184,0.48762000000000005,1.7415,0.25104000000000004,0.07322000000000001,0.2615,1.4208,0.41440000000000005,1.48,1.8638400000000002,0.54362,1.9415,0.25104000000000004,0.07322000000000001,0.2615,1.6128,0.47040000000000004,1.6800000000000002
2020-05-14 04:30:00,1.65312,0.48216000000000003,1.722,0.25152,0.07336000000000001,0.262,1.4016,0.4088,1.46,1.8163200000000002,0.52976,1.892,0.25152,0.07336000000000001,0.262,1.5648,0.45640000000000003,1.63
2020-05-14 05:00:00,1.7395200000000002,0.50736,1.812,0.25152,0.07336000000000001,0.262,1.488,0.434,1.55,1.88352,0.5493600000000001,1.962,0.25152,0.07336000000000001,0.262,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-14 05:30:00,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73,2.0366400000000002,0.5940200000000001,2.1215,0.25104000000000004,0.07322000000000001,0.2615,1.7856,0.5208,1.8599999999999999
2020-05-14 06:00:00,1.9704000000000002,0.5747,2.0525,0.252,0.07350000000000001,0.2625,1.7184,0.5012,1.79,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999
2020-05-14 06:30:00,1.98,0.5775,2.0625,0.252,0.07350000000000001,0.2625,1.728,0.504,1.8,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999
2020-05-14 07:00:00,2.00688,0.5853400000000001,2.0905,0.25008,0.07294,0.2605,1.7568000000000001,0.5124000000000001,1.83,2.11248,0.61614,2.2005,0.25008,0.07294,0.2605,1.8624,0.5432,1.94
2020-05-14 07:30:00,2.1336,0.6223000000000001,2.2225,0.252,0.07350000000000001,0.2625,1.8816000000000002,0.5488000000000001,1.96,2.2776,0.6643,2.3725,0.252,0.07350000000000001,0.2625,2.0256,0.5908,2.11
2020-05-14 08:00:00,2.30544,0.67242,2.4015,0.25104000000000004,0.07322000000000001,0.2615,2.0544000000000002,0.5992000000000001,2.14,2.39184,0.69762,2.4915000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.1408,0.6244000000000001,2.23
2020-05-14 08:30:00,2.41152,0.7033600000000001,2.512,0.25152,0.07336000000000001,0.262,2.16,0.63,2.25,2.41152,0.7033600000000001,2.512,0.25152,0.07336000000000001,0.262,2.16,0.63,2.25
2020-05-14 09:00:00,2.51856,0.73458,2.6235,0.24336000000000002,0.07098,0.2535,2.2752,0.6636000000000001,2.37,2.44176,0.71218,2.5435,0.24336000000000002,0.07098,0.2535,2.1984,0.6412,2.29
2020-05-14 09:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.24624000000000001,0.07182000000000001,0.2565,2.2272,0.6496000000000001,2.32,2.30064,0.6710200000000001,2.3965,0.24624000000000001,0.07182000000000001,0.2565,2.0544000000000002,0.5992000000000001,2.14
2020-05-14 10:00:00,2.4072,0.7021000000000001,2.5075000000000003,0.2472,0.0721,0.2575,2.16,0.63,2.25,2.1768,0.6349,2.2675,0.2472,0.0721,0.2575,1.9296000000000002,0.5628000000000001,2.01
2020-05-14 10:30:00,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31,2.16864,0.6325200000000001,2.259,0.24864000000000003,0.07252,0.259,1.92,0.56,2.0
2020-05-14 11:00:00,2.3976,0.6993,2.4975,0.2472,0.0721,0.2575,2.1504,0.6272,2.24,2.052,0.5985,2.1375,0.2472,0.0721,0.2575,1.8048000000000002,0.5264,1.88
2020-05-14 11:30:00,2.41776,0.70518,2.5185,0.24816000000000002,0.07238,0.2585,2.1696,0.6328,2.26,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001
2020-05-14 12:00:00,2.36112,0.68866,2.4595000000000002,0.24912,0.07266,0.2595,2.112,0.616,2.2,2.16912,0.63266,2.2595,0.24912,0.07266,0.2595,1.92,0.56,2.0
2020-05-14 12:30:00,2.47392,0.7215600000000001,2.577,0.24672000000000002,0.07196000000000001,0.257,2.2272,0.6496000000000001,2.32,2.47392,0.7215600000000001,2.577,0.24672000000000002,0.07196000000000001,0.257,2.2272,0.6496000000000001,2.32
2020-05-14 13:00:00,2.43792,0.71106,2.5395,0.24912,0.07266,0.2595,2.1888,0.6384000000000001,2.2800000000000002,2.40912,0.7026600000000001,2.5095,0.24912,0.07266,0.2595,2.16,0.63,2.25
2020-05-14 13:30:00,2.39856,0.6995800000000001,2.4985,0.24816000000000002,0.07238,0.2585,2.1504,0.6272,2.24,2.24496,0.65478,2.3385,0.24816000000000002,0.07238,0.2585,1.9968,0.5824,2.08
2020-05-14 14:00:00,2.22768,0.6497400000000001,2.3205,0.12528,0.03654,0.1305,2.1024,0.6132000000000001,2.19,2.09328,0.6105400000000001,2.1805,0.12528,0.03654,0.1305,1.968,0.5740000000000001,2.05
2020-05-14 14:30:00,2.17008,0.6329400000000001,2.2605,0.00048000000000000007,0.00014000000000000001,0.0005,2.1696,0.6328,2.26,2.04528,0.5965400000000001,2.1305,0.00048000000000000007,0.00014000000000000001,0.0005,2.0448,0.5964,2.13
2020-05-14 15:00:00,2.232,0.651,2.325,0.22560000000000002,0.0658,0.23500000000000001,2.0064,0.5852,2.09,2.1552,0.6286,2.245,0.22560000000000002,0.0658,0.23500000000000001,1.9296000000000002,0.5628000000000001,2.01
2020-05-14 15:30:00,2.2416,0.6538,2.335,0.24480000000000002,0.0714,0.255,1.9968,0.5824,2.08,2.2416,0.6538,2.335,0.24480000000000002,0.0714,0.255,1.9968,0.5824,2.08
2020-05-14 16:00:00,2.18304,0.6367200000000001,2.274,0.24384000000000003,0.07112,0.254,1.9392,0.5656,2.02,2.39424,0.69832,2.4939999999999998,0.24384000000000003,0.07112,0.254,2.1504,0.6272,2.24
2020-05-14 16:30:00,2.39472,0.6984600000000001,2.4945,0.24432,0.07126,0.2545,2.1504,0.6272,2.24,2.38512,0.6956600000000001,2.4845,0.24432,0.07126,0.2545,2.1408,0.6244000000000001,2.23
2020-05-14 17:00:00,2.39664,0.6990200000000001,2.4965,0.24624000000000001,0.07182000000000001,0.2565,2.1504,0.6272,2.24,2.55984,0.7466200000000001,2.6665,0.24624000000000001,0.07182000000000001,0.2565,2.3136,0.6748000000000001,2.41
2020-05-14 17:30:00,2.60976,0.7611800000000001,2.7185,0.24816000000000002,0.07238,0.2585,2.3616,0.6888000000000001,2.46,2.68656,0.78358,2.7984999999999998,0.24816000000000002,0.07238,0.2585,2.4384,0.7112,2.54
2020-05-14 18:00:00,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49,2.84016,0.8283800000000001,2.9585,0.24816000000000002,0.07238,0.2585,2.592,0.756,2.7
2020-05-14 18:30:00,2.76432,0.8062600000000001,2.8795,0.24912,0.07266,0.2595,2.5152,0.7336,2.62,2.99472,0.8734600000000001,3.1195,0.24912,0.07266,0.2595,2.7456,0.8008000000000001,2.86
2020-05-14 19:00:00,2.74512,0.80066,2.8595,0.24912,0.07266,0.2595,2.496,0.728,2.6,3.00432,0.87626,3.1295,0.24912,0.07266,0.2595,2.7552,0.8036000000000001,2.87
2020-05-14 19:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.24768,0.07224000000000001,0.258,2.3712,0.6916,2.47,2.86848,0.83664,2.988,0.24768,0.07224000000000001,0.258,2.6208,0.7644000000000001,2.73
2020-05-14 20:00:00,2.41872,0.7054600000000001,2.5195,0.24912,0.07266,0.2595,2.1696,0.6328,2.26,2.64912,0.77266,2.7595,0.24912,0.07266,0.2595,2.4,0.7000000000000001,2.5
2020-05-14 20:30:00,2.40048,0.7001400000000001,2.5005,0.25008,0.07294,0.2605,2.1504,0.6272,2.24,2.64048,0.77014,2.7505,0.25008,0.07294,0.2605,2.3904,0.6972,2.49
2020-05-14 21:00:00,2.37072,0.6914600000000001,2.4695,0.24912,0.07266,0.2595,2.1216,0.6188,2.21,2.64912,0.77266,2.7595,0.24912,0.07266,0.2595,2.4,0.7000000000000001,2.5
2020-05-14 21:30:00,2.4105600000000003,0.70308,2.511,0.25056,0.07308,0.261,2.16,0.63,2.25,2.71776,0.79268,2.831,0.25056,0.07308,0.261,2.4672,0.7196,2.5700000000000003
2020-05-14 22:00:00,2.34336,0.6834800000000001,2.441,0.25056,0.07308,0.261,2.0928,0.6104,2.18,2.6121600000000003,0.7618800000000001,2.721,0.25056,0.07308,0.261,2.3616,0.6888000000000001,2.46
2020-05-14 22:30:00,2.22624,0.64932,2.319,0.24864000000000003,0.07252,0.259,1.9776,0.5768,2.06,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31
2020-05-14 23:00:00,2.05488,0.5993400000000001,2.1405,0.25008,0.07294,0.2605,1.8048000000000002,0.5264,1.88,2.28528,0.66654,2.3805,0.25008,0.07294,0.2605,2.0352,0.5936,2.12
2020-05-14 23:30:00,2.02608,0.59094,2.1105,0.25008,0.07294,0.2605,1.776,0.518,1.85,2.31408,0.6749400000000001,2.4105,0.25008,0.07294,0.2605,2.064,0.602,2.15
2020-05-15 00:00:00,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58,2.016,0.588,2.1,0.24960000000000002,0.0728,0.26,1.7664,0.5152,1.8399999999999999
2020-05-15 00:30:00,1.65168,0.48174000000000006,1.7205,0.25008,0.07294,0.2605,1.4016,0.4088,1.46,1.86288,0.54334,1.9405000000000001,0.25008,0.07294,0.2605,1.6128,0.47040000000000004,1.6800000000000002
2020-05-15 01:00:00,1.62384,0.47362000000000004,1.6915,0.25104000000000004,0.07322000000000001,0.2615,1.3728,0.40040000000000003,1.43,1.79664,0.52402,1.8715000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-15 01:30:00,1.6416,0.4788,1.71,0.24960000000000002,0.0728,0.26,1.392,0.406,1.45,1.8528,0.5404,1.9300000000000002,0.24960000000000002,0.0728,0.26,1.6032000000000002,0.4676,1.67
2020-05-15 02:00:00,1.6627200000000002,0.48496000000000006,1.732,0.25152,0.07336000000000001,0.262,1.4112,0.4116,1.47,1.90272,0.55496,1.982,0.25152,0.07336000000000001,0.262,1.6512,0.48160000000000003,1.72
2020-05-15 02:30:00,1.6824,0.4907,1.7525,0.252,0.07350000000000001,0.2625,1.4304000000000001,0.4172,1.49,1.8936000000000002,0.5523,1.9725000000000001,0.252,0.07350000000000001,0.2625,1.6416,0.4788,1.71
2020-05-15 03:00:00,1.66128,0.48454,1.7305000000000001,0.25008,0.07294,0.2605,1.4112,0.4116,1.47,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001
2020-05-15 03:30:00,1.63392,0.47656000000000004,1.702,0.25152,0.07336000000000001,0.262,1.3824,0.4032,1.44,1.82592,0.53256,1.9020000000000001,0.25152,0.07336000000000001,0.262,1.5744,0.4592,1.6400000000000001
2020-05-15 04:00:00,1.6147200000000002,0.47096000000000005,1.682,0.25152,0.07336000000000001,0.262,1.3632,0.3976,1.42,1.79712,0.5241600000000001,1.8719999999999999,0.25152,0.07336000000000001,0.262,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-15 04:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.25008,0.07294,0.2605,1.3728,0.40040000000000003,1.43,1.7860800000000001,0.5209400000000001,1.8605,0.25008,0.07294,0.2605,1.536,0.448,1.6
2020-05-15 05:00:00,1.6147200000000002,0.47096000000000005,1.682,0.25152,0.07336000000000001,0.262,1.3632,0.3976,1.42,1.7683200000000001,0.51576,1.842,0.25152,0.07336000000000001,0.262,1.5168,0.4424,1.58
2020-05-15 05:30:00,1.68096,0.49028000000000005,1.751,0.25056,0.07308,0.261,1.4304000000000001,0.4172,1.49,1.81536,0.5294800000000001,1.891,0.25056,0.07308,0.261,1.5648,0.45640000000000003,1.63
2020-05-15 06:00:00,1.69056,0.49308,1.7610000000000001,0.25056,0.07308,0.261,1.44,0.42,1.5,1.82496,0.5322800000000001,1.901,0.25056,0.07308,0.261,1.5744,0.4592,1.6400000000000001
2020-05-15 06:30:00,1.79664,0.52402,1.8715000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.96944,0.57442,2.0515,0.25104000000000004,0.07322000000000001,0.2615,1.7184,0.5012,1.79
2020-05-15 07:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.25056,0.07308,0.261,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.03616,0.5938800000000001,2.121,0.25056,0.07308,0.261,1.7856,0.5208,1.8599999999999999
2020-05-15 07:30:00,2.0832,0.6076,2.17,0.24960000000000002,0.0728,0.26,1.8336000000000001,0.5348,1.9100000000000001,2.1984,0.6412,2.29,0.24960000000000002,0.0728,0.26,1.9488,0.5684,2.03
2020-05-15 08:00:00,2.19936,0.64148,2.291,0.25056,0.07308,0.261,1.9488,0.5684,2.03,2.27616,0.66388,2.371,0.25056,0.07308,0.261,2.0256,0.5908,2.11
2020-05-15 08:30:00,2.4192,0.7056,2.52,0.24960000000000002,0.0728,0.26,2.1696,0.6328,2.26,2.6016,0.7588,2.71,0.24960000000000002,0.0728,0.26,2.352,0.686,2.45
2020-05-15 09:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.24816000000000002,0.07238,0.2585,2.1984,0.6412,2.29,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43
2020-05-15 09:30:00,2.46672,0.7194600000000001,2.5695,0.24912,0.07266,0.2595,2.2176,0.6468,2.31,2.57232,0.75026,2.6795,0.24912,0.07266,0.2595,2.3232,0.6776,2.42
2020-05-15 10:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.24864000000000003,0.07252,0.259,2.2272,0.6496000000000001,2.32,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38
2020-05-15 10:30:00,2.49408,0.7274400000000001,2.598,0.24768,0.07224000000000001,0.258,2.2464,0.6552,2.34,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-05-15 11:00:00,2.3928000000000003,0.6979000000000001,2.4925,0.2424,0.0707,0.2525,2.1504,0.6272,2.24,2.412,0.7035,2.5125,0.2424,0.0707,0.2525,2.1696,0.6328,2.26
