Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-15 11:30:00,2.35392,0.6865600000000001,2.452,0.24192000000000002,0.07056000000000001,0.252,2.112,0.616,2.2,2.30592,0.67256,2.402,0.24192000000000002,0.07056000000000001,0.252,2.064,0.602,2.15
2020-05-15 12:00:00,2.3832,0.6951,2.4825,0.2424,0.0707,0.2525,2.1408,0.6244000000000001,2.23,2.3448,0.6839000000000001,2.4425,0.2424,0.0707,0.2525,2.1024,0.6132000000000001,2.19
2020-05-15 12:30:00,2.44176,0.71218,2.5435,0.24336000000000002,0.07098,0.2535,2.1984,0.6412,2.29,2.45136,0.7149800000000001,2.5535,0.24336000000000002,0.07098,0.2535,2.208,0.644,2.3
2020-05-15 13:00:00,2.36592,0.69006,2.4645,0.24432,0.07126,0.2545,2.1216,0.6188,2.21,2.4043200000000002,0.7012600000000001,2.5045,0.24432,0.07126,0.2545,2.16,0.63,2.25
2020-05-15 13:30:00,2.36496,0.6897800000000001,2.4635,0.24336000000000002,0.07098,0.2535,2.1216,0.6188,2.21,2.27856,0.6645800000000001,2.3735,0.24336000000000002,0.07098,0.2535,2.0352,0.5936,2.12
2020-05-15 14:00:00,2.26896,0.66178,2.3635,0.24336000000000002,0.07098,0.2535,2.0256,0.5908,2.11,2.22096,0.64778,2.3135,0.24336000000000002,0.07098,0.2535,1.9776,0.5768,2.06
2020-05-15 14:30:00,2.19216,0.6393800000000001,2.2835,0.24336000000000002,0.07098,0.2535,1.9488,0.5684,2.03,2.15376,0.6281800000000001,2.2435,0.24336000000000002,0.07098,0.2535,1.9104,0.5572,1.99
2020-05-15 15:00:00,2.1432,0.6251,2.2325,0.2424,0.0707,0.2525,1.9008,0.5544,1.98,2.2104,0.6447,2.3025,0.2424,0.0707,0.2525,1.968,0.5740000000000001,2.05
2020-05-15 15:30:00,2.14464,0.6255200000000001,2.234,0.24384000000000003,0.07112,0.254,1.9008,0.5544,1.98,2.15424,0.6283200000000001,2.2439999999999998,0.24384000000000003,0.07112,0.254,1.9104,0.5572,1.99
2020-05-15 16:00:00,2.22336,0.6484800000000001,2.316,0.24576000000000003,0.07168000000000001,0.256,1.9776,0.5768,2.06,2.26176,0.65968,2.356,0.24576000000000003,0.07168000000000001,0.256,2.016,0.588,2.1
2020-05-15 16:30:00,2.32128,0.6770400000000001,2.418,0.24768,0.07224000000000001,0.258,2.0736,0.6048,2.16,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12
2020-05-15 17:00:00,2.44704,0.71372,2.549,0.24864000000000003,0.07252,0.259,2.1984,0.6412,2.29,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26
2020-05-15 17:30:00,2.5526400000000002,0.7445200000000001,2.659,0.24864000000000003,0.07252,0.259,2.304,0.672,2.4,2.61984,0.76412,2.729,0.24864000000000003,0.07252,0.259,2.3712,0.6916,2.47
2020-05-15 18:00:00,2.6471999999999998,0.7721,2.7575000000000003,0.2472,0.0721,0.2575,2.4,0.7000000000000001,2.5,2.7912,0.8141,2.9075,0.2472,0.0721,0.2575,2.544,0.742,2.65
2020-05-15 18:30:00,2.62032,0.76426,2.7295,0.24912,0.07266,0.2595,2.3712,0.6916,2.47,2.80272,0.8174600000000001,2.9195,0.24912,0.07266,0.2595,2.5536,0.7448,2.66
2020-05-15 19:00:00,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44,2.8315200000000003,0.82586,2.9495,0.24912,0.07266,0.2595,2.5824,0.7532,2.69
2020-05-15 19:30:00,2.49456,0.72758,2.5985,0.24816000000000002,0.07238,0.2585,2.2464,0.6552,2.34,2.79216,0.8143800000000001,2.9085,0.24816000000000002,0.07238,0.2585,2.544,0.742,2.65
2020-05-15 20:00:00,2.38992,0.69706,2.4895,0.24912,0.07266,0.2595,2.1408,0.6244000000000001,2.23,2.70672,0.78946,2.8195,0.24912,0.07266,0.2595,2.4576000000000002,0.7168,2.56
2020-05-15 20:30:00,2.38128,0.69454,2.4805,0.25008,0.07294,0.2605,2.1312,0.6216,2.22,2.66928,0.77854,2.7805,0.25008,0.07294,0.2605,2.4192,0.7056,2.52
2020-05-15 21:00:00,2.30352,0.67186,2.3995,0.24912,0.07266,0.2595,2.0544000000000002,0.5992000000000001,2.14,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44
2020-05-15 21:30:00,2.3328,0.6804,2.43,0.24960000000000002,0.0728,0.26,2.0832,0.6076,2.17,2.6304,0.7672,2.74,0.24960000000000002,0.0728,0.26,2.3808,0.6944,2.48
2020-05-15 22:00:00,2.22768,0.6497400000000001,2.3205,0.25008,0.07294,0.2605,1.9776,0.5768,2.06,2.46768,0.71974,2.5705,0.25008,0.07294,0.2605,2.2176,0.6468,2.31
2020-05-15 22:30:00,2.13072,0.62146,2.2195,0.24912,0.07266,0.2595,1.8816000000000002,0.5488000000000001,1.96,2.36112,0.68866,2.4595000000000002,0.24912,0.07266,0.2595,2.112,0.616,2.2
2020-05-15 23:00:00,2.064,0.602,2.15,0.24960000000000002,0.0728,0.26,1.8144,0.5292,1.8900000000000001,2.2656,0.6608,2.36,0.24960000000000002,0.0728,0.26,2.016,0.588,2.1
2020-05-15 23:30:00,2.01696,0.58828,2.101,0.25056,0.07308,0.261,1.7664,0.5152,1.8399999999999999,2.21856,0.6470800000000001,2.311,0.25056,0.07308,0.261,1.968,0.5740000000000001,2.05
2020-05-16 00:00:00,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58,1.9872,0.5796,2.07,0.24960000000000002,0.0728,0.26,1.7376,0.5068,1.81
2020-05-16 00:30:00,1.61328,0.47054,1.6804999999999999,0.25008,0.07294,0.2605,1.3632,0.3976,1.42,1.81488,0.52934,1.8905,0.25008,0.07294,0.2605,1.5648,0.45640000000000003,1.63
2020-05-16 01:00:00,1.57536,0.45948000000000006,1.641,0.25056,0.07308,0.261,1.3248,0.3864,1.38,1.72896,0.5042800000000001,1.8010000000000002,0.25056,0.07308,0.261,1.4784000000000002,0.4312,1.54
2020-05-16 01:30:00,1.6032000000000002,0.4676,1.67,0.24960000000000002,0.0728,0.26,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7568000000000001,0.5124000000000001,1.83,0.24960000000000002,0.0728,0.26,1.5072,0.43960000000000005,1.57
2020-05-16 02:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.25008,0.07294,0.2605,1.3824,0.4032,1.44,1.81488,0.52934,1.8905,0.25008,0.07294,0.2605,1.5648,0.45640000000000003,1.63
2020-05-16 02:30:00,1.60416,0.46788,1.671,0.25056,0.07308,0.261,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.79616,0.52388,1.871,0.25056,0.07308,0.261,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-16 03:00:00,1.5552000000000001,0.4536,1.62,0.24960000000000002,0.0728,0.26,1.3056,0.3808,1.3599999999999999,1.7184,0.5012,1.79,0.24960000000000002,0.0728,0.26,1.4688,0.4284,1.53
2020-05-16 03:30:00,1.52688,0.44534,1.5905,0.25008,0.07294,0.2605,1.2768,0.3724,1.33,1.6804800000000002,0.49014,1.7505000000000002,0.25008,0.07294,0.2605,1.4304000000000001,0.4172,1.49
2020-05-16 04:00:00,1.51728,0.44254000000000004,1.5805,0.25008,0.07294,0.2605,1.2671999999999999,0.36960000000000004,1.32,1.66128,0.48454,1.7305000000000001,0.25008,0.07294,0.2605,1.4112,0.4116,1.47
2020-05-16 04:30:00,1.5168,0.4424,1.58,0.24960000000000002,0.0728,0.26,1.2671999999999999,0.36960000000000004,1.32,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.24960000000000002,0.0728,0.26,1.3824,0.4032,1.44
2020-05-16 05:00:00,1.49808,0.43694000000000005,1.5605,0.25008,0.07294,0.2605,1.248,0.364,1.3,1.58448,0.46214000000000005,1.6505,0.25008,0.07294,0.2605,1.3344,0.38920000000000005,1.3900000000000001
2020-05-16 05:30:00,1.67184,0.48762000000000005,1.7415,0.25104000000000004,0.07322000000000001,0.2615,1.4208,0.41440000000000005,1.48,1.72944,0.5044200000000001,1.8014999999999999,0.25104000000000004,0.07322000000000001,0.2615,1.4784000000000002,0.4312,1.54
2020-05-16 06:00:00,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001,1.90128,0.55454,1.9805000000000001,0.25008,0.07294,0.2605,1.6512,0.48160000000000003,1.72
2020-05-16 06:30:00,1.89168,0.55174,1.9705,0.25008,0.07294,0.2605,1.6416,0.4788,1.71,1.9492800000000001,0.56854,2.0305,0.25008,0.07294,0.2605,1.6992,0.49560000000000004,1.77
2020-05-16 07:00:00,1.94016,0.56588,2.021,0.25056,0.07308,0.261,1.6896,0.4928,1.76,2.00736,0.58548,2.091,0.25056,0.07308,0.261,1.7568000000000001,0.5124000000000001,1.83
2020-05-16 07:30:00,1.99632,0.58226,2.0795,0.24912,0.07266,0.2595,1.7472,0.5096,1.82,2.10192,0.61306,2.1895,0.24912,0.07266,0.2595,1.8528,0.5404,1.9300000000000002
2020-05-16 08:00:00,2.06448,0.60214,2.1505,0.25008,0.07294,0.2605,1.8144,0.5292,1.8900000000000001,2.16048,0.63014,2.2505,0.25008,0.07294,0.2605,1.9104,0.5572,1.99
2020-05-16 08:30:00,2.17968,0.6357400000000001,2.2705,0.25008,0.07294,0.2605,1.9296000000000002,0.5628000000000001,2.01,2.26608,0.6609400000000001,2.3605,0.25008,0.07294,0.2605,2.016,0.588,2.1
2020-05-16 09:00:00,2.14896,0.62678,2.2385,0.24816000000000002,0.07238,0.2585,1.9008,0.5544,1.98,2.04336,0.5959800000000001,2.1285,0.24816000000000002,0.07238,0.2585,1.7952,0.5236000000000001,1.87
2020-05-16 09:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.24960000000000002,0.0728,0.26,1.9392,0.5656,2.02,2.0928,0.6104,2.18,0.24960000000000002,0.0728,0.26,1.8432,0.5376000000000001,1.92
2020-05-16 10:00:00,2.20704,0.6437200000000001,2.299,0.24864000000000003,0.07252,0.259,1.9584000000000001,0.5712,2.04,2.13984,0.62412,2.229,0.24864000000000003,0.07252,0.259,1.8912,0.5516,1.97
2020-05-16 10:30:00,2.30256,0.6715800000000001,2.3985,0.24816000000000002,0.07238,0.2585,2.0544000000000002,0.5992000000000001,2.14,2.11056,0.61558,2.1985,0.24816000000000002,0.07238,0.2585,1.8624,0.5432,1.94
2020-05-16 11:00:00,2.26464,0.6605200000000001,2.359,0.24864000000000003,0.07252,0.259,2.016,0.588,2.1,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03
2020-05-16 11:30:00,2.24544,0.6549200000000001,2.339,0.24864000000000003,0.07252,0.259,1.9968,0.5824,2.08,2.15904,0.6297200000000001,2.249,0.24864000000000003,0.07252,0.259,1.9104,0.5572,1.99
2020-05-16 12:00:00,2.2444800000000003,0.65464,2.338,0.24768,0.07224000000000001,0.258,1.9968,0.5824,2.08,1.96608,0.5734400000000001,2.048,0.24768,0.07224000000000001,0.258,1.7184,0.5012,1.79
2020-05-16 12:30:00,2.09136,0.6099800000000001,2.1785,0.24816000000000002,0.07238,0.2585,1.8432,0.5376000000000001,1.92,1.73616,0.50638,1.8085,0.24816000000000002,0.07238,0.2585,1.488,0.434,1.55
2020-05-16 13:00:00,2.25504,0.6577200000000001,2.349,0.24864000000000003,0.07252,0.259,2.0064,0.5852,2.09,2.04384,0.5961200000000001,2.129,0.24864000000000003,0.07252,0.259,1.7952,0.5236000000000001,1.87
2020-05-16 13:30:00,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002,1.92768,0.5622400000000001,2.008,0.24768,0.07224000000000001,0.258,1.6800000000000002,0.49,1.75
2020-05-16 14:00:00,1.9766400000000002,0.57652,2.059,0.24864000000000003,0.07252,0.259,1.728,0.504,1.8,1.83264,0.53452,1.909,0.24864000000000003,0.07252,0.259,1.584,0.462,1.65
2020-05-16 14:30:00,1.9670400000000001,0.57372,2.049,0.24864000000000003,0.07252,0.259,1.7184,0.5012,1.79,1.95744,0.5709200000000001,2.039,0.24864000000000003,0.07252,0.259,1.7088,0.4984,1.78
2020-05-16 15:00:00,2.0232,0.5901000000000001,2.1075,0.2472,0.0721,0.2575,1.776,0.518,1.85,2.0136,0.5873,2.0975,0.2472,0.0721,0.2575,1.7664,0.5152,1.8399999999999999
2020-05-16 15:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.24864000000000003,0.07252,0.259,1.6608,0.4844,1.73,1.84224,0.53732,1.919,0.24864000000000003,0.07252,0.259,1.5936,0.46480000000000005,1.6600000000000001
2020-05-16 16:00:00,1.99584,0.5821200000000001,2.079,0.24864000000000003,0.07252,0.259,1.7472,0.5096,1.82,1.7270400000000001,0.5037200000000001,1.799,0.24864000000000003,0.07252,0.259,1.4784000000000002,0.4312,1.54
2020-05-16 16:30:00,2.06208,0.6014400000000001,2.148,0.24768,0.07224000000000001,0.258,1.8144,0.5292,1.8900000000000001,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83
2020-05-16 17:00:00,2.23584,0.65212,2.329,0.24864000000000003,0.07252,0.259,1.9872,0.5796,2.07,2.10144,0.61292,2.189,0.24864000000000003,0.07252,0.259,1.8528,0.5404,1.9300000000000002
2020-05-16 17:30:00,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31,2.44704,0.71372,2.549,0.24864000000000003,0.07252,0.259,2.1984,0.6412,2.29
2020-05-16 18:00:00,2.532,0.7385,2.6375,0.2472,0.0721,0.2575,2.2848,0.6664,2.38,2.58,0.7525000000000001,2.6875,0.2472,0.0721,0.2575,2.3328,0.6804,2.43
2020-05-16 18:30:00,2.49504,0.72772,2.599,0.24864000000000003,0.07252,0.259,2.2464,0.6552,2.34,2.6294399999999998,0.76692,2.739,0.24864000000000003,0.07252,0.259,2.3808,0.6944,2.48
2020-05-16 19:00:00,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31,2.6006400000000003,0.7585200000000001,2.709,0.24864000000000003,0.07252,0.259,2.352,0.686,2.45
2020-05-16 19:30:00,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24,2.57088,0.7498400000000001,2.678,0.24768,0.07224000000000001,0.258,2.3232,0.6776,2.42
2020-05-16 20:00:00,2.39856,0.6995800000000001,2.4985,0.24816000000000002,0.07238,0.2585,2.1504,0.6272,2.24,2.62896,0.76678,2.7385,0.24816000000000002,0.07238,0.2585,2.3808,0.6944,2.48
2020-05-16 20:30:00,2.29392,0.6690600000000001,2.3895,0.24912,0.07266,0.2595,2.0448,0.5964,2.13,2.53392,0.73906,2.6395,0.24912,0.07266,0.2595,2.2848,0.6664,2.38
2020-05-16 21:00:00,2.23584,0.65212,2.329,0.24864000000000003,0.07252,0.259,1.9872,0.5796,2.07,2.48544,0.72492,2.589,0.24864000000000003,0.07252,0.259,2.2368,0.6524,2.33
2020-05-16 21:30:00,2.2656,0.6608,2.36,0.24960000000000002,0.0728,0.26,2.016,0.588,2.1,2.5056000000000003,0.7308,2.61,0.24960000000000002,0.0728,0.26,2.2560000000000002,0.658,2.35
2020-05-16 22:00:00,2.26608,0.6609400000000001,2.3605,0.25008,0.07294,0.2605,2.016,0.588,2.1,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.25008,0.07294,0.2605,2.2848,0.6664,2.38
2020-05-16 22:30:00,2.21808,0.6469400000000001,2.3105,0.25008,0.07294,0.2605,1.968,0.5740000000000001,2.05,2.48688,0.7253400000000001,2.5905,0.25008,0.07294,0.2605,2.2368,0.6524,2.33
2020-05-16 23:00:00,2.09424,0.61082,2.1815,0.25104000000000004,0.07322000000000001,0.2615,1.8432,0.5376000000000001,1.92,2.34384,0.68362,2.4415,0.25104000000000004,0.07322000000000001,0.2615,2.0928,0.6104,2.18
2020-05-16 23:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.25152,0.07336000000000001,0.262,1.5936,0.46480000000000005,1.6600000000000001,2.07552,0.60536,2.162,0.25152,0.07336000000000001,0.262,1.824,0.532,1.9
2020-05-17 00:00:00,1.7376,0.5068,1.81,0.24960000000000002,0.0728,0.26,1.488,0.434,1.55,1.9488,0.5684,2.03,0.24960000000000002,0.0728,0.26,1.6992,0.49560000000000004,1.77
2020-05-17 00:30:00,1.6627200000000002,0.48496000000000006,1.732,0.25152,0.07336000000000001,0.262,1.4112,0.4116,1.47,1.88352,0.5493600000000001,1.962,0.25152,0.07336000000000001,0.262,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-17 01:00:00,1.60512,0.46816,1.6720000000000002,0.25152,0.07336000000000001,0.262,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8163200000000002,0.52976,1.892,0.25152,0.07336000000000001,0.262,1.5648,0.45640000000000003,1.63
2020-05-17 01:30:00,1.584,0.462,1.65,0.24960000000000002,0.0728,0.26,1.3344,0.38920000000000005,1.3900000000000001,1.7952,0.5236000000000001,1.87,0.24960000000000002,0.0728,0.26,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-17 02:00:00,1.59552,0.46536000000000005,1.662,0.25152,0.07336000000000001,0.262,1.344,0.392,1.4,1.8163200000000002,0.52976,1.892,0.25152,0.07336000000000001,0.262,1.5648,0.45640000000000003,1.63
2020-05-17 02:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.25104000000000004,0.07322000000000001,0.2615,1.3344,0.38920000000000005,1.3900000000000001,1.80624,0.5268200000000001,1.8815,0.25104000000000004,0.07322000000000001,0.2615,1.5552000000000001,0.4536,1.62
2020-05-17 03:00:00,1.54656,0.45108000000000004,1.611,0.25056,0.07308,0.261,1.296,0.378,1.35,1.76736,0.51548,1.841,0.25056,0.07308,0.261,1.5168,0.4424,1.58
2020-05-17 03:30:00,1.51824,0.44282000000000005,1.5815000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.2671999999999999,0.36960000000000004,1.32,1.72944,0.5044200000000001,1.8014999999999999,0.25104000000000004,0.07322000000000001,0.2615,1.4784000000000002,0.4312,1.54
2020-05-17 04:00:00,1.51872,0.44296,1.5819999999999999,0.25152,0.07336000000000001,0.262,1.2671999999999999,0.36960000000000004,1.32,1.72992,0.50456,1.802,0.25152,0.07336000000000001,0.262,1.4784000000000002,0.4312,1.54
2020-05-17 04:30:00,1.49808,0.43694000000000005,1.5605,0.25008,0.07294,0.2605,1.248,0.364,1.3,1.71888,0.50134,1.7905000000000002,0.25008,0.07294,0.2605,1.4688,0.4284,1.53
2020-05-17 05:00:00,1.4985600000000001,0.43708,1.561,0.25056,0.07308,0.261,1.248,0.364,1.3,1.71936,0.50148,1.791,0.25056,0.07308,0.261,1.4688,0.4284,1.53
2020-05-17 05:30:00,1.47936,0.43148000000000003,1.541,0.25056,0.07308,0.261,1.2288000000000001,0.3584,1.28,1.65216,0.48188000000000003,1.721,0.25056,0.07308,0.261,1.4016,0.4088,1.46
2020-05-17 06:00:00,1.47888,0.43134000000000006,1.5405,0.25008,0.07294,0.2605,1.2288000000000001,0.3584,1.28,1.64208,0.47894000000000003,1.7105000000000001,0.25008,0.07294,0.2605,1.392,0.406,1.45
2020-05-17 06:30:00,1.4985600000000001,0.43708,1.561,0.25056,0.07308,0.261,1.248,0.364,1.3,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.25056,0.07308,0.261,1.4112,0.4116,1.47
2020-05-17 07:00:00,1.536,0.448,1.6,0.24960000000000002,0.0728,0.26,1.2864,0.37520000000000003,1.34,1.6992,0.49560000000000004,1.77,0.24960000000000002,0.0728,0.26,1.4496,0.4228,1.51
2020-05-17 07:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.24912,0.07266,0.2595,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.75632,0.51226,1.8295,0.24912,0.07266,0.2595,1.5072,0.43960000000000005,1.57
2020-05-17 08:00:00,1.6800000000000002,0.49,1.75,0.24960000000000002,0.0728,0.26,1.4304000000000001,0.4172,1.49,1.7472,0.5096,1.82,0.24960000000000002,0.0728,0.26,1.4976,0.4368,1.56
2020-05-17 08:30:00,1.88976,0.55118,1.9685000000000001,0.24816000000000002,0.07238,0.2585,1.6416,0.4788,1.71,1.8993600000000002,0.55398,1.9785,0.24816000000000002,0.07238,0.2585,1.6512,0.48160000000000003,1.72
2020-05-17 09:00:00,2.08128,0.60704,2.168,0.24768,0.07224000000000001,0.258,1.8336000000000001,0.5348,1.9100000000000001,1.98528,0.57904,2.068,0.24768,0.07224000000000001,0.258,1.7376,0.5068,1.81
2020-05-17 09:30:00,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85,1.8998400000000002,0.5541200000000001,1.979,0.24864000000000003,0.07252,0.259,1.6512,0.48160000000000003,1.72
2020-05-17 10:00:00,2.12976,0.6211800000000001,2.2185,0.24816000000000002,0.07238,0.2585,1.8816000000000002,0.5488000000000001,1.96,1.8993600000000002,0.55398,1.9785,0.24816000000000002,0.07238,0.2585,1.6512,0.48160000000000003,1.72
2020-05-17 10:30:00,2.14896,0.62678,2.2385,0.24816000000000002,0.07238,0.2585,1.9008,0.5544,1.98,1.88016,0.5483800000000001,1.9585,0.24816000000000002,0.07238,0.2585,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-17 11:00:00,2.13024,0.6213200000000001,2.219,0.24864000000000003,0.07252,0.259,1.8816000000000002,0.5488000000000001,1.96,1.8230400000000002,0.5317200000000001,1.899,0.24864000000000003,0.07252,0.259,1.5744,0.4592,1.6400000000000001
2020-05-17 11:30:00,2.17728,0.63504,2.268,0.24768,0.07224000000000001,0.258,1.9296000000000002,0.5628000000000001,2.01,1.88928,0.5510400000000001,1.968,0.24768,0.07224000000000001,0.258,1.6416,0.4788,1.71
2020-05-17 12:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.24768,0.07224000000000001,0.258,1.9488,0.5684,2.03,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9
2020-05-17 12:30:00,2.40864,0.70252,2.509,0.24864000000000003,0.07252,0.259,2.16,0.63,2.25,2.27424,0.66332,2.3689999999999998,0.24864000000000003,0.07252,0.259,2.0256,0.5908,2.11
2020-05-17 13:00:00,2.30208,0.67144,2.398,0.24768,0.07224000000000001,0.258,2.0544000000000002,0.5992000000000001,2.14,2.15808,0.62944,2.248,0.24768,0.07224000000000001,0.258,1.9104,0.5572,1.99
2020-05-17 13:30:00,2.25456,0.65758,2.3485,0.24816000000000002,0.07238,0.2585,2.0064,0.5852,2.09,2.19696,0.64078,2.2885,0.24816000000000002,0.07238,0.2585,1.9488,0.5684,2.03
2020-05-17 14:00:00,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03,2.24544,0.6549200000000001,2.339,0.24864000000000003,0.07252,0.259,1.9968,0.5824,2.08
2020-05-17 14:30:00,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97,2.03328,0.59304,2.118,0.24768,0.07224000000000001,0.258,1.7856,0.5208,1.8599999999999999
2020-05-17 15:00:00,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002,2.01408,0.5874400000000001,2.098,0.24768,0.07224000000000001,0.258,1.7664,0.5152,1.8399999999999999
2020-05-17 15:30:00,2.13024,0.6213200000000001,2.219,0.24864000000000003,0.07252,0.259,1.8816000000000002,0.5488000000000001,1.96,2.06304,0.60172,2.149,0.24864000000000003,0.07252,0.259,1.8144,0.5292,1.8900000000000001
2020-05-17 16:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.24768,0.07224000000000001,0.258,1.9488,0.5684,2.03,2.11968,0.61824,2.208,0.24768,0.07224000000000001,0.258,1.8719999999999999,0.546,1.9500000000000002
2020-05-17 16:30:00,2.18736,0.6379800000000001,2.2785,0.24816000000000002,0.07238,0.2585,1.9392,0.5656,2.02,1.9761600000000001,0.57638,2.0585,0.24816000000000002,0.07238,0.2585,1.728,0.504,1.8
2020-05-17 17:00:00,2.41776,0.70518,2.5185,0.24816000000000002,0.07238,0.2585,2.1696,0.6328,2.26,2.35056,0.6855800000000001,2.4485,0.24816000000000002,0.07238,0.2585,2.1024,0.6132000000000001,2.19
2020-05-17 17:30:00,2.48448,0.7246400000000001,2.588,0.24768,0.07224000000000001,0.258,2.2368,0.6524,2.33,2.61888,0.7638400000000001,2.7279999999999998,0.24768,0.07224000000000001,0.258,2.3712,0.6916,2.47
2020-05-17 18:00:00,2.58048,0.7526400000000001,2.688,0.24768,0.07224000000000001,0.258,2.3328,0.6804,2.43,2.67648,0.7806400000000001,2.7880000000000003,0.24768,0.07224000000000001,0.258,2.4288,0.7084,2.5300000000000002
2020-05-17 18:30:00,2.5526400000000002,0.7445200000000001,2.659,0.24864000000000003,0.07252,0.259,2.304,0.672,2.4,2.69664,0.7865200000000001,2.809,0.24864000000000003,0.07252,0.259,2.448,0.714,2.55
2020-05-17 19:00:00,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29,2.66688,0.7778400000000001,2.778,0.24768,0.07224000000000001,0.258,2.4192,0.7056,2.52
2020-05-17 19:30:00,2.30256,0.6715800000000001,2.3985,0.24816000000000002,0.07238,0.2585,2.0544000000000002,0.5992000000000001,2.14,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41
2020-05-17 20:00:00,2.24544,0.6549200000000001,2.339,0.24864000000000003,0.07252,0.259,1.9968,0.5824,2.08,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38
2020-05-17 20:30:00,2.35008,0.68544,2.448,0.24768,0.07224000000000001,0.258,2.1024,0.6132000000000001,2.19,2.65728,0.7750400000000001,2.768,0.24768,0.07224000000000001,0.258,2.4096,0.7028,2.51
2020-05-17 21:00:00,2.31216,0.6743800000000001,2.4085,0.24816000000000002,0.07238,0.2585,2.064,0.602,2.15,2.60976,0.7611800000000001,2.7185,0.24816000000000002,0.07238,0.2585,2.3616,0.6888000000000001,2.46
2020-05-17 21:30:00,2.3510400000000002,0.6857200000000001,2.449,0.24864000000000003,0.07252,0.259,2.1024,0.6132000000000001,2.19,2.6486400000000003,0.7725200000000001,2.759,0.24864000000000003,0.07252,0.259,2.4,0.7000000000000001,2.5
2020-05-17 22:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43
2020-05-17 22:30:00,2.21664,0.6465200000000001,2.309,0.24864000000000003,0.07252,0.259,1.968,0.5740000000000001,2.05,2.51424,0.7333200000000001,2.6189999999999998,0.24864000000000003,0.07252,0.259,2.2656,0.6608,2.36
2020-05-17 23:00:00,2.10096,0.6127800000000001,2.1885,0.24816000000000002,0.07238,0.2585,1.8528,0.5404,1.9300000000000002,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23
2020-05-17 23:30:00,1.95648,0.57064,2.038,0.24768,0.07224000000000001,0.258,1.7088,0.4984,1.78,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06
2020-05-18 00:00:00,1.68864,0.49252,1.759,0.24864000000000003,0.07252,0.259,1.44,0.42,1.5,1.93824,0.56532,2.019,0.24864000000000003,0.07252,0.259,1.6896,0.4928,1.76
2020-05-18 00:30:00,1.61184,0.47012000000000004,1.679,0.24864000000000003,0.07252,0.259,1.3632,0.3976,1.42,1.84224,0.53732,1.919,0.24864000000000003,0.07252,0.259,1.5936,0.46480000000000005,1.6600000000000001
2020-05-18 01:00:00,1.5816,0.46130000000000004,1.6475,0.2472,0.0721,0.2575,1.3344,0.38920000000000005,1.3900000000000001,1.812,0.5285000000000001,1.8875000000000002,0.2472,0.0721,0.2575,1.5648,0.45640000000000003,1.63
2020-05-18 01:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.24912,0.07266,0.2595,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.82352,0.53186,1.8995000000000002,0.24912,0.07266,0.2595,1.5744,0.4592,1.6400000000000001
2020-05-18 02:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.24912,0.07266,0.2595,1.3344,0.38920000000000005,1.3900000000000001,1.82352,0.53186,1.8995000000000002,0.24912,0.07266,0.2595,1.5744,0.4592,1.6400000000000001
2020-05-18 02:30:00,1.58208,0.46144,1.6480000000000001,0.24768,0.07224000000000001,0.258,1.3344,0.38920000000000005,1.3900000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.24768,0.07224000000000001,0.258,1.5744,0.4592,1.6400000000000001
2020-05-18 03:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.24960000000000002,0.0728,0.26,1.296,0.378,1.35,1.7856,0.5208,1.8599999999999999,0.24960000000000002,0.0728,0.26,1.536,0.448,1.6
2020-05-18 03:30:00,1.536,0.448,1.6,0.24960000000000002,0.0728,0.26,1.2864,0.37520000000000003,1.34,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58
2020-05-18 04:00:00,1.51632,0.44226000000000004,1.5795,0.24912,0.07266,0.2595,1.2671999999999999,0.36960000000000004,1.32,1.75632,0.51226,1.8295,0.24912,0.07266,0.2595,1.5072,0.43960000000000005,1.57
2020-05-18 04:30:00,1.51728,0.44254000000000004,1.5805,0.25008,0.07294,0.2605,1.2671999999999999,0.36960000000000004,1.32,1.74768,0.5097400000000001,1.8205,0.25008,0.07294,0.2605,1.4976,0.4368,1.56
2020-05-18 05:00:00,1.52736,0.44548000000000004,1.591,0.25056,0.07308,0.261,1.2768,0.3724,1.33,1.7577600000000002,0.51268,1.831,0.25056,0.07308,0.261,1.5072,0.43960000000000005,1.57
2020-05-18 05:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.24912,0.07266,0.2595,1.3344,0.38920000000000005,1.3900000000000001,1.81392,0.5290600000000001,1.8895,0.24912,0.07266,0.2595,1.5648,0.45640000000000003,1.63
2020-05-18 06:00:00,1.61328,0.47054,1.6804999999999999,0.25008,0.07294,0.2605,1.3632,0.3976,1.42,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001
2020-05-18 06:30:00,1.77648,0.51814,1.8505,0.25008,0.07294,0.2605,1.5264,0.44520000000000004,1.5899999999999999,1.97808,0.57694,2.0605,0.25008,0.07294,0.2605,1.728,0.504,1.8
2020-05-18 07:00:00,1.9104,0.5572,1.99,0.24960000000000002,0.0728,0.26,1.6608,0.4844,1.73,2.1312,0.6216,2.22,0.24960000000000002,0.0728,0.26,1.8816000000000002,0.5488000000000001,1.96
2020-05-18 07:30:00,2.016,0.588,2.1,0.24960000000000002,0.0728,0.26,1.7664,0.5152,1.8399999999999999,2.1696,0.6328,2.26,0.24960000000000002,0.0728,0.26,1.92,0.56,2.0
2020-05-18 08:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.24960000000000002,0.0728,0.26,1.9392,0.5656,2.02,2.3808,0.6944,2.48,0.24960000000000002,0.0728,0.26,2.1312,0.6216,2.22
2020-05-18 08:30:00,2.3217600000000003,0.67718,2.4185,0.24816000000000002,0.07238,0.2585,2.0736,0.6048,2.16,2.46576,0.71918,2.5685000000000002,0.24816000000000002,0.07238,0.2585,2.2176,0.6468,2.31
2020-05-18 09:00:00,2.41584,0.70462,2.5165,0.24624000000000001,0.07182000000000001,0.2565,2.1696,0.6328,2.26,2.56944,0.7494200000000001,2.6765,0.24624000000000001,0.07182000000000001,0.2565,2.3232,0.6776,2.42
2020-05-18 09:30:00,2.43744,0.7109200000000001,2.539,0.23904000000000003,0.06972,0.249,2.1984,0.6412,2.29,2.57184,0.75012,2.6790000000000003,0.23904000000000003,0.06972,0.249,2.3328,0.6804,2.43
2020-05-18 10:00:00,2.39088,0.6973400000000001,2.4905,0.24048000000000003,0.07014000000000001,0.2505,2.1504,0.6272,2.24,2.50608,0.73094,2.6105,0.24048000000000003,0.07014000000000001,0.2505,2.2656,0.6608,2.36
2020-05-18 10:30:00,2.37264,0.6920200000000001,2.4715,0.24144000000000002,0.07042000000000001,0.2515,2.1312,0.6216,2.22,2.46864,0.7200200000000001,2.5715,0.24144000000000002,0.07042000000000001,0.2515,2.2272,0.6496000000000001,2.32
2020-05-18 11:00:00,2.316,0.6755,2.4125,0.2424,0.0707,0.2525,2.0736,0.6048,2.16,2.268,0.6615,2.3625,0.2424,0.0707,0.2525,2.0256,0.5908,2.11
2020-05-18 11:30:00,2.25744,0.65842,2.3515,0.24144000000000002,0.07042000000000001,0.2515,2.016,0.588,2.1,2.01744,0.58842,2.1015,0.24144000000000002,0.07042000000000001,0.2515,1.776,0.518,1.85
2020-05-18 12:00:00,2.23248,0.65114,2.3255,0.24528000000000003,0.07154,0.2555,1.9872,0.5796,2.07,2.13648,0.62314,2.2255,0.24528000000000003,0.07154,0.2555,1.8912,0.5516,1.97
2020-05-18 12:30:00,2.3016,0.6713,2.3975,0.2472,0.0721,0.2575,2.0544000000000002,0.5992000000000001,2.14,1.9944000000000002,0.5817,2.0775,0.2472,0.0721,0.2575,1.7472,0.5096,1.82
2020-05-18 13:00:00,2.3208,0.6769000000000001,2.4175,0.2472,0.0721,0.2575,2.0736,0.6048,2.16,1.9848,0.5789000000000001,2.0675,0.2472,0.0721,0.2575,1.7376,0.5068,1.81
2020-05-18 13:30:00,2.18736,0.6379800000000001,2.2785,0.24816000000000002,0.07238,0.2585,1.9392,0.5656,2.02,1.9473600000000002,0.56798,2.0285,0.24816000000000002,0.07238,0.2585,1.6992,0.49560000000000004,1.77
2020-05-18 14:00:00,2.15808,0.62944,2.248,0.24768,0.07224000000000001,0.258,1.9104,0.5572,1.99,1.9948800000000002,0.58184,2.078,0.24768,0.07224000000000001,0.258,1.7472,0.5096,1.82
2020-05-18 14:30:00,2.2536,0.6573,2.3475,0.2472,0.0721,0.2575,2.0064,0.5852,2.09,2.0712,0.6041000000000001,2.1575,0.2472,0.0721,0.2575,1.824,0.532,1.9
2020-05-18 15:00:00,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002
2020-05-18 15:30:00,2.30208,0.67144,2.398,0.24768,0.07224000000000001,0.258,2.0544000000000002,0.5992000000000001,2.14,2.29248,0.66864,2.388,0.24768,0.07224000000000001,0.258,2.0448,0.5964,2.13
2020-05-18 16:00:00,2.2444800000000003,0.65464,2.338,0.24768,0.07224000000000001,0.258,1.9968,0.5824,2.08,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97
2020-05-18 16:30:00,2.33808,0.6819400000000001,2.4355,0.24528000000000003,0.07154,0.2555,2.0928,0.6104,2.18,2.32848,0.6791400000000001,2.4255,0.24528000000000003,0.07154,0.2555,2.0832,0.6076,2.17
2020-05-18 17:00:00,2.50464,0.7305200000000001,2.609,0.23904000000000003,0.06972,0.249,2.2656,0.6608,2.36,2.58144,0.75292,2.689,0.23904000000000003,0.06972,0.249,2.3424,0.6832,2.44
2020-05-18 17:30:00,2.67072,0.7789600000000001,2.782,0.24192000000000002,0.07056000000000001,0.252,2.4288,0.7084,2.5300000000000002,2.80512,0.8181600000000001,2.922,0.24192000000000002,0.07056000000000001,0.252,2.5632,0.7476,2.67
2020-05-18 18:00:00,2.76816,0.8073800000000001,2.8835,0.24336000000000002,0.07098,0.2535,2.5248,0.7364,2.63,2.96976,0.8661800000000001,3.0935,0.24336000000000002,0.07098,0.2535,2.7264,0.7952,2.84
2020-05-18 18:30:00,2.78784,0.8131200000000001,2.904,0.24384000000000003,0.07112,0.254,2.544,0.742,2.65,3.01824,0.8803200000000001,3.144,0.24384000000000003,0.07112,0.254,2.7744,0.8092,2.89
2020-05-18 19:00:00,2.7384,0.7987000000000001,2.8525,0.2424,0.0707,0.2525,2.496,0.728,2.6,2.9784,0.8687,3.1025,0.2424,0.0707,0.2525,2.7359999999999998,0.798,2.85
2020-05-18 19:30:00,2.53776,0.7401800000000001,2.6435,0.24336000000000002,0.07098,0.2535,2.2944,0.6692,2.39,2.7489600000000003,0.80178,2.8635,0.24336000000000002,0.07098,0.2535,2.5056000000000003,0.7308,2.61
2020-05-18 20:00:00,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29,2.68608,0.78344,2.798,0.24768,0.07224000000000001,0.258,2.4384,0.7112,2.54
2020-05-18 20:30:00,2.36016,0.6883800000000001,2.4585,0.24816000000000002,0.07238,0.2585,2.112,0.616,2.2,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43
2020-05-18 21:00:00,2.31264,0.67452,2.409,0.24864000000000003,0.07252,0.259,2.064,0.602,2.15,2.53344,0.73892,2.6390000000000002,0.24864000000000003,0.07252,0.259,2.2848,0.6664,2.38
2020-05-18 21:30:00,2.42688,0.70784,2.528,0.24768,0.07224000000000001,0.258,2.1792,0.6356,2.27,2.71488,0.7918400000000001,2.8280000000000003,0.24768,0.07224000000000001,0.258,2.4672,0.7196,2.5700000000000003
2020-05-18 22:00:00,2.37936,0.69398,2.4785,0.24816000000000002,0.07238,0.2585,2.1312,0.6216,2.22,2.69616,0.7863800000000001,2.8085,0.24816000000000002,0.07238,0.2585,2.448,0.714,2.55
2020-05-18 22:30:00,2.24496,0.65478,2.3385,0.24816000000000002,0.07238,0.2585,1.9968,0.5824,2.08,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41
2020-05-18 23:00:00,2.02416,0.59038,2.1085,0.24816000000000002,0.07238,0.2585,1.776,0.518,1.85,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11
2020-05-18 23:30:00,1.87104,0.5457200000000001,1.949,0.24864000000000003,0.07252,0.259,1.6224,0.4732,1.69,2.04384,0.5961200000000001,2.129,0.24864000000000003,0.07252,0.259,1.7952,0.5236000000000001,1.87
2020-05-19 00:00:00,1.71744,0.50092,1.7890000000000001,0.24864000000000003,0.07252,0.259,1.4688,0.4284,1.53,1.91904,0.55972,1.999,0.24864000000000003,0.07252,0.259,1.6703999999999999,0.4872,1.74
2020-05-20 00:30:00,1.79424,0.52332,1.869,0.24864000000000003,0.07252,0.259,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.08224,0.6073200000000001,2.169,0.24864000000000003,0.07252,0.259,1.8336000000000001,0.5348,1.9100000000000001
2020-05-20 01:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.24912,0.07266,0.2595,1.5168,0.4424,1.58,2.03472,0.5934600000000001,2.1195,0.24912,0.07266,0.2595,1.7856,0.5208,1.8599999999999999
2020-05-20 01:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.25008,0.07294,0.2605,1.536,0.448,1.6,2.03568,0.59374,2.1205,0.25008,0.07294,0.2605,1.7856,0.5208,1.8599999999999999
2020-05-20 02:00:00,1.7952,0.5236000000000001,1.87,0.24960000000000002,0.0728,0.26,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.0544000000000002,0.5992000000000001,2.14,0.24960000000000002,0.0728,0.26,1.8048000000000002,0.5264,1.88
2020-05-20 02:30:00,1.79616,0.52388,1.871,0.25056,0.07308,0.261,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.03616,0.5938800000000001,2.121,0.25056,0.07308,0.261,1.7856,0.5208,1.8599999999999999
2020-05-20 03:00:00,1.76736,0.51548,1.841,0.25056,0.07308,0.261,1.5168,0.4424,1.58,2.02656,0.59108,2.111,0.25056,0.07308,0.261,1.776,0.518,1.85
2020-05-20 03:30:00,1.7472,0.5096,1.82,0.24960000000000002,0.0728,0.26,1.4976,0.4368,1.56,2.0064,0.5852,2.09,0.24960000000000002,0.0728,0.26,1.7568000000000001,0.5124000000000001,1.83
2020-05-20 04:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.25056,0.07308,0.261,1.4784000000000002,0.4312,1.54,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8
2020-05-20 04:30:00,1.71984,0.5016200000000001,1.7915,0.25104000000000004,0.07322000000000001,0.2615,1.4688,0.4284,1.53,1.9790400000000001,0.5772200000000001,2.0615,0.25104000000000004,0.07322000000000001,0.2615,1.728,0.504,1.8
2020-05-20 05:00:00,1.71936,0.50148,1.791,0.25056,0.07308,0.261,1.4688,0.4284,1.53,1.96896,0.57428,2.051,0.25056,0.07308,0.261,1.7184,0.5012,1.79
2020-05-20 05:30:00,1.76784,0.5156200000000001,1.8415,0.25104000000000004,0.07322000000000001,0.2615,1.5168,0.4424,1.58,1.99824,0.58282,2.0815,0.25104000000000004,0.07322000000000001,0.2615,1.7472,0.5096,1.82
2020-05-20 06:00:00,1.77744,0.51842,1.8515000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5264,0.44520000000000004,1.5899999999999999,1.9790400000000001,0.5772200000000001,2.0615,0.25104000000000004,0.07322000000000001,0.2615,1.728,0.504,1.8
2020-05-20 06:30:00,1.89072,0.5514600000000001,1.9695,0.24912,0.07266,0.2595,1.6416,0.4788,1.71,2.12112,0.6186600000000001,2.2095000000000002,0.24912,0.07266,0.2595,1.8719999999999999,0.546,1.9500000000000002
2020-05-20 07:00:00,1.9593600000000002,0.5714800000000001,2.041,0.25056,0.07308,0.261,1.7088,0.4984,1.78,2.20896,0.6442800000000001,2.301,0.25056,0.07308,0.261,1.9584000000000001,0.5712,2.04
2020-05-20 07:30:00,2.0832,0.6076,2.17,0.24960000000000002,0.0728,0.26,1.8336000000000001,0.5348,1.9100000000000001,2.3328,0.6804,2.43,0.24960000000000002,0.0728,0.26,2.0832,0.6076,2.17
2020-05-20 08:00:00,2.15808,0.62944,2.248,0.24768,0.07224000000000001,0.258,1.9104,0.5572,1.99,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24
2020-05-20 08:30:00,2.33232,0.6802600000000001,2.4295,0.24912,0.07266,0.2595,2.0832,0.6076,2.17,2.54352,0.7418600000000001,2.6495,0.24912,0.07266,0.2595,2.2944,0.6692,2.39
2020-05-20 09:00:00,2.43792,0.71106,2.5395,0.24912,0.07266,0.2595,2.1888,0.6384000000000001,2.2800000000000002,2.54352,0.7418600000000001,2.6495,0.24912,0.07266,0.2595,2.2944,0.6692,2.39
2020-05-20 09:30:00,2.3496,0.6853,2.4475,0.2472,0.0721,0.2575,2.1024,0.6132000000000001,2.19,2.3304,0.6797000000000001,2.4275,0.2472,0.0721,0.2575,2.0832,0.6076,2.17
2020-05-20 10:00:00,2.33136,0.67998,2.4285,0.24816000000000002,0.07238,0.2585,2.0832,0.6076,2.17,2.24496,0.65478,2.3385,0.24816000000000002,0.07238,0.2585,1.9968,0.5824,2.08
2020-05-20 10:30:00,2.34,0.6825,2.4375,0.2472,0.0721,0.2575,2.0928,0.6104,2.18,2.2152,0.6461,2.3075,0.2472,0.0721,0.2575,1.968,0.5740000000000001,2.05
2020-05-20 11:00:00,2.21568,0.64624,2.308,0.24768,0.07224000000000001,0.258,1.968,0.5740000000000001,2.05,2.02368,0.5902400000000001,2.108,0.24768,0.07224000000000001,0.258,1.776,0.518,1.85
2020-05-20 11:30:00,2.25408,0.65744,2.348,0.24768,0.07224000000000001,0.258,2.0064,0.5852,2.09,2.04288,0.59584,2.128,0.24768,0.07224000000000001,0.258,1.7952,0.5236000000000001,1.87
2020-05-20 12:00:00,2.3016,0.6713,2.3975,0.2472,0.0721,0.2575,2.0544000000000002,0.5992000000000001,2.14,2.0616,0.6013000000000001,2.1475,0.2472,0.0721,0.2575,1.8144,0.5292,1.8900000000000001
2020-05-20 12:30:00,2.31312,0.67466,2.4095,0.23952,0.06986,0.2495,2.0736,0.6048,2.16,2.05392,0.59906,2.1395,0.23952,0.06986,0.2495,1.8144,0.5292,1.8900000000000001
2020-05-20 13:00:00,2.18928,0.6385400000000001,2.2805,0.24048000000000003,0.07014000000000001,0.2505,1.9488,0.5684,2.03,1.9300800000000002,0.56294,2.0105,0.24048000000000003,0.07014000000000001,0.2505,1.6896,0.4928,1.76
2020-05-20 13:30:00,2.08608,0.6084400000000001,2.173,0.24288,0.07084,0.253,1.8432,0.5376000000000001,1.92,1.8364800000000001,0.53564,1.913,0.24288,0.07084,0.253,1.5936,0.46480000000000005,1.6600000000000001
2020-05-20 14:00:00,1.9992,0.5831000000000001,2.0825,0.2424,0.0707,0.2525,1.7568000000000001,0.5124000000000001,1.83,1.7496,0.5103,1.8225,0.2424,0.0707,0.2525,1.5072,0.43960000000000005,1.57
2020-05-20 14:30:00,2.02704,0.5912200000000001,2.1115,0.24144000000000002,0.07042000000000001,0.2515,1.7856,0.5208,1.8599999999999999,1.77744,0.51842,1.8515000000000001,0.24144000000000002,0.07042000000000001,0.2515,1.536,0.448,1.6
2020-05-20 15:00:00,2.05776,0.60018,2.1435,0.24336000000000002,0.07098,0.2535,1.8144,0.5292,1.8900000000000001,1.86576,0.54418,1.9435,0.24336000000000002,0.07098,0.2535,1.6224,0.4732,1.69
2020-05-20 15:30:00,2.02848,0.59164,2.113,0.24288,0.07084,0.253,1.7856,0.5208,1.8599999999999999,1.8172800000000002,0.5300400000000001,1.893,0.24288,0.07084,0.253,1.5744,0.4592,1.6400000000000001
2020-05-20 16:00:00,2.10336,0.61348,2.191,0.24096,0.07028000000000001,0.251,1.8624,0.5432,1.94,1.94976,0.5686800000000001,2.031,0.24096,0.07028000000000001,0.251,1.7088,0.4984,1.78
2020-05-20 16:30:00,2.15328,0.62804,2.243,0.24288,0.07084,0.253,1.9104,0.5572,1.99,2.00928,0.58604,2.093,0.24288,0.07084,0.253,1.7664,0.5152,1.8399999999999999
2020-05-20 17:00:00,2.25936,0.65898,2.3535,0.24336000000000002,0.07098,0.2535,2.016,0.588,2.1,2.18256,0.63658,2.2735,0.24336000000000002,0.07098,0.2535,1.9392,0.5656,2.02
2020-05-20 17:30:00,2.34384,0.68362,2.4415,0.24144000000000002,0.07042000000000001,0.2515,2.1024,0.6132000000000001,2.19,2.37264,0.6920200000000001,2.4715,0.24144000000000002,0.07042000000000001,0.2515,2.1312,0.6216,2.22
2020-05-20 18:00:00,2.4220800000000002,0.7064400000000001,2.523,0.24288,0.07084,0.253,2.1792,0.6356,2.27,2.50848,0.7316400000000001,2.613,0.24288,0.07084,0.253,2.2656,0.6608,2.36
2020-05-20 18:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.24336000000000002,0.07098,0.2535,2.1792,0.6356,2.27,2.59536,0.7569800000000001,2.7035,0.24336000000000002,0.07098,0.2535,2.352,0.686,2.45
2020-05-20 19:00:00,2.35584,0.6871200000000001,2.454,0.24384000000000003,0.07112,0.254,2.112,0.616,2.2,2.5766400000000003,0.7515200000000001,2.684,0.24384000000000003,0.07112,0.254,2.3328,0.6804,2.43
2020-05-20 19:30:00,2.29296,0.66878,2.3885,0.24816000000000002,0.07238,0.2585,2.0448,0.5964,2.13,2.60016,0.75838,2.7085,0.24816000000000002,0.07238,0.2585,2.352,0.686,2.45
2020-05-20 20:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11,2.59056,0.75558,2.6985,0.24816000000000002,0.07238,0.2585,2.3424,0.6832,2.44
2020-05-20 20:30:00,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04,2.49408,0.7274400000000001,2.598,0.24768,0.07224000000000001,0.258,2.2464,0.6552,2.34
2020-05-20 21:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.24768,0.07224000000000001,0.258,1.9488,0.5684,2.03,2.47488,0.72184,2.578,0.24768,0.07224000000000001,0.258,2.2272,0.6496000000000001,2.32
2020-05-20 21:30:00,2.21664,0.6465200000000001,2.309,0.24864000000000003,0.07252,0.259,1.968,0.5740000000000001,2.05,2.51424,0.7333200000000001,2.6189999999999998,0.24864000000000003,0.07252,0.259,2.2656,0.6608,2.36
2020-05-20 22:00:00,2.21616,0.6463800000000001,2.3085,0.24816000000000002,0.07238,0.2585,1.968,0.5740000000000001,2.05,2.51376,0.73318,2.6185,0.24816000000000002,0.07238,0.2585,2.2656,0.6608,2.36
2020-05-20 22:30:00,2.11056,0.61558,2.1985,0.24816000000000002,0.07238,0.2585,1.8624,0.5432,1.94,2.40816,0.70238,2.5085,0.24816000000000002,0.07238,0.2585,2.16,0.63,2.25
2020-05-20 23:00:00,2.01552,0.58786,2.0995,0.24912,0.07266,0.2595,1.7664,0.5152,1.8399999999999999,2.32272,0.6774600000000001,2.4195,0.24912,0.07266,0.2595,2.0736,0.6048,2.16
2020-05-20 23:30:00,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83,2.35056,0.6855800000000001,2.4485,0.24816000000000002,0.07238,0.2585,2.1024,0.6132000000000001,2.19
2020-05-21 00:00:00,1.88064,0.54852,1.959,0.24864000000000003,0.07252,0.259,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.21664,0.6465200000000001,2.309,0.24864000000000003,0.07252,0.259,1.968,0.5740000000000001,2.05
2020-05-21 00:30:00,1.80384,0.52612,1.879,0.24864000000000003,0.07252,0.259,1.5552000000000001,0.4536,1.62,2.13024,0.6213200000000001,2.219,0.24864000000000003,0.07252,0.259,1.8816000000000002,0.5488000000000001,1.96
2020-05-21 01:00:00,1.7745600000000001,0.51758,1.8485,0.24816000000000002,0.07238,0.2585,1.5264,0.44520000000000004,1.5899999999999999,2.10096,0.6127800000000001,2.1885,0.24816000000000002,0.07238,0.2585,1.8528,0.5404,1.9300000000000002
2020-05-21 01:30:00,1.7755200000000002,0.51786,1.8495,0.24912,0.07266,0.2595,1.5264,0.44520000000000004,1.5899999999999999,2.10192,0.61306,2.1895,0.24912,0.07266,0.2595,1.8528,0.5404,1.9300000000000002
2020-05-21 02:00:00,1.75632,0.51226,1.8295,0.24912,0.07266,0.2595,1.5072,0.43960000000000005,1.57,2.08272,0.60746,2.1695,0.24912,0.07266,0.2595,1.8336000000000001,0.5348,1.9100000000000001
2020-05-21 02:30:00,1.75584,0.51212,1.8290000000000002,0.24864000000000003,0.07252,0.259,1.5072,0.43960000000000005,1.57,2.09184,0.61012,2.179,0.24864000000000003,0.07252,0.259,1.8432,0.5376000000000001,1.92
2020-05-21 03:00:00,1.72848,0.50414,1.8005,0.25008,0.07294,0.2605,1.4784000000000002,0.4312,1.54,2.05488,0.5993400000000001,2.1405,0.25008,0.07294,0.2605,1.8048000000000002,0.5264,1.88
2020-05-21 03:30:00,1.72848,0.50414,1.8005,0.25008,0.07294,0.2605,1.4784000000000002,0.4312,1.54,2.05488,0.5993400000000001,2.1405,0.25008,0.07294,0.2605,1.8048000000000002,0.5264,1.88
2020-05-21 04:00:00,1.728,0.504,1.8,0.24960000000000002,0.0728,0.26,1.4784000000000002,0.4312,1.54,2.0352,0.5936,2.12,0.24960000000000002,0.0728,0.26,1.7856,0.5208,1.8599999999999999
2020-05-21 04:30:00,1.70016,0.49588000000000004,1.771,0.25056,0.07308,0.261,1.4496,0.4228,1.51,1.99776,0.5826800000000001,2.081,0.25056,0.07308,0.261,1.7472,0.5096,1.82
2020-05-21 05:00:00,1.70016,0.49588000000000004,1.771,0.25056,0.07308,0.261,1.4496,0.4228,1.51,1.96896,0.57428,2.051,0.25056,0.07308,0.261,1.7184,0.5012,1.79
2020-05-21 05:30:00,1.53456,0.44758000000000003,1.5985,0.24816000000000002,0.07238,0.2585,1.2864,0.37520000000000003,1.34,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58
2020-05-21 06:00:00,1.56384,0.45612,1.629,0.24864000000000003,0.07252,0.259,1.3152,0.3836,1.37,1.79424,0.52332,1.869,0.24864000000000003,0.07252,0.259,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-21 06:30:00,1.70832,0.49826000000000004,1.7795,0.23952,0.06986,0.2495,1.4688,0.4284,1.53,1.94832,0.5682600000000001,2.0295,0.23952,0.06986,0.2495,1.7088,0.4984,1.78
2020-05-21 07:00:00,1.8552,0.5411,1.9325,0.2424,0.0707,0.2525,1.6128,0.47040000000000004,1.6800000000000002,2.1144,0.6167,2.2025,0.2424,0.0707,0.2525,1.8719999999999999,0.546,1.9500000000000002
2020-05-21 07:30:00,2.05776,0.60018,2.1435,0.24336000000000002,0.07098,0.2535,1.8144,0.5292,1.8900000000000001,2.24976,0.6561800000000001,2.3435,0.24336000000000002,0.07098,0.2535,2.0064,0.5852,2.09
2020-05-21 08:00:00,2.25984,0.65912,2.354,0.24384000000000003,0.07112,0.254,2.016,0.588,2.1,2.50944,0.73192,2.614,0.24384000000000003,0.07112,0.254,2.2656,0.6608,2.36
2020-05-21 08:30:00,2.29872,0.6704600000000001,2.3945,0.24432,0.07126,0.2545,2.0544000000000002,0.5992000000000001,2.14,2.51952,0.7348600000000001,2.6245000000000003,0.24432,0.07126,0.2545,2.2752,0.6636000000000001,2.37
2020-05-21 09:00:00,2.42304,0.70672,2.524,0.24384000000000003,0.07112,0.254,2.1792,0.6356,2.27,2.68224,0.78232,2.794,0.24384000000000003,0.07112,0.254,2.4384,0.7112,2.54
2020-05-21 09:30:00,2.46096,0.7177800000000001,2.5635,0.24336000000000002,0.07098,0.2535,2.2176,0.6468,2.31,2.68176,0.7821800000000001,2.7935,0.24336000000000002,0.07098,0.2535,2.4384,0.7112,2.54
2020-05-21 10:00:00,2.3856,0.6958000000000001,2.485,0.24480000000000002,0.0714,0.255,2.1408,0.6244000000000001,2.23,2.3376,0.6818000000000001,2.435,0.24480000000000002,0.0714,0.255,2.0928,0.6104,2.18
2020-05-21 10:30:00,2.35584,0.6871200000000001,2.454,0.24384000000000003,0.07112,0.254,2.112,0.616,2.2,2.40384,0.7011200000000001,2.504,0.24384000000000003,0.07112,0.254,2.16,0.63,2.25
2020-05-21 11:00:00,2.30784,0.67312,2.404,0.24384000000000003,0.07112,0.254,2.064,0.602,2.15,2.10624,0.6143200000000001,2.194,0.24384000000000003,0.07112,0.254,1.8624,0.5432,1.94
2020-05-21 11:30:00,2.27952,0.66486,2.3745,0.24432,0.07126,0.2545,2.0352,0.5936,2.12,2.03952,0.59486,2.1245,0.24432,0.07126,0.2545,1.7952,0.5236000000000001,1.87
2020-05-21 12:00:00,2.26896,0.66178,2.3635,0.24336000000000002,0.07098,0.2535,2.0256,0.5908,2.11,2.02896,0.5917800000000001,2.1135,0.24336000000000002,0.07098,0.2535,1.7856,0.5208,1.8599999999999999
2020-05-21 12:30:00,2.20128,0.64204,2.293,0.24288,0.07084,0.253,1.9584000000000001,0.5712,2.04,2.01888,0.58884,2.103,0.24288,0.07084,0.253,1.776,0.518,1.85
2020-05-21 13:00:00,2.24112,0.65366,2.3345000000000002,0.24432,0.07126,0.2545,1.9968,0.5824,2.08,1.93392,0.56406,2.0145,0.24432,0.07126,0.2545,1.6896,0.4928,1.76
2020-05-21 13:30:00,2.03904,0.59472,2.124,0.24384000000000003,0.07112,0.254,1.7952,0.5236000000000001,1.87,1.97184,0.5751200000000001,2.054,0.24384000000000003,0.07112,0.254,1.728,0.504,1.8
