Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 14:00:00,2.10096,0.6127800000000001,2.1885,0.24816000000000002,0.07238,0.2585,1.8528,0.5404,1.9300000000000002,1.81296,0.52878,1.8885,0.24816000000000002,0.07238,0.2585,1.5648,0.45640000000000003,1.63
2020-05-21 14:30:00,2.02752,0.59136,2.112,0.24192000000000002,0.07056000000000001,0.252,1.7856,0.5208,1.8599999999999999,1.82592,0.53256,1.9020000000000001,0.24192000000000002,0.07056000000000001,0.252,1.584,0.462,1.65
2020-05-21 15:00:00,2.11296,0.61628,2.201,0.24096,0.07028000000000001,0.251,1.8719999999999999,0.546,1.9500000000000002,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.24096,0.07028000000000001,0.251,1.6608,0.4844,1.73
2020-05-21 15:30:00,2.01936,0.5889800000000001,2.1035,0.24336000000000002,0.07098,0.2535,1.776,0.518,1.85,1.94256,0.5665800000000001,2.0235,0.24336000000000002,0.07098,0.2535,1.6992,0.49560000000000004,1.77
2020-05-21 16:00:00,2.11632,0.61726,2.2045,0.24432,0.07126,0.2545,1.8719999999999999,0.546,1.9500000000000002,2.04912,0.5976600000000001,2.1345,0.24432,0.07126,0.2545,1.8048000000000002,0.5264,1.88
2020-05-21 16:30:00,2.16336,0.6309800000000001,2.2535,0.24336000000000002,0.07098,0.2535,1.92,0.56,2.0,2.06736,0.6029800000000001,2.1535,0.24336000000000002,0.07098,0.2535,1.824,0.532,1.9
2020-05-21 17:00:00,2.25984,0.65912,2.354,0.24384000000000003,0.07112,0.254,2.016,0.588,2.1,2.19264,0.6395200000000001,2.284,0.24384000000000003,0.07112,0.254,1.9488,0.5684,2.03
2020-05-21 17:30:00,2.41392,0.70406,2.5145,0.24432,0.07126,0.2545,2.1696,0.6328,2.26,2.42352,0.70686,2.5245,0.24432,0.07126,0.2545,2.1792,0.6356,2.27
2020-05-21 18:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.24336000000000002,0.07098,0.2535,2.1792,0.6356,2.27,2.53776,0.7401800000000001,2.6435,0.24336000000000002,0.07098,0.2535,2.2944,0.6692,2.39
2020-05-21 18:30:00,2.42352,0.70686,2.5245,0.24432,0.07126,0.2545,2.1792,0.6356,2.27,2.58672,0.75446,2.6945,0.24432,0.07126,0.2545,2.3424,0.6832,2.44
2020-05-21 19:00:00,2.42592,0.7075600000000001,2.527,0.24672000000000002,0.07196000000000001,0.257,2.1792,0.6356,2.27,2.65632,0.7747600000000001,2.767,0.24672000000000002,0.07196000000000001,0.257,2.4096,0.7028,2.51
2020-05-21 19:30:00,2.32128,0.6770400000000001,2.418,0.24768,0.07224000000000001,0.258,2.0736,0.6048,2.16,2.58048,0.7526400000000001,2.688,0.24768,0.07224000000000001,0.258,2.3328,0.6804,2.43
2020-05-21 20:00:00,2.2344,0.6517000000000001,2.3275,0.2472,0.0721,0.2575,1.9872,0.5796,2.07,2.5032,0.7301000000000001,2.6075,0.2472,0.0721,0.2575,2.2560000000000002,0.658,2.35
2020-05-21 20:30:00,2.25456,0.65758,2.3485,0.24816000000000002,0.07238,0.2585,2.0064,0.5852,2.09,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39
2020-05-21 21:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.24816000000000002,0.07238,0.2585,1.9776,0.5768,2.06,2.51376,0.73318,2.6185,0.24816000000000002,0.07238,0.2585,2.2656,0.6608,2.36
2020-05-21 21:30:00,2.3217600000000003,0.67718,2.4185,0.24816000000000002,0.07238,0.2585,2.0736,0.6048,2.16,2.60016,0.75838,2.7085,0.24816000000000002,0.07238,0.2585,2.352,0.686,2.45
2020-05-21 22:00:00,2.28336,0.66598,2.3785,0.24816000000000002,0.07238,0.2585,2.0352,0.5936,2.12,2.5713600000000003,0.7499800000000001,2.6785,0.24816000000000002,0.07238,0.2585,2.3232,0.6776,2.42
2020-05-21 22:30:00,2.14896,0.62678,2.2385,0.24816000000000002,0.07238,0.2585,1.9008,0.5544,1.98,2.42736,0.70798,2.5285,0.24816000000000002,0.07238,0.2585,2.1792,0.6356,2.27
2020-05-21 23:00:00,1.98576,0.57918,2.0685000000000002,0.24816000000000002,0.07238,0.2585,1.7376,0.5068,1.81,2.26416,0.6603800000000001,2.3585000000000003,0.24816000000000002,0.07238,0.2585,2.016,0.588,2.1
2020-05-21 23:30:00,1.84176,0.53718,1.9185,0.24816000000000002,0.07238,0.2585,1.5936,0.46480000000000005,1.6600000000000001,2.10096,0.6127800000000001,2.1885,0.24816000000000002,0.07238,0.2585,1.8528,0.5404,1.9300000000000002
2020-05-22 00:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.24816000000000002,0.07238,0.2585,1.44,0.42,1.5,1.92816,0.56238,2.0085,0.24816000000000002,0.07238,0.2585,1.6800000000000002,0.49,1.75
2020-05-23 00:30:00,1.608,0.46900000000000003,1.675,0.23520000000000002,0.06860000000000001,0.245,1.3728,0.40040000000000003,1.43,1.8,0.525,1.875,0.23520000000000002,0.06860000000000001,0.245,1.5648,0.45640000000000003,1.63
2020-05-23 01:00:00,1.55232,0.45276000000000005,1.617,0.23712000000000003,0.06916,0.247,1.3152,0.3836,1.37,1.74432,0.50876,1.8170000000000002,0.23712000000000003,0.06916,0.247,1.5072,0.43960000000000005,1.57
2020-05-23 01:30:00,1.53312,0.44716000000000006,1.597,0.23712000000000003,0.06916,0.247,1.296,0.378,1.35,1.72512,0.50316,1.7970000000000002,0.23712000000000003,0.06916,0.247,1.488,0.434,1.55
2020-05-23 02:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.3056,0.3808,1.3599999999999999,1.74288,0.50834,1.8155000000000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.5072,0.43960000000000005,1.57
2020-05-23 02:30:00,1.53312,0.44716000000000006,1.597,0.23712000000000003,0.06916,0.247,1.296,0.378,1.35,1.73472,0.5059600000000001,1.807,0.23712000000000003,0.06916,0.247,1.4976,0.4368,1.56
2020-05-23 03:00:00,1.4568,0.4249,1.5175,0.2376,0.0693,0.24750000000000003,1.2192,0.3556,1.27,1.6488,0.48090000000000005,1.7175,0.2376,0.0693,0.24750000000000003,1.4112,0.4116,1.47
2020-05-23 03:30:00,1.42704,0.41622000000000003,1.4865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.1904,0.3472,1.24,1.61904,0.47222000000000003,1.6865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.3824,0.4032,1.44
2020-05-23 04:00:00,1.40928,0.41104,1.468,0.23808,0.06944,0.248,1.1712,0.3416,1.22,1.61088,0.46984000000000004,1.678,0.23808,0.06944,0.248,1.3728,0.40040000000000003,1.43
2020-05-23 04:30:00,1.38048,0.40264000000000005,1.438,0.23808,0.06944,0.248,1.1424,0.3332,1.19,1.58208,0.46144,1.6480000000000001,0.23808,0.06944,0.248,1.344,0.392,1.4
2020-05-23 05:00:00,1.36944,0.39942000000000005,1.4265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.1328,0.3304,1.18,1.5518399999999999,0.45262,1.6165,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.3152,0.3836,1.37
2020-05-23 05:30:00,1.39968,0.40824000000000005,1.458,0.23808,0.06944,0.248,1.1616,0.3388,1.21,1.60128,0.46704,1.6680000000000001,0.23808,0.06944,0.248,1.3632,0.3976,1.42
2020-05-23 06:00:00,1.42848,0.41664,1.488,0.23808,0.06944,0.248,1.1904,0.3472,1.24,1.61088,0.46984000000000004,1.678,0.23808,0.06944,0.248,1.3728,0.40040000000000003,1.43
2020-05-23 06:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.23712000000000003,0.06916,0.247,1.2671999999999999,0.36960000000000004,1.32,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.23712000000000003,0.06916,0.247,1.4496,0.4228,1.51
2020-05-23 07:00:00,1.55232,0.45276000000000005,1.617,0.23712000000000003,0.06916,0.247,1.3152,0.3836,1.37,1.69632,0.49476000000000003,1.767,0.23712000000000003,0.06916,0.247,1.4592,0.42560000000000003,1.52
2020-05-23 07:30:00,1.62912,0.47516,1.697,0.23712000000000003,0.06916,0.247,1.392,0.406,1.45,1.7155200000000002,0.50036,1.787,0.23712000000000003,0.06916,0.247,1.4784000000000002,0.4312,1.54
2020-05-23 08:00:00,1.72416,0.50288,1.796,0.23616,0.06888000000000001,0.246,1.488,0.434,1.55,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.23616,0.06888000000000001,0.246,1.5264,0.44520000000000004,1.5899999999999999
2020-05-23 08:30:00,1.85952,0.5423600000000001,1.937,0.23712000000000003,0.06916,0.247,1.6224,0.4732,1.69,1.83072,0.53396,1.907,0.23712000000000003,0.06916,0.247,1.5936,0.46480000000000005,1.6600000000000001
2020-05-23 09:00:00,1.92624,0.5618200000000001,2.0065,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6896,0.4928,1.76,1.86864,0.5450200000000001,1.9465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-05-23 09:30:00,2.12688,0.62034,2.2155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8912,0.5516,1.97,2.06928,0.6035400000000001,2.1555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-05-23 10:00:00,2.12736,0.62048,2.216,0.23616,0.06888000000000001,0.246,1.8912,0.5516,1.97,2.1849600000000002,0.6372800000000001,2.276,0.23616,0.06888000000000001,0.246,1.9488,0.5684,2.03
2020-05-23 10:30:00,2.24256,0.6540800000000001,2.336,0.23616,0.06888000000000001,0.246,2.0064,0.5852,2.09,2.39616,0.6988800000000001,2.496,0.23616,0.06888000000000001,0.246,2.16,0.63,2.25
2020-05-23 11:00:00,2.12592,0.6200600000000001,2.2145,0.23472,0.06846000000000001,0.24450000000000002,1.8912,0.5516,1.97,2.14512,0.6256600000000001,2.2345,0.23472,0.06846000000000001,0.24450000000000002,1.9104,0.5572,1.99
2020-05-23 11:30:00,2.05008,0.59794,2.1355,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8144,0.5292,1.8900000000000001,1.97328,0.57554,2.0555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7376,0.5068,1.81
2020-05-23 12:00:00,2.05056,0.5980800000000001,2.136,0.23616,0.06888000000000001,0.246,1.8144,0.5292,1.8900000000000001,1.87776,0.5476800000000001,1.956,0.23616,0.06888000000000001,0.246,1.6416,0.4788,1.71
2020-05-23 12:30:00,2.02992,0.59206,2.1145,0.23472,0.06846000000000001,0.24450000000000002,1.7952,0.5236000000000001,1.87,1.91472,0.5584600000000001,1.9945,0.23472,0.06846000000000001,0.24450000000000002,1.6800000000000002,0.49,1.75
2020-05-23 13:00:00,2.11728,0.6175400000000001,2.2055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8816000000000002,0.5488000000000001,1.96,1.96368,0.57274,2.0455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.728,0.504,1.8
2020-05-23 13:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7472,0.5096,1.82,1.82928,0.53354,1.9055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.5936,0.46480000000000005,1.6600000000000001
2020-05-23 14:00:00,1.90464,0.55552,1.984,0.23424000000000003,0.06832,0.244,1.6703999999999999,0.4872,1.74,1.73184,0.50512,1.804,0.23424000000000003,0.06832,0.244,1.4976,0.4368,1.56
2020-05-23 14:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.5744,0.4592,1.6400000000000001,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.344,0.392,1.4
2020-05-23 15:00:00,1.8868800000000001,0.55034,1.9655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6512,0.48160000000000003,1.72,1.56048,0.45514000000000004,1.6255000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.3248,0.3864,1.38
2020-05-23 15:30:00,1.89552,0.55286,1.9745,0.23472,0.06846000000000001,0.24450000000000002,1.6608,0.4844,1.73,1.69392,0.49406000000000005,1.7645,0.23472,0.06846000000000001,0.24450000000000002,1.4592,0.42560000000000003,1.52
2020-05-23 16:00:00,1.97328,0.57554,2.0555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7376,0.5068,1.81,1.76208,0.5139400000000001,1.8355000000000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-05-23 16:30:00,2.07936,0.60648,2.166,0.23616,0.06888000000000001,0.246,1.8432,0.5376000000000001,1.92,1.97376,0.5756800000000001,2.056,0.23616,0.06888000000000001,0.246,1.7376,0.5068,1.81
2020-05-23 17:00:00,2.22192,0.6480600000000001,2.3145,0.23472,0.06846000000000001,0.24450000000000002,1.9872,0.5796,2.07,2.21232,0.6452600000000001,2.3045,0.23472,0.06846000000000001,0.24450000000000002,1.9776,0.5768,2.06
2020-05-23 17:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.23616,0.06888000000000001,0.246,2.1504,0.6272,2.24,2.39616,0.6988800000000001,2.496,0.23616,0.06888000000000001,0.246,2.16,0.63,2.25
2020-05-23 18:00:00,2.55936,0.74648,2.666,0.23616,0.06888000000000001,0.246,2.3232,0.6776,2.42,2.77056,0.80808,2.886,0.23616,0.06888000000000001,0.246,2.5343999999999998,0.7392000000000001,2.64
2020-05-23 18:30:00,2.58768,0.7547400000000001,2.6955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.352,0.686,2.45,2.77008,0.8079400000000001,2.8855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5343999999999998,0.7392000000000001,2.64
2020-05-23 19:00:00,2.45328,0.7155400000000001,2.5555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2176,0.6468,2.31,2.68368,0.7827400000000001,2.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.448,0.714,2.55
2020-05-23 19:30:00,2.32944,0.67942,2.4265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0928,0.6104,2.18,2.56944,0.7494200000000001,2.6765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3328,0.6804,2.43
2020-05-23 20:00:00,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16,2.56848,0.74914,2.6755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3328,0.6804,2.43
2020-05-23 20:30:00,2.12736,0.62048,2.216,0.23616,0.06888000000000001,0.246,1.8912,0.5516,1.97,2.39616,0.6988800000000001,2.496,0.23616,0.06888000000000001,0.246,2.16,0.63,2.25
2020-05-23 21:00:00,2.02128,0.5895400000000001,2.1055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7856,0.5208,1.8599999999999999,2.29008,0.6679400000000001,2.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-05-23 21:30:00,2.0304,0.5922000000000001,2.115,0.23520000000000002,0.06860000000000001,0.245,1.7952,0.5236000000000001,1.87,2.2896,0.6678000000000001,2.385,0.23520000000000002,0.06860000000000001,0.245,2.0544000000000002,0.5992000000000001,2.14
2020-05-23 22:00:00,2.15568,0.6287400000000001,2.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.92,0.56,2.0,2.42448,0.7071400000000001,2.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-05-23 22:30:00,2.05968,0.60074,2.1455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.824,0.532,1.9,2.32848,0.6791400000000001,2.4255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0928,0.6104,2.18
2020-05-23 23:00:00,1.9248,0.5614,2.005,0.23520000000000002,0.06860000000000001,0.245,1.6896,0.4928,1.76,2.1936,0.6398,2.285,0.23520000000000002,0.06860000000000001,0.245,1.9584000000000001,0.5712,2.04
2020-05-23 23:30:00,1.80144,0.52542,1.8765,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.5648,0.45640000000000003,1.63,2.04144,0.5954200000000001,2.1265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8048000000000002,0.5264,1.88
2020-05-24 00:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4496,0.4228,1.51,1.92624,0.5618200000000001,2.0065,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6896,0.4928,1.76
2020-05-24 00:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.19728,0.05754000000000001,0.20550000000000002,1.4112,0.4116,1.47,1.8484800000000001,0.5391400000000001,1.9255,0.19728,0.05754000000000001,0.20550000000000002,1.6512,0.48160000000000003,1.72
2020-05-24 01:00:00,1.54608,0.45094000000000006,1.6105,0.15408000000000002,0.04494,0.1605,1.392,0.406,1.45,1.77648,0.51814,1.8505,0.15408000000000002,0.04494,0.1605,1.6224,0.4732,1.69
2020-05-24 01:30:00,1.59456,0.46508000000000005,1.661,0.15456,0.04508,0.161,1.44,0.42,1.5,1.72896,0.5042800000000001,1.8010000000000002,0.15456,0.04508,0.161,1.5744,0.4592,1.6400000000000001
2020-05-24 02:00:00,1.60224,0.46732,1.669,0.15264000000000003,0.044520000000000004,0.159,1.4496,0.4228,1.51,1.71744,0.50092,1.7890000000000001,0.15264000000000003,0.044520000000000004,0.159,1.5648,0.45640000000000003,1.63
2020-05-24 02:30:00,1.59408,0.46494,1.6605,0.15408000000000002,0.04494,0.1605,1.44,0.42,1.5,1.7092800000000001,0.49854000000000004,1.7805,0.15408000000000002,0.04494,0.1605,1.5552000000000001,0.4536,1.62
2020-05-24 03:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.15360000000000001,0.0448,0.16,1.3728,0.40040000000000003,1.43,1.6416,0.4788,1.71,0.15360000000000001,0.0448,0.16,1.488,0.434,1.55
2020-05-24 03:30:00,1.49712,0.43666000000000005,1.5594999999999999,0.15312,0.044660000000000005,0.1595,1.344,0.392,1.4,1.61232,0.47026,1.6795,0.15312,0.044660000000000005,0.1595,1.4592,0.42560000000000003,1.52
2020-05-24 04:00:00,1.47888,0.43134000000000006,1.5405,0.15408000000000002,0.04494,0.1605,1.3248,0.3864,1.38,1.59408,0.46494,1.6605,0.15408000000000002,0.04494,0.1605,1.44,0.42,1.5
2020-05-24 04:30:00,1.45968,0.42574,1.5205000000000002,0.15408000000000002,0.04494,0.1605,1.3056,0.3808,1.3599999999999999,1.56528,0.45654000000000006,1.6305,0.15408000000000002,0.04494,0.1605,1.4112,0.4116,1.47
2020-05-24 05:00:00,1.43952,0.41986,1.4995,0.15312,0.044660000000000005,0.1595,1.2864,0.37520000000000003,1.34,1.54512,0.45066000000000006,1.6095000000000002,0.15312,0.044660000000000005,0.1595,1.392,0.406,1.45
2020-05-24 05:30:00,1.6416,0.4788,1.71,0.15360000000000001,0.0448,0.16,1.488,0.434,1.55,1.7184,0.5012,1.79,0.15360000000000001,0.0448,0.16,1.5648,0.45640000000000003,1.63
2020-05-24 06:00:00,1.7472,0.5096,1.82,0.15360000000000001,0.0448,0.16,1.5936,0.46480000000000005,1.6600000000000001,1.7664,0.5152,1.8399999999999999,0.15360000000000001,0.0448,0.16,1.6128,0.47040000000000004,1.6800000000000002
2020-05-24 06:30:00,1.7745600000000001,0.51758,1.8485,0.15216000000000002,0.04438,0.1585,1.6224,0.4732,1.69,1.80336,0.52598,1.8785,0.15216000000000002,0.04438,0.1585,1.6512,0.48160000000000003,1.72
2020-05-24 07:00:00,1.76544,0.51492,1.839,0.15264000000000003,0.044520000000000004,0.159,1.6128,0.47040000000000004,1.6800000000000002,1.80384,0.52612,1.879,0.15264000000000003,0.044520000000000004,0.159,1.6512,0.48160000000000003,1.72
2020-05-24 07:30:00,1.79472,0.52346,1.8695,0.15312,0.044660000000000005,0.1595,1.6416,0.4788,1.71,1.87152,0.54586,1.9495,0.15312,0.044660000000000005,0.1595,1.7184,0.5012,1.79
2020-05-24 08:00:00,1.8513600000000001,0.53998,1.9285,0.15216000000000002,0.04438,0.1585,1.6992,0.49560000000000004,1.77,2.0721600000000002,0.60438,2.1585,0.15216000000000002,0.04438,0.1585,1.92,0.56,2.0
2020-05-24 08:30:00,1.9584000000000001,0.5712,2.04,0.15360000000000001,0.0448,0.16,1.8048000000000002,0.5264,1.88,2.2272,0.6496000000000001,2.32,0.15360000000000001,0.0448,0.16,2.0736,0.6048,2.16
2020-05-24 09:00:00,2.07264,0.6045200000000001,2.159,0.15264000000000003,0.044520000000000004,0.159,1.92,0.56,2.0,2.3510400000000002,0.6857200000000001,2.449,0.15264000000000003,0.044520000000000004,0.159,2.1984,0.6412,2.29
2020-05-24 09:30:00,2.18832,0.63826,2.2795,0.15312,0.044660000000000005,0.1595,2.0352,0.5936,2.12,2.46672,0.7194600000000001,2.5695,0.15312,0.044660000000000005,0.1595,2.3136,0.6748000000000001,2.41
2020-05-24 10:00:00,2.3232,0.6776,2.42,0.15360000000000001,0.0448,0.16,2.1696,0.6328,2.26,2.5824,0.7532,2.69,0.15360000000000001,0.0448,0.16,2.4288,0.7084,2.5300000000000002
2020-05-24 10:30:00,2.2848,0.6664,2.38,0.15360000000000001,0.0448,0.16,2.1312,0.6216,2.22,2.544,0.742,2.65,0.15360000000000001,0.0448,0.16,2.3904,0.6972,2.49
2020-05-24 11:00:00,2.33136,0.67998,2.4285,0.15216000000000002,0.04438,0.1585,2.1792,0.6356,2.27,2.5713600000000003,0.7499800000000001,2.6785,0.15216000000000002,0.04438,0.1585,2.4192,0.7056,2.52
2020-05-24 11:30:00,2.3904,0.6972,2.49,0.15360000000000001,0.0448,0.16,2.2368,0.6524,2.33,2.5728,0.7504000000000001,2.68,0.15360000000000001,0.0448,0.16,2.4192,0.7056,2.52
2020-05-24 12:00:00,2.41872,0.7054600000000001,2.5195,0.15312,0.044660000000000005,0.1595,2.2656,0.6608,2.36,2.57232,0.75026,2.6795,0.15312,0.044660000000000005,0.1595,2.4192,0.7056,2.52
2020-05-24 12:30:00,2.41824,0.7053200000000001,2.519,0.15264000000000003,0.044520000000000004,0.159,2.2656,0.6608,2.36,2.6294399999999998,0.76692,2.739,0.15264000000000003,0.044520000000000004,0.159,2.4768,0.7224,2.58
2020-05-24 13:00:00,2.4672,0.7196,2.5700000000000003,0.15360000000000001,0.0448,0.16,2.3136,0.6748000000000001,2.41,2.6304,0.7672,2.74,0.15360000000000001,0.0448,0.16,2.4768,0.7224,2.58
2020-05-24 13:30:00,2.42784,0.7081200000000001,2.529,0.15264000000000003,0.044520000000000004,0.159,2.2752,0.6636000000000001,2.37,2.61984,0.76412,2.729,0.15264000000000003,0.044520000000000004,0.159,2.4672,0.7196,2.5700000000000003
2020-05-24 14:00:00,2.26464,0.6605200000000001,2.359,0.15264000000000003,0.044520000000000004,0.159,2.112,0.616,2.2,2.44704,0.71372,2.549,0.15264000000000003,0.044520000000000004,0.159,2.2944,0.6692,2.39
2020-05-24 14:30:00,2.28432,0.6662600000000001,2.3795,0.15312,0.044660000000000005,0.1595,2.1312,0.6216,2.22,2.50512,0.7306600000000001,2.6095,0.15312,0.044660000000000005,0.1595,2.352,0.686,2.45
2020-05-24 15:00:00,2.19792,0.6410600000000001,2.2895,0.15312,0.044660000000000005,0.1595,2.0448,0.5964,2.13,2.25552,0.65786,2.3495,0.15312,0.044660000000000005,0.1595,2.1024,0.6132000000000001,2.19
2020-05-24 15:30:00,2.13984,0.62412,2.229,0.15264000000000003,0.044520000000000004,0.159,1.9872,0.5796,2.07,2.12064,0.6185200000000001,2.209,0.15264000000000003,0.044520000000000004,0.159,1.968,0.5740000000000001,2.05
2020-05-24 16:00:00,2.25552,0.65786,2.3495,0.15312,0.044660000000000005,0.1595,2.1024,0.6132000000000001,2.19,2.32272,0.6774600000000001,2.4195,0.15312,0.044660000000000005,0.1595,2.1696,0.6328,2.26
2020-05-24 16:30:00,2.25456,0.65758,2.3485,0.15216000000000002,0.04438,0.1585,2.1024,0.6132000000000001,2.19,2.12016,0.61838,2.2085,0.15216000000000002,0.04438,0.1585,1.968,0.5740000000000001,2.05
2020-05-24 17:00:00,2.28432,0.6662600000000001,2.3795,0.15312,0.044660000000000005,0.1595,2.1312,0.6216,2.22,2.38032,0.6942600000000001,2.4795,0.15312,0.044660000000000005,0.1595,2.2272,0.6496000000000001,2.32
2020-05-24 17:30:00,2.3808,0.6944,2.48,0.15360000000000001,0.0448,0.16,2.2272,0.6496000000000001,2.32,2.3904,0.6972,2.49,0.15360000000000001,0.0448,0.16,2.2368,0.6524,2.33
2020-05-24 18:00:00,2.41824,0.7053200000000001,2.519,0.15264000000000003,0.044520000000000004,0.159,2.2656,0.6608,2.36,2.5526400000000002,0.7445200000000001,2.659,0.15264000000000003,0.044520000000000004,0.159,2.4,0.7000000000000001,2.5
2020-05-24 18:30:00,2.45712,0.7166600000000001,2.5595,0.15312,0.044660000000000005,0.1595,2.304,0.672,2.4,2.65872,0.77546,2.7695,0.15312,0.044660000000000005,0.1595,2.5056000000000003,0.7308,2.61
2020-05-24 19:00:00,2.4096,0.7028,2.51,0.15360000000000001,0.0448,0.16,2.2560000000000002,0.658,2.35,2.688,0.784,2.8,0.15360000000000001,0.0448,0.16,2.5343999999999998,0.7392000000000001,2.64
2020-05-24 19:30:00,2.30304,0.6717200000000001,2.399,0.15264000000000003,0.044520000000000004,0.159,2.1504,0.6272,2.24,2.61984,0.76412,2.729,0.15264000000000003,0.044520000000000004,0.159,2.4672,0.7196,2.5700000000000003
2020-05-24 20:00:00,2.2368,0.6524,2.33,0.15360000000000001,0.0448,0.16,2.0832,0.6076,2.17,2.5343999999999998,0.7392000000000001,2.64,0.15360000000000001,0.0448,0.16,2.3808,0.6944,2.48
2020-05-24 20:30:00,2.1312,0.6216,2.22,0.15360000000000001,0.0448,0.16,1.9776,0.5768,2.06,2.4096,0.7028,2.51,0.15360000000000001,0.0448,0.16,2.2560000000000002,0.658,2.35
2020-05-24 21:00:00,2.09232,0.61026,2.1795,0.15312,0.044660000000000005,0.1595,1.9392,0.5656,2.02,2.37072,0.6914600000000001,2.4695,0.15312,0.044660000000000005,0.1595,2.2176,0.6468,2.31
2020-05-24 21:30:00,2.05488,0.5993400000000001,2.1405,0.15408000000000002,0.04494,0.1605,1.9008,0.5544,1.98,2.35248,0.6861400000000001,2.4505,0.15408000000000002,0.04494,0.1605,2.1984,0.6412,2.29
2020-05-24 22:00:00,2.1216,0.6188,2.21,0.15360000000000001,0.0448,0.16,1.968,0.5740000000000001,2.05,2.4288,0.7084,2.5300000000000002,0.15360000000000001,0.0448,0.16,2.2752,0.6636000000000001,2.37
2020-05-24 22:30:00,2.0448,0.5964,2.13,0.15360000000000001,0.0448,0.16,1.8912,0.5516,1.97,2.3328,0.6804,2.43,0.15360000000000001,0.0448,0.16,2.1792,0.6356,2.27
2020-05-24 23:00:00,1.9416,0.5663,2.0225,0.156,0.0455,0.1625,1.7856,0.5208,1.8599999999999999,2.22,0.6475000000000001,2.3125,0.156,0.0455,0.1625,2.064,0.602,2.15
2020-05-24 23:30:00,1.7870400000000002,0.52122,1.8615,0.15504,0.04522,0.1615,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05584,0.59962,2.1415,0.15504,0.04522,0.1615,1.9008,0.5544,1.98
2020-05-25 00:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.15504,0.04522,0.1615,1.5072,0.43960000000000005,1.57,1.93104,0.56322,2.0115,0.15504,0.04522,0.1615,1.776,0.518,1.85
2020-05-25 00:30:00,1.5964800000000001,0.46564000000000005,1.663,0.15648,0.04564000000000001,0.163,1.44,0.42,1.5,1.8460800000000002,0.53844,1.923,0.15648,0.04564000000000001,0.163,1.6896,0.4928,1.76
2020-05-25 01:00:00,1.55808,0.45444,1.623,0.15648,0.04564000000000001,0.163,1.4016,0.4088,1.46,1.80768,0.52724,1.883,0.15648,0.04564000000000001,0.163,1.6512,0.48160000000000003,1.72
2020-05-25 01:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.15552000000000002,0.045360000000000004,0.162,1.4112,0.4116,1.47,1.8163200000000002,0.52976,1.892,0.15552000000000002,0.045360000000000004,0.162,1.6608,0.4844,1.73
2020-05-25 02:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.15696000000000002,0.04578,0.1635,1.4304000000000001,0.4172,1.49,1.83696,0.53578,1.9135,0.15696000000000002,0.04578,0.1635,1.6800000000000002,0.49,1.75
2020-05-25 02:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.15696000000000002,0.04578,0.1635,1.392,0.406,1.45,1.80816,0.5273800000000001,1.8835000000000002,0.15696000000000002,0.04578,0.1635,1.6512,0.48160000000000003,1.72
2020-05-25 03:00:00,1.4899200000000001,0.43456000000000006,1.552,0.15552000000000002,0.045360000000000004,0.162,1.3344,0.38920000000000005,1.3900000000000001,1.74912,0.5101600000000001,1.822,0.15552000000000002,0.045360000000000004,0.162,1.5936,0.46480000000000005,1.6600000000000001
2020-05-25 03:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.15648,0.04564000000000001,0.163,1.3056,0.3808,1.3599999999999999,1.71168,0.49924,1.783,0.15648,0.04564000000000001,0.163,1.5552000000000001,0.4536,1.62
2020-05-25 04:00:00,1.42368,0.41524000000000005,1.483,0.15648,0.04564000000000001,0.163,1.2671999999999999,0.36960000000000004,1.32,1.68288,0.49084000000000005,1.7530000000000001,0.15648,0.04564000000000001,0.163,1.5264,0.44520000000000004,1.5899999999999999
2020-05-25 04:30:00,1.42272,0.41496000000000005,1.482,0.15552000000000002,0.045360000000000004,0.162,1.2671999999999999,0.36960000000000004,1.32,1.6627200000000002,0.48496000000000006,1.732,0.15552000000000002,0.045360000000000004,0.162,1.5072,0.43960000000000005,1.57
2020-05-25 05:00:00,1.37616,0.40138,1.4335,0.15696000000000002,0.04578,0.1635,1.2192,0.3556,1.27,1.61616,0.47138,1.6835,0.15696000000000002,0.04578,0.1635,1.4592,0.42560000000000003,1.52
2020-05-25 05:30:00,1.38624,0.40432,1.444,0.15744000000000002,0.04592,0.164,1.2288000000000001,0.3584,1.28,1.61664,0.47152000000000005,1.6840000000000002,0.15744000000000002,0.04592,0.164,1.4592,0.42560000000000003,1.52
2020-05-25 06:00:00,1.40352,0.40936000000000006,1.462,0.15552000000000002,0.045360000000000004,0.162,1.248,0.364,1.3,1.63392,0.47656000000000004,1.702,0.15552000000000002,0.045360000000000004,0.162,1.4784000000000002,0.4312,1.54
2020-05-25 06:30:00,1.46256,0.42658,1.5235,0.15696000000000002,0.04578,0.1635,1.3056,0.3808,1.3599999999999999,1.70256,0.49658,1.7735,0.15696000000000002,0.04578,0.1635,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-25 07:00:00,1.5196800000000001,0.44324,1.583,0.15648,0.04564000000000001,0.163,1.3632,0.3976,1.42,1.73088,0.5048400000000001,1.803,0.15648,0.04564000000000001,0.163,1.5744,0.4592,1.6400000000000001
2020-05-25 07:30:00,1.69008,0.49294000000000004,1.7605,0.15408000000000002,0.04494,0.1605,1.536,0.448,1.6,1.86288,0.54334,1.9405000000000001,0.15408000000000002,0.04494,0.1605,1.7088,0.4984,1.78
2020-05-25 08:00:00,1.8345600000000002,0.53508,1.911,0.15456,0.04508,0.161,1.6800000000000002,0.49,1.75,2.00736,0.58548,2.091,0.15456,0.04508,0.161,1.8528,0.5404,1.9300000000000002
2020-05-25 08:30:00,1.96848,0.5741400000000001,2.0505,0.15408000000000002,0.04494,0.1605,1.8144,0.5292,1.8900000000000001,2.10288,0.61334,2.1905,0.15408000000000002,0.04494,0.1605,1.9488,0.5684,2.03
2020-05-25 09:00:00,2.01552,0.58786,2.0995,0.15312,0.044660000000000005,0.1595,1.8624,0.5432,1.94,2.09232,0.61026,2.1795,0.15312,0.044660000000000005,0.1595,1.9392,0.5656,2.02
2020-05-25 09:30:00,2.016,0.588,2.1,0.15360000000000001,0.0448,0.16,1.8624,0.5432,1.94,2.016,0.588,2.1,0.15360000000000001,0.0448,0.16,1.8624,0.5432,1.94
2020-05-25 10:00:00,1.94832,0.5682600000000001,2.0295,0.15312,0.044660000000000005,0.1595,1.7952,0.5236000000000001,1.87,1.81392,0.5290600000000001,1.8895,0.15312,0.044660000000000005,0.1595,1.6608,0.4844,1.73
2020-05-25 10:30:00,1.91856,0.5595800000000001,1.9985,0.15216000000000002,0.04438,0.1585,1.7664,0.5152,1.8399999999999999,1.75536,0.51198,1.8285,0.15216000000000002,0.04438,0.1585,1.6032000000000002,0.4676,1.67
2020-05-25 11:00:00,1.8912,0.5516,1.97,0.15360000000000001,0.0448,0.16,1.7376,0.5068,1.81,1.6703999999999999,0.4872,1.74,0.15360000000000001,0.0448,0.16,1.5168,0.4424,1.58
2020-05-25 11:30:00,1.8719999999999999,0.546,1.9500000000000002,0.15360000000000001,0.0448,0.16,1.7184,0.5012,1.79,1.6128,0.47040000000000004,1.6800000000000002,0.15360000000000001,0.0448,0.16,1.4592,0.42560000000000003,1.52
2020-05-25 12:00:00,1.8230400000000002,0.5317200000000001,1.899,0.15264000000000003,0.044520000000000004,0.159,1.6703999999999999,0.4872,1.74,1.51584,0.44212,1.579,0.15264000000000003,0.044520000000000004,0.159,1.3632,0.3976,1.42
2020-05-25 12:30:00,1.8432,0.5376000000000001,1.92,0.15360000000000001,0.0448,0.16,1.6896,0.4928,1.76,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.15360000000000001,0.0448,0.16,1.392,0.406,1.45
2020-05-25 13:00:00,1.8624,0.5432,1.94,0.15360000000000001,0.0448,0.16,1.7088,0.4984,1.78,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.15360000000000001,0.0448,0.16,1.392,0.406,1.45
2020-05-25 13:30:00,1.7568000000000001,0.5124000000000001,1.83,0.15360000000000001,0.0448,0.16,1.6032000000000002,0.4676,1.67,1.44,0.42,1.5,0.15360000000000001,0.0448,0.16,1.2864,0.37520000000000003,1.34
2020-05-25 14:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.15216000000000002,0.04438,0.1585,1.536,0.448,1.6,1.3713600000000001,0.39998000000000006,1.4285,0.15216000000000002,0.04438,0.1585,1.2192,0.3556,1.27
2020-05-25 14:30:00,1.6800000000000002,0.49,1.75,0.15360000000000001,0.0448,0.16,1.5264,0.44520000000000004,1.5899999999999999,1.3728,0.40040000000000003,1.43,0.15360000000000001,0.0448,0.16,1.2192,0.3556,1.27
2020-05-25 15:00:00,1.6800000000000002,0.49,1.75,0.15360000000000001,0.0448,0.16,1.5264,0.44520000000000004,1.5899999999999999,1.3728,0.40040000000000003,1.43,0.15360000000000001,0.0448,0.16,1.2192,0.3556,1.27
2020-05-25 15:30:00,1.7270400000000001,0.5037200000000001,1.799,0.15264000000000003,0.044520000000000004,0.159,1.5744,0.4592,1.6400000000000001,1.46784,0.42812000000000006,1.529,0.15264000000000003,0.044520000000000004,0.159,1.3152,0.3836,1.37
2020-05-25 16:00:00,1.776,0.518,1.85,0.15360000000000001,0.0448,0.16,1.6224,0.4732,1.69,1.5552000000000001,0.4536,1.62,0.15360000000000001,0.0448,0.16,1.4016,0.4088,1.46
2020-05-25 16:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.15408000000000002,0.04494,0.1605,1.728,0.504,1.8,1.66128,0.48454,1.7305000000000001,0.15408000000000002,0.04494,0.1605,1.5072,0.43960000000000005,1.57
2020-05-25 17:00:00,2.02608,0.59094,2.1105,0.15408000000000002,0.04494,0.1605,1.8719999999999999,0.546,1.9500000000000002,1.84368,0.53774,1.9205,0.15408000000000002,0.04494,0.1605,1.6896,0.4928,1.76
2020-05-25 17:30:00,2.21664,0.6465200000000001,2.309,0.15264000000000003,0.044520000000000004,0.159,2.064,0.602,2.15,2.15904,0.6297200000000001,2.249,0.15264000000000003,0.044520000000000004,0.159,2.0064,0.5852,2.09
2020-05-25 18:00:00,2.31408,0.6749400000000001,2.4105,0.15408000000000002,0.04494,0.1605,2.16,0.63,2.25,2.30448,0.6721400000000001,2.4005,0.15408000000000002,0.04494,0.1605,2.1504,0.6272,2.24
2020-05-25 18:30:00,2.32368,0.67774,2.4205,0.15408000000000002,0.04494,0.1605,2.1696,0.6328,2.26,2.36208,0.6889400000000001,2.4605,0.15408000000000002,0.04494,0.1605,2.208,0.644,2.3
2020-05-25 19:00:00,2.2176,0.6468,2.31,0.15360000000000001,0.0448,0.16,2.064,0.602,2.15,2.3616,0.6888000000000001,2.46,0.15360000000000001,0.0448,0.16,2.208,0.644,2.3
2020-05-25 19:30:00,2.1024,0.6132000000000001,2.19,0.15360000000000001,0.0448,0.16,1.9488,0.5684,2.03,2.304,0.672,2.4,0.15360000000000001,0.0448,0.16,2.1504,0.6272,2.24
2020-05-25 20:00:00,2.08368,0.6077400000000001,2.1705,0.15408000000000002,0.04494,0.1605,1.9296000000000002,0.5628000000000001,2.01,2.31408,0.6749400000000001,2.4105,0.15408000000000002,0.04494,0.1605,2.16,0.63,2.25
2020-05-25 20:30:00,2.0832,0.6076,2.17,0.15360000000000001,0.0448,0.16,1.9296000000000002,0.5628000000000001,2.01,2.3328,0.6804,2.43,0.15360000000000001,0.0448,0.16,2.1792,0.6356,2.27
2020-05-25 21:00:00,2.09232,0.61026,2.1795,0.15312,0.044660000000000005,0.1595,1.9392,0.5656,2.02,2.35152,0.68586,2.4495,0.15312,0.044660000000000005,0.1595,2.1984,0.6412,2.29
2020-05-25 21:30:00,2.07408,0.60494,2.1605,0.15408000000000002,0.04494,0.1605,1.92,0.56,2.0,2.34288,0.6833400000000001,2.4405,0.15408000000000002,0.04494,0.1605,2.1888,0.6384000000000001,2.2800000000000002
2020-05-25 22:00:00,2.07456,0.6050800000000001,2.161,0.15456,0.04508,0.161,1.92,0.56,2.0,2.34336,0.6834800000000001,2.441,0.15456,0.04508,0.161,2.1888,0.6384000000000001,2.2800000000000002
2020-05-25 22:30:00,1.9872,0.5796,2.07,0.15360000000000001,0.0448,0.16,1.8336000000000001,0.5348,1.9100000000000001,2.2560000000000002,0.658,2.35,0.15360000000000001,0.0448,0.16,2.1024,0.6132000000000001,2.19
2020-05-25 23:00:00,1.9113600000000002,0.5574800000000001,1.991,0.15456,0.04508,0.161,1.7568000000000001,0.5124000000000001,1.83,2.17056,0.6330800000000001,2.261,0.15456,0.04508,0.161,2.016,0.588,2.1
2020-05-25 23:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.156,0.0455,0.1625,1.7184,0.5012,1.79,2.1336,0.6223000000000001,2.2225,0.156,0.0455,0.1625,1.9776,0.5768,2.06
2020-05-26 00:00:00,1.71168,0.49924,1.783,0.15648,0.04564000000000001,0.163,1.5552000000000001,0.4536,1.62,1.9708800000000002,0.57484,2.053,0.15648,0.04564000000000001,0.163,1.8144,0.5292,1.8900000000000001
2020-05-26 00:30:00,1.6142400000000001,0.47082,1.6815,0.15504,0.04522,0.1615,1.4592,0.42560000000000003,1.52,1.87344,0.54642,1.9515,0.15504,0.04522,0.1615,1.7184,0.5012,1.79
2020-05-26 01:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.15696000000000002,0.04578,0.1635,1.4112,0.4116,1.47,1.82736,0.53298,1.9035000000000002,0.15696000000000002,0.04578,0.1635,1.6703999999999999,0.4872,1.74
2020-05-26 01:30:00,1.55808,0.45444,1.623,0.15648,0.04564000000000001,0.163,1.4016,0.4088,1.46,1.8172800000000002,0.5300400000000001,1.893,0.15648,0.04564000000000001,0.163,1.6608,0.4844,1.73
2020-05-26 02:00:00,1.56624,0.45682000000000006,1.6315,0.15504,0.04522,0.1615,1.4112,0.4116,1.47,1.8350400000000002,0.53522,1.9115000000000002,0.15504,0.04522,0.1615,1.6800000000000002,0.49,1.75
2020-05-26 02:30:00,1.548,0.4515,1.6125,0.156,0.0455,0.1625,1.392,0.406,1.45,1.8072,0.5271,1.8825,0.156,0.0455,0.1625,1.6512,0.48160000000000003,1.72
2020-05-26 03:00:00,1.4808,0.4319,1.5425,0.156,0.0455,0.1625,1.3248,0.3864,1.38,1.7496,0.5103,1.8225,0.156,0.0455,0.1625,1.5936,0.46480000000000005,1.6600000000000001
2020-05-26 03:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.15504,0.04522,0.1615,1.3344,0.38920000000000005,1.3900000000000001,1.75824,0.51282,1.8315000000000001,0.15504,0.04522,0.1615,1.6032000000000002,0.4676,1.67
2020-05-26 04:00:00,1.47936,0.43148000000000003,1.541,0.15456,0.04508,0.161,1.3248,0.3864,1.38,1.73856,0.5070800000000001,1.811,0.15456,0.04508,0.161,1.584,0.462,1.65
2020-05-26 04:30:00,1.46112,0.42616000000000004,1.522,0.15552000000000002,0.045360000000000004,0.162,1.3056,0.3808,1.3599999999999999,1.72032,0.5017600000000001,1.792,0.15552000000000002,0.045360000000000004,0.162,1.5648,0.45640000000000003,1.63
2020-05-26 05:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.15648,0.04564000000000001,0.163,1.2864,0.37520000000000003,1.34,1.6924800000000002,0.49364,1.763,0.15648,0.04564000000000001,0.163,1.536,0.448,1.6
2020-05-26 05:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.15504,0.04522,0.1615,1.3344,0.38920000000000005,1.3900000000000001,1.72944,0.5044200000000001,1.8014999999999999,0.15504,0.04522,0.1615,1.5744,0.4592,1.6400000000000001
2020-05-26 06:00:00,1.51824,0.44282000000000005,1.5815000000000001,0.15504,0.04522,0.1615,1.3632,0.3976,1.42,1.76784,0.5156200000000001,1.8415,0.15504,0.04522,0.1615,1.6128,0.47040000000000004,1.6800000000000002
2020-05-26 06:30:00,1.64352,0.47936000000000006,1.712,0.15552000000000002,0.045360000000000004,0.162,1.488,0.434,1.55,1.88352,0.5493600000000001,1.962,0.15552000000000002,0.045360000000000004,0.162,1.728,0.504,1.8
2020-05-26 07:00:00,1.7376,0.5068,1.81,0.15360000000000001,0.0448,0.16,1.584,0.462,1.65,1.9488,0.5684,2.03,0.15360000000000001,0.0448,0.16,1.7952,0.5236000000000001,1.87
2020-05-26 07:30:00,1.84416,0.53788,1.921,0.15456,0.04508,0.161,1.6896,0.4928,1.76,2.02656,0.59108,2.111,0.15456,0.04508,0.161,1.8719999999999999,0.546,1.9500000000000002
2020-05-26 08:00:00,2.0352,0.5936,2.12,0.15360000000000001,0.0448,0.16,1.8816000000000002,0.5488000000000001,1.96,2.2176,0.6468,2.31,0.15360000000000001,0.0448,0.16,2.064,0.602,2.15
2020-05-26 08:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.15264000000000003,0.044520000000000004,0.159,2.1408,0.6244000000000001,2.23,2.49504,0.72772,2.599,0.15264000000000003,0.044520000000000004,0.159,2.3424,0.6832,2.44
2020-05-26 09:00:00,2.364,0.6895,2.4625,0.1464,0.0427,0.1525,2.2176,0.6468,2.31,2.6616,0.7763,2.7725,0.1464,0.0427,0.1525,2.5152,0.7336,2.62
2020-05-26 09:30:00,2.39184,0.69762,2.4915000000000003,0.14544,0.042420000000000006,0.1515,2.2464,0.6552,2.34,2.67024,0.7788200000000001,2.7815000000000003,0.14544,0.042420000000000006,0.1515,2.5248,0.7364,2.63
2020-05-26 10:00:00,2.40384,0.7011200000000001,2.504,0.14784,0.043120000000000006,0.154,2.2560000000000002,0.658,2.35,2.54784,0.7431200000000001,2.654,0.14784,0.043120000000000006,0.154,2.4,0.7000000000000001,2.5
2020-05-26 10:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.14736000000000002,0.042980000000000004,0.1535,2.2368,0.6524,2.33,2.30736,0.67298,2.4035,0.14736000000000002,0.042980000000000004,0.1535,2.16,0.63,2.25
2020-05-26 11:00:00,2.3376,0.6818000000000001,2.435,0.14880000000000002,0.0434,0.155,2.1888,0.6384000000000001,2.2800000000000002,2.1648,0.6314000000000001,2.255,0.14880000000000002,0.0434,0.155,2.016,0.588,2.1
2020-05-26 11:30:00,2.2224,0.6482,2.315,0.14880000000000002,0.0434,0.155,2.0736,0.6048,2.16,2.0112,0.5866,2.095,0.14880000000000002,0.0434,0.155,1.8624,0.5432,1.94
2020-05-26 12:00:00,2.25072,0.65646,2.3445,0.14832,0.04326000000000001,0.1545,2.1024,0.6132000000000001,2.19,2.05872,0.60046,2.1445,0.14832,0.04326000000000001,0.1545,1.9104,0.5572,1.99
2020-05-26 12:30:00,2.26032,0.6592600000000001,2.3545,0.14832,0.04326000000000001,0.1545,2.112,0.616,2.2,2.00112,0.5836600000000001,2.0845,0.14832,0.04326000000000001,0.1545,1.8528,0.5404,1.9300000000000002
2020-05-26 13:00:00,2.2608,0.6594,2.355,0.14880000000000002,0.0434,0.155,2.112,0.616,2.2,2.0304,0.5922000000000001,2.115,0.14880000000000002,0.0434,0.155,1.8816000000000002,0.5488000000000001,1.96
2020-05-26 13:30:00,2.25168,0.6567400000000001,2.3455,0.14928000000000002,0.04354,0.1555,2.1024,0.6132000000000001,2.19,2.05008,0.59794,2.1355,0.14928000000000002,0.04354,0.1555,1.9008,0.5544,1.98
2020-05-26 14:00:00,2.1648,0.6314000000000001,2.255,0.14880000000000002,0.0434,0.155,2.016,0.588,2.1,1.992,0.581,2.075,0.14880000000000002,0.0434,0.155,1.8432,0.5376000000000001,1.92
2020-05-26 14:30:00,2.10816,0.6148800000000001,2.196,0.14976,0.043680000000000004,0.156,1.9584000000000001,0.5712,2.04,2.01216,0.5868800000000001,2.096,0.14976,0.043680000000000004,0.156,1.8624,0.5432,1.94
2020-05-26 15:00:00,2.17536,0.63448,2.266,0.14976,0.043680000000000004,0.156,2.0256,0.5908,2.11,2.12736,0.62048,2.216,0.14976,0.043680000000000004,0.156,1.9776,0.5768,2.06
2020-05-26 15:30:00,2.172,0.6335000000000001,2.2625,0.0888,0.025900000000000003,0.0925,2.0832,0.6076,2.17,2.0088,0.5859,2.0925,0.0888,0.025900000000000003,0.0925,1.92,0.56,2.0
2020-05-26 16:00:00,2.16528,0.6315400000000001,2.2555,0.08208,0.023940000000000003,0.0855,2.0832,0.6076,2.17,1.9348800000000002,0.5643400000000001,2.0155,0.08208,0.023940000000000003,0.0855,1.8528,0.5404,1.9300000000000002
2020-05-26 16:30:00,2.22624,0.64932,2.319,0.25824,0.07532000000000001,0.269,1.968,0.5740000000000001,2.05,2.04384,0.5961200000000001,2.129,0.25824,0.07532000000000001,0.269,1.7856,0.5208,1.8599999999999999
2020-05-26 17:00:00,2.3510400000000002,0.6857200000000001,2.449,0.25824,0.07532000000000001,0.269,2.0928,0.6104,2.18,2.16864,0.6325200000000001,2.259,0.25824,0.07532000000000001,0.269,1.9104,0.5572,1.99
2020-05-26 17:30:00,2.60016,0.75838,2.7085,0.25776000000000004,0.07518000000000001,0.2685,2.3424,0.6832,2.44,2.4753600000000002,0.7219800000000001,2.5785,0.25776000000000004,0.07518000000000001,0.2685,2.2176,0.6468,2.31
2020-05-26 18:00:00,2.56224,0.7473200000000001,2.669,0.25824,0.07532000000000001,0.269,2.304,0.672,2.4,2.65824,0.77532,2.769,0.25824,0.07532000000000001,0.269,2.4,0.7000000000000001,2.5
2020-05-26 18:30:00,2.61024,0.7613200000000001,2.719,0.25824,0.07532000000000001,0.269,2.352,0.686,2.45,2.65824,0.77532,2.769,0.25824,0.07532000000000001,0.269,2.4,0.7000000000000001,2.5
2020-05-26 19:00:00,2.50464,0.7305200000000001,2.609,0.25824,0.07532000000000001,0.269,2.2464,0.6552,2.34,2.65824,0.77532,2.769,0.25824,0.07532000000000001,0.269,2.4,0.7000000000000001,2.5
2020-05-26 19:30:00,2.35008,0.68544,2.448,0.25728,0.07504000000000001,0.268,2.0928,0.6104,2.18,2.53248,0.7386400000000001,2.638,0.25728,0.07504000000000001,0.268,2.2752,0.6636000000000001,2.37
2020-05-26 20:00:00,2.34096,0.68278,2.4385,0.25776000000000004,0.07518000000000001,0.2685,2.0832,0.6076,2.17,2.56176,0.7471800000000001,2.6685,0.25776000000000004,0.07518000000000001,0.2685,2.304,0.672,2.4
2020-05-26 20:30:00,2.21616,0.6463800000000001,2.3085,0.25776000000000004,0.07518000000000001,0.2685,1.9584000000000001,0.5712,2.04,2.46576,0.71918,2.5685000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.208,0.644,2.3
2020-05-26 21:00:00,2.21568,0.64624,2.308,0.25728,0.07504000000000001,0.268,1.9584000000000001,0.5712,2.04,2.48448,0.7246400000000001,2.588,0.25728,0.07504000000000001,0.268,2.2272,0.6496000000000001,2.32
2020-05-26 21:30:00,2.18736,0.6379800000000001,2.2785,0.25776000000000004,0.07518000000000001,0.2685,1.9296000000000002,0.5628000000000001,2.01,2.45616,0.71638,2.5585,0.25776000000000004,0.07518000000000001,0.2685,2.1984,0.6412,2.29
2020-05-26 22:00:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,2.56272,0.74746,2.6695,0.25872,0.07546,0.2695,2.304,0.672,2.4
2020-05-26 22:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.26304,0.07672000000000001,0.274,1.8912,0.5516,1.97,2.46144,0.7179200000000001,2.564,0.26304,0.07672000000000001,0.274,2.1984,0.6412,2.29
2020-05-26 23:00:00,2.05728,0.60004,2.143,0.26208000000000004,0.07644000000000001,0.273,1.7952,0.5236000000000001,1.87,2.36448,0.68964,2.463,0.26208000000000004,0.07644000000000001,0.273,2.1024,0.6132000000000001,2.19
2020-05-26 23:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.26352000000000003,0.07686000000000001,0.2745,1.6416,0.4788,1.71,2.19312,0.63966,2.2845,0.26352000000000003,0.07686000000000001,0.2745,1.9296000000000002,0.5628000000000001,2.01
2020-05-27 00:00:00,1.7424,0.5082,1.815,0.264,0.077,0.275,1.4784000000000002,0.4312,1.54,2.0016,0.5838,2.085,0.264,0.077,0.275,1.7376,0.5068,1.81
2020-05-27 00:30:00,1.63632,0.47726,1.7045,0.26352000000000003,0.07686000000000001,0.2745,1.3728,0.40040000000000003,1.43,1.88592,0.55006,1.9645000000000001,0.26352000000000003,0.07686000000000001,0.2745,1.6224,0.4732,1.69
2020-05-27 01:00:00,1.59936,0.46648000000000006,1.666,0.26496000000000003,0.07728,0.276,1.3344,0.38920000000000005,1.3900000000000001,1.82976,0.53368,1.9060000000000001,0.26496000000000003,0.07728,0.276,1.5648,0.45640000000000003,1.63
2020-05-27 01:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.26544,0.07742,0.2765,1.344,0.392,1.4,1.83024,0.5338200000000001,1.9065,0.26544,0.07742,0.2765,1.5648,0.45640000000000003,1.63
2020-05-27 02:00:00,1.5504,0.45220000000000005,1.615,0.014400000000000001,0.004200000000000001,0.015,1.536,0.448,1.6,1.8096,0.5278,1.885,0.014400000000000001,0.004200000000000001,0.015,1.7952,0.5236000000000001,1.87
2020-05-27 02:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-27 03:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-27 03:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-27 04:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-27 04:30:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-27 05:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2020-05-27 05:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-27 06:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-05-27 06:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-27 07:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-05-27 07:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-05-27 08:00:00,2.01168,0.58674,2.0955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0064,0.5852,2.09,2.14608,0.62594,2.2355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.1408,0.6244000000000001,2.23
2020-05-27 08:30:00,2.25072,0.65646,2.3445,0.013920000000000002,0.00406,0.0145,2.2368,0.6524,2.33,2.49072,0.7264600000000001,2.5945,0.013920000000000002,0.00406,0.0145,2.4768,0.7224,2.58
2020-05-27 09:00:00,2.24736,0.6554800000000001,2.341,0.0009600000000000001,0.00028000000000000003,0.001,2.2464,0.6552,2.34,2.45856,0.71708,2.561,0.0009600000000000001,0.00028000000000000003,0.001,2.4576000000000002,0.7168,2.56
2020-05-27 09:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5
2020-05-27 10:00:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-27 10:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-05-27 11:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
