Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 11:30:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-05-27 12:00:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-05-27 12:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-05-27 13:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-27 13:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-27 14:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-05-27 14:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-05-27 15:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2020-05-27 15:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-05-27 16:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-05-27 16:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-27 17:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2020-05-27 17:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-05-27 18:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-05-27 18:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8
2020-05-27 19:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-05-27 19:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74
2020-05-27 20:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998
2020-05-27 20:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-05-27 21:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-05-27 21:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-27 22:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-05-27 22:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-05-27 23:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-05-27 23:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-05-28 00:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-05-28 00:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-05-28 01:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-05-28 01:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-05-28 02:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-05-28 02:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-05-28 03:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-28 03:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-05-28 04:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-28 04:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-05-28 05:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2020-05-28 05:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-05-28 06:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-05-28 06:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-05-28 07:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-05-28 07:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-28 08:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2020-05-28 08:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-05-28 09:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-05-28 09:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-05-28 10:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-05-28 10:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2020-05-28 11:00:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-05-28 11:30:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-05-28 12:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-05-28 12:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-05-28 13:00:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-05-28 13:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-05-28 14:00:00,2.13792,0.62356,2.227,0.01632,0.00476,0.017,2.1216,0.6188,2.21,1.8691200000000001,0.5451600000000001,1.947,0.01632,0.00476,0.017,1.8528,0.5404,1.9300000000000002
2020-05-28 14:30:00,2.09088,0.60984,2.178,0.21888000000000002,0.06384000000000001,0.228,1.8719999999999999,0.546,1.9500000000000002,1.83168,0.53424,1.908,0.21888000000000002,0.06384000000000001,0.228,1.6128,0.47040000000000004,1.6800000000000002
2020-05-28 15:00:00,2.088,0.609,2.175,0.24480000000000002,0.0714,0.255,1.8432,0.5376000000000001,1.92,1.8576000000000001,0.5418000000000001,1.935,0.24480000000000002,0.0714,0.255,1.6128,0.47040000000000004,1.6800000000000002
2020-05-28 15:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.24336000000000002,0.07098,0.2535,1.8624,0.5432,1.94,1.90416,0.5553800000000001,1.9835,0.24336000000000002,0.07098,0.2535,1.6608,0.4844,1.73
2020-05-28 16:00:00,2.12592,0.6200600000000001,2.2145,0.24432,0.07126,0.2545,1.8816000000000002,0.5488000000000001,1.96,1.86672,0.54446,1.9445000000000001,0.24432,0.07126,0.2545,1.6224,0.4732,1.69
2020-05-28 16:30:00,2.17392,0.6340600000000001,2.2645,0.24432,0.07126,0.2545,1.9296000000000002,0.5628000000000001,2.01,1.96272,0.5724600000000001,2.0445,0.24432,0.07126,0.2545,1.7184,0.5012,1.79
2020-05-28 17:00:00,2.3184,0.6762,2.415,0.24480000000000002,0.0714,0.255,2.0736,0.6048,2.16,2.2416,0.6538,2.335,0.24480000000000002,0.0714,0.255,1.9968,0.5824,2.08
2020-05-28 17:30:00,2.43264,0.70952,2.534,0.24384000000000003,0.07112,0.254,2.1888,0.6384000000000001,2.2800000000000002,2.43264,0.70952,2.534,0.24384000000000003,0.07112,0.254,2.1888,0.6384000000000001,2.2800000000000002
2020-05-28 18:00:00,2.53824,0.7403200000000001,2.644,0.25344,0.07392,0.264,2.2848,0.6664,2.38,2.6246400000000003,0.7655200000000001,2.734,0.25344,0.07392,0.264,2.3712,0.6916,2.47
2020-05-28 18:30:00,2.53392,0.73906,2.6395,0.26832,0.07826000000000001,0.2795,2.2656,0.6608,2.36,2.68752,0.7838600000000001,2.7995,0.26832,0.07826000000000001,0.2795,2.4192,0.7056,2.52
2020-05-28 19:00:00,2.43792,0.71106,2.5395,0.26832,0.07826000000000001,0.2795,2.1696,0.6328,2.26,2.65872,0.77546,2.7695,0.26832,0.07826000000000001,0.2795,2.3904,0.6972,2.49
2020-05-28 19:30:00,2.31264,0.67452,2.409,0.26784,0.07812000000000001,0.279,2.0448,0.5964,2.13,2.59104,0.7557200000000001,2.699,0.26784,0.07812000000000001,0.279,2.3232,0.6776,2.42
2020-05-28 20:00:00,2.2656,0.6608,2.36,0.26880000000000004,0.0784,0.28,1.9968,0.5824,2.08,2.5632,0.7476,2.67,0.26880000000000004,0.0784,0.28,2.2944,0.6692,2.39
2020-05-28 20:30:00,2.25552,0.65786,2.3495,0.26832,0.07826000000000001,0.2795,1.9872,0.5796,2.07,2.55312,0.7446600000000001,2.6595,0.26832,0.07826000000000001,0.2795,2.2848,0.6664,2.38
2020-05-28 21:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.26736000000000004,0.07798000000000001,0.2785,1.9584000000000001,0.5712,2.04,2.51376,0.73318,2.6185,0.26736000000000004,0.07798000000000001,0.2785,2.2464,0.6552,2.34
2020-05-28 21:30:00,2.28336,0.66598,2.3785,0.26736000000000004,0.07798000000000001,0.2785,2.016,0.588,2.1,2.58096,0.7527800000000001,2.6885,0.26736000000000004,0.07798000000000001,0.2785,2.3136,0.6748000000000001,2.41
2020-05-28 22:00:00,2.37984,0.6941200000000001,2.479,0.26784,0.07812000000000001,0.279,2.112,0.616,2.2,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59
2020-05-28 22:30:00,2.28432,0.6662600000000001,2.3795,0.26832,0.07826000000000001,0.2795,2.016,0.588,2.1,2.68752,0.7838600000000001,2.7995,0.26832,0.07826000000000001,0.2795,2.4192,0.7056,2.52
2020-05-28 23:00:00,2.11056,0.61558,2.1985,0.26736000000000004,0.07798000000000001,0.2785,1.8432,0.5376000000000001,1.92,2.43696,0.7107800000000001,2.5385,0.26736000000000004,0.07798000000000001,0.2785,2.1696,0.6328,2.26
2020-05-28 23:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.26832,0.07826000000000001,0.2795,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.18832,0.63826,2.2795,0.26832,0.07826000000000001,0.2795,1.92,0.56,2.0
2020-05-29 00:00:00,1.7664,0.5152,1.8399999999999999,0.26880000000000004,0.0784,0.28,1.4976,0.4368,1.56,2.016,0.588,2.1,0.26880000000000004,0.0784,0.28,1.7472,0.5096,1.82
2020-05-29 00:30:00,1.70832,0.49826000000000004,1.7795,0.26832,0.07826000000000001,0.2795,1.44,0.42,1.5,1.95792,0.57106,2.0395,0.26832,0.07826000000000001,0.2795,1.6896,0.4928,1.76
2020-05-29 01:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.26784,0.07812000000000001,0.279,1.3824,0.4032,1.44,1.89024,0.55132,1.9689999999999999,0.26784,0.07812000000000001,0.279,1.6224,0.4732,1.69
2020-05-29 01:30:00,1.6324800000000002,0.47614000000000006,1.7005,0.26928,0.07854000000000001,0.2805,1.3632,0.3976,1.42,1.89168,0.55174,1.9705,0.26928,0.07854000000000001,0.2805,1.6224,0.4732,1.69
2020-05-29 02:00:00,1.63344,0.47642000000000007,1.7015,0.27024000000000004,0.07882,0.28150000000000003,1.3632,0.3976,1.42,1.88304,0.54922,1.9615,0.27024000000000004,0.07882,0.28150000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-05-29 02:30:00,1.6329600000000002,0.47628000000000004,1.701,0.26976,0.07868,0.281,1.3632,0.3976,1.42,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002
2020-05-29 03:00:00,1.5672000000000001,0.4571,1.6325,0.2712,0.0791,0.28250000000000003,1.296,0.378,1.35,1.8264,0.5327000000000001,1.9025,0.2712,0.0791,0.28250000000000003,1.5552000000000001,0.4536,1.62
2020-05-29 03:30:00,1.5672000000000001,0.4571,1.6325,0.2712,0.0791,0.28250000000000003,1.296,0.378,1.35,1.8264,0.5327000000000001,1.9025,0.2712,0.0791,0.28250000000000003,1.5552000000000001,0.4536,1.62
2020-05-29 04:00:00,1.5676800000000002,0.45724000000000004,1.633,0.27168000000000003,0.07924,0.28300000000000003,1.296,0.378,1.35,1.80768,0.52724,1.883,0.27168000000000003,0.07924,0.28300000000000003,1.536,0.448,1.6
2020-05-29 04:30:00,1.5192,0.4431,1.5825,0.2712,0.0791,0.28250000000000003,1.248,0.364,1.3,1.7591999999999999,0.5131,1.8325,0.2712,0.0791,0.28250000000000003,1.488,0.434,1.55
2020-05-29 05:00:00,1.51104,0.44072000000000006,1.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2384,0.3612,1.29,1.74144,0.50792,1.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4688,0.4284,1.53
2020-05-29 05:30:00,1.56912,0.45766,1.6345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.296,0.378,1.35,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-05-29 06:00:00,1.6248,0.47390000000000004,1.6925,0.2712,0.0791,0.28250000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8648,0.5439,1.9425,0.2712,0.0791,0.28250000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-05-29 06:30:00,1.72992,0.50456,1.802,0.27072,0.07896,0.28200000000000003,1.4592,0.42560000000000003,1.52,1.97952,0.5773600000000001,2.062,0.27072,0.07896,0.28200000000000003,1.7088,0.4984,1.78
2020-05-29 07:00:00,1.89264,0.5520200000000001,1.9715,0.27024000000000004,0.07882,0.28150000000000003,1.6224,0.4732,1.69,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87
2020-05-29 07:30:00,2.09328,0.6105400000000001,2.1805,0.26928,0.07854000000000001,0.2805,1.824,0.532,1.9,2.17968,0.6357400000000001,2.2705,0.26928,0.07854000000000001,0.2805,1.9104,0.5572,1.99
2020-05-29 08:00:00,2.19984,0.6416200000000001,2.2915,0.27024000000000004,0.07882,0.28150000000000003,1.9296000000000002,0.5628000000000001,2.01,2.21904,0.64722,2.3115,0.27024000000000004,0.07882,0.28150000000000003,1.9488,0.5684,2.03
2020-05-29 08:30:00,2.35632,0.6872600000000001,2.4545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0832,0.6076,2.17,2.54832,0.74326,2.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2752,0.6636000000000001,2.37
2020-05-29 09:00:00,2.39376,0.69818,2.4935,0.27216,0.07938,0.28350000000000003,2.1216,0.6188,2.21,2.56656,0.74858,2.6734999999999998,0.27216,0.07938,0.28350000000000003,2.2944,0.6692,2.39
2020-05-29 09:30:00,2.39712,0.69916,2.497,0.26592000000000005,0.07756,0.277,2.1312,0.6216,2.22,2.43552,0.7103600000000001,2.537,0.26592000000000005,0.07756,0.277,2.1696,0.6328,2.26
2020-05-29 10:00:00,2.2824,0.6657000000000001,2.3775,0.2664,0.0777,0.2775,2.016,0.588,2.1,2.2056,0.6433,2.2975,0.2664,0.0777,0.2775,1.9392,0.5656,2.02
2020-05-29 10:30:00,2.28384,0.66612,2.379,0.26784,0.07812000000000001,0.279,2.016,0.588,2.1,2.16864,0.6325200000000001,2.259,0.26784,0.07812000000000001,0.279,1.9008,0.5544,1.98
2020-05-29 11:00:00,2.3136,0.6748000000000001,2.41,0.26880000000000004,0.0784,0.28,2.0448,0.5964,2.13,2.1408,0.6244000000000001,2.23,0.26880000000000004,0.0784,0.28,1.8719999999999999,0.546,1.9500000000000002
2020-05-29 11:30:00,2.30304,0.6717200000000001,2.399,0.26784,0.07812000000000001,0.279,2.0352,0.5936,2.12,2.08224,0.6073200000000001,2.169,0.26784,0.07812000000000001,0.279,1.8144,0.5292,1.8900000000000001
2020-05-29 12:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.27024000000000004,0.07882,0.28150000000000003,2.016,0.588,2.1,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87
2020-05-29 12:30:00,2.2560000000000002,0.658,2.35,0.26880000000000004,0.0784,0.28,1.9872,0.5796,2.07,2.0064,0.5852,2.09,0.26880000000000004,0.0784,0.28,1.7376,0.5068,1.81
2020-05-29 13:00:00,2.23728,0.65254,2.3305,0.26928,0.07854000000000001,0.2805,1.968,0.5740000000000001,2.05,1.9300800000000002,0.56294,2.0105,0.26928,0.07854000000000001,0.2805,1.6608,0.4844,1.73
2020-05-29 13:30:00,2.208,0.644,2.3,0.26880000000000004,0.0784,0.28,1.9392,0.5656,2.02,1.8816000000000002,0.5488000000000001,1.96,0.26880000000000004,0.0784,0.28,1.6128,0.47040000000000004,1.6800000000000002
2020-05-29 14:00:00,2.11248,0.61614,2.2005,0.26928,0.07854000000000001,0.2805,1.8432,0.5376000000000001,1.92,1.84368,0.53774,1.9205,0.26928,0.07854000000000001,0.2805,1.5744,0.4592,1.6400000000000001
2020-05-29 14:30:00,2.11248,0.61614,2.2005,0.26928,0.07854000000000001,0.2805,1.8432,0.5376000000000001,1.92,1.84368,0.53774,1.9205,0.26928,0.07854000000000001,0.2805,1.5744,0.4592,1.6400000000000001
2020-05-29 15:00:00,2.0952,0.6111,2.1825,0.2712,0.0791,0.28250000000000003,1.824,0.532,1.9,1.7784,0.5187,1.8525,0.2712,0.0791,0.28250000000000003,1.5072,0.43960000000000005,1.57
2020-05-29 15:30:00,2.04768,0.5972400000000001,2.133,0.28128000000000003,0.08204,0.293,1.7664,0.5152,1.8399999999999999,1.7692800000000002,0.51604,1.843,0.28128000000000003,0.08204,0.293,1.488,0.434,1.55
2020-05-29 16:00:00,1.9996800000000001,0.5832400000000001,2.083,0.28128000000000003,0.08204,0.293,1.7184,0.5012,1.79,1.7980800000000001,0.52444,1.873,0.28128000000000003,0.08204,0.293,1.5168,0.4424,1.58
2020-05-29 16:30:00,2.10432,0.6137600000000001,2.192,0.28032,0.08176000000000001,0.292,1.824,0.532,1.9,1.9411200000000002,0.56616,2.022,0.28032,0.08176000000000001,0.292,1.6608,0.4844,1.73
2020-05-29 17:00:00,2.31504,0.67522,2.4115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0352,0.5936,2.12,2.14224,0.62482,2.2315,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8624,0.5432,1.94
2020-05-29 17:30:00,2.41248,0.70364,2.513,0.28128000000000003,0.08204,0.293,2.1312,0.6216,2.22,2.27808,0.66444,2.373,0.28128000000000003,0.08204,0.293,1.9968,0.5824,2.08
2020-05-29 18:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.28032,0.08176000000000001,0.292,2.1792,0.6356,2.27,2.43072,0.70896,2.532,0.28032,0.08176000000000001,0.292,2.1504,0.6272,2.24
2020-05-29 18:30:00,2.46864,0.7200200000000001,2.5715,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.5358400000000003,0.73962,2.6415,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.2560000000000002,0.658,2.35
2020-05-29 19:00:00,2.44032,0.7117600000000001,2.542,0.28032,0.08176000000000001,0.292,2.16,0.63,2.25,2.59392,0.75656,2.702,0.28032,0.08176000000000001,0.292,2.3136,0.6748000000000001,2.41
2020-05-29 19:30:00,2.40192,0.7005600000000001,2.502,0.28032,0.08176000000000001,0.292,2.1216,0.6188,2.21,2.60352,0.75936,2.7119999999999997,0.28032,0.08176000000000001,0.292,2.3232,0.6776,2.42
2020-05-29 20:00:00,2.29584,0.6696200000000001,2.3915,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.016,0.588,2.1,2.45904,0.7172200000000001,2.5615,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1792,0.6356,2.27
2020-05-29 20:30:00,2.31504,0.67522,2.4115,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.0352,0.5936,2.12,2.4878400000000003,0.72562,2.5915,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.208,0.644,2.3
2020-05-29 21:00:00,2.23776,0.65268,2.331,0.27936,0.08148000000000001,0.291,1.9584000000000001,0.5712,2.04,2.39136,0.6974800000000001,2.491,0.27936,0.08148000000000001,0.291,2.112,0.616,2.2
2020-05-29 21:30:00,2.23104,0.6507200000000001,2.324,0.28224000000000005,0.08232,0.294,1.9488,0.5684,2.03,2.39424,0.69832,2.4939999999999998,0.28224000000000005,0.08232,0.294,2.112,0.616,2.2
2020-05-29 22:00:00,2.25264,0.65702,2.3465,0.28464,0.08302000000000001,0.29650000000000004,1.968,0.5740000000000001,2.05,2.41584,0.70462,2.5165,0.28464,0.08302000000000001,0.29650000000000004,2.1312,0.6216,2.22
2020-05-29 22:30:00,2.23248,0.65114,2.3255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9488,0.5684,2.03,2.39568,0.69874,2.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.112,0.616,2.2
2020-05-29 23:00:00,2.07408,0.60494,2.1605,0.2856,0.0833,0.2975,1.78848,0.52164,1.863,2.22768,0.6497400000000001,2.3205,0.2856,0.0833,0.2975,1.94208,0.56644,2.023
2020-05-29 23:30:00,1.908,0.5565,1.9875,0.2856,0.0833,0.2975,1.6224,0.4732,1.69,2.1192,0.6181,2.2075,0.2856,0.0833,0.2975,1.8336000000000001,0.5348,1.9100000000000001
2020-05-30 00:00:00,1.90896,0.55678,1.9885000000000002,0.28656000000000004,0.08358,0.2985,1.6224,0.4732,1.69,2.11056,0.61558,2.1985,0.28656000000000004,0.08358,0.2985,1.824,0.532,1.9
2020-05-30 00:30:00,1.86048,0.54264,1.9380000000000002,0.28608,0.08344,0.298,1.5744,0.4592,1.6400000000000001,2.04288,0.59584,2.128,0.28608,0.08344,0.298,1.7568000000000001,0.5124000000000001,1.83
2020-05-30 01:00:00,1.6795200000000001,0.48986,1.7495,0.28752,0.08386,0.2995,1.392,0.406,1.45,1.79472,0.52346,1.8695,0.28752,0.08386,0.2995,1.5072,0.43960000000000005,1.57
2020-05-30 01:30:00,1.6512,0.48160000000000003,1.72,0.28800000000000003,0.084,0.30000000000000004,1.3632,0.3976,1.42,1.824,0.532,1.9,0.28800000000000003,0.084,0.30000000000000004,1.536,0.448,1.6
2020-05-30 02:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.28752,0.08386,0.2995,1.3632,0.3976,1.42,1.83312,0.53466,1.9095,0.28752,0.08386,0.2995,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-05-30 02:30:00,1.6224,0.4732,1.69,0.28800000000000003,0.084,0.30000000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.7856,0.5208,1.8599999999999999,0.28800000000000003,0.084,0.30000000000000004,1.4976,0.4368,1.56
2020-05-30 03:00:00,1.56528,0.45654000000000006,1.6305,0.28848,0.08414,0.3005,1.2768,0.3724,1.33,1.71888,0.50134,1.7905000000000002,0.28848,0.08414,0.3005,1.4304000000000001,0.4172,1.49
2020-05-30 03:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.28752,0.08386,0.2995,1.2384,0.3612,1.29,1.68912,0.49266000000000004,1.7595,0.28752,0.08386,0.2995,1.4016,0.4088,1.46
2020-05-30 04:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.28800000000000003,0.084,0.30000000000000004,1.2384,0.3612,1.29,1.6992,0.49560000000000004,1.77,0.28800000000000003,0.084,0.30000000000000004,1.4112,0.4116,1.47
2020-05-30 04:30:00,1.4985600000000001,0.43708,1.561,0.28896000000000005,0.08428000000000001,0.301,1.2096,0.3528,1.26,1.65216,0.48188000000000003,1.721,0.28896000000000005,0.08428000000000001,0.301,1.3632,0.3976,1.42
2020-05-30 05:00:00,1.47888,0.43134000000000006,1.5405,0.28848,0.08414,0.3005,1.1904,0.3472,1.24,1.6324800000000002,0.47614000000000006,1.7005,0.28848,0.08414,0.3005,1.344,0.392,1.4
2020-05-30 05:30:00,1.50672,0.43946,1.5695000000000001,0.28752,0.08386,0.2995,1.2192,0.3556,1.27,1.66032,0.48426,1.7295,0.28752,0.08386,0.2995,1.3728,0.40040000000000003,1.43
2020-05-30 06:00:00,1.5552000000000001,0.4536,1.62,0.28800000000000003,0.084,0.30000000000000004,1.2671999999999999,0.36960000000000004,1.32,1.7184,0.5012,1.79,0.28800000000000003,0.084,0.30000000000000004,1.4304000000000001,0.4172,1.49
2020-05-30 06:30:00,1.6324800000000002,0.47614000000000006,1.7005,0.28848,0.08414,0.3005,1.344,0.392,1.4,1.8052800000000002,0.52654,1.8805,0.28848,0.08414,0.3005,1.5168,0.4424,1.58
2020-05-30 07:00:00,1.63008,0.47544000000000003,1.698,0.28608,0.08344,0.298,1.344,0.392,1.4,1.77408,0.51744,1.8479999999999999,0.28608,0.08344,0.298,1.488,0.434,1.55
2020-05-30 07:30:00,1.73616,0.50638,1.8085,0.28656000000000004,0.08358,0.2985,1.4496,0.4228,1.51,1.80336,0.52598,1.8785,0.28656000000000004,0.08358,0.2985,1.5168,0.4424,1.58
2020-05-30 08:00:00,1.8312,0.5341,1.9075000000000002,0.2856,0.0833,0.2975,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8216,0.5313,1.8975,0.2856,0.0833,0.2975,1.536,0.448,1.6
2020-05-30 08:30:00,1.89792,0.55356,1.9769999999999999,0.28512000000000004,0.08316000000000001,0.297,1.6128,0.47040000000000004,1.6800000000000002,1.85952,0.5423600000000001,1.937,0.28512000000000004,0.08316000000000001,0.297,1.5744,0.4592,1.6400000000000001
2020-05-30 09:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6512,0.48160000000000003,1.72,1.83888,0.53634,1.9155000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5552000000000001,0.4536,1.62
2020-05-30 09:30:00,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82,1.87824,0.5478200000000001,1.9565000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-05-30 10:00:00,2.15616,0.6288800000000001,2.246,0.28416,0.08288000000000001,0.296,1.8719999999999999,0.546,1.9500000000000002,2.07936,0.60648,2.166,0.28416,0.08288000000000001,0.296,1.7952,0.5236000000000001,1.87
2020-05-30 10:30:00,2.05872,0.60046,2.1445,0.28272,0.08246,0.29450000000000004,1.776,0.518,1.85,1.78992,0.5220600000000001,1.8645,0.28272,0.08246,0.29450000000000004,1.5072,0.43960000000000005,1.57
2020-05-30 11:00:00,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82,1.69584,0.49462000000000006,1.7665000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4112,0.4116,1.47
2020-05-30 11:30:00,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-30 12:00:00,2.05056,0.5980800000000001,2.136,0.28416,0.08288000000000001,0.296,1.7664,0.5152,1.8399999999999999,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.28416,0.08288000000000001,0.296,1.3248,0.3864,1.38
2020-05-30 12:30:00,1.97328,0.57554,2.0555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6896,0.4928,1.76,1.6084800000000001,0.46914000000000006,1.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3248,0.3864,1.38
2020-05-30 13:00:00,1.98384,0.57862,2.0665,0.28464,0.08302000000000001,0.29650000000000004,1.6992,0.49560000000000004,1.77,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.28464,0.08302000000000001,0.29650000000000004,1.3248,0.3864,1.38
2020-05-30 13:30:00,1.89744,0.55342,1.9765000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.52304,0.44422000000000006,1.5865,0.28464,0.08302000000000001,0.29650000000000004,1.2384,0.3612,1.29
2020-05-30 14:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.43568,0.41874000000000006,1.4955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.152,0.336,1.2
2020-05-30 14:30:00,1.83936,0.5364800000000001,1.916,0.28416,0.08288000000000001,0.296,1.5552000000000001,0.4536,1.62,1.3977600000000001,0.40768000000000004,1.456,0.28416,0.08288000000000001,0.296,1.1136,0.32480000000000003,1.16
2020-05-30 15:00:00,1.80144,0.52542,1.8765,0.28464,0.08302000000000001,0.29650000000000004,1.5168,0.4424,1.58,1.4366400000000001,0.41902000000000006,1.4965,0.28464,0.08302000000000001,0.29650000000000004,1.152,0.336,1.2
2020-05-30 15:30:00,1.8110400000000002,0.52822,1.8865,0.28464,0.08302000000000001,0.29650000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.5134400000000001,0.44142000000000003,1.5765,0.28464,0.08302000000000001,0.29650000000000004,1.2288000000000001,0.3584,1.28
2020-05-30 16:00:00,1.86768,0.54474,1.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.584,0.462,1.65,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31
2020-05-30 16:30:00,1.94592,0.5675600000000001,2.027,0.28512000000000004,0.08316000000000001,0.297,1.6608,0.4844,1.73,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4016,0.4088,1.46
2020-05-30 17:00:00,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67
2020-05-30 17:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.28512000000000004,0.08316000000000001,0.297,2.016,0.588,2.1,2.13792,0.62356,2.227,0.28512000000000004,0.08316000000000001,0.297,1.8528,0.5404,1.9300000000000002
2020-05-30 18:00:00,2.34816,0.68488,2.446,0.28416,0.08288000000000001,0.296,2.064,0.602,2.15,2.30016,0.67088,2.396,0.28416,0.08288000000000001,0.296,2.016,0.588,2.1
2020-05-30 18:30:00,2.44464,0.7130200000000001,2.5465,0.28464,0.08302000000000001,0.29650000000000004,2.16,0.63,2.25,2.53104,0.7382200000000001,2.6365,0.28464,0.08302000000000001,0.29650000000000004,2.2464,0.6552,2.34
2020-05-30 19:00:00,2.42592,0.7075600000000001,2.527,0.28512000000000004,0.08316000000000001,0.297,2.1408,0.6244000000000001,2.23,2.62752,0.76636,2.737,0.28512000000000004,0.08316000000000001,0.297,2.3424,0.6832,2.44
2020-05-30 19:30:00,2.37696,0.69328,2.476,0.28416,0.08288000000000001,0.296,2.0928,0.6104,2.18,2.62656,0.7660800000000001,2.7359999999999998,0.28416,0.08288000000000001,0.296,2.3424,0.6832,2.44
2020-05-30 20:00:00,2.32848,0.6791400000000001,2.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0448,0.5964,2.13,2.6068800000000003,0.76034,2.7155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3232,0.6776,2.42
2020-05-30 20:30:00,2.31936,0.6764800000000001,2.416,0.28416,0.08288000000000001,0.296,2.0352,0.5936,2.12,2.57856,0.7520800000000001,2.686,0.28416,0.08288000000000001,0.296,2.2944,0.6692,2.39
2020-05-30 21:00:00,2.29968,0.67074,2.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.016,0.588,2.1,2.56848,0.74914,2.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2848,0.6664,2.38
2020-05-30 21:30:00,2.3088,0.6734,2.4050000000000002,0.2832,0.0826,0.295,2.0256,0.5908,2.11,2.5776,0.7518,2.685,0.2832,0.0826,0.295,2.2944,0.6692,2.39
2020-05-30 22:00:00,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13,2.60736,0.76048,2.716,0.28416,0.08288000000000001,0.296,2.3232,0.6776,2.42
2020-05-30 22:30:00,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04,2.51136,0.73248,2.616,0.28416,0.08288000000000001,0.296,2.2272,0.6496000000000001,2.32
2020-05-30 23:00:00,2.07072,0.60396,2.157,0.28512000000000004,0.08316000000000001,0.297,1.7856,0.5208,1.8599999999999999,2.22432,0.64876,2.317,0.28512000000000004,0.08316000000000001,0.297,1.9392,0.5656,2.02
2020-05-30 23:30:00,1.92624,0.5618200000000001,2.0065,0.28464,0.08302000000000001,0.29650000000000004,1.6416,0.4788,1.71,2.07024,0.60382,2.1565,0.28464,0.08302000000000001,0.29650000000000004,1.7856,0.5208,1.8599999999999999
2020-05-31 00:00:00,1.75536,0.51198,1.8285,0.28656000000000004,0.08358,0.2985,1.4688,0.4284,1.53,2.00496,0.5847800000000001,2.0885,0.28656000000000004,0.08358,0.2985,1.7184,0.5012,1.79
2020-05-31 00:30:00,1.7270400000000001,0.5037200000000001,1.799,0.28704,0.08372,0.299,1.44,0.42,1.5,1.8518400000000002,0.54012,1.929,0.28704,0.08372,0.299,1.5648,0.45640000000000003,1.63
2020-05-31 01:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.28656000000000004,0.08358,0.2985,1.4112,0.4116,1.47,1.76496,0.51478,1.8385,0.28656000000000004,0.08358,0.2985,1.4784000000000002,0.4312,1.54
2020-05-31 01:30:00,1.59264,0.46452000000000004,1.659,0.28704,0.08372,0.299,1.3056,0.3808,1.3599999999999999,1.79424,0.52332,1.869,0.28704,0.08372,0.299,1.5072,0.43960000000000005,1.57
2020-05-31 02:00:00,1.6032000000000002,0.4676,1.67,0.28800000000000003,0.084,0.30000000000000004,1.3152,0.3836,1.37,1.8144,0.5292,1.8900000000000001,0.28800000000000003,0.084,0.30000000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-05-31 02:30:00,1.6608,0.4844,1.73,0.28800000000000003,0.084,0.30000000000000004,1.3728,0.40040000000000003,1.43,1.7088,0.4984,1.78,0.28800000000000003,0.084,0.30000000000000004,1.4208,0.41440000000000005,1.48
2020-05-31 03:00:00,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.28656000000000004,0.08358,0.2985,1.3824,0.4032,1.44
2020-05-31 03:30:00,1.5076800000000001,0.43974,1.5705,0.28848,0.08414,0.3005,1.2192,0.3556,1.27,1.69008,0.49294000000000004,1.7605,0.28848,0.08414,0.3005,1.4016,0.4088,1.46
2020-05-31 04:00:00,1.4976,0.4368,1.56,0.28800000000000003,0.084,0.30000000000000004,1.2096,0.3528,1.26,1.6416,0.4788,1.71,0.28800000000000003,0.084,0.30000000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-31 04:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.28752,0.08386,0.2995,1.2384,0.3612,1.29,1.56432,0.45626000000000005,1.6295000000000002,0.28752,0.08386,0.2995,1.2768,0.3724,1.33
2020-05-31 05:00:00,1.47888,0.43134000000000006,1.5405,0.28848,0.08414,0.3005,1.1904,0.3472,1.24,1.5556800000000002,0.45374000000000003,1.6205,0.28848,0.08414,0.3005,1.2671999999999999,0.36960000000000004,1.32
2020-05-31 05:30:00,1.488,0.434,1.55,0.28800000000000003,0.084,0.30000000000000004,1.2,0.35000000000000003,1.25,1.5552000000000001,0.4536,1.62,0.28800000000000003,0.084,0.30000000000000004,1.2671999999999999,0.36960000000000004,1.32
2020-05-31 06:00:00,1.4688,0.4284,1.53,0.28800000000000003,0.084,0.30000000000000004,1.1808,0.34440000000000004,1.23,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.28800000000000003,0.084,0.30000000000000004,1.2576,0.3668,1.31
2020-05-31 06:30:00,1.44912,0.42266000000000004,1.5095,0.28752,0.08386,0.2995,1.1616,0.3388,1.21,1.64112,0.47866000000000003,1.7095,0.28752,0.08386,0.2995,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-31 07:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.28656000000000004,0.08358,0.2985,1.2096,0.3528,1.26,1.64016,0.47838,1.7085,0.28656000000000004,0.08358,0.2985,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-31 07:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.56336,0.45598000000000005,1.6285,0.28656000000000004,0.08358,0.2985,1.2768,0.3724,1.33
2020-05-31 08:00:00,1.72512,0.50316,1.7970000000000002,0.28512000000000004,0.08316000000000001,0.297,1.44,0.42,1.5,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.28512000000000004,0.08316000000000001,0.297,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-31 08:30:00,1.90752,0.5563600000000001,1.987,0.28512000000000004,0.08316000000000001,0.297,1.6224,0.4732,1.69,1.80192,0.52556,1.877,0.28512000000000004,0.08316000000000001,0.297,1.5168,0.4424,1.58
2020-05-31 09:00:00,2.1288,0.6209,2.2175,0.2856,0.0833,0.2975,1.8432,0.5376000000000001,1.92,2.0424,0.5957,2.1275,0.2856,0.0833,0.2975,1.7568000000000001,0.5124000000000001,1.83
2020-05-31 09:30:00,2.09856,0.6120800000000001,2.186,0.28416,0.08288000000000001,0.296,1.8144,0.5292,1.8900000000000001,1.86816,0.54488,1.9460000000000002,0.28416,0.08288000000000001,0.296,1.584,0.462,1.65
2020-05-31 10:00:00,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88,1.79088,0.52234,1.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5072,0.43960000000000005,1.57
2020-05-31 10:30:00,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88,1.74288,0.50834,1.8155000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4592,0.42560000000000003,1.52
2020-05-31 11:00:00,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9,1.74384,0.5086200000000001,1.8165,0.28464,0.08302000000000001,0.29650000000000004,1.4592,0.42560000000000003,1.52
2020-05-31 11:30:00,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88,1.7812800000000002,0.51954,1.8555000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4976,0.4368,1.56
2020-05-31 12:00:00,2.10864,0.61502,2.1965,0.28464,0.08302000000000001,0.29650000000000004,1.824,0.532,1.9,1.8110400000000002,0.52822,1.8865,0.28464,0.08302000000000001,0.29650000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-05-31 12:30:00,2.13744,0.6234200000000001,2.2265,0.28464,0.08302000000000001,0.29650000000000004,1.8528,0.5404,1.9300000000000002,1.80144,0.52542,1.8765,0.28464,0.08302000000000001,0.29650000000000004,1.5168,0.4424,1.58
2020-05-31 13:00:00,2.12784,0.6206200000000001,2.2165,0.28464,0.08302000000000001,0.29650000000000004,1.8432,0.5376000000000001,1.92,1.9646400000000002,0.5730200000000001,2.0465,0.28464,0.08302000000000001,0.29650000000000004,1.6800000000000002,0.49,1.75
2020-05-31 13:30:00,2.11728,0.6175400000000001,2.2055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.8868800000000001,0.55034,1.9655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6032000000000002,0.4676,1.67
2020-05-31 14:00:00,1.95456,0.57008,2.036,0.28416,0.08288000000000001,0.296,1.6703999999999999,0.4872,1.74,1.82016,0.53088,1.896,0.28416,0.08288000000000001,0.296,1.536,0.448,1.6
2020-05-31 14:30:00,1.97472,0.57596,2.057,0.28512000000000004,0.08316000000000001,0.297,1.6896,0.4928,1.76,1.94592,0.5675600000000001,2.027,0.28512000000000004,0.08316000000000001,0.297,1.6608,0.4844,1.73
2020-05-31 15:00:00,1.9358400000000002,0.56462,2.0165,0.28464,0.08302000000000001,0.29650000000000004,1.6512,0.48160000000000003,1.72,1.8398400000000001,0.5366200000000001,1.9165,0.28464,0.08302000000000001,0.29650000000000004,1.5552000000000001,0.4536,1.62
2020-05-31 15:30:00,1.8878400000000002,0.55062,1.9665,0.28464,0.08302000000000001,0.29650000000000004,1.6032000000000002,0.4676,1.67,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-05-31 16:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.28512000000000004,0.08316000000000001,0.297,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.74432,0.50876,1.8170000000000002,0.28512000000000004,0.08316000000000001,0.297,1.4592,0.42560000000000003,1.52
2020-05-31 16:30:00,2.04192,0.5955600000000001,2.127,0.28512000000000004,0.08316000000000001,0.297,1.7568000000000001,0.5124000000000001,1.83,1.8691200000000001,0.5451600000000001,1.947,0.28512000000000004,0.08316000000000001,0.297,1.584,0.462,1.65
2020-05-31 17:00:00,2.17488,0.63434,2.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8912,0.5516,1.97,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85
2020-05-31 17:30:00,2.32032,0.67676,2.417,0.28512000000000004,0.08316000000000001,0.297,2.0352,0.5936,2.12,2.28192,0.66556,2.377,0.28512000000000004,0.08316000000000001,0.297,1.9968,0.5824,2.08
2020-05-31 18:00:00,2.37792,0.6935600000000001,2.477,0.28512000000000004,0.08316000000000001,0.297,2.0928,0.6104,2.18,2.42592,0.7075600000000001,2.527,0.28512000000000004,0.08316000000000001,0.297,2.1408,0.6244000000000001,2.23
2020-05-31 18:30:00,2.44512,0.71316,2.547,0.28512000000000004,0.08316000000000001,0.297,2.16,0.63,2.25,2.65632,0.7747600000000001,2.767,0.28512000000000004,0.08316000000000001,0.297,2.3712,0.6916,2.47
2020-05-31 19:00:00,2.40528,0.70154,2.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1216,0.6188,2.21,2.65488,0.77434,2.7655000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3712,0.6916,2.47
2020-05-31 19:30:00,2.31984,0.6766200000000001,2.4165,0.28464,0.08302000000000001,0.29650000000000004,2.0352,0.5936,2.12,2.62704,0.76622,2.7365,0.28464,0.08302000000000001,0.29650000000000004,2.3424,0.6832,2.44
2020-05-31 20:00:00,2.29056,0.66808,2.386,0.28416,0.08288000000000001,0.296,2.0064,0.5852,2.09,2.65536,0.7744800000000001,2.766,0.28416,0.08288000000000001,0.296,2.3712,0.6916,2.47
2020-05-31 20:30:00,2.23296,0.6512800000000001,2.326,0.28416,0.08288000000000001,0.296,1.9488,0.5684,2.03,2.56896,0.7492800000000001,2.676,0.28416,0.08288000000000001,0.296,2.2848,0.6664,2.38
2020-05-31 21:00:00,2.26128,0.65954,2.3555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9776,0.5768,2.06,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2752,0.6636000000000001,2.37
2020-05-31 21:30:00,2.22336,0.6484800000000001,2.316,0.28416,0.08288000000000001,0.296,1.9392,0.5656,2.02,2.53056,0.7380800000000001,2.636,0.28416,0.08288000000000001,0.296,2.2464,0.6552,2.34
2020-05-31 22:00:00,2.29008,0.6679400000000001,2.3855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0064,0.5852,2.09,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2752,0.6636000000000001,2.37
2020-05-31 22:30:00,2.2704,0.6622,2.365,0.2832,0.0826,0.295,1.9872,0.5796,2.07,2.52,0.735,2.625,0.2832,0.0826,0.295,2.2368,0.6524,2.33
2020-05-31 23:00:00,2.15664,0.62902,2.2465,0.28464,0.08302000000000001,0.29650000000000004,1.8719999999999999,0.546,1.9500000000000002,2.36784,0.69062,2.4665,0.28464,0.08302000000000001,0.29650000000000004,2.0832,0.6076,2.17
2020-05-31 23:30:00,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82,2.29104,0.66822,2.3865,0.28464,0.08302000000000001,0.29650000000000004,2.0064,0.5852,2.09
2020-06-01 00:00:00,1.9372800000000001,0.5650400000000001,2.018,0.28608,0.08344,0.298,1.6512,0.48160000000000003,1.72,2.23488,0.6518400000000001,2.328,0.28608,0.08344,0.298,1.9488,0.5684,2.03
2020-06-01 00:30:00,1.8984,0.5537000000000001,1.9775,0.2856,0.0833,0.2975,1.6128,0.47040000000000004,1.6800000000000002,2.148,0.6265000000000001,2.2375,0.2856,0.0833,0.2975,1.8624,0.5432,1.94
2020-06-01 01:00:00,1.83216,0.5343800000000001,1.9085,0.28656000000000004,0.08358,0.2985,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.08176,0.60718,2.1685,0.28656000000000004,0.08358,0.2985,1.7952,0.5236000000000001,1.87
2020-06-01 01:30:00,1.8230400000000002,0.5317200000000001,1.899,0.28704,0.08372,0.299,1.536,0.448,1.6,2.06304,0.60172,2.149,0.28704,0.08372,0.299,1.776,0.518,1.85
2020-06-01 02:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.28608,0.08344,0.298,1.536,0.448,1.6,2.10048,0.6126400000000001,2.188,0.28608,0.08344,0.298,1.8144,0.5292,1.8900000000000001
2020-06-01 02:30:00,1.8230400000000002,0.5317200000000001,1.899,0.28704,0.08372,0.299,1.536,0.448,1.6,2.09184,0.61012,2.179,0.28704,0.08372,0.299,1.8048000000000002,0.5264,1.88
2020-06-01 03:00:00,1.7856,0.5208,1.8599999999999999,0.28800000000000003,0.084,0.30000000000000004,1.4976,0.4368,1.56,2.0064,0.5852,2.09,0.28800000000000003,0.084,0.30000000000000004,1.7184,0.5012,1.79
2020-06-01 03:30:00,1.7664,0.5152,1.8399999999999999,0.28800000000000003,0.084,0.30000000000000004,1.4784000000000002,0.4312,1.54,1.968,0.5740000000000001,2.05,0.28800000000000003,0.084,0.30000000000000004,1.6800000000000002,0.49,1.75
2020-06-01 04:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.28656000000000004,0.08358,0.2985,1.344,0.392,1.4,1.83216,0.5343800000000001,1.9085,0.28656000000000004,0.08358,0.2985,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-01 04:30:00,1.49808,0.43694000000000005,1.5605,0.28848,0.08414,0.3005,1.2096,0.3528,1.26,1.67088,0.48734000000000005,1.7405,0.28848,0.08414,0.3005,1.3824,0.4032,1.44
2020-06-01 05:00:00,1.4976,0.4368,1.56,0.28800000000000003,0.084,0.30000000000000004,1.2096,0.3528,1.26,1.6703999999999999,0.4872,1.74,0.28800000000000003,0.084,0.30000000000000004,1.3824,0.4032,1.44
2020-06-01 05:30:00,1.55424,0.45332000000000006,1.619,0.28704,0.08372,0.299,1.2671999999999999,0.36960000000000004,1.32,1.71744,0.50092,1.7890000000000001,0.28704,0.08372,0.299,1.4304000000000001,0.4172,1.49
2020-06-01 06:00:00,1.6032000000000002,0.4676,1.67,0.28800000000000003,0.084,0.30000000000000004,1.3152,0.3836,1.37,1.7856,0.5208,1.8599999999999999,0.28800000000000003,0.084,0.30000000000000004,1.4976,0.4368,1.56
2020-06-01 06:30:00,1.76544,0.51492,1.839,0.28704,0.08372,0.299,1.4784000000000002,0.4312,1.54,1.93824,0.56532,2.019,0.28704,0.08372,0.299,1.6512,0.48160000000000003,1.72
2020-06-01 07:00:00,1.92768,0.5622400000000001,2.008,0.28608,0.08344,0.298,1.6416,0.4788,1.71,2.07168,0.60424,2.158,0.28608,0.08344,0.298,1.7856,0.5208,1.8599999999999999
2020-06-01 07:30:00,2.0904,0.6097,2.1775,0.2856,0.0833,0.2975,1.8048000000000002,0.5264,1.88,2.1768,0.6349,2.2675,0.2856,0.0833,0.2975,1.8912,0.5516,1.97
2020-06-01 08:00:00,2.3016,0.6713,2.3975,0.2856,0.0833,0.2975,2.016,0.588,2.1,2.4936,0.7273000000000001,2.5975,0.2856,0.0833,0.2975,2.208,0.644,2.3
2020-06-01 08:30:00,2.40624,0.7018200000000001,2.5065,0.28464,0.08302000000000001,0.29650000000000004,2.1216,0.6188,2.21,2.6654400000000003,0.7774200000000001,2.7765,0.28464,0.08302000000000001,0.29650000000000004,2.3808,0.6944,2.48
2020-06-01 09:00:00,2.1936,0.6398,2.285,0.2832,0.0826,0.295,1.9104,0.5572,1.99,2.5584,0.7462000000000001,2.665,0.2832,0.0826,0.295,2.2752,0.6636000000000001,2.37
2020-06-01 09:30:00,2.07024,0.60382,2.1565,0.28464,0.08302000000000001,0.29650000000000004,1.7856,0.5208,1.8599999999999999,2.48304,0.7242200000000001,2.5865,0.28464,0.08302000000000001,0.29650000000000004,2.1984,0.6412,2.29
2020-06-01 10:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.28464,0.08302000000000001,0.29650000000000004,1.6800000000000002,0.49,1.75,2.36784,0.69062,2.4665,0.28464,0.08302000000000001,0.29650000000000004,2.0832,0.6076,2.17
2020-06-01 10:30:00,1.83888,0.53634,1.9155000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5552000000000001,0.4536,1.62,2.08848,0.60914,2.1755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8048000000000002,0.5264,1.88
2020-06-01 11:00:00,1.79088,0.52234,1.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5072,0.43960000000000005,1.57,2.06928,0.6035400000000001,2.1555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7856,0.5208,1.8599999999999999
2020-06-01 11:30:00,1.78224,0.5198200000000001,1.8565,0.28464,0.08302000000000001,0.29650000000000004,1.4976,0.4368,1.56,2.04144,0.5954200000000001,2.1265,0.28464,0.08302000000000001,0.29650000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-06-01 12:00:00,1.80144,0.52542,1.8765,0.28464,0.08302000000000001,0.29650000000000004,1.5168,0.4424,1.58,1.94544,0.56742,2.0265,0.28464,0.08302000000000001,0.29650000000000004,1.6608,0.4844,1.73
2020-06-01 12:30:00,2.05968,0.60074,2.1455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.776,0.518,1.85,1.62768,0.47474000000000005,1.6955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.344,0.392,1.4
