Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-01 13:00:00,2.07072,0.60396,2.157,0.28512000000000004,0.08316000000000001,0.297,1.7856,0.5208,1.8599999999999999,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4016,0.4088,1.46
2020-06-01 13:30:00,1.9651200000000002,0.57316,2.047,0.28512000000000004,0.08316000000000001,0.297,1.6800000000000002,0.49,1.75,1.62912,0.47516,1.697,0.28512000000000004,0.08316000000000001,0.297,1.344,0.392,1.4
2020-06-01 14:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.28512000000000004,0.08316000000000001,0.297,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.53312,0.44716000000000006,1.597,0.28512000000000004,0.08316000000000001,0.297,1.248,0.364,1.3
2020-06-01 14:30:00,1.93104,0.56322,2.0115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6512,0.48160000000000003,1.72,1.52784,0.44562,1.5915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.248,0.364,1.3
2020-06-01 15:00:00,1.90752,0.5563600000000001,1.987,0.27552000000000004,0.08036,0.28700000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.58112,0.46116,1.647,0.27552000000000004,0.08036,0.28700000000000003,1.3056,0.3808,1.3599999999999999
2020-06-01 15:30:00,1.8912,0.5516,1.97,0.27840000000000004,0.08120000000000001,0.29,1.6128,0.47040000000000004,1.6800000000000002,1.4592,0.42560000000000003,1.52,0.27840000000000004,0.08120000000000001,0.29,1.1808,0.34440000000000004,1.23
2020-06-01 16:00:00,1.8816000000000002,0.5488000000000001,1.96,0.27840000000000004,0.08120000000000001,0.29,1.6032000000000002,0.4676,1.67,1.488,0.434,1.55,0.27840000000000004,0.08120000000000001,0.29,1.2096,0.3528,1.26
2020-06-01 16:30:00,1.9872,0.5796,2.07,0.27840000000000004,0.08120000000000001,0.29,1.7088,0.4984,1.78,1.6800000000000002,0.49,1.75,0.27840000000000004,0.08120000000000001,0.29,1.4016,0.4088,1.46
2020-06-01 17:00:00,2.15184,0.6276200000000001,2.2415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8719999999999999,0.546,1.9500000000000002,1.92144,0.56042,2.0015,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6416,0.4788,1.71
2020-06-01 17:30:00,2.22864,0.65002,2.3215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9488,0.5684,2.03,2.01744,0.58842,2.1015,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7376,0.5068,1.81
2020-06-01 18:00:00,2.34288,0.6833400000000001,2.4405,0.27888,0.08134000000000001,0.29050000000000004,2.064,0.602,2.15,2.17968,0.6357400000000001,2.2705,0.27888,0.08134000000000001,0.29050000000000004,1.9008,0.5544,1.98
2020-06-01 18:30:00,2.36256,0.68908,2.461,0.27936,0.08148000000000001,0.291,2.0832,0.6076,2.17,2.23776,0.65268,2.331,0.27936,0.08148000000000001,0.291,1.9584000000000001,0.5712,2.04
2020-06-01 19:00:00,2.29536,0.6694800000000001,2.391,0.27936,0.08148000000000001,0.291,2.016,0.588,2.1,2.18016,0.63588,2.271,0.27936,0.08148000000000001,0.291,1.9008,0.5544,1.98
2020-06-01 19:30:00,2.19888,0.64134,2.2905,0.27888,0.08134000000000001,0.29050000000000004,1.92,0.56,2.0,2.17008,0.6329400000000001,2.2605,0.27888,0.08134000000000001,0.29050000000000004,1.8912,0.5516,1.97
2020-06-01 20:00:00,2.1504,0.6272,2.24,0.27840000000000004,0.08120000000000001,0.29,1.8719999999999999,0.546,1.9500000000000002,2.1984,0.6412,2.29,0.27840000000000004,0.08120000000000001,0.29,1.92,0.56,2.0
2020-06-01 20:30:00,2.12304,0.6192200000000001,2.2115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8432,0.5376000000000001,1.92,2.13264,0.62202,2.2215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8528,0.5404,1.9300000000000002
2020-06-01 21:00:00,2.08464,0.60802,2.1715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8048000000000002,0.5264,1.88,2.05584,0.59962,2.1415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.776,0.518,1.85
2020-06-01 21:30:00,2.07456,0.6050800000000001,2.161,0.27936,0.08148000000000001,0.291,1.7952,0.5236000000000001,1.87,2.08416,0.6078800000000001,2.171,0.27936,0.08148000000000001,0.291,1.8048000000000002,0.5264,1.88
2020-06-01 22:00:00,2.0256,0.5908,2.11,0.27840000000000004,0.08120000000000001,0.29,1.7472,0.5096,1.82,2.0832,0.6076,2.17,0.27840000000000004,0.08120000000000001,0.29,1.8048000000000002,0.5264,1.88
2020-06-01 22:30:00,1.99344,0.58142,2.0765,0.28464,0.08302000000000001,0.29650000000000004,1.7088,0.4984,1.78,2.05104,0.5982200000000001,2.1365,0.28464,0.08302000000000001,0.29650000000000004,1.7664,0.5152,1.8399999999999999
2020-06-01 23:00:00,1.8696000000000002,0.5453,1.9475,0.2856,0.0833,0.2975,1.584,0.462,1.65,1.8984,0.5537000000000001,1.9775,0.2856,0.0833,0.2975,1.6128,0.47040000000000004,1.6800000000000002
2020-06-01 23:30:00,1.7150400000000001,0.50022,1.7865000000000002,0.28464,0.08302000000000001,0.29650000000000004,1.4304000000000001,0.4172,1.49,1.74384,0.5086200000000001,1.8165,0.28464,0.08302000000000001,0.29650000000000004,1.4592,0.42560000000000003,1.52
2020-06-02 00:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.2856,0.0833,0.2975,1.3056,0.3808,1.3599999999999999,1.6488,0.48090000000000005,1.7175,0.2856,0.0833,0.2975,1.3632,0.3976,1.42
2020-06-02 00:30:00,1.50576,0.43918,1.5685,0.28656000000000004,0.08358,0.2985,1.2192,0.3556,1.27,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38
2020-06-02 01:00:00,1.47648,0.43064,1.538,0.28608,0.08344,0.298,1.1904,0.3472,1.24,1.5436800000000002,0.45024000000000003,1.608,0.28608,0.08344,0.298,1.2576,0.3668,1.31
2020-06-02 01:30:00,1.476,0.4305,1.5375,0.2856,0.0833,0.2975,1.1904,0.3472,1.24,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2856,0.0833,0.2975,1.2288000000000001,0.3584,1.28
2020-06-02 02:00:00,1.48656,0.43358,1.5485,0.28656000000000004,0.08358,0.2985,1.2,0.35000000000000003,1.25,1.52496,0.44478,1.5885,0.28656000000000004,0.08358,0.2985,1.2384,0.3612,1.29
2020-06-02 02:30:00,1.46832,0.42826000000000003,1.5295,0.28752,0.08386,0.2995,1.1808,0.34440000000000004,1.23,1.49712,0.43666000000000005,1.5594999999999999,0.28752,0.08386,0.2995,1.2096,0.3528,1.26
2020-06-02 03:00:00,1.42848,0.41664,1.488,0.28608,0.08344,0.298,1.1424,0.3332,1.19,1.45728,0.42504000000000003,1.518,0.28608,0.08344,0.298,1.1712,0.3416,1.22
2020-06-02 03:30:00,1.41072,0.41146000000000005,1.4695,0.28752,0.08386,0.2995,1.1232,0.3276,1.17,1.43952,0.41986,1.4995,0.28752,0.08386,0.2995,1.152,0.336,1.2
2020-06-02 04:00:00,1.38144,0.40292000000000006,1.439,0.28704,0.08372,0.299,1.0944,0.31920000000000004,1.1400000000000001,1.41984,0.41412000000000004,1.479,0.28704,0.08372,0.299,1.1328,0.3304,1.18
2020-06-02 04:30:00,1.36176,0.39718000000000003,1.4185,0.28656000000000004,0.08358,0.2985,1.0752,0.3136,1.12,1.41936,0.41398,1.4785,0.28656000000000004,0.08358,0.2985,1.1328,0.3304,1.18
2020-06-02 05:00:00,1.37184,0.40012000000000003,1.429,0.28704,0.08372,0.299,1.0848,0.3164,1.13,1.40064,0.40852000000000005,1.459,0.28704,0.08372,0.299,1.1136,0.32480000000000003,1.16
2020-06-02 05:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.28704,0.08372,0.299,1.1712,0.3416,1.22,1.4486400000000001,0.42252000000000006,1.509,0.28704,0.08372,0.299,1.1616,0.3388,1.21
2020-06-02 06:00:00,1.51632,0.44226000000000004,1.5795,0.28752,0.08386,0.2995,1.2288000000000001,0.3584,1.28,1.46832,0.42826000000000003,1.5295,0.28752,0.08386,0.2995,1.1808,0.34440000000000004,1.23
2020-06-02 06:30:00,1.70544,0.49742000000000003,1.7765,0.28464,0.08302000000000001,0.29650000000000004,1.4208,0.41440000000000005,1.48,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-02 07:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.27648,0.08064,0.28800000000000003,1.6032000000000002,0.4676,1.67,1.95648,0.57064,2.038,0.27648,0.08064,0.28800000000000003,1.6800000000000002,0.49,1.75
2020-06-02 07:30:00,2.10336,0.61348,2.191,0.27936,0.08148000000000001,0.291,1.824,0.532,1.9,2.18976,0.63868,2.281,0.27936,0.08148000000000001,0.291,1.9104,0.5572,1.99
2020-06-02 08:00:00,2.20704,0.6437200000000001,2.299,0.27744,0.08092,0.289,1.9296000000000002,0.5628000000000001,2.01,2.23584,0.65212,2.329,0.27744,0.08092,0.289,1.9584000000000001,0.5712,2.04
2020-06-02 08:30:00,2.27568,0.6637400000000001,2.3705,0.27888,0.08134000000000001,0.29050000000000004,1.9968,0.5824,2.08,2.17968,0.6357400000000001,2.2705,0.27888,0.08134000000000001,0.29050000000000004,1.9008,0.5544,1.98
2020-06-02 09:00:00,2.38224,0.6948200000000001,2.4815,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.1024,0.6132000000000001,2.19,2.12304,0.6192200000000001,2.2115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.8432,0.5376000000000001,1.92
2020-06-02 09:30:00,2.37312,0.6921600000000001,2.472,0.28032,0.08176000000000001,0.292,2.0928,0.6104,2.18,2.06592,0.6025600000000001,2.152,0.28032,0.08176000000000001,0.292,1.7856,0.5208,1.8599999999999999
2020-06-02 10:00:00,2.208,0.644,2.3,0.27840000000000004,0.08120000000000001,0.29,1.9296000000000002,0.5628000000000001,2.01,1.8816000000000002,0.5488000000000001,1.96,0.27840000000000004,0.08120000000000001,0.29,1.6032000000000002,0.4676,1.67
2020-06-02 10:30:00,2.30496,0.6722800000000001,2.401,0.27936,0.08148000000000001,0.291,2.0256,0.5908,2.11,2.18016,0.63588,2.271,0.27936,0.08148000000000001,0.291,1.9008,0.5544,1.98
2020-06-02 11:00:00,2.36256,0.68908,2.461,0.27936,0.08148000000000001,0.291,2.0832,0.6076,2.17,2.36256,0.68908,2.461,0.27936,0.08148000000000001,0.291,2.0832,0.6076,2.17
2020-06-02 11:30:00,2.23728,0.65254,2.3305,0.27888,0.08134000000000001,0.29050000000000004,1.9584000000000001,0.5712,2.04,2.21808,0.6469400000000001,2.3105,0.27888,0.08134000000000001,0.29050000000000004,1.9392,0.5656,2.02
2020-06-02 12:00:00,2.22864,0.65002,2.3215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9488,0.5684,2.03,2.29584,0.6696200000000001,2.3915,0.27984000000000003,0.08162000000000001,0.29150000000000004,2.016,0.588,2.1
2020-06-02 12:30:00,2.22912,0.6501600000000001,2.322,0.28032,0.08176000000000001,0.292,1.9488,0.5684,2.03,2.13312,0.62216,2.222,0.28032,0.08176000000000001,0.292,1.8528,0.5404,1.9300000000000002
2020-06-02 13:00:00,2.1907200000000002,0.6389600000000001,2.282,0.28032,0.08176000000000001,0.292,1.9104,0.5572,1.99,2.14272,0.6249600000000001,2.232,0.28032,0.08176000000000001,0.292,1.8624,0.5432,1.94
2020-06-02 13:30:00,2.18928,0.6385400000000001,2.2805,0.27888,0.08134000000000001,0.29050000000000004,1.9104,0.5572,1.99,2.18928,0.6385400000000001,2.2805,0.27888,0.08134000000000001,0.29050000000000004,1.9104,0.5572,1.99
2020-06-02 14:00:00,2.12352,0.61936,2.212,0.28032,0.08176000000000001,0.292,1.8432,0.5376000000000001,1.92,2.03712,0.59416,2.122,0.28032,0.08176000000000001,0.292,1.7568000000000001,0.5124000000000001,1.83
2020-06-02 14:30:00,2.10432,0.6137600000000001,2.192,0.28032,0.08176000000000001,0.292,1.824,0.532,1.9,2.01792,0.5885600000000001,2.102,0.28032,0.08176000000000001,0.292,1.7376,0.5068,1.81
2020-06-02 15:00:00,2.12496,0.61978,2.2135,0.28176,0.08218,0.29350000000000004,1.8432,0.5376000000000001,1.92,2.03856,0.59458,2.1235,0.28176,0.08218,0.29350000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-06-02 15:30:00,2.08896,0.60928,2.176,0.28416,0.08288000000000001,0.296,1.8048000000000002,0.5264,1.88,1.99296,0.58128,2.076,0.28416,0.08288000000000001,0.296,1.7088,0.4984,1.78
2020-06-02 16:00:00,2.08992,0.6095600000000001,2.177,0.28512000000000004,0.08316000000000001,0.297,1.8048000000000002,0.5264,1.88,2.05152,0.59836,2.137,0.28512000000000004,0.08316000000000001,0.297,1.7664,0.5152,1.8399999999999999
2020-06-02 16:30:00,2.12832,0.6207600000000001,2.217,0.28512000000000004,0.08316000000000001,0.297,1.8432,0.5376000000000001,1.92,2.09952,0.61236,2.187,0.28512000000000004,0.08316000000000001,0.297,1.8144,0.5292,1.8900000000000001
2020-06-02 17:00:00,2.22384,0.6486200000000001,2.3165,0.28464,0.08302000000000001,0.29650000000000004,1.9392,0.5656,2.02,2.08944,0.6094200000000001,2.1765,0.28464,0.08302000000000001,0.29650000000000004,1.8048000000000002,0.5264,1.88
2020-06-02 17:30:00,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04,2.06016,0.6008800000000001,2.146,0.28416,0.08288000000000001,0.296,1.776,0.518,1.85
2020-06-02 18:00:00,2.3395200000000003,0.6823600000000001,2.437,0.28512000000000004,0.08316000000000001,0.297,2.0544000000000002,0.5992000000000001,2.14,2.23392,0.65156,2.327,0.28512000000000004,0.08316000000000001,0.297,1.9488,0.5684,2.03
2020-06-02 18:30:00,2.32032,0.67676,2.417,0.28512000000000004,0.08316000000000001,0.297,2.0352,0.5936,2.12,2.18592,0.63756,2.277,0.28512000000000004,0.08316000000000001,0.297,1.9008,0.5544,1.98
2020-06-02 19:00:00,2.27136,0.6624800000000001,2.366,0.28416,0.08288000000000001,0.296,1.9872,0.5796,2.07,2.22336,0.6484800000000001,2.316,0.28416,0.08288000000000001,0.296,1.9392,0.5656,2.02
2020-06-02 19:30:00,2.20176,0.6421800000000001,2.2935,0.28176,0.08218,0.29350000000000004,1.92,0.56,2.0,2.19216,0.6393800000000001,2.2835,0.28176,0.08218,0.29350000000000004,1.9104,0.5572,1.99
2020-06-02 20:00:00,2.14848,0.6266400000000001,2.238,0.27648,0.08064,0.28800000000000003,1.8719999999999999,0.546,1.9500000000000002,2.17728,0.63504,2.268,0.27648,0.08064,0.28800000000000003,1.9008,0.5544,1.98
2020-06-02 20:30:00,2.112,0.616,2.2,0.27840000000000004,0.08120000000000001,0.29,1.8336000000000001,0.5348,1.9100000000000001,2.1408,0.6244000000000001,2.23,0.27840000000000004,0.08120000000000001,0.29,1.8624,0.5432,1.94
2020-06-02 21:00:00,2.0352,0.5936,2.12,0.27840000000000004,0.08120000000000001,0.29,1.7568000000000001,0.5124000000000001,1.83,2.064,0.602,2.15,0.27840000000000004,0.08120000000000001,0.29,1.7856,0.5208,1.8599999999999999
2020-06-02 21:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7568000000000001,0.5124000000000001,1.83,2.06544,0.6024200000000001,2.1515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7856,0.5208,1.8599999999999999
2020-06-02 22:00:00,2.03616,0.5938800000000001,2.121,0.27936,0.08148000000000001,0.291,1.7568000000000001,0.5124000000000001,1.83,2.08416,0.6078800000000001,2.171,0.27936,0.08148000000000001,0.291,1.8048000000000002,0.5264,1.88
2020-06-02 22:30:00,1.97808,0.57694,2.0605,0.27888,0.08134000000000001,0.29050000000000004,1.6992,0.49560000000000004,1.77,2.02608,0.59094,2.1105,0.27888,0.08134000000000001,0.29050000000000004,1.7472,0.5096,1.82
2020-06-02 23:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.27888,0.08134000000000001,0.29050000000000004,1.5552000000000001,0.4536,1.62,1.90128,0.55454,1.9805000000000001,0.27888,0.08134000000000001,0.29050000000000004,1.6224,0.4732,1.69
2020-06-02 23:30:00,1.7102400000000002,0.49882000000000004,1.7815,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4304000000000001,0.4172,1.49,1.79664,0.52402,1.8715000000000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.5168,0.4424,1.58
2020-06-03 00:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4784000000000002,0.4312,1.54,1.9828800000000002,0.5783400000000001,2.0655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6992,0.49560000000000004,1.77
2020-06-03 00:30:00,1.6272,0.4746,1.695,0.2832,0.0826,0.295,1.344,0.392,1.4,1.7711999999999999,0.5166000000000001,1.845,0.2832,0.0826,0.295,1.488,0.434,1.55
2020-06-03 01:00:00,1.464,0.427,1.525,0.2832,0.0826,0.295,1.1808,0.34440000000000004,1.23,1.5024000000000002,0.43820000000000003,1.565,0.2832,0.0826,0.295,1.2192,0.3556,1.27
2020-06-03 01:30:00,1.44576,0.42168000000000005,1.506,0.28416,0.08288000000000001,0.296,1.1616,0.3388,1.21,1.5321600000000002,0.44688000000000005,1.596,0.28416,0.08288000000000001,0.296,1.248,0.364,1.3
2020-06-03 02:00:00,1.44528,0.42154,1.5055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1616,0.3388,1.21,1.5316800000000002,0.44674,1.5955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.248,0.364,1.3
2020-06-03 02:30:00,1.4256,0.4158,1.4849999999999999,0.2832,0.0826,0.295,1.1424,0.3332,1.19,1.512,0.441,1.5750000000000002,0.2832,0.0826,0.295,1.2288000000000001,0.3584,1.28
2020-06-03 03:00:00,1.37808,0.40194,1.4355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.0944,0.31920000000000004,1.1400000000000001,1.47408,0.42994000000000004,1.5354999999999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1904,0.3472,1.24
2020-06-03 03:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.28416,0.08288000000000001,0.296,1.0656,0.3108,1.11,1.43616,0.41888000000000003,1.496,0.28416,0.08288000000000001,0.296,1.152,0.336,1.2
2020-06-03 04:00:00,1.3488,0.3934,1.405,0.2832,0.0826,0.295,1.0656,0.3108,1.11,1.4544000000000001,0.4242,1.5150000000000001,0.2832,0.0826,0.295,1.1712,0.3416,1.22
2020-06-03 04:30:00,1.33968,0.39074000000000003,1.3955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.056,0.308,1.1,1.42608,0.41594000000000003,1.4855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1424,0.3332,1.19
2020-06-03 05:00:00,1.35024,0.39382000000000006,1.4065,0.28464,0.08302000000000001,0.29650000000000004,1.0656,0.3108,1.11,1.44624,0.42182000000000003,1.5065,0.28464,0.08302000000000001,0.29650000000000004,1.1616,0.3388,1.21
2020-06-03 05:30:00,1.38816,0.40488,1.446,0.28416,0.08288000000000001,0.296,1.104,0.322,1.15,1.46496,0.42728000000000005,1.526,0.28416,0.08288000000000001,0.296,1.1808,0.34440000000000004,1.23
2020-06-03 06:00:00,1.45536,0.42448,1.516,0.28416,0.08288000000000001,0.296,1.1712,0.3416,1.22,1.54176,0.44968,1.6059999999999999,0.28416,0.08288000000000001,0.296,1.2576,0.3668,1.31
2020-06-03 06:30:00,1.6382400000000001,0.47782,1.7065000000000001,0.28464,0.08302000000000001,0.29650000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7342400000000002,0.50582,1.8065,0.28464,0.08302000000000001,0.29650000000000004,1.4496,0.4228,1.51
2020-06-03 07:00:00,1.93632,0.56476,2.017,0.28512000000000004,0.08316000000000001,0.297,1.6512,0.48160000000000003,1.72,2.12832,0.6207600000000001,2.217,0.28512000000000004,0.08316000000000001,0.297,1.8432,0.5376000000000001,1.92
2020-06-03 07:30:00,2.02272,0.58996,2.107,0.28512000000000004,0.08316000000000001,0.297,1.7376,0.5068,1.81,2.23392,0.65156,2.327,0.28512000000000004,0.08316000000000001,0.297,1.9488,0.5684,2.03
2020-06-03 08:00:00,2.17584,0.6346200000000001,2.2665,0.28464,0.08302000000000001,0.29650000000000004,1.8912,0.5516,1.97,2.42544,0.70742,2.5265,0.28464,0.08302000000000001,0.29650000000000004,2.1408,0.6244000000000001,2.23
2020-06-03 08:30:00,2.27184,0.6626200000000001,2.3665,0.28464,0.08302000000000001,0.29650000000000004,1.9872,0.5796,2.07,2.49264,0.7270200000000001,2.5965,0.28464,0.08302000000000001,0.29650000000000004,2.208,0.644,2.3
2020-06-03 09:00:00,2.2915200000000002,0.6683600000000001,2.387,0.28512000000000004,0.08316000000000001,0.297,2.0064,0.5852,2.09,2.4931200000000002,0.72716,2.597,0.28512000000000004,0.08316000000000001,0.297,2.208,0.644,2.3
2020-06-03 09:30:00,2.2608,0.6594,2.355,0.2832,0.0826,0.295,1.9776,0.5768,2.06,2.3184,0.6762,2.415,0.2832,0.0826,0.295,2.0352,0.5936,2.12
2020-06-03 10:00:00,2.27184,0.6626200000000001,2.3665,0.28464,0.08302000000000001,0.29650000000000004,1.9872,0.5796,2.07,2.38704,0.6962200000000001,2.4865,0.28464,0.08302000000000001,0.29650000000000004,2.1024,0.6132000000000001,2.19
2020-06-03 10:30:00,2.35488,0.68684,2.453,0.28128000000000003,0.08204,0.293,2.0736,0.6048,2.16,2.46048,0.7176400000000001,2.563,0.28128000000000003,0.08204,0.293,2.1792,0.6356,2.27
2020-06-03 11:00:00,2.31504,0.67522,2.4115,0.28944000000000003,0.08442000000000001,0.3015,2.0256,0.5908,2.11,2.37264,0.6920200000000001,2.4715,0.28944000000000003,0.08442000000000001,0.3015,2.0832,0.6076,2.17
2020-06-03 11:30:00,2.36352,0.6893600000000001,2.462,0.28992,0.08456000000000001,0.302,2.0736,0.6048,2.16,2.40192,0.7005600000000001,2.502,0.28992,0.08456000000000001,0.302,2.112,0.616,2.2
2020-06-03 12:00:00,2.39472,0.6984600000000001,2.4945,0.29232,0.08526,0.3045,2.1024,0.6132000000000001,2.19,2.4043200000000002,0.7012600000000001,2.5045,0.29232,0.08526,0.3045,2.112,0.616,2.2
2020-06-03 12:30:00,2.47056,0.7205800000000001,2.5735,0.29136,0.08498000000000001,0.3035,2.1792,0.6356,2.27,2.45136,0.7149800000000001,2.5535,0.29136,0.08498000000000001,0.3035,2.16,0.63,2.25
2020-06-03 13:00:00,2.43072,0.70896,2.532,0.28992,0.08456000000000001,0.302,2.1408,0.6244000000000001,2.23,2.44032,0.7117600000000001,2.542,0.28992,0.08456000000000001,0.302,2.1504,0.6272,2.24
2020-06-03 13:30:00,2.48016,0.72338,2.5835,0.29136,0.08498000000000001,0.3035,2.1888,0.6384000000000001,2.2800000000000002,2.59536,0.7569800000000001,2.7035,0.29136,0.08498000000000001,0.3035,2.304,0.672,2.4
2020-06-03 14:00:00,2.50752,0.73136,2.612,0.28992,0.08456000000000001,0.302,2.2176,0.6468,2.31,2.64192,0.77056,2.752,0.28992,0.08456000000000001,0.302,2.352,0.686,2.45
2020-06-03 14:30:00,2.3856,0.6958000000000001,2.485,0.2928,0.0854,0.305,2.0928,0.6104,2.18,2.5296000000000003,0.7378,2.635,0.2928,0.0854,0.305,2.2368,0.6524,2.33
2020-06-03 15:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2952,0.08610000000000001,0.3075,2.0736,0.6048,2.16,2.4648,0.7189,2.5675,0.2952,0.08610000000000001,0.3075,2.1696,0.6328,2.26
2020-06-03 15:30:00,2.3976,0.6993,2.4975,0.2952,0.08610000000000001,0.3075,2.1024,0.6132000000000001,2.19,2.4744,0.7217,2.5775,0.2952,0.08610000000000001,0.3075,2.1792,0.6356,2.27
2020-06-03 16:00:00,2.39856,0.6995800000000001,2.4985,0.29616000000000003,0.08638000000000001,0.3085,2.1024,0.6132000000000001,2.19,2.46576,0.71918,2.5685000000000002,0.29616000000000003,0.08638000000000001,0.3085,2.1696,0.6328,2.26
2020-06-03 16:30:00,2.4931200000000002,0.72716,2.597,0.29472000000000004,0.08596000000000001,0.307,2.1984,0.6412,2.29,2.55072,0.7439600000000001,2.657,0.29472000000000004,0.08596000000000001,0.307,2.2560000000000002,0.658,2.35
2020-06-03 17:00:00,2.6299200000000003,0.7670600000000001,2.7395,0.29712000000000005,0.08666,0.3095,2.3328,0.6804,2.43,2.63952,0.7698600000000001,2.7495000000000003,0.29712000000000005,0.08666,0.3095,2.3424,0.6832,2.44
2020-06-03 17:30:00,2.69664,0.7865200000000001,2.809,0.29664,0.08652000000000001,0.309,2.4,0.7000000000000001,2.5,2.69664,0.7865200000000001,2.809,0.29664,0.08652000000000001,0.309,2.4,0.7000000000000001,2.5
2020-06-03 18:00:00,2.69616,0.7863800000000001,2.8085,0.29616000000000003,0.08638000000000001,0.3085,2.4,0.7000000000000001,2.5,2.69616,0.7863800000000001,2.8085,0.29616000000000003,0.08638000000000001,0.3085,2.4,0.7000000000000001,2.5
2020-06-03 18:30:00,2.66784,0.77812,2.779,0.29664,0.08652000000000001,0.309,2.3712,0.6916,2.47,2.6486400000000003,0.7725200000000001,2.759,0.29664,0.08652000000000001,0.309,2.352,0.686,2.45
2020-06-03 19:00:00,2.56128,0.74704,2.668,0.29568,0.08624000000000001,0.308,2.2656,0.6608,2.36,2.56128,0.74704,2.668,0.29568,0.08624000000000001,0.308,2.2656,0.6608,2.36
2020-06-03 19:30:00,2.4384,0.7112,2.54,0.28800000000000003,0.084,0.30000000000000004,2.1504,0.6272,2.24,2.4384,0.7112,2.54,0.28800000000000003,0.084,0.30000000000000004,2.1504,0.6272,2.24
2020-06-03 20:00:00,2.30784,0.67312,2.404,0.29184000000000004,0.08512,0.304,2.016,0.588,2.1,2.32704,0.6787200000000001,2.424,0.29184000000000004,0.08512,0.304,2.0352,0.5936,2.12
2020-06-03 20:30:00,2.21328,0.64554,2.3055,0.29328000000000004,0.08554,0.3055,1.92,0.56,2.0,2.24208,0.6539400000000001,2.3355,0.29328000000000004,0.08554,0.3055,1.9488,0.5684,2.03
2020-06-03 21:00:00,2.15472,0.62846,2.2445,0.29232,0.08526,0.3045,1.8624,0.5432,1.94,2.16432,0.63126,2.2545,0.29232,0.08526,0.3045,1.8719999999999999,0.546,1.9500000000000002
2020-06-03 21:30:00,2.088,0.609,2.175,0.2928,0.0854,0.305,1.7952,0.5236000000000001,1.87,2.1168,0.6174000000000001,2.205,0.2928,0.0854,0.305,1.824,0.532,1.9
2020-06-03 22:00:00,2.0496,0.5978,2.135,0.2928,0.0854,0.305,1.7568000000000001,0.5124000000000001,1.83,2.088,0.609,2.175,0.2928,0.0854,0.305,1.7952,0.5236000000000001,1.87
2020-06-03 22:30:00,1.99296,0.58128,2.076,0.29376,0.08568,0.306,1.6992,0.49560000000000004,1.77,2.02176,0.5896800000000001,2.106,0.29376,0.08568,0.306,1.728,0.504,1.8
2020-06-03 23:00:00,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999,1.86672,0.54446,1.9445000000000001,0.29232,0.08526,0.3045,1.5744,0.4592,1.6400000000000001
2020-06-03 23:30:00,1.64688,0.48034000000000004,1.7155,0.29328000000000004,0.08554,0.3055,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.69488,0.49434000000000006,1.7655,0.29328000000000004,0.08554,0.3055,1.4016,0.4088,1.46
2020-06-04 00:00:00,1.54176,0.44968,1.6059999999999999,0.29376,0.08568,0.306,1.248,0.364,1.3,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001
2020-06-04 00:30:00,1.48368,0.43274,1.5455,0.29328000000000004,0.08554,0.3055,1.1904,0.3472,1.24,1.56048,0.45514000000000004,1.6255000000000002,0.29328000000000004,0.08554,0.3055,1.2671999999999999,0.36960000000000004,1.32
2020-06-04 01:00:00,1.43952,0.41986,1.4995,0.29712000000000005,0.08666,0.3095,1.1424,0.3332,1.19,1.50672,0.43946,1.5695000000000001,0.29712000000000005,0.08666,0.3095,1.2096,0.3528,1.26
2020-06-04 01:30:00,1.43952,0.41986,1.4995,0.29712000000000005,0.08666,0.3095,1.1424,0.3332,1.19,1.51632,0.44226000000000004,1.5795,0.29712000000000005,0.08666,0.3095,1.2192,0.3556,1.27
2020-06-04 02:00:00,1.4496,0.4228,1.51,0.29760000000000003,0.0868,0.31,1.152,0.336,1.2,1.536,0.448,1.6,0.29760000000000003,0.0868,0.31,1.2384,0.3612,1.29
2020-06-04 02:30:00,1.43904,0.41972000000000004,1.499,0.29664,0.08652000000000001,0.309,1.1424,0.3332,1.19,1.53504,0.44772000000000006,1.599,0.29664,0.08652000000000001,0.309,1.2384,0.3612,1.29
2020-06-04 03:00:00,1.392,0.406,1.45,0.29760000000000003,0.0868,0.31,1.0944,0.31920000000000004,1.1400000000000001,1.488,0.434,1.55,0.29760000000000003,0.0868,0.31,1.1904,0.3472,1.24
2020-06-04 03:30:00,1.3824,0.4032,1.44,0.29760000000000003,0.0868,0.31,1.0848,0.3164,1.13,1.4688,0.4284,1.53,0.29760000000000003,0.0868,0.31,1.1712,0.3416,1.22
2020-06-04 04:00:00,1.37184,0.40012000000000003,1.429,0.29664,0.08652000000000001,0.309,1.0752,0.3136,1.12,1.46784,0.42812000000000006,1.529,0.29664,0.08652000000000001,0.309,1.1712,0.3416,1.22
2020-06-04 04:30:00,1.34448,0.39214000000000004,1.4005,0.29808,0.08694,0.3105,1.0464,0.3052,1.09,1.42128,0.41454,1.4805000000000001,0.29808,0.08694,0.3105,1.1232,0.3276,1.17
2020-06-04 05:00:00,1.33488,0.38934,1.3905,0.29808,0.08694,0.3105,1.0368,0.3024,1.08,1.41168,0.41174000000000005,1.4705,0.29808,0.08694,0.3105,1.1136,0.32480000000000003,1.16
2020-06-04 05:30:00,1.392,0.406,1.45,0.29760000000000003,0.0868,0.31,1.0944,0.31920000000000004,1.1400000000000001,1.4784000000000002,0.4312,1.54,0.29760000000000003,0.0868,0.31,1.1808,0.34440000000000004,1.23
2020-06-04 06:00:00,1.4601600000000001,0.42588000000000004,1.521,0.29856000000000005,0.08708,0.311,1.1616,0.3388,1.21,1.54656,0.45108000000000004,1.611,0.29856000000000005,0.08708,0.311,1.248,0.364,1.3
2020-06-04 06:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.29904000000000003,0.08722,0.3115,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.74864,0.51002,1.8215,0.29904000000000003,0.08722,0.3115,1.4496,0.4228,1.51
2020-06-04 07:00:00,1.728,0.504,1.8,0.29760000000000003,0.0868,0.31,1.4304000000000001,0.4172,1.49,1.8048000000000002,0.5264,1.88,0.29760000000000003,0.0868,0.31,1.5072,0.43960000000000005,1.57
2020-06-04 07:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.29904000000000003,0.08722,0.3115,1.6416,0.4788,1.71,2.00784,0.58562,2.0915,0.29904000000000003,0.08722,0.3115,1.7088,0.4984,1.78
2020-06-04 08:00:00,2.09376,0.61068,2.181,0.29856000000000005,0.08708,0.311,1.7952,0.5236000000000001,1.87,2.14176,0.62468,2.231,0.29856000000000005,0.08708,0.311,1.8432,0.5376000000000001,1.92
2020-06-04 08:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.29808,0.08694,0.3105,1.9584000000000001,0.5712,2.04,2.28528,0.66654,2.3805,0.29808,0.08694,0.3105,1.9872,0.5796,2.07
2020-06-04 09:00:00,2.29248,0.66864,2.388,0.29568,0.08624000000000001,0.308,1.9968,0.5824,2.08,2.28288,0.6658400000000001,2.378,0.29568,0.08624000000000001,0.308,1.9872,0.5796,2.07
2020-06-04 09:30:00,2.30448,0.6721400000000001,2.4005,0.28848,0.08414,0.3005,2.016,0.588,2.1,2.29488,0.66934,2.3905,0.28848,0.08414,0.3005,2.0064,0.5852,2.09
2020-06-04 10:00:00,2.40384,0.7011200000000001,2.504,0.29184000000000004,0.08512,0.304,2.112,0.616,2.2,2.44224,0.7123200000000001,2.544,0.29184000000000004,0.08512,0.304,2.1504,0.6272,2.24
2020-06-04 10:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.29136,0.08498000000000001,0.3035,2.0928,0.6104,2.18,2.35536,0.68698,2.4535,0.29136,0.08498000000000001,0.3035,2.064,0.602,2.15
2020-06-04 11:00:00,2.33712,0.68166,2.4345,0.29232,0.08526,0.3045,2.0448,0.5964,2.13,2.32752,0.67886,2.4245,0.29232,0.08526,0.3045,2.0352,0.5936,2.12
2020-06-04 11:30:00,2.29968,0.67074,2.3955,0.29328000000000004,0.08554,0.3055,2.0064,0.5852,2.09,2.26128,0.65954,2.3555,0.29328000000000004,0.08554,0.3055,1.968,0.5740000000000001,2.05
2020-06-04 12:00:00,2.47968,0.7232400000000001,2.583,0.29088,0.08484000000000001,0.303,2.1888,0.6384000000000001,2.2800000000000002,2.53728,0.74004,2.643,0.29088,0.08484000000000001,0.303,2.2464,0.6552,2.34
2020-06-04 12:30:00,2.5392,0.7406,2.645,0.2928,0.0854,0.305,2.2464,0.6552,2.34,2.6064,0.7602,2.715,0.2928,0.0854,0.305,2.3136,0.6748000000000001,2.41
2020-06-04 13:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.29328000000000004,0.08554,0.3055,2.2656,0.6608,2.36,2.59728,0.7575400000000001,2.7055,0.29328000000000004,0.08554,0.3055,2.304,0.672,2.4
2020-06-04 13:30:00,2.42592,0.7075600000000001,2.527,0.29472000000000004,0.08596000000000001,0.307,2.1312,0.6216,2.22,2.34912,0.6851600000000001,2.447,0.29472000000000004,0.08596000000000001,0.307,2.0544000000000002,0.5992000000000001,2.14
2020-06-04 14:00:00,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31,2.0064,0.5852,2.09,2.208,0.644,2.3,0.29760000000000003,0.0868,0.31,1.9104,0.5572,1.99
2020-06-04 14:30:00,2.22624,0.64932,2.319,0.29664,0.08652000000000001,0.309,1.9296000000000002,0.5628000000000001,2.01,2.04384,0.5961200000000001,2.129,0.29664,0.08652000000000001,0.309,1.7472,0.5096,1.82
2020-06-04 15:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.29568,0.08624000000000001,0.308,1.9008,0.5544,1.98,1.8220800000000001,0.53144,1.8980000000000001,0.29568,0.08624000000000001,0.308,1.5264,0.44520000000000004,1.5899999999999999
2020-06-04 15:30:00,2.32128,0.6770400000000001,2.418,0.29568,0.08624000000000001,0.308,2.0256,0.5908,2.11,1.9372800000000001,0.5650400000000001,2.018,0.29568,0.08624000000000001,0.308,1.6416,0.4788,1.71
2020-06-04 16:00:00,2.3217600000000003,0.67718,2.4185,0.29616000000000003,0.08638000000000001,0.3085,2.0256,0.5908,2.11,1.95696,0.5707800000000001,2.0385,0.29616000000000003,0.08638000000000001,0.3085,1.6608,0.4844,1.73
2020-06-04 16:30:00,2.37936,0.69398,2.4785,0.29616000000000003,0.08638000000000001,0.3085,2.0832,0.6076,2.17,2.12016,0.61838,2.2085,0.29616000000000003,0.08638000000000001,0.3085,1.824,0.532,1.9
2020-06-04 17:00:00,2.6568,0.7749,2.7675,0.2952,0.08610000000000001,0.3075,2.3616,0.6888000000000001,2.46,2.5608,0.7469,2.6675,0.2952,0.08610000000000001,0.3075,2.2656,0.6608,2.36
2020-06-04 17:30:00,2.99472,0.8734600000000001,3.1195,0.29712000000000005,0.08666,0.3095,2.6976,0.7868,2.81,2.98512,0.8706600000000001,3.1095,0.29712000000000005,0.08666,0.3095,2.688,0.784,2.8
2020-06-04 18:00:00,3.06192,0.8930600000000001,3.1895,0.29712000000000005,0.08666,0.3095,2.7648,0.8064,2.88,2.94672,0.8594600000000001,3.0695,0.29712000000000005,0.08666,0.3095,2.6496,0.7728,2.76
2020-06-04 18:30:00,3.01344,0.87892,3.1390000000000002,0.29664,0.08652000000000001,0.309,2.7168,0.7924,2.83,2.91744,0.8509200000000001,3.039,0.29664,0.08652000000000001,0.309,2.6208,0.7644000000000001,2.73
2020-06-04 19:00:00,2.93712,0.8566600000000001,3.0595,0.29712000000000005,0.08666,0.3095,2.64,0.77,2.75,2.89872,0.8454600000000001,3.0195,0.29712000000000005,0.08666,0.3095,2.6016,0.7588,2.71
2020-06-04 19:30:00,2.7168,0.7924,2.83,0.29760000000000003,0.0868,0.31,2.4192,0.7056,2.52,2.6976,0.7868,2.81,0.29760000000000003,0.0868,0.31,2.4,0.7000000000000001,2.5
2020-06-04 20:00:00,2.58096,0.7527800000000001,2.6885,0.29616000000000003,0.08638000000000001,0.3085,2.2848,0.6664,2.38,2.54256,0.74158,2.6485000000000003,0.29616000000000003,0.08638000000000001,0.3085,2.2464,0.6552,2.34
2020-06-04 20:30:00,2.544,0.742,2.65,0.29760000000000003,0.0868,0.31,2.2464,0.6552,2.34,2.544,0.742,2.65,0.29760000000000003,0.0868,0.31,2.2464,0.6552,2.34
2020-06-04 21:00:00,2.47632,0.72226,2.5795,0.29712000000000005,0.08666,0.3095,2.1792,0.6356,2.27,2.50512,0.7306600000000001,2.6095,0.29712000000000005,0.08666,0.3095,2.208,0.644,2.3
2020-06-04 21:30:00,2.34096,0.68278,2.4385,0.29616000000000003,0.08638000000000001,0.3085,2.0448,0.5964,2.13,2.31216,0.6743800000000001,2.4085,0.29616000000000003,0.08638000000000001,0.3085,2.016,0.588,2.1
2020-06-04 22:00:00,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31,2.0064,0.5852,2.09,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31,2.0064,0.5852,2.09
2020-06-04 22:30:00,2.21712,0.64666,2.3095,0.29712000000000005,0.08666,0.3095,1.92,0.56,2.0,2.21712,0.64666,2.3095,0.29712000000000005,0.08666,0.3095,1.92,0.56,2.0
2020-06-04 23:00:00,2.07264,0.6045200000000001,2.159,0.29664,0.08652000000000001,0.309,1.776,0.518,1.85,2.06304,0.60172,2.149,0.29664,0.08652000000000001,0.309,1.7664,0.5152,1.8399999999999999
2020-06-04 23:30:00,1.93824,0.56532,2.019,0.29664,0.08652000000000001,0.309,1.6416,0.4788,1.71,1.90944,0.5569200000000001,1.9889999999999999,0.29664,0.08652000000000001,0.309,1.6128,0.47040000000000004,1.6800000000000002
2020-06-05 00:00:00,1.776,0.518,1.85,0.29760000000000003,0.0868,0.31,1.4784000000000002,0.4312,1.54,1.7952,0.5236000000000001,1.87,0.29760000000000003,0.0868,0.31,1.4976,0.4368,1.56
2020-06-05 00:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.29664,0.08652000000000001,0.309,1.4016,0.4088,1.46,1.70784,0.49812000000000006,1.779,0.29664,0.08652000000000001,0.309,1.4112,0.4116,1.47
2020-06-05 01:00:00,1.66944,0.48692,1.7389999999999999,0.29664,0.08652000000000001,0.309,1.3728,0.40040000000000003,1.43,1.65984,0.48412000000000005,1.729,0.29664,0.08652000000000001,0.309,1.3632,0.3976,1.42
2020-06-05 01:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.29712000000000005,0.08666,0.3095,1.6032000000000002,0.4676,1.67,1.8523200000000002,0.5402600000000001,1.9295,0.29712000000000005,0.08666,0.3095,1.5552000000000001,0.4536,1.62
2020-06-05 02:00:00,1.9392,0.5656,2.02,0.29760000000000003,0.0868,0.31,1.6416,0.4788,1.71,1.8336000000000001,0.5348,1.9100000000000001,0.29760000000000003,0.0868,0.31,1.536,0.448,1.6
2020-06-05 02:30:00,1.93776,0.56518,2.0185,0.29616000000000003,0.08638000000000001,0.3085,1.6416,0.4788,1.71,1.84176,0.53718,1.9185,0.29616000000000003,0.08638000000000001,0.3085,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-06-05 03:00:00,1.90992,0.55706,1.9895,0.29712000000000005,0.08666,0.3095,1.6128,0.47040000000000004,1.6800000000000002,1.82352,0.53186,1.8995000000000002,0.29712000000000005,0.08666,0.3095,1.5264,0.44520000000000004,1.5899999999999999
2020-06-05 03:30:00,1.8811200000000001,0.54866,1.9595,0.29712000000000005,0.08666,0.3095,1.584,0.462,1.65,1.7755200000000002,0.51786,1.8495,0.29712000000000005,0.08666,0.3095,1.4784000000000002,0.4312,1.54
2020-06-05 04:00:00,1.80384,0.52612,1.879,0.29664,0.08652000000000001,0.309,1.5072,0.43960000000000005,1.57,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.29664,0.08652000000000001,0.309,1.4016,0.4088,1.46
2020-06-05 04:30:00,1.6416,0.4788,1.71,0.29760000000000003,0.0868,0.31,1.344,0.392,1.4,1.4496,0.4228,1.51,0.29760000000000003,0.0868,0.31,1.152,0.336,1.2
2020-06-05 05:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.29808,0.08694,0.3105,1.3248,0.3864,1.38,1.45008,0.42294000000000004,1.5105,0.29808,0.08694,0.3105,1.152,0.336,1.2
2020-06-05 05:30:00,1.70016,0.49588000000000004,1.771,0.29856000000000005,0.08708,0.311,1.4016,0.4088,1.46,1.52736,0.44548000000000004,1.591,0.29856000000000005,0.08708,0.311,1.2288000000000001,0.3584,1.28
2020-06-05 06:00:00,1.7870400000000002,0.52122,1.8615,0.29904000000000003,0.08722,0.3115,1.488,0.434,1.55,1.59504,0.46522,1.6615,0.29904000000000003,0.08722,0.3115,1.296,0.378,1.35
2020-06-05 06:30:00,1.96032,0.57176,2.042,0.29952,0.08736000000000001,0.312,1.6608,0.4844,1.73,1.75872,0.5129600000000001,1.832,0.29952,0.08736000000000001,0.312,1.4592,0.42560000000000003,1.52
2020-06-05 07:00:00,2.14128,0.6245400000000001,2.2305,0.29808,0.08694,0.3105,1.8432,0.5376000000000001,1.92,1.96848,0.5741400000000001,2.0505,0.29808,0.08694,0.3105,1.6703999999999999,0.4872,1.74
2020-06-05 07:30:00,2.42784,0.7081200000000001,2.529,0.29664,0.08652000000000001,0.309,2.1312,0.6216,2.22,2.33184,0.6801200000000001,2.429,0.29664,0.08652000000000001,0.309,2.0352,0.5936,2.12
2020-06-05 08:00:00,2.47776,0.7226800000000001,2.581,0.28896000000000005,0.08428000000000001,0.301,2.1888,0.6384000000000001,2.2800000000000002,2.42016,0.7058800000000001,2.521,0.28896000000000005,0.08428000000000001,0.301,2.1312,0.6216,2.22
2020-06-05 08:30:00,2.70144,0.7879200000000001,2.814,0.29184000000000004,0.08512,0.304,2.4096,0.7028,2.51,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44
2020-06-05 09:00:00,2.7119999999999997,0.791,2.825,0.2928,0.0854,0.305,2.4192,0.7056,2.52,2.5296000000000003,0.7378,2.635,0.2928,0.0854,0.305,2.2368,0.6524,2.33
2020-06-05 09:30:00,2.74032,0.7992600000000001,2.8545,0.29232,0.08526,0.3045,2.448,0.714,2.55,2.57712,0.7516600000000001,2.6845,0.29232,0.08526,0.3045,2.2848,0.6664,2.38
2020-06-05 10:00:00,2.74032,0.7992600000000001,2.8545,0.29232,0.08526,0.3045,2.448,0.714,2.55,2.50992,0.73206,2.6145,0.29232,0.08526,0.3045,2.2176,0.6468,2.31
2020-06-05 10:30:00,2.77008,0.8079400000000001,2.8855,0.29328000000000004,0.08554,0.3055,2.4768,0.7224,2.58,2.59728,0.7575400000000001,2.7055,0.29328000000000004,0.08554,0.3055,2.304,0.672,2.4
2020-06-05 11:00:00,2.74992,0.8020600000000001,2.8645,0.29232,0.08526,0.3045,2.4576000000000002,0.7168,2.56,2.50032,0.72926,2.6045,0.29232,0.08526,0.3045,2.208,0.644,2.3
2020-06-05 11:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.29232,0.08526,0.3045,2.3136,0.6748000000000001,2.41,2.23152,0.6508600000000001,2.3245,0.29232,0.08526,0.3045,1.9392,0.5656,2.02
2020-06-05 12:00:00,2.6236800000000002,0.76524,2.733,0.29088,0.08484000000000001,0.303,2.3328,0.6804,2.43,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81
2020-06-05 12:30:00,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42,1.97184,0.5751200000000001,2.054,0.29184000000000004,0.08512,0.304,1.6800000000000002,0.49,1.75
2020-06-05 13:00:00,2.9035200000000003,0.8468600000000001,3.0245,0.29232,0.08526,0.3045,2.6112,0.7616,2.7199999999999998,2.69232,0.7852600000000001,2.8045,0.29232,0.08526,0.3045,2.4,0.7000000000000001,2.5
2020-06-05 13:30:00,2.56656,0.74858,2.6734999999999998,0.29136,0.08498000000000001,0.3035,2.2752,0.6636000000000001,2.37,1.93296,0.5637800000000001,2.0135,0.29136,0.08498000000000001,0.3035,1.6416,0.4788,1.71
2020-06-05 14:00:00,2.5766400000000003,0.7515200000000001,2.684,0.29184000000000004,0.08512,0.304,2.2848,0.6664,2.38,2.16384,0.63112,2.254,0.29184000000000004,0.08512,0.304,1.8719999999999999,0.546,1.9500000000000002
2020-06-05 14:30:00,2.61456,0.76258,2.7235,0.29136,0.08498000000000001,0.3035,2.3232,0.6776,2.42,2.37456,0.6925800000000001,2.4735,0.29136,0.08498000000000001,0.3035,2.0832,0.6076,2.17
2020-06-05 15:00:00,2.73072,0.7964600000000001,2.8445,0.29232,0.08526,0.3045,2.4384,0.7112,2.54,2.44272,0.7124600000000001,2.5445,0.29232,0.08526,0.3045,2.1504,0.6272,2.24
2020-06-05 15:30:00,2.75664,0.8040200000000001,2.8715,0.29904000000000003,0.08722,0.3115,2.4576000000000002,0.7168,2.56,2.40144,0.70042,2.5015,0.29904000000000003,0.08722,0.3115,2.1024,0.6132000000000001,2.19
2020-06-05 16:00:00,2.6208,0.7644000000000001,2.73,0.29760000000000003,0.0868,0.31,2.3232,0.6776,2.42,2.304,0.672,2.4,0.29760000000000003,0.0868,0.31,2.0064,0.5852,2.09
2020-06-05 16:30:00,2.61984,0.76412,2.729,0.29664,0.08652000000000001,0.309,2.3232,0.6776,2.42,1.99584,0.5821200000000001,2.079,0.29664,0.08652000000000001,0.309,1.6992,0.49560000000000004,1.77
2020-06-05 17:00:00,2.68752,0.7838600000000001,2.7995,0.29712000000000005,0.08666,0.3095,2.3904,0.6972,2.49,2.35152,0.68586,2.4495,0.29712000000000005,0.08666,0.3095,2.0544000000000002,0.5992000000000001,2.14
2020-06-05 17:30:00,2.82048,0.82264,2.938,0.29568,0.08624000000000001,0.308,2.5248,0.7364,2.63,2.63808,0.76944,2.748,0.29568,0.08624000000000001,0.308,2.3424,0.6832,2.44
2020-06-05 18:00:00,2.9568000000000003,0.8624,3.08,0.29760000000000003,0.0868,0.31,2.6592000000000002,0.7756000000000001,2.77,2.7936,0.8148000000000001,2.91,0.29760000000000003,0.0868,0.31,2.496,0.728,2.6
2020-06-05 18:30:00,2.9376,0.8568,3.06,0.29760000000000003,0.0868,0.31,2.64,0.77,2.75,2.6592000000000002,0.7756000000000001,2.77,0.29760000000000003,0.0868,0.31,2.3616,0.6888000000000001,2.46
2020-06-05 19:00:00,2.8492800000000003,0.8310400000000001,2.968,0.29568,0.08624000000000001,0.308,2.5536,0.7448,2.66,2.39808,0.6994400000000001,2.498,0.29568,0.08624000000000001,0.308,2.1024,0.6132000000000001,2.19
2020-06-05 19:30:00,2.63904,0.7697200000000001,2.749,0.29664,0.08652000000000001,0.309,2.3424,0.6832,2.44,2.28384,0.66612,2.379,0.29664,0.08652000000000001,0.309,1.9872,0.5796,2.07
2020-06-05 20:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.29616000000000003,0.08638000000000001,0.3085,2.1792,0.6356,2.27,2.18736,0.6379800000000001,2.2785,0.29616000000000003,0.08638000000000001,0.3085,1.8912,0.5516,1.97
2020-06-05 20:30:00,2.42736,0.70798,2.5285,0.29616000000000003,0.08638000000000001,0.3085,2.1312,0.6216,2.22,2.19696,0.64078,2.2885,0.29616000000000003,0.08638000000000001,0.3085,1.9008,0.5544,1.98
2020-06-05 21:00:00,2.3510400000000002,0.6857200000000001,2.449,0.29664,0.08652000000000001,0.309,2.0544000000000002,0.5992000000000001,2.14,2.13024,0.6213200000000001,2.219,0.29664,0.08652000000000001,0.309,1.8336000000000001,0.5348,1.9100000000000001
2020-06-05 21:30:00,2.3232,0.6776,2.42,0.29760000000000003,0.0868,0.31,2.0256,0.5908,2.11,2.0928,0.6104,2.18,0.29760000000000003,0.0868,0.31,1.7952,0.5236000000000001,1.87
2020-06-05 22:00:00,2.34144,0.6829200000000001,2.439,0.29664,0.08652000000000001,0.309,2.0448,0.5964,2.13,2.13024,0.6213200000000001,2.219,0.29664,0.08652000000000001,0.309,1.8336000000000001,0.5348,1.9100000000000001
2020-06-05 22:30:00,2.2944,0.6692,2.39,0.29760000000000003,0.0868,0.31,1.9968,0.5824,2.08,2.1984,0.6412,2.29,0.29760000000000003,0.0868,0.31,1.9008,0.5544,1.98
2020-06-05 23:00:00,2.12208,0.61894,2.2105,0.29808,0.08694,0.3105,1.824,0.532,1.9,2.08368,0.6077400000000001,2.1705,0.29808,0.08694,0.3105,1.7856,0.5208,1.8599999999999999
2020-06-05 23:30:00,2.112,0.616,2.2,0.29760000000000003,0.0868,0.31,1.8144,0.5292,1.8900000000000001,2.0352,0.5936,2.12,0.29760000000000003,0.0868,0.31,1.7376,0.5068,1.81
2020-06-06 00:00:00,2.00688,0.5853400000000001,2.0905,0.29808,0.08694,0.3105,1.7088,0.4984,1.78,1.9876800000000001,0.57974,2.0705,0.29808,0.08694,0.3105,1.6896,0.4928,1.76
2020-06-06 00:30:00,1.94976,0.5686800000000001,2.031,0.29856000000000005,0.08708,0.311,1.6512,0.48160000000000003,1.72,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.29856000000000005,0.08708,0.311,1.6032000000000002,0.4676,1.67
2020-06-06 01:00:00,1.9008,0.5544,1.98,0.29760000000000003,0.0868,0.31,1.6032000000000002,0.4676,1.67,1.824,0.532,1.9,0.29760000000000003,0.0868,0.31,1.5264,0.44520000000000004,1.5899999999999999
2020-06-06 01:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.29808,0.08694,0.3105,1.6128,0.47040000000000004,1.6800000000000002,1.86288,0.54334,1.9405000000000001,0.29808,0.08694,0.3105,1.5648,0.45640000000000003,1.63
2020-06-06 02:00:00,1.93056,0.56308,2.011,0.29856000000000005,0.08708,0.311,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8825600000000002,0.54908,1.9609999999999999,0.29856000000000005,0.08708,0.311,1.584,0.462,1.65
2020-06-06 02:30:00,1.9296000000000002,0.5628000000000001,2.01,0.29760000000000003,0.0868,0.31,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8816000000000002,0.5488000000000001,1.96,0.29760000000000003,0.0868,0.31,1.584,0.462,1.65
2020-06-06 03:00:00,1.77648,0.51814,1.8505,0.29808,0.08694,0.3105,1.4784000000000002,0.4312,1.54,1.72848,0.50414,1.8005,0.29808,0.08694,0.3105,1.4304000000000001,0.4172,1.49
2020-06-06 03:30:00,1.57488,0.45934,1.6405,0.29808,0.08694,0.3105,1.2768,0.3724,1.33,1.52688,0.44534,1.5905,0.29808,0.08694,0.3105,1.2288000000000001,0.3584,1.28
2020-06-06 04:00:00,1.5648,0.45640000000000003,1.63,0.29760000000000003,0.0868,0.31,1.2671999999999999,0.36960000000000004,1.32,1.5264,0.44520000000000004,1.5899999999999999,0.29760000000000003,0.0868,0.31,1.2288000000000001,0.3584,1.28
2020-06-06 04:30:00,1.51728,0.44254000000000004,1.5805,0.29808,0.08694,0.3105,1.2192,0.3556,1.27,1.46928,0.42854000000000003,1.5305,0.29808,0.08694,0.3105,1.1712,0.3416,1.22
2020-06-06 05:00:00,1.51728,0.44254000000000004,1.5805,0.29808,0.08694,0.3105,1.2192,0.3556,1.27,1.45968,0.42574,1.5205000000000002,0.29808,0.08694,0.3105,1.1616,0.3388,1.21
2020-06-06 05:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.29760000000000003,0.0868,0.31,1.248,0.364,1.3,1.5072,0.43960000000000005,1.57,0.29760000000000003,0.0868,0.31,1.2096,0.3528,1.26
2020-06-06 06:00:00,1.59408,0.46494,1.6605,0.29808,0.08694,0.3105,1.296,0.378,1.35,1.53648,0.44814000000000004,1.6005,0.29808,0.08694,0.3105,1.2384,0.3612,1.29
2020-06-06 06:30:00,1.67136,0.48748,1.741,0.29856000000000005,0.08708,0.311,1.3728,0.40040000000000003,1.43,1.60416,0.46788,1.671,0.29856000000000005,0.08708,0.311,1.3056,0.3808,1.3599999999999999
2020-06-06 07:00:00,1.7856,0.5208,1.8599999999999999,0.29760000000000003,0.0868,0.31,1.488,0.434,1.55,1.6703999999999999,0.4872,1.74,0.29760000000000003,0.0868,0.31,1.3728,0.40040000000000003,1.43
2020-06-06 07:30:00,1.85424,0.5408200000000001,1.9315,0.29904000000000003,0.08722,0.3115,1.5552000000000001,0.4536,1.62,1.80624,0.5268200000000001,1.8815,0.29904000000000003,0.08722,0.3115,1.5072,0.43960000000000005,1.57
2020-06-06 08:00:00,2.00784,0.58562,2.0915,0.29904000000000003,0.08722,0.3115,1.7088,0.4984,1.78,1.95024,0.56882,2.0315,0.29904000000000003,0.08722,0.3115,1.6512,0.48160000000000003,1.72
2020-06-06 08:30:00,2.17008,0.6329400000000001,2.2605,0.29808,0.08694,0.3105,1.8719999999999999,0.546,1.9500000000000002,2.06448,0.60214,2.1505,0.29808,0.08694,0.3105,1.7664,0.5152,1.8399999999999999
2020-06-06 09:00:00,2.27664,0.66402,2.3715,0.29904000000000003,0.08722,0.3115,1.9776,0.5768,2.06,2.07504,0.6052200000000001,2.1615,0.29904000000000003,0.08722,0.3115,1.776,0.518,1.85
2020-06-06 09:30:00,2.20896,0.6442800000000001,2.301,0.29856000000000005,0.08708,0.311,1.9104,0.5572,1.99,1.96896,0.57428,2.051,0.29856000000000005,0.08708,0.311,1.6703999999999999,0.4872,1.74
2020-06-06 10:00:00,2.20656,0.64358,2.2984999999999998,0.29616000000000003,0.08638000000000001,0.3085,1.9104,0.5572,1.99,1.95696,0.5707800000000001,2.0385,0.29616000000000003,0.08638000000000001,0.3085,1.6608,0.4844,1.73
2020-06-06 10:30:00,2.22576,0.6491800000000001,2.3185000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.9296000000000002,0.5628000000000001,2.01,1.91856,0.5595800000000001,1.9985,0.29616000000000003,0.08638000000000001,0.3085,1.6224,0.4732,1.69
