Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 11:00:00,2.3217600000000003,0.67718,2.4185,0.29616000000000003,0.08638000000000001,0.3085,2.0256,0.5908,2.11,2.19696,0.64078,2.2885,0.29616000000000003,0.08638000000000001,0.3085,1.9008,0.5544,1.98
2020-06-06 11:30:00,2.292,0.6685,2.3875,0.2952,0.08610000000000001,0.3075,1.9968,0.5824,2.08,2.052,0.5985,2.1375,0.2952,0.08610000000000001,0.3075,1.7568000000000001,0.5124000000000001,1.83
2020-06-06 12:00:00,2.16768,0.63224,2.258,0.29568,0.08624000000000001,0.308,1.8719999999999999,0.546,1.9500000000000002,1.87968,0.5482400000000001,1.9580000000000002,0.29568,0.08624000000000001,0.308,1.584,0.462,1.65
2020-06-06 12:30:00,2.31216,0.6743800000000001,2.4085,0.29616000000000003,0.08638000000000001,0.3085,2.016,0.588,2.1,1.93776,0.56518,2.0185,0.29616000000000003,0.08638000000000001,0.3085,1.6416,0.4788,1.71
2020-06-06 13:00:00,2.23392,0.65156,2.327,0.29472000000000004,0.08596000000000001,0.307,1.9392,0.5656,2.02,1.92672,0.56196,2.007,0.29472000000000004,0.08596000000000001,0.307,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-06 13:30:00,2.13936,0.6239800000000001,2.2285,0.29616000000000003,0.08638000000000001,0.3085,1.8432,0.5376000000000001,1.92,1.63056,0.47558000000000006,1.6985000000000001,0.29616000000000003,0.08638000000000001,0.3085,1.3344,0.38920000000000005,1.3900000000000001
2020-06-06 14:00:00,2.08176,0.60718,2.1685,0.29616000000000003,0.08638000000000001,0.3085,1.7856,0.5208,1.8599999999999999,1.80336,0.52598,1.8785,0.29616000000000003,0.08638000000000001,0.3085,1.5072,0.43960000000000005,1.57
2020-06-06 14:30:00,2.2152,0.6461,2.3075,0.2952,0.08610000000000001,0.3075,1.92,0.56,2.0,1.956,0.5705,2.0375,0.2952,0.08610000000000001,0.3075,1.6608,0.4844,1.73
2020-06-06 15:00:00,2.02416,0.59038,2.1085,0.29616000000000003,0.08638000000000001,0.3085,1.728,0.504,1.8,1.75536,0.51198,1.8285,0.29616000000000003,0.08638000000000001,0.3085,1.4592,0.42560000000000003,1.52
2020-06-06 15:30:00,2.13888,0.6238400000000001,2.228,0.29568,0.08624000000000001,0.308,1.8432,0.5376000000000001,1.92,2.01408,0.5874400000000001,2.098,0.29568,0.08624000000000001,0.308,1.7184,0.5012,1.79
2020-06-06 16:00:00,2.2728,0.6629,2.3675,0.2952,0.08610000000000001,0.3075,1.9776,0.5768,2.06,2.004,0.5845,2.0875,0.2952,0.08610000000000001,0.3075,1.7088,0.4984,1.78
2020-06-06 16:30:00,2.33136,0.67998,2.4285,0.29616000000000003,0.08638000000000001,0.3085,2.0352,0.5936,2.12,2.34096,0.68278,2.4385,0.29616000000000003,0.08638000000000001,0.3085,2.0448,0.5964,2.13
2020-06-06 17:00:00,2.45616,0.71638,2.5585,0.29616000000000003,0.08638000000000001,0.3085,2.16,0.63,2.25,2.20656,0.64358,2.2984999999999998,0.29616000000000003,0.08638000000000001,0.3085,1.9104,0.5572,1.99
2020-06-06 17:30:00,2.5704000000000002,0.7497,2.6775,0.2952,0.08610000000000001,0.3075,2.2752,0.6636000000000001,2.37,2.388,0.6965,2.4875,0.2952,0.08610000000000001,0.3075,2.0928,0.6104,2.18
2020-06-06 18:00:00,2.69616,0.7863800000000001,2.8085,0.29616000000000003,0.08638000000000001,0.3085,2.4,0.7000000000000001,2.5,2.45616,0.71638,2.5585,0.29616000000000003,0.08638000000000001,0.3085,2.16,0.63,2.25
2020-06-06 18:30:00,2.6476800000000003,0.77224,2.758,0.29568,0.08624000000000001,0.308,2.352,0.686,2.45,2.37888,0.69384,2.478,0.29568,0.08624000000000001,0.308,2.0832,0.6076,2.17
2020-06-06 19:00:00,2.61792,0.76356,2.727,0.29472000000000004,0.08596000000000001,0.307,2.3232,0.6776,2.42,2.44512,0.71316,2.547,0.29472000000000004,0.08596000000000001,0.307,2.1504,0.6272,2.24
2020-06-06 19:30:00,2.51376,0.73318,2.6185,0.29616000000000003,0.08638000000000001,0.3085,2.2176,0.6468,2.31,2.46576,0.71918,2.5685000000000002,0.29616000000000003,0.08638000000000001,0.3085,2.1696,0.6328,2.26
2020-06-06 20:00:00,2.43648,0.71064,2.5380000000000003,0.29568,0.08624000000000001,0.308,2.1408,0.6244000000000001,2.23,2.38848,0.69664,2.488,0.29568,0.08624000000000001,0.308,2.0928,0.6104,2.18
2020-06-06 20:30:00,2.36976,0.69118,2.4685,0.29616000000000003,0.08638000000000001,0.3085,2.0736,0.6048,2.16,2.3217600000000003,0.67718,2.4185,0.29616000000000003,0.08638000000000001,0.3085,2.0256,0.5908,2.11
2020-06-06 21:00:00,2.28528,0.66654,2.3805,0.28848,0.08414,0.3005,1.9968,0.5824,2.08,2.23728,0.65254,2.3305,0.28848,0.08414,0.3005,1.9488,0.5684,2.03
2020-06-06 21:30:00,2.24112,0.65366,2.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.968,0.5740000000000001,2.05,2.19312,0.63966,2.2845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.92,0.56,2.0
2020-06-06 22:00:00,2.24976,0.6561800000000001,2.3435,0.27216,0.07938,0.28350000000000003,1.9776,0.5768,2.06,2.21136,0.64498,2.3035,0.27216,0.07938,0.28350000000000003,1.9392,0.5656,2.02
2020-06-06 22:30:00,2.21376,0.64568,2.306,0.25536000000000003,0.07448,0.266,1.9584000000000001,0.5712,2.04,2.1849600000000002,0.6372800000000001,2.276,0.25536000000000003,0.07448,0.266,1.9296000000000002,0.5628000000000001,2.01
2020-06-06 23:00:00,2.06208,0.6014400000000001,2.148,0.23808,0.06944,0.248,1.824,0.532,1.9,2.03328,0.59304,2.118,0.23808,0.06944,0.248,1.7952,0.5236000000000001,1.87
2020-06-06 23:30:00,1.92768,0.5622400000000001,2.008,0.23808,0.06944,0.248,1.6896,0.4928,1.76,1.90848,0.55664,1.988,0.23808,0.06944,0.248,1.6703999999999999,0.4872,1.74
2020-06-07 00:00:00,1.7755200000000002,0.51786,1.8495,0.23952,0.06986,0.2495,1.536,0.448,1.6,1.74672,0.50946,1.8195000000000001,0.23952,0.06986,0.2495,1.5072,0.43960000000000005,1.57
2020-06-07 00:30:00,1.66992,0.48706000000000005,1.7395,0.23952,0.06986,0.2495,1.4304000000000001,0.4172,1.49,1.6507200000000002,0.48146000000000005,1.7195,0.23952,0.06986,0.2495,1.4112,0.4116,1.47
2020-06-07 01:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.24,0.07,0.25,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5744,0.4592,1.6400000000000001,0.24,0.07,0.25,1.3344,0.38920000000000005,1.3900000000000001
2020-06-07 01:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.24,0.07,0.25,1.3728,0.40040000000000003,1.43,1.5936,0.46480000000000005,1.6600000000000001,0.24,0.07,0.25,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-07 02:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.24,0.07,0.25,1.3728,0.40040000000000003,1.43,1.5936,0.46480000000000005,1.6600000000000001,0.24,0.07,0.25,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-07 02:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.24,0.07,0.25,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5744,0.4592,1.6400000000000001,0.24,0.07,0.25,1.3344,0.38920000000000005,1.3900000000000001
2020-06-07 03:00:00,1.56528,0.45654000000000006,1.6305,0.24048000000000003,0.07014000000000001,0.2505,1.3248,0.3864,1.38,1.54608,0.45094000000000006,1.6105,0.24048000000000003,0.07014000000000001,0.2505,1.3056,0.3808,1.3599999999999999
2020-06-07 03:30:00,1.53504,0.44772000000000006,1.599,0.23904000000000003,0.06972,0.249,1.296,0.378,1.35,1.50624,0.43932000000000004,1.569,0.23904000000000003,0.06972,0.249,1.2671999999999999,0.36960000000000004,1.32
2020-06-07 04:00:00,1.51632,0.44226000000000004,1.5795,0.23952,0.06986,0.2495,1.2768,0.3724,1.33,1.48752,0.43386,1.5495,0.23952,0.06986,0.2495,1.248,0.364,1.3
2020-06-07 04:30:00,1.49664,0.43652,1.5590000000000002,0.23904000000000003,0.06972,0.249,1.2576,0.3668,1.31,1.46784,0.42812000000000006,1.529,0.23904000000000003,0.06972,0.249,1.2288000000000001,0.3584,1.28
2020-06-07 05:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.23904000000000003,0.06972,0.249,1.2192,0.3556,1.27,1.41984,0.41412000000000004,1.479,0.23904000000000003,0.06972,0.249,1.1808,0.34440000000000004,1.23
2020-06-07 05:30:00,1.46736,0.42798,1.5285000000000002,0.23856000000000002,0.06958,0.2485,1.2288000000000001,0.3584,1.28,1.42896,0.41678000000000004,1.4885000000000002,0.23856000000000002,0.06958,0.2485,1.1904,0.3472,1.24
2020-06-07 06:00:00,1.49664,0.43652,1.5590000000000002,0.23904000000000003,0.06972,0.249,1.2576,0.3668,1.31,1.4486400000000001,0.42252000000000006,1.509,0.23904000000000003,0.06972,0.249,1.2096,0.3528,1.26
2020-06-07 06:30:00,1.58256,0.46158000000000005,1.6485,0.23856000000000002,0.06958,0.2485,1.344,0.392,1.4,1.51536,0.44198000000000004,1.5785,0.23856000000000002,0.06958,0.2485,1.2768,0.3724,1.33
2020-06-07 07:00:00,1.60224,0.46732,1.669,0.23904000000000003,0.06972,0.249,1.3632,0.3976,1.42,1.5734400000000002,0.45892000000000005,1.639,0.23904000000000003,0.06972,0.249,1.3344,0.38920000000000005,1.3900000000000001
2020-06-07 07:30:00,1.65984,0.48412000000000005,1.729,0.23904000000000003,0.06972,0.249,1.4208,0.41440000000000005,1.48,1.6214400000000002,0.47292000000000006,1.689,0.23904000000000003,0.06972,0.249,1.3824,0.4032,1.44
2020-06-07 08:00:00,1.76496,0.51478,1.8385,0.23856000000000002,0.06958,0.2485,1.5264,0.44520000000000004,1.5899999999999999,1.6977600000000002,0.49518000000000006,1.7685,0.23856000000000002,0.06958,0.2485,1.4592,0.42560000000000003,1.52
2020-06-07 08:30:00,2.03328,0.59304,2.118,0.23808,0.06944,0.248,1.7952,0.5236000000000001,1.87,1.9948800000000002,0.58184,2.078,0.23808,0.06944,0.248,1.7568000000000001,0.5124000000000001,1.83
2020-06-07 09:00:00,2.03376,0.59318,2.1185,0.23856000000000002,0.06958,0.2485,1.7952,0.5236000000000001,1.87,1.9953600000000002,0.58198,2.0785,0.23856000000000002,0.06958,0.2485,1.7568000000000001,0.5124000000000001,1.83
2020-06-07 09:30:00,2.15664,0.62902,2.2465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.92,0.56,2.0,2.05104,0.5982200000000001,2.1365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8144,0.5292,1.8900000000000001
2020-06-07 10:00:00,2.2444800000000003,0.65464,2.338,0.23808,0.06944,0.248,2.0064,0.5852,2.09,2.19648,0.6406400000000001,2.2880000000000003,0.23808,0.06944,0.248,1.9584000000000001,0.5712,2.04
2020-06-07 10:30:00,2.4168,0.7049000000000001,2.5175,0.2376,0.0693,0.24750000000000003,2.1792,0.6356,2.27,2.3016,0.6713,2.3975,0.2376,0.0693,0.24750000000000003,2.064,0.602,2.15
2020-06-07 11:00:00,2.532,0.7385,2.6375,0.2376,0.0693,0.24750000000000003,2.2944,0.6692,2.39,2.5416,0.7413000000000001,2.6475,0.2376,0.0693,0.24750000000000003,2.304,0.672,2.4
2020-06-07 11:30:00,2.6376,0.7693,2.7475,0.2376,0.0693,0.24750000000000003,2.4,0.7000000000000001,2.5,2.6088,0.7609,2.7175000000000002,0.2376,0.0693,0.24750000000000003,2.3712,0.6916,2.47
2020-06-07 12:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.23808,0.06944,0.248,2.4384,0.7112,2.54,2.62848,0.7666400000000001,2.738,0.23808,0.06944,0.248,2.3904,0.6972,2.49
2020-06-07 12:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5536,0.7448,2.66,2.80944,0.81942,2.9265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5728,0.7504000000000001,2.68
2020-06-07 13:00:00,2.88768,0.8422400000000001,3.008,0.23808,0.06944,0.248,2.6496,0.7728,2.76,2.87808,0.8394400000000001,2.998,0.23808,0.06944,0.248,2.64,0.77,2.75
2020-06-07 13:30:00,2.7720000000000002,0.8085,2.8875,0.2376,0.0693,0.24750000000000003,2.5343999999999998,0.7392000000000001,2.64,2.7528,0.8029000000000001,2.8675,0.2376,0.0693,0.24750000000000003,2.5152,0.7336,2.62
2020-06-07 14:00:00,2.6952,0.7861,2.8075,0.2376,0.0693,0.24750000000000003,2.4576000000000002,0.7168,2.56,2.6952,0.7861,2.8075,0.2376,0.0693,0.24750000000000003,2.4576000000000002,0.7168,2.56
2020-06-07 14:30:00,2.628,0.7665000000000001,2.7375,0.2376,0.0693,0.24750000000000003,2.3904,0.6972,2.49,2.5896,0.7553000000000001,2.6975,0.2376,0.0693,0.24750000000000003,2.352,0.686,2.45
2020-06-07 15:00:00,2.60928,0.76104,2.718,0.23808,0.06944,0.248,2.3712,0.6916,2.47,2.61888,0.7638400000000001,2.7279999999999998,0.23808,0.06944,0.248,2.3808,0.6944,2.48
2020-06-07 15:30:00,2.66592,0.77756,2.777,0.23712000000000003,0.06916,0.247,2.4288,0.7084,2.5300000000000002,2.68512,0.7831600000000001,2.797,0.23712000000000003,0.06916,0.247,2.448,0.714,2.55
2020-06-07 16:00:00,2.76288,0.8058400000000001,2.878,0.23808,0.06944,0.248,2.5248,0.7364,2.63,2.76288,0.8058400000000001,2.878,0.23808,0.06944,0.248,2.5248,0.7364,2.63
2020-06-07 16:30:00,2.8008,0.8169000000000001,2.9175,0.2376,0.0693,0.24750000000000003,2.5632,0.7476,2.67,2.8296,0.8253,2.9475,0.2376,0.0693,0.24750000000000003,2.592,0.756,2.7
2020-06-07 17:00:00,2.86752,0.8363600000000001,2.987,0.23712000000000003,0.06916,0.247,2.6304,0.7672,2.74,2.8963200000000002,0.8447600000000001,3.017,0.23712000000000003,0.06916,0.247,2.6592000000000002,0.7756000000000001,2.77
2020-06-07 17:30:00,3.02208,0.8814400000000001,3.148,0.23808,0.06944,0.248,2.784,0.812,2.9,3.07968,0.89824,3.208,0.23808,0.06944,0.248,2.8416,0.8288000000000001,2.96
2020-06-07 18:00:00,2.964,0.8645,3.0875,0.2376,0.0693,0.24750000000000003,2.7264,0.7952,2.84,2.9544,0.8617,3.0775,0.2376,0.0693,0.24750000000000003,2.7168,0.7924,2.83
2020-06-07 18:30:00,2.78064,0.8110200000000001,2.8965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.544,0.742,2.65,2.82864,0.8250200000000001,2.9465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.592,0.756,2.7
2020-06-07 19:00:00,2.65632,0.7747600000000001,2.767,0.23712000000000003,0.06916,0.247,2.4192,0.7056,2.52,2.67552,0.78036,2.787,0.23712000000000003,0.06916,0.247,2.4384,0.7112,2.54
2020-06-07 19:30:00,2.58,0.7525000000000001,2.6875,0.2376,0.0693,0.24750000000000003,2.3424,0.6832,2.44,2.6088,0.7609,2.7175000000000002,0.2376,0.0693,0.24750000000000003,2.3712,0.6916,2.47
2020-06-07 20:00:00,2.39664,0.6990200000000001,2.4965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.16,0.63,2.25,2.39664,0.6990200000000001,2.4965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.16,0.63,2.25
2020-06-07 20:30:00,2.28288,0.6658400000000001,2.378,0.23808,0.06944,0.248,2.0448,0.5964,2.13,2.28288,0.6658400000000001,2.378,0.23808,0.06944,0.248,2.0448,0.5964,2.13
2020-06-07 21:00:00,2.3016,0.6713,2.3975,0.2376,0.0693,0.24750000000000003,2.064,0.602,2.15,2.3208,0.6769000000000001,2.4175,0.2376,0.0693,0.24750000000000003,2.0832,0.6076,2.17
2020-06-07 21:30:00,2.388,0.6965,2.4875,0.2376,0.0693,0.24750000000000003,2.1504,0.6272,2.24,2.4168,0.7049000000000001,2.5175,0.2376,0.0693,0.24750000000000003,2.1792,0.6356,2.27
2020-06-07 22:00:00,2.30208,0.67144,2.398,0.23808,0.06944,0.248,2.064,0.602,2.15,2.34048,0.68264,2.438,0.23808,0.06944,0.248,2.1024,0.6132000000000001,2.19
2020-06-07 22:30:00,2.21568,0.64624,2.308,0.23808,0.06944,0.248,1.9776,0.5768,2.06,2.23488,0.6518400000000001,2.328,0.23808,0.06944,0.248,1.9968,0.5824,2.08
2020-06-07 23:00:00,2.06112,0.60116,2.147,0.23712000000000003,0.06916,0.247,1.824,0.532,1.9,2.09952,0.61236,2.187,0.23712000000000003,0.06916,0.247,1.8624,0.5432,1.94
2020-06-07 23:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.23904000000000003,0.06972,0.249,1.6703999999999999,0.4872,1.74,1.93824,0.56532,2.019,0.23904000000000003,0.06972,0.249,1.6992,0.49560000000000004,1.77
2020-06-08 00:00:00,1.76496,0.51478,1.8385,0.23856000000000002,0.06958,0.2485,1.5264,0.44520000000000004,1.5899999999999999,1.76496,0.51478,1.8385,0.23856000000000002,0.06958,0.2485,1.5264,0.44520000000000004,1.5899999999999999
2020-06-08 00:30:00,1.67808,0.48944000000000004,1.748,0.23808,0.06944,0.248,1.44,0.42,1.5,1.6684800000000002,0.48664,1.738,0.23808,0.06944,0.248,1.4304000000000001,0.4172,1.49
2020-06-08 01:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.23808,0.06944,0.248,1.3824,0.4032,1.44,1.61088,0.46984000000000004,1.678,0.23808,0.06944,0.248,1.3728,0.40040000000000003,1.43
2020-06-08 01:30:00,1.60224,0.46732,1.669,0.23904000000000003,0.06972,0.249,1.3632,0.3976,1.42,1.59264,0.46452000000000004,1.659,0.23904000000000003,0.06972,0.249,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-08 02:00:00,1.5916800000000002,0.46424000000000004,1.658,0.23808,0.06944,0.248,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5916800000000002,0.46424000000000004,1.658,0.23808,0.06944,0.248,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-08 02:30:00,1.61184,0.47012000000000004,1.679,0.23904000000000003,0.06972,0.249,1.3728,0.40040000000000003,1.43,1.61184,0.47012000000000004,1.679,0.23904000000000003,0.06972,0.249,1.3728,0.40040000000000003,1.43
2020-06-08 03:00:00,1.5729600000000001,0.45878,1.6385,0.23856000000000002,0.06958,0.2485,1.3344,0.38920000000000005,1.3900000000000001,1.5441600000000002,0.45038000000000006,1.6085,0.23856000000000002,0.06958,0.2485,1.3056,0.3808,1.3599999999999999
2020-06-08 03:30:00,1.61088,0.46984000000000004,1.678,0.23808,0.06944,0.248,1.3728,0.40040000000000003,1.43,1.46688,0.42784000000000005,1.528,0.23808,0.06944,0.248,1.2288000000000001,0.3584,1.28
2020-06-08 04:00:00,1.62192,0.47306000000000004,1.6895,0.23952,0.06986,0.2495,1.3824,0.4032,1.44,1.42992,0.41706000000000004,1.4895,0.23952,0.06986,0.2495,1.1904,0.3472,1.24
2020-06-08 04:30:00,1.5916800000000002,0.46424000000000004,1.658,0.23808,0.06944,0.248,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.40928,0.41104,1.468,0.23808,0.06944,0.248,1.1712,0.3416,1.22
2020-06-08 05:00:00,1.5734400000000002,0.45892000000000005,1.639,0.23904000000000003,0.06972,0.249,1.3344,0.38920000000000005,1.3900000000000001,1.39104,0.40572,1.449,0.23904000000000003,0.06972,0.249,1.152,0.336,1.2
2020-06-08 05:30:00,1.66944,0.48692,1.7389999999999999,0.23904000000000003,0.06972,0.249,1.4304000000000001,0.4172,1.49,1.47744,0.43092,1.5390000000000001,0.23904000000000003,0.06972,0.249,1.2384,0.3612,1.29
2020-06-08 06:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.23856000000000002,0.06958,0.2485,1.4496,0.4228,1.51,1.59216,0.46438,1.6585,0.23856000000000002,0.06958,0.2485,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-08 06:30:00,1.81344,0.5289200000000001,1.889,0.23904000000000003,0.06972,0.249,1.5744,0.4592,1.6400000000000001,1.86144,0.5429200000000001,1.939,0.23904000000000003,0.06972,0.249,1.6224,0.4732,1.69
2020-06-08 07:00:00,2.02512,0.5906600000000001,2.1095,0.23952,0.06986,0.2495,1.7856,0.5208,1.8599999999999999,2.08272,0.60746,2.1695,0.23952,0.06986,0.2495,1.8432,0.5376000000000001,1.92
2020-06-08 07:30:00,2.2439999999999998,0.6545000000000001,2.3375,0.2376,0.0693,0.24750000000000003,2.0064,0.5852,2.09,2.388,0.6965,2.4875,0.2376,0.0693,0.24750000000000003,2.1504,0.6272,2.24
2020-06-08 08:00:00,2.37984,0.6941200000000001,2.479,0.23904000000000003,0.06972,0.249,2.1408,0.6244000000000001,2.23,2.49504,0.72772,2.599,0.23904000000000003,0.06972,0.249,2.2560000000000002,0.658,2.35
2020-06-08 08:30:00,2.41632,0.70476,2.517,0.23712000000000003,0.06916,0.247,2.1792,0.6356,2.27,2.32032,0.67676,2.417,0.23712000000000003,0.06916,0.247,2.0832,0.6076,2.17
2020-06-08 09:00:00,2.4144,0.7042,2.515,0.23520000000000002,0.06860000000000001,0.245,2.1792,0.6356,2.27,2.2512,0.6566000000000001,2.345,0.23520000000000002,0.06860000000000001,0.245,2.016,0.588,2.1
2020-06-08 09:30:00,2.4888,0.7259,2.5925000000000002,0.2328,0.0679,0.24250000000000002,2.2560000000000002,0.658,2.35,2.364,0.6895,2.4625,0.2328,0.0679,0.24250000000000002,2.1312,0.6216,2.22
2020-06-08 10:00:00,2.49456,0.72758,2.5985,0.22896000000000002,0.06678,0.23850000000000002,2.2656,0.6608,2.36,2.41776,0.70518,2.5185,0.22896000000000002,0.06678,0.23850000000000002,2.1888,0.6384000000000001,2.2800000000000002
2020-06-08 10:30:00,2.55408,0.74494,2.6605,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.3232,0.6776,2.42,2.46768,0.71974,2.5705,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.2368,0.6524,2.33
2020-06-08 11:00:00,2.55456,0.7450800000000001,2.661,0.23136,0.06748000000000001,0.241,2.3232,0.6776,2.42,2.25696,0.6582800000000001,2.351,0.23136,0.06748000000000001,0.241,2.0256,0.5908,2.11
2020-06-08 11:30:00,2.55456,0.7450800000000001,2.661,0.23136,0.06748000000000001,0.241,2.3232,0.6776,2.42,2.40096,0.70028,2.501,0.23136,0.06748000000000001,0.241,2.1696,0.6328,2.26
2020-06-08 12:00:00,2.40048,0.7001400000000001,2.5005,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.1696,0.6328,2.26,2.32368,0.67774,2.4205,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.0928,0.6104,2.18
2020-06-08 12:30:00,2.52624,0.73682,2.6315,0.23184000000000002,0.06762,0.24150000000000002,2.2944,0.6692,2.39,2.44944,0.71442,2.5515,0.23184000000000002,0.06762,0.24150000000000002,2.2176,0.6468,2.31
2020-06-08 13:00:00,2.6121600000000003,0.7618800000000001,2.721,0.23136,0.06748000000000001,0.241,2.3808,0.6944,2.48,2.65056,0.7730800000000001,2.761,0.23136,0.06748000000000001,0.241,2.4192,0.7056,2.52
2020-06-08 13:30:00,2.60208,0.7589400000000001,2.7105,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.3712,0.6916,2.47,2.66928,0.77854,2.7805,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.4384,0.7112,2.54
2020-06-08 14:00:00,2.54496,0.74228,2.651,0.23136,0.06748000000000001,0.241,2.3136,0.6748000000000001,2.41,2.59296,0.7562800000000001,2.701,0.23136,0.06748000000000001,0.241,2.3616,0.6888000000000001,2.46
2020-06-08 14:30:00,2.54448,0.74214,2.6505,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.3136,0.6748000000000001,2.41,2.68848,0.7841400000000001,2.8005,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.4576000000000002,0.7168,2.56
2020-06-08 15:00:00,2.62512,0.76566,2.7345,0.24432,0.07126,0.2545,2.3808,0.6944,2.48,2.77872,0.8104600000000001,2.8945,0.24432,0.07126,0.2545,2.5343999999999998,0.7392000000000001,2.64
2020-06-08 15:30:00,2.5512,0.7441,2.6575,0.25680000000000003,0.07490000000000001,0.2675,2.2944,0.6692,2.39,2.5896,0.7553000000000001,2.6975,0.25680000000000003,0.07490000000000001,0.2675,2.3328,0.6804,2.43
2020-06-08 16:00:00,2.5296000000000003,0.7378,2.635,0.2544,0.0742,0.265,2.2752,0.6636000000000001,2.37,2.6352,0.7686000000000001,2.745,0.2544,0.0742,0.265,2.3808,0.6944,2.48
2020-06-08 16:30:00,2.57808,0.75194,2.6855,0.25488,0.07434,0.2655,2.3232,0.6776,2.42,2.6068800000000003,0.76034,2.7155,0.25488,0.07434,0.2655,2.352,0.686,2.45
2020-06-08 17:00:00,2.72256,0.7940800000000001,2.836,0.25536000000000003,0.07448,0.266,2.4672,0.7196,2.5700000000000003,2.70336,0.7884800000000001,2.816,0.25536000000000003,0.07448,0.266,2.448,0.714,2.55
2020-06-08 17:30:00,2.92368,0.85274,3.0455,0.25488,0.07434,0.2655,2.6688,0.7784000000000001,2.7800000000000002,2.97168,0.8667400000000001,3.0955,0.25488,0.07434,0.2655,2.7168,0.7924,2.83
2020-06-08 18:00:00,3.012,0.8785000000000001,3.1375,0.25680000000000003,0.07490000000000001,0.2675,2.7552,0.8036000000000001,2.87,3.0888,0.9009,3.2175,0.25680000000000003,0.07490000000000001,0.2675,2.832,0.8260000000000001,2.95
2020-06-08 18:30:00,2.9438400000000002,0.85862,3.0665,0.25584,0.07462,0.2665,2.688,0.784,2.8,2.97264,0.8670200000000001,3.0965,0.25584,0.07462,0.2665,2.7168,0.7924,2.83
2020-06-08 19:00:00,2.76,0.805,2.875,0.2544,0.0742,0.265,2.5056000000000003,0.7308,2.61,2.6448,0.7714000000000001,2.755,0.2544,0.0742,0.265,2.3904,0.6972,2.49
2020-06-08 19:30:00,2.5704000000000002,0.7497,2.6775,0.25680000000000003,0.07490000000000001,0.2675,2.3136,0.6748000000000001,2.41,2.484,0.7245,2.5875,0.25680000000000003,0.07490000000000001,0.2675,2.2272,0.6496000000000001,2.32
2020-06-08 20:00:00,2.5032,0.7301000000000001,2.6075,0.25680000000000003,0.07490000000000001,0.2675,2.2464,0.6552,2.34,2.4648,0.7189,2.5675,0.25680000000000003,0.07490000000000001,0.2675,2.208,0.644,2.3
2020-06-08 20:30:00,2.56032,0.7467600000000001,2.667,0.25632000000000005,0.07476000000000001,0.267,2.304,0.672,2.4,2.5891200000000003,0.75516,2.697,0.25632000000000005,0.07476000000000001,0.267,2.3328,0.6804,2.43
2020-06-08 21:00:00,2.55168,0.74424,2.658,0.25728,0.07504000000000001,0.268,2.2944,0.6692,2.39,2.58048,0.7526400000000001,2.688,0.25728,0.07504000000000001,0.268,2.3232,0.6776,2.42
2020-06-08 21:30:00,2.49456,0.72758,2.5985,0.25776000000000004,0.07518000000000001,0.2685,2.2368,0.6524,2.33,2.53296,0.7387800000000001,2.6385,0.25776000000000004,0.07518000000000001,0.2685,2.2752,0.6636000000000001,2.37
2020-06-08 22:00:00,2.40816,0.70238,2.5085,0.25776000000000004,0.07518000000000001,0.2685,2.1504,0.6272,2.24,2.4753600000000002,0.7219800000000001,2.5785,0.25776000000000004,0.07518000000000001,0.2685,2.2176,0.6468,2.31
2020-06-08 22:30:00,2.40864,0.70252,2.509,0.25824,0.07532000000000001,0.269,2.1504,0.6272,2.24,2.47584,0.7221200000000001,2.5789999999999997,0.25824,0.07532000000000001,0.269,2.2176,0.6468,2.31
2020-06-08 23:00:00,2.21664,0.6465200000000001,2.309,0.25824,0.07532000000000001,0.269,1.9584000000000001,0.5712,2.04,2.29344,0.6689200000000001,2.3890000000000002,0.25824,0.07532000000000001,0.269,2.0352,0.5936,2.12
2020-06-08 23:30:00,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76
2020-06-09 00:00:00,1.78512,0.52066,1.8595000000000002,0.25872,0.07546,0.2695,1.5264,0.44520000000000004,1.5899999999999999,1.79472,0.52346,1.8695,0.25872,0.07546,0.2695,1.536,0.448,1.6
2020-06-09 00:30:00,1.68864,0.49252,1.759,0.25824,0.07532000000000001,0.269,1.4304000000000001,0.4172,1.49,1.7270400000000001,0.5037200000000001,1.799,0.25824,0.07532000000000001,0.269,1.4688,0.4284,1.53
2020-06-09 01:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.25968,0.07574,0.2705,1.3632,0.3976,1.42,1.65168,0.48174000000000006,1.7205,0.25968,0.07574,0.2705,1.392,0.406,1.45
2020-06-09 01:30:00,1.64112,0.47866000000000003,1.7095,0.25872,0.07546,0.2695,1.3824,0.4032,1.44,1.6507200000000002,0.48146000000000005,1.7195,0.25872,0.07546,0.2695,1.392,0.406,1.45
2020-06-09 02:00:00,1.68384,0.49112000000000006,1.754,0.26304,0.07672000000000001,0.274,1.4208,0.41440000000000005,1.48,1.68384,0.49112000000000006,1.754,0.26304,0.07672000000000001,0.274,1.4208,0.41440000000000005,1.48
2020-06-09 02:30:00,1.6848,0.4914,1.755,0.264,0.077,0.275,1.4208,0.41440000000000005,1.48,1.6848,0.4914,1.755,0.264,0.077,0.275,1.4208,0.41440000000000005,1.48
2020-06-09 03:00:00,1.6464,0.4802,1.7149999999999999,0.264,0.077,0.275,1.3824,0.4032,1.44,1.5792000000000002,0.4606,1.645,0.264,0.077,0.275,1.3152,0.3836,1.37
2020-06-09 03:30:00,1.60704,0.46872,1.674,0.26304,0.07672000000000001,0.274,1.344,0.392,1.4,1.53984,0.44912,1.604,0.26304,0.07672000000000001,0.274,1.2768,0.3724,1.33
2020-06-09 04:00:00,1.5792000000000002,0.4606,1.645,0.264,0.077,0.275,1.3152,0.3836,1.37,1.5408,0.4494,1.605,0.264,0.077,0.275,1.2768,0.3724,1.33
2020-06-09 04:30:00,1.55952,0.45486000000000004,1.6245,0.26352000000000003,0.07686000000000001,0.2745,1.296,0.378,1.35,1.5499200000000002,0.45206,1.6145,0.26352000000000003,0.07686000000000001,0.2745,1.2864,0.37520000000000003,1.34
2020-06-09 05:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.26304,0.07672000000000001,0.274,1.2864,0.37520000000000003,1.34,1.53984,0.44912,1.604,0.26304,0.07672000000000001,0.274,1.2768,0.3724,1.33
2020-06-09 05:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.26352000000000003,0.07686000000000001,0.2745,1.3632,0.3976,1.42,1.60752,0.46886000000000005,1.6745,0.26352000000000003,0.07686000000000001,0.2745,1.344,0.392,1.4
2020-06-09 06:00:00,1.7044800000000002,0.49714,1.7755,0.25488,0.07434,0.2655,1.4496,0.4228,1.51,1.6852800000000001,0.49154000000000003,1.7555,0.25488,0.07434,0.2655,1.4304000000000001,0.4172,1.49
2020-06-09 06:30:00,1.8993600000000002,0.55398,1.9785,0.25776000000000004,0.07518000000000001,0.2685,1.6416,0.4788,1.71,1.86096,0.54278,1.9385,0.25776000000000004,0.07518000000000001,0.2685,1.6032000000000002,0.4676,1.67
2020-06-09 07:00:00,2.0448,0.5964,2.13,0.2592,0.0756,0.27,1.7856,0.5208,1.8599999999999999,2.0736,0.6048,2.16,0.2592,0.0756,0.27,1.8144,0.5292,1.8900000000000001
2020-06-09 07:30:00,2.23536,0.65198,2.3285,0.25776000000000004,0.07518000000000001,0.2685,1.9776,0.5768,2.06,2.24496,0.65478,2.3385,0.25776000000000004,0.07518000000000001,0.2685,1.9872,0.5796,2.07
2020-06-09 08:00:00,2.34192,0.68306,2.4395,0.25872,0.07546,0.2695,2.0832,0.6076,2.17,2.21712,0.64666,2.3095,0.25872,0.07546,0.2695,1.9584000000000001,0.5712,2.04
2020-06-09 08:30:00,2.39808,0.6994400000000001,2.498,0.25728,0.07504000000000001,0.268,2.1408,0.6244000000000001,2.23,2.23488,0.6518400000000001,2.328,0.25728,0.07504000000000001,0.268,1.9776,0.5768,2.06
2020-06-09 09:00:00,2.4648,0.7189,2.5675,0.25680000000000003,0.07490000000000001,0.2675,2.208,0.644,2.3,2.2344,0.6517000000000001,2.3275,0.25680000000000003,0.07490000000000001,0.2675,1.9776,0.5768,2.06
2020-06-09 09:30:00,2.4460800000000003,0.7134400000000001,2.548,0.25728,0.07504000000000001,0.268,2.1888,0.6384000000000001,2.2800000000000002,2.26368,0.66024,2.358,0.25728,0.07504000000000001,0.268,2.0064,0.5852,2.09
2020-06-09 10:00:00,2.40768,0.7022400000000001,2.508,0.25728,0.07504000000000001,0.268,2.1504,0.6272,2.24,2.12928,0.62104,2.218,0.25728,0.07504000000000001,0.268,1.8719999999999999,0.546,1.9500000000000002
2020-06-09 10:30:00,2.34816,0.68488,2.446,0.25536000000000003,0.07448,0.266,2.0928,0.6104,2.18,2.06016,0.6008800000000001,2.146,0.25536000000000003,0.07448,0.266,1.8048000000000002,0.5264,1.88
2020-06-09 11:00:00,2.35872,0.68796,2.457,0.25632000000000005,0.07476000000000001,0.267,2.1024,0.6132000000000001,2.19,2.21472,0.6459600000000001,2.307,0.25632000000000005,0.07476000000000001,0.267,1.9584000000000001,0.5712,2.04
2020-06-09 11:30:00,2.23392,0.65156,2.327,0.25632000000000005,0.07476000000000001,0.267,1.9776,0.5768,2.06,2.18592,0.63756,2.277,0.25632000000000005,0.07476000000000001,0.267,1.9296000000000002,0.5628000000000001,2.01
2020-06-09 12:00:00,2.39712,0.69916,2.497,0.25632000000000005,0.07476000000000001,0.267,2.1408,0.6244000000000001,2.23,2.22432,0.64876,2.317,0.25632000000000005,0.07476000000000001,0.267,1.968,0.5740000000000001,2.05
2020-06-09 12:30:00,2.42544,0.70742,2.5265,0.25584,0.07462,0.2665,2.1696,0.6328,2.26,2.33904,0.68222,2.4365,0.25584,0.07462,0.2665,2.0832,0.6076,2.17
2020-06-09 13:00:00,2.3784,0.6937,2.4775,0.25680000000000003,0.07490000000000001,0.2675,2.1216,0.6188,2.21,2.2728,0.6629,2.3675,0.25680000000000003,0.07490000000000001,0.2675,2.016,0.588,2.1
2020-06-09 13:30:00,2.2915200000000002,0.6683600000000001,2.387,0.25632000000000005,0.07476000000000001,0.267,2.0352,0.5936,2.12,2.11872,0.6179600000000001,2.207,0.25632000000000005,0.07476000000000001,0.267,1.8624,0.5432,1.94
2020-06-09 14:00:00,2.07024,0.60382,2.1565,0.25584,0.07462,0.2665,1.8144,0.5292,1.8900000000000001,1.70544,0.49742000000000003,1.7765,0.25584,0.07462,0.2665,1.4496,0.4228,1.51
2020-06-09 14:30:00,2.052,0.5985,2.1375,0.25680000000000003,0.07490000000000001,0.2675,1.7952,0.5236000000000001,1.87,1.7352,0.5061,1.8075,0.25680000000000003,0.07490000000000001,0.2675,1.4784000000000002,0.4312,1.54
2020-06-09 15:00:00,2.13696,0.6232800000000001,2.226,0.25536000000000003,0.07448,0.266,1.8816000000000002,0.5488000000000001,1.96,1.79136,0.52248,1.866,0.25536000000000003,0.07448,0.266,1.536,0.448,1.6
2020-06-09 15:30:00,2.15808,0.62944,2.248,0.25728,0.07504000000000001,0.268,1.9008,0.5544,1.98,1.9372800000000001,0.5650400000000001,2.018,0.25728,0.07504000000000001,0.268,1.6800000000000002,0.49,1.75
2020-06-09 16:00:00,2.16576,0.63168,2.2560000000000002,0.25536000000000003,0.07448,0.266,1.9104,0.5572,1.99,1.9353600000000002,0.5644800000000001,2.016,0.25536000000000003,0.07448,0.266,1.6800000000000002,0.49,1.75
2020-06-09 16:30:00,2.31168,0.6742400000000001,2.408,0.25728,0.07504000000000001,0.268,2.0544000000000002,0.5992000000000001,2.14,2.18688,0.6378400000000001,2.278,0.25728,0.07504000000000001,0.268,1.9296000000000002,0.5628000000000001,2.01
2020-06-09 17:00:00,2.50272,0.72996,2.607,0.25632000000000005,0.07476000000000001,0.267,2.2464,0.6552,2.34,2.34912,0.6851600000000001,2.447,0.25632000000000005,0.07476000000000001,0.267,2.0928,0.6104,2.18
2020-06-09 17:30:00,2.60832,0.7607600000000001,2.717,0.25632000000000005,0.07476000000000001,0.267,2.352,0.686,2.45,2.50272,0.72996,2.607,0.25632000000000005,0.07476000000000001,0.267,2.2464,0.6552,2.34
2020-06-09 18:00:00,2.68512,0.7831600000000001,2.797,0.25632000000000005,0.07476000000000001,0.267,2.4288,0.7084,2.5300000000000002,2.57952,0.75236,2.6870000000000003,0.25632000000000005,0.07476000000000001,0.267,2.3232,0.6776,2.42
2020-06-09 18:30:00,2.6376,0.7693,2.7475,0.25680000000000003,0.07490000000000001,0.2675,2.3808,0.6944,2.48,2.532,0.7385,2.6375,0.25680000000000003,0.07490000000000001,0.2675,2.2752,0.6636000000000001,2.37
2020-06-09 19:00:00,2.65584,0.7746200000000001,2.7665,0.25584,0.07462,0.2665,2.4,0.7000000000000001,2.5,2.63664,0.76902,2.7465,0.25584,0.07462,0.2665,2.3808,0.6944,2.48
2020-06-09 19:30:00,2.6088,0.7609,2.7175000000000002,0.25680000000000003,0.07490000000000001,0.2675,2.352,0.686,2.45,2.6471999999999998,0.7721,2.7575000000000003,0.25680000000000003,0.07490000000000001,0.2675,2.3904,0.6972,2.49
2020-06-09 20:00:00,2.5224,0.7357,2.6275,0.25680000000000003,0.07490000000000001,0.2675,2.2656,0.6608,2.36,2.5896,0.7553000000000001,2.6975,0.25680000000000003,0.07490000000000001,0.2675,2.3328,0.6804,2.43
2020-06-09 20:30:00,2.46336,0.71848,2.566,0.25536000000000003,0.07448,0.266,2.208,0.644,2.3,2.50176,0.7296800000000001,2.606,0.25536000000000003,0.07448,0.266,2.2464,0.6552,2.34
2020-06-09 21:00:00,2.4072,0.7021000000000001,2.5075000000000003,0.25680000000000003,0.07490000000000001,0.2675,2.1504,0.6272,2.24,2.4744,0.7217,2.5775,0.25680000000000003,0.07490000000000001,0.2675,2.2176,0.6468,2.31
2020-06-09 21:30:00,2.45472,0.71596,2.557,0.25632000000000005,0.07476000000000001,0.267,2.1984,0.6412,2.29,2.53152,0.73836,2.637,0.25632000000000005,0.07476000000000001,0.267,2.2752,0.6636000000000001,2.37
2020-06-09 22:00:00,2.38704,0.6962200000000001,2.4865,0.25584,0.07462,0.2665,2.1312,0.6216,2.22,2.4638400000000003,0.71862,2.5665,0.25584,0.07462,0.2665,2.208,0.644,2.3
2020-06-09 22:30:00,2.37792,0.6935600000000001,2.477,0.25632000000000005,0.07476000000000001,0.267,2.1216,0.6188,2.21,2.42592,0.7075600000000001,2.527,0.25632000000000005,0.07476000000000001,0.267,2.1696,0.6328,2.26
2020-06-09 23:00:00,2.196,0.6405000000000001,2.2875,0.25680000000000003,0.07490000000000001,0.2675,1.9392,0.5656,2.02,2.2248,0.6489,2.3175,0.25680000000000003,0.07490000000000001,0.2675,1.968,0.5740000000000001,2.05
2020-06-09 23:30:00,2.04192,0.5955600000000001,2.127,0.25632000000000005,0.07476000000000001,0.267,1.7856,0.5208,1.8599999999999999,2.08992,0.6095600000000001,2.177,0.25632000000000005,0.07476000000000001,0.267,1.8336000000000001,0.5348,1.9100000000000001
2020-06-10 00:00:00,1.812,0.5285000000000001,1.8875000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5552000000000001,0.4536,1.62,1.8312,0.5341,1.9075000000000002,0.25680000000000003,0.07490000000000001,0.2675,1.5744,0.4592,1.6400000000000001
2020-06-10 00:30:00,1.65984,0.48412000000000005,1.729,0.25824,0.07532000000000001,0.269,1.4016,0.4088,1.46,1.64064,0.47852000000000006,1.709,0.25824,0.07532000000000001,0.269,1.3824,0.4032,1.44
2020-06-10 01:00:00,1.59984,0.46662000000000003,1.6665,0.25584,0.07462,0.2665,1.344,0.392,1.4,1.59024,0.46382000000000007,1.6565,0.25584,0.07462,0.2665,1.3344,0.38920000000000005,1.3900000000000001
2020-06-10 01:30:00,1.60224,0.46732,1.669,0.25824,0.07532000000000001,0.269,1.344,0.392,1.4,1.58304,0.46172,1.649,0.25824,0.07532000000000001,0.269,1.3248,0.3864,1.38
2020-06-10 02:00:00,1.63008,0.47544000000000003,1.698,0.25728,0.07504000000000001,0.268,1.3728,0.40040000000000003,1.43,1.61088,0.46984000000000004,1.678,0.25728,0.07504000000000001,0.268,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-10 02:30:00,1.6214400000000002,0.47292000000000006,1.689,0.25824,0.07532000000000001,0.269,1.3632,0.3976,1.42,1.61184,0.47012000000000004,1.679,0.25824,0.07532000000000001,0.269,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-10 03:00:00,1.58208,0.46144,1.6480000000000001,0.25728,0.07504000000000001,0.268,1.3248,0.3864,1.38,1.57248,0.45864000000000005,1.638,0.25728,0.07504000000000001,0.268,1.3152,0.3836,1.37
2020-06-10 03:30:00,1.54464,0.45052000000000003,1.609,0.25824,0.07532000000000001,0.269,1.2864,0.37520000000000003,1.34,1.5254400000000001,0.44492000000000004,1.589,0.25824,0.07532000000000001,0.269,1.2671999999999999,0.36960000000000004,1.32
2020-06-10 04:00:00,1.524,0.4445,1.5875,0.25680000000000003,0.07490000000000001,0.2675,1.2671999999999999,0.36960000000000004,1.32,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.25680000000000003,0.07490000000000001,0.2675,1.2576,0.3668,1.31
2020-06-10 04:30:00,1.50672,0.43946,1.5695000000000001,0.25872,0.07546,0.2695,1.248,0.364,1.3,1.48752,0.43386,1.5495,0.25872,0.07546,0.2695,1.2288000000000001,0.3584,1.28
2020-06-10 05:00:00,1.51488,0.44184,1.5779999999999998,0.25728,0.07504000000000001,0.268,1.2576,0.3668,1.31,1.50528,0.43904000000000004,1.568,0.25728,0.07504000000000001,0.268,1.248,0.364,1.3
2020-06-10 05:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.25776000000000004,0.07518000000000001,0.2685,1.344,0.392,1.4,1.59216,0.46438,1.6585,0.25776000000000004,0.07518000000000001,0.2685,1.3344,0.38920000000000005,1.3900000000000001
2020-06-10 06:00:00,1.68864,0.49252,1.759,0.25824,0.07532000000000001,0.269,1.4304000000000001,0.4172,1.49,1.6502400000000002,0.48132,1.7189999999999999,0.25824,0.07532000000000001,0.269,1.392,0.406,1.45
2020-06-10 06:30:00,1.86048,0.54264,1.9380000000000002,0.25728,0.07504000000000001,0.268,1.6032000000000002,0.4676,1.67,1.83168,0.53424,1.908,0.25728,0.07504000000000001,0.268,1.5744,0.4592,1.6400000000000001
2020-06-10 07:00:00,2.01552,0.58786,2.0995,0.25872,0.07546,0.2695,1.7568000000000001,0.5124000000000001,1.83,2.00592,0.58506,2.0895,0.25872,0.07546,0.2695,1.7472,0.5096,1.82
2020-06-10 07:30:00,2.18832,0.63826,2.2795,0.25872,0.07546,0.2695,1.9296000000000002,0.5628000000000001,2.01,2.14992,0.6270600000000001,2.2395,0.25872,0.07546,0.2695,1.8912,0.5516,1.97
2020-06-10 08:00:00,2.47488,0.72184,2.578,0.25728,0.07504000000000001,0.268,2.2176,0.6468,2.31,2.57088,0.7498400000000001,2.678,0.25728,0.07504000000000001,0.268,2.3136,0.6748000000000001,2.41
2020-06-10 08:30:00,2.53248,0.7386400000000001,2.638,0.25728,0.07504000000000001,0.268,2.2752,0.6636000000000001,2.37,2.59968,0.75824,2.708,0.25728,0.07504000000000001,0.268,2.3424,0.6832,2.44
2020-06-10 09:00:00,2.63904,0.7697200000000001,2.749,0.25824,0.07532000000000001,0.269,2.3808,0.6944,2.48,2.82144,0.8229200000000001,2.939,0.25824,0.07532000000000001,0.269,2.5632,0.7476,2.67
2020-06-10 09:30:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,2.81952,0.8223600000000001,2.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,2.5632,0.7476,2.67
2020-06-10 10:00:00,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5,2.81952,0.8223600000000001,2.9370000000000003,0.25632000000000005,0.07476000000000001,0.267,2.5632,0.7476,2.67
2020-06-10 10:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.25680000000000003,0.07490000000000001,0.2675,2.3904,0.6972,2.49,2.7624,0.8057000000000001,2.8775,0.25680000000000003,0.07490000000000001,0.2675,2.5056000000000003,0.7308,2.61
2020-06-10 11:00:00,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58,2.85744,0.83342,2.9765,0.25584,0.07462,0.2665,2.6016,0.7588,2.71
2020-06-10 11:30:00,2.75328,0.8030400000000001,2.868,0.25728,0.07504000000000001,0.268,2.496,0.728,2.6,2.86848,0.83664,2.988,0.25728,0.07504000000000001,0.268,2.6112,0.7616,2.7199999999999998
2020-06-10 12:00:00,2.82096,0.8227800000000001,2.9385,0.25776000000000004,0.07518000000000001,0.2685,2.5632,0.7476,2.67,3.03216,0.88438,3.1585,0.25776000000000004,0.07518000000000001,0.2685,2.7744,0.8092,2.89
2020-06-10 12:30:00,2.87616,0.8388800000000001,2.996,0.25536000000000003,0.07448,0.266,2.6208,0.7644000000000001,2.73,3.07776,0.89768,3.206,0.25536000000000003,0.07448,0.266,2.8224,0.8232,2.94
2020-06-10 13:00:00,2.87712,0.83916,2.997,0.25632000000000005,0.07476000000000001,0.267,2.6208,0.7644000000000001,2.73,2.98272,0.8699600000000001,3.107,0.25632000000000005,0.07476000000000001,0.267,2.7264,0.7952,2.84
2020-06-10 13:30:00,2.8584,0.8337,2.9775,0.25680000000000003,0.07490000000000001,0.2675,2.6016,0.7588,2.71,2.964,0.8645,3.0875,0.25680000000000003,0.07490000000000001,0.2675,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-10 14:00:00,2.74224,0.7998200000000001,2.8565,0.25584,0.07462,0.2665,2.4864,0.7252000000000001,2.59,2.88624,0.8418200000000001,3.0065,0.25584,0.07462,0.2665,2.6304,0.7672,2.74
2020-06-10 14:30:00,2.71392,0.79156,2.827,0.25632000000000005,0.07476000000000001,0.267,2.4576000000000002,0.7168,2.56,2.84832,0.83076,2.967,0.25632000000000005,0.07476000000000001,0.267,2.592,0.756,2.7
2020-06-10 15:00:00,2.70384,0.7886200000000001,2.8165,0.25584,0.07462,0.2665,2.448,0.714,2.55,2.73264,0.7970200000000001,2.8465,0.25584,0.07462,0.2665,2.4768,0.7224,2.58
2020-06-10 15:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.25536000000000003,0.07448,0.266,2.3712,0.6916,2.47,2.5881600000000002,0.7548800000000001,2.696,0.25536000000000003,0.07448,0.266,2.3328,0.6804,2.43
2020-06-10 16:00:00,2.61792,0.76356,2.727,0.25632000000000005,0.07476000000000001,0.267,2.3616,0.6888000000000001,2.46,2.62752,0.76636,2.737,0.25632000000000005,0.07476000000000001,0.267,2.3712,0.6916,2.47
2020-06-10 16:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.25536000000000003,0.07448,0.266,2.4288,0.7084,2.5300000000000002,2.67456,0.7800800000000001,2.786,0.25536000000000003,0.07448,0.266,2.4192,0.7056,2.52
2020-06-10 17:00:00,2.86656,0.83608,2.9859999999999998,0.25536000000000003,0.07448,0.266,2.6112,0.7616,2.7199999999999998,2.85696,0.83328,2.976,0.25536000000000003,0.07448,0.266,2.6016,0.7588,2.71
2020-06-10 17:30:00,3.00192,0.8755600000000001,3.127,0.25632000000000005,0.07476000000000001,0.267,2.7456,0.8008000000000001,2.86,2.98272,0.8699600000000001,3.107,0.25632000000000005,0.07476000000000001,0.267,2.7264,0.7952,2.84
2020-06-10 18:00:00,3.11664,0.90902,3.2465,0.25584,0.07462,0.2665,2.8608000000000002,0.8344,2.98,3.16464,0.9230200000000001,3.2965,0.25584,0.07462,0.2665,2.9088000000000003,0.8484,3.03
2020-06-10 18:30:00,3.14496,0.9172800000000001,3.276,0.25536000000000003,0.07448,0.266,2.8896,0.8428,3.01,3.20256,0.93408,3.336,0.25536000000000003,0.07448,0.266,2.9472,0.8596,3.07
2020-06-10 19:00:00,3.08832,0.9007600000000001,3.217,0.25632000000000005,0.07476000000000001,0.267,2.832,0.8260000000000001,2.95,3.12672,0.9119600000000001,3.257,0.25632000000000005,0.07476000000000001,0.267,2.8704,0.8372,2.99
2020-06-10 19:30:00,2.9630400000000003,0.8642200000000001,3.0865,0.25584,0.07462,0.2665,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8670400000000003,0.8362200000000001,2.9865,0.25584,0.07462,0.2665,2.6112,0.7616,2.7199999999999998
2020-06-10 20:00:00,2.93616,0.85638,3.0585,0.25776000000000004,0.07518000000000001,0.2685,2.6784,0.7812,2.79,2.75376,0.8031800000000001,2.8685,0.25776000000000004,0.07518000000000001,0.2685,2.496,0.728,2.6
2020-06-10 20:30:00,2.7432,0.8001,2.8575,0.25680000000000003,0.07490000000000001,0.2675,2.4864,0.7252000000000001,2.59,2.4936,0.7273000000000001,2.5975,0.25680000000000003,0.07490000000000001,0.2675,2.2368,0.6524,2.33
2020-06-10 21:00:00,2.59776,0.75768,2.706,0.25536000000000003,0.07448,0.266,2.3424,0.6832,2.44,2.35776,0.6876800000000001,2.456,0.25536000000000003,0.07448,0.266,2.1024,0.6132000000000001,2.19
2020-06-10 21:30:00,2.4744,0.7217,2.5775,0.25680000000000003,0.07490000000000001,0.2675,2.2176,0.6468,2.31,2.2439999999999998,0.6545000000000001,2.3375,0.25680000000000003,0.07490000000000001,0.2675,1.9872,0.5796,2.07
2020-06-10 22:00:00,2.40768,0.7022400000000001,2.508,0.25728,0.07504000000000001,0.268,2.1504,0.6272,2.24,2.18688,0.6378400000000001,2.278,0.25728,0.07504000000000001,0.268,1.9296000000000002,0.5628000000000001,2.01
2020-06-10 22:30:00,2.31024,0.6738200000000001,2.4065,0.25584,0.07462,0.2665,2.0544000000000002,0.5992000000000001,2.14,2.07024,0.60382,2.1565,0.25584,0.07462,0.2665,1.8144,0.5292,1.8900000000000001
2020-06-10 23:00:00,2.16768,0.63224,2.258,0.25728,0.07504000000000001,0.268,1.9104,0.5572,1.99,1.9372800000000001,0.5650400000000001,2.018,0.25728,0.07504000000000001,0.268,1.6800000000000002,0.49,1.75
2020-06-10 23:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.25872,0.07546,0.2695,1.7184,0.5012,1.79,1.75632,0.51226,1.8295,0.25872,0.07546,0.2695,1.4976,0.4368,1.56
2020-06-11 00:00:00,1.85952,0.5423600000000001,1.937,0.25632000000000005,0.07476000000000001,0.267,1.6032000000000002,0.4676,1.67,1.64832,0.48076,1.717,0.25632000000000005,0.07476000000000001,0.267,1.392,0.406,1.45
2020-06-11 00:30:00,1.7875200000000002,0.52136,1.862,0.26112,0.07616,0.272,1.5264,0.44520000000000004,1.5899999999999999,1.57632,0.45976000000000006,1.642,0.26112,0.07616,0.272,1.3152,0.3836,1.37
2020-06-11 01:00:00,1.7496,0.5103,1.8225,0.2616,0.0763,0.2725,1.488,0.434,1.55,1.548,0.4515,1.6125,0.2616,0.0763,0.2725,1.2864,0.37520000000000003,1.34
2020-06-11 01:30:00,1.77696,0.5182800000000001,1.851,0.26016,0.07588,0.271,1.5168,0.4424,1.58,1.62336,0.47348,1.691,0.26016,0.07588,0.271,1.3632,0.3976,1.42
2020-06-11 02:00:00,1.7395200000000002,0.50736,1.812,0.26112,0.07616,0.272,1.4784000000000002,0.4312,1.54,1.67232,0.48776,1.742,0.26112,0.07616,0.272,1.4112,0.4116,1.47
2020-06-11 02:30:00,1.72992,0.50456,1.802,0.26112,0.07616,0.272,1.4688,0.4284,1.53,1.6627200000000002,0.48496000000000006,1.732,0.26112,0.07616,0.272,1.4016,0.4088,1.46
2020-06-11 03:00:00,1.69104,0.49322000000000005,1.7615,0.26064000000000004,0.07602,0.2715,1.4304000000000001,0.4172,1.49,1.6142400000000001,0.47082,1.6815,0.26064000000000004,0.07602,0.2715,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-06-11 03:30:00,1.6536,0.4823,1.7225000000000001,0.2616,0.0763,0.2725,1.392,0.406,1.45,1.5768,0.45990000000000003,1.6425,0.2616,0.0763,0.2725,1.3152,0.3836,1.37
2020-06-11 04:00:00,1.64304,0.47922000000000003,1.7115,0.26064000000000004,0.07602,0.2715,1.3824,0.4032,1.44,1.57584,0.45962000000000003,1.6415000000000002,0.26064000000000004,0.07602,0.2715,1.3152,0.3836,1.37
2020-06-11 04:30:00,1.62384,0.47362000000000004,1.6915,0.26064000000000004,0.07602,0.2715,1.3632,0.3976,1.42,1.54704,0.45122,1.6115,0.26064000000000004,0.07602,0.2715,1.2864,0.37520000000000003,1.34
2020-06-11 05:00:00,1.6248,0.47390000000000004,1.6925,0.2616,0.0763,0.2725,1.3632,0.3976,1.42,1.548,0.4515,1.6125,0.2616,0.0763,0.2725,1.2864,0.37520000000000003,1.34
2020-06-11 05:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.25968,0.07574,0.2705,1.4496,0.4228,1.51,1.6324800000000002,0.47614000000000006,1.7005,0.25968,0.07574,0.2705,1.3728,0.40040000000000003,1.43
2020-06-11 06:00:00,1.74912,0.5101600000000001,1.822,0.26112,0.07616,0.272,1.488,0.434,1.55,1.67232,0.48776,1.742,0.26112,0.07616,0.272,1.4112,0.4116,1.47
2020-06-11 06:30:00,1.95408,0.56994,2.0355,0.25488,0.07434,0.2655,1.6992,0.49560000000000004,1.77,1.87728,0.54754,1.9555,0.25488,0.07434,0.2655,1.6224,0.4732,1.69
2020-06-11 07:00:00,2.1744,0.6342,2.265,0.2544,0.0742,0.265,1.92,0.56,2.0,2.1456,0.6258,2.235,0.2544,0.0742,0.265,1.8912,0.5516,1.97
2020-06-11 07:30:00,2.38752,0.6963600000000001,2.487,0.25632000000000005,0.07476000000000001,0.267,2.1312,0.6216,2.22,2.39712,0.69916,2.497,0.25632000000000005,0.07476000000000001,0.267,2.1408,0.6244000000000001,2.23
2020-06-11 08:00:00,2.47488,0.72184,2.578,0.25728,0.07504000000000001,0.268,2.2176,0.6468,2.31,2.51328,0.73304,2.618,0.25728,0.07504000000000001,0.268,2.2560000000000002,0.658,2.35
2020-06-11 08:30:00,2.59776,0.75768,2.706,0.25536000000000003,0.07448,0.266,2.3424,0.6832,2.44,2.53056,0.7380800000000001,2.636,0.25536000000000003,0.07448,0.266,2.2752,0.6636000000000001,2.37
2020-06-11 09:00:00,2.77152,0.8083600000000001,2.887,0.25632000000000005,0.07476000000000001,0.267,2.5152,0.7336,2.62,2.77152,0.8083600000000001,2.887,0.25632000000000005,0.07476000000000001,0.267,2.5152,0.7336,2.62
