Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-11 09:30:00,2.88768,0.8422400000000001,3.008,0.25728,0.07504000000000001,0.268,2.6304,0.7672,2.74,2.87808,0.8394400000000001,2.998,0.25728,0.07504000000000001,0.268,2.6208,0.7644000000000001,2.73
2020-06-11 10:00:00,2.91552,0.8503600000000001,3.037,0.25632000000000005,0.07476000000000001,0.267,2.6592000000000002,0.7756000000000001,2.77,2.86752,0.8363600000000001,2.987,0.25632000000000005,0.07476000000000001,0.267,2.6112,0.7616,2.7199999999999998
2020-06-11 10:30:00,2.93616,0.85638,3.0585,0.25776000000000004,0.07518000000000001,0.2685,2.6784,0.7812,2.79,2.90736,0.8479800000000001,3.0285,0.25776000000000004,0.07518000000000001,0.2685,2.6496,0.7728,2.76
2020-06-11 11:00:00,2.87808,0.8394400000000001,2.998,0.25728,0.07504000000000001,0.268,2.6208,0.7644000000000001,2.73,2.83008,0.8254400000000001,2.948,0.25728,0.07504000000000001,0.268,2.5728,0.7504000000000001,2.68
2020-06-11 11:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.25872,0.07546,0.2695,2.6688,0.7784000000000001,2.7800000000000002,2.81232,0.8202600000000001,2.9295,0.25872,0.07546,0.2695,2.5536,0.7448,2.66
2020-06-11 12:00:00,2.9097600000000003,0.8486800000000001,3.031,0.26016,0.07588,0.271,2.6496,0.7728,2.76,2.74656,0.80108,2.8609999999999998,0.26016,0.07588,0.271,2.4864,0.7252000000000001,2.59
2020-06-11 12:30:00,2.90016,0.8458800000000001,3.021,0.26016,0.07588,0.271,2.64,0.77,2.75,2.78496,0.8122800000000001,2.901,0.26016,0.07588,0.271,2.5248,0.7364,2.63
2020-06-11 13:00:00,2.89968,0.84574,3.0205,0.25968,0.07574,0.2705,2.64,0.77,2.75,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58
2020-06-11 13:30:00,2.71728,0.79254,2.8305,0.25968,0.07574,0.2705,2.4576000000000002,0.7168,2.56,2.4100800000000002,0.70294,2.5105,0.25968,0.07574,0.2705,2.1504,0.6272,2.24
2020-06-11 14:00:00,2.59296,0.7562800000000001,2.701,0.26016,0.07588,0.271,2.3328,0.6804,2.43,2.29536,0.6694800000000001,2.391,0.26016,0.07588,0.271,2.0352,0.5936,2.12
2020-06-11 14:30:00,2.57232,0.75026,2.6795,0.25872,0.07546,0.2695,2.3136,0.6748000000000001,2.41,2.35152,0.68586,2.4495,0.25872,0.07546,0.2695,2.0928,0.6104,2.18
2020-06-11 15:00:00,2.57376,0.75068,2.681,0.26016,0.07588,0.271,2.3136,0.6748000000000001,2.41,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26
2020-06-11 15:30:00,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48,2.544,0.742,2.65,0.2592,0.0756,0.27,2.2848,0.6664,2.38
2020-06-11 16:00:00,2.78496,0.8122800000000001,2.901,0.26016,0.07588,0.271,2.5248,0.7364,2.63,2.74656,0.80108,2.8609999999999998,0.26016,0.07588,0.271,2.4864,0.7252000000000001,2.59
2020-06-11 16:30:00,2.88144,0.8404200000000001,3.0015,0.26064000000000004,0.07602,0.2715,2.6208,0.7644000000000001,2.73,2.78544,0.81242,2.9015,0.26064000000000004,0.07602,0.2715,2.5248,0.7364,2.63
2020-06-11 17:00:00,3.10176,0.90468,3.231,0.26016,0.07588,0.271,2.8416,0.8288000000000001,2.96,2.99616,0.8738800000000001,3.121,0.26016,0.07588,0.271,2.7359999999999998,0.798,2.85
2020-06-11 17:30:00,3.26544,0.95242,3.4015,0.26064000000000004,0.07602,0.2715,3.0048,0.8764000000000001,3.13,3.15984,0.9216200000000001,3.2915,0.26064000000000004,0.07602,0.2715,2.8992,0.8456,3.02
2020-06-11 18:00:00,3.3144,0.9667,3.4525,0.2616,0.0763,0.2725,3.0528,0.8904000000000001,3.18,3.1992,0.9331,3.3325,0.2616,0.0763,0.2725,2.9376,0.8568,3.06
2020-06-11 18:30:00,3.22656,0.94108,3.3609999999999998,0.26016,0.07588,0.271,2.9664,0.8652000000000001,3.09,3.11136,0.9074800000000001,3.241,0.26016,0.07588,0.271,2.8512,0.8316,2.9699999999999998
2020-06-11 19:00:00,3.0936,0.9023,3.2225,0.2616,0.0763,0.2725,2.832,0.8260000000000001,2.95,2.9976000000000003,0.8743000000000001,3.1225,0.2616,0.0763,0.2725,2.7359999999999998,0.798,2.85
2020-06-11 19:30:00,2.9016,0.8463,3.0225,0.2616,0.0763,0.2725,2.64,0.77,2.75,2.8056,0.8183,2.9225000000000003,0.2616,0.0763,0.2725,2.544,0.742,2.65
2020-06-11 20:00:00,2.82288,0.8233400000000001,2.9405,0.25968,0.07574,0.2705,2.5632,0.7476,2.67,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58
2020-06-11 20:30:00,2.73792,0.79856,2.852,0.26112,0.07616,0.272,2.4768,0.7224,2.58,2.60352,0.75936,2.7119999999999997,0.26112,0.07616,0.272,2.3424,0.6832,2.44
2020-06-11 21:00:00,2.60352,0.75936,2.7119999999999997,0.26112,0.07616,0.272,2.3424,0.6832,2.44,2.47872,0.72296,2.582,0.26112,0.07616,0.272,2.2176,0.6468,2.31
2020-06-11 21:30:00,2.55504,0.7452200000000001,2.6615,0.26064000000000004,0.07602,0.2715,2.2944,0.6692,2.39,2.43024,0.70882,2.5315,0.26064000000000004,0.07602,0.2715,2.1696,0.6328,2.26
2020-06-11 22:00:00,2.44992,0.7145600000000001,2.552,0.26112,0.07616,0.272,2.1888,0.6384000000000001,2.2800000000000002,2.32512,0.6781600000000001,2.422,0.26112,0.07616,0.272,2.064,0.602,2.15
2020-06-11 22:30:00,2.3256,0.6783,2.4225,0.2616,0.0763,0.2725,2.064,0.602,2.15,2.2104,0.6447,2.3025,0.2616,0.0763,0.2725,1.9488,0.5684,2.03
2020-06-11 23:00:00,2.19936,0.64148,2.291,0.26016,0.07588,0.271,1.9392,0.5656,2.02,2.11296,0.61628,2.201,0.26016,0.07588,0.271,1.8528,0.5404,1.9300000000000002
2020-06-11 23:30:00,2.16192,0.63056,2.252,0.26112,0.07616,0.272,1.9008,0.5544,1.98,2.14272,0.6249600000000001,2.232,0.26112,0.07616,0.272,1.8816000000000002,0.5488000000000001,1.96
2020-06-12 00:00:00,2.03712,0.59416,2.122,0.26112,0.07616,0.272,1.776,0.518,1.85,2.02752,0.59136,2.112,0.26112,0.07616,0.272,1.7664,0.5152,1.8399999999999999
2020-06-12 00:30:00,1.9593600000000002,0.5714800000000001,2.041,0.26016,0.07588,0.271,1.6992,0.49560000000000004,1.77,1.94976,0.5686800000000001,2.031,0.26016,0.07588,0.271,1.6896,0.4928,1.76
2020-06-12 01:00:00,1.92192,0.5605600000000001,2.002,0.26112,0.07616,0.272,1.6608,0.4844,1.73,1.91232,0.55776,1.992,0.26112,0.07616,0.272,1.6512,0.48160000000000003,1.72
2020-06-12 01:30:00,1.9118400000000002,0.55762,1.9915,0.26064000000000004,0.07602,0.2715,1.6512,0.48160000000000003,1.72,1.92144,0.56042,2.0015,0.26064000000000004,0.07602,0.2715,1.6608,0.4844,1.73
2020-06-12 02:00:00,1.94016,0.56588,2.021,0.26016,0.07588,0.271,1.6800000000000002,0.49,1.75,1.94976,0.5686800000000001,2.031,0.26016,0.07588,0.271,1.6896,0.4928,1.76
2020-06-12 02:30:00,1.92096,0.56028,2.001,0.26016,0.07588,0.271,1.6608,0.4844,1.73,1.93056,0.56308,2.011,0.26016,0.07588,0.271,1.6703999999999999,0.4872,1.74
2020-06-12 03:00:00,1.89216,0.55188,1.971,0.26016,0.07588,0.271,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.26016,0.07588,0.271,1.6416,0.4788,1.71
2020-06-12 03:30:00,1.8633600000000001,0.5434800000000001,1.941,0.26016,0.07588,0.271,1.6032000000000002,0.4676,1.67,1.85376,0.54068,1.931,0.26016,0.07588,0.271,1.5936,0.46480000000000005,1.6600000000000001
2020-06-12 04:00:00,1.84464,0.53802,1.9215,0.26064000000000004,0.07602,0.2715,1.584,0.462,1.65,1.84464,0.53802,1.9215,0.26064000000000004,0.07602,0.2715,1.584,0.462,1.65
2020-06-12 04:30:00,1.8432,0.5376000000000001,1.92,0.2592,0.0756,0.27,1.584,0.462,1.65,1.8432,0.5376000000000001,1.92,0.2592,0.0756,0.27,1.584,0.462,1.65
2020-06-12 05:00:00,1.85424,0.5408200000000001,1.9315,0.26064000000000004,0.07602,0.2715,1.5936,0.46480000000000005,1.6600000000000001,1.84464,0.53802,1.9215,0.26064000000000004,0.07602,0.2715,1.584,0.462,1.65
2020-06-12 05:30:00,1.92144,0.56042,2.0015,0.26064000000000004,0.07602,0.2715,1.6608,0.4844,1.73,1.92144,0.56042,2.0015,0.26064000000000004,0.07602,0.2715,1.6608,0.4844,1.73
2020-06-12 06:00:00,1.9584000000000001,0.5712,2.04,0.2592,0.0756,0.27,1.6992,0.49560000000000004,1.77,1.9584000000000001,0.5712,2.04,0.2592,0.0756,0.27,1.6992,0.49560000000000004,1.77
2020-06-12 06:30:00,2.11392,0.61656,2.202,0.26112,0.07616,0.272,1.8528,0.5404,1.9300000000000002,2.13312,0.62216,2.222,0.26112,0.07616,0.272,1.8719999999999999,0.546,1.9500000000000002
2020-06-12 07:00:00,2.20944,0.6444200000000001,2.3015,0.26064000000000004,0.07602,0.2715,1.9488,0.5684,2.03,2.25744,0.65842,2.3515,0.26064000000000004,0.07602,0.2715,1.9968,0.5824,2.08
2020-06-12 07:30:00,2.40048,0.7001400000000001,2.5005,0.25968,0.07574,0.2705,2.1408,0.6244000000000001,2.23,2.50608,0.73094,2.6105,0.25968,0.07574,0.2705,2.2464,0.6552,2.34
2020-06-12 08:00:00,2.55504,0.7452200000000001,2.6615,0.26064000000000004,0.07602,0.2715,2.2944,0.6692,2.39,2.63184,0.7676200000000001,2.7415000000000003,0.26064000000000004,0.07602,0.2715,2.3712,0.6916,2.47
2020-06-12 08:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.26064000000000004,0.07602,0.2715,2.3712,0.6916,2.47,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6
2020-06-12 09:00:00,2.69136,0.78498,2.8035,0.25296,0.07378000000000001,0.2635,2.4384,0.7112,2.54,2.83536,0.82698,2.9535,0.25296,0.07378000000000001,0.2635,2.5824,0.7532,2.69
2020-06-12 09:30:00,2.7192,0.7931,2.8325,0.252,0.07350000000000001,0.2625,2.4672,0.7196,2.5700000000000003,2.8728,0.8379000000000001,2.9925,0.252,0.07350000000000001,0.2625,2.6208,0.7644000000000001,2.73
2020-06-12 10:00:00,2.73168,0.7967400000000001,2.8455,0.25488,0.07434,0.2655,2.4768,0.7224,2.58,2.83728,0.82754,2.9555,0.25488,0.07434,0.2655,2.5824,0.7532,2.69
2020-06-12 10:30:00,5.11152,1.49086,5.3245000000000005,0.25392000000000003,0.07406,0.2645,4.8576,1.4168,5.06,2.98032,0.86926,3.1045,0.25392000000000003,0.07406,0.2645,2.7264,0.7952,2.84
2020-06-12 11:00:00,5.19984,1.51662,5.4165,0.25584,0.07462,0.2665,4.944,1.442,5.15,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0
2020-06-12 11:30:00,5.40096,1.57528,5.626,0.25536000000000003,0.07448,0.266,5.1456,1.5008,5.36,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2020-06-12 12:00:00,5.112,1.491,5.325,0.2544,0.0742,0.265,4.8576,1.4168,5.06,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0
2020-06-12 12:30:00,5.38416,1.57038,5.6085,0.25776000000000004,0.07518000000000001,0.2685,5.1264,1.4952,5.34,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0
2020-06-12 13:00:00,5.66448,1.6521400000000002,5.9005,0.25968,0.07574,0.2705,5.4048,1.5764,5.63,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0
2020-06-12 13:30:00,5.6064,1.6352,5.84,0.2592,0.0756,0.27,5.3472,1.5596,5.57,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0
2020-06-12 14:00:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.26016,0.07588,0.271,5.2128,1.5204,5.43,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0
2020-06-12 14:30:00,4.3392,1.2656,4.52,0.2592,0.0756,0.27,4.08,1.19,4.25,2.8032,0.8176,2.92,0.2592,0.0756,0.27,2.544,0.742,2.65
2020-06-12 15:00:00,2.8137600000000003,0.8206800000000001,2.931,0.26016,0.07588,0.271,2.5536,0.7448,2.66,2.71776,0.79268,2.831,0.26016,0.07588,0.271,2.4576000000000002,0.7168,2.56
2020-06-12 15:30:00,2.64048,0.77014,2.7505,0.25968,0.07574,0.2705,2.3808,0.6944,2.48,2.64048,0.77014,2.7505,0.25968,0.07574,0.2705,2.3808,0.6944,2.48
2020-06-12 16:00:00,2.59248,0.75614,2.7005,0.25968,0.07574,0.2705,2.3328,0.6804,2.43,2.62128,0.7645400000000001,2.7305,0.25968,0.07574,0.2705,2.3616,0.6888000000000001,2.46
2020-06-12 16:30:00,2.64048,0.77014,2.7505,0.25968,0.07574,0.2705,2.3808,0.6944,2.48,2.61168,0.7617400000000001,2.7205,0.25968,0.07574,0.2705,2.352,0.686,2.45
2020-06-12 17:00:00,2.79504,0.8152200000000001,2.9115,0.26064000000000004,0.07602,0.2715,2.5343999999999998,0.7392000000000001,2.64,2.8430400000000002,0.8292200000000001,2.9615,0.26064000000000004,0.07602,0.2715,2.5824,0.7532,2.69
2020-06-12 17:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.25872,0.07546,0.2695,2.6688,0.7784000000000001,2.7800000000000002,3.10992,0.9070600000000001,3.2395,0.25872,0.07546,0.2695,2.8512,0.8316,2.9699999999999998
2020-06-12 18:00:00,2.97744,0.8684200000000001,3.1015,0.26064000000000004,0.07602,0.2715,2.7168,0.7924,2.83,3.17904,0.92722,3.3115,0.26064000000000004,0.07602,0.2715,2.9184,0.8512000000000001,3.04
2020-06-12 18:30:00,2.91888,0.8513400000000001,3.0405,0.25968,0.07574,0.2705,2.6592000000000002,0.7756000000000001,2.77,3.11088,0.90734,3.2405,0.25968,0.07574,0.2705,2.8512,0.8316,2.9699999999999998
2020-06-12 19:00:00,2.784,0.812,2.9,0.2592,0.0756,0.27,2.5248,0.7364,2.63,2.9856,0.8708,3.11,0.2592,0.0756,0.27,2.7264,0.7952,2.84
2020-06-12 19:30:00,2.63136,0.76748,2.741,0.26016,0.07588,0.271,2.3712,0.6916,2.47,2.83296,0.82628,2.951,0.26016,0.07588,0.271,2.5728,0.7504000000000001,2.68
2020-06-12 20:00:00,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35,2.68896,0.7842800000000001,2.801,0.26016,0.07588,0.271,2.4288,0.7084,2.5300000000000002
2020-06-12 20:30:00,2.4384,0.7112,2.54,0.2592,0.0756,0.27,2.1792,0.6356,2.27,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48
2020-06-12 21:00:00,2.39184,0.69762,2.4915000000000003,0.26064000000000004,0.07602,0.2715,2.1312,0.6216,2.22,2.56464,0.74802,2.6715,0.26064000000000004,0.07602,0.2715,2.304,0.672,2.4
2020-06-12 21:30:00,2.28528,0.66654,2.3805,0.25968,0.07574,0.2705,2.0256,0.5908,2.11,2.45808,0.71694,2.5605,0.25968,0.07574,0.2705,2.1984,0.6412,2.29
2020-06-12 22:00:00,2.22768,0.6497400000000001,2.3205,0.25968,0.07574,0.2705,1.968,0.5740000000000001,2.05,2.40048,0.7001400000000001,2.5005,0.25968,0.07574,0.2705,2.1408,0.6244000000000001,2.23
2020-06-12 22:30:00,2.15088,0.62734,2.2405,0.25968,0.07574,0.2705,1.8912,0.5516,1.97,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14
2020-06-12 23:00:00,1.97856,0.57708,2.061,0.26016,0.07588,0.271,1.7184,0.5012,1.79,2.12256,0.6190800000000001,2.211,0.26016,0.07588,0.271,1.8624,0.5432,1.94
2020-06-12 23:30:00,1.9008,0.5544,1.98,0.2592,0.0756,0.27,1.6416,0.4788,1.71,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999
2020-06-13 00:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.26016,0.07588,0.271,1.6416,0.4788,1.71,2.00736,0.58548,2.091,0.26016,0.07588,0.271,1.7472,0.5096,1.82
2020-06-13 00:30:00,1.85376,0.54068,1.931,0.26016,0.07588,0.271,1.5936,0.46480000000000005,1.6600000000000001,1.94976,0.5686800000000001,2.031,0.26016,0.07588,0.271,1.6896,0.4928,1.76
2020-06-13 01:00:00,1.824,0.532,1.9,0.2592,0.0756,0.27,1.5648,0.45640000000000003,1.63,1.9008,0.5544,1.98,0.2592,0.0756,0.27,1.6416,0.4788,1.71
2020-06-13 01:30:00,1.82496,0.5322800000000001,1.901,0.26016,0.07588,0.271,1.5648,0.45640000000000003,1.63,1.8825600000000002,0.54908,1.9609999999999999,0.26016,0.07588,0.271,1.6224,0.4732,1.69
2020-06-13 02:00:00,1.81488,0.52934,1.8905,0.25968,0.07574,0.2705,1.5552000000000001,0.4536,1.62,1.9108800000000001,0.5573400000000001,1.9905,0.25968,0.07574,0.2705,1.6512,0.48160000000000003,1.72
2020-06-13 02:30:00,1.81488,0.52934,1.8905,0.25968,0.07574,0.2705,1.5552000000000001,0.4536,1.62,1.9300800000000002,0.56294,2.0105,0.25968,0.07574,0.2705,1.6703999999999999,0.4872,1.74
2020-06-13 03:00:00,1.77648,0.51814,1.8505,0.25968,0.07574,0.2705,1.5168,0.4424,1.58,1.89168,0.55174,1.9705,0.25968,0.07574,0.2705,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-13 03:30:00,1.5849600000000001,0.46228,1.651,0.26016,0.07588,0.271,1.3248,0.3864,1.38,1.70016,0.49588000000000004,1.771,0.26016,0.07588,0.271,1.44,0.42,1.5
2020-06-13 04:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.25968,0.07574,0.2705,1.1712,0.3416,1.22,1.54608,0.45094000000000006,1.6105,0.25968,0.07574,0.2705,1.2864,0.37520000000000003,1.34
2020-06-13 04:30:00,1.37376,0.40068000000000004,1.431,0.26016,0.07588,0.271,1.1136,0.32480000000000003,1.16,1.47936,0.43148000000000003,1.541,0.26016,0.07588,0.271,1.2192,0.3556,1.27
2020-06-13 05:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.2592,0.0756,0.27,1.0944,0.31920000000000004,1.1400000000000001,1.4496,0.4228,1.51,0.2592,0.0756,0.27,1.1904,0.3472,1.24
2020-06-13 05:30:00,1.37376,0.40068000000000004,1.431,0.26016,0.07588,0.271,1.1136,0.32480000000000003,1.16,1.46976,0.42868000000000006,1.5310000000000001,0.26016,0.07588,0.271,1.2096,0.3528,1.26
2020-06-13 06:00:00,1.4308800000000002,0.41734000000000004,1.4905,0.25968,0.07574,0.2705,1.1712,0.3416,1.22,1.52688,0.44534,1.5905,0.25968,0.07574,0.2705,1.2671999999999999,0.36960000000000004,1.32
2020-06-13 06:30:00,1.53648,0.44814000000000004,1.6005,0.25968,0.07574,0.2705,1.2768,0.3724,1.33,1.64208,0.47894000000000003,1.7105000000000001,0.25968,0.07574,0.2705,1.3824,0.4032,1.44
2020-06-13 07:00:00,1.58448,0.46214000000000005,1.6505,0.25968,0.07574,0.2705,1.3248,0.3864,1.38,1.69008,0.49294000000000004,1.7605,0.25968,0.07574,0.2705,1.4304000000000001,0.4172,1.49
2020-06-13 07:30:00,1.71936,0.50148,1.791,0.26016,0.07588,0.271,1.4592,0.42560000000000003,1.52,1.84416,0.53788,1.921,0.26016,0.07588,0.271,1.584,0.462,1.65
2020-06-13 08:00:00,1.82352,0.53186,1.8995000000000002,0.25872,0.07546,0.2695,1.5648,0.45640000000000003,1.63,1.93872,0.5654600000000001,2.0195,0.25872,0.07546,0.2695,1.6800000000000002,0.49,1.75
2020-06-13 08:30:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,2.25696,0.6582800000000001,2.351,0.26016,0.07588,0.271,1.9968,0.5824,2.08
2020-06-13 09:00:00,2.17968,0.6357400000000001,2.2705,0.25968,0.07574,0.2705,1.92,0.56,2.0,2.36208,0.6889400000000001,2.4605,0.25968,0.07574,0.2705,2.1024,0.6132000000000001,2.19
2020-06-13 09:30:00,2.2368,0.6524,2.33,0.2592,0.0756,0.27,1.9776,0.5768,2.06,2.4,0.7000000000000001,2.5,0.2592,0.0756,0.27,2.1408,0.6244000000000001,2.23
2020-06-13 10:00:00,2.3332800000000002,0.68054,2.4305,0.25968,0.07574,0.2705,2.0736,0.6048,2.16,2.44848,0.7141400000000001,2.5505,0.25968,0.07574,0.2705,2.1888,0.6384000000000001,2.2800000000000002
2020-06-13 10:30:00,2.31456,0.67508,2.411,0.26016,0.07588,0.271,2.0544000000000002,0.5992000000000001,2.14,2.46816,0.7198800000000001,2.571,0.26016,0.07588,0.271,2.208,0.644,2.3
2020-06-13 11:00:00,2.31312,0.67466,2.4095,0.25872,0.07546,0.2695,2.0544000000000002,0.5992000000000001,2.14,2.37072,0.6914600000000001,2.4695,0.25872,0.07546,0.2695,2.112,0.616,2.2
2020-06-13 11:30:00,2.24736,0.6554800000000001,2.341,0.26016,0.07588,0.271,1.9872,0.5796,2.07,2.01696,0.58828,2.101,0.26016,0.07588,0.271,1.7568000000000001,0.5124000000000001,1.83
2020-06-13 12:00:00,2.30496,0.6722800000000001,2.401,0.26016,0.07588,0.271,2.0448,0.5964,2.13,1.99776,0.5826800000000001,2.081,0.26016,0.07588,0.271,1.7376,0.5068,1.81
2020-06-13 12:30:00,2.06352,0.6018600000000001,2.1495,0.25872,0.07546,0.2695,1.8048000000000002,0.5264,1.88,1.8523200000000002,0.5402600000000001,1.9295,0.25872,0.07546,0.2695,1.5936,0.46480000000000005,1.6600000000000001
2020-06-13 13:00:00,2.06544,0.6024200000000001,2.1515,0.26064000000000004,0.07602,0.2715,1.8048000000000002,0.5264,1.88,1.87344,0.54642,1.9515,0.26064000000000004,0.07602,0.2715,1.6128,0.47040000000000004,1.6800000000000002
2020-06-13 13:30:00,2.00784,0.58562,2.0915,0.26064000000000004,0.07602,0.2715,1.7472,0.5096,1.82,1.67184,0.48762000000000005,1.7415,0.26064000000000004,0.07602,0.2715,1.4112,0.4116,1.47
2020-06-13 14:00:00,1.93968,0.56574,2.0205,0.25968,0.07574,0.2705,1.6800000000000002,0.49,1.75,1.71888,0.50134,1.7905000000000002,0.25968,0.07574,0.2705,1.4592,0.42560000000000003,1.52
2020-06-13 14:30:00,1.7865600000000001,0.52108,1.861,0.26016,0.07588,0.271,1.5264,0.44520000000000004,1.5899999999999999,1.65216,0.48188000000000003,1.721,0.26016,0.07588,0.271,1.392,0.406,1.45
2020-06-13 15:00:00,1.7870400000000002,0.52122,1.8615,0.26064000000000004,0.07602,0.2715,1.5264,0.44520000000000004,1.5899999999999999,1.4126400000000001,0.41202000000000005,1.4715,0.26064000000000004,0.07602,0.2715,1.152,0.336,1.2
2020-06-13 15:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.25968,0.07574,0.2705,1.4496,0.4228,1.51,1.54608,0.45094000000000006,1.6105,0.25968,0.07574,0.2705,1.2864,0.37520000000000003,1.34
2020-06-13 16:00:00,1.80624,0.5268200000000001,1.8815,0.26064000000000004,0.07602,0.2715,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.67184,0.48762000000000005,1.7415,0.26064000000000004,0.07602,0.2715,1.4112,0.4116,1.47
2020-06-13 16:30:00,1.93104,0.56322,2.0115,0.26064000000000004,0.07602,0.2715,1.6703999999999999,0.4872,1.74,2.0366400000000002,0.5940200000000001,2.1215,0.26064000000000004,0.07602,0.2715,1.776,0.518,1.85
2020-06-13 17:00:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,2.14176,0.62468,2.231,0.26016,0.07588,0.271,1.8816000000000002,0.5488000000000001,1.96
2020-06-13 17:30:00,2.21952,0.64736,2.312,0.26112,0.07616,0.272,1.9584000000000001,0.5712,2.04,2.37312,0.6921600000000001,2.472,0.26112,0.07616,0.272,2.112,0.616,2.2
2020-06-13 18:00:00,2.31504,0.67522,2.4115,0.26064000000000004,0.07602,0.2715,2.0544000000000002,0.5992000000000001,2.14,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23
2020-06-13 18:30:00,2.27664,0.66402,2.3715,0.26064000000000004,0.07602,0.2715,2.016,0.588,2.1,2.35344,0.68642,2.4515000000000002,0.26064000000000004,0.07602,0.2715,2.0928,0.6104,2.18
2020-06-13 19:00:00,2.23872,0.6529600000000001,2.332,0.26112,0.07616,0.272,1.9776,0.5768,2.06,2.33472,0.68096,2.432,0.26112,0.07616,0.272,2.0736,0.6048,2.16
2020-06-13 19:30:00,2.2944,0.6692,2.39,0.192,0.056,0.2,2.1024,0.6132000000000001,2.19,2.5152,0.7336,2.62,0.192,0.056,0.2,2.3232,0.6776,2.42
2020-06-13 20:00:00,2.25744,0.65842,2.3515,0.26064000000000004,0.07602,0.2715,1.9968,0.5824,2.08,2.54544,0.7424200000000001,2.6515,0.26064000000000004,0.07602,0.2715,2.2848,0.6664,2.38
2020-06-13 20:30:00,2.20944,0.6444200000000001,2.3015,0.26064000000000004,0.07602,0.2715,1.9488,0.5684,2.03,2.45904,0.7172200000000001,2.5615,0.26064000000000004,0.07602,0.2715,2.1984,0.6412,2.29
2020-06-13 21:00:00,2.19888,0.64134,2.2905,0.25968,0.07574,0.2705,1.9392,0.5656,2.02,2.43888,0.7113400000000001,2.5404999999999998,0.25968,0.07574,0.2705,2.1792,0.6356,2.27
2020-06-13 21:30:00,2.18976,0.63868,2.281,0.26016,0.07588,0.271,1.9296000000000002,0.5628000000000001,2.01,2.4105600000000003,0.70308,2.511,0.26016,0.07588,0.271,2.1504,0.6272,2.24
2020-06-13 22:00:00,2.18016,0.63588,2.271,0.26016,0.07588,0.271,1.92,0.56,2.0,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26
2020-06-13 22:30:00,2.16,0.63,2.25,0.2592,0.0756,0.27,1.9008,0.5544,1.98,2.4288,0.7084,2.5300000000000002,0.2592,0.0756,0.27,2.1696,0.6328,2.26
2020-06-13 23:00:00,2.06448,0.60214,2.1505,0.25968,0.07574,0.2705,1.8048000000000002,0.5264,1.88,2.32368,0.67774,2.4205,0.25968,0.07574,0.2705,2.064,0.602,2.15
2020-06-13 23:30:00,1.94976,0.5686800000000001,2.031,0.26016,0.07588,0.271,1.6896,0.4928,1.76,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03
2020-06-14 00:00:00,1.8811200000000001,0.54866,1.9595,0.25872,0.07546,0.2695,1.6224,0.4732,1.69,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92
2020-06-14 00:30:00,1.79664,0.52402,1.8715000000000002,0.26064000000000004,0.07602,0.2715,1.536,0.448,1.6,1.99824,0.58282,2.0815,0.26064000000000004,0.07602,0.2715,1.7376,0.5068,1.81
2020-06-14 01:00:00,1.74864,0.51002,1.8215,0.26064000000000004,0.07602,0.2715,1.488,0.434,1.55,1.95024,0.56882,2.0315,0.26064000000000004,0.07602,0.2715,1.6896,0.4928,1.76
2020-06-14 01:30:00,1.7472,0.5096,1.82,0.2592,0.0756,0.27,1.488,0.434,1.55,1.9392,0.5656,2.02,0.2592,0.0756,0.27,1.6800000000000002,0.49,1.75
2020-06-14 02:00:00,1.7395200000000002,0.50736,1.812,0.26112,0.07616,0.272,1.4784000000000002,0.4312,1.54,1.92192,0.5605600000000001,2.002,0.26112,0.07616,0.272,1.6608,0.4844,1.73
2020-06-14 02:30:00,1.7577600000000002,0.51268,1.831,0.26016,0.07588,0.271,1.4976,0.4368,1.56,1.92096,0.56028,2.001,0.26016,0.07588,0.271,1.6608,0.4844,1.73
2020-06-14 03:00:00,1.71984,0.5016200000000001,1.7915,0.26064000000000004,0.07602,0.2715,1.4592,0.42560000000000003,1.52,1.88304,0.54922,1.9615,0.26064000000000004,0.07602,0.2715,1.6224,0.4732,1.69
2020-06-14 03:30:00,1.70112,0.49616000000000005,1.772,0.26112,0.07616,0.272,1.44,0.42,1.5,1.8643200000000002,0.54376,1.9420000000000002,0.26112,0.07616,0.272,1.6032000000000002,0.4676,1.67
2020-06-14 04:00:00,1.58448,0.46214000000000005,1.6505,0.25968,0.07574,0.2705,1.3248,0.3864,1.38,1.72848,0.50414,1.8005,0.25968,0.07574,0.2705,1.4688,0.4284,1.53
2020-06-14 04:30:00,1.3833600000000001,0.40348,1.441,0.26016,0.07588,0.271,1.1232,0.3276,1.17,1.52736,0.44548000000000004,1.591,0.26016,0.07588,0.271,1.2671999999999999,0.36960000000000004,1.32
2020-06-14 05:00:00,1.37376,0.40068000000000004,1.431,0.26016,0.07588,0.271,1.1136,0.32480000000000003,1.16,1.47936,0.43148000000000003,1.541,0.26016,0.07588,0.271,1.2192,0.3556,1.27
2020-06-14 05:30:00,1.40256,0.40908000000000005,1.461,0.26016,0.07588,0.271,1.1424,0.3332,1.19,1.51776,0.44268,1.581,0.26016,0.07588,0.271,1.2576,0.3668,1.31
2020-06-14 06:00:00,1.39392,0.40656000000000003,1.452,0.26112,0.07616,0.272,1.1328,0.3304,1.18,1.52832,0.44576000000000005,1.592,0.26112,0.07616,0.272,1.2671999999999999,0.36960000000000004,1.32
2020-06-14 06:30:00,1.60416,0.46788,1.671,0.26016,0.07588,0.271,1.344,0.392,1.4,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.26016,0.07588,0.271,1.4496,0.4228,1.51
2020-06-14 07:00:00,1.76736,0.51548,1.841,0.26016,0.07588,0.271,1.5072,0.43960000000000005,1.57,1.79616,0.52388,1.871,0.26016,0.07588,0.271,1.536,0.448,1.6
2020-06-14 07:30:00,1.8163200000000002,0.52976,1.892,0.26112,0.07616,0.272,1.5552000000000001,0.4536,1.62,1.92192,0.5605600000000001,2.002,0.26112,0.07616,0.272,1.6608,0.4844,1.73
2020-06-14 08:00:00,1.87296,0.5462800000000001,1.951,0.26016,0.07588,0.271,1.6128,0.47040000000000004,1.6800000000000002,2.02656,0.59108,2.111,0.26016,0.07588,0.271,1.7664,0.5152,1.8399999999999999
2020-06-14 08:30:00,2.02608,0.59094,2.1105,0.25968,0.07574,0.2705,1.7664,0.5152,1.8399999999999999,2.18928,0.6385400000000001,2.2805,0.25968,0.07574,0.2705,1.9296000000000002,0.5628000000000001,2.01
2020-06-14 09:00:00,2.11296,0.61628,2.201,0.26016,0.07588,0.271,1.8528,0.5404,1.9300000000000002,2.31456,0.67508,2.411,0.26016,0.07588,0.271,2.0544000000000002,0.5992000000000001,2.14
2020-06-14 09:30:00,2.25696,0.6582800000000001,2.351,0.26016,0.07588,0.271,1.9968,0.5824,2.08,2.4105600000000003,0.70308,2.511,0.26016,0.07588,0.271,2.1504,0.6272,2.24
2020-06-14 10:00:00,2.3328,0.6804,2.43,0.2592,0.0756,0.27,2.0736,0.6048,2.16,2.5056000000000003,0.7308,2.61,0.2592,0.0756,0.27,2.2464,0.6552,2.34
2020-06-14 10:30:00,2.36208,0.6889400000000001,2.4605,0.25968,0.07574,0.2705,2.1024,0.6132000000000001,2.19,2.5828800000000003,0.75334,2.6905,0.25968,0.07574,0.2705,2.3232,0.6776,2.42
2020-06-14 11:00:00,2.36256,0.68908,2.461,0.26016,0.07588,0.271,2.1024,0.6132000000000001,2.19,2.46816,0.7198800000000001,2.571,0.26016,0.07588,0.271,2.208,0.644,2.3
2020-06-14 11:30:00,2.4,0.7000000000000001,2.5,0.2592,0.0756,0.27,2.1408,0.6244000000000001,2.23,2.5343999999999998,0.7392000000000001,2.64,0.2592,0.0756,0.27,2.2752,0.6636000000000001,2.37
2020-06-14 12:00:00,2.40048,0.7001400000000001,2.5005,0.25968,0.07574,0.2705,2.1408,0.6244000000000001,2.23,2.51568,0.7337400000000001,2.6205,0.25968,0.07574,0.2705,2.2560000000000002,0.658,2.35
2020-06-14 12:30:00,2.47776,0.7226800000000001,2.581,0.26016,0.07588,0.271,2.2176,0.6468,2.31,2.49696,0.72828,2.601,0.26016,0.07588,0.271,2.2368,0.6524,2.33
2020-06-14 13:00:00,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25,2.5152,0.7336,2.62,0.2592,0.0756,0.27,2.2560000000000002,0.658,2.35
2020-06-14 13:30:00,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002
2020-06-14 14:00:00,2.29488,0.66934,2.3905,0.25968,0.07574,0.2705,2.0352,0.5936,2.12,2.26608,0.6609400000000001,2.3605,0.25968,0.07574,0.2705,2.0064,0.5852,2.09
2020-06-14 14:30:00,2.15088,0.62734,2.2405,0.25968,0.07574,0.2705,1.8912,0.5516,1.97,2.04528,0.5965400000000001,2.1305,0.25968,0.07574,0.2705,1.7856,0.5208,1.8599999999999999
2020-06-14 15:00:00,2.09424,0.61082,2.1815,0.26064000000000004,0.07602,0.2715,1.8336000000000001,0.5348,1.9100000000000001,1.9406400000000001,0.5660200000000001,2.0215,0.26064000000000004,0.07602,0.2715,1.6800000000000002,0.49,1.75
2020-06-14 15:30:00,2.16096,0.6302800000000001,2.251,0.26016,0.07588,0.271,1.9008,0.5544,1.98,1.92096,0.56028,2.001,0.26016,0.07588,0.271,1.6608,0.4844,1.73
2020-06-14 16:00:00,2.16096,0.6302800000000001,2.251,0.26016,0.07588,0.271,1.9008,0.5544,1.98,2.10336,0.61348,2.191,0.26016,0.07588,0.271,1.8432,0.5376000000000001,1.92
2020-06-14 16:30:00,2.26656,0.66108,2.3609999999999998,0.26016,0.07588,0.271,2.0064,0.5852,2.09,2.32416,0.67788,2.421,0.26016,0.07588,0.271,2.064,0.602,2.15
2020-06-14 17:00:00,2.40096,0.70028,2.501,0.26016,0.07588,0.271,2.1408,0.6244000000000001,2.23,2.39136,0.6974800000000001,2.491,0.26016,0.07588,0.271,2.1312,0.6216,2.22
2020-06-14 17:30:00,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32,2.46864,0.7200200000000001,2.5715,0.26064000000000004,0.07602,0.2715,2.208,0.644,2.3
2020-06-14 18:00:00,2.49744,0.7284200000000001,2.6015,0.26064000000000004,0.07602,0.2715,2.2368,0.6524,2.33,2.54544,0.7424200000000001,2.6515,0.26064000000000004,0.07602,0.2715,2.2848,0.6664,2.38
2020-06-14 18:30:00,2.45808,0.71694,2.5605,0.25968,0.07574,0.2705,2.1984,0.6412,2.29,2.59248,0.75614,2.7005,0.25968,0.07574,0.2705,2.3328,0.6804,2.43
2020-06-14 19:00:00,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35
2020-06-14 19:30:00,2.30544,0.67242,2.4015,0.26064000000000004,0.07602,0.2715,2.0448,0.5964,2.13,2.49744,0.7284200000000001,2.6015,0.26064000000000004,0.07602,0.2715,2.2368,0.6524,2.33
2020-06-14 20:00:00,2.24688,0.65534,2.3405,0.25968,0.07574,0.2705,1.9872,0.5796,2.07,2.47728,0.7225400000000001,2.5805,0.25968,0.07574,0.2705,2.2176,0.6468,2.31
2020-06-14 20:30:00,2.25744,0.65842,2.3515,0.26064000000000004,0.07602,0.2715,1.9968,0.5824,2.08,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32
2020-06-14 21:00:00,2.23728,0.65254,2.3305,0.25968,0.07574,0.2705,1.9776,0.5768,2.06,2.46768,0.71974,2.5705,0.25968,0.07574,0.2705,2.208,0.644,2.3
2020-06-14 21:30:00,2.2368,0.6524,2.33,0.2592,0.0756,0.27,1.9776,0.5768,2.06,2.4768,0.7224,2.58,0.2592,0.0756,0.27,2.2176,0.6468,2.31
2020-06-14 22:00:00,2.18016,0.63588,2.271,0.26016,0.07588,0.271,1.92,0.56,2.0,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26
2020-06-14 22:30:00,2.16048,0.63014,2.2505,0.25968,0.07574,0.2705,1.9008,0.5544,1.98,2.44848,0.7141400000000001,2.5505,0.25968,0.07574,0.2705,2.1888,0.6384000000000001,2.2800000000000002
2020-06-14 23:00:00,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999,2.2752,0.6636000000000001,2.37,0.2592,0.0756,0.27,2.016,0.588,2.1
2020-06-14 23:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.26064000000000004,0.07602,0.2715,1.7184,0.5012,1.79,2.19984,0.6416200000000001,2.2915,0.26064000000000004,0.07602,0.2715,1.9392,0.5656,2.02
2020-06-15 00:00:00,1.87296,0.5462800000000001,1.951,0.26016,0.07588,0.271,1.6128,0.47040000000000004,1.6800000000000002,2.07456,0.6050800000000001,2.161,0.26016,0.07588,0.271,1.8144,0.5292,1.8900000000000001
2020-06-15 00:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.25968,0.07574,0.2705,1.5264,0.44520000000000004,1.5899999999999999,2.00688,0.5853400000000001,2.0905,0.25968,0.07574,0.2705,1.7472,0.5096,1.82
2020-06-15 01:00:00,1.7577600000000002,0.51268,1.831,0.26016,0.07588,0.271,1.4976,0.4368,1.56,1.94016,0.56588,2.021,0.26016,0.07588,0.271,1.6800000000000002,0.49,1.75
2020-06-15 01:30:00,1.75824,0.51282,1.8315000000000001,0.26064000000000004,0.07602,0.2715,1.4976,0.4368,1.56,1.9406400000000001,0.5660200000000001,2.0215,0.26064000000000004,0.07602,0.2715,1.6800000000000002,0.49,1.75
2020-06-15 02:00:00,1.73856,0.5070800000000001,1.811,0.26016,0.07588,0.271,1.4784000000000002,0.4312,1.54,1.94016,0.56588,2.021,0.26016,0.07588,0.271,1.6800000000000002,0.49,1.75
2020-06-15 02:30:00,1.7390400000000001,0.50722,1.8115,0.26064000000000004,0.07602,0.2715,1.4784000000000002,0.4312,1.54,1.95024,0.56882,2.0315,0.26064000000000004,0.07602,0.2715,1.6896,0.4928,1.76
2020-06-15 03:00:00,1.71936,0.50148,1.791,0.26016,0.07588,0.271,1.4592,0.42560000000000003,1.52,1.9113600000000002,0.5574800000000001,1.991,0.26016,0.07588,0.271,1.6512,0.48160000000000003,1.72
2020-06-15 03:30:00,1.71984,0.5016200000000001,1.7915,0.26064000000000004,0.07602,0.2715,1.4592,0.42560000000000003,1.52,1.89264,0.5520200000000001,1.9715,0.26064000000000004,0.07602,0.2715,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-15 04:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.26016,0.07588,0.271,1.2288000000000001,0.3584,1.28,1.69056,0.49308,1.7610000000000001,0.26016,0.07588,0.271,1.4304000000000001,0.4172,1.49
2020-06-15 04:30:00,1.39296,0.40628000000000003,1.451,0.26016,0.07588,0.271,1.1328,0.3304,1.18,1.60416,0.46788,1.671,0.26016,0.07588,0.271,1.344,0.392,1.4
2020-06-15 05:00:00,1.67184,0.48762000000000005,1.7415,0.26064000000000004,0.07602,0.2715,1.4112,0.4116,1.47,1.82544,0.53242,1.9015,0.26064000000000004,0.07602,0.2715,1.5648,0.45640000000000003,1.63
2020-06-15 05:30:00,1.74912,0.5101600000000001,1.822,0.26112,0.07616,0.272,1.488,0.434,1.55,1.91232,0.55776,1.992,0.26112,0.07616,0.272,1.6512,0.48160000000000003,1.72
2020-06-15 06:00:00,1.79616,0.52388,1.871,0.26016,0.07588,0.271,1.536,0.448,1.6,1.9881600000000001,0.5798800000000001,2.071,0.26016,0.07588,0.271,1.728,0.504,1.8
2020-06-15 06:30:00,1.90224,0.5548200000000001,1.9815,0.26064000000000004,0.07602,0.2715,1.6416,0.4788,1.71,2.11344,0.6164200000000001,2.2015000000000002,0.26064000000000004,0.07602,0.2715,1.8528,0.5404,1.9300000000000002
2020-06-15 07:00:00,2.04672,0.59696,2.132,0.26112,0.07616,0.272,1.7856,0.5208,1.8599999999999999,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-06-15 07:30:00,2.17776,0.6351800000000001,2.2685,0.25776000000000004,0.07518000000000001,0.2685,1.92,0.56,2.0,2.49456,0.72758,2.5985,0.25776000000000004,0.07518000000000001,0.2685,2.2368,0.6524,2.33
2020-06-15 08:00:00,2.28672,0.6669600000000001,2.382,0.25152,0.07336000000000001,0.262,2.0352,0.5936,2.12,2.64192,0.77056,2.752,0.25152,0.07336000000000001,0.262,2.3904,0.6972,2.49
2020-06-15 08:30:00,2.42352,0.70686,2.5245,0.25392000000000003,0.07406,0.2645,2.1696,0.6328,2.26,2.86512,0.8356600000000001,2.9845,0.25392000000000003,0.07406,0.2645,2.6112,0.7616,2.7199999999999998
2020-06-15 09:00:00,2.34624,0.68432,2.444,0.25344,0.07392,0.264,2.0928,0.6104,2.18,3.31584,0.9671200000000001,3.454,0.25344,0.07392,0.264,3.0624,0.8932,3.19
2020-06-15 09:30:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.38288,1.27834,4.5655,0.25488,0.07434,0.2655,4.128,1.204,4.3
2020-06-15 10:00:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.22928,1.23354,4.4055,0.25488,0.07434,0.2655,3.9744,1.1592,4.14
2020-06-15 10:30:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,4.12272,1.20246,4.2945,0.25392000000000003,0.07406,0.2645,3.8688000000000002,1.1284,4.03
2020-06-15 11:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.9460800000000003,1.15094,4.1105,0.25968,0.07574,0.2705,3.6864,1.0752,3.84
2020-06-15 11:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.90816,1.13988,4.071,0.26016,0.07588,0.271,3.648,1.064,3.8
2020-06-15 12:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.85008,1.12294,4.0105,0.25968,0.07574,0.2705,3.5904,1.0472,3.74
2020-06-15 12:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.72528,1.08654,3.8805,0.25968,0.07574,0.2705,3.4656000000000002,1.0108,3.61
2020-06-15 13:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.70608,1.08094,3.8605,0.25968,0.07574,0.2705,3.4464,1.0052,3.59
2020-06-15 13:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.78288,1.10334,3.9405,0.25968,0.07574,0.2705,3.5232,1.0276,3.67
2020-06-15 14:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.84144,1.12042,4.0015,0.26064000000000004,0.07602,0.2715,3.5808,1.0444,3.73
2020-06-15 14:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.05168,1.18174,4.2205,0.25968,0.07574,0.2705,3.792,1.106,3.95
2020-06-15 15:00:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,3.84384,1.12112,4.004,0.25344,0.07392,0.264,3.5904,1.0472,3.74
2020-06-15 15:30:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,3.45984,1.00912,3.604,0.25344,0.07392,0.264,3.2064,0.9352,3.34
2020-06-15 16:00:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,3.48912,1.01766,3.6345,0.25392000000000003,0.07406,0.2645,3.2352,0.9436,3.37
2020-06-15 16:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,3.53856,1.03208,3.686,0.25536000000000003,0.07448,0.266,3.2832,0.9576,3.42
2020-06-15 17:00:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,3.96144,1.15542,4.1265,0.25584,0.07462,0.2665,3.7056,1.0808,3.86
2020-06-15 17:30:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.30608,1.25594,4.4855,0.25488,0.07434,0.2655,4.0512,1.1816,4.22
2020-06-15 18:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.21056,1.22808,4.386,0.25536000000000003,0.07448,0.266,3.9552,1.1536,4.12
2020-06-15 18:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,0.2592,0.0756,0.27,4.0224,1.1732,4.19
2020-06-15 19:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.2624,1.2432,4.44,0.2592,0.0756,0.27,4.0032,1.1676,4.17
2020-06-15 19:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,4.14864,1.21002,4.3215,0.26064000000000004,0.07602,0.2715,3.888,1.134,4.05
2020-06-15 20:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.97584,1.15962,4.1415,0.26064000000000004,0.07602,0.2715,3.7152000000000003,1.0836000000000001,3.87
2020-06-15 20:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.84,1.12,4.0,0.2592,0.0756,0.27,3.5808,1.0444,3.73
2020-06-15 21:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.86016,1.12588,4.021,0.26016,0.07588,0.271,3.6,1.05,3.75
2020-06-15 21:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.7737600000000002,1.10068,3.931,0.26016,0.07588,0.271,3.5136000000000003,1.0248,3.66
2020-06-15 22:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,0.2592,0.0756,0.27,3.456,1.008,3.6
2020-06-15 22:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.7737600000000002,1.10068,3.931,0.26016,0.07588,0.271,3.5136000000000003,1.0248,3.66
2020-06-15 23:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.45648,1.00814,3.6005000000000003,0.25968,0.07574,0.2705,3.1968,0.9324,3.33
2020-06-15 23:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,0.2592,0.0756,0.27,2.8704,0.8372,2.99
2020-06-16 00:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.88096,0.84028,3.001,0.26016,0.07588,0.271,2.6208,0.7644000000000001,2.73
2020-06-16 00:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,0.2592,0.0756,0.27,2.4768,0.7224,2.58
2020-06-16 01:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.63088,0.76734,2.7405,0.25968,0.07574,0.2705,2.3712,0.6916,2.47
2020-06-16 01:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.63136,0.76748,2.741,0.26016,0.07588,0.271,2.3712,0.6916,2.47
2020-06-16 02:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.6496,0.7728,2.76,0.2592,0.0756,0.27,2.3904,0.6972,2.49
2020-06-16 02:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.63088,0.76734,2.7405,0.25968,0.07574,0.2705,2.3712,0.6916,2.47
2020-06-16 03:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.25968,0.07574,0.2705,2.2752,0.6636000000000001,2.37
2020-06-16 03:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,2.48592,0.72506,2.5895,0.25872,0.07546,0.2695,2.2272,0.6496000000000001,2.32
2020-06-16 04:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.50704,0.7312200000000001,2.6115,0.26064000000000004,0.07602,0.2715,2.2464,0.6552,2.34
2020-06-16 04:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.45904,0.7172200000000001,2.5615,0.26064000000000004,0.07602,0.2715,2.1984,0.6412,2.29
2020-06-16 05:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,0.2592,0.0756,0.27,2.1408,0.6244000000000001,2.23
2020-06-16 05:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.56464,0.74802,2.6715,0.26064000000000004,0.07602,0.2715,2.304,0.672,2.4
2020-06-16 06:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.6601600000000003,0.77588,2.771,0.26016,0.07588,0.271,2.4,0.7000000000000001,2.5
2020-06-16 06:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87
2020-06-16 07:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.40944,0.9944200000000001,3.5515,0.26064000000000004,0.07602,0.2715,3.1488,0.9184,3.2800000000000002
2020-06-16 07:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.70608,1.08094,3.8605,0.25968,0.07574,0.2705,3.4464,1.0052,3.59
2020-06-16 08:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.96576,1.15668,4.131,0.26016,0.07588,0.271,3.7056,1.0808,3.86
2020-06-16 08:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,4.32144,1.26042,4.5015,0.26064000000000004,0.07602,0.2715,4.0608,1.1844000000000001,4.23
2020-06-16 09:00:00,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,4.29984,1.25412,4.479,0.25824,0.07532000000000001,0.269,4.0416,1.1788,4.21
2020-06-16 09:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.50288,1.31334,4.6905,0.25968,0.07574,0.2705,4.2432,1.2376,4.42
2020-06-16 10:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.33008,1.26294,4.5105,0.25968,0.07574,0.2705,4.0704,1.1872,4.24
2020-06-16 10:30:00,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0,4.29936,1.25398,4.4785,0.25776000000000004,0.07518000000000001,0.2685,4.0416,1.1788,4.21
2020-06-16 11:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.0896,1.1928,4.26,0.2592,0.0756,0.27,3.8304,1.1172,3.99
2020-06-16 11:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,4.21536,1.2294800000000001,4.391,0.26016,0.07588,0.271,3.9552,1.1536,4.12
2020-06-16 12:00:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,4.12752,1.20386,4.2995,0.25872,0.07546,0.2695,3.8688000000000002,1.1284,4.03
2020-06-16 12:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.23408,1.23494,4.4105,0.25968,0.07574,0.2705,3.9744,1.1592,4.14
2020-06-16 13:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.08048,1.19014,4.2505,0.25968,0.07574,0.2705,3.8208,1.1144,3.98
2020-06-16 13:30:00,0.25008,0.07294,0.2605,0.25008,0.07294,0.2605,0.0,0.0,0.0,4.05168,1.18174,4.2205,0.25008,0.07294,0.2605,3.8016,1.1088,3.96
2020-06-16 14:00:00,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,3.73728,1.0900400000000001,3.893,0.25248000000000004,0.07364000000000001,0.263,3.4848,1.0164,3.63
2020-06-16 14:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,3.528,1.029,3.675,0.2544,0.0742,0.265,3.2736,0.9548000000000001,3.41
2020-06-16 15:00:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,3.32544,0.9699200000000001,3.464,0.25344,0.07392,0.264,3.072,0.896,3.2
2020-06-16 15:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,3.384,0.987,3.525,0.2544,0.0742,0.265,3.1296,0.9128000000000001,3.26
2020-06-16 16:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,3.41376,0.9956800000000001,3.556,0.25536000000000003,0.07448,0.266,3.1584,0.9212,3.29
2020-06-16 16:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.85968,1.12574,4.0205,0.25968,0.07574,0.2705,3.6,1.05,3.75
2020-06-16 17:00:00,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0,4.06896,1.18678,4.2385,0.25776000000000004,0.07518000000000001,0.2685,3.8112,1.1116,3.9699999999999998
2020-06-16 17:30:00,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,4.15968,1.21324,4.333,0.25248000000000004,0.07364000000000001,0.263,3.9072,1.1396,4.07
2020-06-16 18:00:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,4.48704,1.30872,4.674,0.25344,0.07392,0.264,4.2336,1.2348,4.41
2020-06-16 18:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,5.03616,1.46888,5.246,0.25536000000000003,0.07448,0.266,4.7808,1.3944,4.98
2020-06-16 19:00:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,5.00688,1.46034,5.2155,0.25488,0.07434,0.2655,4.752,1.3860000000000001,4.95
2020-06-16 19:30:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,4.63152,1.35086,4.8245000000000005,0.25392000000000003,0.07406,0.2645,4.3776,1.2768,4.5600000000000005
2020-06-16 20:00:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.19088,1.22234,4.3655,0.25488,0.07434,0.2655,3.936,1.148,4.1
2020-06-16 20:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,4.104,1.197,4.275,0.2544,0.0742,0.265,3.8496,1.1228,4.01
2020-06-16 21:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,3.95136,1.15248,4.116,0.25536000000000003,0.07448,0.266,3.696,1.078,3.85
2020-06-16 21:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.81216,1.11188,3.971,0.26016,0.07588,0.271,3.552,1.036,3.7
2020-06-16 22:00:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,3.80112,1.10866,3.9595000000000002,0.25872,0.07546,0.2695,3.5423999999999998,1.0332,3.69
2020-06-16 22:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.68736,1.07548,3.841,0.26016,0.07588,0.271,3.4272,0.9996,3.5700000000000003
2020-06-16 23:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.42768,0.9997400000000001,3.5705,0.25968,0.07574,0.2705,3.168,0.924,3.3
2020-06-16 23:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,3.14832,0.9182600000000001,3.2795,0.25872,0.07546,0.2695,2.8896,0.8428,3.01
2020-06-17 00:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.9097600000000003,0.8486800000000001,3.031,0.26016,0.07588,0.271,2.6496,0.7728,2.76
2020-06-17 00:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58
2020-06-17 01:00:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,2.64912,0.77266,2.7595,0.25872,0.07546,0.2695,2.3904,0.6972,2.49
2020-06-17 01:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.61168,0.7617400000000001,2.7205,0.25968,0.07574,0.2705,2.352,0.686,2.45
2020-06-17 02:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.63136,0.76748,2.741,0.26016,0.07588,0.271,2.3712,0.6916,2.47
2020-06-17 02:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48
