Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 03:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35
2020-06-17 03:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.43888,0.7113400000000001,2.5404999999999998,0.25968,0.07574,0.2705,2.1792,0.6356,2.27
2020-06-17 04:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.42016,0.7058800000000001,2.521,0.26016,0.07588,0.271,2.16,0.63,2.25
2020-06-17 04:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.40048,0.7001400000000001,2.5005,0.25968,0.07574,0.2705,2.1408,0.6244000000000001,2.23
2020-06-17 05:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.40048,0.7001400000000001,2.5005,0.25968,0.07574,0.2705,2.1408,0.6244000000000001,2.23
2020-06-17 05:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.54448,0.74214,2.6505,0.25968,0.07574,0.2705,2.2848,0.6664,2.38
2020-06-17 06:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.64096,0.7702800000000001,2.751,0.26016,0.07588,0.271,2.3808,0.6944,2.48
2020-06-17 06:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,3.01392,0.8790600000000001,3.1395,0.25872,0.07546,0.2695,2.7552,0.8036000000000001,2.87
2020-06-17 07:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.27456,0.95508,3.411,0.26016,0.07588,0.271,3.0144,0.8792000000000001,3.14
2020-06-17 07:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,3.6048,1.0514000000000001,3.755,0.2544,0.0742,0.265,3.3504,0.9772000000000001,3.49
2020-06-17 08:00:00,0.25104000000000004,0.07322000000000001,0.2615,0.25104000000000004,0.07322000000000001,0.2615,0.0,0.0,0.0,3.98544,1.16242,4.1515,0.25104000000000004,0.07322000000000001,0.2615,3.7344,1.0892,3.89
2020-06-17 08:30:00,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0.0,0.0,0.0,4.29216,1.25188,4.471,0.22176,0.06468,0.231,4.0704,1.1872,4.24
2020-06-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005,0.0,0.0,0.0,4.6176,1.3468,4.8100000000000005
2020-06-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7616,1.3888,4.96,0.0,0.0,0.0,4.7616,1.3888,4.96
2020-06-17 10:00:00,0.20592000000000002,0.06006,0.21450000000000002,0.20592000000000002,0.06006,0.21450000000000002,0.0,0.0,0.0,4.57392,1.33406,4.7645,0.20592000000000002,0.06006,0.21450000000000002,4.368,1.274,4.55
2020-06-17 10:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.54656,1.3260800000000001,4.736,0.25536000000000003,0.07448,0.266,4.2912,1.2516,4.47
2020-06-17 11:00:00,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0,4.50912,1.31516,4.697,0.25632000000000005,0.07476000000000001,0.267,4.2528,1.2404,4.43
2020-06-17 11:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.39728,1.28254,4.5805,0.25968,0.07574,0.2705,4.1376,1.2068,4.31
2020-06-17 12:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,4.13856,1.20708,4.311,0.26016,0.07588,0.271,3.8784,1.1312,4.04
2020-06-17 12:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.9936,1.1648,4.16,0.2592,0.0756,0.27,3.7344,1.0892,3.89
2020-06-17 13:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,4.06224,1.18482,4.2315,0.26064000000000004,0.07602,0.2715,3.8016,1.1088,3.96
2020-06-17 13:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.95616,1.15388,4.121,0.26016,0.07588,0.271,3.696,1.078,3.85
2020-06-17 14:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.7248,1.0864,3.88,0.2592,0.0756,0.27,3.4656000000000002,1.0108,3.61
2020-06-17 14:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54
2020-06-17 15:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.23408,1.23494,4.4105,0.25968,0.07574,0.2705,3.9744,1.1592,4.14
2020-06-17 15:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,3.9696,1.1578,4.135,0.2544,0.0742,0.265,3.7152000000000003,1.0836000000000001,3.87
2020-06-17 16:00:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,3.71904,1.08472,3.874,0.25344,0.07392,0.264,3.4656000000000002,1.0108,3.61
2020-06-17 16:30:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,4.02624,1.17432,4.194,0.25344,0.07392,0.264,3.7728,1.1004,3.93
2020-06-17 17:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.34496,1.26728,4.526,0.25536000000000003,0.07448,0.266,4.0896,1.1928,4.26
2020-06-17 17:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.49856,1.31208,4.686,0.25536000000000003,0.07448,0.266,4.2432,1.2376,4.42
2020-06-17 18:00:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,4.83312,1.4096600000000001,5.0345,0.25392000000000003,0.07406,0.2645,4.5792,1.3356,4.77
2020-06-17 18:30:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,4.67184,1.3626200000000002,4.8665,0.25584,0.07462,0.2665,4.416,1.288,4.6
2020-06-17 19:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.42176,1.2896800000000002,4.606,0.25536000000000003,0.07448,0.266,4.1664,1.2152,4.34
2020-06-17 19:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.2048,1.2264,4.38,0.2592,0.0756,0.27,3.9455999999999998,1.1508,4.11
2020-06-17 20:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.95616,1.15388,4.121,0.26016,0.07588,0.271,3.696,1.078,3.85
2020-06-17 20:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.02288,1.17334,4.1905,0.25968,0.07574,0.2705,3.7632,1.0976,3.92
2020-06-17 21:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.9264,1.1452,4.09,0.2592,0.0756,0.27,3.6672000000000002,1.0696,3.8200000000000003
2020-06-17 21:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.81216,1.11188,3.971,0.26016,0.07588,0.271,3.552,1.036,3.7
2020-06-17 22:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.75408,1.09494,3.9105,0.25968,0.07574,0.2705,3.4944,1.0192,3.64
2020-06-17 22:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.7344,1.0892,3.89,0.2592,0.0756,0.27,3.4752,1.0136,3.62
2020-06-17 23:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.44688,1.00534,3.5905,0.25968,0.07574,0.2705,3.1872,0.9296000000000001,3.32
2020-06-17 23:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.19728,0.93254,3.3305,0.25968,0.07574,0.2705,2.9376,0.8568,3.06
2020-06-18 00:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.97648,0.86814,3.1005,0.25968,0.07574,0.2705,2.7168,0.7924,2.83
2020-06-18 00:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.8128,0.8204,2.93,0.2592,0.0756,0.27,2.5536,0.7448,2.66
2020-06-18 01:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.66928,0.77854,2.7805,0.25968,0.07574,0.2705,2.4096,0.7028,2.51
2020-06-18 01:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,0.2592,0.0756,0.27,2.4096,0.7028,2.51
2020-06-18 02:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.66976,0.77868,2.781,0.26016,0.07588,0.271,2.4096,0.7028,2.51
2020-06-18 02:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.64,0.77,2.75,0.2592,0.0756,0.27,2.3808,0.6944,2.48
2020-06-18 03:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.56368,0.7477400000000001,2.6705,0.25968,0.07574,0.2705,2.304,0.672,2.4
2020-06-18 03:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.50608,0.73094,2.6105,0.25968,0.07574,0.2705,2.2464,0.6552,2.34
2020-06-18 04:00:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,2.50512,0.7306600000000001,2.6095,0.25872,0.07546,0.2695,2.2464,0.6552,2.34
2020-06-18 04:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.51568,0.7337400000000001,2.6205,0.25968,0.07574,0.2705,2.2560000000000002,0.658,2.35
2020-06-18 05:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.47728,0.7225400000000001,2.5805,0.25968,0.07574,0.2705,2.2176,0.6468,2.31
2020-06-18 05:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,2.64912,0.77266,2.7595,0.25872,0.07546,0.2695,2.3904,0.6972,2.49
2020-06-18 06:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.77536,0.8094800000000001,2.891,0.26016,0.07588,0.271,2.5152,0.7336,2.62
2020-06-18 06:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.14928,0.91854,3.2805,0.25968,0.07574,0.2705,2.8896,0.8428,3.01
2020-06-18 07:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,0.2592,0.0756,0.27,3.0912,0.9016000000000001,3.22
2020-06-18 07:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.81216,1.11188,3.971,0.26016,0.07588,0.271,3.552,1.036,3.7
2020-06-18 08:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.15728,1.21254,4.3305,0.25968,0.07574,0.2705,3.8976,1.1368,4.06
2020-06-18 08:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.4448,1.2964,4.63,0.2592,0.0756,0.27,4.1856,1.2208,4.36
2020-06-18 09:00:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,4.65024,1.35632,4.844,0.25344,0.07392,0.264,4.3968,1.2824,4.58
2020-06-18 09:30:00,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,4.74624,1.38432,4.944,0.25344,0.07392,0.264,4.4928,1.3104,4.68
2020-06-18 10:00:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,4.84272,1.41246,5.0445,0.25392000000000003,0.07406,0.2645,4.5888,1.3384,4.78
2020-06-18 10:30:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,4.8911999999999995,1.4266,5.095,0.2544,0.0742,0.265,4.6368,1.3524,4.83
2020-06-18 11:00:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.93008,1.43794,5.1355,0.25488,0.07434,0.2655,4.6752,1.3636,4.87
2020-06-18 11:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.95936,1.44648,5.166,0.25536000000000003,0.07448,0.266,4.704,1.3719999999999999,4.9
2020-06-18 12:00:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.95888,1.44634,5.1655,0.25488,0.07434,0.2655,4.704,1.3719999999999999,4.9
2020-06-18 12:30:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,5.07504,1.48022,5.2865,0.25584,0.07462,0.2665,4.8192,1.4056,5.02
2020-06-18 13:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,5.18448,1.51214,5.4005,0.25968,0.07574,0.2705,4.9248,1.4364,5.13
2020-06-18 13:30:00,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,5.12544,1.49492,5.339,0.25824,0.07532000000000001,0.269,4.8672,1.4196,5.07
2020-06-18 14:00:00,0.25104000000000004,0.07322000000000001,0.2615,0.25104000000000004,0.07322000000000001,0.2615,0.0,0.0,0.0,4.97424,1.45082,5.1815,0.25104000000000004,0.07322000000000001,0.2615,4.7232,1.3776,4.92
2020-06-18 14:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.92096,1.4352800000000001,5.126,0.25536000000000003,0.07448,0.266,4.6656,1.3608,4.86
2020-06-18 15:00:00,0.25680000000000003,0.07490000000000001,0.2675,0.25680000000000003,0.07490000000000001,0.2675,0.0,0.0,0.0,5.0664,1.4777,5.2775,0.25680000000000003,0.07490000000000001,0.2675,4.8096,1.4028,5.01
2020-06-18 15:30:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,4.89072,1.42646,5.0945,0.25392000000000003,0.07406,0.2645,4.6368,1.3524,4.83
2020-06-18 16:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.82496,1.40728,5.026,0.25536000000000003,0.07448,0.266,4.5696,1.3328,4.76
2020-06-18 16:30:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,4.97904,1.45222,5.1865,0.25584,0.07462,0.2665,4.7232,1.3776,4.92
2020-06-18 17:00:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,5.15952,1.50486,5.3745,0.25392000000000003,0.07406,0.2645,4.9056,1.4308,5.11
2020-06-18 17:30:00,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0,5.06592,1.47756,5.277,0.25632000000000005,0.07476000000000001,0.267,4.8096,1.4028,5.01
2020-06-18 18:00:00,0.25776000000000004,0.07518000000000001,0.2685,0.25776000000000004,0.07518000000000001,0.2685,0.0,0.0,0.0,4.91376,1.4331800000000001,5.1185,0.25776000000000004,0.07518000000000001,0.2685,4.656,1.358,4.85
2020-06-18 18:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,4.79952,1.39986,4.9995,0.25872,0.07546,0.2695,4.5408,1.3244,4.73
2020-06-18 19:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.43568,1.2937400000000001,4.6205,0.25968,0.07574,0.2705,4.176,1.218,4.35
2020-06-18 19:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.21488,1.22934,4.3905,0.25968,0.07574,0.2705,3.9552,1.1536,4.12
2020-06-18 20:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.0416,1.1788,4.21,0.2592,0.0756,0.27,3.7824,1.1032,3.94
2020-06-18 20:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.89808,1.13694,4.0605,0.25968,0.07574,0.2705,3.6384,1.0612,3.79
2020-06-18 21:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,3.85968,1.12574,4.0205,0.25968,0.07574,0.2705,3.6,1.05,3.75
2020-06-18 21:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.8304,1.1172,3.99,0.2592,0.0756,0.27,3.5712,1.0416,3.7199999999999998
2020-06-18 22:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63
2020-06-18 22:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,3.67632,1.07226,3.8295,0.25872,0.07546,0.2695,3.4176,0.9968,3.56
2020-06-18 23:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.4176,0.9968,3.56,0.2592,0.0756,0.27,3.1584,0.9212,3.29
2020-06-18 23:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.13104,0.91322,3.2615,0.26064000000000004,0.07602,0.2715,2.8704,0.8372,2.99
2020-06-19 00:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,0.2592,0.0756,0.27,2.5824,0.7532,2.69
2020-06-19 00:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.70864,0.7900200000000001,2.8215,0.26064000000000004,0.07602,0.2715,2.448,0.714,2.55
2020-06-19 01:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.5358400000000003,0.73962,2.6415,0.26064000000000004,0.07602,0.2715,2.2752,0.6636000000000001,2.37
2020-06-19 01:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,0.2592,0.0756,0.27,2.2752,0.6636000000000001,2.37
2020-06-19 02:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.55504,0.7452200000000001,2.6615,0.26064000000000004,0.07602,0.2715,2.2944,0.6692,2.39
2020-06-19 02:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.5358400000000003,0.73962,2.6415,0.26064000000000004,0.07602,0.2715,2.2752,0.6636000000000001,2.37
2020-06-19 03:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,2.43888,0.7113400000000001,2.5404999999999998,0.25968,0.07574,0.2705,2.1792,0.6356,2.27
2020-06-19 03:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21
2020-06-19 04:00:00,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,2.55648,0.7456400000000001,2.6630000000000003,0.08928000000000001,0.02604,0.093,2.4672,0.7196,2.5700000000000003
2020-06-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-06-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-06-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-06-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-06-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-06-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-06-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2020-06-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.0992,1.1956,4.27,0.0,0.0,0.0,4.0992,1.1956,4.27
2020-06-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36
2020-06-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2020-06-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6464,1.3552,4.84,0.0,0.0,0.0,4.6464,1.3552,4.84
2020-06-19 10:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,4.7472,1.3846,4.945,0.014400000000000001,0.004200000000000001,0.015,4.7328,1.3804,4.93
2020-06-19 10:30:00,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,4.51776,1.31768,4.7059999999999995,0.24576000000000003,0.07168000000000001,0.256,4.272,1.246,4.45
2020-06-19 11:00:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,4.41264,1.28702,4.5965,0.25584,0.07462,0.2665,4.1568,1.2124,4.33
2020-06-19 11:30:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,4.49712,1.31166,4.6845,0.25392000000000003,0.07406,0.2645,4.2432,1.2376,4.42
2020-06-19 12:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.53696,1.32328,4.726,0.25536000000000003,0.07448,0.266,4.2816,1.2488000000000001,4.46
2020-06-19 12:30:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,4.38384,1.27862,4.5665,0.25584,0.07462,0.2665,4.128,1.204,4.3
2020-06-19 13:00:00,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,4.5936,1.3397999999999999,4.785,0.2544,0.0742,0.265,4.3392,1.2656,4.52
2020-06-19 13:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.21056,1.22808,4.386,0.25536000000000003,0.07448,0.266,3.9552,1.1536,4.12
2020-06-19 14:00:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,4.08624,1.19182,4.2565,0.25584,0.07462,0.2665,3.8304,1.1172,3.99
2020-06-19 14:30:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.01808,1.17194,4.1855,0.25488,0.07434,0.2655,3.7632,1.0976,3.92
2020-06-19 15:00:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,3.78768,1.10474,3.9455,0.25488,0.07434,0.2655,3.5328,1.0304,3.68
2020-06-19 15:30:00,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0,3.80832,1.11076,3.967,0.25632000000000005,0.07476000000000001,0.267,3.552,1.036,3.7
2020-06-19 16:00:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,4.49856,1.31208,4.686,0.25536000000000003,0.07448,0.266,4.2432,1.2376,4.42
2020-06-19 16:30:00,0.25488,0.07434,0.2655,0.25488,0.07434,0.2655,0.0,0.0,0.0,4.66128,1.35954,4.8555,0.25488,0.07434,0.2655,4.4064,1.2852000000000001,4.59
2020-06-19 17:00:00,0.25632000000000005,0.07476000000000001,0.267,0.25632000000000005,0.07476000000000001,0.267,0.0,0.0,0.0,5.09472,1.48596,5.307,0.25632000000000005,0.07476000000000001,0.267,4.8384,1.4112,5.04
2020-06-19 17:30:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,5.11344,1.49142,5.3265,0.25584,0.07462,0.2665,4.8576,1.4168,5.06
2020-06-19 18:00:00,0.25584,0.07462,0.2665,0.25584,0.07462,0.2665,0.0,0.0,0.0,5.15184,1.50262,5.3665,0.25584,0.07462,0.2665,4.896,1.428,5.1
2020-06-19 18:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,5.11728,1.49254,5.3305,0.25968,0.07574,0.2705,4.8576,1.4168,5.06
2020-06-19 19:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,5.04096,1.47028,5.251,0.26016,0.07588,0.271,4.7808,1.3944,4.98
2020-06-19 19:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.7424,1.3832,4.94,0.2592,0.0756,0.27,4.4832,1.3076,4.67
2020-06-19 20:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.44528,1.29654,4.6305,0.25968,0.07574,0.2705,4.1856,1.2208,4.36
2020-06-19 20:30:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.30128,1.25454,4.4805,0.25968,0.07574,0.2705,4.0416,1.1788,4.21
2020-06-19 21:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.1860800000000005,1.2209400000000001,4.3605,0.25968,0.07574,0.2705,3.9264,1.1452,4.09
2020-06-19 21:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.1664,1.2152,4.34,0.2592,0.0756,0.27,3.9072,1.1396,4.07
2020-06-19 22:00:00,0.25968,0.07574,0.2705,0.25968,0.07574,0.2705,0.0,0.0,0.0,4.11888,1.20134,4.2905,0.25968,0.07574,0.2705,3.8592,1.1256,4.02
2020-06-19 22:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,4.03296,1.17628,4.201,0.26016,0.07588,0.271,3.7728,1.1004,3.93
2020-06-19 23:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,3.8496,1.1228,4.01,0.2592,0.0756,0.27,3.5904,1.0472,3.74
2020-06-19 23:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.4958400000000003,1.01962,3.6415,0.26064000000000004,0.07602,0.2715,3.2352,0.9436,3.37
2020-06-20 00:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.18816,0.92988,3.321,0.26016,0.07588,0.271,2.928,0.854,3.05
2020-06-20 00:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,3.04464,0.88802,3.1715,0.26064000000000004,0.07602,0.2715,2.784,0.812,2.9
2020-06-20 01:00:00,0.2616,0.0763,0.2725,0.2616,0.0763,0.2725,0.0,0.0,0.0,2.9208,0.8519,3.0425,0.2616,0.0763,0.2725,2.6592000000000002,0.7756000000000001,2.77
2020-06-20 01:30:00,0.26256,0.07658000000000001,0.2735,0.26256,0.07658000000000001,0.2735,0.0,0.0,0.0,2.9025600000000003,0.8465800000000001,3.0235,0.26256,0.07658000000000001,0.2735,2.64,0.77,2.75
2020-06-20 02:00:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,2.88192,0.8405600000000001,3.002,0.26112,0.07616,0.272,2.6208,0.7644000000000001,2.73
2020-06-20 02:30:00,0.26208000000000004,0.07644000000000001,0.273,0.26208000000000004,0.07644000000000001,0.273,0.0,0.0,0.0,2.84448,0.82964,2.963,0.26208000000000004,0.07644000000000001,0.273,2.5824,0.7532,2.69
2020-06-20 03:00:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,2.70912,0.7901600000000001,2.822,0.26112,0.07616,0.272,2.448,0.714,2.55
2020-06-20 03:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,2.68896,0.7842800000000001,2.801,0.26016,0.07588,0.271,2.4288,0.7084,2.5300000000000002
2020-06-20 04:00:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,2.66112,0.7761600000000001,2.7720000000000002,0.26112,0.07616,0.272,2.4,0.7000000000000001,2.5
2020-06-20 04:30:00,0.2616,0.0763,0.2725,0.2616,0.0763,0.2725,0.0,0.0,0.0,2.556,0.7455,2.6625,0.2616,0.0763,0.2725,2.2944,0.6692,2.39
2020-06-20 05:00:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,2.52672,0.7369600000000001,2.632,0.26112,0.07616,0.272,2.2656,0.6608,2.36
2020-06-20 05:30:00,0.2616,0.0763,0.2725,0.2616,0.0763,0.2725,0.0,0.0,0.0,2.6616,0.7763,2.7725,0.2616,0.0763,0.2725,2.4,0.7000000000000001,2.5
2020-06-20 06:00:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,2.69952,0.7873600000000001,2.8120000000000003,0.26112,0.07616,0.272,2.4384,0.7112,2.54
2020-06-20 06:30:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,2.88192,0.8405600000000001,3.002,0.26112,0.07616,0.272,2.6208,0.7644000000000001,2.73
2020-06-20 07:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,2.9856,0.8708,3.11,0.2592,0.0756,0.27,2.7264,0.7952,2.84
2020-06-20 07:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.14976,0.91868,3.281,0.26016,0.07588,0.271,2.8896,0.8428,3.01
2020-06-20 08:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.23616,0.94388,3.371,0.26016,0.07588,0.271,2.976,0.868,3.1
2020-06-20 08:30:00,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-06-20 09:00:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,3.72576,1.08668,3.8810000000000002,0.26016,0.07588,0.271,3.4656000000000002,1.0108,3.61
2020-06-20 09:30:00,0.23904000000000003,0.06972,0.249,0.23904000000000003,0.06972,0.249,0.0,0.0,0.0,3.57024,1.04132,3.719,0.23904000000000003,0.06972,0.249,3.3312,0.9716,3.47
2020-06-20 10:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.768,1.099,3.925,0.23520000000000002,0.06860000000000001,0.245,3.5328,1.0304,3.68
2020-06-20 10:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.98016,1.1608800000000001,4.146,0.23616,0.06888000000000001,0.246,3.7439999999999998,1.092,3.9
2020-06-20 11:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.83568,1.11874,3.9955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6,1.05,3.75
2020-06-20 11:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,3.78672,1.10446,3.9445,0.23472,0.06846000000000001,0.24450000000000002,3.552,1.036,3.7
2020-06-20 12:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.8164800000000003,1.11314,3.9755000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5808,1.0444,3.73
2020-06-20 12:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.24848,1.23914,4.4255,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.0128,1.1703999999999999,4.18
2020-06-20 13:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.7204800000000002,1.08514,3.8755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4848,1.0164,3.63
2020-06-20 13:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,3.56592,1.04006,3.7145,0.23472,0.06846000000000001,0.24450000000000002,3.3312,0.9716,3.47
2020-06-20 14:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.10608,0.9059400000000001,3.2355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8704,0.8372,2.99
2020-06-20 14:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.13536,0.9144800000000001,3.266,0.23616,0.06888000000000001,0.246,2.8992,0.8456,3.02
2020-06-20 15:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.2112,0.9366000000000001,3.345,0.23520000000000002,0.06860000000000001,0.245,2.976,0.868,3.1
2020-06-20 15:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.35616,0.9788800000000001,3.496,0.23616,0.06888000000000001,0.246,3.12,0.91,3.25
2020-06-20 16:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.33648,0.9731400000000001,3.4755000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1008,0.9044000000000001,3.23
2020-06-20 16:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.3652800000000003,0.9815400000000001,3.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1296,0.9128000000000001,3.26
2020-06-20 17:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.58608,1.04594,3.7355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3504,0.9772000000000001,3.49
2020-06-20 17:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.08576,1.19168,4.256,0.23616,0.06888000000000001,0.246,3.8496,1.1228,4.01
2020-06-20 18:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.32576,1.2616800000000001,4.506,0.23616,0.06888000000000001,0.246,4.0896,1.1928,4.26
2020-06-20 18:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,4.37232,1.27526,4.5545,0.23472,0.06846000000000001,0.24450000000000002,4.1376,1.2068,4.31
2020-06-20 19:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.87296,1.42128,5.076,0.23616,0.06888000000000001,0.246,4.6368,1.3524,4.83
2020-06-20 19:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.74816,1.38488,4.946,0.23616,0.06888000000000001,0.246,4.5120000000000005,1.316,4.7
2020-06-20 20:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.34448,1.26714,4.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.1088000000000005,1.1984,4.28
2020-06-20 20:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.20048,1.2251400000000001,4.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.9648,1.1564,4.13
2020-06-20 21:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.11456,1.20008,4.286,0.23616,0.06888000000000001,0.246,3.8784,1.1312,4.04
2020-06-20 21:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.01856,1.17208,4.186,0.23616,0.06888000000000001,0.246,3.7824,1.1032,3.94
2020-06-20 22:00:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,4.03632,1.17726,4.2045,0.23472,0.06846000000000001,0.24450000000000002,3.8016,1.1088,3.96
2020-06-20 22:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.94176,1.14968,4.106,0.23616,0.06888000000000001,0.246,3.7056,1.0808,3.86
2020-06-20 23:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.74976,1.09368,3.906,0.23616,0.06888000000000001,0.246,3.5136000000000003,1.0248,3.66
2020-06-20 23:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.48048,1.01514,3.6255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2448,0.9464,3.38
2020-06-21 00:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.28848,0.9591400000000001,3.4255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0528,0.8904000000000001,3.18
2020-06-21 00:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.10704,0.90622,3.2365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8704,0.8372,2.99
2020-06-21 01:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.9150400000000003,0.8502200000000001,3.0365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6784,0.7812,2.79
2020-06-21 01:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,2.8944,0.8442000000000001,3.015,0.23520000000000002,0.06860000000000001,0.245,2.6592000000000002,0.7756000000000001,2.77
2020-06-21 02:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.90544,0.8474200000000001,3.0265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-06-21 02:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.84784,0.83062,2.9665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6112,0.7616,2.7199999999999998
2020-06-21 03:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,2.7408,0.7994,2.855,0.23520000000000002,0.06860000000000001,0.245,2.5056000000000003,0.7308,2.61
2020-06-21 03:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.69424,0.7858200000000001,2.8064999999999998,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.4576000000000002,0.7168,2.56
2020-06-21 04:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.6654400000000003,0.7774200000000001,2.7765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.4288,0.7084,2.5300000000000002
2020-06-21 04:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,2.60736,0.76048,2.716,0.23616,0.06888000000000001,0.246,2.3712,0.6916,2.47
2020-06-21 05:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.5108800000000002,0.7323400000000001,2.6155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2752,0.6636000000000001,2.37
2020-06-21 05:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.56944,0.7494200000000001,2.6765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3328,0.6804,2.43
2020-06-21 06:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,2.59776,0.75768,2.706,0.23616,0.06888000000000001,0.246,2.3616,0.6888000000000001,2.46
2020-06-21 06:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.70288,0.78834,2.8155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4672,0.7196,2.5700000000000003
2020-06-21 07:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.83824,0.8278200000000001,2.9565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6016,0.7588,2.71
2020-06-21 07:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.03984,0.8866200000000001,3.1665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8032,0.8176,2.92
2020-06-21 08:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.15456,0.9200800000000001,3.286,0.23616,0.06888000000000001,0.246,2.9184,0.8512000000000001,3.04
2020-06-21 08:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.41376,0.9956800000000001,3.556,0.23616,0.06888000000000001,0.246,3.1776,0.9268000000000001,3.31
2020-06-21 09:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.46224,1.00982,3.6065,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2256,0.9408000000000001,3.36
2020-06-21 09:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.58608,1.04594,3.7355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3504,0.9772000000000001,3.49
2020-06-21 10:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.8448,1.1214,4.005,0.23520000000000002,0.06860000000000001,0.245,3.6096,1.0528,3.76
2020-06-21 10:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.63456,1.06008,3.786,0.23616,0.06888000000000001,0.246,3.3984,0.9912000000000001,3.54
2020-06-21 11:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.68256,1.07408,3.836,0.23616,0.06888000000000001,0.246,3.4464,1.0052,3.59
2020-06-21 11:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,4.21872,1.23046,4.3945,0.23472,0.06846000000000001,0.24450000000000002,3.984,1.162,4.15
2020-06-21 12:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.23888,1.23634,4.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.0032,1.1676,4.17
2020-06-21 12:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.95136,1.15248,4.116,0.23616,0.06888000000000001,0.246,3.7152000000000003,1.0836000000000001,3.87
2020-06-21 13:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.95136,1.15248,4.116,0.23616,0.06888000000000001,0.246,3.7152000000000003,1.0836000000000001,3.87
2020-06-21 13:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,3.75792,1.09606,3.9145000000000003,0.23472,0.06846000000000001,0.24450000000000002,3.5232,1.0276,3.67
2020-06-21 14:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.7204800000000002,1.08514,3.8755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4848,1.0164,3.63
2020-06-21 14:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.51936,1.02648,3.666,0.23616,0.06888000000000001,0.246,3.2832,0.9576,3.42
2020-06-21 15:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.5664,1.0402,3.715,0.23520000000000002,0.06860000000000001,0.245,3.3312,0.9716,3.47
2020-06-21 15:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.69168,1.07674,3.8455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.456,1.008,3.6
2020-06-21 16:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.92256,1.14408,4.086,0.23616,0.06888000000000001,0.246,3.6864,1.0752,3.84
2020-06-21 16:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.91248,1.14114,4.0755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6768,1.0724,3.83
2020-06-21 17:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.816,1.113,3.975,0.23520000000000002,0.06860000000000001,0.245,3.5808,1.0444,3.73
2020-06-21 17:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.12416,1.20288,4.296,0.23616,0.06888000000000001,0.246,3.888,1.134,4.05
2020-06-21 18:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.4409600000000005,1.29528,4.626,0.23616,0.06888000000000001,0.246,4.2048,1.2264,4.38
2020-06-21 18:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,4.5936,1.3397999999999999,4.785,0.23520000000000002,0.06860000000000001,0.245,4.3584,1.2711999999999999,4.54
2020-06-21 19:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.28688,1.25034,4.4655000000000005,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.0512,1.1816,4.22
2020-06-21 19:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.20096,1.22528,4.376,0.23616,0.06888000000000001,0.246,3.9648,1.1564,4.13
2020-06-21 20:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.18128,1.21954,4.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.9455999999999998,1.1508,4.11
2020-06-21 20:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,4.0176,1.1718,4.185,0.23520000000000002,0.06860000000000001,0.245,3.7824,1.1032,3.94
2020-06-21 21:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.94128,1.14954,4.1055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.7056,1.0808,3.86
2020-06-21 21:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.00896,1.16928,4.176,0.23616,0.06888000000000001,0.246,3.7728,1.1004,3.93
2020-06-21 22:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.9220800000000002,1.14394,4.0855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6864,1.0752,3.84
2020-06-21 22:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.94128,1.14954,4.1055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.7056,1.0808,3.86
2020-06-21 23:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.66384,1.06862,3.8165,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.4272,0.9996,3.5700000000000003
2020-06-21 23:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.37584,0.98462,3.5165,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1392,0.9156000000000001,3.27
2020-06-22 00:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.2112,0.9366000000000001,3.345,0.23520000000000002,0.06860000000000001,0.245,2.976,0.868,3.1
2020-06-22 00:30:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,3.03072,0.8839600000000001,3.157,0.23712000000000003,0.06916,0.247,2.7936,0.8148000000000001,2.91
2020-06-22 01:00:00,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0.0,0.0,0.0,2.90688,0.84784,3.028,0.23808,0.06944,0.248,2.6688,0.7784000000000001,2.7800000000000002
2020-06-22 01:30:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,2.87712,0.83916,2.997,0.23712000000000003,0.06916,0.247,2.64,0.77,2.75
2020-06-22 02:00:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,2.90592,0.8475600000000001,3.027,0.23712000000000003,0.06916,0.247,2.6688,0.7784000000000001,2.7800000000000002
2020-06-22 02:30:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,2.86752,0.8363600000000001,2.987,0.23712000000000003,0.06916,0.247,2.6304,0.7672,2.74
2020-06-22 03:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.77104,0.80822,2.8865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5343999999999998,0.7392000000000001,2.64
2020-06-22 03:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.72304,0.79422,2.8365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.4864,0.7252000000000001,2.59
2020-06-22 04:00:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.7614400000000003,0.80542,2.8765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5248,0.7364,2.63
2020-06-22 04:30:00,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0.0,0.0,0.0,2.70528,0.7890400000000001,2.818,0.23808,0.06944,0.248,2.4672,0.7196,2.5700000000000003
2020-06-22 05:00:00,0.2376,0.0693,0.24750000000000003,0.2376,0.0693,0.24750000000000003,0.0,0.0,0.0,2.676,0.7805000000000001,2.7875,0.2376,0.0693,0.24750000000000003,2.4384,0.7112,2.54
2020-06-22 05:30:00,0.2376,0.0693,0.24750000000000003,0.2376,0.0693,0.24750000000000003,0.0,0.0,0.0,2.7912,0.8141,2.9075,0.2376,0.0693,0.24750000000000003,2.5536,0.7448,2.66
2020-06-22 06:00:00,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0.0,0.0,0.0,2.9260800000000002,0.8534400000000001,3.048,0.23808,0.06944,0.248,2.688,0.784,2.8
2020-06-22 06:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.24144,0.94542,3.3765,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.0048,0.8764000000000001,3.13
2020-06-22 07:00:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,3.5011200000000002,1.02116,3.6470000000000002,0.23712000000000003,0.06916,0.247,3.2640000000000002,0.9520000000000001,3.4
2020-06-22 07:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,3.75984,1.09662,3.9165,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.5232,1.0276,3.67
2020-06-22 08:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.13376,1.20568,4.306,0.23616,0.06888000000000001,0.246,3.8976,1.1368,4.06
2020-06-22 08:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.26768,1.24474,4.4455,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.032,1.176,4.2
2020-06-22 09:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.38336,1.27848,4.566,0.23616,0.06888000000000001,0.246,4.1472,1.2096,4.32
2020-06-22 09:30:00,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,4.4136,1.2873,4.5975,0.228,0.0665,0.23750000000000002,4.1856,1.2208,4.36
2020-06-22 10:00:00,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,4.1928,1.2229,4.3675,0.228,0.0665,0.23750000000000002,3.9648,1.1564,4.13
2020-06-22 10:30:00,0.22992,0.06706000000000001,0.23950000000000002,0.22992,0.06706000000000001,0.23950000000000002,0.0,0.0,0.0,4.27152,1.24586,4.4495000000000005,0.22992,0.06706000000000001,0.23950000000000002,4.0416,1.1788,4.21
2020-06-22 11:00:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,3.98448,1.16214,4.1505,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.7536,1.0948,3.91
2020-06-22 11:30:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,3.84096,1.12028,4.001,0.23136,0.06748000000000001,0.241,3.6096,1.0528,3.76
2020-06-22 12:00:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,3.91728,1.14254,4.0805,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.6864,1.0752,3.84
2020-06-22 12:30:00,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,3.91872,1.14296,4.082,0.23232000000000003,0.06776,0.242,3.6864,1.0752,3.84
2020-06-22 13:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.90336,1.13848,4.066,0.23616,0.06888000000000001,0.246,3.6672000000000002,1.0696,3.8200000000000003
