Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 13:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.90288,1.13834,4.0655,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6672000000000002,1.0696,3.8200000000000003
2020-06-22 14:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.73008,1.08794,3.8855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4944,1.0192,3.64
2020-06-22 14:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.90336,1.13848,4.066,0.23616,0.06888000000000001,0.246,3.6672000000000002,1.0696,3.8200000000000003
2020-06-22 15:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.55728,1.03754,3.7055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3216,0.9688,3.46
2020-06-22 15:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.7296,1.0878,3.885,0.23520000000000002,0.06860000000000001,0.245,3.4944,1.0192,3.64
2020-06-22 16:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.98976,1.16368,4.156,0.23616,0.06888000000000001,0.246,3.7536,1.0948,3.91
2020-06-22 16:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.28736,1.25048,4.466,0.23616,0.06888000000000001,0.246,4.0512,1.1816,4.22
2020-06-22 17:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.42176,1.2896800000000002,4.606,0.23616,0.06888000000000001,0.246,4.1856,1.2208,4.36
2020-06-22 17:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,4.6896,1.3678,4.885,0.23520000000000002,0.06860000000000001,0.245,4.4544,1.2992,4.64
2020-06-22 18:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.88256,1.42408,5.086,0.23616,0.06888000000000001,0.246,4.6464,1.3552,4.84
2020-06-22 18:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.91136,1.43248,5.116,0.23616,0.06888000000000001,0.246,4.6752,1.3636,4.87
2020-06-22 19:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,4.7952,1.3986,4.995,0.23520000000000002,0.06860000000000001,0.245,4.5600000000000005,1.33,4.75
2020-06-22 19:30:00,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,4.6488,1.3559,4.8425,0.2328,0.0679,0.24250000000000002,4.416,1.288,4.6
2020-06-22 20:00:00,0.228,0.0665,0.23750000000000002,0.228,0.0665,0.23750000000000002,0.0,0.0,0.0,4.5864,1.3377,4.7775,0.228,0.0665,0.23750000000000002,4.3584,1.2711999999999999,4.54
2020-06-22 20:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.44624,1.29682,4.6315,0.23184000000000002,0.06762,0.24150000000000002,4.2144,1.2292,4.39
2020-06-22 21:00:00,0.23040000000000002,0.06720000000000001,0.24,0.23040000000000002,0.06720000000000001,0.24,0.0,0.0,0.0,4.4736,1.3048,4.66,0.23040000000000002,0.06720000000000001,0.24,4.2432,1.2376,4.42
2020-06-22 21:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.37904,1.27722,4.5615,0.23184000000000002,0.06762,0.24150000000000002,4.1472,1.2096,4.32
2020-06-22 22:00:00,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,4.21632,1.22976,4.392,0.23232000000000003,0.06776,0.242,3.984,1.162,4.15
2020-06-22 22:30:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,4.21488,1.22934,4.3905,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.984,1.162,4.15
2020-06-22 23:00:00,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,3.8616,1.1263,4.0225,0.2328,0.0679,0.24250000000000002,3.6288,1.0584,3.7800000000000002
2020-06-22 23:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,3.53424,1.03082,3.6814999999999998,0.23184000000000002,0.06762,0.24150000000000002,3.3024,0.9632000000000001,3.44
2020-06-23 00:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.23088,0.9423400000000001,3.3655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9952,0.8736,3.12
2020-06-23 00:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.0768,0.8974000000000001,3.205,0.23520000000000002,0.06860000000000001,0.245,2.8416,0.8288000000000001,2.96
2020-06-23 01:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.99088,0.8723400000000001,3.1155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7552,0.8036000000000001,2.87
2020-06-23 01:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,2.9913600000000002,0.87248,3.116,0.23616,0.06888000000000001,0.246,2.7552,0.8036000000000001,2.87
2020-06-23 02:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.0192,0.8806,3.145,0.23520000000000002,0.06860000000000001,0.245,2.784,0.812,2.9
2020-06-23 02:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,2.95296,0.86128,3.076,0.23616,0.06888000000000001,0.246,2.7168,0.7924,2.83
2020-06-23 03:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,2.85696,0.83328,2.976,0.23616,0.06888000000000001,0.246,2.6208,0.7644000000000001,2.73
2020-06-23 03:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.83824,0.8278200000000001,2.9565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6016,0.7588,2.71
2020-06-23 04:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,2.856,0.833,2.975,0.23520000000000002,0.06860000000000001,0.245,2.6208,0.7644000000000001,2.73
2020-06-23 04:30:00,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.0,0.0,0.0,2.79024,0.8138200000000001,2.9065000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5536,0.7448,2.66
2020-06-23 05:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,2.73216,0.79688,2.846,0.23616,0.06888000000000001,0.246,2.496,0.728,2.6
2020-06-23 05:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.92368,0.85274,3.0455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.688,0.784,2.8
2020-06-23 06:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.02016,0.8808800000000001,3.146,0.23616,0.06888000000000001,0.246,2.784,0.812,2.9
2020-06-23 06:30:00,0.22752000000000003,0.06636,0.23700000000000002,0.22752000000000003,0.06636,0.23700000000000002,0.0,0.0,0.0,3.35712,0.97916,3.497,0.22752000000000003,0.06636,0.23700000000000002,3.1296,0.9128000000000001,3.26
2020-06-23 07:00:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,3.55344,1.03642,3.7015000000000002,0.23184000000000002,0.06762,0.24150000000000002,3.3216,0.9688,3.46
2020-06-23 07:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,3.82224,1.11482,3.9815,0.23184000000000002,0.06762,0.24150000000000002,3.5904,1.0472,3.74
2020-06-23 08:00:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.10064,1.19602,4.2715,0.23184000000000002,0.06762,0.24150000000000002,3.8688000000000002,1.1284,4.03
2020-06-23 08:30:00,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,4.3699200000000005,1.2745600000000001,4.552,0.23232000000000003,0.06776,0.242,4.1376,1.2068,4.31
2020-06-23 09:00:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.44624,1.29682,4.6315,0.23184000000000002,0.06762,0.24150000000000002,4.2144,1.2292,4.39
2020-06-23 09:30:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,4.44576,1.29668,4.631,0.23136,0.06748000000000001,0.241,4.2144,1.2292,4.39
2020-06-23 10:00:00,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,4.30272,1.25496,4.482,0.23232000000000003,0.06776,0.242,4.0704,1.1872,4.24
2020-06-23 10:30:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,4.39584,1.28212,4.579,0.08544,0.02492,0.089,4.3104,1.2572,4.49
2020-06-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3296,1.2628,4.51,0.0,0.0,0.0,4.3296,1.2628,4.51
2020-06-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.224,1.232,4.4,0.0,0.0,0.0,4.224,1.232,4.4
2020-06-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.3392,1.2656,4.52,0.0,0.0,0.0,4.3392,1.2656,4.52
2020-06-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46,0.0,0.0,0.0,4.2816,1.2488000000000001,4.46
2020-06-23 13:00:00,0.1464,0.0427,0.1525,0.1464,0.0427,0.1525,0.0,0.0,0.0,3.9864,1.1627,4.1525,0.1464,0.0427,0.1525,3.84,1.12,4.0
2020-06-23 13:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,3.80304,1.10922,3.9615,0.23184000000000002,0.06762,0.24150000000000002,3.5712,1.0416,3.7199999999999998
2020-06-23 14:00:00,0.2328,0.0679,0.24250000000000002,0.2328,0.0679,0.24250000000000002,0.0,0.0,0.0,3.6311999999999998,1.0591,3.7825,0.2328,0.0679,0.24250000000000002,3.3984,0.9912000000000001,3.54
2020-06-23 14:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,3.58224,1.04482,3.7315,0.23184000000000002,0.06762,0.24150000000000002,3.3504,0.9772000000000001,3.49
2020-06-23 15:00:00,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,3.66144,1.06792,3.814,0.23424000000000003,0.06832,0.244,3.4272,0.9996,3.5700000000000003
2020-06-23 15:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.61536,1.05448,3.766,0.23616,0.06888000000000001,0.246,3.3792,0.9856,3.52
2020-06-23 16:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.7488,1.0934,3.9050000000000002,0.23520000000000002,0.06860000000000001,0.245,3.5136000000000003,1.0248,3.66
2020-06-23 16:30:00,0.22896000000000002,0.06678,0.23850000000000002,0.22896000000000002,0.06678,0.23850000000000002,0.0,0.0,0.0,3.9825600000000003,1.16158,4.1485,0.22896000000000002,0.06678,0.23850000000000002,3.7536,1.0948,3.91
2020-06-23 17:00:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,4.40736,1.28548,4.591,0.23136,0.06748000000000001,0.241,4.176,1.218,4.35
2020-06-23 17:30:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,4.7145600000000005,1.37508,4.911,0.23136,0.06748000000000001,0.241,4.4832,1.3076,4.67
2020-06-23 18:00:00,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,4.82208,1.40644,5.023,0.23328000000000002,0.06804,0.243,4.5888,1.3384,4.78
2020-06-23 18:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.90704,1.4312200000000002,5.1115,0.23184000000000002,0.06762,0.24150000000000002,4.6752,1.3636,4.87
2020-06-23 19:00:00,0.22944,0.06692000000000001,0.23900000000000002,0.22944,0.06692000000000001,0.23900000000000002,0.0,0.0,0.0,4.81824,1.4053200000000001,5.019,0.22944,0.06692000000000001,0.23900000000000002,4.5888,1.3384,4.78
2020-06-23 19:30:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,4.51248,1.31614,4.7005,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.2816,1.2488000000000001,4.46
2020-06-23 20:00:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,4.46496,1.30228,4.651,0.23136,0.06748000000000001,0.241,4.2336,1.2348,4.41
2020-06-23 20:30:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,4.42608,1.29094,4.6105,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.1952,1.2236,4.37
2020-06-23 21:00:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.44624,1.29682,4.6315,0.23184000000000002,0.06762,0.24150000000000002,4.2144,1.2292,4.39
2020-06-23 21:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,4.33392,1.26406,4.5145,0.23472,0.06846000000000001,0.24450000000000002,4.0992,1.1956,4.27
2020-06-23 22:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.32528,1.26154,4.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.0896,1.1928,4.26
2020-06-23 22:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,4.344,1.267,4.525,0.23520000000000002,0.06860000000000001,0.245,4.1088000000000005,1.1984,4.28
2020-06-23 23:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.07568,1.1887400000000001,4.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.84,1.12,4.0
2020-06-23 23:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,3.71952,1.08486,3.8745000000000003,0.23472,0.06846000000000001,0.24450000000000002,3.4848,1.0164,3.63
2020-06-24 00:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.4608,1.0094,3.605,0.23520000000000002,0.06860000000000001,0.245,3.2256,0.9408000000000001,3.36
2020-06-24 00:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.25008,0.9479400000000001,3.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0144,0.8792000000000001,3.14
2020-06-24 01:00:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,3.14352,0.9168600000000001,3.2745,0.23472,0.06846000000000001,0.24450000000000002,2.9088000000000003,0.8484,3.03
2020-06-24 01:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,3.14352,0.9168600000000001,3.2745,0.23472,0.06846000000000001,0.24450000000000002,2.9088000000000003,0.8484,3.03
2020-06-24 02:00:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.096,0.903,3.225,0.23520000000000002,0.06860000000000001,0.245,2.8608000000000002,0.8344,2.98
2020-06-24 02:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.08688,0.90034,3.2155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8512,0.8316,2.9699999999999998
2020-06-24 03:00:00,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,2.9798400000000003,0.8691200000000001,3.104,0.23424000000000003,0.06832,0.244,2.7456,0.8008000000000001,2.86
2020-06-24 03:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.92368,0.85274,3.0455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.688,0.784,2.8
2020-06-24 04:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.9140800000000002,0.84994,3.0355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6784,0.7812,2.79
2020-06-24 04:30:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,2.88432,0.8412600000000001,3.0045,0.23472,0.06846000000000001,0.24450000000000002,2.6496,0.7728,2.76
2020-06-24 05:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,2.84688,0.8303400000000001,2.9655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6112,0.7616,2.7199999999999998
2020-06-24 05:30:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,3.01056,0.8780800000000001,3.136,0.23616,0.06888000000000001,0.246,2.7744,0.8092,2.89
2020-06-24 06:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.04848,0.88914,3.1755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8128,0.8204,2.93
2020-06-24 06:30:00,0.23520000000000002,0.06860000000000001,0.245,0.23520000000000002,0.06860000000000001,0.245,0.0,0.0,0.0,3.4416,1.0038,3.585,0.23520000000000002,0.06860000000000001,0.245,3.2064,0.9352,3.34
2020-06-24 07:00:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,3.65328,1.06554,3.8055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4176,0.9968,3.56
2020-06-24 07:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.10448,1.19714,4.2755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.8688000000000002,1.1284,4.03
2020-06-24 08:00:00,0.23424000000000003,0.06832,0.244,0.23424000000000003,0.06832,0.244,0.0,0.0,0.0,4.37184,1.27512,4.554,0.23424000000000003,0.06832,0.244,4.1376,1.2068,4.31
2020-06-24 08:30:00,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.0,0.0,0.0,4.56528,1.33154,4.7555,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.3296,1.2628,4.51
2020-06-24 09:00:00,0.23616,0.06888000000000001,0.246,0.23616,0.06888000000000001,0.246,0.0,0.0,0.0,4.60416,1.34288,4.796,0.23616,0.06888000000000001,0.246,4.368,1.274,4.55
2020-06-24 09:30:00,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,4.51488,1.31684,4.703,0.23328000000000002,0.06804,0.243,4.2816,1.2488000000000001,4.46
2020-06-24 10:00:00,0.22704000000000002,0.06622,0.23650000000000002,0.22704000000000002,0.06622,0.23650000000000002,0.0,0.0,0.0,4.53744,1.32342,4.7265,0.22704000000000002,0.06622,0.23650000000000002,4.3104,1.2572,4.49
2020-06-24 10:30:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,4.38768,1.27974,4.5705,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.1568,1.2124,4.33
2020-06-24 11:00:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,4.39728,1.28254,4.5805,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.1664,1.2152,4.34
2020-06-24 11:30:00,0.23184000000000002,0.06762,0.24150000000000002,0.23184000000000002,0.06762,0.24150000000000002,0.0,0.0,0.0,4.26384,1.24362,4.4415,0.23184000000000002,0.06762,0.24150000000000002,4.032,1.176,4.2
2020-06-24 12:00:00,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0,4.20528,1.22654,4.3805,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.9744,1.1592,4.14
2020-06-24 12:30:00,0.23136,0.06748000000000001,0.241,0.23136,0.06748000000000001,0.241,0.0,0.0,0.0,4.20576,1.22668,4.381,0.23136,0.06748000000000001,0.241,3.9744,1.1592,4.14
2020-06-24 13:00:00,0.23856000000000002,0.06958,0.2485,0.23856000000000002,0.06958,0.2485,0.0,0.0,0.0,4.13616,1.20638,4.3085,0.23856000000000002,0.06958,0.2485,3.8976,1.1368,4.06
2020-06-24 13:30:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,4.0656,1.1858,4.235,0.24480000000000002,0.0714,0.255,3.8208,1.1144,3.98
2020-06-24 14:00:00,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,3.92544,1.14492,4.089,0.24864000000000003,0.07252,0.259,3.6768,1.0724,3.83
2020-06-24 14:30:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,3.80976,1.11118,3.9685,0.24816000000000002,0.07238,0.2585,3.5616,1.0388,3.71
2020-06-24 15:00:00,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,3.86784,1.12812,4.029,0.24864000000000003,0.07252,0.259,3.6192,1.0556,3.77
2020-06-24 15:30:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,3.87696,1.1307800000000001,4.0385,0.24816000000000002,0.07238,0.2585,3.6288,1.0584,3.7800000000000002
2020-06-24 16:00:00,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,3.98304,1.16172,4.149,0.24864000000000003,0.07252,0.259,3.7344,1.0892,3.89
2020-06-24 16:30:00,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,4.15584,1.21212,4.329,0.24864000000000003,0.07252,0.259,3.9072,1.1396,4.07
2020-06-24 17:00:00,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,4.45248,1.29864,4.638,0.24768,0.07224000000000001,0.258,4.2048,1.2264,4.38
2020-06-24 17:30:00,0.24144000000000002,0.07042000000000001,0.2515,0.24144000000000002,0.07042000000000001,0.2515,0.0,0.0,0.0,4.72464,1.37802,4.9215,0.24144000000000002,0.07042000000000001,0.2515,4.4832,1.3076,4.67
2020-06-24 18:00:00,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0,4.89024,1.42632,5.094,0.24384000000000003,0.07112,0.254,4.6464,1.3552,4.84
2020-06-24 18:30:00,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0,4.92048,1.43514,5.1255,0.24528000000000003,0.07154,0.2555,4.6752,1.3636,4.87
2020-06-24 19:00:00,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0,4.88064,1.42352,5.084,0.24384000000000003,0.07112,0.254,4.6368,1.3524,4.83
2020-06-24 19:30:00,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0,4.75728,1.38754,4.9555,0.24528000000000003,0.07154,0.2555,4.5120000000000005,1.316,4.7
2020-06-24 20:00:00,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0,4.72752,1.37886,4.9245,0.24432,0.07126,0.2545,4.4832,1.3076,4.67
2020-06-24 20:30:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,4.6416,1.3538000000000001,4.835,0.24480000000000002,0.0714,0.255,4.3968,1.2824,4.58
2020-06-24 21:00:00,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0,4.59264,1.33952,4.784,0.24384000000000003,0.07112,0.254,4.3488,1.2684,4.53
2020-06-24 21:30:00,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0,4.54608,1.3259400000000001,4.7355,0.24528000000000003,0.07154,0.2555,4.3008,1.2544,4.48
2020-06-24 22:00:00,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0,4.49664,1.31152,4.684,0.24384000000000003,0.07112,0.254,4.2528,1.2404,4.43
2020-06-24 22:30:00,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0,4.53648,1.32314,4.7255,0.24528000000000003,0.07154,0.2555,4.2912,1.2516,4.47
2020-06-24 23:00:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,4.28016,1.24838,4.4585,0.24816000000000002,0.07238,0.2585,4.032,1.176,4.2
2020-06-24 23:30:00,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,3.93408,1.14744,4.098,0.24768,0.07224000000000001,0.258,3.6864,1.0752,3.84
2020-06-25 00:00:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,3.6264000000000003,1.0577,3.7775,0.2472,0.0721,0.2575,3.3792,0.9856,3.52
2020-06-25 00:30:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,3.4056,0.9933000000000001,3.5475,0.2472,0.0721,0.2575,3.1584,0.9212,3.29
2020-06-25 01:00:00,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,3.24288,0.9458400000000001,3.378,0.24768,0.07224000000000001,0.258,2.9952,0.8736,3.12
2020-06-25 01:30:00,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,3.19488,0.9318400000000001,3.328,0.24768,0.07224000000000001,0.258,2.9472,0.8596,3.07
2020-06-25 02:00:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,3.1848,0.9289000000000001,3.3175,0.2472,0.0721,0.2575,2.9376,0.8568,3.06
2020-06-25 02:30:00,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,3.12768,0.91224,3.258,0.24768,0.07224000000000001,0.258,2.88,0.84,3.0
2020-06-25 03:00:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,3.04176,0.8871800000000001,3.1685,0.24816000000000002,0.07238,0.2585,2.7936,0.8148000000000001,2.91
2020-06-25 03:30:00,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,2.99376,0.8731800000000001,3.1185,0.24816000000000002,0.07238,0.2585,2.7456,0.8008000000000001,2.86
2020-06-25 04:00:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,2.9736000000000002,0.8673000000000001,3.0975,0.2472,0.0721,0.2575,2.7264,0.7952,2.84
2020-06-25 04:30:00,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,2.90784,0.8481200000000001,3.029,0.24864000000000003,0.07252,0.259,2.6592000000000002,0.7756000000000001,2.77
2020-06-25 05:00:00,0.27504,0.08022,0.28650000000000003,0.27504,0.08022,0.28650000000000003,0.0,0.0,0.0,2.83824,0.8278200000000001,2.9565,0.27504,0.08022,0.28650000000000003,2.5632,0.7476,2.67
2020-06-25 05:30:00,0.34224000000000004,0.09982,0.35650000000000004,0.34224000000000004,0.09982,0.35650000000000004,0.0,0.0,0.0,2.9150400000000003,0.8502200000000001,3.0365,0.34224000000000004,0.09982,0.35650000000000004,2.5728,0.7504000000000001,2.68
2020-06-25 06:00:00,0.33984000000000003,0.09912000000000001,0.354,0.33984000000000003,0.09912000000000001,0.354,0.0,0.0,0.0,2.9798400000000003,0.8691200000000001,3.104,0.33984000000000003,0.09912000000000001,0.354,2.64,0.77,2.75
2020-06-25 06:30:00,0.33552000000000004,0.09786,0.34950000000000003,0.33552000000000004,0.09786,0.34950000000000003,0.0,0.0,0.0,3.31152,0.96586,3.4495,0.33552000000000004,0.09786,0.34950000000000003,2.976,0.868,3.1
2020-06-25 07:00:00,0.33984000000000003,0.09912000000000001,0.354,0.33984000000000003,0.09912000000000001,0.354,0.0,0.0,0.0,3.50784,1.02312,3.654,0.33984000000000003,0.09912000000000001,0.354,3.168,0.924,3.3
2020-06-25 07:30:00,0.33792000000000005,0.09856000000000001,0.352,0.33792000000000005,0.09856000000000001,0.352,0.0,0.0,0.0,3.88032,1.13176,4.042,0.33792000000000005,0.09856000000000001,0.352,3.5423999999999998,1.0332,3.69
2020-06-25 08:00:00,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.0,0.0,0.0,4.08336,1.19098,4.2535,0.33936000000000005,0.09898000000000001,0.35350000000000004,3.7439999999999998,1.092,3.9
2020-06-25 08:30:00,0.33984000000000003,0.09912000000000001,0.354,0.33984000000000003,0.09912000000000001,0.354,0.0,0.0,0.0,4.27584,1.24712,4.454,0.33984000000000003,0.09912000000000001,0.354,3.936,1.148,4.1
2020-06-25 09:00:00,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0.0,0.0,0.0,4.41408,1.2874400000000001,4.598,0.23808,0.06944,0.248,4.176,1.218,4.35
2020-06-25 09:30:00,0.07728,0.02254,0.0805,0.07728,0.02254,0.0805,0.0,0.0,0.0,4.54128,1.32454,4.7305,0.07728,0.02254,0.0805,4.464,1.302,4.65
2020-06-25 10:00:00,0.24048000000000003,0.07014000000000001,0.2505,0.24048000000000003,0.07014000000000001,0.2505,0.0,0.0,0.0,4.16688,1.21534,4.3405000000000005,0.24048000000000003,0.07014000000000001,0.2505,3.9264,1.1452,4.09
2020-06-25 10:30:00,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0,4.07808,1.18944,4.248,0.25728,0.07504000000000001,0.268,3.8208,1.1144,3.98
2020-06-25 11:00:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,4.1568,1.2124,4.33,0.2592,0.0756,0.27,3.8976,1.1368,4.06
2020-06-25 11:30:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,4.15824,1.21282,4.3315,0.26064000000000004,0.07602,0.2715,3.8976,1.1368,4.06
2020-06-25 12:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,4.22544,1.23242,4.4015,0.26064000000000004,0.07602,0.2715,3.9648,1.1564,4.13
2020-06-25 12:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,4.23456,1.23508,4.411,0.26016,0.07588,0.271,3.9744,1.1592,4.14
2020-06-25 13:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,4.05264,1.18202,4.2215,0.26064000000000004,0.07602,0.2715,3.792,1.106,3.95
2020-06-25 13:30:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,3.99552,1.16536,4.162,0.26112,0.07616,0.272,3.7344,1.0892,3.89
2020-06-25 14:00:00,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0,3.80928,1.11104,3.968,0.25728,0.07504000000000001,0.268,3.552,1.036,3.7
2020-06-25 14:30:00,2.55216,0.74438,2.6585,0.24816000000000002,0.07238,0.2585,2.304,0.672,2.4,2.41776,0.70518,2.5185,0.24816000000000002,0.07238,0.2585,2.1696,0.6328,2.26
2020-06-25 15:00:00,3.85872,1.12546,4.0195,0.24912,0.07266,0.2595,3.6096,1.0528,3.76,2.18832,0.63826,2.2795,0.24912,0.07266,0.2595,1.9392,0.5656,2.02
2020-06-25 15:30:00,3.89712,1.13666,4.0595,0.24912,0.07266,0.2595,3.648,1.064,3.8,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-25 16:00:00,3.90576,1.13918,4.0685,0.24816000000000002,0.07238,0.2585,3.6576,1.0668,3.81,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-25 16:30:00,4.01232,1.17026,4.1795,0.24912,0.07266,0.2595,3.7632,1.0976,3.92,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-25 17:00:00,4.33824,1.26532,4.519,0.24864000000000003,0.07252,0.259,4.0896,1.1928,4.26,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-25 17:30:00,4.68336,1.36598,4.8785,0.24816000000000002,0.07238,0.2585,4.4352,1.2936,4.62,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-25 18:00:00,4.91424,1.4333200000000001,5.119,0.24864000000000003,0.07252,0.259,4.6656,1.3608,4.86,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-25 18:30:00,4.9569600000000005,1.44578,5.1635,0.24336000000000002,0.07098,0.2535,4.7136,1.3748,4.91,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2020-06-25 19:00:00,4.95456,1.44508,5.161,0.24096,0.07028000000000001,0.251,4.7136,1.3748,4.91,0.24096,0.07028000000000001,0.251,0.24096,0.07028000000000001,0.251,0.0,0.0,0.0
2020-06-25 19:30:00,4.92672,1.43696,5.132,0.24192000000000002,0.07056000000000001,0.252,4.6848,1.3664,4.88,0.24192000000000002,0.07056000000000001,0.252,0.24192000000000002,0.07056000000000001,0.252,0.0,0.0,0.0
2020-06-25 20:00:00,4.77504,1.39272,4.974,0.24384000000000003,0.07112,0.254,4.5312,1.3216,4.72,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0
2020-06-25 20:30:00,4.728,1.379,4.925,0.24480000000000002,0.0714,0.255,4.4832,1.3076,4.67,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0
2020-06-25 21:00:00,4.63008,1.35044,4.823,0.24288,0.07084,0.253,4.3872,1.2796,4.57,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0.0,0.0,0.0
2020-06-25 21:30:00,4.43952,1.29486,4.6245,0.24432,0.07126,0.2545,4.1952,1.2236,4.37,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2020-06-25 22:00:00,4.35312,1.26966,4.5344999999999995,0.24432,0.07126,0.2545,4.1088000000000005,1.1984,4.28,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2020-06-25 22:30:00,4.35504,1.2702200000000001,4.5365,0.24624000000000001,0.07182000000000001,0.2565,4.1088000000000005,1.1984,4.28,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0
2020-06-25 23:00:00,4.20336,1.22598,4.3785,0.24816000000000002,0.07238,0.2585,3.9552,1.1536,4.12,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-25 23:30:00,3.99216,1.16438,4.1585,0.24816000000000002,0.07238,0.2585,3.7439999999999998,1.092,3.9,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 00:00:00,3.7027200000000002,1.07996,3.857,0.24672000000000002,0.07196000000000001,0.257,3.456,1.008,3.6,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0
2020-06-26 00:30:00,3.46416,1.01038,3.6085000000000003,0.24816000000000002,0.07238,0.2585,3.216,0.9380000000000001,3.35,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 01:00:00,3.29136,0.95998,3.4285,0.24816000000000002,0.07238,0.2585,3.0432,0.8876000000000001,3.17,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 01:30:00,3.2995200000000002,0.9623600000000001,3.437,0.24672000000000002,0.07196000000000001,0.257,3.0528,0.8904000000000001,3.18,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0
2020-06-26 02:00:00,3.27216,0.9543800000000001,3.4085,0.24816000000000002,0.07238,0.2585,3.024,0.882,3.15,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 02:30:00,3.24336,0.94598,3.3785,0.24816000000000002,0.07238,0.2585,2.9952,0.8736,3.12,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 03:00:00,3.11712,0.9091600000000001,3.247,0.24672000000000002,0.07196000000000001,0.257,2.8704,0.8372,2.99,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0
2020-06-26 03:30:00,3.12816,0.9123800000000001,3.2585,0.24816000000000002,0.07238,0.2585,2.88,0.84,3.0,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 04:00:00,3.08976,0.9011800000000001,3.2185,0.24816000000000002,0.07238,0.2585,2.8416,0.8288000000000001,2.96,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 04:30:00,3.0312,0.8841,3.1575,0.2472,0.0721,0.2575,2.784,0.812,2.9,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-26 05:00:00,2.9558400000000002,0.8621200000000001,3.079,0.24864000000000003,0.07252,0.259,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 05:30:00,2.99376,0.8731800000000001,3.1185,0.24816000000000002,0.07238,0.2585,2.7456,0.8008000000000001,2.86,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 06:00:00,3.08928,0.9010400000000001,3.218,0.24768,0.07224000000000001,0.258,2.8416,0.8288000000000001,2.96,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-26 06:30:00,3.46416,1.01038,3.6085000000000003,0.24816000000000002,0.07238,0.2585,3.216,0.9380000000000001,3.35,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 07:00:00,3.66528,1.06904,3.818,0.24768,0.07224000000000001,0.258,3.4176,0.9968,3.56,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-26 07:30:00,4.116,1.2005,4.2875,0.2472,0.0721,0.2575,3.8688000000000002,1.1284,4.03,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-26 08:00:00,4.52064,1.31852,4.709,0.24864000000000003,0.07252,0.259,4.272,1.246,4.45,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 08:30:00,4.79664,1.3990200000000002,4.9965,0.24624000000000001,0.07182000000000001,0.2565,4.5504,1.3272,4.74,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0
2020-06-26 09:00:00,4.87632,1.42226,5.0795,0.23952,0.06986,0.2495,4.6368,1.3524,4.83,0.23952,0.06986,0.2495,0.23952,0.06986,0.2495,0.0,0.0,0.0
2020-06-26 09:30:00,4.90896,1.43178,5.1135,0.24336000000000002,0.07098,0.2535,4.6656,1.3608,4.86,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2020-06-26 10:00:00,4.93872,1.44046,5.1445,0.24432,0.07126,0.2545,4.6944,1.3692,4.89,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2020-06-26 10:30:00,4.9584,1.4462000000000002,5.165,0.24480000000000002,0.0714,0.255,4.7136,1.3748,4.91,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0
2020-06-26 11:00:00,4.98576,1.45418,5.1935,0.24336000000000002,0.07098,0.2535,4.7424,1.3832,4.94,0.24336000000000002,0.07098,0.2535,0.24336000000000002,0.07098,0.2535,0.0,0.0,0.0
2020-06-26 11:30:00,4.38336,1.27848,4.566,0.24576000000000003,0.07168000000000001,0.256,4.1376,1.2068,4.31,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0
2020-06-26 12:00:00,4.47792,1.30606,4.6645,0.24432,0.07126,0.2545,4.2336,1.2348,4.41,0.24432,0.07126,0.2545,0.24432,0.07126,0.2545,0.0,0.0,0.0
2020-06-26 12:30:00,4.16208,1.21394,4.3355,0.24528000000000003,0.07154,0.2555,3.9168000000000003,1.1424,4.08,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0
2020-06-26 13:00:00,4.16544,1.21492,4.339,0.24864000000000003,0.07252,0.259,3.9168000000000003,1.1424,4.08,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 13:30:00,4.28112,1.24866,4.4595,0.24912,0.07266,0.2595,4.032,1.176,4.2,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 14:00:00,3.94416,1.15038,4.1085,0.24816000000000002,0.07238,0.2585,3.696,1.078,3.85,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 14:30:00,3.8875200000000003,1.13386,4.0495,0.24912,0.07266,0.2595,3.6384,1.0612,3.79,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 15:00:00,3.7915200000000002,1.10586,3.9495,0.24912,0.07266,0.2595,3.5423999999999998,1.0332,3.69,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 15:30:00,3.91488,1.14184,4.078,0.24768,0.07224000000000001,0.258,3.6672000000000002,1.0696,3.8200000000000003,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-26 16:00:00,4.46352,1.30186,4.6495,0.24912,0.07266,0.2595,4.2144,1.2292,4.39,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 16:30:00,4.74192,1.38306,4.9395,0.24912,0.07266,0.2595,4.4928,1.3104,4.68,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 17:00:00,4.96176,1.44718,5.1685,0.24816000000000002,0.07238,0.2585,4.7136,1.3748,4.91,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 17:30:00,4.89552,1.42786,5.0995,0.24912,0.07266,0.2595,4.6464,1.3552,4.84,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 18:00:00,5.15424,1.50332,5.369,0.24864000000000003,0.07252,0.259,4.9056,1.4308,5.11,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 18:30:00,5.23008,1.5254400000000001,5.448,0.24768,0.07224000000000001,0.258,4.9824,1.4532,5.19,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-26 19:00:00,4.92432,1.43626,5.1295,0.24912,0.07266,0.2595,4.6752,1.3636,4.87,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 19:30:00,4.8566400000000005,1.41652,5.059,0.24864000000000003,0.07252,0.259,4.608,1.344,4.8,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 20:00:00,4.548,1.3265,4.7375,0.2472,0.0721,0.2575,4.3008,1.2544,4.48,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-26 20:30:00,4.44432,1.29626,4.6295,0.24912,0.07266,0.2595,4.1952,1.2236,4.37,0.24912,0.07266,0.2595,0.24912,0.07266,0.2595,0.0,0.0,0.0
2020-06-26 21:00:00,4.34784,1.2681200000000001,4.529,0.24864000000000003,0.07252,0.259,4.0992,1.1956,4.27,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 21:30:00,4.32768,1.26224,4.508,0.24768,0.07224000000000001,0.258,4.08,1.19,4.25,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-26 22:00:00,4.28016,1.24838,4.4585,0.24816000000000002,0.07238,0.2585,4.032,1.176,4.2,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-26 22:30:00,4.29984,1.25412,4.479,0.24864000000000003,0.07252,0.259,4.0512,1.1816,4.22,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-26 23:00:00,4.116,1.2005,4.2875,0.2472,0.0721,0.2575,3.8688000000000002,1.1284,4.03,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-26 23:30:00,3.81888,1.11384,3.9779999999999998,0.24768,0.07224000000000001,0.258,3.5712,1.0416,3.7199999999999998,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 00:00:00,3.5601599999999998,1.03838,3.7085,0.24816000000000002,0.07238,0.2585,3.312,0.966,3.45,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 00:30:00,3.3192,0.9681000000000001,3.4575,0.2472,0.0721,0.2575,3.072,0.896,3.2,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-27 01:00:00,3.20448,0.93464,3.338,0.24768,0.07224000000000001,0.258,2.9568000000000003,0.8624,3.08,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 01:30:00,3.13776,0.9151800000000001,3.2685,0.24816000000000002,0.07238,0.2585,2.8896,0.8428,3.01,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 02:00:00,3.0888,0.9009,3.2175,0.2472,0.0721,0.2575,2.8416,0.8288000000000001,2.96,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-27 02:30:00,3.06048,0.8926400000000001,3.188,0.24768,0.07224000000000001,0.258,2.8128,0.8204,2.93,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 03:00:00,2.93616,0.85638,3.0585,0.24816000000000002,0.07238,0.2585,2.688,0.784,2.8,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 03:30:00,2.83008,0.8254400000000001,2.948,0.24768,0.07224000000000001,0.258,2.5824,0.7532,2.69,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 04:00:00,2.7912,0.8141,2.9075,0.2472,0.0721,0.2575,2.544,0.742,2.65,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-27 04:30:00,2.69616,0.7863800000000001,2.8085,0.24816000000000002,0.07238,0.2585,2.448,0.714,2.55,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 05:00:00,2.70528,0.7890400000000001,2.818,0.24768,0.07224000000000001,0.258,2.4576000000000002,0.7168,2.56,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 05:30:00,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 06:00:00,2.82096,0.8227800000000001,2.9385,0.24816000000000002,0.07238,0.2585,2.5728,0.7504000000000001,2.68,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 06:30:00,3.10848,0.9066400000000001,3.238,0.24768,0.07224000000000001,0.258,2.8608000000000002,0.8344,2.98,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 07:00:00,3.30096,0.9627800000000001,3.4385,0.24816000000000002,0.07238,0.2585,3.0528,0.8904000000000001,3.18,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 07:30:00,3.38736,0.9879800000000001,3.5285,0.24816000000000002,0.07238,0.2585,3.1392,0.9156000000000001,3.27,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 08:00:00,3.69408,1.07744,3.848,0.24768,0.07224000000000001,0.258,3.4464,1.0052,3.59,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 08:30:00,4.00176,1.16718,4.1685,0.24816000000000002,0.07238,0.2585,3.7536,1.0948,3.91,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 09:00:00,4.10688,1.19784,4.2780000000000005,0.24768,0.07224000000000001,0.258,3.8592,1.1256,4.02,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 09:30:00,4.20288,1.22584,4.378,0.24768,0.07224000000000001,0.258,3.9552,1.1536,4.12,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 10:00:00,4.38576,1.27918,4.5685,0.24816000000000002,0.07238,0.2585,4.1376,1.2068,4.31,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 10:30:00,4.28976,1.25118,4.4685,0.24816000000000002,0.07238,0.2585,4.0416,1.1788,4.21,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 11:00:00,4.0104,1.1697,4.1775,0.2472,0.0721,0.2575,3.7632,1.0976,3.92,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2020-06-27 11:30:00,3.81936,1.11398,3.9785,0.24816000000000002,0.07238,0.2585,3.5712,1.0416,3.7199999999999998,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 12:00:00,4.27104,1.24572,4.449,0.24864000000000003,0.07252,0.259,4.0224,1.1732,4.19,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-27 12:30:00,3.9345600000000003,1.14758,4.0985,0.24816000000000002,0.07238,0.2585,3.6864,1.0752,3.84,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 13:00:00,3.93408,1.14744,4.098,0.24768,0.07224000000000001,0.258,3.6864,1.0752,3.84,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0
2020-06-27 13:30:00,3.79104,1.10572,3.949,0.24864000000000003,0.07252,0.259,3.5423999999999998,1.0332,3.69,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-27 14:00:00,4.09776,1.1951800000000001,4.2685,0.24816000000000002,0.07238,0.2585,3.8496,1.1228,4.01,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 14:30:00,3.16656,0.9235800000000001,3.2984999999999998,0.24816000000000002,0.07238,0.2585,2.9184,0.8512000000000001,3.04,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0
2020-06-27 15:00:00,3.17664,0.9265200000000001,3.309,0.24864000000000003,0.07252,0.259,2.928,0.854,3.05,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2020-06-27 15:30:00,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39,1.61136,0.46998000000000006,1.6785,0.24816000000000002,0.07238,0.2585,1.3632,0.3976,1.42
2020-06-27 16:00:00,1.95696,0.5707800000000001,2.0385,0.24816000000000002,0.07238,0.2585,1.7088,0.4984,1.78,1.8225600000000002,0.53158,1.8985,0.24816000000000002,0.07238,0.2585,1.5744,0.4592,1.6400000000000001
2020-06-27 16:30:00,2.05392,0.59906,2.1395,0.24912,0.07266,0.2595,1.8048000000000002,0.5264,1.88,1.73712,0.50666,1.8094999999999999,0.24912,0.07266,0.2595,1.488,0.434,1.55
