Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 17:00:00,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03,2.04384,0.5961200000000001,2.129,0.24864000000000003,0.07252,0.259,1.7952,0.5236000000000001,1.87
2020-06-27 17:30:00,2.31216,0.6743800000000001,2.4085,0.24816000000000002,0.07238,0.2585,2.064,0.602,2.15,2.3217600000000003,0.67718,2.4185,0.24816000000000002,0.07238,0.2585,2.0736,0.6048,2.16
2020-06-27 18:00:00,2.45664,0.71652,2.559,0.24864000000000003,0.07252,0.259,2.208,0.644,2.3,2.63904,0.7697200000000001,2.749,0.24864000000000003,0.07252,0.259,2.3904,0.6972,2.49
2020-06-27 18:30:00,2.46576,0.71918,2.5685000000000002,0.24816000000000002,0.07238,0.2585,2.2176,0.6468,2.31,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41
2020-06-27 19:00:00,2.35008,0.68544,2.448,0.24768,0.07224000000000001,0.258,2.1024,0.6132000000000001,2.19,2.48448,0.7246400000000001,2.588,0.24768,0.07224000000000001,0.258,2.2368,0.6524,2.33
2020-06-27 19:30:00,2.26464,0.6605200000000001,2.359,0.24864000000000003,0.07252,0.259,2.016,0.588,2.1,2.49504,0.72772,2.599,0.24864000000000003,0.07252,0.259,2.2464,0.6552,2.34
2020-06-27 20:00:00,2.20656,0.64358,2.2984999999999998,0.24816000000000002,0.07238,0.2585,1.9584000000000001,0.5712,2.04,2.39856,0.6995800000000001,2.4985,0.24816000000000002,0.07238,0.2585,2.1504,0.6272,2.24
2020-06-27 20:30:00,2.2344,0.6517000000000001,2.3275,0.2472,0.0721,0.2575,1.9872,0.5796,2.07,2.4264,0.7077,2.5275,0.2472,0.0721,0.2575,2.1792,0.6356,2.27
2020-06-27 21:00:00,2.12016,0.61838,2.2085,0.24816000000000002,0.07238,0.2585,1.8719999999999999,0.546,1.9500000000000002,2.31216,0.6743800000000001,2.4085,0.24816000000000002,0.07238,0.2585,2.064,0.602,2.15
2020-06-27 21:30:00,2.06256,0.60158,2.1485,0.24816000000000002,0.07238,0.2585,1.8144,0.5292,1.8900000000000001,2.26416,0.6603800000000001,2.3585000000000003,0.24816000000000002,0.07238,0.2585,2.016,0.588,2.1
2020-06-27 22:00:00,2.10912,0.61516,2.197,0.24672000000000002,0.07196000000000001,0.257,1.8624,0.5432,1.94,2.31072,0.67396,2.407,0.24672000000000002,0.07196000000000001,0.257,2.064,0.602,2.15
2020-06-27 22:30:00,2.06256,0.60158,2.1485,0.24816000000000002,0.07238,0.2585,1.8144,0.5292,1.8900000000000001,2.23536,0.65198,2.3285,0.24816000000000002,0.07238,0.2585,1.9872,0.5796,2.07
2020-06-27 23:00:00,1.96656,0.5735800000000001,2.0485,0.24816000000000002,0.07238,0.2585,1.7184,0.5012,1.79,2.13936,0.6239800000000001,2.2285,0.24816000000000002,0.07238,0.2585,1.8912,0.5516,1.97
2020-06-27 23:30:00,1.85088,0.5398400000000001,1.928,0.24768,0.07224000000000001,0.258,1.6032000000000002,0.4676,1.67,2.05248,0.5986400000000001,2.138,0.24768,0.07224000000000001,0.258,1.8048000000000002,0.5264,1.88
2020-06-28 00:00:00,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58,1.95696,0.5707800000000001,2.0385,0.24816000000000002,0.07238,0.2585,1.7088,0.4984,1.78
2020-06-28 00:30:00,1.86096,0.54278,1.9385,0.24816000000000002,0.07238,0.2585,1.6128,0.47040000000000004,1.6800000000000002,2.05296,0.5987800000000001,2.1385,0.24816000000000002,0.07238,0.2585,1.8048000000000002,0.5264,1.88
2020-06-28 01:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.24768,0.07224000000000001,0.258,1.5552000000000001,0.4536,1.62,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83
2020-06-28 01:30:00,1.56336,0.45598000000000005,1.6285,0.24816000000000002,0.07238,0.2585,1.3152,0.3836,1.37,1.71696,0.50078,1.7885,0.24816000000000002,0.07238,0.2585,1.4688,0.4284,1.53
2020-06-28 02:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.24816000000000002,0.07238,0.2585,1.296,0.378,1.35,1.68816,0.49238000000000004,1.7585000000000002,0.24816000000000002,0.07238,0.2585,1.44,0.42,1.5
2020-06-28 02:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2472,0.0721,0.2575,1.2671999999999999,0.36960000000000004,1.32,1.6583999999999999,0.4837,1.7275,0.2472,0.0721,0.2575,1.4112,0.4116,1.47
2020-06-28 03:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.24864000000000003,0.07252,0.259,1.2096,0.3528,1.26,1.59264,0.46452000000000004,1.659,0.24864000000000003,0.07252,0.259,1.344,0.392,1.4
2020-06-28 03:30:00,1.45776,0.42518000000000006,1.5185,0.24816000000000002,0.07238,0.2585,1.2096,0.3528,1.26,1.55376,0.45318,1.6185,0.24816000000000002,0.07238,0.2585,1.3056,0.3808,1.3599999999999999
2020-06-28 04:00:00,1.45776,0.42518000000000006,1.5185,0.24816000000000002,0.07238,0.2585,1.2096,0.3528,1.26,1.53456,0.44758000000000003,1.5985,0.24816000000000002,0.07238,0.2585,1.2864,0.37520000000000003,1.34
2020-06-28 04:30:00,1.39104,0.40572,1.449,0.24864000000000003,0.07252,0.259,1.1424,0.3332,1.19,1.48704,0.43372000000000005,1.549,0.24864000000000003,0.07252,0.259,1.2384,0.3612,1.29
2020-06-28 05:00:00,1.35168,0.39424000000000003,1.408,0.24768,0.07224000000000001,0.258,1.104,0.322,1.15,1.45728,0.42504000000000003,1.518,0.24768,0.07224000000000001,0.258,1.2096,0.3528,1.26
2020-06-28 05:30:00,1.36176,0.39718000000000003,1.4185,0.24816000000000002,0.07238,0.2585,1.1136,0.32480000000000003,1.16,1.45776,0.42518000000000006,1.5185,0.24816000000000002,0.07238,0.2585,1.2096,0.3528,1.26
2020-06-28 06:00:00,1.35264,0.39452000000000004,1.409,0.24864000000000003,0.07252,0.259,1.104,0.322,1.15,1.41984,0.41412000000000004,1.479,0.24864000000000003,0.07252,0.259,1.1712,0.3416,1.22
2020-06-28 06:30:00,1.39008,0.40544,1.448,0.24768,0.07224000000000001,0.258,1.1424,0.3332,1.19,1.44768,0.42224000000000006,1.508,0.24768,0.07224000000000001,0.258,1.2,0.35000000000000003,1.25
2020-06-28 07:00:00,1.46736,0.42798,1.5285000000000002,0.24816000000000002,0.07238,0.2585,1.2192,0.3556,1.27,1.41936,0.41398,1.4785,0.24816000000000002,0.07238,0.2585,1.1712,0.3416,1.22
2020-06-28 07:30:00,1.56336,0.45598000000000005,1.6285,0.24816000000000002,0.07238,0.2585,1.3152,0.3836,1.37,1.50576,0.43918,1.5685,0.24816000000000002,0.07238,0.2585,1.2576,0.3668,1.31
2020-06-28 08:00:00,1.6488,0.48090000000000005,1.7175,0.2472,0.0721,0.2575,1.4016,0.4088,1.46,1.5912000000000002,0.4641,1.6575000000000002,0.2472,0.0721,0.2575,1.344,0.392,1.4
2020-06-28 08:30:00,1.96608,0.5734400000000001,2.048,0.24768,0.07224000000000001,0.258,1.7184,0.5012,1.79,1.9372800000000001,0.5650400000000001,2.018,0.24768,0.07224000000000001,0.258,1.6896,0.4928,1.76
2020-06-28 09:00:00,1.88976,0.55118,1.9685000000000001,0.24816000000000002,0.07238,0.2585,1.6416,0.4788,1.71,1.70736,0.49798000000000003,1.7785000000000002,0.24816000000000002,0.07238,0.2585,1.4592,0.42560000000000003,1.52
2020-06-28 09:30:00,2.0808,0.6069,2.1675,0.2472,0.0721,0.2575,1.8336000000000001,0.5348,1.9100000000000001,1.9752,0.5761000000000001,2.0575,0.2472,0.0721,0.2575,1.728,0.504,1.8
2020-06-28 10:00:00,2.18688,0.6378400000000001,2.278,0.24768,0.07224000000000001,0.258,1.9392,0.5656,2.02,2.05248,0.5986400000000001,2.138,0.24768,0.07224000000000001,0.258,1.8048000000000002,0.5264,1.88
2020-06-28 10:30:00,2.12016,0.61838,2.2085,0.24816000000000002,0.07238,0.2585,1.8719999999999999,0.546,1.9500000000000002,1.93776,0.56518,2.0185,0.24816000000000002,0.07238,0.2585,1.6896,0.4928,1.76
2020-06-28 11:00:00,2.1384,0.6237,2.2275,0.2472,0.0721,0.2575,1.8912,0.5516,1.97,1.9464000000000001,0.5677,2.0275,0.2472,0.0721,0.2575,1.6992,0.49560000000000004,1.77
2020-06-28 11:30:00,2.13936,0.6239800000000001,2.2285,0.24816000000000002,0.07238,0.2585,1.8912,0.5516,1.97,1.7745600000000001,0.51758,1.8485,0.24816000000000002,0.07238,0.2585,1.5264,0.44520000000000004,1.5899999999999999
2020-06-28 12:00:00,2.23488,0.6518400000000001,2.328,0.24768,0.07224000000000001,0.258,1.9872,0.5796,2.07,1.9372800000000001,0.5650400000000001,2.018,0.24768,0.07224000000000001,0.258,1.6896,0.4928,1.76
2020-06-28 12:30:00,2.2056,0.6433,2.2975,0.2472,0.0721,0.2575,1.9584000000000001,0.5712,2.04,1.9944000000000002,0.5817,2.0775,0.2472,0.0721,0.2575,1.7472,0.5096,1.82
2020-06-28 13:00:00,2.23536,0.65198,2.3285,0.24816000000000002,0.07238,0.2585,1.9872,0.5796,2.07,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001
2020-06-28 13:30:00,2.0721600000000002,0.60438,2.1585,0.24816000000000002,0.07238,0.2585,1.824,0.532,1.9,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58
2020-06-28 14:00:00,1.9848,0.5789000000000001,2.0675,0.2472,0.0721,0.2575,1.7376,0.5068,1.81,1.6776,0.4893,1.7475,0.2472,0.0721,0.2575,1.4304000000000001,0.4172,1.49
2020-06-28 14:30:00,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97,2.00448,0.58464,2.088,0.24768,0.07224000000000001,0.258,1.7568000000000001,0.5124000000000001,1.83
2020-06-28 15:00:00,2.21616,0.6463800000000001,2.3085,0.24816000000000002,0.07238,0.2585,1.968,0.5740000000000001,2.05,2.30256,0.6715800000000001,2.3985,0.24816000000000002,0.07238,0.2585,2.0544000000000002,0.5992000000000001,2.14
2020-06-28 15:30:00,2.0424,0.5957,2.1275,0.2472,0.0721,0.2575,1.7952,0.5236000000000001,1.87,1.9464000000000001,0.5677,2.0275,0.2472,0.0721,0.2575,1.6992,0.49560000000000004,1.77
2020-06-28 16:00:00,2.15904,0.6297200000000001,2.249,0.24864000000000003,0.07252,0.259,1.9104,0.5572,1.99,1.95744,0.5709200000000001,2.039,0.24864000000000003,0.07252,0.259,1.7088,0.4984,1.78
2020-06-28 16:30:00,2.36976,0.69118,2.4685,0.24816000000000002,0.07238,0.2585,2.1216,0.6188,2.21,2.43696,0.7107800000000001,2.5385,0.24816000000000002,0.07238,0.2585,2.1888,0.6384000000000001,2.2800000000000002
2020-06-28 17:00:00,2.5224,0.7357,2.6275,0.2472,0.0721,0.2575,2.2752,0.6636000000000001,2.37,2.6376,0.7693,2.7475,0.2472,0.0721,0.2575,2.3904,0.6972,2.49
2020-06-28 17:30:00,2.53296,0.7387800000000001,2.6385,0.24816000000000002,0.07238,0.2585,2.2848,0.6664,2.38,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43
2020-06-28 18:00:00,2.51328,0.73304,2.618,0.24768,0.07224000000000001,0.258,2.2656,0.6608,2.36,2.60928,0.76104,2.718,0.24768,0.07224000000000001,0.258,2.3616,0.6888000000000001,2.46
2020-06-28 18:30:00,2.37888,0.69384,2.478,0.24768,0.07224000000000001,0.258,2.1312,0.6216,2.22,2.47488,0.72184,2.578,0.24768,0.07224000000000001,0.258,2.2272,0.6496000000000001,2.32
2020-06-28 19:00:00,2.33088,0.6798400000000001,2.428,0.24768,0.07224000000000001,0.258,2.0832,0.6076,2.17,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29
2020-06-28 19:30:00,2.29248,0.66864,2.388,0.24768,0.07224000000000001,0.258,2.0448,0.5964,2.13,2.4460800000000003,0.7134400000000001,2.548,0.24768,0.07224000000000001,0.258,2.1984,0.6412,2.29
2020-06-28 20:00:00,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04,2.35968,0.6882400000000001,2.458,0.24768,0.07224000000000001,0.258,2.112,0.616,2.2
2020-06-28 20:30:00,2.17776,0.6351800000000001,2.2685,0.24816000000000002,0.07238,0.2585,1.9296000000000002,0.5628000000000001,2.01,2.36016,0.6883800000000001,2.4585,0.24816000000000002,0.07238,0.2585,2.112,0.616,2.2
2020-06-28 21:00:00,2.09952,0.61236,2.187,0.24672000000000002,0.07196000000000001,0.257,1.8528,0.5404,1.9300000000000002,2.2915200000000002,0.6683600000000001,2.387,0.24672000000000002,0.07196000000000001,0.257,2.0448,0.5964,2.13
2020-06-28 21:30:00,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002,2.30208,0.67144,2.398,0.24768,0.07224000000000001,0.258,2.0544000000000002,0.5992000000000001,2.14
2020-06-28 22:00:00,2.06256,0.60158,2.1485,0.24816000000000002,0.07238,0.2585,1.8144,0.5292,1.8900000000000001,2.28336,0.66598,2.3785,0.24816000000000002,0.07238,0.2585,2.0352,0.5936,2.12
2020-06-28 22:30:00,2.06112,0.60116,2.147,0.24672000000000002,0.07196000000000001,0.257,1.8144,0.5292,1.8900000000000001,2.28192,0.66556,2.377,0.24672000000000002,0.07196000000000001,0.257,2.0352,0.5936,2.12
2020-06-28 23:00:00,1.95648,0.57064,2.038,0.24768,0.07224000000000001,0.258,1.7088,0.4984,1.78,2.13888,0.6238400000000001,2.228,0.24768,0.07224000000000001,0.258,1.8912,0.5516,1.97
2020-06-28 23:30:00,1.83216,0.5343800000000001,1.9085,0.24816000000000002,0.07238,0.2585,1.584,0.462,1.65,1.9761600000000001,0.57638,2.0585,0.24816000000000002,0.07238,0.2585,1.728,0.504,1.8
2020-06-29 00:00:00,1.73472,0.5059600000000001,1.807,0.24672000000000002,0.07196000000000001,0.257,1.488,0.434,1.55,1.87872,0.54796,1.957,0.24672000000000002,0.07196000000000001,0.257,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-06-29 00:30:00,1.86096,0.54278,1.9385,0.24816000000000002,0.07238,0.2585,1.6128,0.47040000000000004,1.6800000000000002,2.05296,0.5987800000000001,2.1385,0.24816000000000002,0.07238,0.2585,1.8048000000000002,0.5264,1.88
2020-06-29 01:00:00,1.8225600000000002,0.53158,1.8985,0.24816000000000002,0.07238,0.2585,1.5744,0.4592,1.6400000000000001,1.9953600000000002,0.58198,2.0785,0.24816000000000002,0.07238,0.2585,1.7472,0.5096,1.82
2020-06-29 01:30:00,1.8216,0.5313,1.8975,0.2472,0.0721,0.2575,1.5744,0.4592,1.6400000000000001,1.9944000000000002,0.5817,2.0775,0.2472,0.0721,0.2575,1.7472,0.5096,1.82
2020-06-29 02:00:00,1.83168,0.53424,1.908,0.24768,0.07224000000000001,0.258,1.584,0.462,1.65,1.98528,0.57904,2.068,0.24768,0.07224000000000001,0.258,1.7376,0.5068,1.81
2020-06-29 02:30:00,1.81296,0.52878,1.8885,0.24816000000000002,0.07238,0.2585,1.5648,0.45640000000000003,1.63,1.98576,0.57918,2.0685000000000002,0.24816000000000002,0.07238,0.2585,1.7376,0.5068,1.81
2020-06-29 03:00:00,1.6296,0.4753,1.6975,0.2472,0.0721,0.2575,1.3824,0.4032,1.44,1.7736,0.5173,1.8475000000000001,0.2472,0.0721,0.2575,1.5264,0.44520000000000004,1.5899999999999999
2020-06-29 03:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.24768,0.07224000000000001,0.258,1.3056,0.3808,1.3599999999999999,1.63968,0.47824000000000005,1.708,0.24768,0.07224000000000001,0.258,1.392,0.406,1.45
2020-06-29 04:00:00,1.55376,0.45318,1.6185,0.24816000000000002,0.07238,0.2585,1.3056,0.3808,1.3599999999999999,1.64016,0.47838,1.7085,0.24816000000000002,0.07238,0.2585,1.392,0.406,1.45
2020-06-29 04:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.2472,0.0721,0.2575,1.2864,0.37520000000000003,1.34,1.6488,0.48090000000000005,1.7175,0.2472,0.0721,0.2575,1.4016,0.4088,1.46
2020-06-29 05:00:00,1.50528,0.43904000000000004,1.568,0.24768,0.07224000000000001,0.258,1.2576,0.3668,1.31,1.65888,0.48384000000000005,1.728,0.24768,0.07224000000000001,0.258,1.4112,0.4116,1.47
2020-06-29 05:30:00,1.55376,0.45318,1.6185,0.24816000000000002,0.07238,0.2585,1.3056,0.3808,1.3599999999999999,1.68816,0.49238000000000004,1.7585000000000002,0.24816000000000002,0.07238,0.2585,1.44,0.42,1.5
2020-06-29 06:00:00,1.62,0.47250000000000003,1.6875,0.2472,0.0721,0.2575,1.3728,0.40040000000000003,1.43,1.6872,0.49210000000000004,1.7575,0.2472,0.0721,0.2575,1.44,0.42,1.5
2020-06-29 06:30:00,1.8225600000000002,0.53158,1.8985,0.24816000000000002,0.07238,0.2585,1.5744,0.4592,1.6400000000000001,1.88976,0.55118,1.9685000000000001,0.24816000000000002,0.07238,0.2585,1.6416,0.4788,1.71
2020-06-29 07:00:00,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001,2.25456,0.65758,2.3485,0.24816000000000002,0.07238,0.2585,2.0064,0.5852,2.09
2020-06-29 07:30:00,2.1864,0.6377,2.2775,0.2472,0.0721,0.2575,1.9392,0.5656,2.02,2.292,0.6685,2.3875,0.2472,0.0721,0.2575,2.0448,0.5964,2.13
2020-06-29 08:00:00,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23,2.51376,0.73318,2.6185,0.24816000000000002,0.07238,0.2585,2.2656,0.6608,2.36
2020-06-29 08:30:00,2.53248,0.7386400000000001,2.638,0.24768,0.07224000000000001,0.258,2.2848,0.6664,2.38,2.72448,0.79464,2.838,0.24768,0.07224000000000001,0.258,2.4768,0.7224,2.58
2020-06-29 09:00:00,2.56128,0.74704,2.668,0.24768,0.07224000000000001,0.258,2.3136,0.6748000000000001,2.41,2.76288,0.8058400000000001,2.878,0.24768,0.07224000000000001,0.258,2.5152,0.7336,2.62
2020-06-29 09:30:00,2.61936,0.7639800000000001,2.7285,0.24816000000000002,0.07238,0.2585,2.3712,0.6916,2.47,2.83056,0.8255800000000001,2.9485,0.24816000000000002,0.07238,0.2585,2.5824,0.7532,2.69
2020-06-29 10:00:00,2.6376,0.7693,2.7475,0.2472,0.0721,0.2575,2.3904,0.6972,2.49,2.8584,0.8337,2.9775,0.2472,0.0721,0.2575,2.6112,0.7616,2.7199999999999998
2020-06-29 10:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.24768,0.07224000000000001,0.258,2.4288,0.7084,2.5300000000000002,2.85888,0.83384,2.9779999999999998,0.24768,0.07224000000000001,0.258,2.6112,0.7616,2.7199999999999998
2020-06-29 11:00:00,2.68656,0.78358,2.7984999999999998,0.24816000000000002,0.07238,0.2585,2.4384,0.7112,2.54,2.85936,0.83398,2.9785,0.24816000000000002,0.07238,0.2585,2.6112,0.7616,2.7199999999999998
2020-06-29 11:30:00,2.7336,0.7973,2.8475,0.2472,0.0721,0.2575,2.4864,0.7252000000000001,2.59,2.9064,0.8477,3.0275,0.2472,0.0721,0.2575,2.6592000000000002,0.7756000000000001,2.77
2020-06-29 12:00:00,2.84976,0.83118,2.9685,0.24816000000000002,0.07238,0.2585,2.6016,0.7588,2.71,3.04176,0.8871800000000001,3.1685,0.24816000000000002,0.07238,0.2585,2.7936,0.8148000000000001,2.91
2020-06-29 12:30:00,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68,3.01248,0.8786400000000001,3.138,0.24768,0.07224000000000001,0.258,2.7648,0.8064,2.88
2020-06-29 13:00:00,2.8584,0.8337,2.9775,0.2472,0.0721,0.2575,2.6112,0.7616,2.7199999999999998,3.0408,0.8869,3.1675,0.2472,0.0721,0.2575,2.7936,0.8148000000000001,2.91
2020-06-29 13:30:00,2.76336,0.80598,2.8785,0.24816000000000002,0.07238,0.2585,2.5152,0.7336,2.62,2.9265600000000003,0.8535800000000001,3.0485,0.24816000000000002,0.07238,0.2585,2.6784,0.7812,2.79
2020-06-29 14:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.24768,0.07224000000000001,0.258,2.4288,0.7084,2.5300000000000002,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68
2020-06-29 14:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.2472,0.0721,0.2575,2.4,0.7000000000000001,2.5,2.8104,0.8197,2.9275,0.2472,0.0721,0.2575,2.5632,0.7476,2.67
2020-06-29 15:00:00,2.65776,0.7751800000000001,2.7685,0.24816000000000002,0.07238,0.2585,2.4096,0.7028,2.51,2.78256,0.8115800000000001,2.8985000000000003,0.24816000000000002,0.07238,0.2585,2.5343999999999998,0.7392000000000001,2.64
2020-06-29 15:30:00,2.6664,0.7777000000000001,2.7775,0.2472,0.0721,0.2575,2.4192,0.7056,2.52,2.7432,0.8001,2.8575,0.2472,0.0721,0.2575,2.496,0.728,2.6
2020-06-29 16:00:00,2.61792,0.76356,2.727,0.24672000000000002,0.07196000000000001,0.257,2.3712,0.6916,2.47,2.70432,0.78876,2.817,0.24672000000000002,0.07196000000000001,0.257,2.4576000000000002,0.7168,2.56
2020-06-29 16:30:00,2.75376,0.8031800000000001,2.8685,0.23856000000000002,0.06958,0.2485,2.5152,0.7336,2.62,2.8785600000000002,0.8395800000000001,2.9985,0.23856000000000002,0.06958,0.2485,2.64,0.77,2.75
2020-06-29 17:00:00,2.88096,0.84028,3.001,0.24096,0.07028000000000001,0.251,2.64,0.77,2.75,3.01536,0.87948,3.141,0.24096,0.07028000000000001,0.251,2.7744,0.8092,2.89
2020-06-29 17:30:00,2.97792,0.8685600000000001,3.102,0.24192000000000002,0.07056000000000001,0.252,2.7359999999999998,0.798,2.85,3.00672,0.8769600000000001,3.132,0.24192000000000002,0.07056000000000001,0.252,2.7648,0.8064,2.88
2020-06-29 18:00:00,2.97888,0.8688400000000001,3.103,0.24288,0.07084,0.253,2.7359999999999998,0.798,2.85,3.11328,0.9080400000000001,3.243,0.24288,0.07084,0.253,2.8704,0.8372,2.99
2020-06-29 18:30:00,2.9976000000000003,0.8743000000000001,3.1225,0.2424,0.0707,0.2525,2.7552,0.8036000000000001,2.87,3.2088,0.9359000000000001,3.3425000000000002,0.2424,0.0707,0.2525,2.9664,0.8652000000000001,3.09
2020-06-29 19:00:00,2.88528,0.8415400000000001,3.0055,0.24528000000000003,0.07154,0.2555,2.64,0.77,2.75,3.04848,0.88914,3.1755,0.24528000000000003,0.07154,0.2555,2.8032,0.8176,2.92
2020-06-29 19:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.24816000000000002,0.07238,0.2585,2.5343999999999998,0.7392000000000001,2.64,2.95536,0.8619800000000001,3.0785,0.24816000000000002,0.07238,0.2585,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-06-29 20:00:00,2.6088,0.7609,2.7175000000000002,0.2472,0.0721,0.2575,2.3616,0.6888000000000001,2.46,2.8008,0.8169000000000001,2.9175,0.2472,0.0721,0.2575,2.5536,0.7448,2.66
2020-06-29 20:30:00,2.57088,0.7498400000000001,2.678,0.24768,0.07224000000000001,0.258,2.3232,0.6776,2.42,2.77248,0.80864,2.888,0.24768,0.07224000000000001,0.258,2.5248,0.7364,2.63
2020-06-29 21:00:00,2.51328,0.73304,2.618,0.24768,0.07224000000000001,0.258,2.2656,0.6608,2.36,2.70528,0.7890400000000001,2.818,0.24768,0.07224000000000001,0.258,2.4576000000000002,0.7168,2.56
2020-06-29 21:30:00,2.4264,0.7077,2.5275,0.2472,0.0721,0.2575,2.1792,0.6356,2.27,2.6088,0.7609,2.7175000000000002,0.2472,0.0721,0.2575,2.3616,0.6888000000000001,2.46
2020-06-29 22:00:00,2.31168,0.6742400000000001,2.408,0.24768,0.07224000000000001,0.258,2.064,0.602,2.15,2.49408,0.7274400000000001,2.598,0.24768,0.07224000000000001,0.258,2.2464,0.6552,2.34
2020-06-29 22:30:00,2.2444800000000003,0.65464,2.338,0.24768,0.07224000000000001,0.258,1.9968,0.5824,2.08,2.42688,0.70784,2.528,0.24768,0.07224000000000001,0.258,2.1792,0.6356,2.27
2020-06-29 23:00:00,2.1768,0.6349,2.2675,0.2472,0.0721,0.2575,1.9296000000000002,0.5628000000000001,2.01,2.3496,0.6853,2.4475,0.2472,0.0721,0.2575,2.1024,0.6132000000000001,2.19
2020-06-29 23:30:00,2.11968,0.61824,2.208,0.24768,0.07224000000000001,0.258,1.8719999999999999,0.546,1.9500000000000002,2.31168,0.6742400000000001,2.408,0.24768,0.07224000000000001,0.258,2.064,0.602,2.15
2020-06-30 00:00:00,1.9752,0.5761000000000001,2.0575,0.2472,0.0721,0.2575,1.728,0.504,1.8,2.1768,0.6349,2.2675,0.2472,0.0721,0.2575,1.9296000000000002,0.5628000000000001,2.01
2020-06-30 00:30:00,1.8216,0.5313,1.8975,0.2472,0.0721,0.2575,1.5744,0.4592,1.6400000000000001,1.956,0.5705,2.0375,0.2472,0.0721,0.2575,1.7088,0.4984,1.78
2020-06-30 01:00:00,1.65888,0.48384000000000005,1.728,0.24768,0.07224000000000001,0.258,1.4112,0.4116,1.47,1.75488,0.5118400000000001,1.828,0.24768,0.07224000000000001,0.258,1.5072,0.43960000000000005,1.57
2020-06-30 01:30:00,1.6583999999999999,0.4837,1.7275,0.2472,0.0721,0.2575,1.4112,0.4116,1.47,1.764,0.5145000000000001,1.8375,0.2472,0.0721,0.2575,1.5168,0.4424,1.58
2020-06-30 02:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.24816000000000002,0.07238,0.2585,1.4016,0.4088,1.46,1.75536,0.51198,1.8285,0.24816000000000002,0.07238,0.2585,1.5072,0.43960000000000005,1.57
2020-06-30 02:30:00,1.63008,0.47544000000000003,1.698,0.24768,0.07224000000000001,0.258,1.3824,0.4032,1.44,1.7356800000000001,0.50624,1.808,0.24768,0.07224000000000001,0.258,1.488,0.434,1.55
2020-06-30 03:00:00,1.5907200000000001,0.46396000000000004,1.657,0.24672000000000002,0.07196000000000001,0.257,1.344,0.392,1.4,1.69632,0.49476000000000003,1.767,0.24672000000000002,0.07196000000000001,0.257,1.4496,0.4228,1.51
2020-06-30 03:30:00,1.55376,0.45318,1.6185,0.24816000000000002,0.07238,0.2585,1.3056,0.3808,1.3599999999999999,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.24816000000000002,0.07238,0.2585,1.4016,0.4088,1.46
2020-06-30 04:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.24768,0.07224000000000001,0.258,1.3056,0.3808,1.3599999999999999,1.64928,0.48104,1.718,0.24768,0.07224000000000001,0.258,1.4016,0.4088,1.46
2020-06-30 04:30:00,1.54272,0.44996,1.607,0.24672000000000002,0.07196000000000001,0.257,1.296,0.378,1.35,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.24672000000000002,0.07196000000000001,0.257,1.392,0.406,1.45
2020-06-30 05:00:00,1.52448,0.44464000000000004,1.588,0.24768,0.07224000000000001,0.258,1.2768,0.3724,1.33,1.63008,0.47544000000000003,1.698,0.24768,0.07224000000000001,0.258,1.3824,0.4032,1.44
2020-06-30 05:30:00,1.5916800000000002,0.46424000000000004,1.658,0.24768,0.07224000000000001,0.258,1.344,0.392,1.4,1.6972800000000001,0.49504000000000004,1.768,0.24768,0.07224000000000001,0.258,1.4496,0.4228,1.51
2020-06-30 06:00:00,1.6296,0.4753,1.6975,0.2472,0.0721,0.2575,1.3824,0.4032,1.44,1.7352,0.5061,1.8075,0.2472,0.0721,0.2575,1.488,0.434,1.55
2020-06-30 06:30:00,1.81248,0.52864,1.888,0.24768,0.07224000000000001,0.258,1.5648,0.45640000000000003,1.63,1.90848,0.55664,1.988,0.24768,0.07224000000000001,0.258,1.6608,0.4844,1.73
2020-06-30 07:00:00,1.9468800000000002,0.56784,2.028,0.24768,0.07224000000000001,0.258,1.6992,0.49560000000000004,1.77,2.03328,0.59304,2.118,0.24768,0.07224000000000001,0.258,1.7856,0.5208,1.8599999999999999
2020-06-30 07:30:00,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06,2.41728,0.7050400000000001,2.518,0.24768,0.07224000000000001,0.258,2.1696,0.6328,2.26
2020-06-30 08:00:00,2.40768,0.7022400000000001,2.508,0.24768,0.07224000000000001,0.258,2.16,0.63,2.25,2.6476800000000003,0.77224,2.758,0.24768,0.07224000000000001,0.258,2.4,0.7000000000000001,2.5
2020-06-30 08:30:00,2.484,0.7245,2.5875,0.2472,0.0721,0.2575,2.2368,0.6524,2.33,2.6376,0.7693,2.7475,0.2472,0.0721,0.2575,2.3904,0.6972,2.49
2020-06-30 09:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.24816000000000002,0.07238,0.2585,2.2272,0.6496000000000001,2.32,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39
2020-06-30 09:30:00,2.55168,0.74424,2.658,0.24768,0.07224000000000001,0.258,2.304,0.672,2.4,2.57088,0.7498400000000001,2.678,0.24768,0.07224000000000001,0.258,2.3232,0.6776,2.42
2020-06-30 10:00:00,2.4648,0.7189,2.5675,0.2472,0.0721,0.2575,2.2176,0.6468,2.31,2.532,0.7385,2.6375,0.2472,0.0721,0.2575,2.2848,0.6664,2.38
2020-06-30 10:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.24816000000000002,0.07238,0.2585,2.2272,0.6496000000000001,2.32,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39
2020-06-30 11:00:00,2.46576,0.71918,2.5685000000000002,0.24816000000000002,0.07238,0.2585,2.2176,0.6468,2.31,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39
2020-06-30 11:30:00,2.48352,0.72436,2.5869999999999997,0.24672000000000002,0.07196000000000001,0.257,2.2368,0.6524,2.33,2.4931200000000002,0.72716,2.597,0.24672000000000002,0.07196000000000001,0.257,2.2464,0.6552,2.34
2020-06-30 12:00:00,2.58096,0.7527800000000001,2.6885,0.24816000000000002,0.07238,0.2585,2.3328,0.6804,2.43,2.66736,0.7779800000000001,2.7785,0.24816000000000002,0.07238,0.2585,2.4192,0.7056,2.52
2020-06-30 12:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.24816000000000002,0.07238,0.2585,2.496,0.728,2.6,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49
2020-06-30 13:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.24672000000000002,0.07196000000000001,0.257,2.4768,0.7224,2.58,2.65632,0.7747600000000001,2.767,0.24672000000000002,0.07196000000000001,0.257,2.4096,0.7028,2.51
2020-06-30 13:30:00,2.61936,0.7639800000000001,2.7285,0.24816000000000002,0.07238,0.2585,2.3712,0.6916,2.47,2.51376,0.73318,2.6185,0.24816000000000002,0.07238,0.2585,2.2656,0.6608,2.36
2020-06-30 14:00:00,2.40768,0.7022400000000001,2.508,0.24768,0.07224000000000001,0.258,2.16,0.63,2.25,2.21568,0.64624,2.308,0.24768,0.07224000000000001,0.258,1.968,0.5740000000000001,2.05
2020-06-30 14:30:00,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12
2020-06-30 15:00:00,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12
2020-06-30 15:30:00,2.3112,0.6741,2.4075,0.2472,0.0721,0.2575,2.064,0.602,2.15,2.052,0.5985,2.1375,0.2472,0.0721,0.2575,1.8048000000000002,0.5264,1.88
2020-06-30 16:00:00,2.42736,0.70798,2.5285,0.24816000000000002,0.07238,0.2585,2.1792,0.6356,2.27,2.20656,0.64358,2.2984999999999998,0.24816000000000002,0.07238,0.2585,1.9584000000000001,0.5712,2.04
2020-06-30 16:30:00,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02
2020-06-30 17:00:00,2.54208,0.7414400000000001,2.648,0.24768,0.07224000000000001,0.258,2.2944,0.6692,2.39,2.48448,0.7246400000000001,2.588,0.24768,0.07224000000000001,0.258,2.2368,0.6524,2.33
2020-06-30 17:30:00,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49,2.84976,0.83118,2.9685,0.24816000000000002,0.07238,0.2585,2.6016,0.7588,2.71
2020-06-30 18:00:00,2.69616,0.7863800000000001,2.8085,0.24816000000000002,0.07238,0.2585,2.448,0.714,2.55,2.96496,0.8647800000000001,3.0885,0.24816000000000002,0.07238,0.2585,2.7168,0.7924,2.83
2020-06-30 18:30:00,2.66688,0.7778400000000001,2.778,0.24768,0.07224000000000001,0.258,2.4192,0.7056,2.52,2.93568,0.8562400000000001,3.058,0.24768,0.07224000000000001,0.258,2.688,0.784,2.8
2020-06-30 19:00:00,2.6006400000000003,0.7585200000000001,2.709,0.24864000000000003,0.07252,0.259,2.352,0.686,2.45,2.88864,0.84252,3.009,0.24864000000000003,0.07252,0.259,2.64,0.77,2.75
2020-06-30 19:30:00,2.56128,0.74704,2.668,0.24768,0.07224000000000001,0.258,2.3136,0.6748000000000001,2.41,2.82048,0.82264,2.938,0.24768,0.07224000000000001,0.258,2.5728,0.7504000000000001,2.68
2020-06-30 20:00:00,2.5896,0.7553000000000001,2.6975,0.2472,0.0721,0.2575,2.3424,0.6832,2.44,2.7624,0.8057000000000001,2.8775,0.2472,0.0721,0.2575,2.5152,0.7336,2.62
2020-06-30 20:30:00,2.49456,0.72758,2.5985,0.24816000000000002,0.07238,0.2585,2.2464,0.6552,2.34,2.71536,0.79198,2.8285,0.24816000000000002,0.07238,0.2585,2.4672,0.7196,2.5700000000000003
2020-06-30 21:00:00,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24,2.65728,0.7750400000000001,2.768,0.24768,0.07224000000000001,0.258,2.4096,0.7028,2.51
2020-06-30 21:30:00,2.29248,0.66864,2.388,0.24768,0.07224000000000001,0.258,2.0448,0.5964,2.13,2.61888,0.7638400000000001,2.7279999999999998,0.24768,0.07224000000000001,0.258,2.3712,0.6916,2.47
2020-06-30 22:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41
2020-06-30 22:30:00,2.22432,0.64876,2.317,0.24672000000000002,0.07196000000000001,0.257,1.9776,0.5768,2.06,2.43552,0.7103600000000001,2.537,0.24672000000000002,0.07196000000000001,0.257,2.1888,0.6384000000000001,2.2800000000000002
2020-06-30 23:00:00,2.12016,0.61838,2.2085,0.24816000000000002,0.07238,0.2585,1.8719999999999999,0.546,1.9500000000000002,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23
2020-06-30 23:30:00,1.86096,0.54278,1.9385,0.24816000000000002,0.07238,0.2585,1.6128,0.47040000000000004,1.6800000000000002,2.0721600000000002,0.60438,2.1585,0.24816000000000002,0.07238,0.2585,1.824,0.532,1.9
2020-07-01 00:00:00,1.72512,0.50316,1.7970000000000002,0.24672000000000002,0.07196000000000001,0.257,1.4784000000000002,0.4312,1.54,1.93632,0.56476,2.017,0.24672000000000002,0.07196000000000001,0.257,1.6896,0.4928,1.76
2020-07-01 00:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.24816000000000002,0.07238,0.2585,1.3728,0.40040000000000003,1.43,1.81296,0.52878,1.8885,0.24816000000000002,0.07238,0.2585,1.5648,0.45640000000000003,1.63
2020-07-01 01:00:00,1.58256,0.46158000000000005,1.6485,0.24816000000000002,0.07238,0.2585,1.3344,0.38920000000000005,1.3900000000000001,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58
2020-07-01 01:30:00,1.58112,0.46116,1.647,0.24672000000000002,0.07196000000000001,0.257,1.3344,0.38920000000000005,1.3900000000000001,1.7635200000000002,0.51436,1.837,0.24672000000000002,0.07196000000000001,0.257,1.5168,0.4424,1.58
2020-07-01 02:00:00,1.56336,0.45598000000000005,1.6285,0.24816000000000002,0.07238,0.2585,1.3152,0.3836,1.37,1.75536,0.51198,1.8285,0.24816000000000002,0.07238,0.2585,1.5072,0.43960000000000005,1.57
2020-07-01 02:30:00,1.56336,0.45598000000000005,1.6285,0.24816000000000002,0.07238,0.2585,1.3152,0.3836,1.37,1.76496,0.51478,1.8385,0.24816000000000002,0.07238,0.2585,1.5168,0.4424,1.58
2020-07-01 03:00:00,1.524,0.4445,1.5875,0.2472,0.0721,0.2575,1.2768,0.3724,1.33,1.7256,0.5033,1.7974999999999999,0.2472,0.0721,0.2575,1.4784000000000002,0.4312,1.54
2020-07-01 03:30:00,1.53504,0.44772000000000006,1.599,0.24864000000000003,0.07252,0.259,1.2864,0.37520000000000003,1.34,1.71744,0.50092,1.7890000000000001,0.24864000000000003,0.07252,0.259,1.4688,0.4284,1.53
2020-07-01 04:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.24768,0.07224000000000001,0.258,1.3056,0.3808,1.3599999999999999,1.6972800000000001,0.49504000000000004,1.768,0.24768,0.07224000000000001,0.258,1.4496,0.4228,1.51
2020-07-01 04:30:00,1.52496,0.44478,1.5885,0.24816000000000002,0.07238,0.2585,1.2768,0.3724,1.33,1.65936,0.48398,1.7285,0.24816000000000002,0.07238,0.2585,1.4112,0.4116,1.47
2020-07-01 05:00:00,1.54464,0.45052000000000003,1.609,0.24864000000000003,0.07252,0.259,1.296,0.378,1.35,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.24864000000000003,0.07252,0.259,1.4496,0.4228,1.51
2020-07-01 05:30:00,1.6104,0.4697,1.6775,0.2472,0.0721,0.2575,1.3632,0.3976,1.42,1.7928000000000002,0.5229,1.8675000000000002,0.2472,0.0721,0.2575,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-01 06:00:00,1.65984,0.48412000000000005,1.729,0.24864000000000003,0.07252,0.259,1.4112,0.4116,1.47,1.83264,0.53452,1.909,0.24864000000000003,0.07252,0.259,1.584,0.462,1.65
2020-07-01 06:30:00,2.00544,0.58492,2.089,0.24864000000000003,0.07252,0.259,1.7568000000000001,0.5124000000000001,1.83,2.20704,0.6437200000000001,2.299,0.24864000000000003,0.07252,0.259,1.9584000000000001,0.5712,2.04
2020-07-01 07:00:00,2.1096,0.6153000000000001,2.1975,0.2472,0.0721,0.2575,1.8624,0.5432,1.94,2.3016,0.6713,2.3975,0.2472,0.0721,0.2575,2.0544000000000002,0.5992000000000001,2.14
2020-07-01 07:30:00,2.20656,0.64358,2.2984999999999998,0.24816000000000002,0.07238,0.2585,1.9584000000000001,0.5712,2.04,2.33136,0.67998,2.4285,0.24816000000000002,0.07238,0.2585,2.0832,0.6076,2.17
2020-07-01 08:00:00,2.37936,0.69398,2.4785,0.24816000000000002,0.07238,0.2585,2.1312,0.6216,2.22,2.54256,0.74158,2.6485000000000003,0.24816000000000002,0.07238,0.2585,2.2944,0.6692,2.39
2020-07-01 08:30:00,2.44464,0.7130200000000001,2.5465,0.24624000000000001,0.07182000000000001,0.2565,2.1984,0.6412,2.29,2.56944,0.7494200000000001,2.6765,0.24624000000000001,0.07182000000000001,0.2565,2.3232,0.6776,2.42
2020-07-01 09:00:00,2.56176,0.7471800000000001,2.6685,0.24816000000000002,0.07238,0.2585,2.3136,0.6748000000000001,2.41,2.63856,0.76958,2.7485,0.24816000000000002,0.07238,0.2585,2.3904,0.6972,2.49
2020-07-01 09:30:00,2.6904,0.7847000000000001,2.8025,0.2424,0.0707,0.2525,2.448,0.714,2.55,2.748,0.8015,2.8625,0.2424,0.0707,0.2525,2.5056000000000003,0.7308,2.61
2020-07-01 10:00:00,2.6294399999999998,0.76692,2.739,0.23904000000000003,0.06972,0.249,2.3904,0.6972,2.49,2.71584,0.79212,2.829,0.23904000000000003,0.06972,0.249,2.4768,0.7224,2.58
2020-07-01 10:30:00,2.56608,0.7484400000000001,2.673,0.24288,0.07084,0.253,2.3232,0.6776,2.42,2.65248,0.7736400000000001,2.763,0.24288,0.07084,0.253,2.4096,0.7028,2.51
2020-07-01 11:00:00,2.56608,0.7484400000000001,2.673,0.24288,0.07084,0.253,2.3232,0.6776,2.42,2.50848,0.7316400000000001,2.613,0.24288,0.07084,0.253,2.2656,0.6608,2.36
2020-07-01 11:30:00,2.67216,0.7793800000000001,2.7835,0.24336000000000002,0.07098,0.2535,2.4288,0.7084,2.5300000000000002,2.88336,0.8409800000000001,3.0035,0.24336000000000002,0.07098,0.2535,2.64,0.77,2.75
2020-07-01 12:00:00,2.80656,0.8185800000000001,2.9235,0.24336000000000002,0.07098,0.2535,2.5632,0.7476,2.67,3.02736,0.8829800000000001,3.1535,0.24336000000000002,0.07098,0.2535,2.784,0.812,2.9
2020-07-01 12:30:00,2.69424,0.7858200000000001,2.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,2.448,0.714,2.55,3.02064,0.88102,3.1465,0.24624000000000001,0.07182000000000001,0.2565,2.7744,0.8092,2.89
2020-07-01 13:00:00,2.68656,0.78358,2.7984999999999998,0.24816000000000002,0.07238,0.2585,2.4384,0.7112,2.54,2.93616,0.85638,3.0585,0.24816000000000002,0.07238,0.2585,2.688,0.784,2.8
2020-07-01 13:30:00,2.66784,0.77812,2.779,0.24864000000000003,0.07252,0.259,2.4192,0.7056,2.52,2.77344,0.8089200000000001,2.8890000000000002,0.24864000000000003,0.07252,0.259,2.5248,0.7364,2.63
2020-07-01 14:00:00,2.676,0.7805000000000001,2.7875,0.2472,0.0721,0.2575,2.4288,0.7084,2.5300000000000002,2.7144,0.7917000000000001,2.8275,0.2472,0.0721,0.2575,2.4672,0.7196,2.5700000000000003
2020-07-01 14:30:00,2.5526400000000002,0.7445200000000001,2.659,0.24864000000000003,0.07252,0.259,2.304,0.672,2.4,2.65824,0.77532,2.769,0.24864000000000003,0.07252,0.259,2.4096,0.7028,2.51
2020-07-01 15:00:00,2.55216,0.74438,2.6585,0.24816000000000002,0.07238,0.2585,2.304,0.672,2.4,2.75376,0.8031800000000001,2.8685,0.24816000000000002,0.07238,0.2585,2.5056000000000003,0.7308,2.61
2020-07-01 15:30:00,2.5536,0.7448,2.66,0.24,0.07,0.25,2.3136,0.6748000000000001,2.41,2.688,0.784,2.8,0.24,0.07,0.25,2.448,0.714,2.55
2020-07-01 16:00:00,2.47152,0.7208600000000001,2.5745,0.26352000000000003,0.07686000000000001,0.2745,2.208,0.644,2.3,2.50992,0.73206,2.6145,0.26352000000000003,0.07686000000000001,0.2745,2.2464,0.6552,2.34
2020-07-01 16:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.2616,0.0763,0.2725,2.2656,0.6608,2.36,2.4312,0.7091000000000001,2.5324999999999998,0.2616,0.0763,0.2725,2.1696,0.6328,2.26
2020-07-01 17:00:00,2.6064,0.7602,2.715,0.2544,0.0742,0.265,2.352,0.686,2.45,2.7024,0.7882,2.815,0.2544,0.0742,0.265,2.448,0.714,2.55
2020-07-01 17:30:00,2.75136,0.8024800000000001,2.866,0.25536000000000003,0.07448,0.266,2.496,0.728,2.6,2.78016,0.81088,2.896,0.25536000000000003,0.07448,0.266,2.5248,0.7364,2.63
2020-07-01 18:00:00,2.66448,0.77714,2.7755,0.25488,0.07434,0.2655,2.4096,0.7028,2.51,2.72208,0.7939400000000001,2.8355,0.25488,0.07434,0.2655,2.4672,0.7196,2.5700000000000003
2020-07-01 18:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.25584,0.07462,0.2665,2.496,0.728,2.6,2.9438400000000002,0.85862,3.0665,0.25584,0.07462,0.2665,2.688,0.784,2.8
2020-07-01 19:00:00,2.71536,0.79198,2.8285,0.25776000000000004,0.07518000000000001,0.2685,2.4576000000000002,0.7168,2.56,2.94576,0.85918,3.0685000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.688,0.784,2.8
2020-07-01 19:30:00,2.57328,0.7505400000000001,2.6805,0.25968,0.07574,0.2705,2.3136,0.6748000000000001,2.41,2.7844800000000003,0.8121400000000001,2.9005,0.25968,0.07574,0.2705,2.5248,0.7364,2.63
2020-07-01 20:00:00,2.5358400000000003,0.73962,2.6415,0.26064000000000004,0.07602,0.2715,2.2752,0.6636000000000001,2.37,2.81424,0.8208200000000001,2.9314999999999998,0.26064000000000004,0.07602,0.2715,2.5536,0.7448,2.66
2020-07-01 20:30:00,2.51568,0.7337400000000001,2.6205,0.25968,0.07574,0.2705,2.2560000000000002,0.658,2.35,2.80368,0.81774,2.9205,0.25968,0.07574,0.2705,2.544,0.742,2.65
2020-07-01 21:00:00,2.4576000000000002,0.7168,2.56,0.2592,0.0756,0.27,2.1984,0.6412,2.29,2.7552,0.8036000000000001,2.87,0.2592,0.0756,0.27,2.496,0.728,2.6
2020-07-01 21:30:00,2.37168,0.69174,2.4705,0.25968,0.07574,0.2705,2.112,0.616,2.2,2.67888,0.78134,2.7905,0.25968,0.07574,0.2705,2.4192,0.7056,2.52
2020-07-01 22:00:00,2.34336,0.6834800000000001,2.441,0.26016,0.07588,0.271,2.0832,0.6076,2.17,2.63136,0.76748,2.741,0.26016,0.07588,0.271,2.3712,0.6916,2.47
2020-07-01 22:30:00,2.2944,0.6692,2.39,0.2592,0.0756,0.27,2.0352,0.5936,2.12,2.5536,0.7448,2.66,0.2592,0.0756,0.27,2.2944,0.6692,2.39
2020-07-01 23:00:00,2.15088,0.62734,2.2405,0.25968,0.07574,0.2705,1.8912,0.5516,1.97,2.41968,0.70574,2.5205,0.25968,0.07574,0.2705,2.16,0.63,2.25
2020-07-01 23:30:00,1.9776,0.5768,2.06,0.2592,0.0756,0.27,1.7184,0.5012,1.79,2.2656,0.6608,2.36,0.2592,0.0756,0.27,2.0064,0.5852,2.09
2020-07-02 00:00:00,1.92,0.56,2.0,0.2592,0.0756,0.27,1.6608,0.4844,1.73,2.1984,0.6412,2.29,0.2592,0.0756,0.27,1.9392,0.5656,2.02
2020-07-02 00:30:00,1.73856,0.5070800000000001,1.811,0.26016,0.07588,0.271,1.4784000000000002,0.4312,1.54,1.9593600000000002,0.5714800000000001,2.041,0.26016,0.07588,0.271,1.6992,0.49560000000000004,1.77
2020-07-02 01:00:00,1.66032,0.48426,1.7295,0.25872,0.07546,0.2695,1.4016,0.4088,1.46,1.89072,0.5514600000000001,1.9695,0.25872,0.07546,0.2695,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-02 01:30:00,1.67136,0.48748,1.741,0.26016,0.07588,0.271,1.4112,0.4116,1.47,1.93056,0.56308,2.011,0.26016,0.07588,0.271,1.6703999999999999,0.4872,1.74
2020-07-02 02:00:00,1.68096,0.49028000000000005,1.751,0.26016,0.07588,0.271,1.4208,0.41440000000000005,1.48,1.92096,0.56028,2.001,0.26016,0.07588,0.271,1.6608,0.4844,1.73
2020-07-02 02:30:00,1.50336,0.43848000000000004,1.566,0.12096000000000001,0.035280000000000006,0.126,1.3824,0.4032,1.44,1.89696,0.55328,1.976,0.12096000000000001,0.035280000000000006,0.126,1.776,0.518,1.85
2020-07-02 03:00:00,1.48464,0.43302,1.5465,0.26544,0.07742,0.2765,1.2192,0.3556,1.27,1.83024,0.5338200000000001,1.9065,0.26544,0.07742,0.2765,1.5648,0.45640000000000003,1.63
2020-07-02 03:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.26448000000000005,0.07714,0.2755,1.2096,0.3528,1.26,1.81968,0.53074,1.8955000000000002,0.26448000000000005,0.07714,0.2755,1.5552000000000001,0.4536,1.62
2020-07-02 04:00:00,1.43616,0.41888000000000003,1.496,0.26496000000000003,0.07728,0.276,1.1712,0.3416,1.22,1.8105600000000002,0.52808,1.8860000000000001,0.26496000000000003,0.07728,0.276,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-02 04:30:00,1.50336,0.43848000000000004,1.566,0.26496000000000003,0.07728,0.276,1.2384,0.3612,1.29,1.71456,0.5000800000000001,1.786,0.26496000000000003,0.07728,0.276,1.4496,0.4228,1.51
2020-07-02 05:00:00,1.5321600000000002,0.44688000000000005,1.596,0.26496000000000003,0.07728,0.276,1.2671999999999999,0.36960000000000004,1.32,1.67616,0.48888000000000004,1.746,0.26496000000000003,0.07728,0.276,1.4112,0.4116,1.47
2020-07-02 05:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.26544,0.07742,0.2765,1.344,0.392,1.4,1.75344,0.5114200000000001,1.8265,0.26544,0.07742,0.2765,1.488,0.434,1.55
2020-07-02 06:00:00,1.64304,0.47922000000000003,1.7115,0.26064000000000004,0.07602,0.2715,1.3824,0.4032,1.44,1.7870400000000002,0.52122,1.8615,0.26064000000000004,0.07602,0.2715,1.5264,0.44520000000000004,1.5899999999999999
2020-07-02 06:30:00,1.98432,0.57876,2.067,0.25632000000000005,0.07476000000000001,0.267,1.728,0.504,1.8,2.19552,0.64036,2.287,0.25632000000000005,0.07476000000000001,0.267,1.9392,0.5656,2.02
2020-07-02 07:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.26064000000000004,0.07602,0.2715,1.728,0.504,1.8,2.21904,0.64722,2.3115,0.26064000000000004,0.07602,0.2715,1.9584000000000001,0.5712,2.04
2020-07-02 07:30:00,2.20944,0.6444200000000001,2.3015,0.26064000000000004,0.07602,0.2715,1.9488,0.5684,2.03,2.42064,0.7060200000000001,2.5215,0.26064000000000004,0.07602,0.2715,2.16,0.63,2.25
2020-07-02 08:00:00,2.3712,0.6916,2.47,0.2592,0.0756,0.27,2.112,0.616,2.2,2.6208,0.7644000000000001,2.73,0.2592,0.0756,0.27,2.3616,0.6888000000000001,2.46
2020-07-02 08:30:00,2.50704,0.7312200000000001,2.6115,0.26064000000000004,0.07602,0.2715,2.2464,0.6552,2.34,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6
2020-07-02 09:00:00,2.52624,0.73682,2.6315,0.26064000000000004,0.07602,0.2715,2.2656,0.6608,2.36,2.76624,0.8068200000000001,2.8815,0.26064000000000004,0.07602,0.2715,2.5056000000000003,0.7308,2.61
2020-07-02 09:30:00,2.592,0.756,2.7,0.2592,0.0756,0.27,2.3328,0.6804,2.43,2.8608000000000002,0.8344,2.98,0.2592,0.0756,0.27,2.6016,0.7588,2.71
2020-07-02 10:00:00,2.67024,0.7788200000000001,2.7815000000000003,0.26064000000000004,0.07602,0.2715,2.4096,0.7028,2.51,2.97744,0.8684200000000001,3.1015,0.26064000000000004,0.07602,0.2715,2.7168,0.7924,2.83
2020-07-02 10:30:00,2.75664,0.8040200000000001,2.8715,0.26064000000000004,0.07602,0.2715,2.496,0.728,2.6,3.09264,0.90202,3.2215,0.26064000000000004,0.07602,0.2715,2.832,0.8260000000000001,2.95
2020-07-02 11:00:00,2.75616,0.80388,2.871,0.26016,0.07588,0.271,2.496,0.728,2.6,3.05376,0.89068,3.181,0.26016,0.07588,0.271,2.7936,0.8148000000000001,2.91
2020-07-02 11:30:00,2.80464,0.8180200000000001,2.9215,0.26064000000000004,0.07602,0.2715,2.544,0.742,2.65,3.07344,0.8964200000000001,3.2015000000000002,0.26064000000000004,0.07602,0.2715,2.8128,0.8204,2.93
2020-07-02 12:00:00,2.79456,0.81508,2.911,0.26016,0.07588,0.271,2.5343999999999998,0.7392000000000001,2.64,2.99616,0.8738800000000001,3.121,0.26016,0.07588,0.271,2.7359999999999998,0.798,2.85
2020-07-02 12:30:00,2.82336,0.8234800000000001,2.941,0.26016,0.07588,0.271,2.5632,0.7476,2.67,3.03456,0.8850800000000001,3.161,0.26016,0.07588,0.271,2.7744,0.8092,2.89
2020-07-02 13:00:00,2.9683200000000003,0.8657600000000001,3.092,0.26112,0.07616,0.272,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.11232,0.9077600000000001,3.242,0.26112,0.07616,0.272,2.8512,0.8316,2.9699999999999998
2020-07-02 13:30:00,2.90016,0.8458800000000001,3.021,0.26016,0.07588,0.271,2.64,0.77,2.75,3.03456,0.8850800000000001,3.161,0.26016,0.07588,0.271,2.7744,0.8092,2.89
2020-07-02 14:00:00,2.68032,0.78176,2.792,0.26112,0.07616,0.272,2.4192,0.7056,2.52,2.75712,0.8041600000000001,2.872,0.26112,0.07616,0.272,2.496,0.728,2.6
2020-07-02 14:30:00,2.52144,0.7354200000000001,2.6265,0.26544,0.07742,0.2765,2.2560000000000002,0.658,2.35,2.55024,0.74382,2.6565000000000003,0.26544,0.07742,0.2765,2.2848,0.6664,2.38
2020-07-02 15:00:00,2.49168,0.72674,2.5955,0.26448000000000005,0.07714,0.2755,2.2272,0.6496000000000001,2.32,2.43408,0.70994,2.5355,0.26448000000000005,0.07714,0.2755,2.1696,0.6328,2.26
2020-07-02 15:30:00,2.51136,0.73248,2.616,0.26496000000000003,0.07728,0.276,2.2464,0.6552,2.34,2.54976,0.74368,2.656,0.26496000000000003,0.07728,0.276,2.2848,0.6664,2.38
2020-07-02 16:00:00,2.53056,0.7380800000000001,2.636,0.26496000000000003,0.07728,0.276,2.2656,0.6608,2.36,2.60736,0.76048,2.716,0.26496000000000003,0.07728,0.276,2.3424,0.6832,2.44
2020-07-02 16:30:00,2.62608,0.7659400000000001,2.7355,0.26448000000000005,0.07714,0.2755,2.3616,0.6888000000000001,2.46,2.73168,0.7967400000000001,2.8455,0.26448000000000005,0.07714,0.2755,2.4672,0.7196,2.5700000000000003
2020-07-02 17:00:00,2.88624,0.8418200000000001,3.0065,0.26544,0.07742,0.2765,2.6208,0.7644000000000001,2.73,3.03024,0.88382,3.1565,0.26544,0.07742,0.2765,2.7648,0.8064,2.88
2020-07-02 17:30:00,2.98128,0.8695400000000001,3.1055,0.26448000000000005,0.07714,0.2755,2.7168,0.7924,2.83,3.14448,0.9171400000000001,3.2755,0.26448000000000005,0.07714,0.2755,2.88,0.84,3.0
2020-07-02 18:00:00,2.93376,0.8556800000000001,3.056,0.26496000000000003,0.07728,0.276,2.6688,0.7784000000000001,2.7800000000000002,3.08736,0.9004800000000001,3.216,0.26496000000000003,0.07728,0.276,2.8224,0.8232,2.94
2020-07-02 18:30:00,3.04944,0.8894200000000001,3.1765,0.26544,0.07742,0.2765,2.784,0.812,2.9,3.30864,0.9650200000000001,3.4465,0.26544,0.07742,0.2765,3.0432,0.8876000000000001,3.17
2020-07-02 19:00:00,2.952,0.861,3.075,0.264,0.077,0.275,2.688,0.784,2.8,3.1824,0.9282,3.315,0.264,0.077,0.275,2.9184,0.8512000000000001,3.04
2020-07-02 19:30:00,2.79984,0.81662,2.9165,0.26544,0.07742,0.2765,2.5343999999999998,0.7392000000000001,2.64,2.97264,0.8670200000000001,3.0965,0.26544,0.07742,0.2765,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-02 20:00:00,2.74176,0.7996800000000001,2.856,0.26496000000000003,0.07728,0.276,2.4768,0.7224,2.58,2.92416,0.8528800000000001,3.046,0.26496000000000003,0.07728,0.276,2.6592000000000002,0.7756000000000001,2.77
2020-07-02 20:30:00,2.616,0.763,2.725,0.264,0.077,0.275,2.352,0.686,2.45,2.8752,0.8386,2.995,0.264,0.077,0.275,2.6112,0.7616,2.7199999999999998
