Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-02 21:00:00,2.57904,0.7522200000000001,2.6865,0.26544,0.07742,0.2765,2.3136,0.6748000000000001,2.41,2.82864,0.8250200000000001,2.9465,0.26544,0.07742,0.2765,2.5632,0.7476,2.67
2020-07-02 21:30:00,2.57808,0.75194,2.6855,0.26448000000000005,0.07714,0.2755,2.3136,0.6748000000000001,2.41,2.83728,0.82754,2.9555,0.26448000000000005,0.07714,0.2755,2.5728,0.7504000000000001,2.68
2020-07-02 22:00:00,2.53056,0.7380800000000001,2.636,0.26496000000000003,0.07728,0.276,2.2656,0.6608,2.36,2.76096,0.8052800000000001,2.876,0.26496000000000003,0.07728,0.276,2.496,0.728,2.6
2020-07-02 22:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.26496000000000003,0.07728,0.276,2.1408,0.6244000000000001,2.23,2.71296,0.7912800000000001,2.826,0.26496000000000003,0.07728,0.276,2.448,0.714,2.55
2020-07-02 23:00:00,2.19408,0.6399400000000001,2.2855,0.26448000000000005,0.07714,0.2755,1.9296000000000002,0.5628000000000001,2.01,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.26448000000000005,0.07714,0.2755,2.2944,0.6692,2.39
2020-07-02 23:30:00,1.9641600000000001,0.5728800000000001,2.046,0.26496000000000003,0.07728,0.276,1.6992,0.49560000000000004,1.77,2.28096,0.6652800000000001,2.376,0.26496000000000003,0.07728,0.276,2.016,0.588,2.1
2020-07-03 00:00:00,1.75344,0.5114200000000001,1.8265,0.26544,0.07742,0.2765,1.488,0.434,1.55,2.01264,0.5870200000000001,2.0965,0.26544,0.07742,0.2765,1.7472,0.5096,1.82
2020-07-03 00:30:00,1.704,0.497,1.775,0.264,0.077,0.275,1.44,0.42,1.5,1.8576000000000001,0.5418000000000001,1.935,0.264,0.077,0.275,1.5936,0.46480000000000005,1.6600000000000001
2020-07-03 01:00:00,1.71456,0.5000800000000001,1.786,0.26496000000000003,0.07728,0.276,1.4496,0.4228,1.51,1.87776,0.5476800000000001,1.956,0.26496000000000003,0.07728,0.276,1.6128,0.47040000000000004,1.6800000000000002
2020-07-03 01:30:00,1.82976,0.53368,1.9060000000000001,0.26496000000000003,0.07728,0.276,1.5648,0.45640000000000003,1.63,2.02176,0.5896800000000001,2.106,0.26496000000000003,0.07728,0.276,1.7568000000000001,0.5124000000000001,1.83
2020-07-03 02:00:00,1.82928,0.53354,1.9055,0.26448000000000005,0.07714,0.2755,1.5648,0.45640000000000003,1.63,2.02128,0.5895400000000001,2.1055,0.26448000000000005,0.07714,0.2755,1.7568000000000001,0.5124000000000001,1.83
2020-07-03 02:30:00,1.83024,0.5338200000000001,1.9065,0.26544,0.07742,0.2765,1.5648,0.45640000000000003,1.63,2.04144,0.5954200000000001,2.1265,0.26544,0.07742,0.2765,1.776,0.518,1.85
2020-07-03 03:00:00,1.7808000000000002,0.5194,1.855,0.264,0.077,0.275,1.5168,0.4424,1.58,2.0016,0.5838,2.085,0.264,0.077,0.275,1.7376,0.5068,1.81
2020-07-03 03:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.26448000000000005,0.07714,0.2755,1.4976,0.4368,1.56,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79
2020-07-03 04:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.26448000000000005,0.07714,0.2755,1.4976,0.4368,1.56,1.9828800000000002,0.5783400000000001,2.0655,0.26448000000000005,0.07714,0.2755,1.7184,0.5012,1.79
2020-07-03 04:30:00,1.7616,0.5138,1.835,0.264,0.077,0.275,1.4976,0.4368,1.56,1.9727999999999999,0.5754,2.055,0.264,0.077,0.275,1.7088,0.4984,1.78
2020-07-03 05:00:00,1.75296,0.5112800000000001,1.826,0.26496000000000003,0.07728,0.276,1.488,0.434,1.55,1.97376,0.5756800000000001,2.056,0.26496000000000003,0.07728,0.276,1.7088,0.4984,1.78
2020-07-03 05:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.26496000000000003,0.07728,0.276,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.02176,0.5896800000000001,2.106,0.26496000000000003,0.07728,0.276,1.7568000000000001,0.5124000000000001,1.83
2020-07-03 06:00:00,1.8072,0.5271,1.8825,0.2616,0.0763,0.2725,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.0088,0.5859,2.0925,0.2616,0.0763,0.2725,1.7472,0.5096,1.82
2020-07-03 06:30:00,1.9368,0.5649000000000001,2.0175,0.25680000000000003,0.07490000000000001,0.2675,1.6800000000000002,0.49,1.75,2.1672000000000002,0.6321,2.2575,0.25680000000000003,0.07490000000000001,0.2675,1.9104,0.5572,1.99
2020-07-03 07:00:00,2.08464,0.60802,2.1715,0.26064000000000004,0.07602,0.2715,1.824,0.532,1.9,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21
2020-07-03 07:30:00,2.18976,0.63868,2.281,0.26016,0.07588,0.271,1.9296000000000002,0.5628000000000001,2.01,2.47776,0.7226800000000001,2.581,0.26016,0.07588,0.271,2.2176,0.6468,2.31
2020-07-03 08:00:00,2.3928000000000003,0.6979000000000001,2.4925,0.2616,0.0763,0.2725,2.1312,0.6216,2.22,2.7768,0.8099000000000001,2.8925,0.2616,0.0763,0.2725,2.5152,0.7336,2.62
2020-07-03 08:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.26016,0.07588,0.271,2.2656,0.6608,2.36,2.94816,0.8598800000000001,3.071,0.26016,0.07588,0.271,2.688,0.784,2.8
2020-07-03 09:00:00,2.60256,0.7590800000000001,2.711,0.26016,0.07588,0.271,2.3424,0.6832,2.44,3.06336,0.89348,3.191,0.26016,0.07588,0.271,2.8032,0.8176,2.92
2020-07-03 09:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.26064000000000004,0.07602,0.2715,2.4096,0.7028,2.51,3.15024,0.9188200000000001,3.2815,0.26064000000000004,0.07602,0.2715,2.8896,0.8428,3.01
2020-07-03 10:00:00,2.66976,0.77868,2.781,0.26016,0.07588,0.271,2.4096,0.7028,2.51,3.13056,0.9130800000000001,3.261,0.26016,0.07588,0.271,2.8704,0.8372,2.99
2020-07-03 10:30:00,2.7,0.7875000000000001,2.8125,0.2616,0.0763,0.2725,2.4384,0.7112,2.54,3.1992,0.9331,3.3325,0.2616,0.0763,0.2725,2.9376,0.8568,3.06
2020-07-03 11:00:00,2.70816,0.78988,2.821,0.26016,0.07588,0.271,2.448,0.714,2.55,3.12096,0.9102800000000001,3.251,0.26016,0.07588,0.271,2.8608000000000002,0.8344,2.98
2020-07-03 11:30:00,2.62176,0.76468,2.731,0.26016,0.07588,0.271,2.3616,0.6888000000000001,2.46,2.87136,0.8374800000000001,2.991,0.26016,0.07588,0.271,2.6112,0.7616,2.7199999999999998
2020-07-03 12:00:00,2.6712,0.7791,2.7825,0.2616,0.0763,0.2725,2.4096,0.7028,2.51,2.9016,0.8463,3.0225,0.2616,0.0763,0.2725,2.64,0.77,2.75
2020-07-03 12:30:00,2.64528,0.7715400000000001,2.7555,0.13008,0.03794,0.1355,2.5152,0.7336,2.62,2.90448,0.8471400000000001,3.0255,0.13008,0.03794,0.1355,2.7744,0.8092,2.89
2020-07-03 13:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-07-03 13:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-07-03 14:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-07-03 14:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-07-03 15:00:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-07-03 15:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,2.8512,0.8316,2.9699999999999998
2020-07-03 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-07-03 16:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-03 17:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-07-03 17:30:00,2.82144,0.8229200000000001,2.939,0.15264000000000003,0.044520000000000004,0.159,2.6688,0.7784000000000001,2.7800000000000002,3.08064,0.8985200000000001,3.209,0.15264000000000003,0.044520000000000004,0.159,2.928,0.854,3.05
2020-07-03 18:00:00,2.91456,0.8500800000000001,3.036,0.24576000000000003,0.07168000000000001,0.256,2.6688,0.7784000000000001,2.7800000000000002,3.1929600000000002,0.9312800000000001,3.326,0.24576000000000003,0.07168000000000001,0.256,2.9472,0.8596,3.07
2020-07-03 18:30:00,2.9472,0.8596,3.07,0.2592,0.0756,0.27,2.688,0.784,2.8,3.2544,0.9492,3.39,0.2592,0.0756,0.27,2.9952,0.8736,3.12
2020-07-03 19:00:00,2.80416,0.81788,2.9210000000000003,0.26016,0.07588,0.271,2.544,0.742,2.65,3.11136,0.9074800000000001,3.241,0.26016,0.07588,0.271,2.8512,0.8316,2.9699999999999998
2020-07-03 19:30:00,2.66832,0.7782600000000001,2.7795,0.25872,0.07546,0.2695,2.4096,0.7028,2.51,2.97552,0.8678600000000001,3.0995,0.25872,0.07546,0.2695,2.7168,0.7924,2.83
2020-07-03 20:00:00,2.52528,0.7365400000000001,2.6305,0.25968,0.07574,0.2705,2.2656,0.6608,2.36,2.80368,0.81774,2.9205,0.25968,0.07574,0.2705,2.544,0.742,2.65
2020-07-03 20:30:00,2.4100800000000002,0.70294,2.5105,0.25968,0.07574,0.2705,2.1504,0.6272,2.24,2.66928,0.77854,2.7805,0.25968,0.07574,0.2705,2.4096,0.7028,2.51
2020-07-03 21:00:00,2.36112,0.68866,2.4595000000000002,0.25872,0.07546,0.2695,2.1024,0.6132000000000001,2.19,2.6299200000000003,0.7670600000000001,2.7395,0.25872,0.07546,0.2695,2.3712,0.6916,2.47
2020-07-03 21:30:00,2.3136,0.6748000000000001,2.41,0.2592,0.0756,0.27,2.0544000000000002,0.5992000000000001,2.14,2.5824,0.7532,2.69,0.2592,0.0756,0.27,2.3232,0.6776,2.42
2020-07-03 22:00:00,2.26608,0.6609400000000001,2.3605,0.25968,0.07574,0.2705,2.0064,0.5852,2.09,2.55408,0.74494,2.6605,0.25968,0.07574,0.2705,2.2944,0.6692,2.39
2020-07-03 22:30:00,2.19792,0.6410600000000001,2.2895,0.25872,0.07546,0.2695,1.9392,0.5656,2.02,2.49552,0.7278600000000001,2.5995,0.25872,0.07546,0.2695,2.2368,0.6524,2.33
2020-07-03 23:00:00,2.02608,0.59094,2.1105,0.25968,0.07574,0.2705,1.7664,0.5152,1.8399999999999999,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14
2020-07-03 23:30:00,1.8912,0.5516,1.97,0.2592,0.0756,0.27,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1504,0.6272,2.24,0.2592,0.0756,0.27,1.8912,0.5516,1.97
2020-07-04 00:00:00,1.7376,0.5068,1.81,0.2592,0.0756,0.27,1.4784000000000002,0.4312,1.54,2.0064,0.5852,2.09,0.2592,0.0756,0.27,1.7472,0.5096,1.82
2020-07-04 00:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.26016,0.07588,0.271,1.3824,0.4032,1.44,1.8825600000000002,0.54908,1.9609999999999999,0.26016,0.07588,0.271,1.6224,0.4732,1.69
2020-07-04 01:00:00,1.59264,0.46452000000000004,1.659,0.25824,0.07532000000000001,0.269,1.3344,0.38920000000000005,1.3900000000000001,1.84224,0.53732,1.919,0.25824,0.07532000000000001,0.269,1.584,0.462,1.65
2020-07-04 01:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.25968,0.07574,0.2705,1.296,0.378,1.35,1.79568,0.5237400000000001,1.8705,0.25968,0.07574,0.2705,1.536,0.448,1.6
2020-07-04 02:00:00,1.5556800000000002,0.45374000000000003,1.6205,0.25968,0.07574,0.2705,1.296,0.378,1.35,1.7860800000000001,0.5209400000000001,1.8605,0.25968,0.07574,0.2705,1.5264,0.44520000000000004,1.5899999999999999
2020-07-04 02:30:00,1.5734400000000002,0.45892000000000005,1.639,0.25824,0.07532000000000001,0.269,1.3152,0.3836,1.37,1.81344,0.5289200000000001,1.889,0.25824,0.07532000000000001,0.269,1.5552000000000001,0.4536,1.62
2020-07-04 03:00:00,1.7577600000000002,0.51268,1.831,0.26016,0.07588,0.271,1.4976,0.4368,1.56,1.97856,0.57708,2.061,0.26016,0.07588,0.271,1.7184,0.5012,1.79
2020-07-04 03:30:00,1.7184,0.5012,1.79,0.2592,0.0756,0.27,1.4592,0.42560000000000003,1.52,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76
2020-07-04 04:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.25872,0.07546,0.2695,1.4592,0.42560000000000003,1.52,1.95792,0.57106,2.0395,0.25872,0.07546,0.2695,1.6992,0.49560000000000004,1.77
2020-07-04 04:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.25968,0.07574,0.2705,1.4496,0.4228,1.51,1.9108800000000001,0.5573400000000001,1.9905,0.25968,0.07574,0.2705,1.6512,0.48160000000000003,1.72
2020-07-04 05:00:00,1.69872,0.49546000000000007,1.7695,0.25872,0.07546,0.2695,1.44,0.42,1.5,1.89072,0.5514600000000001,1.9695,0.25872,0.07546,0.2695,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-04 05:30:00,1.7376,0.5068,1.81,0.2592,0.0756,0.27,1.4784000000000002,0.4312,1.54,1.9296000000000002,0.5628000000000001,2.01,0.2592,0.0756,0.27,1.6703999999999999,0.4872,1.74
2020-07-04 06:00:00,1.75248,0.51114,1.8255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4784000000000002,0.4312,1.54,1.95408,0.56994,2.0355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6800000000000002,0.49,1.75
2020-07-04 06:30:00,1.84704,0.5387200000000001,1.924,0.28224000000000005,0.08232,0.294,1.5648,0.45640000000000003,1.63,2.07744,0.60592,2.164,0.28224000000000005,0.08232,0.294,1.7952,0.5236000000000001,1.87
2020-07-04 07:00:00,1.90656,0.55608,1.986,0.28416,0.08288000000000001,0.296,1.6224,0.4732,1.69,2.16576,0.63168,2.2560000000000002,0.28416,0.08288000000000001,0.296,1.8816000000000002,0.5488000000000001,1.96
2020-07-04 07:30:00,1.99248,0.5811400000000001,2.0755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7088,0.4984,1.78,2.23248,0.65114,2.3255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9488,0.5684,2.03
2020-07-04 08:00:00,2.1168,0.6174000000000001,2.205,0.2832,0.0826,0.295,1.8336000000000001,0.5348,1.9100000000000001,2.3568,0.6874,2.455,0.2832,0.0826,0.295,2.0736,0.6048,2.16
2020-07-04 08:30:00,2.23296,0.6512800000000001,2.326,0.28416,0.08288000000000001,0.296,1.9488,0.5684,2.03,2.50176,0.7296800000000001,2.606,0.28416,0.08288000000000001,0.296,2.2176,0.6468,2.31
2020-07-04 09:00:00,2.3568,0.6874,2.455,0.2832,0.0826,0.295,2.0736,0.6048,2.16,2.616,0.763,2.725,0.2832,0.0826,0.295,2.3328,0.6804,2.43
2020-07-04 09:30:00,2.4336,0.7098,2.535,0.2832,0.0826,0.295,2.1504,0.6272,2.24,2.7216,0.7938000000000001,2.835,0.2832,0.0826,0.295,2.4384,0.7112,2.54
2020-07-04 10:00:00,2.54016,0.7408800000000001,2.646,0.28416,0.08288000000000001,0.296,2.2560000000000002,0.658,2.35,2.8857600000000003,0.8416800000000001,3.006,0.28416,0.08288000000000001,0.296,2.6016,0.7588,2.71
2020-07-04 10:30:00,2.4912,0.7266,2.5949999999999998,0.2832,0.0826,0.295,2.208,0.644,2.3,2.8368,0.8274,2.955,0.2832,0.0826,0.295,2.5536,0.7448,2.66
2020-07-04 11:00:00,2.4912,0.7266,2.5949999999999998,0.2832,0.0826,0.295,2.208,0.644,2.3,2.76,0.805,2.875,0.2832,0.0826,0.295,2.4768,0.7224,2.58
2020-07-04 11:30:00,2.52096,0.73528,2.626,0.28416,0.08288000000000001,0.296,2.2368,0.6524,2.33,2.72256,0.7940800000000001,2.836,0.28416,0.08288000000000001,0.296,2.4384,0.7112,2.54
2020-07-04 12:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.28272,0.08246,0.29450000000000004,2.1984,0.6412,2.29,2.50032,0.72926,2.6045,0.28272,0.08246,0.29450000000000004,2.2176,0.6468,2.31
2020-07-04 12:30:00,2.47296,0.72128,2.576,0.28416,0.08288000000000001,0.296,2.1888,0.6384000000000001,2.2800000000000002,2.71296,0.7912800000000001,2.826,0.28416,0.08288000000000001,0.296,2.4288,0.7084,2.5300000000000002
2020-07-04 13:00:00,2.51136,0.73248,2.616,0.28416,0.08288000000000001,0.296,2.2272,0.6496000000000001,2.32,2.70336,0.7884800000000001,2.816,0.28416,0.08288000000000001,0.296,2.4192,0.7056,2.52
2020-07-04 13:30:00,2.49024,0.7263200000000001,2.594,0.28224000000000005,0.08232,0.294,2.208,0.644,2.3,2.7302400000000002,0.79632,2.844,0.28224000000000005,0.08232,0.294,2.448,0.714,2.55
2020-07-04 14:00:00,2.4345600000000003,0.71008,2.536,0.28416,0.08288000000000001,0.296,2.1504,0.6272,2.24,2.70336,0.7884800000000001,2.816,0.28416,0.08288000000000001,0.296,2.4192,0.7056,2.52
2020-07-04 14:30:00,2.39616,0.6988800000000001,2.496,0.28416,0.08288000000000001,0.296,2.112,0.616,2.2,2.62656,0.7660800000000001,2.7359999999999998,0.28416,0.08288000000000001,0.296,2.3424,0.6832,2.44
2020-07-04 15:00:00,2.376,0.6930000000000001,2.475,0.2832,0.0826,0.295,2.0928,0.6104,2.18,2.6544,0.7742,2.765,0.2832,0.0826,0.295,2.3712,0.6916,2.47
2020-07-04 15:30:00,2.3572800000000003,0.68754,2.4555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0736,0.6048,2.16,2.59728,0.7575400000000001,2.7055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3136,0.6748000000000001,2.41
2020-07-04 16:00:00,2.22288,0.64834,2.3155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9392,0.5656,2.02,2.37648,0.6931400000000001,2.4755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0928,0.6104,2.18
2020-07-04 16:30:00,2.34768,0.68474,2.4455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.064,0.602,2.15,2.59728,0.7575400000000001,2.7055,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3136,0.6748000000000001,2.41
2020-07-04 17:00:00,2.44368,0.71274,2.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.16,0.63,2.25,2.64528,0.7715400000000001,2.7555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3616,0.6888000000000001,2.46
2020-07-04 17:30:00,2.616,0.763,2.725,0.2832,0.0826,0.295,2.3328,0.6804,2.43,2.8272,0.8246,2.9450000000000003,0.2832,0.0826,0.295,2.544,0.742,2.65
2020-07-04 18:00:00,2.69376,0.78568,2.806,0.28416,0.08288000000000001,0.296,2.4096,0.7028,2.51,2.93376,0.8556800000000001,3.056,0.28416,0.08288000000000001,0.296,2.6496,0.7728,2.76
2020-07-04 18:30:00,2.57856,0.7520800000000001,2.686,0.28416,0.08288000000000001,0.296,2.2944,0.6692,2.39,2.82816,0.8248800000000001,2.946,0.28416,0.08288000000000001,0.296,2.544,0.742,2.65
2020-07-04 19:00:00,2.50032,0.72926,2.6045,0.28272,0.08246,0.29450000000000004,2.2176,0.6468,2.31,2.77872,0.8104600000000001,2.8945,0.28272,0.08246,0.29450000000000004,2.496,0.728,2.6
2020-07-04 19:30:00,2.4345600000000003,0.71008,2.536,0.28416,0.08288000000000001,0.296,2.1504,0.6272,2.24,2.65536,0.7744800000000001,2.766,0.28416,0.08288000000000001,0.296,2.3712,0.6916,2.47
2020-07-04 20:00:00,2.37696,0.69328,2.476,0.28416,0.08288000000000001,0.296,2.0928,0.6104,2.18,2.59776,0.75768,2.706,0.28416,0.08288000000000001,0.296,2.3136,0.6748000000000001,2.41
2020-07-04 20:30:00,2.3088,0.6734,2.4050000000000002,0.2832,0.0826,0.295,2.0256,0.5908,2.11,2.5584,0.7462000000000001,2.665,0.2832,0.0826,0.295,2.2752,0.6636000000000001,2.37
2020-07-04 21:00:00,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01,2.48208,0.72394,2.5855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1984,0.6412,2.29
2020-07-04 21:30:00,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01,2.45328,0.7155400000000001,2.5555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1696,0.6328,2.26
2020-07-04 22:00:00,2.21328,0.64554,2.3055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9296000000000002,0.5628000000000001,2.01,2.45328,0.7155400000000001,2.5555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1696,0.6328,2.26
2020-07-04 22:30:00,2.12688,0.62034,2.2155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.8432,0.5376000000000001,1.92,2.36688,0.6903400000000001,2.4655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0832,0.6076,2.17
2020-07-04 23:00:00,2.0112,0.5866,2.095,0.2832,0.0826,0.295,1.728,0.504,1.8,2.2704,0.6622,2.365,0.2832,0.0826,0.295,1.9872,0.5796,2.07
2020-07-04 23:30:00,1.89696,0.55328,1.976,0.28416,0.08288000000000001,0.296,1.6128,0.47040000000000004,1.6800000000000002,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92
2020-07-05 00:00:00,1.79088,0.52234,1.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5072,0.43960000000000005,1.57,1.94448,0.5671400000000001,2.0255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6608,0.4844,1.73
2020-07-05 00:30:00,1.8864,0.5502,1.9649999999999999,0.2832,0.0826,0.295,1.6032000000000002,0.4676,1.67,2.0496,0.5978,2.135,0.2832,0.0826,0.295,1.7664,0.5152,1.8399999999999999
2020-07-05 01:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.28416,0.08288000000000001,0.296,1.5648,0.45640000000000003,1.63,2.02176,0.5896800000000001,2.106,0.28416,0.08288000000000001,0.296,1.7376,0.5068,1.81
2020-07-05 01:30:00,1.8479999999999999,0.539,1.925,0.2832,0.0826,0.295,1.5648,0.45640000000000003,1.63,2.0304,0.5922000000000001,2.115,0.2832,0.0826,0.295,1.7472,0.5096,1.82
2020-07-05 02:00:00,1.86768,0.54474,1.9455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.584,0.462,1.65,2.00208,0.58394,2.0855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.7184,0.5012,1.79
2020-07-05 02:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.28416,0.08288000000000001,0.296,1.5648,0.45640000000000003,1.63,1.97376,0.5756800000000001,2.056,0.28416,0.08288000000000001,0.296,1.6896,0.4928,1.76
2020-07-05 03:00:00,1.78992,0.5220600000000001,1.8645,0.28272,0.08246,0.29450000000000004,1.5072,0.43960000000000005,1.57,1.96272,0.5724600000000001,2.0445,0.28272,0.08246,0.29450000000000004,1.6800000000000002,0.49,1.75
2020-07-05 03:30:00,1.77216,0.51688,1.846,0.28416,0.08288000000000001,0.296,1.488,0.434,1.55,1.9353600000000002,0.5644800000000001,2.016,0.28416,0.08288000000000001,0.296,1.6512,0.48160000000000003,1.72
2020-07-05 04:00:00,1.78176,0.51968,1.8559999999999999,0.28416,0.08288000000000001,0.296,1.4976,0.4368,1.56,1.89696,0.55328,1.976,0.28416,0.08288000000000001,0.296,1.6128,0.47040000000000004,1.6800000000000002
2020-07-05 04:30:00,1.7515200000000002,0.5108600000000001,1.8245,0.28272,0.08246,0.29450000000000004,1.4688,0.4284,1.53,1.84752,0.53886,1.9245,0.28272,0.08246,0.29450000000000004,1.5648,0.45640000000000003,1.63
2020-07-05 05:00:00,1.72416,0.50288,1.796,0.28416,0.08288000000000001,0.296,1.44,0.42,1.5,1.84896,0.5392800000000001,1.9260000000000002,0.28416,0.08288000000000001,0.296,1.5648,0.45640000000000003,1.63
2020-07-05 05:30:00,1.7337600000000002,0.50568,1.806,0.28416,0.08288000000000001,0.296,1.4496,0.4228,1.51,1.84896,0.5392800000000001,1.9260000000000002,0.28416,0.08288000000000001,0.296,1.5648,0.45640000000000003,1.63
2020-07-05 06:00:00,1.44432,0.42126,1.5045000000000002,0.28272,0.08246,0.29450000000000004,1.1616,0.3388,1.21,1.5499200000000002,0.45206,1.6145,0.28272,0.08246,0.29450000000000004,1.2671999999999999,0.36960000000000004,1.32
2020-07-05 06:30:00,1.49376,0.43568,1.556,0.28416,0.08288000000000001,0.296,1.2096,0.3528,1.26,1.59936,0.46648000000000006,1.666,0.28416,0.08288000000000001,0.296,1.3152,0.3836,1.37
2020-07-05 07:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2384,0.3612,1.29,1.6564800000000002,0.48314,1.7255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3728,0.40040000000000003,1.43
2020-07-05 07:30:00,1.5984,0.4662,1.665,0.2832,0.0826,0.295,1.3152,0.3836,1.37,1.6560000000000001,0.483,1.725,0.2832,0.0826,0.295,1.3728,0.40040000000000003,1.43
2020-07-05 08:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.28416,0.08288000000000001,0.296,1.5264,0.44520000000000004,1.5899999999999999,1.77216,0.51688,1.846,0.28416,0.08288000000000001,0.296,1.488,0.434,1.55
2020-07-05 08:30:00,1.9248,0.5614,2.005,0.2832,0.0826,0.295,1.6416,0.4788,1.71,1.8864,0.5502,1.9649999999999999,0.2832,0.0826,0.295,1.6032000000000002,0.4676,1.67
2020-07-05 09:00:00,1.96368,0.57274,2.0455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6800000000000002,0.49,1.75,1.8100800000000001,0.5279400000000001,1.8855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-07-05 09:30:00,2.12736,0.62048,2.216,0.28416,0.08288000000000001,0.296,1.8432,0.5376000000000001,1.92,1.94496,0.56728,2.026,0.28416,0.08288000000000001,0.296,1.6608,0.4844,1.73
2020-07-05 10:00:00,2.2416,0.6538,2.335,0.2832,0.0826,0.295,1.9584000000000001,0.5712,2.04,1.9344000000000001,0.5642,2.015,0.2832,0.0826,0.295,1.6512,0.48160000000000003,1.72
2020-07-05 10:30:00,2.24208,0.6539400000000001,2.3355,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9584000000000001,0.5712,2.04,1.87728,0.54754,1.9555,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-07-05 11:00:00,2.24256,0.6540800000000001,2.336,0.28416,0.08288000000000001,0.296,1.9584000000000001,0.5712,2.04,1.90656,0.55608,1.986,0.28416,0.08288000000000001,0.296,1.6224,0.4732,1.69
2020-07-05 11:30:00,2.3184,0.6762,2.415,0.2832,0.0826,0.295,2.0352,0.5936,2.12,2.088,0.609,2.175,0.2832,0.0826,0.295,1.8048000000000002,0.5264,1.88
2020-07-05 12:00:00,2.32896,0.6792800000000001,2.426,0.28416,0.08288000000000001,0.296,2.0448,0.5964,2.13,2.11776,0.61768,2.206,0.28416,0.08288000000000001,0.296,1.8336000000000001,0.5348,1.9100000000000001
2020-07-05 12:30:00,2.4048,0.7014,2.505,0.2832,0.0826,0.295,2.1216,0.6188,2.21,2.184,0.637,2.275,0.2832,0.0826,0.295,1.9008,0.5544,1.98
2020-07-05 13:00:00,2.42448,0.7071400000000001,2.5255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1408,0.6244000000000001,2.23,2.42448,0.7071400000000001,2.5255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1408,0.6244000000000001,2.23
2020-07-05 13:30:00,2.49216,0.7268800000000001,2.596,0.28416,0.08288000000000001,0.296,2.208,0.644,2.3,2.4345600000000003,0.71008,2.536,0.28416,0.08288000000000001,0.296,2.1504,0.6272,2.24
2020-07-05 14:00:00,2.39472,0.6984600000000001,2.4945,0.28272,0.08246,0.29450000000000004,2.112,0.616,2.2,2.32752,0.67886,2.4245,0.28272,0.08246,0.29450000000000004,2.0448,0.5964,2.13
2020-07-05 14:30:00,2.27136,0.6624800000000001,2.366,0.28416,0.08288000000000001,0.296,1.9872,0.5796,2.07,2.16576,0.63168,2.2560000000000002,0.28416,0.08288000000000001,0.296,1.8816000000000002,0.5488000000000001,1.96
2020-07-05 15:00:00,2.31936,0.6764800000000001,2.416,0.28416,0.08288000000000001,0.296,2.0352,0.5936,2.12,2.39616,0.6988800000000001,2.496,0.28416,0.08288000000000001,0.296,2.112,0.616,2.2
2020-07-05 15:30:00,2.21232,0.6452600000000001,2.3045,0.28272,0.08246,0.29450000000000004,1.9296000000000002,0.5628000000000001,2.01,2.01072,0.5864600000000001,2.0945,0.28272,0.08246,0.29450000000000004,1.728,0.504,1.8
2020-07-05 16:00:00,2.21376,0.64568,2.306,0.28416,0.08288000000000001,0.296,1.9296000000000002,0.5628000000000001,2.01,2.07936,0.60648,2.166,0.28416,0.08288000000000001,0.296,1.7952,0.5236000000000001,1.87
2020-07-05 16:30:00,2.45376,0.7156800000000001,2.556,0.28416,0.08288000000000001,0.296,2.1696,0.6328,2.26,2.52096,0.73528,2.626,0.28416,0.08288000000000001,0.296,2.2368,0.6524,2.33
2020-07-05 17:00:00,2.5392,0.7406,2.645,0.2832,0.0826,0.295,2.2560000000000002,0.658,2.35,2.5392,0.7406,2.645,0.2832,0.0826,0.295,2.2560000000000002,0.658,2.35
2020-07-05 17:30:00,2.67408,0.7799400000000001,2.7855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3904,0.6972,2.49,2.54928,0.7435400000000001,2.6555,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2656,0.6608,2.36
2020-07-05 18:00:00,2.75088,0.80234,2.8655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.4672,0.7196,2.5700000000000003,2.85648,0.8331400000000001,2.9755000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.5728,0.7504000000000001,2.68
2020-07-05 18:30:00,2.53008,0.73794,2.6355,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2464,0.6552,2.34,2.6068800000000003,0.76034,2.7155,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.3232,0.6776,2.42
2020-07-05 19:00:00,2.47248,0.7211400000000001,2.5755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.57808,0.75194,2.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2944,0.6692,2.39
2020-07-05 19:30:00,2.4048,0.7014,2.505,0.2832,0.0826,0.295,2.1216,0.6188,2.21,2.5584,0.7462000000000001,2.665,0.2832,0.0826,0.295,2.2752,0.6636000000000001,2.37
2020-07-05 20:00:00,2.33856,0.68208,2.436,0.28416,0.08288000000000001,0.296,2.0544000000000002,0.5992000000000001,2.14,2.46336,0.71848,2.566,0.28416,0.08288000000000001,0.296,2.1792,0.6356,2.27
2020-07-05 20:30:00,2.3184,0.6762,2.415,0.2832,0.0826,0.295,2.0352,0.5936,2.12,2.4144,0.7042,2.515,0.2832,0.0826,0.295,2.1312,0.6216,2.22
2020-07-05 21:00:00,2.25072,0.65646,2.3445,0.28272,0.08246,0.29450000000000004,1.968,0.5740000000000001,2.05,2.37552,0.69286,2.4745,0.28272,0.08246,0.29450000000000004,2.0928,0.6104,2.18
2020-07-05 21:30:00,2.30016,0.67088,2.396,0.28416,0.08288000000000001,0.296,2.016,0.588,2.1,2.42496,0.70728,2.526,0.28416,0.08288000000000001,0.296,2.1408,0.6244000000000001,2.23
2020-07-05 22:00:00,2.2224,0.6482,2.315,0.2832,0.0826,0.295,1.9392,0.5656,2.02,2.3472,0.6846,2.445,0.2832,0.0826,0.295,2.064,0.602,2.15
2020-07-05 22:30:00,2.23152,0.6508600000000001,2.3245,0.28272,0.08246,0.29450000000000004,1.9488,0.5684,2.03,2.33712,0.68166,2.4345,0.28272,0.08246,0.29450000000000004,2.0544000000000002,0.5992000000000001,2.14
2020-07-05 23:00:00,2.1072,0.6146,2.195,0.2832,0.0826,0.295,1.824,0.532,1.9,2.232,0.651,2.325,0.2832,0.0826,0.295,1.9488,0.5684,2.03
2020-07-05 23:30:00,1.93392,0.56406,2.0145,0.28272,0.08246,0.29450000000000004,1.6512,0.48160000000000003,1.72,2.02992,0.59206,2.1145,0.28272,0.08246,0.29450000000000004,1.7472,0.5096,1.82
2020-07-06 00:00:00,1.80912,0.52766,1.8845,0.28272,0.08246,0.29450000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-06 00:30:00,1.81968,0.53074,1.8955000000000002,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.536,0.448,1.6,1.94448,0.5671400000000001,2.0255,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6608,0.4844,1.73
2020-07-06 01:00:00,1.88592,0.55006,1.9645000000000001,0.28272,0.08246,0.29450000000000004,1.6032000000000002,0.4676,1.67,2.01072,0.5864600000000001,2.0945,0.28272,0.08246,0.29450000000000004,1.728,0.504,1.8
2020-07-06 01:30:00,1.8864,0.5502,1.9649999999999999,0.2832,0.0826,0.295,1.6032000000000002,0.4676,1.67,2.0016,0.5838,2.085,0.2832,0.0826,0.295,1.7184,0.5012,1.79
2020-07-06 02:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6224,0.4732,1.69,2.01168,0.58674,2.0955,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.728,0.504,1.8
2020-07-06 02:30:00,1.77984,0.51912,1.854,0.28224000000000005,0.08232,0.294,1.4976,0.4368,1.56,1.81824,0.53032,1.8940000000000001,0.28224000000000005,0.08232,0.294,1.536,0.448,1.6
2020-07-06 03:00:00,1.6857600000000001,0.49168000000000006,1.756,0.28416,0.08288000000000001,0.296,1.4016,0.4088,1.46,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2020-07-06 03:30:00,1.608,0.46900000000000003,1.675,0.2832,0.0826,0.295,1.3248,0.3864,1.38,1.6752,0.48860000000000003,1.745,0.2832,0.0826,0.295,1.392,0.406,1.45
2020-07-06 04:00:00,1.5984,0.4662,1.665,0.2832,0.0826,0.295,1.3152,0.3836,1.37,1.704,0.497,1.775,0.2832,0.0826,0.295,1.4208,0.41440000000000005,1.48
2020-07-06 04:30:00,1.5609600000000001,0.45528,1.626,0.28416,0.08288000000000001,0.296,1.2768,0.3724,1.33,1.66656,0.48608,1.736,0.28416,0.08288000000000001,0.296,1.3824,0.4032,1.44
2020-07-06 05:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.28224000000000005,0.08232,0.294,1.2671999999999999,0.36960000000000004,1.32,1.65504,0.48272000000000004,1.724,0.28224000000000005,0.08232,0.294,1.3728,0.40040000000000003,1.43
2020-07-06 05:30:00,1.59936,0.46648000000000006,1.666,0.28416,0.08288000000000001,0.296,1.3152,0.3836,1.37,1.69536,0.49448000000000003,1.766,0.28416,0.08288000000000001,0.296,1.4112,0.4116,1.47
2020-07-06 06:00:00,1.7904,0.5222,1.865,0.2832,0.0826,0.295,1.5072,0.43960000000000005,1.57,1.8479999999999999,0.539,1.925,0.2832,0.0826,0.295,1.5648,0.45640000000000003,1.63
2020-07-06 06:30:00,2.02032,0.58926,2.1045,0.28272,0.08246,0.29450000000000004,1.7376,0.5068,1.81,2.15472,0.62846,2.2445,0.28272,0.08246,0.29450000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-07-06 07:00:00,2.18448,0.63714,2.2755,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.9008,0.5544,1.98,2.32848,0.6791400000000001,2.4255,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.0448,0.5964,2.13
2020-07-06 07:30:00,2.28912,0.66766,2.3845,0.28272,0.08246,0.29450000000000004,2.0064,0.5852,2.09,2.38512,0.6956600000000001,2.4845,0.28272,0.08246,0.29450000000000004,2.1024,0.6132000000000001,2.19
2020-07-06 08:00:00,2.376,0.6930000000000001,2.475,0.2832,0.0826,0.295,2.0928,0.6104,2.18,2.4624,0.7182000000000001,2.565,0.2832,0.0826,0.295,2.1792,0.6356,2.27
2020-07-06 08:30:00,2.52864,0.7375200000000001,2.634,0.28224000000000005,0.08232,0.294,2.2464,0.6552,2.34,2.64384,0.77112,2.754,0.28224000000000005,0.08232,0.294,2.3616,0.6888000000000001,2.46
2020-07-06 09:00:00,2.60544,0.75992,2.714,0.28224000000000005,0.08232,0.294,2.3232,0.6776,2.42,2.79744,0.8159200000000001,2.914,0.28224000000000005,0.08232,0.294,2.5152,0.7336,2.62
2020-07-06 09:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.2832,0.0826,0.295,2.2656,0.6608,2.36,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48
2020-07-06 10:00:00,2.56848,0.74914,2.6755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2944,0.6692,2.39,2.6068800000000003,0.76034,2.7155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3328,0.6804,2.43
2020-07-06 10:30:00,2.53008,0.73794,2.6355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2560000000000002,0.658,2.35,2.54928,0.7435400000000001,2.6555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2752,0.6636000000000001,2.37
2020-07-06 11:00:00,2.44752,0.71386,2.5495,0.27792,0.08106000000000001,0.28950000000000004,2.1696,0.6328,2.26,2.33232,0.6802600000000001,2.4295,0.27792,0.08106000000000001,0.28950000000000004,2.0544000000000002,0.5992000000000001,2.14
2020-07-06 11:30:00,2.36112,0.68866,2.4595000000000002,0.27792,0.08106000000000001,0.28950000000000004,2.0832,0.6076,2.17,2.32272,0.6774600000000001,2.4195,0.27792,0.08106000000000001,0.28950000000000004,2.0448,0.5964,2.13
2020-07-06 12:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.27888,0.08134000000000001,0.29050000000000004,2.2560000000000002,0.658,2.35,2.45808,0.71694,2.5605,0.27888,0.08134000000000001,0.29050000000000004,2.1792,0.6356,2.27
2020-07-06 12:30:00,2.50608,0.73094,2.6105,0.27888,0.08134000000000001,0.29050000000000004,2.2272,0.6496000000000001,2.32,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.27888,0.08134000000000001,0.29050000000000004,2.2560000000000002,0.658,2.35
2020-07-06 13:00:00,2.5536,0.7448,2.66,0.27840000000000004,0.08120000000000001,0.29,2.2752,0.6636000000000001,2.37,2.4384,0.7112,2.54,0.27840000000000004,0.08120000000000001,0.29,2.16,0.63,2.25
2020-07-06 13:30:00,2.5296000000000003,0.7378,2.635,0.2832,0.0826,0.295,2.2464,0.6552,2.34,2.4048,0.7014,2.505,0.2832,0.0826,0.295,2.1216,0.6188,2.21
2020-07-06 14:00:00,2.56848,0.74914,2.6755,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.2848,0.6664,2.38,2.44368,0.71274,2.5455,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.16,0.63,2.25
2020-07-06 14:30:00,2.41392,0.70406,2.5145,0.28272,0.08246,0.29450000000000004,2.1312,0.6216,2.22,2.24112,0.65366,2.3345000000000002,0.28272,0.08246,0.29450000000000004,1.9584000000000001,0.5712,2.04
2020-07-06 15:00:00,2.4816000000000003,0.7238,2.585,0.2832,0.0826,0.295,2.1984,0.6412,2.29,2.4144,0.7042,2.515,0.2832,0.0826,0.295,2.1312,0.6216,2.22
2020-07-06 15:30:00,2.5584,0.7462000000000001,2.665,0.2832,0.0826,0.295,2.2752,0.6636000000000001,2.37,2.5872,0.7546,2.6950000000000003,0.2832,0.0826,0.295,2.304,0.672,2.4
2020-07-06 16:00:00,2.3568,0.6874,2.455,0.2832,0.0826,0.295,2.0736,0.6048,2.16,2.2800000000000002,0.665,2.375,0.2832,0.0826,0.295,1.9968,0.5824,2.08
2020-07-06 16:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1312,0.6216,2.22,2.46288,0.7183400000000001,2.5655,0.28368000000000004,0.08274000000000001,0.29550000000000004,2.1792,0.6356,2.27
2020-07-06 17:00:00,2.616,0.763,2.725,0.2736,0.07980000000000001,0.28500000000000003,2.3424,0.6832,2.44,2.424,0.707,2.525,0.2736,0.07980000000000001,0.28500000000000003,2.1504,0.6272,2.24
2020-07-06 17:30:00,2.74128,0.79954,2.8555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4672,0.7196,2.5700000000000003,2.59728,0.7575400000000001,2.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3232,0.6776,2.42
2020-07-06 18:00:00,2.76096,0.8052800000000001,2.876,0.27456,0.08008000000000001,0.28600000000000003,2.4864,0.7252000000000001,2.59,2.66496,0.7772800000000001,2.776,0.27456,0.08008000000000001,0.28600000000000003,2.3904,0.6972,2.49
2020-07-06 18:30:00,2.7216,0.7938000000000001,2.835,0.2736,0.07980000000000001,0.28500000000000003,2.448,0.714,2.55,2.7696,0.8078000000000001,2.885,0.2736,0.07980000000000001,0.28500000000000003,2.496,0.728,2.6
2020-07-06 19:00:00,2.65488,0.77434,2.7655000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3808,0.6944,2.48,2.75088,0.80234,2.8655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4768,0.7224,2.58
2020-07-06 19:30:00,2.5881600000000002,0.7548800000000001,2.696,0.27456,0.08008000000000001,0.28600000000000003,2.3136,0.6748000000000001,2.41,2.75136,0.8024800000000001,2.866,0.27456,0.08008000000000001,0.28600000000000003,2.4768,0.7224,2.58
2020-07-06 20:00:00,2.47152,0.7208600000000001,2.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1984,0.6412,2.29,2.68272,0.78246,2.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4096,0.7028,2.51
2020-07-06 20:30:00,2.4144,0.7042,2.515,0.2736,0.07980000000000001,0.28500000000000003,2.1408,0.6244000000000001,2.23,2.6544,0.7742,2.765,0.2736,0.07980000000000001,0.28500000000000003,2.3808,0.6944,2.48
2020-07-06 21:00:00,2.3572800000000003,0.68754,2.4555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0832,0.6076,2.17,2.59728,0.7575400000000001,2.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3232,0.6776,2.42
2020-07-06 21:30:00,2.36592,0.69006,2.4645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0928,0.6104,2.18,2.59632,0.75726,2.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3232,0.6776,2.42
2020-07-06 22:00:00,2.3376,0.6818000000000001,2.435,0.2736,0.07980000000000001,0.28500000000000003,2.064,0.602,2.15,2.5584,0.7462000000000001,2.665,0.2736,0.07980000000000001,0.28500000000000003,2.2848,0.6664,2.38
2020-07-06 22:30:00,2.26992,0.6620600000000001,2.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9968,0.5824,2.08,2.52912,0.7376600000000001,2.6345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2560000000000002,0.658,2.35
2020-07-06 23:00:00,2.13648,0.62314,2.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8624,0.5432,1.94,2.37648,0.6931400000000001,2.4755000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1024,0.6132000000000001,2.19
2020-07-06 23:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7088,0.4984,1.78,2.20368,0.6427400000000001,2.2955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-07-07 00:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.27456,0.08008000000000001,0.28600000000000003,1.488,0.434,1.55,1.92576,0.5616800000000001,2.006,0.27456,0.08008000000000001,0.28600000000000003,1.6512,0.48160000000000003,1.72
2020-07-07 00:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.3824,0.4032,1.44,1.83072,0.53396,1.907,0.27552000000000004,0.08036,0.28700000000000003,1.5552000000000001,0.4536,1.62
2020-07-07 01:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.4016,0.4088,1.46,1.85952,0.5423600000000001,1.937,0.27552000000000004,0.08036,0.28700000000000003,1.584,0.462,1.65
2020-07-07 01:30:00,1.69488,0.49434000000000006,1.7655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4208,0.41440000000000005,1.48,1.87728,0.54754,1.9555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6032000000000002,0.4676,1.67
2020-07-07 02:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.27504,0.08022,0.28650000000000003,1.4208,0.41440000000000005,1.48,1.86864,0.5450200000000001,1.9465,0.27504,0.08022,0.28650000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-07 02:30:00,1.69488,0.49434000000000006,1.7655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4208,0.41440000000000005,1.48,1.89648,0.5531400000000001,1.9755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6224,0.4732,1.69
2020-07-07 03:00:00,1.64688,0.48034000000000004,1.7155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3728,0.40040000000000003,1.43,1.82928,0.53354,1.9055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5552000000000001,0.4536,1.62
2020-07-07 03:30:00,1.63776,0.47768000000000005,1.706,0.27456,0.08008000000000001,0.28600000000000003,1.3632,0.3976,1.42,1.82016,0.53088,1.896,0.27456,0.08008000000000001,0.28600000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-07 04:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-07 04:30:00,1.5609600000000001,0.45528,1.626,0.27456,0.08008000000000001,0.28600000000000003,1.2864,0.37520000000000003,1.34,1.7337600000000002,0.50568,1.806,0.27456,0.08008000000000001,0.28600000000000003,1.4592,0.42560000000000003,1.52
2020-07-07 05:00:00,1.55088,0.45234,1.6155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.2768,0.3724,1.33,1.7332800000000002,0.50554,1.8054999999999999,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4592,0.42560000000000003,1.52
2020-07-07 05:30:00,1.58832,0.46326000000000006,1.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3152,0.3836,1.37,1.76112,0.51366,1.8345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.488,0.434,1.55
2020-07-07 06:00:00,1.64736,0.48048,1.716,0.27456,0.08008000000000001,0.28600000000000003,1.3728,0.40040000000000003,1.43,1.82016,0.53088,1.896,0.27456,0.08008000000000001,0.28600000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-07 06:30:00,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.93392,0.56406,2.0145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6608,0.4844,1.73
2020-07-07 07:00:00,1.97952,0.5773600000000001,2.062,0.27072,0.07896,0.28200000000000003,1.7088,0.4984,1.78,2.1907200000000002,0.6389600000000001,2.282,0.27072,0.07896,0.28200000000000003,1.92,0.56,2.0
2020-07-07 07:30:00,2.1672000000000002,0.6321,2.2575,0.2664,0.0777,0.2775,1.9008,0.5544,1.98,2.4072,0.7021000000000001,2.5075000000000003,0.2664,0.0777,0.2775,2.1408,0.6244000000000001,2.23
2020-07-07 08:00:00,2.2848,0.6664,2.38,0.26880000000000004,0.0784,0.28,2.016,0.588,2.1,2.4288,0.7084,2.5300000000000002,0.26880000000000004,0.0784,0.28,2.16,0.63,2.25
2020-07-07 08:30:00,2.47872,0.72296,2.582,0.27072,0.07896,0.28200000000000003,2.208,0.644,2.3,2.58432,0.7537600000000001,2.692,0.27072,0.07896,0.28200000000000003,2.3136,0.6748000000000001,2.41
2020-07-07 09:00:00,2.54544,0.7424200000000001,2.6515,0.27024000000000004,0.07882,0.28150000000000003,2.2752,0.6636000000000001,2.37,2.5358400000000003,0.73962,2.6415,0.27024000000000004,0.07882,0.28150000000000003,2.2656,0.6608,2.36
2020-07-07 09:30:00,2.50608,0.73094,2.6105,0.26928,0.07854000000000001,0.2805,2.2368,0.6524,2.33,2.49648,0.72814,2.6005000000000003,0.26928,0.07854000000000001,0.2805,2.2272,0.6496000000000001,2.32
2020-07-07 10:00:00,2.556,0.7455,2.6625,0.2712,0.0791,0.28250000000000003,2.2848,0.6664,2.38,2.604,0.7595000000000001,2.7125,0.2712,0.0791,0.28250000000000003,2.3328,0.6804,2.43
2020-07-07 10:30:00,2.5828800000000003,0.75334,2.6905,0.25008,0.07294,0.2605,2.3328,0.6804,2.43,2.59248,0.75614,2.7005,0.25008,0.07294,0.2605,2.3424,0.6832,2.44
2020-07-07 11:00:00,2.62272,0.7649600000000001,2.732,0.01152,0.00336,0.012,2.6112,0.7616,2.7199999999999998,2.69952,0.7873600000000001,2.8120000000000003,0.01152,0.00336,0.012,2.688,0.784,2.8
2020-07-07 11:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87
2020-07-07 12:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-07-07 12:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-07-07 13:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99
2020-07-07 13:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-07-07 14:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.9376,0.8568,3.06,0.0,0.0,0.0,2.9376,0.8568,3.06
2020-07-07 14:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,2.8608000000000002,0.8344,2.98,0.0,0.0,0.0,2.8608000000000002,0.8344,2.98
2020-07-07 15:00:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-07-07 15:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-07-07 16:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2020-07-07 16:30:00,2.85216,0.8318800000000001,2.971,0.02016,0.005880000000000001,0.021,2.832,0.8260000000000001,2.95,3.23616,0.94388,3.371,0.02016,0.005880000000000001,0.021,3.216,0.9380000000000001,3.35
2020-07-07 17:00:00,3.01392,0.8790600000000001,3.1395,0.22992,0.06706000000000001,0.23950000000000002,2.784,0.812,2.9,3.35952,0.9798600000000001,3.4995,0.22992,0.06706000000000001,0.23950000000000002,3.1296,0.9128000000000001,3.26
2020-07-07 17:30:00,3.05952,0.89236,3.187,0.27552000000000004,0.08036,0.28700000000000003,2.784,0.812,2.9,3.41472,0.9959600000000001,3.557,0.27552000000000004,0.08036,0.28700000000000003,3.1392,0.9156000000000001,3.27
2020-07-07 18:00:00,2.98272,0.8699600000000001,3.107,0.27552000000000004,0.08036,0.28700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.3475200000000003,0.9763600000000001,3.487,0.27552000000000004,0.08036,0.28700000000000003,3.072,0.896,3.2
2020-07-07 18:30:00,2.9630400000000003,0.8642200000000001,3.0865,0.27504,0.08022,0.28650000000000003,2.688,0.784,2.8,3.32784,0.97062,3.4665,0.27504,0.08022,0.28650000000000003,3.0528,0.8904000000000001,3.18
2020-07-07 19:00:00,2.88672,0.84196,3.007,0.27552000000000004,0.08036,0.28700000000000003,2.6112,0.7616,2.7199999999999998,3.22272,0.9399600000000001,3.357,0.27552000000000004,0.08036,0.28700000000000003,2.9472,0.8596,3.07
2020-07-07 19:30:00,2.868,0.8365,2.9875,0.276,0.0805,0.28750000000000003,2.592,0.756,2.7,3.1176,0.9093,3.2475,0.276,0.0805,0.28750000000000003,2.8416,0.8288000000000001,2.96
2020-07-07 20:00:00,2.82912,0.8251600000000001,2.947,0.27552000000000004,0.08036,0.28700000000000003,2.5536,0.7448,2.66,3.04032,0.8867600000000001,3.167,0.27552000000000004,0.08036,0.28700000000000003,2.7648,0.8064,2.88
