Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-12 20:30:00,2.16672,0.6319600000000001,2.257,0.23712000000000003,0.06916,0.247,1.9296000000000002,0.5628000000000001,2.01,2.44512,0.71316,2.547,0.23712000000000003,0.06916,0.247,2.208,0.644,2.3
2020-07-12 21:00:00,2.1048,0.6139,2.1925,0.2616,0.0763,0.2725,1.8432,0.5376000000000001,1.92,2.3736,0.6923,2.4725,0.2616,0.0763,0.2725,2.112,0.616,2.2
2020-07-12 21:30:00,2.1336,0.6223000000000001,2.2225,0.2616,0.0763,0.2725,1.8719999999999999,0.546,1.9500000000000002,2.4024,0.7007,2.5025,0.2616,0.0763,0.2725,2.1408,0.6244000000000001,2.23
2020-07-12 22:00:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,2.37216,0.69188,2.471,0.26016,0.07588,0.271,2.112,0.616,2.2
2020-07-12 22:30:00,2.06688,0.60284,2.153,0.26208000000000004,0.07644000000000001,0.273,1.8048000000000002,0.5264,1.88,2.33568,0.6812400000000001,2.433,0.26208000000000004,0.07644000000000001,0.273,2.0736,0.6048,2.16
2020-07-12 23:00:00,1.9233600000000002,0.56098,2.0035,0.26256,0.07658000000000001,0.2735,1.6608,0.4844,1.73,2.19216,0.6393800000000001,2.2835,0.26256,0.07658000000000001,0.2735,1.9296000000000002,0.5628000000000001,2.01
2020-07-12 23:30:00,1.9411200000000002,0.56616,2.022,0.26112,0.07616,0.272,1.6800000000000002,0.49,1.75,2.20032,0.64176,2.292,0.26112,0.07616,0.272,1.9392,0.5656,2.02
2020-07-13 00:00:00,1.8753600000000001,0.54698,1.9535,0.26256,0.07658000000000001,0.2735,1.6128,0.47040000000000004,1.6800000000000002,2.10576,0.6141800000000001,2.1935000000000002,0.26256,0.07658000000000001,0.2735,1.8432,0.5376000000000001,1.92
2020-07-13 00:30:00,1.5864,0.4627,1.6525,0.2616,0.0763,0.2725,1.3248,0.3864,1.38,1.8168000000000002,0.5299,1.8925,0.2616,0.0763,0.2725,1.5552000000000001,0.4536,1.62
2020-07-13 01:00:00,1.52928,0.44604000000000005,1.593,0.26208000000000004,0.07644000000000001,0.273,1.2671999999999999,0.36960000000000004,1.32,1.75968,0.51324,1.833,0.26208000000000004,0.07644000000000001,0.273,1.4976,0.4368,1.56
2020-07-13 01:30:00,1.5201600000000002,0.44338000000000005,1.5835,0.26256,0.07658000000000001,0.2735,1.2576,0.3668,1.31,1.73136,0.5049800000000001,1.8035,0.26256,0.07658000000000001,0.2735,1.4688,0.4284,1.53
2020-07-13 02:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.26112,0.07616,0.272,1.2768,0.3724,1.33,1.74912,0.5101600000000001,1.822,0.26112,0.07616,0.272,1.488,0.434,1.55
2020-07-13 02:30:00,1.53936,0.44898000000000005,1.6035,0.26256,0.07658000000000001,0.2735,1.2768,0.3724,1.33,1.76016,0.5133800000000001,1.8335,0.26256,0.07658000000000001,0.2735,1.4976,0.4368,1.56
2020-07-13 03:00:00,1.49088,0.43484000000000006,1.553,0.26208000000000004,0.07644000000000001,0.273,1.2288000000000001,0.3584,1.28,1.7212800000000001,0.50204,1.7930000000000001,0.26208000000000004,0.07644000000000001,0.273,1.4592,0.42560000000000003,1.52
2020-07-13 03:30:00,1.4899200000000001,0.43456000000000006,1.552,0.26112,0.07616,0.272,1.2288000000000001,0.3584,1.28,1.72032,0.5017600000000001,1.792,0.26112,0.07616,0.272,1.4592,0.42560000000000003,1.52
2020-07-13 04:00:00,1.49088,0.43484000000000006,1.553,0.26208000000000004,0.07644000000000001,0.273,1.2288000000000001,0.3584,1.28,1.71168,0.49924,1.783,0.26208000000000004,0.07644000000000001,0.273,1.4496,0.4228,1.51
2020-07-13 04:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.26208000000000004,0.07644000000000001,0.273,1.2192,0.3556,1.27,1.70208,0.49644000000000005,1.7730000000000001,0.26208000000000004,0.07644000000000001,0.273,1.44,0.42,1.5
2020-07-13 05:00:00,1.4712,0.42910000000000004,1.5325,0.2616,0.0763,0.2725,1.2096,0.3528,1.26,1.7016,0.4963,1.7725,0.2616,0.0763,0.2725,1.44,0.42,1.5
2020-07-13 05:30:00,1.5288,0.4459,1.5925,0.2616,0.0763,0.2725,1.2671999999999999,0.36960000000000004,1.32,1.7591999999999999,0.5131,1.8325,0.2616,0.0763,0.2725,1.4976,0.4368,1.56
2020-07-13 06:00:00,1.5672000000000001,0.4571,1.6325,0.2616,0.0763,0.2725,1.3056,0.3808,1.3599999999999999,1.7688000000000001,0.5159,1.8425,0.2616,0.0763,0.2725,1.5072,0.43960000000000005,1.57
2020-07-13 06:30:00,1.77792,0.51856,1.8519999999999999,0.26112,0.07616,0.272,1.5168,0.4424,1.58,1.97952,0.5773600000000001,2.062,0.26112,0.07616,0.272,1.7184,0.5012,1.79
2020-07-13 07:00:00,1.9896,0.5803,2.0725,0.2616,0.0763,0.2725,1.728,0.504,1.8,2.1624,0.6307,2.2525,0.2616,0.0763,0.2725,1.9008,0.5544,1.98
2020-07-13 07:30:00,2.19984,0.6416200000000001,2.2915,0.26064000000000004,0.07602,0.2715,1.9392,0.5656,2.02,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21
2020-07-13 08:00:00,2.364,0.6895,2.4625,0.2616,0.0763,0.2725,2.1024,0.6132000000000001,2.19,2.5944000000000003,0.7567,2.7025,0.2616,0.0763,0.2725,2.3328,0.6804,2.43
2020-07-13 08:30:00,2.4700800000000003,0.7204400000000001,2.573,0.26208000000000004,0.07644000000000001,0.273,2.208,0.644,2.3,2.70048,0.7876400000000001,2.813,0.26208000000000004,0.07644000000000001,0.273,2.4384,0.7112,2.54
2020-07-13 09:00:00,2.57424,0.75082,2.6814999999999998,0.26064000000000004,0.07602,0.2715,2.3136,0.6748000000000001,2.41,2.90064,0.8460200000000001,3.0215,0.26064000000000004,0.07602,0.2715,2.64,0.77,2.75
2020-07-13 09:30:00,2.6424000000000003,0.7707,2.7525,0.2616,0.0763,0.2725,2.3808,0.6944,2.48,2.988,0.8715,3.1125,0.2616,0.0763,0.2725,2.7264,0.7952,2.84
2020-07-13 10:00:00,2.65104,0.77322,2.7615,0.26064000000000004,0.07602,0.2715,2.3904,0.6972,2.49,3.04464,0.88802,3.1715,0.26064000000000004,0.07602,0.2715,2.784,0.812,2.9
2020-07-13 10:30:00,2.54544,0.7424200000000001,2.6515,0.25104000000000004,0.07322000000000001,0.2615,2.2944,0.6692,2.39,2.8430400000000002,0.8292200000000001,2.9615,0.25104000000000004,0.07322000000000001,0.2615,2.592,0.756,2.7
2020-07-13 11:00:00,2.64576,0.77168,2.7560000000000002,0.25536000000000003,0.07448,0.266,2.3904,0.6972,2.49,3.02016,0.8808800000000001,3.146,0.25536000000000003,0.07448,0.266,2.7648,0.8064,2.88
2020-07-13 11:30:00,2.5118400000000003,0.73262,2.6165000000000003,0.25584,0.07462,0.2665,2.2560000000000002,0.658,2.35,2.79984,0.81662,2.9165,0.25584,0.07462,0.2665,2.544,0.742,2.65
2020-07-13 12:00:00,2.61792,0.76356,2.727,0.25632000000000005,0.07476000000000001,0.267,2.3616,0.6888000000000001,2.46,2.82912,0.8251600000000001,2.947,0.25632000000000005,0.07476000000000001,0.267,2.5728,0.7504000000000001,2.68
2020-07-13 12:30:00,2.6088,0.7609,2.7175000000000002,0.25680000000000003,0.07490000000000001,0.2675,2.352,0.686,2.45,2.8968,0.8449000000000001,3.0175,0.25680000000000003,0.07490000000000001,0.2675,2.64,0.77,2.75
2020-07-13 13:00:00,2.66592,0.77756,2.777,0.25632000000000005,0.07476000000000001,0.267,2.4096,0.7028,2.51,2.91552,0.8503600000000001,3.037,0.25632000000000005,0.07476000000000001,0.267,2.6592000000000002,0.7756000000000001,2.77
2020-07-13 13:30:00,2.628,0.7665000000000001,2.7375,0.25680000000000003,0.07490000000000001,0.2675,2.3712,0.6916,2.47,2.9352,0.8561000000000001,3.0575,0.25680000000000003,0.07490000000000001,0.2675,2.6784,0.7812,2.79
2020-07-13 14:00:00,2.52624,0.73682,2.6315,0.26064000000000004,0.07602,0.2715,2.2656,0.6608,2.36,2.80464,0.8180200000000001,2.9215,0.26064000000000004,0.07602,0.2715,2.544,0.742,2.65
2020-07-13 14:30:00,2.42016,0.7058800000000001,2.521,0.26016,0.07588,0.271,2.16,0.63,2.25,2.67936,0.7814800000000001,2.791,0.26016,0.07588,0.271,2.4192,0.7056,2.52
2020-07-13 15:00:00,2.4504,0.7147,2.5525,0.2616,0.0763,0.2725,2.1888,0.6384000000000001,2.2800000000000002,2.4984,0.7287,2.6025,0.2616,0.0763,0.2725,2.2368,0.6524,2.33
2020-07-13 15:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.2616,0.0763,0.2725,2.1696,0.6328,2.26,2.5656,0.7483000000000001,2.6725,0.2616,0.0763,0.2725,2.304,0.672,2.4
2020-07-13 16:00:00,2.47104,0.72072,2.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1984,0.6412,2.29,2.73984,0.79912,2.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4672,0.7196,2.5700000000000003
2020-07-13 16:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.26688,0.07784,0.278,2.352,0.686,2.45,2.86848,0.83664,2.988,0.26688,0.07784,0.278,2.6016,0.7588,2.71
2020-07-13 17:00:00,2.81424,0.8208200000000001,2.9314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.544,0.742,2.65,3.07344,0.8964200000000001,3.2015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.8032,0.8176,2.92
2020-07-13 17:30:00,2.9390400000000003,0.8572200000000001,3.0615,0.27024000000000004,0.07882,0.28150000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.19824,0.9328200000000001,3.3315,0.27024000000000004,0.07882,0.28150000000000003,2.928,0.854,3.05
2020-07-13 18:00:00,2.83536,0.82698,2.9535,0.27216,0.07938,0.28350000000000003,2.5632,0.7476,2.67,3.00816,0.87738,3.1335,0.27216,0.07938,0.28350000000000003,2.7359999999999998,0.798,2.85
2020-07-13 18:30:00,2.79504,0.8152200000000001,2.9115,0.27024000000000004,0.07882,0.28150000000000003,2.5248,0.7364,2.63,3.03504,0.8852200000000001,3.1615,0.27024000000000004,0.07882,0.28150000000000003,2.7648,0.8064,2.88
2020-07-13 19:00:00,2.70048,0.7876400000000001,2.813,0.27168000000000003,0.07924,0.28300000000000003,2.4288,0.7084,2.5300000000000002,2.97888,0.8688400000000001,3.103,0.27168000000000003,0.07924,0.28300000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-13 19:30:00,2.57568,0.75124,2.683,0.27168000000000003,0.07924,0.28300000000000003,2.304,0.672,2.4,2.8252800000000002,0.8240400000000001,2.943,0.27168000000000003,0.07924,0.28300000000000003,2.5536,0.7448,2.66
2020-07-13 20:00:00,2.46816,0.7198800000000001,2.571,0.26976,0.07868,0.281,2.1984,0.6412,2.29,2.72736,0.7954800000000001,2.841,0.26976,0.07868,0.281,2.4576000000000002,0.7168,2.56
2020-07-13 20:30:00,2.40336,0.70098,2.5035,0.27216,0.07938,0.28350000000000003,2.1312,0.6216,2.22,2.67216,0.7793800000000001,2.7835,0.27216,0.07938,0.28350000000000003,2.4,0.7000000000000001,2.5
2020-07-13 21:00:00,2.3448,0.6839000000000001,2.4425,0.2712,0.0791,0.28250000000000003,2.0736,0.6048,2.16,2.6328,0.7679,2.7425,0.2712,0.0791,0.28250000000000003,2.3616,0.6888000000000001,2.46
2020-07-13 21:30:00,2.29584,0.6696200000000001,2.3915,0.27024000000000004,0.07882,0.28150000000000003,2.0256,0.5908,2.11,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42
2020-07-13 22:00:00,2.24976,0.6561800000000001,2.3435,0.27216,0.07938,0.28350000000000003,1.9776,0.5768,2.06,2.5473600000000003,0.7429800000000001,2.6535,0.27216,0.07938,0.28350000000000003,2.2752,0.6636000000000001,2.37
2020-07-13 22:30:00,2.1912,0.6391,2.2825,0.2712,0.0791,0.28250000000000003,1.92,0.56,2.0,2.4984,0.7287,2.6025,0.2712,0.0791,0.28250000000000003,2.2272,0.6496000000000001,2.32
2020-07-13 23:00:00,2.124,0.6195,2.2125,0.2712,0.0791,0.28250000000000003,1.8528,0.5404,1.9300000000000002,2.4312,0.7091000000000001,2.5324999999999998,0.2712,0.0791,0.28250000000000003,2.16,0.63,2.25
2020-07-13 23:30:00,1.99008,0.5804400000000001,2.073,0.27168000000000003,0.07924,0.28300000000000003,1.7184,0.5012,1.79,2.28768,0.66724,2.383,0.27168000000000003,0.07924,0.28300000000000003,2.016,0.588,2.1
2020-07-14 00:00:00,1.87392,0.54656,1.952,0.27072,0.07896,0.28200000000000003,1.6032000000000002,0.4676,1.67,2.14272,0.6249600000000001,2.232,0.27072,0.07896,0.28200000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-07-14 00:30:00,1.5969600000000002,0.46578,1.6635,0.27216,0.07938,0.28350000000000003,1.3248,0.3864,1.38,1.83696,0.53578,1.9135,0.27216,0.07938,0.28350000000000003,1.5648,0.45640000000000003,1.63
2020-07-14 01:00:00,1.5384,0.44870000000000004,1.6025,0.2712,0.0791,0.28250000000000003,1.2671999999999999,0.36960000000000004,1.32,1.7591999999999999,0.5131,1.8325,0.2712,0.0791,0.28250000000000003,1.488,0.434,1.55
2020-07-14 01:30:00,1.5288,0.4459,1.5925,0.2712,0.0791,0.28250000000000003,1.2576,0.3668,1.31,1.7591999999999999,0.5131,1.8325,0.2712,0.0791,0.28250000000000003,1.488,0.434,1.55
2020-07-14 02:00:00,1.54848,0.45164000000000004,1.613,0.27168000000000003,0.07924,0.28300000000000003,1.2768,0.3724,1.33,1.77888,0.5188400000000001,1.853,0.27168000000000003,0.07924,0.28300000000000003,1.5072,0.43960000000000005,1.57
2020-07-14 02:30:00,1.53264,0.44702000000000003,1.5965,0.27504,0.08022,0.28650000000000003,1.2576,0.3668,1.31,1.75344,0.5114200000000001,1.8265,0.27504,0.08022,0.28650000000000003,1.4784000000000002,0.4312,1.54
2020-07-14 03:00:00,1.50336,0.43848000000000004,1.566,0.27456,0.08008000000000001,0.28600000000000003,1.2288000000000001,0.3584,1.28,1.72416,0.50288,1.796,0.27456,0.08008000000000001,0.28600000000000003,1.4496,0.4228,1.51
2020-07-14 03:30:00,1.49424,0.43582000000000004,1.5565,0.27504,0.08022,0.28650000000000003,1.2192,0.3556,1.27,1.7150400000000001,0.50022,1.7865000000000002,0.27504,0.08022,0.28650000000000003,1.44,0.42,1.5
2020-07-14 04:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.27552000000000004,0.08036,0.28700000000000003,1.2096,0.3528,1.26,1.7155200000000002,0.50036,1.787,0.27552000000000004,0.08036,0.28700000000000003,1.44,0.42,1.5
2020-07-14 04:30:00,1.47456,0.43008,1.536,0.27456,0.08008000000000001,0.28600000000000003,1.2,0.35000000000000003,1.25,1.69536,0.49448000000000003,1.766,0.27456,0.08008000000000001,0.28600000000000003,1.4208,0.41440000000000005,1.48
2020-07-14 05:00:00,1.47552,0.43036,1.537,0.27552000000000004,0.08036,0.28700000000000003,1.2,0.35000000000000003,1.25,1.70592,0.49756000000000006,1.7770000000000001,0.27552000000000004,0.08036,0.28700000000000003,1.4304000000000001,0.4172,1.49
2020-07-14 05:30:00,1.50384,0.43862,1.5665,0.27504,0.08022,0.28650000000000003,1.2288000000000001,0.3584,1.28,1.72464,0.50302,1.7965,0.27504,0.08022,0.28650000000000003,1.4496,0.4228,1.51
2020-07-14 06:00:00,1.57104,0.45822,1.6365,0.27504,0.08022,0.28650000000000003,1.296,0.378,1.35,1.80144,0.52542,1.8765,0.27504,0.08022,0.28650000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-14 06:30:00,1.75392,0.51156,1.827,0.27552000000000004,0.08036,0.28700000000000003,1.4784000000000002,0.4312,1.54,2.00352,0.5843600000000001,2.087,0.27552000000000004,0.08036,0.28700000000000003,1.728,0.504,1.8
2020-07-14 07:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.27504,0.08022,0.28650000000000003,1.6416,0.4788,1.71,2.14704,0.62622,2.2365,0.27504,0.08022,0.28650000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-07-14 07:30:00,2.11056,0.61558,2.1985,0.26736000000000004,0.07798000000000001,0.2785,1.8432,0.5376000000000001,1.92,2.34096,0.68278,2.4385,0.26736000000000004,0.07798000000000001,0.2785,2.0736,0.6048,2.16
2020-07-14 08:00:00,2.3544,0.6867000000000001,2.4525,0.2712,0.0791,0.28250000000000003,2.0832,0.6076,2.17,2.6231999999999998,0.7651,2.7325,0.2712,0.0791,0.28250000000000003,2.352,0.686,2.45
2020-07-14 08:30:00,2.48736,0.72548,2.591,0.26976,0.07868,0.281,2.2176,0.6468,2.31,2.79456,0.81508,2.911,0.26976,0.07868,0.281,2.5248,0.7364,2.63
2020-07-14 09:00:00,2.48928,0.72604,2.593,0.27168000000000003,0.07924,0.28300000000000003,2.2176,0.6468,2.31,2.71008,0.79044,2.823,0.27168000000000003,0.07924,0.28300000000000003,2.4384,0.7112,2.54
2020-07-14 09:30:00,2.55696,0.7457800000000001,2.6635,0.27216,0.07938,0.28350000000000003,2.2848,0.6664,2.38,2.78736,0.81298,2.9035,0.27216,0.07938,0.28350000000000003,2.5152,0.7336,2.62
2020-07-14 10:00:00,2.54496,0.74228,2.651,0.26976,0.07868,0.281,2.2752,0.6636000000000001,2.37,2.90016,0.8458800000000001,3.021,0.26976,0.07868,0.281,2.6304,0.7672,2.74
2020-07-14 10:30:00,2.53776,0.7401800000000001,2.6435,0.27216,0.07938,0.28350000000000003,2.2656,0.6608,2.36,2.80656,0.8185800000000001,2.9235,0.27216,0.07938,0.28350000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-07-14 11:00:00,2.54592,0.7425600000000001,2.652,0.27072,0.07896,0.28200000000000003,2.2752,0.6636000000000001,2.37,2.73792,0.79856,2.852,0.27072,0.07896,0.28200000000000003,2.4672,0.7196,2.5700000000000003
2020-07-14 11:30:00,2.5176,0.7343000000000001,2.6225,0.2712,0.0791,0.28250000000000003,2.2464,0.6552,2.34,2.8536,0.8323,2.9725,0.2712,0.0791,0.28250000000000003,2.5824,0.7532,2.69
2020-07-14 12:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.27216,0.07938,0.28350000000000003,2.3136,0.6748000000000001,2.41,2.7009600000000002,0.78778,2.8135,0.27216,0.07938,0.28350000000000003,2.4288,0.7084,2.5300000000000002
2020-07-14 12:30:00,2.58432,0.7537600000000001,2.692,0.27072,0.07896,0.28200000000000003,2.3136,0.6748000000000001,2.41,2.88192,0.8405600000000001,3.002,0.27072,0.07896,0.28200000000000003,2.6112,0.7616,2.7199999999999998
2020-07-14 13:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.2848,0.6664,2.38,2.81568,0.8212400000000001,2.933,0.27168000000000003,0.07924,0.28300000000000003,2.544,0.742,2.65
2020-07-14 13:30:00,2.57472,0.7509600000000001,2.682,0.27072,0.07896,0.28200000000000003,2.304,0.672,2.4,2.7955200000000002,0.8153600000000001,2.912,0.27072,0.07896,0.28200000000000003,2.5248,0.7364,2.63
2020-07-14 14:00:00,2.4696,0.7203,2.5725,0.2712,0.0791,0.28250000000000003,2.1984,0.6412,2.29,2.6712,0.7791,2.7825,0.2712,0.0791,0.28250000000000003,2.4,0.7000000000000001,2.5
2020-07-14 14:30:00,2.56608,0.7484400000000001,2.673,0.27168000000000003,0.07924,0.28300000000000003,2.2944,0.6692,2.39,2.83488,0.82684,2.9530000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.5632,0.7476,2.67
2020-07-14 15:00:00,2.50896,0.7317800000000001,2.6135,0.27216,0.07938,0.28350000000000003,2.2368,0.6524,2.33,2.66256,0.77658,2.7735000000000003,0.27216,0.07938,0.28350000000000003,2.3904,0.6972,2.49
2020-07-14 15:30:00,2.50752,0.73136,2.612,0.27072,0.07896,0.28200000000000003,2.2368,0.6524,2.33,2.78592,0.8125600000000001,2.902,0.27072,0.07896,0.28200000000000003,2.5152,0.7336,2.62
2020-07-14 16:00:00,2.48928,0.72604,2.593,0.27168000000000003,0.07924,0.28300000000000003,2.2176,0.6468,2.31,2.79648,0.81564,2.9130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.5248,0.7364,2.63
2020-07-14 16:30:00,2.58528,0.75404,2.693,0.27168000000000003,0.07924,0.28300000000000003,2.3136,0.6748000000000001,2.41,2.83488,0.82684,2.9530000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.5632,0.7476,2.67
2020-07-14 17:00:00,2.65152,0.77336,2.762,0.27072,0.07896,0.28200000000000003,2.3808,0.6944,2.48,2.83392,0.8265600000000001,2.952,0.27072,0.07896,0.28200000000000003,2.5632,0.7476,2.67
2020-07-14 17:30:00,2.68176,0.7821800000000001,2.7935,0.27216,0.07938,0.28350000000000003,2.4096,0.7028,2.51,2.85456,0.8325800000000001,2.9735,0.27216,0.07938,0.28350000000000003,2.5824,0.7532,2.69
2020-07-14 18:00:00,2.77632,0.80976,2.892,0.27072,0.07896,0.28200000000000003,2.5056000000000003,0.7308,2.61,3.04512,0.8881600000000001,3.172,0.27072,0.07896,0.28200000000000003,2.7744,0.8092,2.89
2020-07-14 18:30:00,2.71056,0.7905800000000001,2.8235,0.27216,0.07938,0.28350000000000003,2.4384,0.7112,2.54,2.89296,0.8437800000000001,3.0135,0.27216,0.07938,0.28350000000000003,2.6208,0.7644000000000001,2.73
2020-07-14 19:00:00,2.6231999999999998,0.7651,2.7325,0.2712,0.0791,0.28250000000000003,2.352,0.686,2.45,2.8824,0.8407,3.0025,0.2712,0.0791,0.28250000000000003,2.6112,0.7616,2.7199999999999998
2020-07-14 19:30:00,2.5180800000000003,0.7344400000000001,2.623,0.27168000000000003,0.07924,0.28300000000000003,2.2464,0.6552,2.34,2.75808,0.80444,2.873,0.27168000000000003,0.07924,0.28300000000000003,2.4864,0.7252000000000001,2.59
2020-07-14 20:00:00,2.412,0.7035,2.5125,0.2712,0.0791,0.28250000000000003,2.1408,0.6244000000000001,2.23,2.652,0.7735000000000001,2.7625,0.2712,0.0791,0.28250000000000003,2.3808,0.6944,2.48
2020-07-14 20:30:00,2.41296,0.7037800000000001,2.5135,0.27216,0.07938,0.28350000000000003,2.1408,0.6244000000000001,2.23,2.71056,0.7905800000000001,2.8235,0.27216,0.07938,0.28350000000000003,2.4384,0.7112,2.54
2020-07-14 21:00:00,2.41152,0.7033600000000001,2.512,0.27072,0.07896,0.28200000000000003,2.1408,0.6244000000000001,2.23,2.69952,0.7873600000000001,2.8120000000000003,0.27072,0.07896,0.28200000000000003,2.4288,0.7084,2.5300000000000002
2020-07-14 21:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.27216,0.07938,0.28350000000000003,2.112,0.616,2.2,2.68176,0.7821800000000001,2.7935,0.27216,0.07938,0.28350000000000003,2.4096,0.7028,2.51
2020-07-14 22:00:00,2.36496,0.6897800000000001,2.4635,0.27216,0.07938,0.28350000000000003,2.0928,0.6104,2.18,2.66256,0.77658,2.7735000000000003,0.27216,0.07938,0.28350000000000003,2.3904,0.6972,2.49
2020-07-14 22:30:00,2.32656,0.6785800000000001,2.4235,0.27216,0.07938,0.28350000000000003,2.0544000000000002,0.5992000000000001,2.14,2.62416,0.7653800000000001,2.7335000000000003,0.27216,0.07938,0.28350000000000003,2.352,0.686,2.45
2020-07-14 23:00:00,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97,2.44272,0.7124600000000001,2.5445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1696,0.6328,2.26
2020-07-14 23:30:00,2.00064,0.58352,2.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.728,0.504,1.8,2.27904,0.6647200000000001,2.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0064,0.5852,2.09
2020-07-15 00:00:00,1.92528,0.56154,2.0055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6512,0.48160000000000003,1.72,2.17488,0.63434,2.2655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9008,0.5544,1.98
2020-07-15 00:30:00,1.86096,0.54278,1.9385,0.27696000000000004,0.08078,0.28850000000000003,1.584,0.462,1.65,2.0721600000000002,0.60438,2.1585,0.27696000000000004,0.08078,0.28850000000000003,1.7952,0.5236000000000001,1.87
2020-07-15 01:00:00,1.69632,0.49476000000000003,1.767,0.27552000000000004,0.08036,0.28700000000000003,1.4208,0.41440000000000005,1.48,1.90752,0.5563600000000001,1.987,0.27552000000000004,0.08036,0.28700000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-15 01:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.27696000000000004,0.08078,0.28850000000000003,1.2671999999999999,0.36960000000000004,1.32,1.7457600000000002,0.5091800000000001,1.8185,0.27696000000000004,0.08078,0.28850000000000003,1.4688,0.4284,1.53
2020-07-15 02:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.27696000000000004,0.08078,0.28850000000000003,1.2671999999999999,0.36960000000000004,1.32,1.7457600000000002,0.5091800000000001,1.8185,0.27696000000000004,0.08078,0.28850000000000003,1.4688,0.4284,1.53
2020-07-15 02:30:00,1.53312,0.44716000000000006,1.597,0.27552000000000004,0.08036,0.28700000000000003,1.2576,0.3668,1.31,1.73472,0.5059600000000001,1.807,0.27552000000000004,0.08036,0.28700000000000003,1.4592,0.42560000000000003,1.52
2020-07-15 03:00:00,1.47696,0.43078000000000005,1.5385,0.27696000000000004,0.08078,0.28850000000000003,1.2,0.35000000000000003,1.25,1.67856,0.48958,1.7485,0.27696000000000004,0.08078,0.28850000000000003,1.4016,0.4088,1.46
2020-07-15 03:30:00,1.4664000000000001,0.4277,1.5275,0.276,0.0805,0.28750000000000003,1.1904,0.3472,1.24,1.6680000000000001,0.48650000000000004,1.7375,0.276,0.0805,0.28750000000000003,1.392,0.406,1.45
2020-07-15 04:00:00,1.45584,0.42462000000000005,1.5165000000000002,0.27504,0.08022,0.28650000000000003,1.1808,0.34440000000000004,1.23,1.67664,0.48902000000000007,1.7465000000000002,0.27504,0.08022,0.28650000000000003,1.4016,0.4088,1.46
2020-07-15 04:30:00,1.47648,0.43064,1.538,0.27648,0.08064,0.28800000000000003,1.2,0.35000000000000003,1.25,1.70688,0.49784000000000006,1.778,0.27648,0.08064,0.28800000000000003,1.4304000000000001,0.4172,1.49
2020-07-15 05:00:00,1.47504,0.43022000000000005,1.5365,0.27504,0.08022,0.28650000000000003,1.2,0.35000000000000003,1.25,1.70544,0.49742000000000003,1.7765,0.27504,0.08022,0.28650000000000003,1.4304000000000001,0.4172,1.49
2020-07-15 05:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.276,0.0805,0.28750000000000003,1.2384,0.3612,1.29,1.7448000000000001,0.5089,1.8175,0.276,0.0805,0.28750000000000003,1.4688,0.4284,1.53
2020-07-15 06:00:00,1.5619200000000002,0.45556,1.627,0.27552000000000004,0.08036,0.28700000000000003,1.2864,0.37520000000000003,1.34,1.77312,0.5171600000000001,1.847,0.27552000000000004,0.08036,0.28700000000000003,1.4976,0.4368,1.56
2020-07-15 06:30:00,1.79184,0.5226200000000001,1.8665,0.27504,0.08022,0.28650000000000003,1.5168,0.4424,1.58,2.02224,0.58982,2.1065,0.27504,0.08022,0.28650000000000003,1.7472,0.5096,1.82
2020-07-15 07:00:00,1.90752,0.5563600000000001,1.987,0.27552000000000004,0.08036,0.28700000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.13792,0.62356,2.227,0.27552000000000004,0.08036,0.28700000000000003,1.8624,0.5432,1.94
2020-07-15 07:30:00,2.12496,0.61978,2.2135,0.27216,0.07938,0.28350000000000003,1.8528,0.5404,1.9300000000000002,2.33616,0.6813800000000001,2.4335,0.27216,0.07938,0.28350000000000003,2.064,0.602,2.15
2020-07-15 08:00:00,2.33184,0.6801200000000001,2.429,0.26784,0.07812000000000001,0.279,2.064,0.602,2.15,2.67744,0.7809200000000001,2.789,0.26784,0.07812000000000001,0.279,2.4096,0.7028,2.51
2020-07-15 08:30:00,2.50896,0.7317800000000001,2.6135,0.27216,0.07938,0.28350000000000003,2.2368,0.6524,2.33,2.9025600000000003,0.8465800000000001,3.0235,0.27216,0.07938,0.28350000000000003,2.6304,0.7672,2.74
2020-07-15 09:00:00,2.54688,0.7428400000000001,2.653,0.27168000000000003,0.07924,0.28300000000000003,2.2752,0.6636000000000001,2.37,2.95968,0.8632400000000001,3.083,0.27168000000000003,0.07924,0.28300000000000003,2.688,0.784,2.8
2020-07-15 09:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.3232,0.6776,2.42,2.97888,0.8688400000000001,3.103,0.27168000000000003,0.07924,0.28300000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-15 10:00:00,2.61408,0.7624400000000001,2.723,0.27168000000000003,0.07924,0.28300000000000003,2.3424,0.6832,2.44,2.95968,0.8632400000000001,3.083,0.27168000000000003,0.07924,0.28300000000000003,2.688,0.784,2.8
2020-07-15 10:30:00,2.59536,0.7569800000000001,2.7035,0.27216,0.07938,0.28350000000000003,2.3232,0.6776,2.42,2.86416,0.8353800000000001,2.9835000000000003,0.27216,0.07938,0.28350000000000003,2.592,0.756,2.7
2020-07-15 11:00:00,2.59584,0.75712,2.7039999999999997,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3232,0.6776,2.42,2.96064,0.8635200000000001,3.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.688,0.784,2.8
2020-07-15 11:30:00,2.6236800000000002,0.76524,2.733,0.27168000000000003,0.07924,0.28300000000000003,2.352,0.686,2.45,2.96928,0.86604,3.093,0.27168000000000003,0.07924,0.28300000000000003,2.6976,0.7868,2.81
2020-07-15 12:00:00,2.72928,0.7960400000000001,2.843,0.27168000000000003,0.07924,0.28300000000000003,2.4576000000000002,0.7168,2.56,3.12288,0.9108400000000001,3.253,0.27168000000000003,0.07924,0.28300000000000003,2.8512,0.8316,2.9699999999999998
2020-07-15 12:30:00,2.69184,0.78512,2.8040000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4192,0.7056,2.52,3.00864,0.8775200000000001,3.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7359999999999998,0.798,2.85
2020-07-15 13:00:00,2.6904,0.7847000000000001,2.8025,0.2712,0.0791,0.28250000000000003,2.4192,0.7056,2.52,3.0264,0.8827,3.1525,0.2712,0.0791,0.28250000000000003,2.7552,0.8036000000000001,2.87
2020-07-15 13:30:00,2.64288,0.7708400000000001,2.753,0.27168000000000003,0.07924,0.28300000000000003,2.3712,0.6916,2.47,2.93088,0.85484,3.053,0.27168000000000003,0.07924,0.28300000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-07-15 14:00:00,2.5766400000000003,0.7515200000000001,2.684,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.304,0.672,2.4,2.88384,0.8411200000000001,3.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6112,0.7616,2.7199999999999998
2020-07-15 14:30:00,2.6136,0.7623000000000001,2.7225,0.2712,0.0791,0.28250000000000003,2.3424,0.6832,2.44,2.9784,0.8687,3.1025,0.2712,0.0791,0.28250000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-15 15:00:00,2.60496,0.75978,2.7135,0.27216,0.07938,0.28350000000000003,2.3328,0.6804,2.43,2.94096,0.8577800000000001,3.0635,0.27216,0.07938,0.28350000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-07-15 15:30:00,2.55744,0.74592,2.664,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2848,0.6664,2.38,2.89344,0.8439200000000001,3.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6208,0.7644000000000001,2.73
2020-07-15 16:00:00,2.61312,0.7621600000000001,2.722,0.27072,0.07896,0.28200000000000003,2.3424,0.6832,2.44,2.95872,0.8629600000000001,3.082,0.27072,0.07896,0.28200000000000003,2.688,0.784,2.8
2020-07-15 16:30:00,2.69136,0.78498,2.8035,0.27216,0.07938,0.28350000000000003,2.4192,0.7056,2.52,2.96016,0.86338,3.0835,0.27216,0.07938,0.28350000000000003,2.688,0.784,2.8
2020-07-15 17:00:00,2.81664,0.82152,2.934,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.544,0.742,2.65,3.06624,0.8943200000000001,3.194,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7936,0.8148000000000001,2.91
2020-07-15 17:30:00,2.93952,0.8573600000000001,3.062,0.27072,0.07896,0.28200000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.26592,0.9525600000000001,3.402,0.27072,0.07896,0.28200000000000003,2.9952,0.8736,3.12
2020-07-15 18:00:00,2.98896,0.8717800000000001,3.1135,0.27216,0.07938,0.28350000000000003,2.7168,0.7924,2.83,3.35376,0.97818,3.4935,0.27216,0.07938,0.28350000000000003,3.0816,0.8988,3.21
2020-07-15 18:30:00,2.92224,0.8523200000000001,3.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6496,0.7728,2.76,3.26784,0.9531200000000001,3.404,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9952,0.8736,3.12
2020-07-15 19:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.27024000000000004,0.07882,0.28150000000000003,2.5728,0.7504000000000001,2.68,3.20784,0.9356200000000001,3.3415,0.27024000000000004,0.07882,0.28150000000000003,2.9376,0.8568,3.06
2020-07-15 19:30:00,2.75856,0.8045800000000001,2.8735,0.27216,0.07938,0.28350000000000003,2.4864,0.7252000000000001,2.59,3.13296,0.91378,3.2635,0.27216,0.07938,0.28350000000000003,2.8608000000000002,0.8344,2.98
2020-07-15 20:00:00,2.67216,0.7793800000000001,2.7835,0.27216,0.07938,0.28350000000000003,2.4,0.7000000000000001,2.5,3.00816,0.87738,3.1335,0.27216,0.07938,0.28350000000000003,2.7359999999999998,0.798,2.85
2020-07-15 20:30:00,2.59392,0.75656,2.702,0.27072,0.07896,0.28200000000000003,2.3232,0.6776,2.42,2.92992,0.8545600000000001,3.052,0.27072,0.07896,0.28200000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-07-15 21:00:00,2.52864,0.7375200000000001,2.634,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2560000000000002,0.658,2.35,2.84544,0.8299200000000001,2.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5728,0.7504000000000001,2.68
2020-07-15 21:30:00,2.4700800000000003,0.7204400000000001,2.573,0.27168000000000003,0.07924,0.28300000000000003,2.1984,0.6412,2.29,2.79648,0.81564,2.9130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.5248,0.7364,2.63
2020-07-15 22:00:00,2.44128,0.71204,2.543,0.27168000000000003,0.07924,0.28300000000000003,2.1696,0.6328,2.26,2.75808,0.80444,2.873,0.27168000000000003,0.07924,0.28300000000000003,2.4864,0.7252000000000001,2.59
2020-07-15 22:30:00,2.31744,0.6759200000000001,2.414,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0448,0.5964,2.13,2.63424,0.7683200000000001,2.7439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3616,0.6888000000000001,2.46
2020-07-15 23:00:00,2.01888,0.58884,2.103,0.27168000000000003,0.07924,0.28300000000000003,1.7472,0.5096,1.82,2.25888,0.6588400000000001,2.3529999999999998,0.27168000000000003,0.07924,0.28300000000000003,1.9872,0.5796,2.07
2020-07-15 23:30:00,1.8460800000000002,0.53844,1.923,0.27168000000000003,0.07924,0.28300000000000003,1.5744,0.4592,1.6400000000000001,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87
2020-07-16 00:00:00,1.70304,0.49672000000000005,1.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4304000000000001,0.4172,1.49,1.9238400000000002,0.5611200000000001,2.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6512,0.48160000000000003,1.72
2020-07-16 00:30:00,1.6344,0.4767,1.7025000000000001,0.2712,0.0791,0.28250000000000003,1.3632,0.3976,1.42,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63
2020-07-16 01:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.27216,0.07938,0.28350000000000003,1.3152,0.3836,1.37,1.78896,0.52178,1.8635000000000002,0.27216,0.07938,0.28350000000000003,1.5168,0.4424,1.58
2020-07-16 01:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.27216,0.07938,0.28350000000000003,1.3152,0.3836,1.37,1.78896,0.52178,1.8635000000000002,0.27216,0.07938,0.28350000000000003,1.5168,0.4424,1.58
2020-07-16 02:00:00,1.5672000000000001,0.4571,1.6325,0.2712,0.0791,0.28250000000000003,1.296,0.378,1.35,1.7784,0.5187,1.8525,0.2712,0.0791,0.28250000000000003,1.5072,0.43960000000000005,1.57
2020-07-16 02:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2768,0.3724,1.33,1.77024,0.51632,1.8439999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4976,0.4368,1.56
2020-07-16 03:00:00,1.4904,0.43470000000000003,1.5525,0.2712,0.0791,0.28250000000000003,1.2192,0.3556,1.27,1.7112,0.49910000000000004,1.7825000000000002,0.2712,0.0791,0.28250000000000003,1.44,0.42,1.5
2020-07-16 03:30:00,1.49088,0.43484000000000006,1.553,0.27168000000000003,0.07924,0.28300000000000003,1.2192,0.3556,1.27,1.71168,0.49924,1.783,0.27168000000000003,0.07924,0.28300000000000003,1.44,0.42,1.5
2020-07-16 04:00:00,1.49424,0.43582000000000004,1.5565,0.27504,0.08022,0.28650000000000003,1.2192,0.3556,1.27,1.7150400000000001,0.50022,1.7865000000000002,0.27504,0.08022,0.28650000000000003,1.44,0.42,1.5
2020-07-16 04:30:00,1.50336,0.43848000000000004,1.566,0.27456,0.08008000000000001,0.28600000000000003,1.2288000000000001,0.3584,1.28,1.71456,0.5000800000000001,1.786,0.27456,0.08008000000000001,0.28600000000000003,1.44,0.42,1.5
2020-07-16 05:00:00,1.5321600000000002,0.44688000000000005,1.596,0.27456,0.08008000000000001,0.28600000000000003,1.2576,0.3668,1.31,1.6569600000000002,0.48328000000000004,1.726,0.27456,0.08008000000000001,0.28600000000000003,1.3824,0.4032,1.44
2020-07-16 05:30:00,1.5614400000000002,0.45542000000000005,1.6265,0.27504,0.08022,0.28650000000000003,1.2864,0.37520000000000003,1.34,1.70544,0.49742000000000003,1.7765,0.27504,0.08022,0.28650000000000003,1.4304000000000001,0.4172,1.49
2020-07-16 06:00:00,1.62768,0.47474000000000005,1.6955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.81968,0.53074,1.8955000000000002,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-16 06:30:00,1.84992,0.53956,1.927,0.27552000000000004,0.08036,0.28700000000000003,1.5744,0.4592,1.6400000000000001,2.06112,0.60116,2.147,0.27552000000000004,0.08036,0.28700000000000003,1.7856,0.5208,1.8599999999999999
2020-07-16 07:00:00,2.01216,0.5868800000000001,2.096,0.27456,0.08008000000000001,0.28600000000000003,1.7376,0.5068,1.81,2.22336,0.6484800000000001,2.316,0.27456,0.08008000000000001,0.28600000000000003,1.9488,0.5684,2.03
2020-07-16 07:30:00,2.32992,0.67956,2.427,0.27552000000000004,0.08036,0.28700000000000003,2.0544000000000002,0.5992000000000001,2.14,2.62752,0.76636,2.737,0.27552000000000004,0.08036,0.28700000000000003,2.352,0.686,2.45
2020-07-16 08:00:00,2.47056,0.7205800000000001,2.5735,0.27216,0.07938,0.28350000000000003,2.1984,0.6412,2.29,2.83536,0.82698,2.9535,0.27216,0.07938,0.28350000000000003,2.5632,0.7476,2.67
2020-07-16 08:30:00,2.59008,0.7554400000000001,2.698,0.26688,0.07784,0.278,2.3232,0.6776,2.42,2.97408,0.8674400000000001,3.098,0.26688,0.07784,0.278,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-16 09:00:00,2.57616,0.75138,2.6835,0.27216,0.07938,0.28350000000000003,2.304,0.672,2.4,2.93136,0.8549800000000001,3.0535,0.27216,0.07938,0.28350000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-07-16 09:30:00,2.53728,0.74004,2.643,0.27168000000000003,0.07924,0.28300000000000003,2.2656,0.6608,2.36,2.78688,0.8128400000000001,2.903,0.27168000000000003,0.07924,0.28300000000000003,2.5152,0.7336,2.62
2020-07-16 10:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.2712,0.0791,0.28250000000000003,2.16,0.63,2.25,2.5752,0.7511,2.6825,0.2712,0.0791,0.28250000000000003,2.304,0.672,2.4
2020-07-16 10:30:00,2.4024,0.7007,2.5025,0.2712,0.0791,0.28250000000000003,2.1312,0.6216,2.22,2.5368,0.7399,2.6425,0.2712,0.0791,0.28250000000000003,2.2656,0.6608,2.36
2020-07-16 11:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.27216,0.07938,0.28350000000000003,2.1504,0.6272,2.24,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35
2020-07-16 11:30:00,2.4792,0.7231000000000001,2.5825,0.2712,0.0791,0.28250000000000003,2.208,0.644,2.3,2.6231999999999998,0.7651,2.7325,0.2712,0.0791,0.28250000000000003,2.352,0.686,2.45
2020-07-16 12:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.2848,0.6664,2.38,2.4700800000000003,0.7204400000000001,2.573,0.27168000000000003,0.07924,0.28300000000000003,2.1984,0.6412,2.29
2020-07-16 12:30:00,2.44128,0.71204,2.543,0.27168000000000003,0.07924,0.28300000000000003,2.1696,0.6328,2.26,2.47968,0.7232400000000001,2.583,0.27168000000000003,0.07924,0.28300000000000003,2.208,0.644,2.3
2020-07-16 13:00:00,2.4984,0.7287,2.6025,0.2712,0.0791,0.28250000000000003,2.2272,0.6496000000000001,2.32,2.3256,0.6783,2.4225,0.2712,0.0791,0.28250000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-07-16 13:30:00,2.44176,0.71218,2.5435,0.27216,0.07938,0.28350000000000003,2.1696,0.6328,2.26,2.37456,0.6925800000000001,2.4735,0.27216,0.07938,0.28350000000000003,2.1024,0.6132000000000001,2.19
2020-07-16 14:00:00,2.26656,0.66108,2.3609999999999998,0.26976,0.07868,0.281,1.9968,0.5824,2.08,2.15136,0.62748,2.241,0.26976,0.07868,0.281,1.8816000000000002,0.5488000000000001,1.96
2020-07-16 14:30:00,2.17296,0.63378,2.2635,0.27216,0.07938,0.28350000000000003,1.9008,0.5544,1.98,2.08656,0.60858,2.1735,0.27216,0.07938,0.28350000000000003,1.8144,0.5292,1.8900000000000001
2020-07-16 15:00:00,2.30688,0.6728400000000001,2.403,0.27168000000000003,0.07924,0.28300000000000003,2.0352,0.5936,2.12,2.27808,0.66444,2.373,0.27168000000000003,0.07924,0.28300000000000003,2.0064,0.5852,2.09
2020-07-16 15:30:00,2.32512,0.6781600000000001,2.422,0.27072,0.07896,0.28200000000000003,2.0544000000000002,0.5992000000000001,2.14,2.33472,0.68096,2.432,0.27072,0.07896,0.28200000000000003,2.064,0.602,2.15
2020-07-16 16:00:00,2.39328,0.6980400000000001,2.493,0.27168000000000003,0.07924,0.28300000000000003,2.1216,0.6188,2.21,2.47968,0.7232400000000001,2.583,0.27168000000000003,0.07924,0.28300000000000003,2.208,0.644,2.3
2020-07-16 16:30:00,2.4408,0.7119000000000001,2.5425,0.2712,0.0791,0.28250000000000003,2.1696,0.6328,2.26,2.6231999999999998,0.7651,2.7325,0.2712,0.0791,0.28250000000000003,2.352,0.686,2.45
2020-07-16 17:00:00,2.60448,0.7596400000000001,2.713,0.27168000000000003,0.07924,0.28300000000000003,2.3328,0.6804,2.43,2.81568,0.8212400000000001,2.933,0.27168000000000003,0.07924,0.28300000000000003,2.544,0.742,2.65
2020-07-16 17:30:00,2.5848,0.7539,2.6925,0.2712,0.0791,0.28250000000000003,2.3136,0.6748000000000001,2.41,2.6616,0.7763,2.7725,0.2712,0.0791,0.28250000000000003,2.3904,0.6972,2.49
2020-07-16 18:00:00,2.6616,0.7763,2.7725,0.2712,0.0791,0.28250000000000003,2.3904,0.6972,2.49,2.7192,0.7931,2.8325,0.2712,0.0791,0.28250000000000003,2.448,0.714,2.55
2020-07-16 18:30:00,2.6328,0.7679,2.7425,0.2712,0.0791,0.28250000000000003,2.3616,0.6888000000000001,2.46,2.8344,0.8267,2.9525,0.2712,0.0791,0.28250000000000003,2.5632,0.7476,2.67
2020-07-16 19:00:00,2.59584,0.75712,2.7039999999999997,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3232,0.6776,2.42,2.81664,0.82152,2.934,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.544,0.742,2.65
2020-07-16 19:30:00,2.49744,0.7284200000000001,2.6015,0.27024000000000004,0.07882,0.28150000000000003,2.2272,0.6496000000000001,2.32,2.7374400000000003,0.79842,2.8515,0.27024000000000004,0.07882,0.28150000000000003,2.4672,0.7196,2.5700000000000003
2020-07-16 20:00:00,2.40384,0.7011200000000001,2.504,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1312,0.6216,2.22,2.66304,0.7767200000000001,2.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3904,0.6972,2.49
2020-07-16 20:30:00,2.3448,0.6839000000000001,2.4425,0.2712,0.0791,0.28250000000000003,2.0736,0.6048,2.16,2.6328,0.7679,2.7425,0.2712,0.0791,0.28250000000000003,2.3616,0.6888000000000001,2.46
2020-07-16 21:00:00,2.30688,0.6728400000000001,2.403,0.27168000000000003,0.07924,0.28300000000000003,2.0352,0.5936,2.12,2.59488,0.7568400000000001,2.7030000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.3232,0.6776,2.42
2020-07-16 21:30:00,2.23968,0.65324,2.333,0.27168000000000003,0.07924,0.28300000000000003,1.968,0.5740000000000001,2.05,2.55648,0.7456400000000001,2.6630000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.2848,0.6664,2.38
2020-07-16 22:00:00,2.26944,0.6619200000000001,2.364,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9968,0.5824,2.08,2.5766400000000003,0.7515200000000001,2.684,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.304,0.672,2.4
2020-07-16 22:30:00,2.2968,0.6699,2.3925,0.2712,0.0791,0.28250000000000003,2.0256,0.5908,2.11,2.5944000000000003,0.7567,2.7025,0.2712,0.0791,0.28250000000000003,2.3232,0.6776,2.42
2020-07-16 23:00:00,2.12592,0.6200600000000001,2.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8528,0.5404,1.9300000000000002,2.4043200000000002,0.7012600000000001,2.5045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1312,0.6216,2.22
2020-07-16 23:30:00,1.96128,0.57204,2.043,0.27168000000000003,0.07924,0.28300000000000003,1.6896,0.4928,1.76,2.23008,0.65044,2.323,0.27168000000000003,0.07924,0.28300000000000003,1.9584000000000001,0.5712,2.04
2020-07-17 00:00:00,1.9713600000000002,0.57498,2.0535,0.27216,0.07938,0.28350000000000003,1.6992,0.49560000000000004,1.77,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1
2020-07-17 00:30:00,1.88592,0.55006,1.9645000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98
2020-07-17 01:00:00,1.65312,0.48216000000000003,1.722,0.27072,0.07896,0.28200000000000003,1.3824,0.4032,1.44,1.88352,0.5493600000000001,1.962,0.27072,0.07896,0.28200000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-07-17 01:30:00,1.63632,0.47726,1.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3632,0.3976,1.42,1.8763200000000002,0.5472600000000001,1.9545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6032000000000002,0.4676,1.67
2020-07-17 02:00:00,1.63536,0.47698,1.7035,0.27216,0.07938,0.28350000000000003,1.3632,0.3976,1.42,1.89456,0.5525800000000001,1.9735,0.27216,0.07938,0.28350000000000003,1.6224,0.4732,1.69
2020-07-17 02:30:00,1.6344,0.4767,1.7025000000000001,0.2712,0.0791,0.28250000000000003,1.3632,0.3976,1.42,1.9032,0.5551,1.9825,0.2712,0.0791,0.28250000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-17 03:00:00,1.61712,0.47166,1.6844999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.344,0.392,1.4,1.86672,0.54446,1.9445000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-17 03:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.27456,0.08008000000000001,0.28600000000000003,1.3152,0.3836,1.37,1.83936,0.5364800000000001,1.916,0.27456,0.08008000000000001,0.28600000000000003,1.5648,0.45640000000000003,1.63
2020-07-17 04:00:00,1.5518399999999999,0.45262,1.6165,0.27504,0.08022,0.28650000000000003,1.2768,0.3724,1.33,1.80144,0.52542,1.8765,0.27504,0.08022,0.28650000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-17 04:30:00,1.55232,0.45276000000000005,1.617,0.27552000000000004,0.08036,0.28700000000000003,1.2768,0.3724,1.33,1.7923200000000001,0.52276,1.867,0.27552000000000004,0.08036,0.28700000000000003,1.5168,0.4424,1.58
2020-07-17 05:00:00,1.5316800000000002,0.44674,1.5955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.2576,0.3668,1.31,1.76208,0.5139400000000001,1.8355000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.488,0.434,1.55
2020-07-17 05:30:00,1.55232,0.45276000000000005,1.617,0.27552000000000004,0.08036,0.28700000000000003,1.2768,0.3724,1.33,1.80192,0.52556,1.877,0.27552000000000004,0.08036,0.28700000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-17 06:00:00,1.62864,0.47502000000000005,1.6965,0.27504,0.08022,0.28650000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.86864,0.5450200000000001,1.9465,0.27504,0.08022,0.28650000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-17 06:30:00,1.8024,0.5257000000000001,1.8775,0.2664,0.0777,0.2775,1.536,0.448,1.6,2.0616,0.6013000000000001,2.1475,0.2664,0.0777,0.2775,1.7952,0.5236000000000001,1.87
2020-07-17 07:00:00,1.98144,0.5779200000000001,2.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7088,0.4984,1.78,2.18304,0.6367200000000001,2.274,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9104,0.5572,1.99
2020-07-17 07:30:00,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99,2.2977600000000002,0.6701800000000001,2.3935,0.27216,0.07938,0.28350000000000003,2.0256,0.5908,2.11
2020-07-17 08:00:00,2.41248,0.70364,2.513,0.27168000000000003,0.07924,0.28300000000000003,2.1408,0.6244000000000001,2.23,2.60448,0.7596400000000001,2.713,0.27168000000000003,0.07924,0.28300000000000003,2.3328,0.6804,2.43
2020-07-17 08:30:00,2.46192,0.71806,2.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.59632,0.75726,2.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3232,0.6776,2.42
2020-07-17 09:00:00,2.44176,0.71218,2.5435,0.27216,0.07938,0.28350000000000003,2.1696,0.6328,2.26,2.48016,0.72338,2.5835,0.27216,0.07938,0.28350000000000003,2.208,0.644,2.3
2020-07-17 09:30:00,2.4888,0.7259,2.5925000000000002,0.2712,0.0791,0.28250000000000003,2.2176,0.6468,2.31,2.4792,0.7231000000000001,2.5825,0.2712,0.0791,0.28250000000000003,2.208,0.644,2.3
2020-07-17 10:00:00,2.48064,0.72352,2.584,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.208,0.644,2.3,2.47104,0.72072,2.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1984,0.6412,2.29
2020-07-17 10:30:00,2.48928,0.72604,2.593,0.27168000000000003,0.07924,0.28300000000000003,2.2176,0.6468,2.31,2.66208,0.77644,2.773,0.27168000000000003,0.07924,0.28300000000000003,2.3904,0.6972,2.49
2020-07-17 11:00:00,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35,2.61456,0.76258,2.7235,0.27216,0.07938,0.28350000000000003,2.3424,0.6832,2.44
2020-07-17 11:30:00,2.46096,0.7177800000000001,2.5635,0.27216,0.07938,0.28350000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.44176,0.71218,2.5435,0.27216,0.07938,0.28350000000000003,2.1696,0.6328,2.26
