Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-17 12:00:00,2.4888,0.7259,2.5925000000000002,0.2712,0.0791,0.28250000000000003,2.2176,0.6468,2.31,2.6904,0.7847000000000001,2.8025,0.2712,0.0791,0.28250000000000003,2.4192,0.7056,2.52
2020-07-17 12:30:00,2.63376,0.7681800000000001,2.7435,0.27216,0.07938,0.28350000000000003,2.3616,0.6888000000000001,2.46,2.86416,0.8353800000000001,2.9835000000000003,0.27216,0.07938,0.28350000000000003,2.592,0.756,2.7
2020-07-17 13:00:00,2.55696,0.7457800000000001,2.6635,0.27216,0.07938,0.28350000000000003,2.2848,0.6664,2.38,2.63376,0.7681800000000001,2.7435,0.27216,0.07938,0.28350000000000003,2.3616,0.6888000000000001,2.46
2020-07-17 13:30:00,2.3832,0.6951,2.4825,0.2712,0.0791,0.28250000000000003,2.112,0.616,2.2,2.604,0.7595000000000001,2.7125,0.2712,0.0791,0.28250000000000003,2.3328,0.6804,2.43
2020-07-17 14:00:00,2.48016,0.72338,2.5835,0.27216,0.07938,0.28350000000000003,2.208,0.644,2.3,2.78736,0.81298,2.9035,0.27216,0.07938,0.28350000000000003,2.5152,0.7336,2.62
2020-07-17 14:30:00,2.35488,0.68684,2.453,0.27168000000000003,0.07924,0.28300000000000003,2.0832,0.6076,2.17,2.61408,0.7624400000000001,2.723,0.27168000000000003,0.07924,0.28300000000000003,2.3424,0.6832,2.44
2020-07-17 15:00:00,2.2968,0.6699,2.3925,0.2712,0.0791,0.28250000000000003,2.0256,0.5908,2.11,2.4024,0.7007,2.5025,0.2712,0.0791,0.28250000000000003,2.1312,0.6216,2.22
2020-07-17 15:30:00,2.3352,0.6811,2.4325,0.2712,0.0791,0.28250000000000003,2.064,0.602,2.15,2.4888,0.7259,2.5925000000000002,0.2712,0.0791,0.28250000000000003,2.2176,0.6468,2.31
2020-07-17 16:00:00,2.2872,0.6671,2.3825,0.2712,0.0791,0.28250000000000003,2.016,0.588,2.1,2.4984,0.7287,2.6025,0.2712,0.0791,0.28250000000000003,2.2272,0.6496000000000001,2.32
2020-07-17 16:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.27216,0.07938,0.28350000000000003,2.112,0.616,2.2,2.48976,0.72618,2.5935,0.27216,0.07938,0.28350000000000003,2.2176,0.6468,2.31
2020-07-17 17:00:00,2.50752,0.73136,2.612,0.27072,0.07896,0.28200000000000003,2.2368,0.6524,2.33,2.62272,0.7649600000000001,2.732,0.27072,0.07896,0.28200000000000003,2.352,0.686,2.45
2020-07-17 17:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.2712,0.0791,0.28250000000000003,2.2560000000000002,0.658,2.35,2.5656,0.7483000000000001,2.6725,0.2712,0.0791,0.28250000000000003,2.2944,0.6692,2.39
2020-07-17 18:00:00,2.60496,0.75978,2.7135,0.27216,0.07938,0.28350000000000003,2.3328,0.6804,2.43,2.7969600000000003,0.8157800000000001,2.9135,0.27216,0.07938,0.28350000000000003,2.5248,0.7364,2.63
2020-07-17 18:30:00,2.6328,0.7679,2.7425,0.2712,0.0791,0.28250000000000003,2.3616,0.6888000000000001,2.46,2.8824,0.8407,3.0025,0.2712,0.0791,0.28250000000000003,2.6112,0.7616,2.7199999999999998
2020-07-17 19:00:00,2.5651200000000003,0.74816,2.672,0.27072,0.07896,0.28200000000000003,2.2944,0.6692,2.39,2.84352,0.8293600000000001,2.9619999999999997,0.27072,0.07896,0.28200000000000003,2.5728,0.7504000000000001,2.68
2020-07-17 19:30:00,2.52864,0.7375200000000001,2.634,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2560000000000002,0.658,2.35,2.87424,0.8383200000000001,2.9939999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6016,0.7588,2.71
2020-07-17 20:00:00,2.48928,0.72604,2.593,0.27168000000000003,0.07924,0.28300000000000003,2.2176,0.6468,2.31,2.8252800000000002,0.8240400000000001,2.943,0.27168000000000003,0.07924,0.28300000000000003,2.5536,0.7448,2.66
2020-07-17 20:30:00,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26,2.7955200000000002,0.8153600000000001,2.912,0.27072,0.07896,0.28200000000000003,2.5248,0.7364,2.63
2020-07-17 21:00:00,2.3750400000000003,0.69272,2.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1024,0.6132000000000001,2.19,2.7302400000000002,0.79632,2.844,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4576000000000002,0.7168,2.56
2020-07-17 21:30:00,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16,2.68176,0.7821800000000001,2.7935,0.27216,0.07938,0.28350000000000003,2.4096,0.7028,2.51
2020-07-17 22:00:00,2.3544,0.6867000000000001,2.4525,0.2712,0.0791,0.28250000000000003,2.0832,0.6076,2.17,2.6904,0.7847000000000001,2.8025,0.2712,0.0791,0.28250000000000003,2.4192,0.7056,2.52
2020-07-17 22:30:00,2.26944,0.6619200000000001,2.364,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9968,0.5824,2.08,2.61504,0.7627200000000001,2.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3424,0.6832,2.44
2020-07-17 23:00:00,2.17248,0.6336400000000001,2.263,0.27168000000000003,0.07924,0.28300000000000003,1.9008,0.5544,1.98,2.48928,0.72604,2.593,0.27168000000000003,0.07924,0.28300000000000003,2.2176,0.6468,2.31
2020-07-17 23:30:00,2.03856,0.59458,2.1235,0.27216,0.07938,0.28350000000000003,1.7664,0.5152,1.8399999999999999,2.33616,0.6813800000000001,2.4335,0.27216,0.07938,0.28350000000000003,2.064,0.602,2.15
2020-07-18 00:00:00,1.94256,0.5665800000000001,2.0235,0.27216,0.07938,0.28350000000000003,1.6703999999999999,0.4872,1.74,2.20176,0.6421800000000001,2.2935,0.27216,0.07938,0.28350000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-07-18 00:30:00,1.88448,0.54964,1.963,0.27168000000000003,0.07924,0.28300000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.14368,0.62524,2.233,0.27168000000000003,0.07924,0.28300000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-07-18 01:00:00,1.78944,0.52192,1.8639999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5168,0.4424,1.58,2.05824,0.6003200000000001,2.144,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7856,0.5208,1.8599999999999999
2020-07-18 01:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3248,0.3864,1.38,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-18 02:00:00,1.59936,0.46648000000000006,1.666,0.27456,0.08008000000000001,0.28600000000000003,1.3248,0.3864,1.38,1.78176,0.51968,1.8559999999999999,0.27456,0.08008000000000001,0.28600000000000003,1.5072,0.43960000000000005,1.57
2020-07-18 02:30:00,1.5619200000000002,0.45556,1.627,0.27552000000000004,0.08036,0.28700000000000003,1.2864,0.37520000000000003,1.34,1.7923200000000001,0.52276,1.867,0.27552000000000004,0.08036,0.28700000000000003,1.5168,0.4424,1.58
2020-07-18 03:00:00,1.50336,0.43848000000000004,1.566,0.27456,0.08008000000000001,0.28600000000000003,1.2288000000000001,0.3584,1.28,1.72416,0.50288,1.796,0.27456,0.08008000000000001,0.28600000000000003,1.4496,0.4228,1.51
2020-07-18 03:30:00,1.50384,0.43862,1.5665,0.27504,0.08022,0.28650000000000003,1.2288000000000001,0.3584,1.28,1.70544,0.49742000000000003,1.7765,0.27504,0.08022,0.28650000000000003,1.4304000000000001,0.4172,1.49
2020-07-18 04:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.27552000000000004,0.08036,0.28700000000000003,1.2096,0.3528,1.26,1.6675200000000001,0.48636,1.737,0.27552000000000004,0.08036,0.28700000000000003,1.392,0.406,1.45
2020-07-18 04:30:00,1.46448,0.42714,1.5255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.1904,0.3472,1.24,1.66608,0.48594000000000004,1.7355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.392,0.406,1.45
2020-07-18 05:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.27552000000000004,0.08036,0.28700000000000003,1.1712,0.3416,1.22,1.61952,0.47236000000000006,1.687,0.27552000000000004,0.08036,0.28700000000000003,1.344,0.392,1.4
2020-07-18 05:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.27504,0.08022,0.28650000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.75344,0.5114200000000001,1.8265,0.27504,0.08022,0.28650000000000003,1.4784000000000002,0.4312,1.54
2020-07-18 06:00:00,1.77216,0.51688,1.846,0.27456,0.08008000000000001,0.28600000000000003,1.4976,0.4368,1.56,1.90656,0.55608,1.986,0.27456,0.08008000000000001,0.28600000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-18 06:30:00,1.84992,0.53956,1.927,0.27552000000000004,0.08036,0.28700000000000003,1.5744,0.4592,1.6400000000000001,1.97472,0.57596,2.057,0.27552000000000004,0.08036,0.28700000000000003,1.6992,0.49560000000000004,1.77
2020-07-18 07:00:00,1.90752,0.5563600000000001,1.987,0.27552000000000004,0.08036,0.28700000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05152,0.59836,2.137,0.27552000000000004,0.08036,0.28700000000000003,1.776,0.518,1.85
2020-07-18 07:30:00,1.9641600000000001,0.5728800000000001,2.046,0.27456,0.08008000000000001,0.28600000000000003,1.6896,0.4928,1.76,2.06016,0.6008800000000001,2.146,0.27456,0.08008000000000001,0.28600000000000003,1.7856,0.5208,1.8599999999999999
2020-07-18 08:00:00,2.08992,0.6095600000000001,2.177,0.27552000000000004,0.08036,0.28700000000000003,1.8144,0.5292,1.8900000000000001,2.23392,0.65156,2.327,0.27552000000000004,0.08036,0.28700000000000003,1.9584000000000001,0.5712,2.04
2020-07-18 08:30:00,2.16576,0.63168,2.2560000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.8912,0.5516,1.97,2.35776,0.6876800000000001,2.456,0.27456,0.08008000000000001,0.28600000000000003,2.0832,0.6076,2.17
2020-07-18 09:00:00,2.23392,0.65156,2.327,0.27552000000000004,0.08036,0.28700000000000003,1.9584000000000001,0.5712,2.04,2.41632,0.70476,2.517,0.27552000000000004,0.08036,0.28700000000000003,2.1408,0.6244000000000001,2.23
2020-07-18 09:30:00,2.20512,0.6431600000000001,2.297,0.27552000000000004,0.08036,0.28700000000000003,1.9296000000000002,0.5628000000000001,2.01,2.32032,0.67676,2.417,0.27552000000000004,0.08036,0.28700000000000003,2.0448,0.5964,2.13
2020-07-18 10:00:00,2.23344,0.65142,2.3265000000000002,0.27504,0.08022,0.28650000000000003,1.9584000000000001,0.5712,2.04,2.29104,0.66822,2.3865,0.27504,0.08022,0.28650000000000003,2.016,0.588,2.1
2020-07-18 10:30:00,2.26272,0.6599600000000001,2.357,0.27552000000000004,0.08036,0.28700000000000003,1.9872,0.5796,2.07,2.31072,0.67396,2.407,0.27552000000000004,0.08036,0.28700000000000003,2.0352,0.5936,2.12
2020-07-18 11:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.276,0.0805,0.28750000000000003,1.968,0.5740000000000001,2.05,2.3592,0.6881,2.4575,0.276,0.0805,0.28750000000000003,2.0832,0.6076,2.17
2020-07-18 11:30:00,2.29008,0.6679400000000001,2.3855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.016,0.588,2.1,2.40528,0.70154,2.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1312,0.6216,2.22
2020-07-18 12:00:00,2.26272,0.6599600000000001,2.357,0.27552000000000004,0.08036,0.28700000000000003,1.9872,0.5796,2.07,2.44512,0.71316,2.547,0.27552000000000004,0.08036,0.28700000000000003,2.1696,0.6328,2.26
2020-07-18 12:30:00,2.32032,0.67676,2.417,0.27552000000000004,0.08036,0.28700000000000003,2.0448,0.5964,2.13,2.42592,0.7075600000000001,2.527,0.27552000000000004,0.08036,0.28700000000000003,2.1504,0.6272,2.24
2020-07-18 13:00:00,2.31936,0.6764800000000001,2.416,0.27456,0.08008000000000001,0.28600000000000003,2.0448,0.5964,2.13,2.44416,0.7128800000000001,2.5460000000000003,0.27456,0.08008000000000001,0.28600000000000003,2.1696,0.6328,2.26
2020-07-18 13:30:00,2.26272,0.6599600000000001,2.357,0.27552000000000004,0.08036,0.28700000000000003,1.9872,0.5796,2.07,2.43552,0.7103600000000001,2.537,0.27552000000000004,0.08036,0.28700000000000003,2.16,0.63,2.25
2020-07-18 14:00:00,2.21328,0.64554,2.3055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9392,0.5656,2.02,2.39568,0.69874,2.4955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1216,0.6188,2.21
2020-07-18 14:30:00,2.21472,0.6459600000000001,2.307,0.27552000000000004,0.08036,0.28700000000000003,1.9392,0.5656,2.02,2.44512,0.71316,2.547,0.27552000000000004,0.08036,0.28700000000000003,2.1696,0.6328,2.26
2020-07-18 15:00:00,2.2536,0.6573,2.3475,0.276,0.0805,0.28750000000000003,1.9776,0.5768,2.06,2.4455999999999998,0.7133,2.5475,0.276,0.0805,0.28750000000000003,2.1696,0.6328,2.26
2020-07-18 15:30:00,2.23296,0.6512800000000001,2.326,0.27456,0.08008000000000001,0.28600000000000003,1.9584000000000001,0.5712,2.04,2.3865600000000002,0.69608,2.4859999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.112,0.616,2.2
2020-07-18 16:00:00,2.2344,0.6517000000000001,2.3275,0.276,0.0805,0.28750000000000003,1.9584000000000001,0.5712,2.04,2.3784,0.6937,2.4775,0.276,0.0805,0.28750000000000003,2.1024,0.6132000000000001,2.19
2020-07-18 16:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.27504,0.08022,0.28650000000000003,1.9392,0.5656,2.02,2.29104,0.66822,2.3865,0.27504,0.08022,0.28650000000000003,2.016,0.588,2.1
2020-07-18 17:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.112,0.616,2.2,2.62656,0.7660800000000001,2.7359999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.352,0.686,2.45
2020-07-18 17:30:00,2.63712,0.7691600000000001,2.747,0.27552000000000004,0.08036,0.28700000000000003,2.3616,0.6888000000000001,2.46,2.98272,0.8699600000000001,3.107,0.27552000000000004,0.08036,0.28700000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-07-18 18:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.27504,0.08022,0.28650000000000003,2.3904,0.6972,2.49,3.02064,0.88102,3.1465,0.27504,0.08022,0.28650000000000003,2.7456,0.8008000000000001,2.86
2020-07-18 18:30:00,2.62704,0.76622,2.7365,0.27504,0.08022,0.28650000000000003,2.352,0.686,2.45,2.95344,0.8614200000000001,3.0765,0.27504,0.08022,0.28650000000000003,2.6784,0.7812,2.79
2020-07-18 19:00:00,2.58,0.7525000000000001,2.6875,0.276,0.0805,0.28750000000000003,2.304,0.672,2.4,2.9064,0.8477,3.0275,0.276,0.0805,0.28750000000000003,2.6304,0.7672,2.74
2020-07-18 19:30:00,2.49216,0.7268800000000001,2.596,0.27456,0.08008000000000001,0.28600000000000003,2.2176,0.6468,2.31,2.81856,0.82208,2.936,0.27456,0.08008000000000001,0.28600000000000003,2.544,0.742,2.65
2020-07-18 20:00:00,2.43504,0.7102200000000001,2.5365,0.27504,0.08022,0.28650000000000003,2.16,0.63,2.25,2.7614400000000003,0.80542,2.8765,0.27504,0.08022,0.28650000000000003,2.4864,0.7252000000000001,2.59
2020-07-18 20:30:00,2.39712,0.69916,2.497,0.27552000000000004,0.08036,0.28700000000000003,2.1216,0.6188,2.21,2.72352,0.7943600000000001,2.8369999999999997,0.27552000000000004,0.08036,0.28700000000000003,2.448,0.714,2.55
2020-07-18 21:00:00,2.35776,0.6876800000000001,2.456,0.27456,0.08008000000000001,0.28600000000000003,2.0832,0.6076,2.17,2.69376,0.78568,2.806,0.27456,0.08008000000000001,0.28600000000000003,2.4192,0.7056,2.52
2020-07-18 21:30:00,2.34,0.6825,2.4375,0.276,0.0805,0.28750000000000003,2.064,0.602,2.15,2.676,0.7805000000000001,2.7875,0.276,0.0805,0.28750000000000003,2.4,0.7000000000000001,2.5
2020-07-18 22:00:00,2.31984,0.6766200000000001,2.4165,0.27504,0.08022,0.28650000000000003,2.0448,0.5964,2.13,2.6654400000000003,0.7774200000000001,2.7765,0.27504,0.08022,0.28650000000000003,2.3904,0.6972,2.49
2020-07-18 22:30:00,2.25264,0.65702,2.3465,0.27504,0.08022,0.28650000000000003,1.9776,0.5768,2.06,2.56944,0.7494200000000001,2.6765,0.27504,0.08022,0.28650000000000003,2.2944,0.6692,2.39
2020-07-18 23:00:00,2.10864,0.61502,2.1965,0.27504,0.08022,0.28650000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.41584,0.70462,2.5165,0.27504,0.08022,0.28650000000000003,2.1408,0.6244000000000001,2.23
2020-07-18 23:30:00,1.8585600000000002,0.54208,1.936,0.27456,0.08008000000000001,0.28600000000000003,1.584,0.462,1.65,2.10816,0.6148800000000001,2.196,0.27456,0.08008000000000001,0.28600000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-07-19 00:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.276,0.0805,0.28750000000000003,1.5168,0.4424,1.58,2.0136,0.5873,2.0975,0.276,0.0805,0.28750000000000003,1.7376,0.5068,1.81
2020-07-19 00:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.4016,0.4088,1.46,1.89792,0.55356,1.9769999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.6224,0.4732,1.69
2020-07-19 01:00:00,1.62864,0.47502000000000005,1.6965,0.27504,0.08022,0.28650000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.84944,0.53942,1.9264999999999999,0.27504,0.08022,0.28650000000000003,1.5744,0.4592,1.6400000000000001
2020-07-19 01:30:00,1.60032,0.46676000000000006,1.667,0.27552000000000004,0.08036,0.28700000000000003,1.3248,0.3864,1.38,1.80192,0.52556,1.877,0.27552000000000004,0.08036,0.28700000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-19 02:00:00,1.62,0.47250000000000003,1.6875,0.276,0.0805,0.28750000000000003,1.344,0.392,1.4,1.7928000000000002,0.5229,1.8675000000000002,0.276,0.0805,0.28750000000000003,1.5168,0.4424,1.58
2020-07-19 02:30:00,1.59936,0.46648000000000006,1.666,0.27456,0.08008000000000001,0.28600000000000003,1.3248,0.3864,1.38,1.79136,0.52248,1.866,0.27456,0.08008000000000001,0.28600000000000003,1.5168,0.4424,1.58
2020-07-19 03:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.276,0.0805,0.28750000000000003,1.2576,0.3668,1.31,1.7448000000000001,0.5089,1.8175,0.276,0.0805,0.28750000000000003,1.4688,0.4284,1.53
2020-07-19 03:30:00,1.50384,0.43862,1.5665,0.27504,0.08022,0.28650000000000003,1.2288000000000001,0.3584,1.28,1.66704,0.48622000000000004,1.7365,0.27504,0.08022,0.28650000000000003,1.392,0.406,1.45
2020-07-19 04:00:00,1.50384,0.43862,1.5665,0.27504,0.08022,0.28650000000000003,1.2288000000000001,0.3584,1.28,1.64784,0.48062000000000005,1.7165,0.27504,0.08022,0.28650000000000003,1.3728,0.40040000000000003,1.43
2020-07-19 04:30:00,1.476,0.4305,1.5375,0.276,0.0805,0.28750000000000003,1.2,0.35000000000000003,1.25,1.6296,0.4753,1.6975,0.276,0.0805,0.28750000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-07-19 05:00:00,1.44576,0.42168000000000005,1.506,0.27456,0.08008000000000001,0.28600000000000003,1.1712,0.3416,1.22,1.61856,0.47208000000000006,1.686,0.27456,0.08008000000000001,0.28600000000000003,1.344,0.392,1.4
2020-07-19 05:30:00,1.4664000000000001,0.4277,1.5275,0.276,0.0805,0.28750000000000003,1.1904,0.3472,1.24,1.6104,0.4697,1.6775,0.276,0.0805,0.28750000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-07-19 06:00:00,1.476,0.4305,1.5375,0.276,0.0805,0.28750000000000003,1.2,0.35000000000000003,1.25,1.5816,0.46130000000000004,1.6475,0.276,0.0805,0.28750000000000003,1.3056,0.3808,1.3599999999999999
2020-07-19 06:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.27504,0.08022,0.28650000000000003,1.2384,0.3612,1.29,1.61904,0.47222000000000003,1.6865,0.27504,0.08022,0.28650000000000003,1.344,0.392,1.4
2020-07-19 07:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.27648,0.08064,0.28800000000000003,1.2768,0.3724,1.33,1.64928,0.48104,1.718,0.27648,0.08064,0.28800000000000003,1.3728,0.40040000000000003,1.43
2020-07-19 07:30:00,1.61904,0.47222000000000003,1.6865,0.27504,0.08022,0.28650000000000003,1.344,0.392,1.4,1.69584,0.49462000000000006,1.7665000000000002,0.27504,0.08022,0.28650000000000003,1.4208,0.41440000000000005,1.48
2020-07-19 08:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.27504,0.08022,0.28650000000000003,1.4208,0.41440000000000005,1.48,1.7150400000000001,0.50022,1.7865000000000002,0.27504,0.08022,0.28650000000000003,1.44,0.42,1.5
2020-07-19 08:30:00,1.8883200000000002,0.55076,1.967,0.27552000000000004,0.08036,0.28700000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.85952,0.5423600000000001,1.937,0.27552000000000004,0.08036,0.28700000000000003,1.584,0.462,1.65
2020-07-19 09:00:00,2.09904,0.6122200000000001,2.1865,0.27504,0.08022,0.28650000000000003,1.824,0.532,1.9,2.08944,0.6094200000000001,2.1765,0.27504,0.08022,0.28650000000000003,1.8144,0.5292,1.8900000000000001
2020-07-19 09:30:00,2.23392,0.65156,2.327,0.27552000000000004,0.08036,0.28700000000000003,1.9584000000000001,0.5712,2.04,2.19552,0.64036,2.287,0.27552000000000004,0.08036,0.28700000000000003,1.92,0.56,2.0
2020-07-19 10:00:00,2.1672000000000002,0.6321,2.2575,0.276,0.0805,0.28750000000000003,1.8912,0.5516,1.97,2.052,0.5985,2.1375,0.276,0.0805,0.28750000000000003,1.776,0.518,1.85
2020-07-19 10:30:00,2.08848,0.60914,2.1755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8144,0.5292,1.8900000000000001,1.83888,0.53634,1.9155000000000002,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5648,0.45640000000000003,1.63
2020-07-19 11:00:00,2.1192,0.6181,2.2075,0.276,0.0805,0.28750000000000003,1.8432,0.5376000000000001,1.92,1.8408,0.5369,1.9175,0.276,0.0805,0.28750000000000003,1.5648,0.45640000000000003,1.63
2020-07-19 11:30:00,2.12784,0.6206200000000001,2.2165,0.27504,0.08022,0.28650000000000003,1.8528,0.5404,1.9300000000000002,1.8110400000000002,0.52822,1.8865,0.27504,0.08022,0.28650000000000003,1.536,0.448,1.6
2020-07-19 12:00:00,2.10816,0.6148800000000001,2.196,0.27456,0.08008000000000001,0.28600000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.78176,0.51968,1.8559999999999999,0.27456,0.08008000000000001,0.28600000000000003,1.5072,0.43960000000000005,1.57
2020-07-19 12:30:00,2.15712,0.62916,2.247,0.27552000000000004,0.08036,0.28700000000000003,1.8816000000000002,0.5488000000000001,1.96,1.85952,0.5423600000000001,1.937,0.27552000000000004,0.08036,0.28700000000000003,1.584,0.462,1.65
2020-07-19 13:00:00,2.06976,0.60368,2.156,0.27456,0.08008000000000001,0.28600000000000003,1.7952,0.5236000000000001,1.87,1.8585600000000002,0.54208,1.936,0.27456,0.08008000000000001,0.28600000000000003,1.584,0.462,1.65
2020-07-19 13:30:00,2.05104,0.5982200000000001,2.1365,0.27504,0.08022,0.28650000000000003,1.776,0.518,1.85,1.8398400000000001,0.5366200000000001,1.9165,0.27504,0.08022,0.28650000000000003,1.5648,0.45640000000000003,1.63
2020-07-19 14:00:00,2.05152,0.59836,2.137,0.27552000000000004,0.08036,0.28700000000000003,1.776,0.518,1.85,1.7155200000000002,0.50036,1.787,0.27552000000000004,0.08036,0.28700000000000003,1.44,0.42,1.5
2020-07-19 14:30:00,1.9824000000000002,0.5782,2.065,0.2736,0.07980000000000001,0.28500000000000003,1.7088,0.4984,1.78,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67
2020-07-19 15:00:00,2.00352,0.5843600000000001,2.087,0.27552000000000004,0.08036,0.28700000000000003,1.728,0.504,1.8,1.84992,0.53956,1.927,0.27552000000000004,0.08036,0.28700000000000003,1.5744,0.4592,1.6400000000000001
2020-07-19 15:30:00,2.07984,0.60662,2.1665,0.27504,0.08022,0.28650000000000003,1.8048000000000002,0.5264,1.88,2.02224,0.58982,2.1065,0.27504,0.08022,0.28650000000000003,1.7472,0.5096,1.82
2020-07-19 16:00:00,2.16576,0.63168,2.2560000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.8912,0.5516,1.97,2.09856,0.6120800000000001,2.186,0.27456,0.08008000000000001,0.28600000000000003,1.824,0.532,1.9
2020-07-19 16:30:00,2.14704,0.62622,2.2365,0.27504,0.08022,0.28650000000000003,1.8719999999999999,0.546,1.9500000000000002,2.29104,0.66822,2.3865,0.27504,0.08022,0.28650000000000003,2.016,0.588,2.1
2020-07-19 17:00:00,2.42544,0.70742,2.5265,0.27504,0.08022,0.28650000000000003,2.1504,0.6272,2.24,2.38704,0.6962200000000001,2.4865,0.27504,0.08022,0.28650000000000003,2.112,0.616,2.2
2020-07-19 17:30:00,2.52096,0.73528,2.626,0.27456,0.08008000000000001,0.28600000000000003,2.2464,0.6552,2.34,2.65536,0.7744800000000001,2.766,0.27456,0.08008000000000001,0.28600000000000003,2.3808,0.6944,2.48
2020-07-19 18:00:00,2.52144,0.7354200000000001,2.6265,0.27504,0.08022,0.28650000000000003,2.2464,0.6552,2.34,2.59824,0.75782,2.7065,0.27504,0.08022,0.28650000000000003,2.3232,0.6776,2.42
2020-07-19 18:30:00,2.49264,0.7270200000000001,2.5965,0.27504,0.08022,0.28650000000000003,2.2176,0.6468,2.31,2.60784,0.7606200000000001,2.7165,0.27504,0.08022,0.28650000000000003,2.3328,0.6804,2.43
2020-07-19 19:00:00,2.44464,0.7130200000000001,2.5465,0.27504,0.08022,0.28650000000000003,2.1696,0.6328,2.26,2.68464,0.78302,2.7965,0.27504,0.08022,0.28650000000000003,2.4096,0.7028,2.51
2020-07-19 19:30:00,2.47392,0.7215600000000001,2.577,0.27552000000000004,0.08036,0.28700000000000003,2.1984,0.6412,2.29,2.77152,0.8083600000000001,2.887,0.27552000000000004,0.08036,0.28700000000000003,2.496,0.728,2.6
2020-07-19 20:00:00,2.37696,0.69328,2.476,0.27456,0.08008000000000001,0.28600000000000003,2.1024,0.6132000000000001,2.19,2.65536,0.7744800000000001,2.766,0.27456,0.08008000000000001,0.28600000000000003,2.3808,0.6944,2.48
2020-07-19 20:30:00,2.3016,0.6713,2.3975,0.276,0.0805,0.28750000000000003,2.0256,0.5908,2.11,2.58,0.7525000000000001,2.6875,0.276,0.0805,0.28750000000000003,2.304,0.672,2.4
2020-07-19 21:00:00,2.28144,0.66542,2.3765,0.27504,0.08022,0.28650000000000003,2.0064,0.5852,2.09,2.55024,0.74382,2.6565000000000003,0.27504,0.08022,0.28650000000000003,2.2752,0.6636000000000001,2.37
2020-07-19 21:30:00,2.25264,0.65702,2.3465,0.27504,0.08022,0.28650000000000003,1.9776,0.5768,2.06,2.54064,0.74102,2.6465,0.27504,0.08022,0.28650000000000003,2.2656,0.6608,2.36
2020-07-19 22:00:00,2.2536,0.6573,2.3475,0.276,0.0805,0.28750000000000003,1.9776,0.5768,2.06,2.5608,0.7469,2.6675,0.276,0.0805,0.28750000000000003,2.2848,0.6664,2.38
2020-07-19 22:30:00,2.19552,0.64036,2.287,0.27552000000000004,0.08036,0.28700000000000003,1.92,0.56,2.0,2.4931200000000002,0.72716,2.597,0.27552000000000004,0.08036,0.28700000000000003,2.2176,0.6468,2.31
2020-07-19 23:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.27504,0.08022,0.28650000000000003,1.6800000000000002,0.49,1.75,2.21424,0.6458200000000001,2.3064999999999998,0.27504,0.08022,0.28650000000000003,1.9392,0.5656,2.02
2020-07-19 23:30:00,1.83072,0.53396,1.907,0.27552000000000004,0.08036,0.28700000000000003,1.5552000000000001,0.4536,1.62,2.08032,0.6067600000000001,2.167,0.27552000000000004,0.08036,0.28700000000000003,1.8048000000000002,0.5264,1.88
2020-07-20 00:00:00,1.6968,0.4949,1.7675,0.276,0.0805,0.28750000000000003,1.4208,0.41440000000000005,1.48,1.9272,0.5621,2.0075,0.276,0.0805,0.28750000000000003,1.6512,0.48160000000000003,1.72
2020-07-20 00:30:00,1.61904,0.47222000000000003,1.6865,0.27504,0.08022,0.28650000000000003,1.344,0.392,1.4,1.85904,0.54222,1.9365,0.27504,0.08022,0.28650000000000003,1.584,0.462,1.65
2020-07-20 01:00:00,1.57248,0.45864000000000005,1.638,0.27648,0.08064,0.28800000000000003,1.296,0.378,1.35,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.27648,0.08064,0.28800000000000003,1.5168,0.4424,1.58
2020-07-20 01:30:00,1.5907200000000001,0.46396000000000004,1.657,0.27552000000000004,0.08036,0.28700000000000003,1.3152,0.3836,1.37,1.7923200000000001,0.52276,1.867,0.27552000000000004,0.08036,0.28700000000000003,1.5168,0.4424,1.58
2020-07-20 02:00:00,1.5916800000000002,0.46424000000000004,1.658,0.27648,0.08064,0.28800000000000003,1.3152,0.3836,1.37,1.78368,0.52024,1.858,0.27648,0.08064,0.28800000000000003,1.5072,0.43960000000000005,1.57
2020-07-20 02:30:00,1.56288,0.45584,1.6280000000000001,0.27648,0.08064,0.28800000000000003,1.2864,0.37520000000000003,1.34,1.75488,0.5118400000000001,1.828,0.27648,0.08064,0.28800000000000003,1.4784000000000002,0.4312,1.54
2020-07-20 03:00:00,1.52448,0.44464000000000004,1.588,0.27648,0.08064,0.28800000000000003,1.248,0.364,1.3,1.71648,0.5006400000000001,1.788,0.27648,0.08064,0.28800000000000003,1.44,0.42,1.5
2020-07-20 03:30:00,1.53552,0.44786000000000004,1.5995,0.27792,0.08106000000000001,0.28950000000000004,1.2576,0.3668,1.31,1.70832,0.49826000000000004,1.7795,0.27792,0.08106000000000001,0.28950000000000004,1.4304000000000001,0.4172,1.49
2020-07-20 04:00:00,1.53648,0.44814000000000004,1.6005,0.27888,0.08134000000000001,0.29050000000000004,1.2576,0.3668,1.31,1.69008,0.49294000000000004,1.7605,0.27888,0.08134000000000001,0.29050000000000004,1.4112,0.4116,1.47
2020-07-20 04:30:00,1.5254400000000001,0.44492000000000004,1.589,0.27744,0.08092,0.289,1.248,0.364,1.3,1.67904,0.48972000000000004,1.749,0.27744,0.08092,0.289,1.4016,0.4088,1.46
2020-07-20 05:00:00,1.5168,0.4424,1.58,0.27840000000000004,0.08120000000000001,0.29,1.2384,0.3612,1.29,1.6896,0.4928,1.76,0.27840000000000004,0.08120000000000001,0.29,1.4112,0.4116,1.47
2020-07-20 05:30:00,1.53648,0.44814000000000004,1.6005,0.27888,0.08134000000000001,0.29050000000000004,1.2576,0.3668,1.31,1.69968,0.49574,1.7705000000000002,0.27888,0.08134000000000001,0.29050000000000004,1.4208,0.41440000000000005,1.48
2020-07-20 06:00:00,1.59312,0.46466,1.6595,0.27792,0.08106000000000001,0.28950000000000004,1.3152,0.3836,1.37,1.75632,0.51226,1.8295,0.27792,0.08106000000000001,0.28950000000000004,1.4784000000000002,0.4312,1.54
2020-07-20 06:30:00,1.7856,0.5208,1.8599999999999999,0.27840000000000004,0.08120000000000001,0.29,1.5072,0.43960000000000005,1.57,1.9584000000000001,0.5712,2.04,0.27840000000000004,0.08120000000000001,0.29,1.6800000000000002,0.49,1.75
2020-07-20 07:00:00,2.12016,0.61838,2.2085,0.27696000000000004,0.08078,0.28850000000000003,1.8432,0.5376000000000001,1.92,2.33136,0.67998,2.4285,0.27696000000000004,0.08078,0.28850000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-07-20 07:30:00,2.25456,0.65758,2.3485,0.27696000000000004,0.08078,0.28850000000000003,1.9776,0.5768,2.06,2.49456,0.72758,2.5985,0.27696000000000004,0.08078,0.28850000000000003,2.2176,0.6468,2.31
2020-07-20 08:00:00,2.34,0.6825,2.4375,0.276,0.0805,0.28750000000000003,2.064,0.602,2.15,2.58,0.7525000000000001,2.6875,0.276,0.0805,0.28750000000000003,2.304,0.672,2.4
2020-07-20 08:30:00,2.37744,0.69342,2.4765,0.27504,0.08022,0.28650000000000003,2.1024,0.6132000000000001,2.19,2.59824,0.75782,2.7065,0.27504,0.08022,0.28650000000000003,2.3232,0.6776,2.42
2020-07-20 09:00:00,2.4168,0.7049000000000001,2.5175,0.276,0.0805,0.28750000000000003,2.1408,0.6244000000000001,2.23,2.5992,0.7581,2.7075,0.276,0.0805,0.28750000000000003,2.3232,0.6776,2.42
2020-07-20 09:30:00,2.5056000000000003,0.7308,2.61,0.26880000000000004,0.0784,0.28,2.2368,0.6524,2.33,2.6784,0.7812,2.79,0.26880000000000004,0.0784,0.28,2.4096,0.7028,2.51
2020-07-20 10:00:00,2.44752,0.71386,2.5495,0.26832,0.07826000000000001,0.2795,2.1792,0.6356,2.27,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.26832,0.07826000000000001,0.2795,2.4096,0.7028,2.51
2020-07-20 10:30:00,2.46048,0.7176400000000001,2.563,0.27168000000000003,0.07924,0.28300000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.6236800000000002,0.76524,2.733,0.27168000000000003,0.07924,0.28300000000000003,2.352,0.686,2.45
2020-07-20 11:00:00,2.45136,0.7149800000000001,2.5535,0.27216,0.07938,0.28350000000000003,2.1792,0.6356,2.27,2.64336,0.7709800000000001,2.7535,0.27216,0.07938,0.28350000000000003,2.3712,0.6916,2.47
2020-07-20 11:30:00,2.48832,0.7257600000000001,2.592,0.27072,0.07896,0.28200000000000003,2.2176,0.6468,2.31,2.82432,0.82376,2.942,0.27072,0.07896,0.28200000000000003,2.5536,0.7448,2.66
2020-07-20 12:00:00,2.55744,0.74592,2.664,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2848,0.6664,2.38,2.78784,0.8131200000000001,2.904,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5152,0.7336,2.62
2020-07-20 12:30:00,2.556,0.7455,2.6625,0.2712,0.0791,0.28250000000000003,2.2848,0.6664,2.38,2.8632,0.8351000000000001,2.9825,0.2712,0.0791,0.28250000000000003,2.592,0.756,2.7
2020-07-20 13:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.27216,0.07938,0.28350000000000003,2.3136,0.6748000000000001,2.41,2.81616,0.8213800000000001,2.9335,0.27216,0.07938,0.28350000000000003,2.544,0.742,2.65
2020-07-20 13:30:00,2.46,0.7175,2.5625,0.2712,0.0791,0.28250000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.652,0.7735000000000001,2.7625,0.2712,0.0791,0.28250000000000003,2.3808,0.6944,2.48
2020-07-20 14:00:00,2.40192,0.7005600000000001,2.502,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.304,0.672,2.4,2.54592,0.7425600000000001,2.652,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.448,0.714,2.55
2020-07-20 14:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.06192,0.018060000000000003,0.0645,2.3424,0.6832,2.44,2.61552,0.7628600000000001,2.7245,0.06192,0.018060000000000003,0.0645,2.5536,0.7448,2.66
2020-07-20 15:00:00,2.35008,0.68544,2.448,0.23808,0.06944,0.248,2.112,0.616,2.2,2.49408,0.7274400000000001,2.598,0.23808,0.06944,0.248,2.2560000000000002,0.658,2.35
2020-07-20 15:30:00,2.3395200000000003,0.6823600000000001,2.437,0.23712000000000003,0.06916,0.247,2.1024,0.6132000000000001,2.19,2.5891200000000003,0.75516,2.697,0.23712000000000003,0.06916,0.247,2.352,0.686,2.45
2020-07-20 16:00:00,2.38704,0.6962200000000001,2.4865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1504,0.6272,2.24,2.56944,0.7494200000000001,2.6765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3328,0.6804,2.43
2020-07-20 16:30:00,2.46912,0.72016,2.572,0.26112,0.07616,0.272,2.208,0.644,2.3,2.65152,0.77336,2.762,0.26112,0.07616,0.272,2.3904,0.6972,2.49
2020-07-20 17:00:00,2.54256,0.74158,2.6485000000000003,0.27696000000000004,0.08078,0.28850000000000003,2.2656,0.6608,2.36,2.51376,0.73318,2.6185,0.27696000000000004,0.08078,0.28850000000000003,2.2368,0.6524,2.33
2020-07-20 17:30:00,2.56464,0.74802,2.6715,0.27024000000000004,0.07882,0.28150000000000003,2.2944,0.6692,2.39,2.65104,0.77322,2.7615,0.27024000000000004,0.07882,0.28150000000000003,2.3808,0.6944,2.48
2020-07-20 18:00:00,2.66496,0.7772800000000001,2.776,0.27456,0.08008000000000001,0.28600000000000003,2.3904,0.6972,2.49,2.7897600000000002,0.8136800000000001,2.906,0.27456,0.08008000000000001,0.28600000000000003,2.5152,0.7336,2.62
2020-07-20 18:30:00,2.63568,0.7687400000000001,2.7455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3616,0.6888000000000001,2.46,2.79888,0.8163400000000001,2.9155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5248,0.7364,2.63
2020-07-20 19:00:00,2.64576,0.77168,2.7560000000000002,0.27456,0.08008000000000001,0.28600000000000003,2.3712,0.6916,2.47,2.86656,0.83608,2.9859999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.592,0.756,2.7
2020-07-20 19:30:00,2.64672,0.7719600000000001,2.757,0.27552000000000004,0.08036,0.28700000000000003,2.3712,0.6916,2.47,2.92512,0.85316,3.047,0.27552000000000004,0.08036,0.28700000000000003,2.6496,0.7728,2.76
2020-07-20 20:00:00,2.51136,0.73248,2.616,0.27456,0.08008000000000001,0.28600000000000003,2.2368,0.6524,2.33,2.81856,0.82208,2.936,0.27456,0.08008000000000001,0.28600000000000003,2.544,0.742,2.65
2020-07-20 20:30:00,2.42448,0.7071400000000001,2.5255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1504,0.6272,2.24,2.73168,0.7967400000000001,2.8455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4576000000000002,0.7168,2.56
2020-07-20 21:00:00,2.27232,0.66276,2.367,0.27552000000000004,0.08036,0.28700000000000003,1.9968,0.5824,2.08,2.5411200000000003,0.74116,2.6470000000000002,0.27552000000000004,0.08036,0.28700000000000003,2.2656,0.6608,2.36
2020-07-20 21:30:00,2.25264,0.65702,2.3465,0.27504,0.08022,0.28650000000000003,1.9776,0.5768,2.06,2.53104,0.7382200000000001,2.6365,0.27504,0.08022,0.28650000000000003,2.2560000000000002,0.658,2.35
2020-07-20 22:00:00,2.24256,0.6540800000000001,2.336,0.27456,0.08008000000000001,0.28600000000000003,1.968,0.5740000000000001,2.05,2.52096,0.73528,2.626,0.27456,0.08008000000000001,0.28600000000000003,2.2464,0.6552,2.34
2020-07-20 22:30:00,2.19504,0.64022,2.2865,0.27504,0.08022,0.28650000000000003,1.92,0.56,2.0,2.47344,0.7214200000000001,2.5765000000000002,0.27504,0.08022,0.28650000000000003,2.1984,0.6412,2.29
2020-07-20 23:00:00,2.02416,0.59038,2.1085,0.27696000000000004,0.08078,0.28850000000000003,1.7472,0.5096,1.82,2.28336,0.66598,2.3785,0.27696000000000004,0.08078,0.28850000000000003,2.0064,0.5852,2.09
2020-07-20 23:30:00,1.83216,0.5343800000000001,1.9085,0.27696000000000004,0.08078,0.28850000000000003,1.5552000000000001,0.4536,1.62,2.06256,0.60158,2.1485,0.27696000000000004,0.08078,0.28850000000000003,1.7856,0.5208,1.8599999999999999
2020-07-21 00:00:00,1.7064,0.49770000000000003,1.7775,0.276,0.0805,0.28750000000000003,1.4304000000000001,0.4172,1.49,1.9368,0.5649000000000001,2.0175,0.276,0.0805,0.28750000000000003,1.6608,0.4844,1.73
2020-07-21 00:30:00,1.63152,0.47586000000000006,1.6995,0.27792,0.08106000000000001,0.28950000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.83312,0.53466,1.9095,0.27792,0.08106000000000001,0.28950000000000004,1.5552000000000001,0.4536,1.62
2020-07-21 01:00:00,1.6147200000000002,0.47096000000000005,1.682,0.28032,0.08176000000000001,0.292,1.3344,0.38920000000000005,1.3900000000000001,1.75872,0.5129600000000001,1.832,0.28032,0.08176000000000001,0.292,1.4784000000000002,0.4312,1.54
2020-07-21 01:30:00,1.62384,0.47362000000000004,1.6915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.344,0.392,1.4,1.77744,0.51842,1.8515000000000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4976,0.4368,1.56
2020-07-21 02:00:00,1.6248,0.47390000000000004,1.6925,0.2808,0.0819,0.29250000000000004,1.344,0.392,1.4,1.7784,0.5187,1.8525,0.2808,0.0819,0.29250000000000004,1.4976,0.4368,1.56
2020-07-21 02:30:00,1.6147200000000002,0.47096000000000005,1.682,0.28032,0.08176000000000001,0.292,1.3344,0.38920000000000005,1.3900000000000001,1.7875200000000002,0.52136,1.862,0.28032,0.08176000000000001,0.292,1.5072,0.43960000000000005,1.57
2020-07-21 03:00:00,1.548,0.4515,1.6125,0.2808,0.0819,0.29250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.7016,0.4963,1.7725,0.2808,0.0819,0.29250000000000004,1.4208,0.41440000000000005,1.48
2020-07-21 03:30:00,1.52928,0.44604000000000005,1.593,0.28128000000000003,0.08204,0.293,1.248,0.364,1.3,1.67328,0.48804000000000003,1.7429999999999999,0.28128000000000003,0.08204,0.293,1.392,0.406,1.45
2020-07-21 04:00:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.2576,0.3668,1.31,1.67184,0.48762000000000005,1.7415,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.392,0.406,1.45
2020-07-21 04:30:00,1.54848,0.45164000000000004,1.613,0.28128000000000003,0.08204,0.293,1.2671999999999999,0.36960000000000004,1.32,1.68288,0.49084000000000005,1.7530000000000001,0.28128000000000003,0.08204,0.293,1.4016,0.4088,1.46
2020-07-21 05:00:00,1.53936,0.44898000000000005,1.6035,0.28176,0.08218,0.29350000000000004,1.2576,0.3668,1.31,1.68336,0.49098,1.7535,0.28176,0.08218,0.29350000000000004,1.4016,0.4088,1.46
2020-07-21 05:30:00,1.57632,0.45976000000000006,1.642,0.28032,0.08176000000000001,0.292,1.296,0.378,1.35,1.70112,0.49616000000000005,1.772,0.28032,0.08176000000000001,0.292,1.4208,0.41440000000000005,1.48
2020-07-21 06:00:00,1.6444800000000002,0.47964000000000007,1.713,0.28128000000000003,0.08204,0.293,1.3632,0.3976,1.42,1.75968,0.51324,1.833,0.28128000000000003,0.08204,0.293,1.4784000000000002,0.4312,1.54
2020-07-21 06:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.28032,0.08176000000000001,0.292,1.5168,0.4424,1.58,1.91232,0.55776,1.992,0.28032,0.08176000000000001,0.292,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-21 07:00:00,1.89264,0.5520200000000001,1.9715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.6128,0.47040000000000004,1.6800000000000002,2.04624,0.59682,2.1315,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.7664,0.5152,1.8399999999999999
2020-07-21 07:30:00,2.09472,0.6109600000000001,2.182,0.28032,0.08176000000000001,0.292,1.8144,0.5292,1.8900000000000001,2.20992,0.64456,2.302,0.28032,0.08176000000000001,0.292,1.9296000000000002,0.5628000000000001,2.01
2020-07-21 08:00:00,2.27424,0.66332,2.3689999999999998,0.27744,0.08092,0.289,1.9968,0.5824,2.08,2.30304,0.6717200000000001,2.399,0.27744,0.08092,0.289,2.0256,0.5908,2.11
2020-07-21 08:30:00,2.33136,0.67998,2.4285,0.27696000000000004,0.08078,0.28850000000000003,2.0544000000000002,0.5992000000000001,2.14,2.3217600000000003,0.67718,2.4185,0.27696000000000004,0.08078,0.28850000000000003,2.0448,0.5964,2.13
2020-07-21 09:00:00,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26,2.55552,0.74536,2.662,0.27072,0.07896,0.28200000000000003,2.2848,0.6664,2.38
2020-07-21 09:30:00,2.5656,0.7483000000000001,2.6725,0.2712,0.0791,0.28250000000000003,2.2944,0.6692,2.39,2.8344,0.8267,2.9525,0.2712,0.0791,0.28250000000000003,2.5632,0.7476,2.67
2020-07-21 10:00:00,2.54976,0.74368,2.656,0.27456,0.08008000000000001,0.28600000000000003,2.2752,0.6636000000000001,2.37,2.79936,0.8164800000000001,2.916,0.27456,0.08008000000000001,0.28600000000000003,2.5248,0.7364,2.63
2020-07-21 10:30:00,2.5104,0.7322000000000001,2.615,0.2736,0.07980000000000001,0.28500000000000003,2.2368,0.6524,2.33,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2736,0.07980000000000001,0.28500000000000003,2.4576000000000002,0.7168,2.56
2020-07-21 11:00:00,2.472,0.721,2.575,0.2736,0.07980000000000001,0.28500000000000003,2.1984,0.6412,2.29,2.5488,0.7434000000000001,2.6550000000000002,0.2736,0.07980000000000001,0.28500000000000003,2.2752,0.6636000000000001,2.37
2020-07-21 11:30:00,2.48304,0.7242200000000001,2.5865,0.27504,0.08022,0.28650000000000003,2.208,0.644,2.3,2.64624,0.7718200000000001,2.7565,0.27504,0.08022,0.28650000000000003,2.3712,0.6916,2.47
2020-07-21 12:00:00,2.53008,0.73794,2.6355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2560000000000002,0.658,2.35,2.66448,0.77714,2.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3904,0.6972,2.49
2020-07-21 12:30:00,2.59728,0.7575400000000001,2.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3232,0.6776,2.42,2.89488,0.8443400000000001,3.0155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6208,0.7644000000000001,2.73
2020-07-21 13:00:00,2.72304,0.79422,2.8365,0.27504,0.08022,0.28650000000000003,2.448,0.714,2.55,3.16464,0.9230200000000001,3.2965,0.27504,0.08022,0.28650000000000003,2.8896,0.8428,3.01
2020-07-21 13:30:00,2.72208,0.7939400000000001,2.8355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.448,0.714,2.55,3.24048,0.9451400000000001,3.3755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9664,0.8652000000000001,3.09
2020-07-21 14:00:00,2.5881600000000002,0.7548800000000001,2.696,0.27456,0.08008000000000001,0.28600000000000003,2.3136,0.6748000000000001,2.41,2.90496,0.84728,3.026,0.27456,0.08008000000000001,0.28600000000000003,2.6304,0.7672,2.74
2020-07-21 14:30:00,2.6947200000000002,0.7859600000000001,2.807,0.27552000000000004,0.08036,0.28700000000000003,2.4192,0.7056,2.52,3.10752,0.90636,3.237,0.27552000000000004,0.08036,0.28700000000000003,2.832,0.8260000000000001,2.95
2020-07-21 15:00:00,2.63328,0.7680400000000001,2.743,0.27168000000000003,0.07924,0.28300000000000003,2.3616,0.6888000000000001,2.46,3.07488,0.8968400000000001,3.203,0.27168000000000003,0.07924,0.28300000000000003,2.8032,0.8176,2.92
2020-07-21 15:30:00,2.58768,0.7547400000000001,2.6955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3136,0.6748000000000001,2.41,2.93328,0.8555400000000001,3.0555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-07-21 16:00:00,2.55072,0.7439600000000001,2.657,0.27552000000000004,0.08036,0.28700000000000003,2.2752,0.6636000000000001,2.37,2.88672,0.84196,3.007,0.27552000000000004,0.08036,0.28700000000000003,2.6112,0.7616,2.7199999999999998
2020-07-21 16:30:00,2.61696,0.7632800000000001,2.726,0.27456,0.08008000000000001,0.28600000000000003,2.3424,0.6832,2.44,2.96256,0.8640800000000001,3.086,0.27456,0.08008000000000001,0.28600000000000003,2.688,0.784,2.8
2020-07-21 17:00:00,2.72208,0.7939400000000001,2.8355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.448,0.714,2.55,2.99088,0.8723400000000001,3.1155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.7168,0.7924,2.83
2020-07-21 17:30:00,2.82864,0.8250200000000001,2.9465,0.27504,0.08022,0.28650000000000003,2.5536,0.7448,2.66,3.09744,0.9034200000000001,3.2265,0.27504,0.08022,0.28650000000000003,2.8224,0.8232,2.94
2020-07-21 18:00:00,2.90448,0.8471400000000001,3.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6304,0.7672,2.74,3.26928,0.95354,3.4055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9952,0.8736,3.12
2020-07-21 18:30:00,2.95296,0.86128,3.076,0.27456,0.08008000000000001,0.28600000000000003,2.6784,0.7812,2.79,3.29856,0.96208,3.436,0.27456,0.08008000000000001,0.28600000000000003,3.024,0.882,3.15
2020-07-21 19:00:00,2.82864,0.8250200000000001,2.9465,0.27504,0.08022,0.28650000000000003,2.5536,0.7448,2.66,3.21264,0.9370200000000001,3.3465,0.27504,0.08022,0.28650000000000003,2.9376,0.8568,3.06
2020-07-21 19:30:00,2.7408,0.7994,2.855,0.2736,0.07980000000000001,0.28500000000000003,2.4672,0.7196,2.5700000000000003,3.0768,0.8974000000000001,3.205,0.2736,0.07980000000000001,0.28500000000000003,2.8032,0.8176,2.92
2020-07-21 20:00:00,2.62752,0.76636,2.737,0.27552000000000004,0.08036,0.28700000000000003,2.352,0.686,2.45,2.96352,0.86436,3.087,0.27552000000000004,0.08036,0.28700000000000003,2.688,0.784,2.8
2020-07-21 20:30:00,2.55792,0.7460600000000001,2.6645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2848,0.6664,2.38,2.9035200000000003,0.8468600000000001,3.0245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6304,0.7672,2.74
2020-07-21 21:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.27552000000000004,0.08036,0.28700000000000003,2.2656,0.6608,2.36,2.91552,0.8503600000000001,3.037,0.27552000000000004,0.08036,0.28700000000000003,2.64,0.77,2.75
2020-07-21 21:30:00,2.5128,0.7329,2.6175,0.276,0.0805,0.28750000000000003,2.2368,0.6524,2.33,2.8872,0.8421000000000001,3.0075,0.276,0.0805,0.28750000000000003,2.6112,0.7616,2.7199999999999998
2020-07-21 22:00:00,2.436,0.7105,2.5375,0.276,0.0805,0.28750000000000003,2.16,0.63,2.25,2.8104,0.8197,2.9275,0.276,0.0805,0.28750000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-07-21 22:30:00,2.35968,0.6882400000000001,2.458,0.27648,0.08064,0.28800000000000003,2.0832,0.6076,2.17,2.73408,0.79744,2.848,0.27648,0.08064,0.28800000000000003,2.4576000000000002,0.7168,2.56
2020-07-21 23:00:00,2.17728,0.63504,2.268,0.27648,0.08064,0.28800000000000003,1.9008,0.5544,1.98,2.53248,0.7386400000000001,2.638,0.27648,0.08064,0.28800000000000003,2.2560000000000002,0.658,2.35
2020-07-21 23:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.6416,0.4788,1.71,2.18592,0.63756,2.277,0.27552000000000004,0.08036,0.28700000000000003,1.9104,0.5572,1.99
2020-07-22 00:00:00,1.7755200000000002,0.51786,1.8495,0.27792,0.08106000000000001,0.28950000000000004,1.4976,0.4368,1.56,2.03472,0.5934600000000001,2.1195,0.27792,0.08106000000000001,0.28950000000000004,1.7568000000000001,0.5124000000000001,1.83
2020-07-22 00:30:00,1.6776,0.4893,1.7475,0.276,0.0805,0.28750000000000003,1.4016,0.4088,1.46,1.9272,0.5621,2.0075,0.276,0.0805,0.28750000000000003,1.6512,0.48160000000000003,1.72
2020-07-22 01:00:00,1.63968,0.47824000000000005,1.708,0.27648,0.08064,0.28800000000000003,1.3632,0.3976,1.42,1.87968,0.5482400000000001,1.9580000000000002,0.27648,0.08064,0.28800000000000003,1.6032000000000002,0.4676,1.67
2020-07-22 01:30:00,1.6224,0.4732,1.69,0.27840000000000004,0.08120000000000001,0.29,1.344,0.392,1.4,1.8624,0.5432,1.94,0.27840000000000004,0.08120000000000001,0.29,1.584,0.462,1.65
2020-07-22 02:00:00,1.6296,0.4753,1.6975,0.276,0.0805,0.28750000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8504,0.5397000000000001,1.9275,0.276,0.0805,0.28750000000000003,1.5744,0.4592,1.6400000000000001
2020-07-22 02:30:00,1.63104,0.47572000000000003,1.699,0.27744,0.08092,0.289,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.81344,0.5289200000000001,1.889,0.27744,0.08092,0.289,1.536,0.448,1.6
