Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-22 03:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.27696000000000004,0.08078,0.28850000000000003,1.344,0.392,1.4,1.79376,0.5231800000000001,1.8685,0.27696000000000004,0.08078,0.28850000000000003,1.5168,0.4424,1.58
2020-07-22 03:30:00,1.5907200000000001,0.46396000000000004,1.657,0.27552000000000004,0.08036,0.28700000000000003,1.3152,0.3836,1.37,1.7635200000000002,0.51436,1.837,0.27552000000000004,0.08036,0.28700000000000003,1.488,0.434,1.55
2020-07-22 04:00:00,1.5739200000000002,0.45906,1.6395,0.27792,0.08106000000000001,0.28950000000000004,1.296,0.378,1.35,1.73712,0.50666,1.8094999999999999,0.27792,0.08106000000000001,0.28950000000000004,1.4592,0.42560000000000003,1.52
2020-07-22 04:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.276,0.0805,0.28750000000000003,1.3152,0.3836,1.37,1.764,0.5145000000000001,1.8375,0.276,0.0805,0.28750000000000003,1.488,0.434,1.55
2020-07-22 05:00:00,1.5916800000000002,0.46424000000000004,1.658,0.27648,0.08064,0.28800000000000003,1.3152,0.3836,1.37,1.75488,0.5118400000000001,1.828,0.27648,0.08064,0.28800000000000003,1.4784000000000002,0.4312,1.54
2020-07-22 05:30:00,1.7275200000000002,0.5038600000000001,1.7995,0.27792,0.08106000000000001,0.28950000000000004,1.4496,0.4228,1.51,1.9003200000000002,0.5542600000000001,1.9795,0.27792,0.08106000000000001,0.28950000000000004,1.6224,0.4732,1.69
2020-07-22 06:00:00,1.8878400000000002,0.55062,1.9665,0.27504,0.08022,0.28650000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.07984,0.60662,2.1665,0.27504,0.08022,0.28650000000000003,1.8048000000000002,0.5264,1.88
2020-07-22 06:30:00,2.01408,0.5874400000000001,2.098,0.27648,0.08064,0.28800000000000003,1.7376,0.5068,1.81,2.30208,0.67144,2.398,0.27648,0.08064,0.28800000000000003,2.0256,0.5908,2.11
2020-07-22 07:00:00,2.12064,0.6185200000000001,2.209,0.27744,0.08092,0.289,1.8432,0.5376000000000001,1.92,2.42784,0.7081200000000001,2.529,0.27744,0.08092,0.289,2.1504,0.6272,2.24
2020-07-22 07:30:00,2.31024,0.6738200000000001,2.4065,0.27504,0.08022,0.28650000000000003,2.0352,0.5936,2.12,2.6654400000000003,0.7774200000000001,2.7765,0.27504,0.08022,0.28650000000000003,2.3904,0.6972,2.49
2020-07-22 08:00:00,2.38944,0.6969200000000001,2.489,0.27744,0.08092,0.289,2.112,0.616,2.2,2.74464,0.8005200000000001,2.859,0.27744,0.08092,0.289,2.4672,0.7196,2.5700000000000003
2020-07-22 08:30:00,2.46432,0.7187600000000001,2.567,0.27552000000000004,0.08036,0.28700000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.78112,0.8111600000000001,2.8970000000000002,0.27552000000000004,0.08036,0.28700000000000003,2.5056000000000003,0.7308,2.61
2020-07-22 09:00:00,2.57952,0.75236,2.6870000000000003,0.27552000000000004,0.08036,0.28700000000000003,2.304,0.672,2.4,2.95392,0.8615600000000001,3.077,0.27552000000000004,0.08036,0.28700000000000003,2.6784,0.7812,2.79
2020-07-22 09:30:00,2.67552,0.78036,2.787,0.27552000000000004,0.08036,0.28700000000000003,2.4,0.7000000000000001,2.5,3.07872,0.8979600000000001,3.207,0.27552000000000004,0.08036,0.28700000000000003,2.8032,0.8176,2.92
2020-07-22 10:00:00,2.6256,0.7658,2.735,0.2736,0.07980000000000001,0.28500000000000003,2.352,0.686,2.45,2.9904,0.8722000000000001,3.115,0.2736,0.07980000000000001,0.28500000000000003,2.7168,0.7924,2.83
2020-07-22 10:30:00,2.66496,0.7772800000000001,2.776,0.27456,0.08008000000000001,0.28600000000000003,2.3904,0.6972,2.49,3.02016,0.8808800000000001,3.146,0.27456,0.08008000000000001,0.28600000000000003,2.7456,0.8008000000000001,2.86
2020-07-22 11:00:00,2.75232,0.80276,2.867,0.27552000000000004,0.08036,0.28700000000000003,2.4768,0.7224,2.58,3.11712,0.9091600000000001,3.247,0.27552000000000004,0.08036,0.28700000000000003,2.8416,0.8288000000000001,2.96
2020-07-22 11:30:00,2.7119999999999997,0.791,2.825,0.2736,0.07980000000000001,0.28500000000000003,2.4384,0.7112,2.54,3.048,0.889,3.175,0.2736,0.07980000000000001,0.28500000000000003,2.7744,0.8092,2.89
2020-07-22 12:00:00,2.73264,0.7970200000000001,2.8465,0.27504,0.08022,0.28650000000000003,2.4576000000000002,0.7168,2.56,3.11664,0.90902,3.2465,0.27504,0.08022,0.28650000000000003,2.8416,0.8288000000000001,2.96
2020-07-22 12:30:00,2.8104,0.8197,2.9275,0.276,0.0805,0.28750000000000003,2.5343999999999998,0.7392000000000001,2.64,3.2232,0.9401,3.3575,0.276,0.0805,0.28750000000000003,2.9472,0.8596,3.07
2020-07-22 13:00:00,2.7134400000000003,0.79142,2.8265000000000002,0.27504,0.08022,0.28650000000000003,2.4384,0.7112,2.54,3.02064,0.88102,3.1465,0.27504,0.08022,0.28650000000000003,2.7456,0.8008000000000001,2.86
2020-07-22 13:30:00,2.65536,0.7744800000000001,2.766,0.27456,0.08008000000000001,0.28600000000000003,2.3808,0.6944,2.48,2.97216,0.8668800000000001,3.096,0.27456,0.08008000000000001,0.28600000000000003,2.6976,0.7868,2.81
2020-07-22 14:00:00,2.60784,0.7606200000000001,2.7165,0.27504,0.08022,0.28650000000000003,2.3328,0.6804,2.43,2.85744,0.83342,2.9765,0.27504,0.08022,0.28650000000000003,2.5824,0.7532,2.69
2020-07-22 14:30:00,2.49216,0.7268800000000001,2.596,0.27456,0.08008000000000001,0.28600000000000003,2.2176,0.6468,2.31,2.72256,0.7940800000000001,2.836,0.27456,0.08008000000000001,0.28600000000000003,2.448,0.714,2.55
2020-07-22 15:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.27504,0.08022,0.28650000000000003,2.1984,0.6412,2.29,2.67504,0.78022,2.7865,0.27504,0.08022,0.28650000000000003,2.4,0.7000000000000001,2.5
2020-07-22 15:30:00,2.45328,0.7155400000000001,2.5555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1792,0.6356,2.27,2.65488,0.77434,2.7655000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3808,0.6944,2.48
2020-07-22 16:00:00,2.5392,0.7406,2.645,0.2736,0.07980000000000001,0.28500000000000003,2.2656,0.6608,2.36,2.8368,0.8274,2.955,0.2736,0.07980000000000001,0.28500000000000003,2.5632,0.7476,2.67
2020-07-22 16:30:00,2.52144,0.7354200000000001,2.6265,0.27504,0.08022,0.28650000000000003,2.2464,0.6552,2.34,2.69424,0.7858200000000001,2.8064999999999998,0.27504,0.08022,0.28650000000000003,2.4192,0.7056,2.52
2020-07-22 17:00:00,2.74176,0.7996800000000001,2.856,0.27456,0.08008000000000001,0.28600000000000003,2.4672,0.7196,2.5700000000000003,2.97216,0.8668800000000001,3.096,0.27456,0.08008000000000001,0.28600000000000003,2.6976,0.7868,2.81
2020-07-22 17:30:00,2.88672,0.84196,3.007,0.27552000000000004,0.08036,0.28700000000000003,2.6112,0.7616,2.7199999999999998,3.0979200000000002,0.90356,3.227,0.27552000000000004,0.08036,0.28700000000000003,2.8224,0.8232,2.94
2020-07-22 18:00:00,2.90592,0.8475600000000001,3.027,0.27552000000000004,0.08036,0.28700000000000003,2.6304,0.7672,2.74,3.16512,0.9231600000000001,3.297,0.27552000000000004,0.08036,0.28700000000000003,2.8896,0.8428,3.01
2020-07-22 18:30:00,2.8857600000000003,0.8416800000000001,3.006,0.27456,0.08008000000000001,0.28600000000000003,2.6112,0.7616,2.7199999999999998,3.16416,0.92288,3.296,0.27456,0.08008000000000001,0.28600000000000003,2.8896,0.8428,3.01
2020-07-22 19:00:00,2.84832,0.83076,2.967,0.27552000000000004,0.08036,0.28700000000000003,2.5728,0.7504000000000001,2.68,3.19392,0.93156,3.327,0.27552000000000004,0.08036,0.28700000000000003,2.9184,0.8512000000000001,3.04
2020-07-22 19:30:00,2.65536,0.7744800000000001,2.766,0.27456,0.08008000000000001,0.28600000000000003,2.3808,0.6944,2.48,3.00096,0.8752800000000001,3.126,0.27456,0.08008000000000001,0.28600000000000003,2.7264,0.7952,2.84
2020-07-22 20:00:00,2.4984,0.7287,2.6025,0.06,0.0175,0.0625,2.4384,0.7112,2.54,2.8728,0.8379000000000001,2.9925,0.06,0.0175,0.0625,2.8128,0.8204,2.93
2020-07-22 20:30:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2020-07-22 21:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-07-22 21:30:00,2.38176,0.6946800000000001,2.481,0.0009600000000000001,0.00028000000000000003,0.001,2.3808,0.6944,2.48,2.68896,0.7842800000000001,2.801,0.0009600000000000001,0.00028000000000000003,0.001,2.688,0.784,2.8
2020-07-22 22:00:00,2.3424,0.6832,2.44,0.048,0.014,0.05,2.2944,0.6692,2.39,2.6592000000000002,0.7756000000000001,2.77,0.048,0.014,0.05,2.6112,0.7616,2.7199999999999998
2020-07-22 22:30:00,2.2848,0.6664,2.38,0.057600000000000005,0.016800000000000002,0.06,2.2272,0.6496000000000001,2.32,2.6016,0.7588,2.71,0.057600000000000005,0.016800000000000002,0.06,2.544,0.742,2.65
2020-07-22 23:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59
2020-07-22 23:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51
2020-07-23 00:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-07-23 00:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-07-23 01:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-07-23 01:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-07-23 02:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-07-23 02:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-07-23 03:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-07-23 03:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2020-07-23 04:00:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2020-07-23 04:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-07-23 05:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2020-07-23 05:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-07-23 06:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-07-23 06:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-07-23 07:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-07-23 07:30:00,2.24736,0.6554800000000001,2.341,0.18336000000000002,0.05348000000000001,0.191,2.064,0.602,2.15,2.57376,0.75068,2.681,0.18336000000000002,0.05348000000000001,0.191,2.3904,0.6972,2.49
2020-07-23 08:00:00,2.31504,0.67522,2.4115,0.030240000000000003,0.008820000000000001,0.0315,2.2848,0.6664,2.38,2.61264,0.76202,2.7215,0.030240000000000003,0.008820000000000001,0.0315,2.5824,0.7532,2.69
2020-07-23 08:30:00,2.46432,0.7187600000000001,2.567,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3808,0.6944,2.48,2.78112,0.8111600000000001,2.8970000000000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.6976,0.7868,2.81
2020-07-23 09:00:00,2.49744,0.7284200000000001,2.6015,0.22224000000000002,0.06482,0.2315,2.2752,0.6636000000000001,2.37,2.7374400000000003,0.79842,2.8515,0.22224000000000002,0.06482,0.2315,2.5152,0.7336,2.62
2020-07-23 09:30:00,2.53536,0.73948,2.641,0.16416,0.047880000000000006,0.171,2.3712,0.6916,2.47,2.82336,0.8234800000000001,2.941,0.16416,0.047880000000000006,0.171,2.6592000000000002,0.7756000000000001,2.77
2020-07-23 10:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-07-23 10:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-07-23 11:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-07-23 11:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-07-23 12:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2020-07-23 12:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-07-23 13:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-23 13:30:00,2.37312,0.6921600000000001,2.472,0.030720000000000004,0.008960000000000001,0.032,2.3424,0.6832,2.44,2.15232,0.6277600000000001,2.242,0.030720000000000004,0.008960000000000001,0.032,2.1216,0.6188,2.21
2020-07-23 14:00:00,2.37984,0.6941200000000001,2.479,0.23904000000000003,0.06972,0.249,2.1408,0.6244000000000001,2.23,2.18784,0.63812,2.279,0.23904000000000003,0.06972,0.249,1.9488,0.5684,2.03
2020-07-23 14:30:00,2.28432,0.6662600000000001,2.3795,0.21072000000000002,0.06146000000000001,0.2195,2.0736,0.6048,2.16,2.16912,0.63266,2.2595,0.21072000000000002,0.06146000000000001,0.2195,1.9584000000000001,0.5712,2.04
2020-07-23 15:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-07-23 15:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-07-23 16:00:00,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-07-23 16:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-07-23 17:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-07-23 17:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0
2020-07-23 18:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11
2020-07-23 18:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-07-23 19:00:00,2.77584,0.8096200000000001,2.8915,0.030240000000000003,0.008820000000000001,0.0315,2.7456,0.8008000000000001,2.86,2.91024,0.84882,3.0315,0.030240000000000003,0.008820000000000001,0.0315,2.88,0.84,3.0
2020-07-23 19:30:00,2.65584,0.7746200000000001,2.7665,0.17904,0.05222,0.1865,2.4768,0.7224,2.58,2.85744,0.83342,2.9765,0.17904,0.05222,0.1865,2.6784,0.7812,2.79
2020-07-23 20:00:00,2.45712,0.7166600000000001,2.5595,0.21072000000000002,0.06146000000000001,0.2195,2.2464,0.6552,2.34,2.64912,0.77266,2.7595,0.21072000000000002,0.06146000000000001,0.2195,2.4384,0.7112,2.54
2020-07-23 20:30:00,2.4220800000000002,0.7064400000000001,2.523,0.24288,0.07084,0.253,2.1792,0.6356,2.27,2.66208,0.77644,2.773,0.24288,0.07084,0.253,2.4192,0.7056,2.52
2020-07-23 21:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1312,0.6216,2.22,2.7019200000000003,0.7880600000000001,2.8145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4288,0.7084,2.5300000000000002
2020-07-23 21:30:00,2.38464,0.69552,2.484,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.112,0.616,2.2,2.67264,0.7795200000000001,2.784,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4,0.7000000000000001,2.5
2020-07-23 22:00:00,2.33712,0.68166,2.4345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.064,0.602,2.15,2.61552,0.7628600000000001,2.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3424,0.6832,2.44
2020-07-23 22:30:00,2.25072,0.65646,2.3445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9776,0.5768,2.06,2.53872,0.74046,2.6445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2656,0.6608,2.36
2020-07-23 23:00:00,2.06736,0.6029800000000001,2.1535,0.27216,0.07938,0.28350000000000003,1.7952,0.5236000000000001,1.87,2.33616,0.6813800000000001,2.4335,0.27216,0.07938,0.28350000000000003,2.064,0.602,2.15
2020-07-23 23:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1552,0.6286,2.245,0.2736,0.07980000000000001,0.28500000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-07-24 00:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.27216,0.07938,0.28350000000000003,1.4976,0.4368,1.56,2.01936,0.5889800000000001,2.1035,0.27216,0.07938,0.28350000000000003,1.7472,0.5096,1.82
2020-07-24 00:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4016,0.4088,1.46,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71
2020-07-24 01:00:00,1.61712,0.47166,1.6844999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.344,0.392,1.4,1.83792,0.5360600000000001,1.9145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5648,0.45640000000000003,1.63
2020-07-24 01:30:00,1.60656,0.46858000000000005,1.6735,0.27216,0.07938,0.28350000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.82736,0.53298,1.9035000000000002,0.27216,0.07938,0.28350000000000003,1.5552000000000001,0.4536,1.62
2020-07-24 02:00:00,1.60752,0.46886000000000005,1.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.84752,0.53886,1.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5744,0.4592,1.6400000000000001
2020-07-24 02:30:00,1.58832,0.46326000000000006,1.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3152,0.3836,1.37,1.83792,0.5360600000000001,1.9145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5648,0.45640000000000003,1.63
2020-07-24 03:00:00,1.5489600000000001,0.45178,1.6135000000000002,0.27216,0.07938,0.28350000000000003,1.2768,0.3724,1.33,1.7985600000000002,0.52458,1.8735,0.27216,0.07938,0.28350000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-24 03:30:00,1.5499200000000002,0.45206,1.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2768,0.3724,1.33,1.78992,0.5220600000000001,1.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5168,0.4424,1.58
2020-07-24 04:00:00,1.54032,0.44926000000000005,1.6045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2671999999999999,0.36960000000000004,1.32,1.77072,0.51646,1.8445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4976,0.4368,1.56
2020-07-24 04:30:00,1.51056,0.44058,1.5735000000000001,0.27216,0.07938,0.28350000000000003,1.2384,0.3612,1.29,1.7505600000000001,0.51058,1.8235000000000001,0.27216,0.07938,0.28350000000000003,1.4784000000000002,0.4312,1.54
2020-07-24 05:00:00,1.5312000000000001,0.4466,1.595,0.2736,0.07980000000000001,0.28500000000000003,1.2576,0.3668,1.31,1.752,0.511,1.8250000000000002,0.2736,0.07980000000000001,0.28500000000000003,1.4784000000000002,0.4312,1.54
2020-07-24 05:30:00,1.6147200000000002,0.47096000000000005,1.682,0.27072,0.07896,0.28200000000000003,1.344,0.392,1.4,1.84512,0.5381600000000001,1.9220000000000002,0.27072,0.07896,0.28200000000000003,1.5744,0.4592,1.6400000000000001
2020-07-24 06:00:00,1.8192,0.5306000000000001,1.895,0.264,0.077,0.275,1.5552000000000001,0.4536,1.62,2.0496,0.5978,2.135,0.264,0.077,0.275,1.7856,0.5208,1.8599999999999999
2020-07-24 06:30:00,1.9291200000000002,0.56266,2.0095,0.26832,0.07826000000000001,0.2795,1.6608,0.4844,1.73,2.20752,0.6438600000000001,2.2995,0.26832,0.07826000000000001,0.2795,1.9392,0.5656,2.02
2020-07-24 07:00:00,2.04384,0.5961200000000001,2.129,0.26784,0.07812000000000001,0.279,1.776,0.518,1.85,2.34144,0.6829200000000001,2.439,0.26784,0.07812000000000001,0.279,2.0736,0.6048,2.16
2020-07-24 07:30:00,2.18016,0.63588,2.271,0.26976,0.07868,0.281,1.9104,0.5572,1.99,2.56416,0.7478800000000001,2.6710000000000003,0.26976,0.07868,0.281,2.2944,0.6692,2.39
2020-07-24 08:00:00,2.32272,0.6774600000000001,2.4195,0.26832,0.07826000000000001,0.2795,2.0544000000000002,0.5992000000000001,2.14,2.66832,0.7782600000000001,2.7795,0.26832,0.07826000000000001,0.2795,2.4,0.7000000000000001,2.5
2020-07-24 08:30:00,2.44752,0.71386,2.5495,0.26832,0.07826000000000001,0.2795,2.1792,0.6356,2.27,2.75472,0.8034600000000001,2.8695,0.26832,0.07826000000000001,0.2795,2.4864,0.7252000000000001,2.59
2020-07-24 09:00:00,2.53536,0.73948,2.641,0.26976,0.07868,0.281,2.2656,0.6608,2.36,2.8137600000000003,0.8206800000000001,2.931,0.26976,0.07868,0.281,2.544,0.742,2.65
2020-07-24 09:30:00,2.53392,0.73906,2.6395,0.26832,0.07826000000000001,0.2795,2.2656,0.6608,2.36,2.72592,0.7950600000000001,2.8395,0.26832,0.07826000000000001,0.2795,2.4576000000000002,0.7168,2.56
2020-07-24 10:00:00,2.5632,0.7476,2.67,0.26880000000000004,0.0784,0.28,2.2944,0.6692,2.39,2.784,0.812,2.9,0.26880000000000004,0.0784,0.28,2.5152,0.7336,2.62
2020-07-24 10:30:00,2.4576000000000002,0.7168,2.56,0.26880000000000004,0.0784,0.28,2.1888,0.6384000000000001,2.2800000000000002,2.7936,0.8148000000000001,2.91,0.26880000000000004,0.0784,0.28,2.5248,0.7364,2.63
2020-07-24 11:00:00,2.496,0.728,2.6,0.26880000000000004,0.0784,0.28,2.2272,0.6496000000000001,2.32,2.784,0.812,2.9,0.26880000000000004,0.0784,0.28,2.5152,0.7336,2.62
2020-07-24 11:30:00,2.56368,0.7477400000000001,2.6705,0.26928,0.07854000000000001,0.2805,2.2944,0.6692,2.39,2.87088,0.8373400000000001,2.9905,0.26928,0.07854000000000001,0.2805,2.6016,0.7588,2.71
2020-07-24 12:00:00,2.448,0.714,2.55,0.26880000000000004,0.0784,0.28,2.1792,0.6356,2.27,2.6208,0.7644000000000001,2.73,0.26880000000000004,0.0784,0.28,2.352,0.686,2.45
2020-07-24 12:30:00,2.4864,0.7252000000000001,2.59,0.26880000000000004,0.0784,0.28,2.2176,0.6468,2.31,2.544,0.742,2.65,0.26880000000000004,0.0784,0.28,2.2752,0.6636000000000001,2.37
2020-07-24 13:00:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.55456,0.7450800000000001,2.661,0.26976,0.07868,0.281,2.2848,0.6664,2.38
2020-07-24 13:30:00,2.3424,0.6832,2.44,0.26880000000000004,0.0784,0.28,2.0736,0.6048,2.16,2.5152,0.7336,2.62,0.26880000000000004,0.0784,0.28,2.2464,0.6552,2.34
2020-07-24 14:00:00,2.4,0.7000000000000001,2.5,0.26880000000000004,0.0784,0.28,2.1312,0.6216,2.22,2.5152,0.7336,2.62,0.26880000000000004,0.0784,0.28,2.2464,0.6552,2.34
2020-07-24 14:30:00,2.40048,0.7001400000000001,2.5005,0.26928,0.07854000000000001,0.2805,2.1312,0.6216,2.22,2.54448,0.74214,2.6505,0.26928,0.07854000000000001,0.2805,2.2752,0.6636000000000001,2.37
2020-07-24 15:00:00,2.304,0.672,2.4,0.26880000000000004,0.0784,0.28,2.0352,0.5936,2.12,2.4864,0.7252000000000001,2.59,0.26880000000000004,0.0784,0.28,2.2176,0.6468,2.31
2020-07-24 15:30:00,2.23632,0.6522600000000001,2.3295,0.26832,0.07826000000000001,0.2795,1.968,0.5740000000000001,2.05,2.39952,0.69986,2.4995,0.26832,0.07826000000000001,0.2795,2.1312,0.6216,2.22
2020-07-24 16:00:00,2.2368,0.6524,2.33,0.26880000000000004,0.0784,0.28,1.968,0.5740000000000001,2.05,2.3136,0.6748000000000001,2.41,0.26880000000000004,0.0784,0.28,2.0448,0.5964,2.13
2020-07-24 16:30:00,2.24976,0.6561800000000001,2.3435,0.27216,0.07938,0.28350000000000003,1.9776,0.5768,2.06,2.4993600000000002,0.7289800000000001,2.6035,0.27216,0.07938,0.28350000000000003,2.2272,0.6496000000000001,2.32
2020-07-24 17:00:00,2.40336,0.70098,2.5035,0.27216,0.07938,0.28350000000000003,2.1312,0.6216,2.22,2.4993600000000002,0.7289800000000001,2.6035,0.27216,0.07938,0.28350000000000003,2.2272,0.6496000000000001,2.32
2020-07-24 17:30:00,2.56752,0.7488600000000001,2.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2944,0.6692,2.39,2.79792,0.8160600000000001,2.9145000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5248,0.7364,2.63
2020-07-24 18:00:00,2.63376,0.7681800000000001,2.7435,0.27216,0.07938,0.28350000000000003,2.3616,0.6888000000000001,2.46,2.96016,0.86338,3.0835,0.27216,0.07938,0.28350000000000003,2.688,0.784,2.8
2020-07-24 18:30:00,2.6246400000000003,0.7655200000000001,2.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.352,0.686,2.45,2.95104,0.86072,3.074,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6784,0.7812,2.79
2020-07-24 19:00:00,2.58672,0.75446,2.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3136,0.6748000000000001,2.41,2.94192,0.85806,3.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-07-24 19:30:00,2.52768,0.73724,2.633,0.27168000000000003,0.07924,0.28300000000000003,2.2560000000000002,0.658,2.35,2.94048,0.8576400000000001,3.063,0.27168000000000003,0.07924,0.28300000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-07-24 20:00:00,2.50992,0.73206,2.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2368,0.6524,2.33,2.91312,0.8496600000000001,3.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.64,0.77,2.75
2020-07-24 20:30:00,2.4816000000000003,0.7238,2.585,0.2736,0.07980000000000001,0.28500000000000003,2.208,0.644,2.3,2.8752,0.8386,2.995,0.2736,0.07980000000000001,0.28500000000000003,2.6016,0.7588,2.71
2020-07-24 21:00:00,2.40336,0.70098,2.5035,0.27216,0.07938,0.28350000000000003,2.1312,0.6216,2.22,2.78736,0.81298,2.9035,0.27216,0.07938,0.28350000000000003,2.5152,0.7336,2.62
2020-07-24 21:30:00,2.4048,0.7014,2.505,0.2736,0.07980000000000001,0.28500000000000003,2.1312,0.6216,2.22,2.7984,0.8162,2.915,0.2736,0.07980000000000001,0.28500000000000003,2.5248,0.7364,2.63
2020-07-24 22:00:00,2.3856,0.6958000000000001,2.485,0.2736,0.07980000000000001,0.28500000000000003,2.112,0.616,2.2,2.7504,0.8022,2.865,0.2736,0.07980000000000001,0.28500000000000003,2.4768,0.7224,2.58
2020-07-24 22:30:00,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1,2.67216,0.7793800000000001,2.7835,0.27216,0.07938,0.28350000000000003,2.4,0.7000000000000001,2.5
2020-07-24 23:00:00,2.136,0.623,2.225,0.2736,0.07980000000000001,0.28500000000000003,1.8624,0.5432,1.94,2.5296000000000003,0.7378,2.635,0.2736,0.07980000000000001,0.28500000000000003,2.2560000000000002,0.658,2.35
2020-07-24 23:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6032000000000002,0.4676,1.67,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98
2020-07-25 00:00:00,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52,2.01024,0.5863200000000001,2.094,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7376,0.5068,1.81
2020-07-25 00:30:00,1.6176,0.4718,1.685,0.2736,0.07980000000000001,0.28500000000000003,1.344,0.392,1.4,1.8672,0.5446,1.945,0.2736,0.07980000000000001,0.28500000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-25 01:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.27216,0.07938,0.28350000000000003,1.296,0.378,1.35,1.81776,0.5301800000000001,1.8935,0.27216,0.07938,0.28350000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-25 01:30:00,1.5499200000000002,0.45206,1.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2768,0.3724,1.33,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-25 02:00:00,1.5408,0.4494,1.605,0.2736,0.07980000000000001,0.28500000000000003,1.2671999999999999,0.36960000000000004,1.32,1.7808000000000002,0.5194,1.855,0.2736,0.07980000000000001,0.28500000000000003,1.5072,0.43960000000000005,1.57
2020-07-25 02:30:00,1.53936,0.44898000000000005,1.6035,0.27216,0.07938,0.28350000000000003,1.2671999999999999,0.36960000000000004,1.32,1.77936,0.51898,1.8535,0.27216,0.07938,0.28350000000000003,1.5072,0.43960000000000005,1.57
2020-07-25 03:00:00,1.4832,0.43260000000000004,1.545,0.2736,0.07980000000000001,0.28500000000000003,1.2096,0.3528,1.26,1.7232,0.5026,1.795,0.2736,0.07980000000000001,0.28500000000000003,1.4496,0.4228,1.51
2020-07-25 03:30:00,1.45392,0.42406000000000005,1.5145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1808,0.34440000000000004,1.23,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49
2020-07-25 04:00:00,1.43424,0.41832,1.494,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.1616,0.3388,1.21,1.6742400000000002,0.48832000000000003,1.744,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4016,0.4088,1.46
2020-07-25 04:30:00,1.4256,0.4158,1.4849999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.152,0.336,1.2,1.6656,0.4858,1.7349999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.392,0.406,1.45
2020-07-25 05:00:00,1.48272,0.43246,1.5445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2096,0.3528,1.26,1.61712,0.47166,1.6844999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.344,0.392,1.4
2020-07-25 05:30:00,1.50144,0.43792000000000003,1.564,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2288000000000001,0.3584,1.28,1.61664,0.47152000000000005,1.6840000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.344,0.392,1.4
2020-07-25 06:00:00,1.51152,0.44086000000000003,1.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2384,0.3612,1.29,1.6747200000000002,0.48846000000000006,1.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4016,0.4088,1.46
2020-07-25 06:30:00,1.58832,0.46326000000000006,1.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3152,0.3836,1.37,1.80912,0.52766,1.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.536,0.448,1.6
2020-07-25 07:00:00,1.7711999999999999,0.5166000000000001,1.845,0.2736,0.07980000000000001,0.28500000000000003,1.4976,0.4368,1.56,1.9824000000000002,0.5782,2.065,0.2736,0.07980000000000001,0.28500000000000003,1.7088,0.4984,1.78
2020-07-25 07:30:00,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79,2.18352,0.6368600000000001,2.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9104,0.5572,1.99
2020-07-25 08:00:00,2.06784,0.6031200000000001,2.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7952,0.5236000000000001,1.87,2.31744,0.6759200000000001,2.414,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0448,0.5964,2.13
2020-07-25 08:30:00,2.1264,0.6202000000000001,2.215,0.2736,0.07980000000000001,0.28500000000000003,1.8528,0.5404,1.9300000000000002,2.3472,0.6846,2.445,0.2736,0.07980000000000001,0.28500000000000003,2.0736,0.6048,2.16
2020-07-25 09:00:00,2.26992,0.6620600000000001,2.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9968,0.5824,2.08,2.50992,0.73206,2.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2368,0.6524,2.33
2020-07-25 09:30:00,2.25024,0.65632,2.344,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9776,0.5768,2.06,2.50944,0.73192,2.614,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2368,0.6524,2.33
2020-07-25 10:00:00,2.32752,0.67886,2.4245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0544000000000002,0.5992000000000001,2.14,2.56752,0.7488600000000001,2.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2944,0.6692,2.39
2020-07-25 10:30:00,2.29872,0.6704600000000001,2.3945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0256,0.5908,2.11,2.56752,0.7488600000000001,2.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2944,0.6692,2.39
2020-07-25 11:00:00,2.27904,0.6647200000000001,2.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0064,0.5852,2.09,2.55744,0.74592,2.664,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2848,0.6664,2.38
2020-07-25 11:30:00,2.2416,0.6538,2.335,0.2736,0.07980000000000001,0.28500000000000003,1.968,0.5740000000000001,2.05,2.4816000000000003,0.7238,2.585,0.2736,0.07980000000000001,0.28500000000000003,2.208,0.644,2.3
2020-07-25 12:00:00,2.29872,0.6704600000000001,2.3945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0256,0.5908,2.11,2.50992,0.73206,2.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2368,0.6524,2.33
2020-07-25 12:30:00,2.32656,0.6785800000000001,2.4235,0.27216,0.07938,0.28350000000000003,2.0544000000000002,0.5992000000000001,2.14,2.42256,0.7065800000000001,2.5235000000000003,0.27216,0.07938,0.28350000000000003,2.1504,0.6272,2.24
2020-07-25 13:00:00,2.30832,0.6732600000000001,2.4045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0352,0.5936,2.12,2.49072,0.7264600000000001,2.5945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2176,0.6468,2.31
2020-07-25 13:30:00,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1,2.50896,0.7317800000000001,2.6135,0.27216,0.07938,0.28350000000000003,2.2368,0.6524,2.33
2020-07-25 14:00:00,2.24112,0.65366,2.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.968,0.5740000000000001,2.05,2.53872,0.74046,2.6445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2656,0.6608,2.36
2020-07-25 14:30:00,2.20224,0.64232,2.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9296000000000002,0.5628000000000001,2.01,2.47104,0.72072,2.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1984,0.6412,2.29
2020-07-25 15:00:00,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99,2.43216,0.70938,2.5335,0.27216,0.07938,0.28350000000000003,2.16,0.63,2.25
2020-07-25 15:30:00,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97,2.42352,0.70686,2.5245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1504,0.6272,2.24
2020-07-25 16:00:00,2.22192,0.6480600000000001,2.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9488,0.5684,2.03,2.52912,0.7376600000000001,2.6345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2560000000000002,0.658,2.35
2020-07-25 16:30:00,2.34528,0.6840400000000001,2.443,0.27168000000000003,0.07924,0.28300000000000003,2.0736,0.6048,2.16,2.70048,0.7876400000000001,2.813,0.27168000000000003,0.07924,0.28300000000000003,2.4288,0.7084,2.5300000000000002
2020-07-25 17:00:00,2.5008,0.7294,2.605,0.2736,0.07980000000000001,0.28500000000000003,2.2272,0.6496000000000001,2.32,2.8848000000000003,0.8414,3.005,0.2736,0.07980000000000001,0.28500000000000003,2.6112,0.7616,2.7199999999999998
2020-07-25 17:30:00,2.6928,0.7854,2.805,0.2736,0.07980000000000001,0.28500000000000003,2.4192,0.7056,2.52,3.0864,0.9002,3.215,0.2736,0.07980000000000001,0.28500000000000003,2.8128,0.8204,2.93
2020-07-25 18:00:00,2.76816,0.8073800000000001,2.8835,0.27216,0.07938,0.28350000000000003,2.496,0.728,2.6,3.19056,0.9305800000000001,3.3235,0.27216,0.07938,0.28350000000000003,2.9184,0.8512000000000001,3.04
2020-07-25 18:30:00,2.67408,0.7799400000000001,2.7855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4,0.7000000000000001,2.5,3.08688,0.90034,3.2155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8128,0.8204,2.93
2020-07-25 19:00:00,2.63328,0.7680400000000001,2.743,0.23328000000000002,0.06804,0.243,2.4,0.7000000000000001,2.5,2.99808,0.8744400000000001,3.123,0.23328000000000002,0.06804,0.243,2.7648,0.8064,2.88
2020-07-25 19:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2020-07-25 20:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52
2020-07-25 20:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-07-25 21:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-07-25 21:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-07-25 22:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2020-07-25 22:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-07-25 23:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2020-07-25 23:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-07-26 00:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2020-07-26 00:30:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2020-07-26 01:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-07-26 01:30:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-07-26 02:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2020-07-26 02:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2020-07-26 03:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-26 03:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-07-26 04:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2020-07-26 04:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-07-26 05:00:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-26 05:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2020-07-26 06:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2020-07-26 06:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2020-07-26 07:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2020-07-26 07:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-07-26 08:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-07-26 08:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-07-26 09:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2020-07-26 09:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2020-07-26 10:00:00,2.25264,0.65702,2.3465,0.09264000000000001,0.027020000000000002,0.0965,2.16,0.63,2.25,2.32944,0.67942,2.4265,0.09264000000000001,0.027020000000000002,0.0965,2.2368,0.6524,2.33
2020-07-26 10:30:00,2.1936,0.6398,2.285,0.216,0.063,0.225,1.9776,0.5768,2.06,2.1072,0.6146,2.195,0.216,0.063,0.225,1.8912,0.5516,1.97
2020-07-26 11:00:00,2.27712,0.6641600000000001,2.372,0.27072,0.07896,0.28200000000000003,2.0064,0.5852,2.09,2.20032,0.64176,2.292,0.27072,0.07896,0.28200000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-07-26 11:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.27744,0.08092,0.289,2.016,0.588,2.1,2.38944,0.6969200000000001,2.489,0.27744,0.08092,0.289,2.112,0.616,2.2
2020-07-26 12:00:00,2.36928,0.6910400000000001,2.468,0.27648,0.08064,0.28800000000000003,2.0928,0.6104,2.18,2.28288,0.6658400000000001,2.378,0.27648,0.08064,0.28800000000000003,2.0064,0.5852,2.09
2020-07-26 12:30:00,2.44752,0.71386,2.5495,0.27792,0.08106000000000001,0.28950000000000004,2.1696,0.6328,2.26,2.51472,0.7334600000000001,2.6195,0.27792,0.08106000000000001,0.28950000000000004,2.2368,0.6524,2.33
2020-07-26 13:00:00,2.3016,0.6713,2.3975,0.276,0.0805,0.28750000000000003,2.0256,0.5908,2.11,2.1768,0.6349,2.2675,0.276,0.0805,0.28750000000000003,1.9008,0.5544,1.98
2020-07-26 13:30:00,2.21664,0.6465200000000001,2.309,0.27744,0.08092,0.289,1.9392,0.5656,2.02,2.1494400000000002,0.62692,2.239,0.27744,0.08092,0.289,1.8719999999999999,0.546,1.9500000000000002
2020-07-26 14:00:00,2.16816,0.63238,2.2585,0.27696000000000004,0.08078,0.28850000000000003,1.8912,0.5516,1.97,2.12016,0.61838,2.2085,0.27696000000000004,0.08078,0.28850000000000003,1.8432,0.5376000000000001,1.92
2020-07-26 14:30:00,2.052,0.5985,2.1375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0448,0.5964,2.13,1.812,0.5285000000000001,1.8875000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8048000000000002,0.5264,1.88
2020-07-26 15:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2020-07-26 15:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2020-07-26 16:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-07-26 16:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2020-07-26 17:00:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-07-26 17:30:00,2.5358400000000003,0.73962,2.6415,0.049440000000000005,0.01442,0.051500000000000004,2.4864,0.7252000000000001,2.59,2.77584,0.8096200000000001,2.8915,0.049440000000000005,0.01442,0.051500000000000004,2.7264,0.7952,2.84
2020-07-26 18:00:00,2.57568,0.75124,2.683,0.26208000000000004,0.07644000000000001,0.273,2.3136,0.6748000000000001,2.41,2.83488,0.82684,2.9530000000000003,0.26208000000000004,0.07644000000000001,0.273,2.5728,0.7504000000000001,2.68
2020-07-26 18:30:00,2.50944,0.73192,2.614,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2368,0.6524,2.33,2.78784,0.8131200000000001,2.904,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5152,0.7336,2.62
2020-07-26 19:00:00,2.36544,0.6899200000000001,2.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0928,0.6104,2.18,2.51904,0.73472,2.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2464,0.6552,2.34
2020-07-26 19:30:00,2.30784,0.67312,2.404,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0352,0.5936,2.12,2.50944,0.73192,2.614,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2368,0.6524,2.33
2020-07-26 20:00:00,2.21232,0.6452600000000001,2.3045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9392,0.5656,2.02,2.46192,0.71806,2.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-07-26 20:30:00,2.2204800000000002,0.6476400000000001,2.313,0.27168000000000003,0.07924,0.28300000000000003,1.9488,0.5684,2.03,2.47968,0.7232400000000001,2.583,0.27168000000000003,0.07924,0.28300000000000003,2.208,0.644,2.3
2020-07-26 21:00:00,2.2027200000000002,0.64246,2.2945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9296000000000002,0.5628000000000001,2.01,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25
2020-07-26 21:30:00,2.26896,0.66178,2.3635,0.27216,0.07938,0.28350000000000003,1.9968,0.5824,2.08,2.48016,0.72338,2.5835,0.27216,0.07938,0.28350000000000003,2.208,0.644,2.3
2020-07-26 22:00:00,2.27904,0.6647200000000001,2.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0064,0.5852,2.09,2.51904,0.73472,2.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2464,0.6552,2.34
2020-07-26 22:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.27216,0.07938,0.28350000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.35536,0.68698,2.4535,0.27216,0.07938,0.28350000000000003,2.0832,0.6076,2.17
2020-07-26 23:00:00,2.0784,0.6062000000000001,2.165,0.2736,0.07980000000000001,0.28500000000000003,1.8048000000000002,0.5264,1.88,2.3376,0.6818000000000001,2.435,0.2736,0.07980000000000001,0.28500000000000003,2.064,0.602,2.15
2020-07-26 23:30:00,1.90368,0.5552400000000001,1.983,0.27168000000000003,0.07924,0.28300000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.16288,0.6308400000000001,2.253,0.27168000000000003,0.07924,0.28300000000000003,1.8912,0.5516,1.97
2020-07-27 00:00:00,1.6752,0.48860000000000003,1.745,0.2736,0.07980000000000001,0.28500000000000003,1.4016,0.4088,1.46,1.896,0.553,1.975,0.2736,0.07980000000000001,0.28500000000000003,1.6224,0.4732,1.69
2020-07-27 00:30:00,1.8460800000000002,0.53844,1.923,0.27168000000000003,0.07924,0.28300000000000003,1.5744,0.4592,1.6400000000000001,2.03808,0.5944400000000001,2.123,0.27168000000000003,0.07924,0.28300000000000003,1.7664,0.5152,1.8399999999999999
2020-07-27 01:00:00,1.8187200000000001,0.53046,1.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79
2020-07-27 01:30:00,1.81824,0.53032,1.8940000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.99104,0.58072,2.074,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7184,0.5012,1.79
2020-07-27 02:00:00,1.8278400000000001,0.53312,1.904,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5552000000000001,0.4536,1.62,2.02944,0.59192,2.114,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7568000000000001,0.5124000000000001,1.83
