Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-27 02:30:00,1.80864,0.52752,1.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.536,0.448,1.6,2.01024,0.5863200000000001,2.094,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7376,0.5068,1.81
2020-07-27 03:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.27216,0.07938,0.28350000000000003,1.4976,0.4368,1.56,1.9521600000000001,0.56938,2.0335,0.27216,0.07938,0.28350000000000003,1.6800000000000002,0.49,1.75
2020-07-27 03:30:00,1.7803200000000001,0.51926,1.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5072,0.43960000000000005,1.57,1.96272,0.5724600000000001,2.0445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6896,0.4928,1.76
2020-07-27 04:00:00,1.77936,0.51898,1.8535,0.27216,0.07938,0.28350000000000003,1.5072,0.43960000000000005,1.57,1.9713600000000002,0.57498,2.0535,0.27216,0.07938,0.28350000000000003,1.6992,0.49560000000000004,1.77
2020-07-27 04:30:00,1.76064,0.5135200000000001,1.834,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.488,0.434,1.55,1.97184,0.5751200000000001,2.054,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6992,0.49560000000000004,1.77
2020-07-27 05:00:00,1.77936,0.51898,1.8535,0.27216,0.07938,0.28350000000000003,1.5072,0.43960000000000005,1.57,1.99056,0.5805800000000001,2.0735,0.27216,0.07938,0.28350000000000003,1.7184,0.5012,1.79
2020-07-27 05:30:00,1.8,0.525,1.875,0.2736,0.07980000000000001,0.28500000000000003,1.5264,0.44520000000000004,1.5899999999999999,2.0208,0.5894,2.105,0.2736,0.07980000000000001,0.28500000000000003,1.7472,0.5096,1.82
2020-07-27 06:00:00,1.7980800000000001,0.52444,1.873,0.27168000000000003,0.07924,0.28300000000000003,1.5264,0.44520000000000004,1.5899999999999999,2.02848,0.59164,2.113,0.27168000000000003,0.07924,0.28300000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-07-27 06:30:00,1.944,0.5670000000000001,2.025,0.2736,0.07980000000000001,0.28500000000000003,1.6703999999999999,0.4872,1.74,2.2128,0.6454000000000001,2.305,0.2736,0.07980000000000001,0.28500000000000003,1.9392,0.5656,2.02
2020-07-27 07:00:00,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83,2.2977600000000002,0.6701800000000001,2.3935,0.27216,0.07938,0.28350000000000003,2.0256,0.5908,2.11
2020-07-27 07:30:00,2.232,0.651,2.325,0.2736,0.07980000000000001,0.28500000000000003,1.9584000000000001,0.5712,2.04,2.5776,0.7518,2.685,0.2736,0.07980000000000001,0.28500000000000003,2.304,0.672,2.4
2020-07-27 08:00:00,2.35584,0.6871200000000001,2.454,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0832,0.6076,2.17,2.73984,0.79912,2.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4672,0.7196,2.5700000000000003
2020-07-27 08:30:00,2.44224,0.7123200000000001,2.544,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1696,0.6328,2.26,2.81664,0.82152,2.934,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.544,0.742,2.65
2020-07-27 09:00:00,2.5766400000000003,0.7515200000000001,2.684,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.304,0.672,2.4,3.01824,0.8803200000000001,3.144,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7456,0.8008000000000001,2.86
2020-07-27 09:30:00,2.70144,0.7879200000000001,2.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4288,0.7084,2.5300000000000002,3.20064,0.9335200000000001,3.334,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.928,0.854,3.05
2020-07-27 10:00:00,2.74032,0.7992600000000001,2.8545,0.26352000000000003,0.07686000000000001,0.2745,2.4768,0.7224,2.58,3.20112,0.93366,3.3345000000000002,0.26352000000000003,0.07686000000000001,0.2745,2.9376,0.8568,3.06
2020-07-27 10:30:00,2.7912,0.8141,2.9075,0.2664,0.0777,0.2775,2.5248,0.7364,2.63,3.2328,0.9429000000000001,3.3675,0.2664,0.0777,0.2775,2.9664,0.8652000000000001,3.09
2020-07-27 11:00:00,2.78304,0.8117200000000001,2.899,0.26784,0.07812000000000001,0.279,2.5152,0.7336,2.62,3.20544,0.9349200000000001,3.339,0.26784,0.07812000000000001,0.279,2.9376,0.8568,3.06
2020-07-27 11:30:00,2.8032,0.8176,2.92,0.26880000000000004,0.0784,0.28,2.5343999999999998,0.7392000000000001,2.64,3.1104,0.9072,3.24,0.26880000000000004,0.0784,0.28,2.8416,0.8288000000000001,2.96
2020-07-27 12:00:00,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58,2.86128,0.8345400000000001,2.9805,0.26928,0.07854000000000001,0.2805,2.592,0.756,2.7
2020-07-27 12:30:00,2.7359999999999998,0.798,2.85,0.26880000000000004,0.0784,0.28,2.4672,0.7196,2.5700000000000003,2.9568000000000003,0.8624,3.08,0.26880000000000004,0.0784,0.28,2.688,0.784,2.8
2020-07-27 13:00:00,2.72784,0.7956200000000001,2.8415,0.27024000000000004,0.07882,0.28150000000000003,2.4576000000000002,0.7168,2.56,2.96784,0.8656200000000001,3.0915,0.27024000000000004,0.07882,0.28150000000000003,2.6976,0.7868,2.81
2020-07-27 13:30:00,2.58144,0.75292,2.689,0.26784,0.07812000000000001,0.279,2.3136,0.6748000000000001,2.41,2.58144,0.75292,2.689,0.26784,0.07812000000000001,0.279,2.3136,0.6748000000000001,2.41
2020-07-27 14:00:00,2.63184,0.7676200000000001,2.7415000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.3616,0.6888000000000001,2.46,2.72784,0.7956200000000001,2.8415,0.27024000000000004,0.07882,0.28150000000000003,2.4576000000000002,0.7168,2.56
2020-07-27 14:30:00,2.55408,0.74494,2.6605,0.26928,0.07854000000000001,0.2805,2.2848,0.6664,2.38,2.72688,0.79534,2.8405,0.26928,0.07854000000000001,0.2805,2.4576000000000002,0.7168,2.56
2020-07-27 15:00:00,2.568,0.749,2.675,0.2736,0.07980000000000001,0.28500000000000003,2.2944,0.6692,2.39,2.7792,0.8106,2.895,0.2736,0.07980000000000001,0.28500000000000003,2.5056000000000003,0.7308,2.61
2020-07-27 15:30:00,2.48976,0.72618,2.5935,0.27216,0.07938,0.28350000000000003,2.2176,0.6468,2.31,2.64336,0.7709800000000001,2.7535,0.27216,0.07938,0.28350000000000003,2.3712,0.6916,2.47
2020-07-27 16:00:00,2.4336,0.7098,2.535,0.2736,0.07980000000000001,0.28500000000000003,2.16,0.63,2.25,2.5392,0.7406,2.645,0.2736,0.07980000000000001,0.28500000000000003,2.2656,0.6608,2.36
2020-07-27 16:30:00,2.51856,0.73458,2.6235,0.27216,0.07938,0.28350000000000003,2.2464,0.6552,2.34,2.69136,0.78498,2.8035,0.27216,0.07938,0.28350000000000003,2.4192,0.7056,2.52
2020-07-27 17:00:00,2.69232,0.7852600000000001,2.8045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4192,0.7056,2.52,2.74032,0.7992600000000001,2.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4672,0.7196,2.5700000000000003
2020-07-27 17:30:00,2.76816,0.8073800000000001,2.8835,0.27216,0.07938,0.28350000000000003,2.496,0.728,2.6,2.82576,0.82418,2.9435000000000002,0.27216,0.07938,0.28350000000000003,2.5536,0.7448,2.66
2020-07-27 18:00:00,2.76,0.805,2.875,0.264,0.077,0.275,2.496,0.728,2.6,2.8176,0.8218000000000001,2.935,0.264,0.077,0.275,2.5536,0.7448,2.66
2020-07-27 18:30:00,2.76432,0.8062600000000001,2.8795,0.26832,0.07826000000000001,0.2795,2.496,0.728,2.6,2.94672,0.8594600000000001,3.0695,0.26832,0.07826000000000001,0.2795,2.6784,0.7812,2.79
2020-07-27 19:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.26832,0.07826000000000001,0.2795,2.4096,0.7028,2.51,2.88912,0.8426600000000001,3.0095,0.26832,0.07826000000000001,0.2795,2.6208,0.7644000000000001,2.73
2020-07-27 19:30:00,2.55312,0.7446600000000001,2.6595,0.26832,0.07826000000000001,0.2795,2.2848,0.6664,2.38,2.72592,0.7950600000000001,2.8395,0.26832,0.07826000000000001,0.2795,2.4576000000000002,0.7168,2.56
2020-07-27 20:00:00,2.448,0.714,2.55,0.26880000000000004,0.0784,0.28,2.1792,0.6356,2.27,2.6976,0.7868,2.81,0.26880000000000004,0.0784,0.28,2.4288,0.7084,2.5300000000000002
2020-07-27 20:30:00,2.38992,0.69706,2.4895,0.26832,0.07826000000000001,0.2795,2.1216,0.6188,2.21,2.64912,0.77266,2.7595,0.26832,0.07826000000000001,0.2795,2.3808,0.6944,2.48
2020-07-27 21:00:00,2.32368,0.67774,2.4205,0.26928,0.07854000000000001,0.2805,2.0544000000000002,0.5992000000000001,2.14,2.59248,0.75614,2.7005,0.26928,0.07854000000000001,0.2805,2.3232,0.6776,2.42
2020-07-27 21:30:00,2.28576,0.66668,2.3810000000000002,0.26976,0.07868,0.281,2.016,0.588,2.1,2.55456,0.7450800000000001,2.661,0.26976,0.07868,0.281,2.2848,0.6664,2.38
2020-07-27 22:00:00,2.37024,0.69132,2.469,0.26784,0.07812000000000001,0.279,2.1024,0.6132000000000001,2.19,2.65824,0.77532,2.769,0.26784,0.07812000000000001,0.279,2.3904,0.6972,2.49
2020-07-27 22:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.27024000000000004,0.07882,0.28150000000000003,2.016,0.588,2.1,2.6414400000000002,0.7704200000000001,2.7515,0.27024000000000004,0.07882,0.28150000000000003,2.3712,0.6916,2.47
2020-07-27 23:00:00,2.12304,0.6192200000000001,2.2115,0.27024000000000004,0.07882,0.28150000000000003,1.8528,0.5404,1.9300000000000002,2.44944,0.71442,2.5515,0.27024000000000004,0.07882,0.28150000000000003,2.1792,0.6356,2.27
2020-07-27 23:30:00,1.8288000000000002,0.5334,1.905,0.2736,0.07980000000000001,0.28500000000000003,1.5552000000000001,0.4536,1.62,2.088,0.609,2.175,0.2736,0.07980000000000001,0.28500000000000003,1.8144,0.5292,1.8900000000000001
2020-07-28 00:00:00,1.71168,0.49924,1.783,0.27168000000000003,0.07924,0.28300000000000003,1.44,0.42,1.5,1.95168,0.5692400000000001,2.033,0.27168000000000003,0.07924,0.28300000000000003,1.6800000000000002,0.49,1.75
2020-07-28 00:30:00,1.58832,0.46326000000000006,1.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3152,0.3836,1.37,1.80912,0.52766,1.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.536,0.448,1.6
2020-07-28 01:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2768,0.3724,1.33,1.77024,0.51632,1.8439999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4976,0.4368,1.56
2020-07-28 01:30:00,1.5504,0.45220000000000005,1.615,0.2736,0.07980000000000001,0.28500000000000003,1.2768,0.3724,1.33,1.7711999999999999,0.5166000000000001,1.845,0.2736,0.07980000000000001,0.28500000000000003,1.4976,0.4368,1.56
2020-07-28 02:00:00,1.53072,0.44646,1.5945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2576,0.3668,1.31,1.7515200000000002,0.5108600000000001,1.8245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4784000000000002,0.4312,1.54
2020-07-28 02:30:00,1.52976,0.44618,1.5935000000000001,0.27216,0.07938,0.28350000000000003,1.2576,0.3668,1.31,1.76016,0.5133800000000001,1.8335,0.27216,0.07938,0.28350000000000003,1.488,0.434,1.55
2020-07-28 03:00:00,1.4726400000000002,0.42952,1.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2,0.35000000000000003,1.25,1.71264,0.49952,1.784,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.44,0.42,1.5
2020-07-28 03:30:00,1.46256,0.42658,1.5235,0.27216,0.07938,0.28350000000000003,1.1904,0.3472,1.24,1.69296,0.49378000000000005,1.7635,0.27216,0.07938,0.28350000000000003,1.4208,0.41440000000000005,1.48
2020-07-28 04:00:00,1.4630400000000001,0.42672000000000004,1.524,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.1904,0.3472,1.24,1.68384,0.49112000000000006,1.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4112,0.4116,1.47
2020-07-28 04:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.1904,0.3472,1.24,1.6924800000000002,0.49364,1.763,0.27168000000000003,0.07924,0.28300000000000003,1.4208,0.41440000000000005,1.48
2020-07-28 05:00:00,1.49184,0.43512000000000006,1.554,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2192,0.3556,1.27,1.7222400000000002,0.50232,1.794,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4496,0.4228,1.51
2020-07-28 05:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.27168000000000003,0.07924,0.28300000000000003,1.2288000000000001,0.3584,1.28,1.7212800000000001,0.50204,1.7930000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4496,0.4228,1.51
2020-07-28 06:00:00,1.5499200000000002,0.45206,1.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2768,0.3724,1.33,1.7803200000000001,0.51926,1.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5072,0.43960000000000005,1.57
2020-07-28 06:30:00,1.71168,0.49924,1.783,0.27168000000000003,0.07924,0.28300000000000003,1.44,0.42,1.5,1.95168,0.5692400000000001,2.033,0.27168000000000003,0.07924,0.28300000000000003,1.6800000000000002,0.49,1.75
2020-07-28 07:00:00,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69,2.12592,0.6200600000000001,2.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8528,0.5404,1.9300000000000002
2020-07-28 07:30:00,2.02848,0.59164,2.113,0.27168000000000003,0.07924,0.28300000000000003,1.7568000000000001,0.5124000000000001,1.83,2.28768,0.66724,2.383,0.27168000000000003,0.07924,0.28300000000000003,2.016,0.588,2.1
2020-07-28 08:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.208,0.644,2.3,2.73072,0.7964600000000001,2.8445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4576000000000002,0.7168,2.56
2020-07-28 08:30:00,2.60496,0.75978,2.7135,0.27216,0.07938,0.28350000000000003,2.3328,0.6804,2.43,2.84496,0.8297800000000001,2.9635,0.27216,0.07938,0.28350000000000003,2.5728,0.7504000000000001,2.68
2020-07-28 09:00:00,2.7302400000000002,0.79632,2.844,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4576000000000002,0.7168,2.56,2.91264,0.84952,3.034,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.64,0.77,2.75
2020-07-28 09:30:00,2.676,0.7805000000000001,2.7875,0.2664,0.0777,0.2775,2.4096,0.7028,2.51,2.724,0.7945,2.8375,0.2664,0.0777,0.2775,2.4576000000000002,0.7168,2.56
2020-07-28 10:00:00,2.73312,0.7971600000000001,2.847,0.26592000000000005,0.07756,0.277,2.4672,0.7196,2.5700000000000003,2.67552,0.78036,2.787,0.26592000000000005,0.07756,0.277,2.4096,0.7028,2.51
2020-07-28 10:30:00,2.67888,0.78134,2.7905,0.26928,0.07854000000000001,0.2805,2.4096,0.7028,2.51,2.57328,0.7505400000000001,2.6805,0.26928,0.07854000000000001,0.2805,2.304,0.672,2.4
2020-07-28 11:00:00,2.63904,0.7697200000000001,2.749,0.26784,0.07812000000000001,0.279,2.3712,0.6916,2.47,2.57184,0.75012,2.6790000000000003,0.26784,0.07812000000000001,0.279,2.304,0.672,2.4
2020-07-28 11:30:00,2.49744,0.7284200000000001,2.6015,0.27024000000000004,0.07882,0.28150000000000003,2.2272,0.6496000000000001,2.32,2.33424,0.6808200000000001,2.4314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.064,0.602,2.15
2020-07-28 12:00:00,2.55312,0.7446600000000001,2.6595,0.26832,0.07826000000000001,0.2795,2.2848,0.6664,2.38,2.43792,0.71106,2.5395,0.26832,0.07826000000000001,0.2795,2.1696,0.6328,2.26
2020-07-28 12:30:00,2.50608,0.73094,2.6105,0.26928,0.07854000000000001,0.2805,2.2368,0.6524,2.33,2.52528,0.7365400000000001,2.6305,0.26928,0.07854000000000001,0.2805,2.2560000000000002,0.658,2.35
2020-07-28 13:00:00,2.6304,0.7672,2.74,0.26880000000000004,0.0784,0.28,2.3616,0.6888000000000001,2.46,2.688,0.784,2.8,0.26880000000000004,0.0784,0.28,2.4192,0.7056,2.52
2020-07-28 13:30:00,2.4768,0.7224,2.58,0.26880000000000004,0.0784,0.28,2.208,0.644,2.3,2.4,0.7000000000000001,2.5,0.26880000000000004,0.0784,0.28,2.1312,0.6216,2.22
2020-07-28 14:00:00,2.54448,0.74214,2.6505,0.26928,0.07854000000000001,0.2805,2.2752,0.6636000000000001,2.37,2.05488,0.5993400000000001,2.1405,0.26928,0.07854000000000001,0.2805,1.7856,0.5208,1.8599999999999999
2020-07-28 14:30:00,2.62128,0.7645400000000001,2.7305,0.26928,0.07854000000000001,0.2805,2.352,0.686,2.45,2.14128,0.6245400000000001,2.2305,0.26928,0.07854000000000001,0.2805,1.8719999999999999,0.546,1.9500000000000002
2020-07-28 15:00:00,2.544,0.742,2.65,0.26880000000000004,0.0784,0.28,2.2752,0.6636000000000001,2.37,2.2848,0.6664,2.38,0.26880000000000004,0.0784,0.28,2.016,0.588,2.1
2020-07-28 15:30:00,2.47824,0.72282,2.5815,0.27024000000000004,0.07882,0.28150000000000003,2.208,0.644,2.3,2.26704,0.66122,2.3615,0.27024000000000004,0.07882,0.28150000000000003,1.9968,0.5824,2.08
2020-07-28 16:00:00,2.59104,0.7557200000000001,2.699,0.26784,0.07812000000000001,0.279,2.3232,0.6776,2.42,2.61024,0.7613200000000001,2.719,0.26784,0.07812000000000001,0.279,2.3424,0.6832,2.44
2020-07-28 16:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.27024000000000004,0.07882,0.28150000000000003,2.4192,0.7056,2.52,2.83344,0.82642,2.9515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.5632,0.7476,2.67
2020-07-28 17:00:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34
2020-07-28 17:30:00,2.6592000000000002,0.7756000000000001,2.77,0.26880000000000004,0.0784,0.28,2.3904,0.6972,2.49,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68
2020-07-28 18:00:00,2.80368,0.81774,2.9205,0.26928,0.07854000000000001,0.2805,2.5343999999999998,0.7392000000000001,2.64,3.01488,0.8793400000000001,3.1405,0.26928,0.07854000000000001,0.2805,2.7456,0.8008000000000001,2.86
2020-07-28 18:30:00,2.83296,0.82628,2.951,0.26976,0.07868,0.281,2.5632,0.7476,2.67,2.99616,0.8738800000000001,3.121,0.26976,0.07868,0.281,2.7264,0.7952,2.84
2020-07-28 19:00:00,2.7264,0.7952,2.84,0.26880000000000004,0.0784,0.28,2.4576000000000002,0.7168,2.56,3.0144,0.8792000000000001,3.14,0.26880000000000004,0.0784,0.28,2.7456,0.8008000000000001,2.86
2020-07-28 19:30:00,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002
2020-07-28 20:00:00,2.5166399999999998,0.73402,2.6215,0.27024000000000004,0.07882,0.28150000000000003,2.2464,0.6552,2.34,2.83344,0.82642,2.9515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.5632,0.7476,2.67
2020-07-28 20:30:00,2.49648,0.72814,2.6005000000000003,0.26928,0.07854000000000001,0.2805,2.2272,0.6496000000000001,2.32,2.84208,0.8289400000000001,2.9605,0.26928,0.07854000000000001,0.2805,2.5728,0.7504000000000001,2.68
2020-07-28 21:00:00,2.48736,0.72548,2.591,0.26976,0.07868,0.281,2.2176,0.6468,2.31,2.80416,0.81788,2.9210000000000003,0.26976,0.07868,0.281,2.5343999999999998,0.7392000000000001,2.64
2020-07-28 21:30:00,2.45856,0.71708,2.561,0.26976,0.07868,0.281,2.1888,0.6384000000000001,2.2800000000000002,2.79456,0.81508,2.911,0.26976,0.07868,0.281,2.5248,0.7364,2.63
2020-07-28 22:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.2712,0.0791,0.28250000000000003,2.16,0.63,2.25,2.7576,0.8043,2.8725,0.2712,0.0791,0.28250000000000003,2.4864,0.7252000000000001,2.59
2020-07-28 22:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.27216,0.07938,0.28350000000000003,2.0256,0.5908,2.11,2.60496,0.75978,2.7135,0.27216,0.07938,0.28350000000000003,2.3328,0.6804,2.43
2020-07-28 23:00:00,2.13552,0.6228600000000001,2.2245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8624,0.5432,1.94,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25
2020-07-28 23:30:00,1.99104,0.58072,2.074,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7184,0.5012,1.79,2.25984,0.65912,2.354,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9872,0.5796,2.07
2020-07-29 00:00:00,1.88592,0.55006,1.9645000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.10672,0.61446,2.1945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-07-29 00:30:00,1.82736,0.53298,1.9035000000000002,0.27216,0.07938,0.28350000000000003,1.5552000000000001,0.4536,1.62,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-07-29 01:00:00,1.78944,0.52192,1.8639999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5168,0.4424,1.58,1.98144,0.5779200000000001,2.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7088,0.4984,1.78
2020-07-29 01:30:00,1.77936,0.51898,1.8535,0.27216,0.07938,0.28350000000000003,1.5072,0.43960000000000005,1.57,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76
2020-07-29 02:00:00,1.77984,0.51912,1.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5072,0.43960000000000005,1.57,1.97184,0.5751200000000001,2.054,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6992,0.49560000000000004,1.77
2020-07-29 02:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.27216,0.07938,0.28350000000000003,1.4976,0.4368,1.56,1.9713600000000002,0.57498,2.0535,0.27216,0.07938,0.28350000000000003,1.6992,0.49560000000000004,1.77
2020-07-29 03:00:00,1.76064,0.5135200000000001,1.834,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.488,0.434,1.55,1.9238400000000002,0.5611200000000001,2.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6512,0.48160000000000003,1.72
2020-07-29 03:30:00,1.7616,0.5138,1.835,0.2736,0.07980000000000001,0.28500000000000003,1.488,0.434,1.55,1.9248,0.5614,2.005,0.2736,0.07980000000000001,0.28500000000000003,1.6512,0.48160000000000003,1.72
2020-07-29 04:00:00,1.7510400000000002,0.5107200000000001,1.824,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4784000000000002,0.4312,1.54,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73
2020-07-29 04:30:00,1.74192,0.5080600000000001,1.8145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4688,0.4284,1.53,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71
2020-07-29 05:00:00,1.75968,0.51324,1.833,0.27168000000000003,0.07924,0.28300000000000003,1.488,0.434,1.55,1.9708800000000002,0.57484,2.053,0.27168000000000003,0.07924,0.28300000000000003,1.6992,0.49560000000000004,1.77
2020-07-29 05:30:00,1.76112,0.51366,1.8345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.488,0.434,1.55,1.97232,0.57526,2.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6992,0.49560000000000004,1.77
2020-07-29 06:00:00,1.54848,0.45164000000000004,1.613,0.27168000000000003,0.07924,0.28300000000000003,1.2768,0.3724,1.33,1.77888,0.5188400000000001,1.853,0.27168000000000003,0.07924,0.28300000000000003,1.5072,0.43960000000000005,1.57
2020-07-29 06:30:00,1.7616,0.5138,1.835,0.2736,0.07980000000000001,0.28500000000000003,1.488,0.434,1.55,2.0016,0.5838,2.085,0.2736,0.07980000000000001,0.28500000000000003,1.728,0.504,1.8
2020-07-29 07:00:00,1.9848,0.5789000000000001,2.0675,0.2664,0.0777,0.2775,1.7184,0.5012,1.79,2.2439999999999998,0.6545000000000001,2.3375,0.2664,0.0777,0.2775,1.9776,0.5768,2.06
2020-07-29 07:30:00,2.27424,0.66332,2.3689999999999998,0.26784,0.07812000000000001,0.279,2.0064,0.5852,2.09,2.59104,0.7557200000000001,2.699,0.26784,0.07812000000000001,0.279,2.3232,0.6776,2.42
2020-07-29 08:00:00,2.4096,0.7028,2.51,0.26880000000000004,0.0784,0.28,2.1408,0.6244000000000001,2.23,2.8032,0.8176,2.92,0.26880000000000004,0.0784,0.28,2.5343999999999998,0.7392000000000001,2.64
2020-07-29 08:30:00,2.5651200000000003,0.74816,2.672,0.27072,0.07896,0.28200000000000003,2.2944,0.6692,2.39,2.9683200000000003,0.8657600000000001,3.092,0.27072,0.07896,0.28200000000000003,2.6976,0.7868,2.81
2020-07-29 09:00:00,2.54448,0.74214,2.6505,0.26928,0.07854000000000001,0.2805,2.2752,0.6636000000000001,2.37,2.88048,0.8401400000000001,3.0005,0.26928,0.07854000000000001,0.2805,2.6112,0.7616,2.7199999999999998
2020-07-29 09:30:00,2.55504,0.7452200000000001,2.6615,0.27024000000000004,0.07882,0.28150000000000003,2.2848,0.6664,2.38,2.86224,0.8348200000000001,2.9815,0.27024000000000004,0.07882,0.28150000000000003,2.592,0.756,2.7
2020-07-29 10:00:00,2.57376,0.75068,2.681,0.26976,0.07868,0.281,2.304,0.672,2.4,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75
2020-07-29 10:30:00,2.49744,0.7284200000000001,2.6015,0.27024000000000004,0.07882,0.28150000000000003,2.2272,0.6496000000000001,2.32,2.69904,0.78722,2.8115,0.27024000000000004,0.07882,0.28150000000000003,2.4288,0.7084,2.5300000000000002
2020-07-29 11:00:00,2.42016,0.7058800000000001,2.521,0.26976,0.07868,0.281,2.1504,0.6272,2.24,2.70816,0.78988,2.821,0.26976,0.07868,0.281,2.4384,0.7112,2.54
2020-07-29 11:30:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46
2020-07-29 12:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42,2.69904,0.78722,2.8115,0.27024000000000004,0.07882,0.28150000000000003,2.4288,0.7084,2.5300000000000002
2020-07-29 12:30:00,2.45808,0.71694,2.5605,0.26928,0.07854000000000001,0.2805,2.1888,0.6384000000000001,2.2800000000000002,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.26928,0.07854000000000001,0.2805,2.2656,0.6608,2.36
2020-07-29 13:00:00,2.46864,0.7200200000000001,2.5715,0.27024000000000004,0.07882,0.28150000000000003,2.1984,0.6412,2.29,2.32464,0.6780200000000001,2.4215,0.27024000000000004,0.07882,0.28150000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-07-29 13:30:00,2.36256,0.68908,2.461,0.26976,0.07868,0.281,2.0928,0.6104,2.18,2.16096,0.6302800000000001,2.251,0.26976,0.07868,0.281,1.8912,0.5516,1.97
2020-07-29 14:00:00,2.30592,0.67256,2.402,0.27072,0.07896,0.28200000000000003,2.0352,0.5936,2.12,2.11392,0.61656,2.202,0.27072,0.07896,0.28200000000000003,1.8432,0.5376000000000001,1.92
2020-07-29 14:30:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,1.99872,0.58296,2.082,0.27072,0.07896,0.28200000000000003,1.728,0.504,1.8
2020-07-29 15:00:00,2.26896,0.66178,2.3635,0.27216,0.07938,0.28350000000000003,1.9968,0.5824,2.08,2.09616,0.61138,2.1835,0.27216,0.07938,0.28350000000000003,1.824,0.532,1.9
2020-07-29 15:30:00,2.23872,0.6529600000000001,2.332,0.27072,0.07896,0.28200000000000003,1.968,0.5740000000000001,2.05,2.01792,0.5885600000000001,2.102,0.27072,0.07896,0.28200000000000003,1.7472,0.5096,1.82
2020-07-29 16:00:00,2.27808,0.66444,2.373,0.27168000000000003,0.07924,0.28300000000000003,2.0064,0.5852,2.09,2.29728,0.6700400000000001,2.393,0.27168000000000003,0.07924,0.28300000000000003,2.0256,0.5908,2.11
2020-07-29 16:30:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,2.23872,0.6529600000000001,2.332,0.27072,0.07896,0.28200000000000003,1.968,0.5740000000000001,2.05
2020-07-29 17:00:00,2.58528,0.75404,2.693,0.27168000000000003,0.07924,0.28300000000000003,2.3136,0.6748000000000001,2.41,2.25888,0.6588400000000001,2.3529999999999998,0.27168000000000003,0.07924,0.28300000000000003,1.9872,0.5796,2.07
2020-07-29 17:30:00,2.6121600000000003,0.7618800000000001,2.721,0.26976,0.07868,0.281,2.3424,0.6832,2.44,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32
2020-07-29 18:00:00,2.6236800000000002,0.76524,2.733,0.27168000000000003,0.07924,0.28300000000000003,2.352,0.686,2.45,2.66208,0.77644,2.773,0.27168000000000003,0.07924,0.28300000000000003,2.3904,0.6972,2.49
2020-07-29 18:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.26880000000000004,0.0784,0.28,2.4,0.7000000000000001,2.5,2.8704,0.8372,2.99,0.26880000000000004,0.0784,0.28,2.6016,0.7588,2.71
2020-07-29 19:00:00,2.61264,0.76202,2.7215,0.27024000000000004,0.07882,0.28150000000000003,2.3424,0.6832,2.44,2.81424,0.8208200000000001,2.9314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.544,0.742,2.65
2020-07-29 19:30:00,2.59152,0.7558600000000001,2.6995,0.26832,0.07826000000000001,0.2795,2.3232,0.6776,2.42,2.85072,0.8314600000000001,2.9695,0.26832,0.07826000000000001,0.2795,2.5824,0.7532,2.69
2020-07-29 20:00:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.84256,0.82908,2.961,0.26976,0.07868,0.281,2.5728,0.7504000000000001,2.68
2020-07-29 20:30:00,2.38128,0.69454,2.4805,0.26928,0.07854000000000001,0.2805,2.112,0.616,2.2,2.66928,0.77854,2.7805,0.26928,0.07854000000000001,0.2805,2.4,0.7000000000000001,2.5
2020-07-29 21:00:00,2.34432,0.68376,2.442,0.27072,0.07896,0.28200000000000003,2.0736,0.6048,2.16,2.62272,0.7649600000000001,2.732,0.27072,0.07896,0.28200000000000003,2.352,0.686,2.45
2020-07-29 21:30:00,2.40096,0.70028,2.501,0.26976,0.07868,0.281,2.1312,0.6216,2.22,2.69856,0.7870800000000001,2.811,0.26976,0.07868,0.281,2.4288,0.7084,2.5300000000000002
2020-07-29 22:00:00,2.40144,0.70042,2.5015,0.27024000000000004,0.07882,0.28150000000000003,2.1312,0.6216,2.22,2.67984,0.7816200000000001,2.7915,0.27024000000000004,0.07882,0.28150000000000003,2.4096,0.7028,2.51
2020-07-29 22:30:00,2.21808,0.6469400000000001,2.3105,0.26928,0.07854000000000001,0.2805,1.9488,0.5684,2.03,2.50608,0.73094,2.6105,0.26928,0.07854000000000001,0.2805,2.2368,0.6524,2.33
2020-07-29 23:00:00,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87,2.33424,0.6808200000000001,2.4314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.064,0.602,2.15
2020-07-29 23:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002,2.13216,0.6218800000000001,2.221,0.26976,0.07868,0.281,1.8624,0.5432,1.94
2020-07-30 00:00:00,1.76784,0.5156200000000001,1.8415,0.27024000000000004,0.07882,0.28150000000000003,1.4976,0.4368,1.56,2.01744,0.58842,2.1015,0.27024000000000004,0.07882,0.28150000000000003,1.7472,0.5096,1.82
2020-07-30 00:30:00,1.67184,0.48762000000000005,1.7415,0.27024000000000004,0.07882,0.28150000000000003,1.4016,0.4088,1.46,1.90224,0.5548200000000001,1.9815,0.27024000000000004,0.07882,0.28150000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-07-30 01:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.26928,0.07854000000000001,0.2805,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.85328,0.54054,1.9304999999999999,0.26928,0.07854000000000001,0.2805,1.584,0.462,1.65
2020-07-30 01:30:00,1.60464,0.46802000000000005,1.6715,0.27024000000000004,0.07882,0.28150000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.8350400000000002,0.53522,1.9115000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5648,0.45640000000000003,1.63
2020-07-30 02:00:00,1.5969600000000002,0.46578,1.6635,0.27216,0.07938,0.28350000000000003,1.3248,0.3864,1.38,1.83696,0.53578,1.9135,0.27216,0.07938,0.28350000000000003,1.5648,0.45640000000000003,1.63
2020-07-30 02:30:00,1.60752,0.46886000000000005,1.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.84752,0.53886,1.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5744,0.4592,1.6400000000000001
2020-07-30 03:00:00,1.57776,0.46018000000000003,1.6435,0.27216,0.07938,0.28350000000000003,1.3056,0.3808,1.3599999999999999,1.80816,0.5273800000000001,1.8835000000000002,0.27216,0.07938,0.28350000000000003,1.536,0.448,1.6
2020-07-30 03:30:00,1.5792000000000002,0.4606,1.645,0.2736,0.07980000000000001,0.28500000000000003,1.3056,0.3808,1.3599999999999999,1.8096,0.5278,1.885,0.2736,0.07980000000000001,0.28500000000000003,1.536,0.448,1.6
2020-07-30 04:00:00,1.54848,0.45164000000000004,1.613,0.27168000000000003,0.07924,0.28300000000000003,1.2768,0.3724,1.33,1.77888,0.5188400000000001,1.853,0.27168000000000003,0.07924,0.28300000000000003,1.5072,0.43960000000000005,1.57
2020-07-30 04:30:00,1.5312000000000001,0.4466,1.595,0.2736,0.07980000000000001,0.28500000000000003,1.2576,0.3668,1.31,1.7616,0.5138,1.835,0.2736,0.07980000000000001,0.28500000000000003,1.488,0.434,1.55
2020-07-30 05:00:00,1.54848,0.45164000000000004,1.613,0.27168000000000003,0.07924,0.28300000000000003,1.2768,0.3724,1.33,1.78848,0.52164,1.863,0.27168000000000003,0.07924,0.28300000000000003,1.5168,0.4424,1.58
2020-07-30 05:30:00,1.66464,0.48552000000000006,1.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.392,0.406,1.45,1.83744,0.5359200000000001,1.9140000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5648,0.45640000000000003,1.63
2020-07-30 06:00:00,1.69296,0.49378000000000005,1.7635,0.27216,0.07938,0.28350000000000003,1.4208,0.41440000000000005,1.48,1.85616,0.5413800000000001,1.9335,0.27216,0.07938,0.28350000000000003,1.584,0.462,1.65
2020-07-30 06:30:00,1.8662400000000001,0.54432,1.944,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5936,0.46480000000000005,1.6600000000000001,2.05824,0.6003200000000001,2.144,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7856,0.5208,1.8599999999999999
2020-07-30 07:00:00,2.05824,0.6003200000000001,2.144,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7856,0.5208,1.8599999999999999,2.29824,0.67032,2.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0256,0.5908,2.11
2020-07-30 07:30:00,2.31696,0.67578,2.4135,0.27216,0.07938,0.28350000000000003,2.0448,0.5964,2.13,2.63376,0.7681800000000001,2.7435,0.27216,0.07938,0.28350000000000003,2.3616,0.6888000000000001,2.46
2020-07-30 08:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1408,0.6244000000000001,2.23,2.76864,0.80752,2.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.496,0.728,2.6
2020-07-30 08:30:00,2.51856,0.73458,2.6235,0.27216,0.07938,0.28350000000000003,2.2464,0.6552,2.34,2.88336,0.8409800000000001,3.0035,0.27216,0.07938,0.28350000000000003,2.6112,0.7616,2.7199999999999998
2020-07-30 09:00:00,2.53824,0.7403200000000001,2.644,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2656,0.6608,2.36,2.91264,0.84952,3.034,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.64,0.77,2.75
2020-07-30 09:30:00,2.61456,0.76258,2.7235,0.27216,0.07938,0.28350000000000003,2.3424,0.6832,2.44,2.96976,0.8661800000000001,3.0935,0.27216,0.07938,0.28350000000000003,2.6976,0.7868,2.81
2020-07-30 10:00:00,2.52864,0.7375200000000001,2.634,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2560000000000002,0.658,2.35,2.71104,0.7907200000000001,2.824,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4384,0.7112,2.54
2020-07-30 10:30:00,2.52768,0.73724,2.633,0.27168000000000003,0.07924,0.28300000000000003,2.2560000000000002,0.658,2.35,2.54688,0.7428400000000001,2.653,0.27168000000000003,0.07924,0.28300000000000003,2.2752,0.6636000000000001,2.37
2020-07-30 11:00:00,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25,2.47152,0.7208600000000001,2.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1984,0.6412,2.29
2020-07-30 11:30:00,2.4504,0.7147,2.5525,0.2712,0.0791,0.28250000000000003,2.1792,0.6356,2.27,2.316,0.6755,2.4125,0.2712,0.0791,0.28250000000000003,2.0448,0.5964,2.13
2020-07-30 12:00:00,2.42304,0.70672,2.524,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1504,0.6272,2.24,2.30784,0.67312,2.404,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0352,0.5936,2.12
2020-07-30 12:30:00,2.4696,0.7203,2.5725,0.2712,0.0791,0.28250000000000003,2.1984,0.6412,2.29,2.508,0.7315,2.6125,0.2712,0.0791,0.28250000000000003,2.2368,0.6524,2.33
2020-07-30 13:00:00,2.55744,0.74592,2.664,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2848,0.6664,2.38,2.63424,0.7683200000000001,2.7439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3616,0.6888000000000001,2.46
2020-07-30 13:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.27072,0.07896,0.28200000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.42112,0.70616,2.5220000000000002,0.27072,0.07896,0.28200000000000003,2.1504,0.6272,2.24
2020-07-30 14:00:00,2.39568,0.69874,2.4955,0.26448000000000005,0.07714,0.2755,2.1312,0.6216,2.22,2.39568,0.69874,2.4955,0.26448000000000005,0.07714,0.2755,2.1312,0.6216,2.22
2020-07-30 14:30:00,2.35824,0.6878200000000001,2.4565,0.26544,0.07742,0.2765,2.0928,0.6104,2.18,2.36784,0.69062,2.4665,0.26544,0.07742,0.2765,2.1024,0.6132000000000001,2.19
2020-07-30 15:00:00,2.32272,0.6774600000000001,2.4195,0.26832,0.07826000000000001,0.2795,2.0544000000000002,0.5992000000000001,2.14,2.25552,0.65786,2.3495,0.26832,0.07826000000000001,0.2795,1.9872,0.5796,2.07
2020-07-30 15:30:00,2.30208,0.67144,2.398,0.26688,0.07784,0.278,2.0352,0.5936,2.12,2.01408,0.5874400000000001,2.098,0.26688,0.07784,0.278,1.7472,0.5096,1.82
2020-07-30 16:00:00,2.24592,0.6550600000000001,2.3395,0.26832,0.07826000000000001,0.2795,1.9776,0.5768,2.06,2.12112,0.6186600000000001,2.2095000000000002,0.26832,0.07826000000000001,0.2795,1.8528,0.5404,1.9300000000000002
2020-07-30 16:30:00,2.28288,0.6658400000000001,2.378,0.26688,0.07784,0.278,2.016,0.588,2.1,2.10048,0.6126400000000001,2.188,0.26688,0.07784,0.278,1.8336000000000001,0.5348,1.9100000000000001
2020-07-30 17:00:00,2.46672,0.7194600000000001,2.5695,0.26832,0.07826000000000001,0.2795,2.1984,0.6412,2.29,2.34192,0.68306,2.4395,0.26832,0.07826000000000001,0.2795,2.0736,0.6048,2.16
2020-07-30 17:30:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,2.76336,0.80598,2.8785,0.26736000000000004,0.07798000000000001,0.2785,2.496,0.728,2.6
2020-07-30 18:00:00,2.7359999999999998,0.798,2.85,0.26880000000000004,0.0784,0.28,2.4672,0.7196,2.5700000000000003,2.8608000000000002,0.8344,2.98,0.26880000000000004,0.0784,0.28,2.592,0.756,2.7
2020-07-30 18:30:00,2.77392,0.8090600000000001,2.8895,0.26832,0.07826000000000001,0.2795,2.5056000000000003,0.7308,2.61,2.9275200000000003,0.8538600000000001,3.0495,0.26832,0.07826000000000001,0.2795,2.6592000000000002,0.7756000000000001,2.77
2020-07-30 19:00:00,2.71056,0.7905800000000001,2.8235,0.27216,0.07938,0.28350000000000003,2.4384,0.7112,2.54,2.9505600000000003,0.8605800000000001,3.0735,0.27216,0.07938,0.28350000000000003,2.6784,0.7812,2.79
2020-07-30 19:30:00,2.59536,0.7569800000000001,2.7035,0.27216,0.07938,0.28350000000000003,2.3232,0.6776,2.42,2.86416,0.8353800000000001,2.9835000000000003,0.27216,0.07938,0.28350000000000003,2.592,0.756,2.7
2020-07-30 20:00:00,2.57568,0.75124,2.683,0.27168000000000003,0.07924,0.28300000000000003,2.304,0.672,2.4,2.88288,0.84084,3.003,0.27168000000000003,0.07924,0.28300000000000003,2.6112,0.7616,2.7199999999999998
2020-07-30 20:30:00,2.53728,0.74004,2.643,0.27168000000000003,0.07924,0.28300000000000003,2.2656,0.6608,2.36,2.85408,0.8324400000000001,2.973,0.27168000000000003,0.07924,0.28300000000000003,2.5824,0.7532,2.69
2020-07-30 21:00:00,2.46048,0.7176400000000001,2.563,0.27168000000000003,0.07924,0.28300000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.77728,0.8100400000000001,2.893,0.27168000000000003,0.07924,0.28300000000000003,2.5056000000000003,0.7308,2.61
2020-07-30 21:30:00,2.50944,0.73192,2.614,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2368,0.6524,2.33,2.81664,0.82152,2.934,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.544,0.742,2.65
2020-07-30 22:00:00,2.4696,0.7203,2.5725,0.2712,0.0791,0.28250000000000003,2.1984,0.6412,2.29,2.7672,0.8071,2.8825000000000003,0.2712,0.0791,0.28250000000000003,2.496,0.728,2.6
2020-07-30 22:30:00,2.30784,0.67312,2.404,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0352,0.5936,2.12,2.61504,0.7627200000000001,2.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3424,0.6832,2.44
2020-07-30 23:00:00,2.1528,0.6279,2.2425,0.2712,0.0791,0.28250000000000003,1.8816000000000002,0.5488000000000001,1.96,2.4504,0.7147,2.5525,0.2712,0.0791,0.28250000000000003,2.1792,0.6356,2.27
2020-07-30 23:30:00,2.02032,0.58926,2.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7472,0.5096,1.82,2.27952,0.66486,2.3745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0064,0.5852,2.09
2020-07-31 00:00:00,1.82736,0.53298,1.9035000000000002,0.27216,0.07938,0.28350000000000003,1.5552000000000001,0.4536,1.62,2.07696,0.6057800000000001,2.1635,0.27216,0.07938,0.28350000000000003,1.8048000000000002,0.5264,1.88
2020-07-31 00:30:00,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52,1.94304,0.56672,2.024,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6703999999999999,0.4872,1.74
2020-07-31 01:00:00,1.68336,0.49098,1.7535,0.27216,0.07938,0.28350000000000003,1.4112,0.4116,1.47,1.86576,0.54418,1.9435,0.27216,0.07938,0.28350000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-07-31 01:30:00,1.6560000000000001,0.483,1.725,0.2736,0.07980000000000001,0.28500000000000003,1.3824,0.4032,1.44,1.8384,0.5362,1.915,0.2736,0.07980000000000001,0.28500000000000003,1.5648,0.45640000000000003,1.63
2020-07-31 02:00:00,1.62528,0.47404,1.693,0.27168000000000003,0.07924,0.28300000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.82688,0.5328400000000001,1.903,0.27168000000000003,0.07924,0.28300000000000003,1.5552000000000001,0.4536,1.62
2020-07-31 02:30:00,1.60752,0.46886000000000005,1.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.8187200000000001,0.53046,1.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-07-31 03:00:00,1.60608,0.46844,1.673,0.27168000000000003,0.07924,0.28300000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.7980800000000001,0.52444,1.873,0.27168000000000003,0.07924,0.28300000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-07-31 03:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3248,0.3864,1.38,1.77024,0.51632,1.8439999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4976,0.4368,1.56
2020-07-31 04:00:00,1.58784,0.46312000000000003,1.654,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3152,0.3836,1.37,1.76064,0.5135200000000001,1.834,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.488,0.434,1.55
2020-07-31 04:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.27216,0.07938,0.28350000000000003,1.3152,0.3836,1.37,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.27216,0.07938,0.28350000000000003,1.4976,0.4368,1.56
2020-07-31 05:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3248,0.3864,1.38,1.7803200000000001,0.51926,1.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5072,0.43960000000000005,1.57
2020-07-31 05:30:00,1.6224,0.4732,1.69,0.26880000000000004,0.0784,0.28,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8048000000000002,0.5264,1.88,0.26880000000000004,0.0784,0.28,1.536,0.448,1.6
2020-07-31 06:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.26592000000000005,0.07756,0.277,1.4208,0.41440000000000005,1.48,1.85952,0.5423600000000001,1.937,0.26592000000000005,0.07756,0.277,1.5936,0.46480000000000005,1.6600000000000001
2020-07-31 06:30:00,1.7952,0.5236000000000001,1.87,0.26880000000000004,0.0784,0.28,1.5264,0.44520000000000004,1.5899999999999999,1.9776,0.5768,2.06,0.26880000000000004,0.0784,0.28,1.7088,0.4984,1.78
2020-07-31 07:00:00,2.0064,0.5852,2.09,0.26880000000000004,0.0784,0.28,1.7376,0.5068,1.81,2.1984,0.6412,2.29,0.26880000000000004,0.0784,0.28,1.9296000000000002,0.5628000000000001,2.01
2020-07-31 07:30:00,2.208,0.644,2.3,0.26880000000000004,0.0784,0.28,1.9392,0.5656,2.02,2.4,0.7000000000000001,2.5,0.26880000000000004,0.0784,0.28,2.1312,0.6216,2.22
2020-07-31 08:00:00,2.35344,0.68642,2.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.0832,0.6076,2.17,2.49744,0.7284200000000001,2.6015,0.27024000000000004,0.07882,0.28150000000000003,2.2272,0.6496000000000001,2.32
2020-07-31 08:30:00,2.4460800000000003,0.7134400000000001,2.548,0.26688,0.07784,0.278,2.1792,0.6356,2.27,2.55168,0.74424,2.658,0.26688,0.07784,0.278,2.2848,0.6664,2.38
2020-07-31 09:00:00,2.46768,0.71974,2.5705,0.26928,0.07854000000000001,0.2805,2.1984,0.6412,2.29,2.64048,0.77014,2.7505,0.26928,0.07854000000000001,0.2805,2.3712,0.6916,2.47
2020-07-31 09:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.26736000000000004,0.07798000000000001,0.2785,2.208,0.644,2.3,2.69616,0.7863800000000001,2.8085,0.26736000000000004,0.07798000000000001,0.2785,2.4288,0.7084,2.5300000000000002
2020-07-31 10:00:00,2.31312,0.67466,2.4095,0.26832,0.07826000000000001,0.2795,2.0448,0.5964,2.13,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45
2020-07-31 10:30:00,2.31312,0.67466,2.4095,0.26832,0.07826000000000001,0.2795,2.0448,0.5964,2.13,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45
2020-07-31 11:00:00,2.25936,0.65898,2.3535,0.27216,0.07938,0.28350000000000003,1.9872,0.5796,2.07,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35
2020-07-31 11:30:00,2.23056,0.65058,2.3235,0.27216,0.07938,0.28350000000000003,1.9584000000000001,0.5712,2.04,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35
2020-07-31 12:00:00,2.18304,0.6367200000000001,2.274,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9104,0.5572,1.99,2.53824,0.7403200000000001,2.644,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2656,0.6608,2.36
2020-07-31 12:30:00,2.23056,0.65058,2.3235,0.27216,0.07938,0.28350000000000003,1.9584000000000001,0.5712,2.04,2.38416,0.6953800000000001,2.4835000000000003,0.27216,0.07938,0.28350000000000003,2.112,0.616,2.2
2020-07-31 13:00:00,2.47152,0.7208600000000001,2.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1984,0.6412,2.29,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92
2020-07-31 13:30:00,2.39376,0.69818,2.4935,0.27216,0.07938,0.28350000000000003,2.1216,0.6188,2.21,2.03856,0.59458,2.1235,0.27216,0.07938,0.28350000000000003,1.7664,0.5152,1.8399999999999999
2020-07-31 14:00:00,2.32752,0.67886,2.4245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0544000000000002,0.5992000000000001,2.14,1.9819200000000001,0.57806,2.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7088,0.4984,1.78
2020-07-31 14:30:00,2.28864,0.66752,2.384,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.016,0.588,2.1,1.97184,0.5751200000000001,2.054,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6992,0.49560000000000004,1.77
2020-07-31 15:00:00,2.30832,0.6732600000000001,2.4045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0352,0.5936,2.12,1.9819200000000001,0.57806,2.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7088,0.4984,1.78
2020-07-31 15:30:00,2.29824,0.67032,2.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0256,0.5908,2.11,1.98144,0.5779200000000001,2.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7088,0.4984,1.78
2020-07-31 16:00:00,2.31792,0.6760600000000001,2.4145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0448,0.5964,2.13,2.02032,0.58926,2.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7472,0.5096,1.82
2020-07-31 16:30:00,2.33616,0.6813800000000001,2.4335,0.27216,0.07938,0.28350000000000003,2.064,0.602,2.15,2.04816,0.59738,2.1335,0.27216,0.07938,0.28350000000000003,1.776,0.518,1.85
2020-07-31 17:00:00,2.4523200000000003,0.71526,2.5545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1792,0.6356,2.27,2.21232,0.6452600000000001,2.3045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9392,0.5656,2.02
