Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-31 17:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.27216,0.07938,0.28350000000000003,2.3136,0.6748000000000001,2.41,2.33616,0.6813800000000001,2.4335,0.27216,0.07938,0.28350000000000003,2.064,0.602,2.15
2020-07-31 18:00:00,2.6352,0.7686000000000001,2.745,0.2736,0.07980000000000001,0.28500000000000003,2.3616,0.6888000000000001,2.46,2.52,0.735,2.625,0.2736,0.07980000000000001,0.28500000000000003,2.2464,0.6552,2.34
2020-07-31 18:30:00,2.65296,0.77378,2.7635,0.27216,0.07938,0.28350000000000003,2.3808,0.6944,2.48,2.61456,0.76258,2.7235,0.27216,0.07938,0.28350000000000003,2.3424,0.6832,2.44
2020-07-31 19:00:00,2.6544,0.7742,2.765,0.2736,0.07980000000000001,0.28500000000000003,2.3808,0.6944,2.48,2.7216,0.7938000000000001,2.835,0.2736,0.07980000000000001,0.28500000000000003,2.448,0.714,2.55
2020-07-31 19:30:00,2.83536,0.82698,2.9535,0.27216,0.07938,0.28350000000000003,2.5632,0.7476,2.67,2.9025600000000003,0.8465800000000001,3.0235,0.27216,0.07938,0.28350000000000003,2.6304,0.7672,2.74
2020-07-31 20:00:00,2.80704,0.8187200000000001,2.924,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5343999999999998,0.7392000000000001,2.64,2.85504,0.83272,2.974,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5824,0.7532,2.69
2020-07-31 20:30:00,2.64288,0.7708400000000001,2.753,0.27168000000000003,0.07924,0.28300000000000003,2.3712,0.6916,2.47,2.6716800000000003,0.77924,2.783,0.27168000000000003,0.07924,0.28300000000000003,2.4,0.7000000000000001,2.5
2020-07-31 21:00:00,2.54784,0.7431200000000001,2.654,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2752,0.6636000000000001,2.37,2.53824,0.7403200000000001,2.644,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2656,0.6608,2.36
2020-07-31 21:30:00,2.5464,0.7427,2.6525,0.2712,0.0791,0.28250000000000003,2.2752,0.6636000000000001,2.37,2.508,0.7315,2.6125,0.2712,0.0791,0.28250000000000003,2.2368,0.6524,2.33
2020-07-31 22:00:00,2.46144,0.7179200000000001,2.564,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.43264,0.70952,2.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.16,0.63,2.25
2020-07-31 22:30:00,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13,2.36448,0.68964,2.463,0.27168000000000003,0.07924,0.28300000000000003,2.0928,0.6104,2.18
2020-07-31 23:00:00,2.19216,0.6393800000000001,2.2835,0.27216,0.07938,0.28350000000000003,1.92,0.56,2.0,2.25936,0.65898,2.3535,0.27216,0.07938,0.28350000000000003,1.9872,0.5796,2.07
2020-07-31 23:30:00,2.12496,0.61978,2.2135,0.27216,0.07938,0.28350000000000003,1.8528,0.5404,1.9300000000000002,2.30736,0.67298,2.4035,0.27216,0.07938,0.28350000000000003,2.0352,0.5936,2.12
2020-08-01 00:00:00,2.07696,0.6057800000000001,2.1635,0.27216,0.07938,0.28350000000000003,1.8048000000000002,0.5264,1.88,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1
2020-08-01 00:30:00,1.99056,0.5805800000000001,2.0735,0.27216,0.07938,0.28350000000000003,1.7184,0.5012,1.79,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99
2020-08-01 01:00:00,1.9228800000000001,0.56084,2.003,0.27168000000000003,0.07924,0.28300000000000003,1.6512,0.48160000000000003,1.72,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001
2020-08-01 01:30:00,1.76064,0.5135200000000001,1.834,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.488,0.434,1.55,1.78944,0.52192,1.8639999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5168,0.4424,1.58
2020-08-01 02:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.27216,0.07938,0.28350000000000003,1.4976,0.4368,1.56,1.81776,0.5301800000000001,1.8935,0.27216,0.07938,0.28350000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-01 02:30:00,1.74096,0.50778,1.8135,0.27216,0.07938,0.28350000000000003,1.4688,0.4284,1.53,1.78896,0.52178,1.8635000000000002,0.27216,0.07938,0.28350000000000003,1.5168,0.4424,1.58
2020-08-01 03:00:00,1.71216,0.49938000000000005,1.7835,0.27216,0.07938,0.28350000000000003,1.44,0.42,1.5,1.7505600000000001,0.51058,1.8235000000000001,0.27216,0.07938,0.28350000000000003,1.4784000000000002,0.4312,1.54
2020-08-01 03:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4112,0.4116,1.47,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49
2020-08-01 04:00:00,1.66368,0.48524000000000006,1.733,0.27168000000000003,0.07924,0.28300000000000003,1.392,0.406,1.45,1.67328,0.48804000000000003,1.7429999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.4016,0.4088,1.46
2020-08-01 04:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.65552,0.48286000000000007,1.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3824,0.4032,1.44
2020-08-01 05:00:00,1.6444800000000002,0.47964000000000007,1.713,0.27168000000000003,0.07924,0.28300000000000003,1.3728,0.40040000000000003,1.43,1.67328,0.48804000000000003,1.7429999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.4016,0.4088,1.46
2020-08-01 05:30:00,1.6752,0.48860000000000003,1.745,0.2736,0.07980000000000001,0.28500000000000003,1.4016,0.4088,1.46,1.6656,0.4858,1.7349999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.392,0.406,1.45
2020-08-01 06:00:00,1.6737600000000001,0.48818000000000006,1.7435,0.27216,0.07938,0.28350000000000003,1.4016,0.4088,1.46,1.65456,0.48258000000000006,1.7235,0.27216,0.07938,0.28350000000000003,1.3824,0.4032,1.44
2020-08-01 06:30:00,1.76064,0.5135200000000001,1.834,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.488,0.434,1.55,1.78944,0.52192,1.8639999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5168,0.4424,1.58
2020-08-01 07:00:00,1.8662400000000001,0.54432,1.944,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.90464,0.55552,1.984,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-01 07:30:00,1.9819200000000001,0.57806,2.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7088,0.4984,1.78,1.9819200000000001,0.57806,2.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7088,0.4984,1.78
2020-08-01 08:00:00,2.09616,0.61138,2.1835,0.27216,0.07938,0.28350000000000003,1.824,0.532,1.9,2.00976,0.58618,2.0935,0.27216,0.07938,0.28350000000000003,1.7376,0.5068,1.81
2020-08-01 08:30:00,2.19264,0.6395200000000001,2.284,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.92,0.56,2.0,2.04864,0.59752,2.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.776,0.518,1.85
2020-08-01 09:00:00,2.27904,0.6647200000000001,2.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0064,0.5852,2.09,2.08704,0.60872,2.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8144,0.5292,1.8900000000000001
2020-08-01 09:30:00,2.29728,0.6700400000000001,2.393,0.27168000000000003,0.07924,0.28300000000000003,2.0256,0.5908,2.11,2.11488,0.61684,2.203,0.27168000000000003,0.07924,0.28300000000000003,1.8432,0.5376000000000001,1.92
2020-08-01 10:00:00,2.38464,0.69552,2.484,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.112,0.616,2.2,2.25984,0.65912,2.354,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9872,0.5796,2.07
2020-08-01 10:30:00,2.37408,0.69244,2.473,0.27168000000000003,0.07924,0.28300000000000003,2.1024,0.6132000000000001,2.19,2.30688,0.6728400000000001,2.403,0.27168000000000003,0.07924,0.28300000000000003,2.0352,0.5936,2.12
2020-08-01 11:00:00,2.29872,0.6704600000000001,2.3945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0256,0.5908,2.11,2.22192,0.6480600000000001,2.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9488,0.5684,2.03
2020-08-01 11:30:00,2.3256,0.6783,2.4225,0.2712,0.0791,0.28250000000000003,2.0544000000000002,0.5992000000000001,2.14,2.1624,0.6307,2.2525,0.2712,0.0791,0.28250000000000003,1.8912,0.5516,1.97
2020-08-01 12:00:00,2.14416,0.62538,2.2335,0.27216,0.07938,0.28350000000000003,1.8719999999999999,0.546,1.9500000000000002,1.9521600000000001,0.56938,2.0335,0.27216,0.07938,0.28350000000000003,1.6800000000000002,0.49,1.75
2020-08-01 12:30:00,2.2488,0.6559,2.3425000000000002,0.2712,0.0791,0.28250000000000003,1.9776,0.5768,2.06,1.8168000000000002,0.5299,1.8925,0.2712,0.0791,0.28250000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-01 13:00:00,2.23104,0.6507200000000001,2.324,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9584000000000001,0.5712,2.04,1.7222400000000002,0.50232,1.794,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4496,0.4228,1.51
2020-08-01 13:30:00,2.15328,0.62804,2.243,0.27168000000000003,0.07924,0.28300000000000003,1.8816000000000002,0.5488000000000001,1.96,1.5676800000000002,0.45724000000000004,1.633,0.27168000000000003,0.07924,0.28300000000000003,1.296,0.378,1.35
2020-08-01 14:00:00,2.09664,0.6115200000000001,2.184,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.824,0.532,1.9,1.63584,0.47712000000000004,1.704,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3632,0.3976,1.42
2020-08-01 14:30:00,2.1048,0.6139,2.1925,0.2712,0.0791,0.28250000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.8936000000000002,0.5523,1.9725000000000001,0.2712,0.0791,0.28250000000000003,1.6224,0.4732,1.69
2020-08-01 15:00:00,2.27952,0.66486,2.3745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0064,0.5852,2.09,2.24112,0.65366,2.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.968,0.5740000000000001,2.05
2020-08-01 15:30:00,2.1048,0.6139,2.1925,0.2712,0.0791,0.28250000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63
2020-08-01 16:00:00,2.06784,0.6031200000000001,2.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7952,0.5236000000000001,1.87,1.74144,0.50792,1.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4688,0.4284,1.53
2020-08-01 16:30:00,2.16192,0.63056,2.252,0.27072,0.07896,0.28200000000000003,1.8912,0.5516,1.97,1.84512,0.5381600000000001,1.9220000000000002,0.27072,0.07896,0.28200000000000003,1.5744,0.4592,1.6400000000000001
2020-08-01 17:00:00,2.33664,0.68152,2.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.064,0.602,2.15,2.13504,0.62272,2.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8624,0.5432,1.94
2020-08-01 17:30:00,2.48928,0.72604,2.593,0.27168000000000003,0.07924,0.28300000000000003,2.2176,0.6468,2.31,2.27808,0.66444,2.373,0.27168000000000003,0.07924,0.28300000000000003,2.0064,0.5852,2.09
2020-08-01 18:00:00,2.4523200000000003,0.71526,2.5545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1792,0.6356,2.27,2.30832,0.6732600000000001,2.4045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0352,0.5936,2.12
2020-08-01 18:30:00,2.4984,0.7287,2.6025,0.2712,0.0791,0.28250000000000003,2.2272,0.6496000000000001,2.32,2.2488,0.6559,2.3425000000000002,0.2712,0.0791,0.28250000000000003,1.9776,0.5768,2.06
2020-08-01 19:00:00,2.44272,0.7124600000000001,2.5445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1696,0.6328,2.26,2.34672,0.6844600000000001,2.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0736,0.6048,2.16
2020-08-01 19:30:00,2.43168,0.7092400000000001,2.533,0.27168000000000003,0.07924,0.28300000000000003,2.16,0.63,2.25,2.34528,0.6840400000000001,2.443,0.27168000000000003,0.07924,0.28300000000000003,2.0736,0.6048,2.16
2020-08-01 20:00:00,2.37552,0.69286,2.4745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1024,0.6132000000000001,2.19,2.29872,0.6704600000000001,2.3945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0256,0.5908,2.11
2020-08-01 20:30:00,2.35488,0.68684,2.453,0.27168000000000003,0.07924,0.28300000000000003,2.0832,0.6076,2.17,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13
2020-08-01 21:00:00,2.27952,0.66486,2.3745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0064,0.5852,2.09,2.24112,0.65366,2.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.968,0.5740000000000001,2.05
2020-08-01 21:30:00,2.32656,0.6785800000000001,2.4235,0.27216,0.07938,0.28350000000000003,2.0544000000000002,0.5992000000000001,2.14,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1
2020-08-01 22:00:00,2.27856,0.6645800000000001,2.3735,0.27216,0.07938,0.28350000000000003,2.0064,0.5852,2.09,2.24016,0.6533800000000001,2.3335,0.27216,0.07938,0.28350000000000003,1.968,0.5740000000000001,2.05
2020-08-01 22:30:00,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99,2.11536,0.6169800000000001,2.2035,0.27216,0.07938,0.28350000000000003,1.8432,0.5376000000000001,1.92
2020-08-01 23:00:00,2.04864,0.59752,2.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.776,0.518,1.85,2.00064,0.58352,2.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.728,0.504,1.8
2020-08-01 23:30:00,1.93296,0.5637800000000001,2.0135,0.27216,0.07938,0.28350000000000003,1.6608,0.4844,1.73,1.9233600000000002,0.56098,2.0035,0.27216,0.07938,0.28350000000000003,1.6512,0.48160000000000003,1.72
2020-08-02 00:00:00,1.8278400000000001,0.53312,1.904,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5552000000000001,0.4536,1.62,1.80864,0.52752,1.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.536,0.448,1.6
2020-08-02 00:30:00,1.76016,0.5133800000000001,1.8335,0.27216,0.07938,0.28350000000000003,1.488,0.434,1.55,1.73136,0.5049800000000001,1.8035,0.27216,0.07938,0.28350000000000003,1.4592,0.42560000000000003,1.52
2020-08-02 01:00:00,1.71216,0.49938000000000005,1.7835,0.27216,0.07938,0.28350000000000003,1.44,0.42,1.5,1.69296,0.49378000000000005,1.7635,0.27216,0.07938,0.28350000000000003,1.4208,0.41440000000000005,1.48
2020-08-02 01:30:00,1.71312,0.49966000000000005,1.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.44,0.42,1.5,1.65552,0.48286000000000007,1.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3824,0.4032,1.44
2020-08-02 02:00:00,1.71216,0.49938000000000005,1.7835,0.27216,0.07938,0.28350000000000003,1.44,0.42,1.5,1.6449600000000002,0.47978000000000004,1.7135,0.27216,0.07938,0.28350000000000003,1.3728,0.40040000000000003,1.43
2020-08-02 02:30:00,1.6464,0.4802,1.7149999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.3728,0.40040000000000003,1.43,1.5984,0.4662,1.665,0.2736,0.07980000000000001,0.28500000000000003,1.3248,0.3864,1.38
2020-08-02 03:00:00,1.61568,0.47124000000000005,1.683,0.27168000000000003,0.07924,0.28300000000000003,1.344,0.392,1.4,1.57728,0.46004000000000006,1.643,0.27168000000000003,0.07924,0.28300000000000003,1.3056,0.3808,1.3599999999999999
2020-08-02 03:30:00,1.6176,0.4718,1.685,0.2736,0.07980000000000001,0.28500000000000003,1.344,0.392,1.4,1.5408,0.4494,1.605,0.2736,0.07980000000000001,0.28500000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-08-02 04:00:00,1.5969600000000002,0.46578,1.6635,0.27216,0.07938,0.28350000000000003,1.3248,0.3864,1.38,1.5201600000000002,0.44338000000000005,1.5835,0.27216,0.07938,0.28350000000000003,1.248,0.364,1.3
2020-08-02 04:30:00,1.56912,0.45766,1.6345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.296,0.378,1.35,1.49232,0.43526000000000004,1.5545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2192,0.3556,1.27
2020-08-02 05:00:00,1.55904,0.45472,1.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2864,0.37520000000000003,1.34,1.4726400000000002,0.42952,1.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2,0.35000000000000003,1.25
2020-08-02 05:30:00,1.5499200000000002,0.45206,1.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2768,0.3724,1.33,1.46352,0.42686,1.5245000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1904,0.3472,1.24
2020-08-02 06:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2576,0.3668,1.31,1.4246400000000001,0.41552000000000006,1.484,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.152,0.336,1.2
2020-08-02 06:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.27216,0.07938,0.28350000000000003,1.2768,0.3724,1.33,1.43376,0.41818000000000005,1.4935,0.27216,0.07938,0.28350000000000003,1.1616,0.3388,1.21
2020-08-02 07:00:00,1.60752,0.46886000000000005,1.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.5019200000000001,0.43806000000000006,1.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2288000000000001,0.3584,1.28
2020-08-02 07:30:00,1.8753600000000001,0.54698,1.9535,0.27216,0.07938,0.28350000000000003,1.6032000000000002,0.4676,1.67,1.78896,0.52178,1.8635000000000002,0.27216,0.07938,0.28350000000000003,1.5168,0.4424,1.58
2020-08-02 08:00:00,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76,1.90416,0.5553800000000001,1.9835,0.27216,0.07938,0.28350000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-02 08:30:00,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87,1.99008,0.5804400000000001,2.073,0.27168000000000003,0.07924,0.28300000000000003,1.7184,0.5012,1.79
2020-08-02 09:00:00,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97,2.03952,0.59486,2.1245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7664,0.5152,1.8399999999999999
2020-08-02 09:30:00,2.1624,0.6307,2.2525,0.2712,0.0791,0.28250000000000003,1.8912,0.5516,1.97,1.9704000000000002,0.5747,2.0525,0.2712,0.0791,0.28250000000000003,1.6992,0.49560000000000004,1.77
2020-08-02 10:00:00,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-08-02 10:30:00,2.15328,0.62804,2.243,0.27168000000000003,0.07924,0.28300000000000003,1.8816000000000002,0.5488000000000001,1.96,1.8460800000000002,0.53844,1.923,0.27168000000000003,0.07924,0.28300000000000003,1.5744,0.4592,1.6400000000000001
2020-08-02 11:00:00,2.03904,0.59472,2.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7664,0.5152,1.8399999999999999,1.91424,0.55832,1.994,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6416,0.4788,1.71
2020-08-02 11:30:00,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87,1.7496,0.5103,1.8225,0.2712,0.0791,0.28250000000000003,1.4784000000000002,0.4312,1.54
2020-08-02 12:00:00,2.09664,0.6115200000000001,2.184,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.824,0.532,1.9,1.84704,0.5387200000000001,1.924,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5744,0.4592,1.6400000000000001
2020-08-02 12:30:00,2.23968,0.65324,2.333,0.27168000000000003,0.07924,0.28300000000000003,1.968,0.5740000000000001,2.05,1.9996800000000001,0.5832400000000001,2.083,0.27168000000000003,0.07924,0.28300000000000003,1.728,0.504,1.8
2020-08-02 13:00:00,2.20224,0.64232,2.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9296000000000002,0.5628000000000001,2.01,2.07744,0.60592,2.164,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8048000000000002,0.5264,1.88
2020-08-02 13:30:00,2.1624,0.6307,2.2525,0.2712,0.0791,0.28250000000000003,1.8912,0.5516,1.97,1.9224,0.5607,2.0025,0.2712,0.0791,0.28250000000000003,1.6512,0.48160000000000003,1.72
2020-08-02 14:00:00,2.19264,0.6395200000000001,2.284,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.92,0.56,2.0,1.78944,0.52192,1.8639999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5168,0.4424,1.58
2020-08-02 14:30:00,2.1048,0.6139,2.1925,0.2712,0.0791,0.28250000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.7976,0.5243,1.8725,0.2712,0.0791,0.28250000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-08-02 15:00:00,2.01984,0.5891200000000001,2.104,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7472,0.5096,1.82,1.7990400000000002,0.5247200000000001,1.874,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-08-02 15:30:00,2.05728,0.60004,2.143,0.27168000000000003,0.07924,0.28300000000000003,1.7856,0.5208,1.8599999999999999,1.8460800000000002,0.53844,1.923,0.27168000000000003,0.07924,0.28300000000000003,1.5744,0.4592,1.6400000000000001
2020-08-02 16:00:00,2.19216,0.6393800000000001,2.2835,0.27216,0.07938,0.28350000000000003,1.92,0.56,2.0,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.27216,0.07938,0.28350000000000003,1.5744,0.4592,1.6400000000000001
2020-08-02 16:30:00,2.18208,0.63644,2.273,0.27168000000000003,0.07924,0.28300000000000003,1.9104,0.5572,1.99,1.88448,0.54964,1.963,0.27168000000000003,0.07924,0.28300000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-08-02 17:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.27216,0.07938,0.28350000000000003,2.112,0.616,2.2,2.11536,0.6169800000000001,2.2035,0.27216,0.07938,0.28350000000000003,1.8432,0.5376000000000001,1.92
2020-08-02 17:30:00,2.54688,0.7428400000000001,2.653,0.27168000000000003,0.07924,0.28300000000000003,2.2752,0.6636000000000001,2.37,2.27808,0.66444,2.373,0.27168000000000003,0.07924,0.28300000000000003,2.0064,0.5852,2.09
2020-08-02 18:00:00,2.51856,0.73458,2.6235,0.27216,0.07938,0.28350000000000003,2.2464,0.6552,2.34,2.32656,0.6785800000000001,2.4235,0.27216,0.07938,0.28350000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-08-02 18:30:00,2.5180800000000003,0.7344400000000001,2.623,0.27168000000000003,0.07924,0.28300000000000003,2.2464,0.6552,2.34,2.37408,0.69244,2.473,0.27168000000000003,0.07924,0.28300000000000003,2.1024,0.6132000000000001,2.19
2020-08-02 19:00:00,2.46096,0.7177800000000001,2.5635,0.27216,0.07938,0.28350000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.38416,0.6953800000000001,2.4835000000000003,0.27216,0.07938,0.28350000000000003,2.112,0.616,2.2
2020-08-02 19:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.27216,0.07938,0.28350000000000003,2.112,0.616,2.2,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16
2020-08-02 20:00:00,2.34528,0.6840400000000001,2.443,0.27168000000000003,0.07924,0.28300000000000003,2.0736,0.6048,2.16,2.34528,0.6840400000000001,2.443,0.27168000000000003,0.07924,0.28300000000000003,2.0736,0.6048,2.16
2020-08-02 20:30:00,2.33664,0.68152,2.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.064,0.602,2.15,2.33664,0.68152,2.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.064,0.602,2.15
2020-08-02 21:00:00,2.33664,0.68152,2.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.064,0.602,2.15,2.33664,0.68152,2.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.064,0.602,2.15
2020-08-02 21:30:00,2.39424,0.69832,2.4939999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1216,0.6188,2.21,2.3750400000000003,0.69272,2.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1024,0.6132000000000001,2.19
2020-08-02 22:00:00,2.29824,0.67032,2.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0256,0.5908,2.11,2.30784,0.67312,2.404,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0352,0.5936,2.12
2020-08-02 22:30:00,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98,2.22192,0.6480600000000001,2.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9488,0.5684,2.03
2020-08-02 23:00:00,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001
2020-08-02 23:30:00,1.94448,0.5671400000000001,2.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6703999999999999,0.4872,1.74,1.94448,0.5671400000000001,2.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6703999999999999,0.4872,1.74
2020-08-03 00:00:00,1.80864,0.52752,1.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.536,0.448,1.6,1.83744,0.5359200000000001,1.9140000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5648,0.45640000000000003,1.63
2020-08-03 00:30:00,1.72416,0.50288,1.796,0.27456,0.08008000000000001,0.28600000000000003,1.4496,0.4228,1.51,1.75296,0.5112800000000001,1.826,0.27456,0.08008000000000001,0.28600000000000003,1.4784000000000002,0.4312,1.54
2020-08-03 01:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49,1.72272,0.50246,1.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4496,0.4228,1.51
2020-08-03 01:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4112,0.4116,1.47,1.7044800000000002,0.49714,1.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4304000000000001,0.4172,1.49
2020-08-03 02:00:00,1.704,0.497,1.775,0.2736,0.07980000000000001,0.28500000000000003,1.4304000000000001,0.4172,1.49,1.704,0.497,1.775,0.2736,0.07980000000000001,0.28500000000000003,1.4304000000000001,0.4172,1.49
2020-08-03 02:30:00,1.67568,0.48874000000000006,1.7455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4016,0.4088,1.46,1.67568,0.48874000000000006,1.7455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4016,0.4088,1.46
2020-08-03 03:00:00,1.61856,0.47208000000000006,1.686,0.27456,0.08008000000000001,0.28600000000000003,1.344,0.392,1.4,1.62816,0.47488,1.6960000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-03 03:30:00,1.64736,0.48048,1.716,0.27456,0.08008000000000001,0.28600000000000003,1.3728,0.40040000000000003,1.43,1.64736,0.48048,1.716,0.27456,0.08008000000000001,0.28600000000000003,1.3728,0.40040000000000003,1.43
2020-08-03 04:00:00,1.62864,0.47502000000000005,1.6965,0.27504,0.08022,0.28650000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.62864,0.47502000000000005,1.6965,0.27504,0.08022,0.28650000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-03 04:30:00,1.608,0.46900000000000003,1.675,0.2736,0.07980000000000001,0.28500000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.6272,0.4746,1.695,0.2736,0.07980000000000001,0.28500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-03 05:00:00,1.61904,0.47222000000000003,1.6865,0.27504,0.08022,0.28650000000000003,1.344,0.392,1.4,1.61904,0.47222000000000003,1.6865,0.27504,0.08022,0.28650000000000003,1.344,0.392,1.4
2020-08-03 05:30:00,1.6560000000000001,0.483,1.725,0.2736,0.07980000000000001,0.28500000000000003,1.3824,0.4032,1.44,1.6176,0.4718,1.685,0.2736,0.07980000000000001,0.28500000000000003,1.344,0.392,1.4
2020-08-03 06:00:00,1.69584,0.49462000000000006,1.7665000000000002,0.27504,0.08022,0.28650000000000003,1.4208,0.41440000000000005,1.48,1.65744,0.48342,1.7265000000000001,0.27504,0.08022,0.28650000000000003,1.3824,0.4032,1.44
2020-08-03 06:30:00,1.8672,0.5446,1.945,0.2736,0.07980000000000001,0.28500000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67
2020-08-03 07:00:00,2.00208,0.58394,2.0855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.728,0.504,1.8,2.03088,0.5923400000000001,2.1155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-08-03 07:30:00,2.16384,0.63112,2.254,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8912,0.5516,1.97,2.18304,0.6367200000000001,2.274,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9104,0.5572,1.99
2020-08-03 08:00:00,2.33712,0.68166,2.4345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.064,0.602,2.15,2.42352,0.70686,2.5245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1504,0.6272,2.24
2020-08-03 08:30:00,2.46048,0.7176400000000001,2.563,0.27168000000000003,0.07924,0.28300000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.57568,0.75124,2.683,0.27168000000000003,0.07924,0.28300000000000003,2.304,0.672,2.4
2020-08-03 09:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1408,0.6244000000000001,2.23,2.25024,0.65632,2.344,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9776,0.5768,2.06
2020-08-03 09:30:00,2.31024,0.6738200000000001,2.4065,0.26544,0.07742,0.2765,2.0448,0.5964,2.13,2.16624,0.63182,2.2565,0.26544,0.07742,0.2765,1.9008,0.5544,1.98
2020-08-03 10:00:00,2.29104,0.66822,2.3865,0.26544,0.07742,0.2765,2.0256,0.5908,2.11,1.9646400000000002,0.5730200000000001,2.0465,0.26544,0.07742,0.2765,1.6992,0.49560000000000004,1.77
2020-08-03 10:30:00,2.2027200000000002,0.64246,2.2945,0.17712000000000003,0.051660000000000005,0.1845,2.0256,0.5908,2.11,1.91472,0.5584600000000001,1.9945,0.17712000000000003,0.051660000000000005,0.1845,1.7376,0.5068,1.81
2020-08-03 11:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2020-08-03 11:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-08-03 12:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-08-03 12:30:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-08-03 13:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2020-08-03 13:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-08-03 14:00:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-08-03 14:30:00,2.08128,0.60704,2.168,0.13248000000000001,0.03864,0.138,1.9488,0.5684,2.03,1.96608,0.5734400000000001,2.048,0.13248000000000001,0.03864,0.138,1.8336000000000001,0.5348,1.9100000000000001
2020-08-03 15:00:00,2.15328,0.62804,2.243,0.27168000000000003,0.07924,0.28300000000000003,1.8816000000000002,0.5488000000000001,1.96,2.03808,0.5944400000000001,2.123,0.27168000000000003,0.07924,0.28300000000000003,1.7664,0.5152,1.8399999999999999
2020-08-03 15:30:00,2.1672000000000002,0.6321,2.2575,0.2952,0.08610000000000001,0.3075,1.8719999999999999,0.546,1.9500000000000002,1.8984,0.5537000000000001,1.9775,0.2952,0.08610000000000001,0.3075,1.6032000000000002,0.4676,1.67
2020-08-03 16:00:00,2.2056,0.6433,2.2975,0.2952,0.08610000000000001,0.3075,1.9104,0.5572,1.99,1.9656,0.5733,2.0475,0.2952,0.08610000000000001,0.3075,1.6703999999999999,0.4872,1.74
2020-08-03 16:30:00,2.2439999999999998,0.6545000000000001,2.3375,0.2952,0.08610000000000001,0.3075,1.9488,0.5684,2.03,2.0904,0.6097,2.1775,0.2952,0.08610000000000001,0.3075,1.7952,0.5236000000000001,1.87
2020-08-03 17:00:00,2.436,0.7105,2.5375,0.2952,0.08610000000000001,0.3075,2.1408,0.6244000000000001,2.23,2.2152,0.6461,2.3075,0.2952,0.08610000000000001,0.3075,1.92,0.56,2.0
2020-08-03 17:30:00,2.54208,0.7414400000000001,2.648,0.29568,0.08624000000000001,0.308,2.2464,0.6552,2.34,2.42688,0.70784,2.528,0.29568,0.08624000000000001,0.308,2.1312,0.6216,2.22
2020-08-03 18:00:00,2.52192,0.7355600000000001,2.627,0.29472000000000004,0.08596000000000001,0.307,2.2272,0.6496000000000001,2.32,2.38752,0.6963600000000001,2.487,0.29472000000000004,0.08596000000000001,0.307,2.0928,0.6104,2.18
2020-08-03 18:30:00,2.52288,0.73584,2.628,0.29568,0.08624000000000001,0.308,2.2272,0.6496000000000001,2.32,2.48448,0.7246400000000001,2.588,0.29568,0.08624000000000001,0.308,2.1888,0.6384000000000001,2.2800000000000002
2020-08-03 19:00:00,2.38752,0.6963600000000001,2.487,0.29472000000000004,0.08596000000000001,0.307,2.0928,0.6104,2.18,2.26272,0.6599600000000001,2.357,0.29472000000000004,0.08596000000000001,0.307,1.968,0.5740000000000001,2.05
2020-08-03 19:30:00,2.38848,0.69664,2.488,0.29568,0.08624000000000001,0.308,2.0928,0.6104,2.18,2.28288,0.6658400000000001,2.378,0.29568,0.08624000000000001,0.308,1.9872,0.5796,2.07
2020-08-03 20:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.0064,0.5852,2.09,2.25312,0.6571600000000001,2.347,0.29472000000000004,0.08596000000000001,0.307,1.9584000000000001,0.5712,2.04
2020-08-03 20:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.29616000000000003,0.08638000000000001,0.3085,1.968,0.5740000000000001,2.05,2.2737600000000002,0.6631800000000001,2.3685,0.29616000000000003,0.08638000000000001,0.3085,1.9776,0.5768,2.06
2020-08-03 21:00:00,2.2824,0.6657000000000001,2.3775,0.2952,0.08610000000000001,0.3075,1.9872,0.5796,2.07,2.2728,0.6629,2.3675,0.2952,0.08610000000000001,0.3075,1.9776,0.5768,2.06
2020-08-03 21:30:00,2.30256,0.6715800000000001,2.3985,0.29616000000000003,0.08638000000000001,0.3085,2.0064,0.5852,2.09,2.2737600000000002,0.6631800000000001,2.3685,0.29616000000000003,0.08638000000000001,0.3085,1.9776,0.5768,2.06
2020-08-03 22:00:00,2.26368,0.66024,2.358,0.29568,0.08624000000000001,0.308,1.968,0.5740000000000001,2.05,2.2444800000000003,0.65464,2.338,0.29568,0.08624000000000001,0.308,1.9488,0.5684,2.03
2020-08-03 22:30:00,2.18688,0.6378400000000001,2.278,0.29568,0.08624000000000001,0.308,1.8912,0.5516,1.97,2.2444800000000003,0.65464,2.338,0.29568,0.08624000000000001,0.308,1.9488,0.5684,2.03
2020-08-03 23:00:00,1.95696,0.5707800000000001,2.0385,0.29616000000000003,0.08638000000000001,0.3085,1.6608,0.4844,1.73,1.9761600000000001,0.57638,2.0585,0.29616000000000003,0.08638000000000001,0.3085,1.6800000000000002,0.49,1.75
2020-08-03 23:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.29568,0.08624000000000001,0.308,1.5264,0.44520000000000004,1.5899999999999999,1.83168,0.53424,1.908,0.29568,0.08624000000000001,0.308,1.536,0.448,1.6
2020-08-04 00:00:00,1.728,0.504,1.8,0.29760000000000003,0.0868,0.31,1.4304000000000001,0.4172,1.49,1.728,0.504,1.8,0.29760000000000003,0.0868,0.31,1.4304000000000001,0.4172,1.49
2020-08-04 00:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.29664,0.08652000000000001,0.309,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.66944,0.48692,1.7389999999999999,0.29664,0.08652000000000001,0.309,1.3728,0.40040000000000003,1.43
2020-08-04 01:00:00,1.61376,0.47068000000000004,1.681,0.29856000000000005,0.08708,0.311,1.3152,0.3836,1.37,1.64256,0.47908000000000006,1.7109999999999999,0.29856000000000005,0.08708,0.311,1.344,0.392,1.4
2020-08-04 01:30:00,1.61328,0.47054,1.6804999999999999,0.29808,0.08694,0.3105,1.3152,0.3836,1.37,1.62288,0.47334000000000004,1.6905000000000001,0.29808,0.08694,0.3105,1.3248,0.3864,1.38
2020-08-04 02:00:00,1.61328,0.47054,1.6804999999999999,0.29808,0.08694,0.3105,1.3152,0.3836,1.37,1.61328,0.47054,1.6804999999999999,0.29808,0.08694,0.3105,1.3152,0.3836,1.37
2020-08-04 02:30:00,1.59456,0.46508000000000005,1.661,0.29856000000000005,0.08708,0.311,1.296,0.378,1.35,1.62336,0.47348,1.691,0.29856000000000005,0.08708,0.311,1.3248,0.3864,1.38
2020-08-04 03:00:00,1.5556800000000002,0.45374000000000003,1.6205,0.29808,0.08694,0.3105,1.2576,0.3668,1.31,1.59408,0.46494,1.6605,0.29808,0.08694,0.3105,1.296,0.378,1.35
2020-08-04 03:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.29952,0.08736000000000001,0.312,1.2576,0.3668,1.31,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.29952,0.08736000000000001,0.312,1.2671999999999999,0.36960000000000004,1.32
2020-08-04 04:00:00,1.53648,0.44814000000000004,1.6005,0.29808,0.08694,0.3105,1.2384,0.3612,1.29,1.53648,0.44814000000000004,1.6005,0.29808,0.08694,0.3105,1.2384,0.3612,1.29
2020-08-04 04:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.29952,0.08736000000000001,0.312,1.2576,0.3668,1.31,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.29952,0.08736000000000001,0.312,1.2671999999999999,0.36960000000000004,1.32
2020-08-04 05:00:00,1.57536,0.45948000000000006,1.641,0.29856000000000005,0.08708,0.311,1.2768,0.3724,1.33,1.5849600000000001,0.46228,1.651,0.29856000000000005,0.08708,0.311,1.2864,0.37520000000000003,1.34
2020-08-04 05:30:00,1.82544,0.53242,1.9015,0.29904000000000003,0.08722,0.3115,1.5264,0.44520000000000004,1.5899999999999999,1.88304,0.54922,1.9615,0.29904000000000003,0.08722,0.3115,1.584,0.462,1.65
2020-08-04 06:00:00,1.85424,0.5408200000000001,1.9315,0.29904000000000003,0.08722,0.3115,1.5552000000000001,0.4536,1.62,1.95984,0.57162,2.0415,0.29904000000000003,0.08722,0.3115,1.6608,0.4844,1.73
2020-08-04 06:30:00,1.9300800000000002,0.56294,2.0105,0.29808,0.08694,0.3105,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.04528,0.5965400000000001,2.1305,0.29808,0.08694,0.3105,1.7472,0.5096,1.82
2020-08-04 07:00:00,2.03616,0.5938800000000001,2.121,0.29856000000000005,0.08708,0.311,1.7376,0.5068,1.81,2.12256,0.6190800000000001,2.211,0.29856000000000005,0.08708,0.311,1.824,0.532,1.9
2020-08-04 07:30:00,2.19744,0.64092,2.289,0.29664,0.08652000000000001,0.309,1.9008,0.5544,1.98,2.24544,0.6549200000000001,2.339,0.29664,0.08652000000000001,0.309,1.9488,0.5684,2.03
2020-08-04 08:00:00,2.26464,0.6605200000000001,2.359,0.28704,0.08372,0.299,1.9776,0.5768,2.06,2.28384,0.66612,2.379,0.28704,0.08372,0.299,1.9968,0.5824,2.08
2020-08-04 08:30:00,2.35872,0.68796,2.457,0.28512000000000004,0.08316000000000001,0.297,2.0736,0.6048,2.16,2.43552,0.7103600000000001,2.537,0.28512000000000004,0.08316000000000001,0.297,2.1504,0.6272,2.24
2020-08-04 09:00:00,2.36928,0.6910400000000001,2.468,0.28608,0.08344,0.298,2.0832,0.6076,2.17,2.42688,0.70784,2.528,0.28608,0.08344,0.298,2.1408,0.6244000000000001,2.23
2020-08-04 09:30:00,2.4455999999999998,0.7133,2.5475,0.2856,0.0833,0.2975,2.16,0.63,2.25,2.5032,0.7301000000000001,2.6075,0.2856,0.0833,0.2975,2.2176,0.6468,2.31
2020-08-04 10:00:00,2.4936,0.7273000000000001,2.5975,0.2856,0.0833,0.2975,2.208,0.644,2.3,2.5224,0.7357,2.6275,0.2856,0.0833,0.2975,2.2368,0.6524,2.33
2020-08-04 10:30:00,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22,2.46528,0.71904,2.568,0.28608,0.08344,0.298,2.1792,0.6356,2.27
2020-08-04 11:00:00,2.48448,0.7246400000000001,2.588,0.28608,0.08344,0.298,2.1984,0.6412,2.29,2.60928,0.76104,2.718,0.28608,0.08344,0.298,2.3232,0.6776,2.42
2020-08-04 11:30:00,2.51328,0.73304,2.618,0.28608,0.08344,0.298,2.2272,0.6496000000000001,2.32,2.45568,0.7162400000000001,2.558,0.28608,0.08344,0.298,2.1696,0.6328,2.26
2020-08-04 12:00:00,2.51376,0.73318,2.6185,0.28656000000000004,0.08358,0.2985,2.2272,0.6496000000000001,2.32,2.37936,0.69398,2.4785,0.28656000000000004,0.08358,0.2985,2.0928,0.6104,2.18
2020-08-04 12:30:00,2.45568,0.7162400000000001,2.558,0.28608,0.08344,0.298,2.1696,0.6328,2.26,2.29248,0.66864,2.388,0.28608,0.08344,0.298,2.0064,0.5852,2.09
2020-08-04 13:00:00,2.38896,0.6967800000000001,2.4885,0.28656000000000004,0.08358,0.2985,2.1024,0.6132000000000001,2.19,2.21616,0.6463800000000001,2.3085,0.28656000000000004,0.08358,0.2985,1.9296000000000002,0.5628000000000001,2.01
2020-08-04 13:30:00,2.40768,0.7022400000000001,2.508,0.28608,0.08344,0.298,2.1216,0.6188,2.21,2.30208,0.67144,2.398,0.28608,0.08344,0.298,2.016,0.588,2.1
2020-08-04 14:00:00,2.40864,0.70252,2.509,0.28704,0.08372,0.299,2.1216,0.6188,2.21,2.32224,0.67732,2.419,0.28704,0.08372,0.299,2.0352,0.5936,2.12
2020-08-04 14:30:00,2.3496,0.6853,2.4475,0.2856,0.0833,0.2975,2.064,0.602,2.15,2.3016,0.6713,2.3975,0.2856,0.0833,0.2975,2.016,0.588,2.1
2020-08-04 15:00:00,2.36016,0.6883800000000001,2.4585,0.28656000000000004,0.08358,0.2985,2.0736,0.6048,2.16,2.28336,0.66598,2.3785,0.28656000000000004,0.08358,0.2985,1.9968,0.5824,2.08
2020-08-04 15:30:00,2.3592,0.6881,2.4575,0.2856,0.0833,0.2975,2.0736,0.6048,2.16,2.3496,0.6853,2.4475,0.2856,0.0833,0.2975,2.064,0.602,2.15
2020-08-04 16:00:00,2.25312,0.6571600000000001,2.347,0.28512000000000004,0.08316000000000001,0.297,1.968,0.5740000000000001,2.05,2.13792,0.62356,2.227,0.28512000000000004,0.08316000000000001,0.297,1.8528,0.5404,1.9300000000000002
2020-08-04 16:30:00,2.31072,0.67396,2.407,0.28512000000000004,0.08316000000000001,0.297,2.0256,0.5908,2.11,2.06112,0.60116,2.147,0.28512000000000004,0.08316000000000001,0.297,1.776,0.518,1.85
2020-08-04 17:00:00,2.35008,0.68544,2.448,0.28608,0.08344,0.298,2.064,0.602,2.15,2.07168,0.60424,2.158,0.28608,0.08344,0.298,1.7856,0.5208,1.8599999999999999
2020-08-04 17:30:00,2.46432,0.7187600000000001,2.567,0.28512000000000004,0.08316000000000001,0.297,2.1792,0.6356,2.27,2.27232,0.66276,2.367,0.28512000000000004,0.08316000000000001,0.297,1.9872,0.5796,2.07
2020-08-04 18:00:00,2.58048,0.7526400000000001,2.688,0.28608,0.08344,0.298,2.2944,0.6692,2.39,2.4460800000000003,0.7134400000000001,2.548,0.28608,0.08344,0.298,2.16,0.63,2.25
2020-08-04 18:30:00,2.56992,0.7495600000000001,2.677,0.28512000000000004,0.08316000000000001,0.297,2.2848,0.6664,2.38,2.46432,0.7187600000000001,2.567,0.28512000000000004,0.08316000000000001,0.297,2.1792,0.6356,2.27
2020-08-04 19:00:00,2.55168,0.74424,2.658,0.28608,0.08344,0.298,2.2656,0.6608,2.36,2.51328,0.73304,2.618,0.28608,0.08344,0.298,2.2272,0.6496000000000001,2.32
2020-08-04 19:30:00,2.4744,0.7217,2.5775,0.2856,0.0833,0.2975,2.1888,0.6384000000000001,2.2800000000000002,2.4455999999999998,0.7133,2.5475,0.2856,0.0833,0.2975,2.16,0.63,2.25
2020-08-04 20:00:00,2.4072,0.7021000000000001,2.5075000000000003,0.2856,0.0833,0.2975,2.1216,0.6188,2.21,2.3976,0.6993,2.4975,0.2856,0.0833,0.2975,2.112,0.616,2.2
2020-08-04 20:30:00,2.388,0.6965,2.4875,0.2856,0.0833,0.2975,2.1024,0.6132000000000001,2.19,2.4455999999999998,0.7133,2.5475,0.2856,0.0833,0.2975,2.16,0.63,2.25
2020-08-04 21:00:00,2.38752,0.6963600000000001,2.487,0.28512000000000004,0.08316000000000001,0.297,2.1024,0.6132000000000001,2.19,2.50272,0.72996,2.607,0.28512000000000004,0.08316000000000001,0.297,2.2176,0.6468,2.31
2020-08-04 21:30:00,2.36928,0.6910400000000001,2.468,0.28608,0.08344,0.298,2.0832,0.6076,2.17,2.53248,0.7386400000000001,2.638,0.28608,0.08344,0.298,2.2464,0.6552,2.34
2020-08-04 22:00:00,2.25312,0.6571600000000001,2.347,0.28512000000000004,0.08316000000000001,0.297,1.968,0.5740000000000001,2.05,2.39712,0.69916,2.497,0.28512000000000004,0.08316000000000001,0.297,2.112,0.616,2.2
2020-08-04 22:30:00,2.06208,0.6014400000000001,2.148,0.28608,0.08344,0.298,1.776,0.518,1.85,2.11008,0.6154400000000001,2.198,0.28608,0.08344,0.298,1.824,0.532,1.9
2020-08-04 23:00:00,1.94592,0.5675600000000001,2.027,0.28512000000000004,0.08316000000000001,0.297,1.6608,0.4844,1.73,1.98432,0.57876,2.067,0.28512000000000004,0.08316000000000001,0.297,1.6992,0.49560000000000004,1.77
2020-08-04 23:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.28608,0.08344,0.298,1.5072,0.43960000000000005,1.57,1.86048,0.54264,1.9380000000000002,0.28608,0.08344,0.298,1.5744,0.4592,1.6400000000000001
2020-08-05 00:00:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.28512000000000004,0.08316000000000001,0.297,1.4016,0.4088,1.46,1.7635200000000002,0.51436,1.837,0.28512000000000004,0.08316000000000001,0.297,1.4784000000000002,0.4312,1.54
2020-08-05 00:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.28608,0.08344,0.298,1.3344,0.38920000000000005,1.3900000000000001,1.67808,0.48944000000000004,1.748,0.28608,0.08344,0.298,1.392,0.406,1.45
2020-08-05 01:00:00,1.5907200000000001,0.46396000000000004,1.657,0.28512000000000004,0.08316000000000001,0.297,1.3056,0.3808,1.3599999999999999,1.64832,0.48076,1.717,0.28512000000000004,0.08316000000000001,0.297,1.3632,0.3976,1.42
2020-08-05 01:30:00,1.57248,0.45864000000000005,1.638,0.28608,0.08344,0.298,1.2864,0.37520000000000003,1.34,1.65888,0.48384000000000005,1.728,0.28608,0.08344,0.298,1.3728,0.40040000000000003,1.43
2020-08-05 02:00:00,1.5518399999999999,0.45262,1.6165,0.28464,0.08302000000000001,0.29650000000000004,1.2671999999999999,0.36960000000000004,1.32,1.64784,0.48062000000000005,1.7165,0.28464,0.08302000000000001,0.29650000000000004,1.3632,0.3976,1.42
2020-08-05 02:30:00,1.5528,0.4529,1.6175000000000002,0.2856,0.0833,0.2975,1.2671999999999999,0.36960000000000004,1.32,1.62,0.47250000000000003,1.6875,0.2856,0.0833,0.2975,1.3344,0.38920000000000005,1.3900000000000001
2020-08-05 03:00:00,1.54224,0.44982000000000005,1.6065,0.28464,0.08302000000000001,0.29650000000000004,1.2576,0.3668,1.31,1.59024,0.46382000000000007,1.6565,0.28464,0.08302000000000001,0.29650000000000004,1.3056,0.3808,1.3599999999999999
2020-08-05 03:30:00,1.524,0.4445,1.5875,0.2856,0.0833,0.2975,1.2384,0.3612,1.29,1.572,0.4585,1.6375000000000002,0.2856,0.0833,0.2975,1.2864,0.37520000000000003,1.34
2020-08-05 04:00:00,1.49472,0.43596,1.557,0.28512000000000004,0.08316000000000001,0.297,1.2096,0.3528,1.26,1.54272,0.44996,1.607,0.28512000000000004,0.08316000000000001,0.297,1.2576,0.3668,1.31
2020-08-05 04:30:00,1.5048,0.4389,1.5675,0.2856,0.0833,0.2975,1.2192,0.3556,1.27,1.5528,0.4529,1.6175000000000002,0.2856,0.0833,0.2975,1.2671999999999999,0.36960000000000004,1.32
2020-08-05 05:00:00,1.52352,0.44436000000000003,1.587,0.28512000000000004,0.08316000000000001,0.297,1.2384,0.3612,1.29,1.5907200000000001,0.46396000000000004,1.657,0.28512000000000004,0.08316000000000001,0.297,1.3056,0.3808,1.3599999999999999
2020-08-05 05:30:00,1.5816,0.46130000000000004,1.6475,0.2856,0.0833,0.2975,1.296,0.378,1.35,1.6583999999999999,0.4837,1.7275,0.2856,0.0833,0.2975,1.3728,0.40040000000000003,1.43
2020-08-05 06:00:00,1.6008,0.46690000000000004,1.6675,0.2856,0.0833,0.2975,1.3152,0.3836,1.37,1.6680000000000001,0.48650000000000004,1.7375,0.2856,0.0833,0.2975,1.3824,0.4032,1.44
2020-08-05 06:30:00,1.7256,0.5033,1.7974999999999999,0.2856,0.0833,0.2975,1.44,0.42,1.5,1.764,0.5145000000000001,1.8375,0.2856,0.0833,0.2975,1.4784000000000002,0.4312,1.54
2020-08-05 07:00:00,1.88928,0.5510400000000001,1.968,0.28608,0.08344,0.298,1.6032000000000002,0.4676,1.67,1.90848,0.55664,1.988,0.28608,0.08344,0.298,1.6224,0.4732,1.69
2020-08-05 07:30:00,2.13792,0.62356,2.227,0.28512000000000004,0.08316000000000001,0.297,1.8528,0.5404,1.9300000000000002,2.26272,0.6599600000000001,2.357,0.28512000000000004,0.08316000000000001,0.297,1.9776,0.5768,2.06
2020-08-05 08:00:00,2.27328,0.6630400000000001,2.368,0.28608,0.08344,0.298,1.9872,0.5796,2.07,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22
2020-08-05 08:30:00,2.3784,0.6937,2.4775,0.2856,0.0833,0.2975,2.0928,0.6104,2.18,2.5512,0.7441,2.6575,0.2856,0.0833,0.2975,2.2656,0.6608,2.36
2020-08-05 09:00:00,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22,2.54208,0.7414400000000001,2.648,0.28608,0.08344,0.298,2.2560000000000002,0.658,2.35
