Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-05 09:30:00,2.41632,0.70476,2.517,0.28512000000000004,0.08316000000000001,0.297,2.1312,0.6216,2.22,2.53152,0.73836,2.637,0.28512000000000004,0.08316000000000001,0.297,2.2464,0.6552,2.34
2020-08-05 10:00:00,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22,2.53248,0.7386400000000001,2.638,0.28608,0.08344,0.298,2.2464,0.6552,2.34
2020-08-05 10:30:00,2.35824,0.6878200000000001,2.4565,0.28464,0.08302000000000001,0.29650000000000004,2.0736,0.6048,2.16,2.37744,0.69342,2.4765,0.28464,0.08302000000000001,0.29650000000000004,2.0928,0.6104,2.18
2020-08-05 11:00:00,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22,2.26368,0.66024,2.358,0.28608,0.08344,0.298,1.9776,0.5768,2.06
2020-08-05 11:30:00,2.31072,0.67396,2.407,0.28512000000000004,0.08316000000000001,0.297,2.0256,0.5908,2.11,2.40672,0.70196,2.507,0.28512000000000004,0.08316000000000001,0.297,2.1216,0.6188,2.21
2020-08-05 12:00:00,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12
2020-08-05 12:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2856,0.0833,0.2975,2.0832,0.6076,2.17,2.3016,0.6713,2.3975,0.2856,0.0833,0.2975,2.016,0.588,2.1
2020-08-05 13:00:00,2.39856,0.6995800000000001,2.4985,0.28656000000000004,0.08358,0.2985,2.112,0.616,2.2,2.34096,0.68278,2.4385,0.28656000000000004,0.08358,0.2985,2.0544000000000002,0.5992000000000001,2.14
2020-08-05 13:30:00,2.3592,0.6881,2.4575,0.2856,0.0833,0.2975,2.0736,0.6048,2.16,2.4455999999999998,0.7133,2.5475,0.2856,0.0833,0.2975,2.16,0.63,2.25
2020-08-05 14:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.28656000000000004,0.08358,0.2985,2.16,0.63,2.25,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44
2020-08-05 14:30:00,2.3784,0.6937,2.4775,0.2856,0.0833,0.2975,2.0928,0.6104,2.18,2.4552,0.7161000000000001,2.5575,0.2856,0.0833,0.2975,2.1696,0.6328,2.26
2020-08-05 15:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.28656000000000004,0.08358,0.2985,1.9776,0.5768,2.06,2.22576,0.6491800000000001,2.3185000000000002,0.28656000000000004,0.08358,0.2985,1.9392,0.5656,2.02
2020-08-05 15:30:00,2.26368,0.66024,2.358,0.28608,0.08344,0.298,1.9776,0.5768,2.06,2.32128,0.6770400000000001,2.418,0.28608,0.08344,0.298,2.0352,0.5936,2.12
2020-08-05 16:00:00,2.16576,0.63168,2.2560000000000002,0.09216,0.02688,0.096,2.0736,0.6048,2.16,2.35776,0.6876800000000001,2.456,0.09216,0.02688,0.096,2.2656,0.6608,2.36
2020-08-05 16:30:00,2.21712,0.64666,2.3095,0.02832,0.00826,0.029500000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.36112,0.68866,2.4595000000000002,0.02832,0.00826,0.029500000000000002,2.3328,0.6804,2.43
2020-08-05 17:00:00,2.5358400000000003,0.73962,2.6415,0.19344000000000003,0.056420000000000005,0.2015,2.3424,0.6832,2.44,2.6414400000000002,0.7704200000000001,2.7515,0.19344000000000003,0.056420000000000005,0.2015,2.448,0.714,2.55
2020-08-05 17:30:00,2.676,0.7805000000000001,2.7875,0.2856,0.0833,0.2975,2.3904,0.6972,2.49,2.6664,0.7777000000000001,2.7775,0.2856,0.0833,0.2975,2.3808,0.6944,2.48
2020-08-05 18:00:00,2.60016,0.75838,2.7085,0.28656000000000004,0.08358,0.2985,2.3136,0.6748000000000001,2.41,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35
2020-08-05 18:30:00,2.44656,0.7135800000000001,2.5484999999999998,0.28656000000000004,0.08358,0.2985,2.16,0.63,2.25,2.40816,0.70238,2.5085,0.28656000000000004,0.08358,0.2985,2.1216,0.6188,2.21
2020-08-05 19:00:00,2.45616,0.71638,2.5585,0.28656000000000004,0.08358,0.2985,2.1696,0.6328,2.26,2.41776,0.70518,2.5185,0.28656000000000004,0.08358,0.2985,2.1312,0.6216,2.22
2020-08-05 19:30:00,2.38896,0.6967800000000001,2.4885,0.28656000000000004,0.08358,0.2985,2.1024,0.6132000000000001,2.19,2.35056,0.6855800000000001,2.4485,0.28656000000000004,0.08358,0.2985,2.064,0.602,2.15
2020-08-05 20:00:00,2.35056,0.6855800000000001,2.4485,0.28656000000000004,0.08358,0.2985,2.064,0.602,2.15,2.34096,0.68278,2.4385,0.28656000000000004,0.08358,0.2985,2.0544000000000002,0.5992000000000001,2.14
2020-08-05 20:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.28656000000000004,0.08358,0.2985,1.9872,0.5796,2.07,2.31216,0.6743800000000001,2.4085,0.28656000000000004,0.08358,0.2985,2.0256,0.5908,2.11
2020-08-05 21:00:00,2.25408,0.65744,2.348,0.28608,0.08344,0.298,1.968,0.5740000000000001,2.05,2.30208,0.67144,2.398,0.28608,0.08344,0.298,2.016,0.588,2.1
2020-08-05 21:30:00,2.28288,0.6658400000000001,2.378,0.28608,0.08344,0.298,1.9968,0.5824,2.08,2.30208,0.67144,2.398,0.28608,0.08344,0.298,2.016,0.588,2.1
2020-08-05 22:00:00,2.20608,0.64344,2.298,0.28608,0.08344,0.298,1.92,0.56,2.0,2.21568,0.64624,2.308,0.28608,0.08344,0.298,1.9296000000000002,0.5628000000000001,2.01
2020-08-05 22:30:00,2.08128,0.60704,2.168,0.28608,0.08344,0.298,1.7952,0.5236000000000001,1.87,2.09088,0.60984,2.178,0.28608,0.08344,0.298,1.8048000000000002,0.5264,1.88
2020-08-05 23:00:00,1.96608,0.5734400000000001,2.048,0.28608,0.08344,0.298,1.6800000000000002,0.49,1.75,1.9948800000000002,0.58184,2.078,0.28608,0.08344,0.298,1.7088,0.4984,1.78
2020-08-05 23:30:00,1.83168,0.53424,1.908,0.28608,0.08344,0.298,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.86048,0.54264,1.9380000000000002,0.28608,0.08344,0.298,1.5744,0.4592,1.6400000000000001
2020-08-06 00:00:00,1.71648,0.5006400000000001,1.788,0.28608,0.08344,0.298,1.4304000000000001,0.4172,1.49,1.75488,0.5118400000000001,1.828,0.28608,0.08344,0.298,1.4688,0.4284,1.53
2020-08-06 00:30:00,1.63008,0.47544000000000003,1.698,0.28608,0.08344,0.298,1.344,0.392,1.4,1.6684800000000002,0.48664,1.738,0.28608,0.08344,0.298,1.3824,0.4032,1.44
2020-08-06 01:00:00,1.56288,0.45584,1.6280000000000001,0.28608,0.08344,0.298,1.2768,0.3724,1.33,1.5916800000000002,0.46424000000000004,1.658,0.28608,0.08344,0.298,1.3056,0.3808,1.3599999999999999
2020-08-06 01:30:00,1.56288,0.45584,1.6280000000000001,0.28608,0.08344,0.298,1.2768,0.3724,1.33,1.60128,0.46704,1.6680000000000001,0.28608,0.08344,0.298,1.3152,0.3836,1.37
2020-08-06 02:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.28608,0.08344,0.298,1.2671999999999999,0.36960000000000004,1.32,1.60128,0.46704,1.6680000000000001,0.28608,0.08344,0.298,1.3152,0.3836,1.37
2020-08-06 02:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.28608,0.08344,0.298,1.2671999999999999,0.36960000000000004,1.32,1.60128,0.46704,1.6680000000000001,0.28608,0.08344,0.298,1.3152,0.3836,1.37
2020-08-06 03:00:00,1.51488,0.44184,1.5779999999999998,0.28608,0.08344,0.298,1.2288000000000001,0.3584,1.28,1.56288,0.45584,1.6280000000000001,0.28608,0.08344,0.298,1.2768,0.3724,1.33
2020-08-06 03:30:00,1.4956800000000001,0.43624,1.558,0.28608,0.08344,0.298,1.2096,0.3528,1.26,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.28608,0.08344,0.298,1.248,0.364,1.3
2020-08-06 04:00:00,1.4956800000000001,0.43624,1.558,0.28608,0.08344,0.298,1.2096,0.3528,1.26,1.5436800000000002,0.45024000000000003,1.608,0.28608,0.08344,0.298,1.2576,0.3668,1.31
2020-08-06 04:30:00,1.50528,0.43904000000000004,1.568,0.28608,0.08344,0.298,1.2192,0.3556,1.27,1.55328,0.45304000000000005,1.6179999999999999,0.28608,0.08344,0.298,1.2671999999999999,0.36960000000000004,1.32
2020-08-06 05:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.28608,0.08344,0.298,1.248,0.364,1.3,1.57248,0.45864000000000005,1.638,0.28608,0.08344,0.298,1.2864,0.37520000000000003,1.34
2020-08-06 05:30:00,1.56288,0.45584,1.6280000000000001,0.28608,0.08344,0.298,1.2768,0.3724,1.33,1.61088,0.46984000000000004,1.678,0.28608,0.08344,0.298,1.3248,0.3864,1.38
2020-08-06 06:00:00,1.60128,0.46704,1.6680000000000001,0.28608,0.08344,0.298,1.3152,0.3836,1.37,1.63968,0.47824000000000005,1.708,0.28608,0.08344,0.298,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-06 06:30:00,1.7356800000000001,0.50624,1.808,0.28608,0.08344,0.298,1.4496,0.4228,1.51,1.76448,0.5146400000000001,1.838,0.28608,0.08344,0.298,1.4784000000000002,0.4312,1.54
2020-08-06 07:00:00,1.86048,0.54264,1.9380000000000002,0.28608,0.08344,0.298,1.5744,0.4592,1.6400000000000001,1.87968,0.5482400000000001,1.9580000000000002,0.28608,0.08344,0.298,1.5936,0.46480000000000005,1.6600000000000001
2020-08-06 07:30:00,2.14848,0.6266400000000001,2.238,0.28608,0.08344,0.298,1.8624,0.5432,1.94,2.26368,0.66024,2.358,0.28608,0.08344,0.298,1.9776,0.5768,2.06
2020-08-06 08:00:00,2.28288,0.6658400000000001,2.378,0.28608,0.08344,0.298,1.9968,0.5824,2.08,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22
2020-08-06 08:30:00,2.37936,0.69398,2.4785,0.28656000000000004,0.08358,0.2985,2.0928,0.6104,2.18,2.56176,0.7471800000000001,2.6685,0.28656000000000004,0.08358,0.2985,2.2752,0.6636000000000001,2.37
2020-08-06 09:00:00,2.41776,0.70518,2.5185,0.28656000000000004,0.08358,0.2985,2.1312,0.6216,2.22,2.59056,0.75558,2.6985,0.28656000000000004,0.08358,0.2985,2.304,0.672,2.4
2020-08-06 09:30:00,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22,2.55168,0.74424,2.658,0.28608,0.08344,0.298,2.2656,0.6608,2.36
2020-08-06 10:00:00,2.46528,0.71904,2.568,0.28608,0.08344,0.298,2.1792,0.6356,2.27,2.63808,0.76944,2.748,0.28608,0.08344,0.298,2.352,0.686,2.45
2020-08-06 10:30:00,2.5032,0.7301000000000001,2.6075,0.2856,0.0833,0.2975,2.2176,0.6468,2.31,2.7048,0.7889,2.8175,0.2856,0.0833,0.2975,2.4192,0.7056,2.52
2020-08-06 11:00:00,2.66688,0.7778400000000001,2.778,0.28608,0.08344,0.298,2.3808,0.6944,2.48,2.8492800000000003,0.8310400000000001,2.968,0.28608,0.08344,0.298,2.5632,0.7476,2.67
2020-08-06 11:30:00,2.77248,0.80864,2.888,0.28608,0.08344,0.298,2.4864,0.7252000000000001,2.59,2.93568,0.8562400000000001,3.058,0.28608,0.08344,0.298,2.6496,0.7728,2.76
2020-08-06 12:00:00,2.77248,0.80864,2.888,0.28608,0.08344,0.298,2.4864,0.7252000000000001,2.59,2.8972800000000003,0.8450400000000001,3.018,0.28608,0.08344,0.298,2.6112,0.7616,2.7199999999999998
2020-08-06 12:30:00,2.66688,0.7778400000000001,2.778,0.28608,0.08344,0.298,2.3808,0.6944,2.48,2.77248,0.80864,2.888,0.28608,0.08344,0.298,2.4864,0.7252000000000001,2.59
2020-08-06 13:00:00,2.60976,0.7611800000000001,2.7185,0.28656000000000004,0.08358,0.2985,2.3232,0.6776,2.42,2.60016,0.75838,2.7085,0.28656000000000004,0.08358,0.2985,2.3136,0.6748000000000001,2.41
2020-08-06 13:30:00,2.43696,0.7107800000000001,2.5385,0.28656000000000004,0.08358,0.2985,2.1504,0.6272,2.24,2.23536,0.65198,2.3285,0.28656000000000004,0.08358,0.2985,1.9488,0.5684,2.03
2020-08-06 14:00:00,2.46576,0.71918,2.5685000000000002,0.28656000000000004,0.08358,0.2985,2.1792,0.6356,2.27,2.41776,0.70518,2.5185,0.28656000000000004,0.08358,0.2985,2.1312,0.6216,2.22
2020-08-06 14:30:00,2.48496,0.7247800000000001,2.5885,0.28656000000000004,0.08358,0.2985,2.1984,0.6412,2.29,2.43696,0.7107800000000001,2.5385,0.28656000000000004,0.08358,0.2985,2.1504,0.6272,2.24
2020-08-06 15:00:00,2.50416,0.73038,2.6085000000000003,0.28656000000000004,0.08358,0.2985,2.2176,0.6468,2.31,2.41776,0.70518,2.5185,0.28656000000000004,0.08358,0.2985,2.1312,0.6216,2.22
2020-08-06 15:30:00,2.49456,0.72758,2.5985,0.28656000000000004,0.08358,0.2985,2.208,0.644,2.3,2.45616,0.71638,2.5585,0.28656000000000004,0.08358,0.2985,2.1696,0.6328,2.26
2020-08-06 16:00:00,2.46624,0.7193200000000001,2.569,0.28704,0.08372,0.299,2.1792,0.6356,2.27,2.32224,0.67732,2.419,0.28704,0.08372,0.299,2.0352,0.5936,2.12
2020-08-06 16:30:00,2.56176,0.7471800000000001,2.6685,0.28656000000000004,0.08358,0.2985,2.2752,0.6636000000000001,2.37,2.42736,0.70798,2.5285,0.28656000000000004,0.08358,0.2985,2.1408,0.6244000000000001,2.23
2020-08-06 17:00:00,2.73504,0.7977200000000001,2.849,0.28704,0.08372,0.299,2.448,0.714,2.55,2.8022400000000003,0.81732,2.919,0.28704,0.08372,0.299,2.5152,0.7336,2.62
2020-08-06 17:30:00,2.82096,0.8227800000000001,2.9385,0.28656000000000004,0.08358,0.2985,2.5343999999999998,0.7392000000000001,2.64,2.9265600000000003,0.8535800000000001,3.0485,0.28656000000000004,0.08358,0.2985,2.64,0.77,2.75
2020-08-06 18:00:00,2.89776,0.84518,3.0185,0.28656000000000004,0.08358,0.2985,2.6112,0.7616,2.7199999999999998,2.86896,0.8367800000000001,2.9885,0.28656000000000004,0.08358,0.2985,2.5824,0.7532,2.69
2020-08-06 18:30:00,2.84976,0.83118,2.9685,0.28656000000000004,0.08358,0.2985,2.5632,0.7476,2.67,2.86896,0.8367800000000001,2.9885,0.28656000000000004,0.08358,0.2985,2.5824,0.7532,2.69
2020-08-06 19:00:00,2.78304,0.8117200000000001,2.899,0.28704,0.08372,0.299,2.496,0.728,2.6,2.88864,0.84252,3.009,0.28704,0.08372,0.299,2.6016,0.7588,2.71
2020-08-06 19:30:00,2.7249600000000003,0.79478,2.8385,0.28656000000000004,0.08358,0.2985,2.4384,0.7112,2.54,2.81136,0.81998,2.9285,0.28656000000000004,0.08358,0.2985,2.5248,0.7364,2.63
2020-08-06 20:00:00,2.73456,0.7975800000000001,2.8485,0.28656000000000004,0.08358,0.2985,2.448,0.714,2.55,2.88816,0.84238,3.0085,0.28656000000000004,0.08358,0.2985,2.6016,0.7588,2.71
2020-08-06 20:30:00,2.61936,0.7639800000000001,2.7285,0.28656000000000004,0.08358,0.2985,2.3328,0.6804,2.43,2.66736,0.7779800000000001,2.7785,0.28656000000000004,0.08358,0.2985,2.3808,0.6944,2.48
2020-08-06 21:00:00,2.60016,0.75838,2.7085,0.28656000000000004,0.08358,0.2985,2.3136,0.6748000000000001,2.41,2.59056,0.75558,2.6985,0.28656000000000004,0.08358,0.2985,2.304,0.672,2.4
2020-08-06 21:30:00,2.63808,0.76944,2.748,0.28608,0.08344,0.298,2.352,0.686,2.45,2.63808,0.76944,2.748,0.28608,0.08344,0.298,2.352,0.686,2.45
2020-08-06 22:00:00,2.58048,0.7526400000000001,2.688,0.28608,0.08344,0.298,2.2944,0.6692,2.39,2.59968,0.75824,2.708,0.28608,0.08344,0.298,2.3136,0.6748000000000001,2.41
2020-08-06 22:30:00,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22,2.41728,0.7050400000000001,2.518,0.28608,0.08344,0.298,2.1312,0.6216,2.22
2020-08-06 23:00:00,2.23488,0.6518400000000001,2.328,0.28608,0.08344,0.298,1.9488,0.5684,2.03,2.23488,0.6518400000000001,2.328,0.28608,0.08344,0.298,1.9488,0.5684,2.03
2020-08-06 23:30:00,2.07168,0.60424,2.158,0.28608,0.08344,0.298,1.7856,0.5208,1.8599999999999999,2.11008,0.6154400000000001,2.198,0.28608,0.08344,0.298,1.824,0.532,1.9
2020-08-07 00:00:00,1.92816,0.56238,2.0085,0.28656000000000004,0.08358,0.2985,1.6416,0.4788,1.71,1.96656,0.5735800000000001,2.0485,0.28656000000000004,0.08358,0.2985,1.6800000000000002,0.49,1.75
2020-08-07 00:30:00,1.83216,0.5343800000000001,1.9085,0.28656000000000004,0.08358,0.2985,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.28656000000000004,0.08358,0.2985,1.584,0.462,1.65
2020-08-07 01:00:00,1.76496,0.51478,1.8385,0.28656000000000004,0.08358,0.2985,1.4784000000000002,0.4312,1.54,1.79376,0.5231800000000001,1.8685,0.28656000000000004,0.08358,0.2985,1.5072,0.43960000000000005,1.57
2020-08-07 01:30:00,1.76496,0.51478,1.8385,0.28656000000000004,0.08358,0.2985,1.4784000000000002,0.4312,1.54,1.79376,0.5231800000000001,1.8685,0.28656000000000004,0.08358,0.2985,1.5072,0.43960000000000005,1.57
2020-08-07 02:00:00,1.73616,0.50638,1.8085,0.28656000000000004,0.08358,0.2985,1.4496,0.4228,1.51,1.78416,0.5203800000000001,1.8585,0.28656000000000004,0.08358,0.2985,1.4976,0.4368,1.56
2020-08-07 02:30:00,1.71696,0.50078,1.7885,0.28656000000000004,0.08358,0.2985,1.4304000000000001,0.4172,1.49,1.76496,0.51478,1.8385,0.28656000000000004,0.08358,0.2985,1.4784000000000002,0.4312,1.54
2020-08-07 03:00:00,1.65936,0.48398,1.7285,0.28656000000000004,0.08358,0.2985,1.3728,0.40040000000000003,1.43,1.6977600000000002,0.49518000000000006,1.7685,0.28656000000000004,0.08358,0.2985,1.4112,0.4116,1.47
2020-08-07 03:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.28656000000000004,0.08358,0.2985,1.3632,0.3976,1.42,1.67856,0.48958,1.7485,0.28656000000000004,0.08358,0.2985,1.392,0.406,1.45
2020-08-07 04:00:00,1.64016,0.47838,1.7085,0.28656000000000004,0.08358,0.2985,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.67856,0.48958,1.7485,0.28656000000000004,0.08358,0.2985,1.392,0.406,1.45
2020-08-07 04:30:00,1.64016,0.47838,1.7085,0.28656000000000004,0.08358,0.2985,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.28656000000000004,0.08358,0.2985,1.3824,0.4032,1.44
2020-08-07 05:00:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.28656000000000004,0.08358,0.2985,1.3824,0.4032,1.44,1.71696,0.50078,1.7885,0.28656000000000004,0.08358,0.2985,1.4304000000000001,0.4172,1.49
2020-08-07 05:30:00,1.70784,0.49812000000000006,1.779,0.28704,0.08372,0.299,1.4208,0.41440000000000005,1.48,1.76544,0.51492,1.839,0.28704,0.08372,0.299,1.4784000000000002,0.4312,1.54
2020-08-07 06:00:00,1.73616,0.50638,1.8085,0.28656000000000004,0.08358,0.2985,1.4496,0.4228,1.51,1.78416,0.5203800000000001,1.8585,0.28656000000000004,0.08358,0.2985,1.4976,0.4368,1.56
2020-08-07 06:30:00,1.88064,0.54852,1.959,0.28704,0.08372,0.299,1.5936,0.46480000000000005,1.6600000000000001,1.9478400000000002,0.5681200000000001,2.029,0.28704,0.08372,0.299,1.6608,0.4844,1.73
2020-08-07 07:00:00,2.05344,0.59892,2.1390000000000002,0.28704,0.08372,0.299,1.7664,0.5152,1.8399999999999999,2.13024,0.6213200000000001,2.219,0.28704,0.08372,0.299,1.8432,0.5376000000000001,1.92
2020-08-07 07:30:00,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12,2.43696,0.7107800000000001,2.5385,0.28656000000000004,0.08358,0.2985,2.1504,0.6272,2.24
2020-08-07 08:00:00,2.40768,0.7022400000000001,2.508,0.28608,0.08344,0.298,2.1216,0.6188,2.21,2.42688,0.70784,2.528,0.28608,0.08344,0.298,2.1408,0.6244000000000001,2.23
2020-08-07 08:30:00,2.47488,0.72184,2.578,0.28608,0.08344,0.298,2.1888,0.6384000000000001,2.2800000000000002,2.43648,0.71064,2.5380000000000003,0.28608,0.08344,0.298,2.1504,0.6272,2.24
2020-08-07 09:00:00,2.60976,0.7611800000000001,2.7185,0.28656000000000004,0.08358,0.2985,2.3232,0.6776,2.42,2.51376,0.73318,2.6185,0.28656000000000004,0.08358,0.2985,2.2272,0.6496000000000001,2.32
2020-08-07 09:30:00,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44,2.48496,0.7247800000000001,2.5885,0.28656000000000004,0.08358,0.2985,2.1984,0.6412,2.29
2020-08-07 10:00:00,2.61936,0.7639800000000001,2.7285,0.28656000000000004,0.08358,0.2985,2.3328,0.6804,2.43,2.39856,0.6995800000000001,2.4985,0.28656000000000004,0.08358,0.2985,2.112,0.616,2.2
2020-08-07 10:30:00,2.5526400000000002,0.7445200000000001,2.659,0.28704,0.08372,0.299,2.2656,0.6608,2.36,2.27424,0.66332,2.3689999999999998,0.28704,0.08372,0.299,1.9872,0.5796,2.07
2020-08-07 11:00:00,2.52384,0.7361200000000001,2.629,0.28704,0.08372,0.299,2.2368,0.6524,2.33,2.22624,0.64932,2.319,0.28704,0.08372,0.299,1.9392,0.5656,2.02
2020-08-07 11:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.28704,0.08372,0.299,2.2272,0.6496000000000001,2.32,2.19744,0.64092,2.289,0.28704,0.08372,0.299,1.9104,0.5572,1.99
2020-08-07 12:00:00,2.54304,0.74172,2.649,0.28704,0.08372,0.299,2.2560000000000002,0.658,2.35,2.20704,0.6437200000000001,2.299,0.28704,0.08372,0.299,1.92,0.56,2.0
2020-08-07 12:30:00,2.46624,0.7193200000000001,2.569,0.28704,0.08372,0.299,2.1792,0.6356,2.27,2.10144,0.61292,2.189,0.28704,0.08372,0.299,1.8144,0.5292,1.8900000000000001
2020-08-07 13:00:00,2.53344,0.73892,2.6390000000000002,0.28704,0.08372,0.299,2.2464,0.6552,2.34,2.17824,0.6353200000000001,2.269,0.28704,0.08372,0.299,1.8912,0.5516,1.97
2020-08-07 13:30:00,2.6294399999999998,0.76692,2.739,0.28704,0.08372,0.299,2.3424,0.6832,2.44,2.50464,0.7305200000000001,2.609,0.28704,0.08372,0.299,2.2176,0.6468,2.31
2020-08-07 14:00:00,2.6486400000000003,0.7725200000000001,2.759,0.28704,0.08372,0.299,2.3616,0.6888000000000001,2.46,2.53344,0.73892,2.6390000000000002,0.28704,0.08372,0.299,2.2464,0.6552,2.34
2020-08-07 14:30:00,2.56224,0.7473200000000001,2.669,0.28704,0.08372,0.299,2.2752,0.6636000000000001,2.37,2.43744,0.7109200000000001,2.539,0.28704,0.08372,0.299,2.1504,0.6272,2.24
2020-08-07 15:00:00,2.38944,0.6969200000000001,2.489,0.28704,0.08372,0.299,2.1024,0.6132000000000001,2.19,2.28384,0.66612,2.379,0.28704,0.08372,0.299,1.9968,0.5824,2.08
2020-08-07 15:30:00,2.32224,0.67732,2.419,0.28704,0.08372,0.299,2.0352,0.5936,2.12,1.87104,0.5457200000000001,1.949,0.28704,0.08372,0.299,1.584,0.462,1.65
2020-08-07 16:00:00,2.27424,0.66332,2.3689999999999998,0.28704,0.08372,0.299,1.9872,0.5796,2.07,1.87104,0.5457200000000001,1.949,0.28704,0.08372,0.299,1.584,0.462,1.65
2020-08-07 16:30:00,2.39904,0.69972,2.499,0.28704,0.08372,0.299,2.112,0.616,2.2,2.13024,0.6213200000000001,2.219,0.28704,0.08372,0.299,1.8432,0.5376000000000001,1.92
2020-08-07 17:00:00,2.47632,0.72226,2.5795,0.28752,0.08386,0.2995,2.1888,0.6384000000000001,2.2800000000000002,2.27472,0.66346,2.3695,0.28752,0.08386,0.2995,1.9872,0.5796,2.07
2020-08-07 17:30:00,2.61984,0.76412,2.729,0.28704,0.08372,0.299,2.3328,0.6804,2.43,2.45664,0.71652,2.559,0.28704,0.08372,0.299,2.1696,0.6328,2.26
2020-08-07 18:00:00,2.68704,0.7837200000000001,2.799,0.28704,0.08372,0.299,2.4,0.7000000000000001,2.5,2.37984,0.6941200000000001,2.479,0.28704,0.08372,0.299,2.0928,0.6104,2.18
2020-08-07 18:30:00,2.68992,0.78456,2.802,0.28704,0.08372,0.299,2.40288,0.70084,2.503,2.38272,0.69496,2.482,0.28704,0.08372,0.299,2.09568,0.61124,2.183
2020-08-07 19:00:00,2.68704,0.7837200000000001,2.799,0.28704,0.08372,0.299,2.4,0.7000000000000001,2.5,2.6486400000000003,0.7725200000000001,2.759,0.28704,0.08372,0.299,2.3616,0.6888000000000001,2.46
2020-08-07 19:30:00,2.67744,0.7809200000000001,2.789,0.28704,0.08372,0.299,2.3904,0.6972,2.49,2.6486400000000003,0.7725200000000001,2.759,0.28704,0.08372,0.299,2.3616,0.6888000000000001,2.46
2020-08-07 20:00:00,2.55216,0.74438,2.6585,0.28656000000000004,0.08358,0.2985,2.2656,0.6608,2.36,2.55216,0.74438,2.6585,0.28656000000000004,0.08358,0.2985,2.2656,0.6608,2.36
2020-08-07 20:30:00,2.56176,0.7471800000000001,2.6685,0.28656000000000004,0.08358,0.2985,2.2752,0.6636000000000001,2.37,2.59056,0.75558,2.6985,0.28656000000000004,0.08358,0.2985,2.304,0.672,2.4
2020-08-07 21:00:00,2.56176,0.7471800000000001,2.6685,0.28656000000000004,0.08358,0.2985,2.2752,0.6636000000000001,2.37,2.5233600000000003,0.7359800000000001,2.6285,0.28656000000000004,0.08358,0.2985,2.2368,0.6524,2.33
2020-08-07 21:30:00,2.65728,0.7750400000000001,2.768,0.28608,0.08344,0.298,2.3712,0.6916,2.47,2.56128,0.74704,2.668,0.28608,0.08344,0.298,2.2752,0.6636000000000001,2.37
2020-08-07 22:00:00,2.58048,0.7526400000000001,2.688,0.28608,0.08344,0.298,2.2944,0.6692,2.39,2.49408,0.7274400000000001,2.598,0.28608,0.08344,0.298,2.208,0.644,2.3
2020-08-07 22:30:00,2.46528,0.71904,2.568,0.28608,0.08344,0.298,2.1792,0.6356,2.27,2.47488,0.72184,2.578,0.28608,0.08344,0.298,2.1888,0.6384000000000001,2.2800000000000002
2020-08-07 23:00:00,2.30208,0.67144,2.398,0.28608,0.08344,0.298,2.016,0.588,2.1,2.34048,0.68264,2.438,0.28608,0.08344,0.298,2.0544000000000002,0.5992000000000001,2.14
2020-08-07 23:30:00,2.13888,0.6238400000000001,2.228,0.28608,0.08344,0.298,1.8528,0.5404,1.9300000000000002,2.13888,0.6238400000000001,2.228,0.28608,0.08344,0.298,1.8528,0.5404,1.9300000000000002
2020-08-08 00:00:00,2.02368,0.5902400000000001,2.108,0.28608,0.08344,0.298,1.7376,0.5068,1.81,2.04288,0.59584,2.128,0.28608,0.08344,0.298,1.7568000000000001,0.5124000000000001,1.83
2020-08-08 00:30:00,1.90848,0.55664,1.988,0.28608,0.08344,0.298,1.6224,0.4732,1.69,1.9468800000000002,0.56784,2.028,0.28608,0.08344,0.298,1.6608,0.4844,1.73
2020-08-08 01:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.28608,0.08344,0.298,1.5552000000000001,0.4536,1.62,1.86048,0.54264,1.9380000000000002,0.28608,0.08344,0.298,1.5744,0.4592,1.6400000000000001
2020-08-08 01:30:00,1.8216,0.5313,1.8975,0.2856,0.0833,0.2975,1.536,0.448,1.6,1.8216,0.5313,1.8975,0.2856,0.0833,0.2975,1.536,0.448,1.6
2020-08-08 02:00:00,1.8024,0.5257000000000001,1.8775,0.2856,0.0833,0.2975,1.5168,0.4424,1.58,1.812,0.5285000000000001,1.8875000000000002,0.2856,0.0833,0.2975,1.5264,0.44520000000000004,1.5899999999999999
2020-08-08 02:30:00,1.78368,0.52024,1.858,0.28608,0.08344,0.298,1.4976,0.4368,1.56,1.8220800000000001,0.53144,1.8980000000000001,0.28608,0.08344,0.298,1.536,0.448,1.6
2020-08-08 03:00:00,1.7352,0.5061,1.8075,0.2856,0.0833,0.2975,1.4496,0.4228,1.51,1.7544,0.5117,1.8275000000000001,0.2856,0.0833,0.2975,1.4688,0.4284,1.53
2020-08-08 03:30:00,1.71648,0.5006400000000001,1.788,0.28608,0.08344,0.298,1.4304000000000001,0.4172,1.49,1.72608,0.50344,1.798,0.28608,0.08344,0.298,1.44,0.42,1.5
2020-08-08 04:00:00,1.71648,0.5006400000000001,1.788,0.28608,0.08344,0.298,1.4304000000000001,0.4172,1.49,1.72608,0.50344,1.798,0.28608,0.08344,0.298,1.44,0.42,1.5
2020-08-08 04:30:00,1.67808,0.48944000000000004,1.748,0.28608,0.08344,0.298,1.392,0.406,1.45,1.6972800000000001,0.49504000000000004,1.768,0.28608,0.08344,0.298,1.4112,0.4116,1.47
2020-08-08 05:00:00,1.70688,0.49784000000000006,1.778,0.28608,0.08344,0.298,1.4208,0.41440000000000005,1.48,1.71648,0.5006400000000001,1.788,0.28608,0.08344,0.298,1.4304000000000001,0.4172,1.49
2020-08-08 05:30:00,1.7356800000000001,0.50624,1.808,0.28608,0.08344,0.298,1.4496,0.4228,1.51,1.7356800000000001,0.50624,1.808,0.28608,0.08344,0.298,1.4496,0.4228,1.51
2020-08-08 06:00:00,1.75488,0.5118400000000001,1.828,0.28608,0.08344,0.298,1.4688,0.4284,1.53,1.7452800000000002,0.50904,1.818,0.28608,0.08344,0.298,1.4592,0.42560000000000003,1.52
2020-08-08 06:30:00,1.83168,0.53424,1.908,0.28608,0.08344,0.298,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.81248,0.52864,1.888,0.28608,0.08344,0.298,1.5264,0.44520000000000004,1.5899999999999999
2020-08-08 07:00:00,1.95696,0.5707800000000001,2.0385,0.28656000000000004,0.08358,0.2985,1.6703999999999999,0.4872,1.74,1.9761600000000001,0.57638,2.0585,0.28656000000000004,0.08358,0.2985,1.6896,0.4928,1.76
2020-08-08 07:30:00,2.15808,0.62944,2.248,0.28608,0.08344,0.298,1.8719999999999999,0.546,1.9500000000000002,2.22528,0.6490400000000001,2.318,0.28608,0.08344,0.298,1.9392,0.5656,2.02
2020-08-08 08:00:00,2.23488,0.6518400000000001,2.328,0.28608,0.08344,0.298,1.9488,0.5684,2.03,2.26368,0.66024,2.358,0.28608,0.08344,0.298,1.9776,0.5768,2.06
2020-08-08 08:30:00,2.32128,0.6770400000000001,2.418,0.28608,0.08344,0.298,2.0352,0.5936,2.12,2.30208,0.67144,2.398,0.28608,0.08344,0.298,2.016,0.588,2.1
2020-08-08 09:00:00,2.35008,0.68544,2.448,0.28608,0.08344,0.298,2.064,0.602,2.15,2.19648,0.6406400000000001,2.2880000000000003,0.28608,0.08344,0.298,1.9104,0.5572,1.99
2020-08-08 09:30:00,2.26368,0.66024,2.358,0.28608,0.08344,0.298,1.9776,0.5768,2.06,1.95648,0.57064,2.038,0.28608,0.08344,0.298,1.6703999999999999,0.4872,1.74
2020-08-08 10:00:00,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.28656000000000004,0.08358,0.2985,1.584,0.462,1.65
2020-08-08 10:30:00,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12,1.83216,0.5343800000000001,1.9085,0.28656000000000004,0.08358,0.2985,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-08 11:00:00,2.25456,0.65758,2.3485,0.28656000000000004,0.08358,0.2985,1.968,0.5740000000000001,2.05,1.81296,0.52878,1.8885,0.28656000000000004,0.08358,0.2985,1.5264,0.44520000000000004,1.5899999999999999
2020-08-08 11:30:00,2.35056,0.6855800000000001,2.4485,0.28656000000000004,0.08358,0.2985,2.064,0.602,2.15,1.7745600000000001,0.51758,1.8485,0.28656000000000004,0.08358,0.2985,1.488,0.434,1.55
2020-08-08 12:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.28656000000000004,0.08358,0.2985,1.9776,0.5768,2.06,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38
2020-08-08 12:30:00,2.22576,0.6491800000000001,2.3185000000000002,0.28656000000000004,0.08358,0.2985,1.9392,0.5656,2.02,1.71696,0.50078,1.7885,0.28656000000000004,0.08358,0.2985,1.4304000000000001,0.4172,1.49
2020-08-08 13:00:00,2.21616,0.6463800000000001,2.3085,0.28656000000000004,0.08358,0.2985,1.9296000000000002,0.5628000000000001,2.01,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.28656000000000004,0.08358,0.2985,1.584,0.462,1.65
2020-08-08 13:30:00,2.24496,0.65478,2.3385,0.28656000000000004,0.08358,0.2985,1.9584000000000001,0.5712,2.04,1.93776,0.56518,2.0185,0.28656000000000004,0.08358,0.2985,1.6512,0.48160000000000003,1.72
2020-08-08 14:00:00,2.25456,0.65758,2.3485,0.28656000000000004,0.08358,0.2985,1.968,0.5740000000000001,2.05,1.7745600000000001,0.51758,1.8485,0.28656000000000004,0.08358,0.2985,1.488,0.434,1.55
2020-08-08 14:30:00,2.12016,0.61838,2.2085,0.28656000000000004,0.08358,0.2985,1.8336000000000001,0.5348,1.9100000000000001,1.6977600000000002,0.49518000000000006,1.7685,0.28656000000000004,0.08358,0.2985,1.4112,0.4116,1.47
2020-08-08 15:00:00,1.95696,0.5707800000000001,2.0385,0.28656000000000004,0.08358,0.2985,1.6703999999999999,0.4872,1.74,1.46736,0.42798,1.5285000000000002,0.28656000000000004,0.08358,0.2985,1.1808,0.34440000000000004,1.23
2020-08-08 15:30:00,1.98576,0.57918,2.0685000000000002,0.28656000000000004,0.08358,0.2985,1.6992,0.49560000000000004,1.77,1.53456,0.44758000000000003,1.5985,0.28656000000000004,0.08358,0.2985,1.248,0.364,1.3
2020-08-08 16:00:00,1.96656,0.5735800000000001,2.0485,0.28656000000000004,0.08358,0.2985,1.6800000000000002,0.49,1.75,1.48656,0.43358,1.5485,0.28656000000000004,0.08358,0.2985,1.2,0.35000000000000003,1.25
2020-08-08 16:30:00,2.08176,0.60718,2.1685,0.28656000000000004,0.08358,0.2985,1.7952,0.5236000000000001,1.87,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.28656000000000004,0.08358,0.2985,1.3824,0.4032,1.44
2020-08-08 17:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.28656000000000004,0.08358,0.2985,1.9776,0.5768,2.06,2.00496,0.5847800000000001,2.0885,0.28656000000000004,0.08358,0.2985,1.7184,0.5012,1.79
2020-08-08 17:30:00,2.43696,0.7107800000000001,2.5385,0.28656000000000004,0.08358,0.2985,2.1504,0.6272,2.24,2.23536,0.65198,2.3285,0.28656000000000004,0.08358,0.2985,1.9488,0.5684,2.03
2020-08-08 18:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.28656000000000004,0.08358,0.2985,2.2368,0.6524,2.33,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12
2020-08-08 18:30:00,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35,2.39856,0.6995800000000001,2.4985,0.28656000000000004,0.08358,0.2985,2.112,0.616,2.2
2020-08-08 19:00:00,2.60016,0.75838,2.7085,0.28656000000000004,0.08358,0.2985,2.3136,0.6748000000000001,2.41,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44
2020-08-08 19:30:00,2.58048,0.7526400000000001,2.688,0.28608,0.08344,0.298,2.2944,0.6692,2.39,2.66688,0.7778400000000001,2.778,0.28608,0.08344,0.298,2.3808,0.6944,2.48
2020-08-08 20:00:00,2.55168,0.74424,2.658,0.28608,0.08344,0.298,2.2656,0.6608,2.36,2.67648,0.7806400000000001,2.7880000000000003,0.28608,0.08344,0.298,2.3904,0.6972,2.49
2020-08-08 20:30:00,2.55168,0.74424,2.658,0.28608,0.08344,0.298,2.2656,0.6608,2.36,2.68608,0.78344,2.798,0.28608,0.08344,0.298,2.4,0.7000000000000001,2.5
2020-08-08 21:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.28656000000000004,0.08358,0.2985,2.2848,0.6664,2.38,2.68656,0.78358,2.7984999999999998,0.28656000000000004,0.08358,0.2985,2.4,0.7000000000000001,2.5
2020-08-08 21:30:00,2.58096,0.7527800000000001,2.6885,0.28656000000000004,0.08358,0.2985,2.2944,0.6692,2.39,2.73456,0.7975800000000001,2.8485,0.28656000000000004,0.08358,0.2985,2.448,0.714,2.55
2020-08-08 22:00:00,2.55216,0.74438,2.6585,0.28656000000000004,0.08358,0.2985,2.2656,0.6608,2.36,2.69616,0.7863800000000001,2.8085,0.28656000000000004,0.08358,0.2985,2.4096,0.7028,2.51
2020-08-08 22:30:00,2.43696,0.7107800000000001,2.5385,0.28656000000000004,0.08358,0.2985,2.1504,0.6272,2.24,2.55216,0.74438,2.6585,0.28656000000000004,0.08358,0.2985,2.2656,0.6608,2.36
2020-08-08 23:00:00,2.21616,0.6463800000000001,2.3085,0.28656000000000004,0.08358,0.2985,1.9296000000000002,0.5628000000000001,2.01,2.28336,0.66598,2.3785,0.28656000000000004,0.08358,0.2985,1.9968,0.5824,2.08
2020-08-08 23:30:00,2.01456,0.5875800000000001,2.0985,0.28656000000000004,0.08358,0.2985,1.728,0.504,1.8,2.05296,0.5987800000000001,2.1385,0.28656000000000004,0.08358,0.2985,1.7664,0.5152,1.8399999999999999
2020-08-09 00:00:00,1.93776,0.56518,2.0185,0.28656000000000004,0.08358,0.2985,1.6512,0.48160000000000003,1.72,1.9761600000000001,0.57638,2.0585,0.28656000000000004,0.08358,0.2985,1.6896,0.4928,1.76
2020-08-09 00:30:00,1.84176,0.53718,1.9185,0.28656000000000004,0.08358,0.2985,1.5552000000000001,0.4536,1.62,1.88016,0.5483800000000001,1.9585,0.28656000000000004,0.08358,0.2985,1.5936,0.46480000000000005,1.6600000000000001
2020-08-09 01:00:00,1.80336,0.52598,1.8785,0.28656000000000004,0.08358,0.2985,1.5168,0.4424,1.58,1.84176,0.53718,1.9185,0.28656000000000004,0.08358,0.2985,1.5552000000000001,0.4536,1.62
2020-08-09 01:30:00,1.7745600000000001,0.51758,1.8485,0.28656000000000004,0.08358,0.2985,1.488,0.434,1.55,1.81296,0.52878,1.8885,0.28656000000000004,0.08358,0.2985,1.5264,0.44520000000000004,1.5899999999999999
2020-08-09 02:00:00,1.7745600000000001,0.51758,1.8485,0.28656000000000004,0.08358,0.2985,1.488,0.434,1.55,1.83216,0.5343800000000001,1.9085,0.28656000000000004,0.08358,0.2985,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-09 02:30:00,1.73616,0.50638,1.8085,0.28656000000000004,0.08358,0.2985,1.4496,0.4228,1.51,1.78416,0.5203800000000001,1.8585,0.28656000000000004,0.08358,0.2985,1.4976,0.4368,1.56
2020-08-09 03:00:00,1.65936,0.48398,1.7285,0.28656000000000004,0.08358,0.2985,1.3728,0.40040000000000003,1.43,1.68816,0.49238000000000004,1.7585000000000002,0.28656000000000004,0.08358,0.2985,1.4016,0.4088,1.46
2020-08-09 03:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.28656000000000004,0.08358,0.2985,1.3344,0.38920000000000005,1.3900000000000001,1.64016,0.47838,1.7085,0.28656000000000004,0.08358,0.2985,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-09 04:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.6209600000000002,0.47278000000000003,1.6885,0.28656000000000004,0.08358,0.2985,1.3344,0.38920000000000005,1.3900000000000001
2020-08-09 04:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.59216,0.46438,1.6585,0.28656000000000004,0.08358,0.2985,1.3056,0.3808,1.3599999999999999
2020-08-09 05:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.59216,0.46438,1.6585,0.28656000000000004,0.08358,0.2985,1.3056,0.3808,1.3599999999999999
2020-08-09 05:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.6209600000000002,0.47278000000000003,1.6885,0.28656000000000004,0.08358,0.2985,1.3344,0.38920000000000005,1.3900000000000001
2020-08-09 06:00:00,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38,1.58256,0.46158000000000005,1.6485,0.28656000000000004,0.08358,0.2985,1.296,0.378,1.35
2020-08-09 06:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.28656000000000004,0.08358,0.2985,1.3824,0.4032,1.44,1.63056,0.47558000000000006,1.6985000000000001,0.28656000000000004,0.08358,0.2985,1.344,0.392,1.4
2020-08-09 07:00:00,1.64016,0.47838,1.7085,0.28656000000000004,0.08358,0.2985,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.63056,0.47558000000000006,1.6985000000000001,0.28656000000000004,0.08358,0.2985,1.344,0.392,1.4
2020-08-09 07:30:00,1.76544,0.51492,1.839,0.28704,0.08372,0.299,1.4784000000000002,0.4312,1.54,1.76544,0.51492,1.839,0.28704,0.08372,0.299,1.4784000000000002,0.4312,1.54
2020-08-09 08:00:00,1.88064,0.54852,1.959,0.28704,0.08372,0.299,1.5936,0.46480000000000005,1.6600000000000001,1.83264,0.53452,1.909,0.28704,0.08372,0.299,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-09 08:30:00,2.03424,0.5933200000000001,2.119,0.28704,0.08372,0.299,1.7472,0.5096,1.82,1.99584,0.5821200000000001,2.079,0.28704,0.08372,0.299,1.7088,0.4984,1.78
2020-08-09 09:00:00,2.15904,0.6297200000000001,2.249,0.28704,0.08372,0.299,1.8719999999999999,0.546,1.9500000000000002,2.12064,0.6185200000000001,2.209,0.28704,0.08372,0.299,1.8336000000000001,0.5348,1.9100000000000001
2020-08-09 09:30:00,2.39856,0.6995800000000001,2.4985,0.28656000000000004,0.08358,0.2985,2.112,0.616,2.2,2.41776,0.70518,2.5185,0.28656000000000004,0.08358,0.2985,2.1312,0.6216,2.22
2020-08-09 10:00:00,2.50464,0.7305200000000001,2.609,0.28704,0.08372,0.299,2.2176,0.6468,2.31,2.52384,0.7361200000000001,2.629,0.28704,0.08372,0.299,2.2368,0.6524,2.33
2020-08-09 10:30:00,2.48496,0.7247800000000001,2.5885,0.28656000000000004,0.08358,0.2985,2.1984,0.6412,2.29,2.53296,0.7387800000000001,2.6385,0.28656000000000004,0.08358,0.2985,2.2464,0.6552,2.34
2020-08-09 11:00:00,2.51376,0.73318,2.6185,0.28656000000000004,0.08358,0.2985,2.2272,0.6496000000000001,2.32,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35
2020-08-09 11:30:00,2.58096,0.7527800000000001,2.6885,0.28656000000000004,0.08358,0.2985,2.2944,0.6692,2.39,2.60016,0.75838,2.7085,0.28656000000000004,0.08358,0.2985,2.3136,0.6748000000000001,2.41
2020-08-09 12:00:00,2.60976,0.7611800000000001,2.7185,0.28656000000000004,0.08358,0.2985,2.3232,0.6776,2.42,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44
2020-08-09 12:30:00,2.71536,0.79198,2.8285,0.28656000000000004,0.08358,0.2985,2.4288,0.7084,2.5300000000000002,2.68656,0.78358,2.7984999999999998,0.28656000000000004,0.08358,0.2985,2.4,0.7000000000000001,2.5
2020-08-09 13:00:00,2.68656,0.78358,2.7984999999999998,0.28656000000000004,0.08358,0.2985,2.4,0.7000000000000001,2.5,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44
2020-08-09 13:30:00,2.60928,0.76104,2.718,0.28608,0.08344,0.298,2.3232,0.6776,2.42,2.56128,0.74704,2.668,0.28608,0.08344,0.298,2.2752,0.6636000000000001,2.37
2020-08-09 14:00:00,2.53296,0.7387800000000001,2.6385,0.28656000000000004,0.08358,0.2985,2.2464,0.6552,2.34,2.51376,0.73318,2.6185,0.28656000000000004,0.08358,0.2985,2.2272,0.6496000000000001,2.32
2020-08-09 14:30:00,2.48448,0.7246400000000001,2.588,0.28608,0.08344,0.298,2.1984,0.6412,2.29,2.48448,0.7246400000000001,2.588,0.28608,0.08344,0.298,2.1984,0.6412,2.29
2020-08-09 15:00:00,2.39808,0.6994400000000001,2.498,0.28608,0.08344,0.298,2.112,0.616,2.2,2.30208,0.67144,2.398,0.28608,0.08344,0.298,2.016,0.588,2.1
2020-08-09 15:30:00,2.3217600000000003,0.67718,2.4185,0.28656000000000004,0.08358,0.2985,2.0352,0.5936,2.12,2.2737600000000002,0.6631800000000001,2.3685,0.28656000000000004,0.08358,0.2985,1.9872,0.5796,2.07
2020-08-09 16:00:00,2.34096,0.68278,2.4385,0.28656000000000004,0.08358,0.2985,2.0544000000000002,0.5992000000000001,2.14,2.18736,0.6379800000000001,2.2785,0.28656000000000004,0.08358,0.2985,1.9008,0.5544,1.98
2020-08-09 16:30:00,2.43648,0.71064,2.5380000000000003,0.28608,0.08344,0.298,2.1504,0.6272,2.24,2.27328,0.6630400000000001,2.368,0.28608,0.08344,0.298,1.9872,0.5796,2.07
2020-08-09 17:00:00,2.58096,0.7527800000000001,2.6885,0.28656000000000004,0.08358,0.2985,2.2944,0.6692,2.39,2.58096,0.7527800000000001,2.6885,0.28656000000000004,0.08358,0.2985,2.2944,0.6692,2.39
2020-08-09 17:30:00,2.63856,0.76958,2.7485,0.28656000000000004,0.08358,0.2985,2.352,0.686,2.45,2.51376,0.73318,2.6185,0.28656000000000004,0.08358,0.2985,2.2272,0.6496000000000001,2.32
2020-08-09 18:00:00,2.61936,0.7639800000000001,2.7285,0.28656000000000004,0.08358,0.2985,2.3328,0.6804,2.43,2.56176,0.7471800000000001,2.6685,0.28656000000000004,0.08358,0.2985,2.2752,0.6636000000000001,2.37
2020-08-09 18:30:00,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35,2.45616,0.71638,2.5585,0.28656000000000004,0.08358,0.2985,2.1696,0.6328,2.26
2020-08-09 19:00:00,2.46528,0.71904,2.568,0.28608,0.08344,0.298,2.1792,0.6356,2.27,2.35968,0.6882400000000001,2.458,0.28608,0.08344,0.298,2.0736,0.6048,2.16
2020-08-09 19:30:00,2.45568,0.7162400000000001,2.558,0.28608,0.08344,0.298,2.1696,0.6328,2.26,2.38848,0.69664,2.488,0.28608,0.08344,0.298,2.1024,0.6132000000000001,2.19
2020-08-09 20:00:00,2.39808,0.6994400000000001,2.498,0.28608,0.08344,0.298,2.112,0.616,2.2,2.39808,0.6994400000000001,2.498,0.28608,0.08344,0.298,2.112,0.616,2.2
2020-08-09 20:30:00,2.39808,0.6994400000000001,2.498,0.28608,0.08344,0.298,2.112,0.616,2.2,2.39808,0.6994400000000001,2.498,0.28608,0.08344,0.298,2.112,0.616,2.2
2020-08-09 21:00:00,2.4460800000000003,0.7134400000000001,2.548,0.28608,0.08344,0.298,2.16,0.63,2.25,2.4460800000000003,0.7134400000000001,2.548,0.28608,0.08344,0.298,2.16,0.63,2.25
2020-08-09 21:30:00,2.48448,0.7246400000000001,2.588,0.28608,0.08344,0.298,2.1984,0.6412,2.29,2.49408,0.7274400000000001,2.598,0.28608,0.08344,0.298,2.208,0.644,2.3
2020-08-09 22:00:00,2.37888,0.69384,2.478,0.28608,0.08344,0.298,2.0928,0.6104,2.18,2.35968,0.6882400000000001,2.458,0.28608,0.08344,0.298,2.0736,0.6048,2.16
2020-08-09 22:30:00,2.22528,0.6490400000000001,2.318,0.28608,0.08344,0.298,1.9392,0.5656,2.02,2.21568,0.64624,2.308,0.28608,0.08344,0.298,1.9296000000000002,0.5628000000000001,2.01
2020-08-09 23:00:00,2.06256,0.60158,2.1485,0.28656000000000004,0.08358,0.2985,1.776,0.518,1.85,2.0721600000000002,0.60438,2.1585,0.28656000000000004,0.08358,0.2985,1.7856,0.5208,1.8599999999999999
2020-08-09 23:30:00,1.90848,0.55664,1.988,0.28608,0.08344,0.298,1.6224,0.4732,1.69,1.9180800000000002,0.55944,1.998,0.28608,0.08344,0.298,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-10 00:00:00,1.8225600000000002,0.53158,1.8985,0.28656000000000004,0.08358,0.2985,1.536,0.448,1.6,1.84176,0.53718,1.9185,0.28656000000000004,0.08358,0.2985,1.5552000000000001,0.4536,1.62
2020-08-10 00:30:00,1.73616,0.50638,1.8085,0.28656000000000004,0.08358,0.2985,1.4496,0.4228,1.51,1.76496,0.51478,1.8385,0.28656000000000004,0.08358,0.2985,1.4784000000000002,0.4312,1.54
2020-08-10 01:00:00,1.65936,0.48398,1.7285,0.28656000000000004,0.08358,0.2985,1.3728,0.40040000000000003,1.43,1.68816,0.49238000000000004,1.7585000000000002,0.28656000000000004,0.08358,0.2985,1.4016,0.4088,1.46
2020-08-10 01:30:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.28656000000000004,0.08358,0.2985,1.3824,0.4032,1.44,1.70736,0.49798000000000003,1.7785000000000002,0.28656000000000004,0.08358,0.2985,1.4208,0.41440000000000005,1.48
2020-08-10 02:00:00,1.65936,0.48398,1.7285,0.28656000000000004,0.08358,0.2985,1.3728,0.40040000000000003,1.43,1.68816,0.49238000000000004,1.7585000000000002,0.28656000000000004,0.08358,0.2985,1.4016,0.4088,1.46
2020-08-10 02:30:00,1.65888,0.48384000000000005,1.728,0.28608,0.08344,0.298,1.3728,0.40040000000000003,1.43,1.65888,0.48384000000000005,1.728,0.28608,0.08344,0.298,1.3728,0.40040000000000003,1.43
2020-08-10 03:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.58256,0.46158000000000005,1.6485,0.28656000000000004,0.08358,0.2985,1.296,0.378,1.35
2020-08-10 03:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38
2020-08-10 04:00:00,1.59216,0.46438,1.6585,0.28656000000000004,0.08358,0.2985,1.3056,0.3808,1.3599999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37
2020-08-10 04:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.28656000000000004,0.08358,0.2985,1.3152,0.3836,1.37,1.59216,0.46438,1.6585,0.28656000000000004,0.08358,0.2985,1.3056,0.3808,1.3599999999999999
2020-08-10 05:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.28656000000000004,0.08358,0.2985,1.344,0.392,1.4,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38
2020-08-10 05:30:00,1.70736,0.49798000000000003,1.7785000000000002,0.28656000000000004,0.08358,0.2985,1.4208,0.41440000000000005,1.48,1.71696,0.50078,1.7885,0.28656000000000004,0.08358,0.2985,1.4304000000000001,0.4172,1.49
2020-08-10 06:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.28656000000000004,0.08358,0.2985,1.4112,0.4116,1.47,1.68816,0.49238000000000004,1.7585000000000002,0.28656000000000004,0.08358,0.2985,1.4016,0.4088,1.46
2020-08-10 06:30:00,1.9761600000000001,0.57638,2.0585,0.28656000000000004,0.08358,0.2985,1.6896,0.4928,1.76,2.02416,0.59038,2.1085,0.28656000000000004,0.08358,0.2985,1.7376,0.5068,1.81
2020-08-10 07:00:00,2.16864,0.6325200000000001,2.259,0.28704,0.08372,0.299,1.8816000000000002,0.5488000000000001,1.96,2.32224,0.67732,2.419,0.28704,0.08372,0.299,2.0352,0.5936,2.12
2020-08-10 07:30:00,2.33184,0.6801200000000001,2.429,0.28704,0.08372,0.299,2.0448,0.5964,2.13,2.52384,0.7361200000000001,2.629,0.28704,0.08372,0.299,2.2368,0.6524,2.33
2020-08-10 08:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.28656000000000004,0.08358,0.2985,2.16,0.63,2.25,2.58096,0.7527800000000001,2.6885,0.28656000000000004,0.08358,0.2985,2.2944,0.6692,2.39
2020-08-10 08:30:00,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35,2.64816,0.7723800000000001,2.7585,0.28656000000000004,0.08358,0.2985,2.3616,0.6888000000000001,2.46
2020-08-10 09:00:00,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44
2020-08-10 09:30:00,2.62848,0.7666400000000001,2.738,0.28608,0.08344,0.298,2.3424,0.6832,2.44,2.67648,0.7806400000000001,2.7880000000000003,0.28608,0.08344,0.298,2.3904,0.6972,2.49
2020-08-10 10:00:00,2.54208,0.7414400000000001,2.648,0.28608,0.08344,0.298,2.2560000000000002,0.658,2.35,2.56128,0.74704,2.668,0.28608,0.08344,0.298,2.2752,0.6636000000000001,2.37
2020-08-10 10:30:00,2.54256,0.74158,2.6485000000000003,0.28656000000000004,0.08358,0.2985,2.2560000000000002,0.658,2.35,2.55216,0.74438,2.6585,0.28656000000000004,0.08358,0.2985,2.2656,0.6608,2.36
2020-08-10 11:00:00,2.62896,0.76678,2.7385,0.28656000000000004,0.08358,0.2985,2.3424,0.6832,2.44,2.59056,0.75558,2.6985,0.28656000000000004,0.08358,0.2985,2.304,0.672,2.4
2020-08-10 11:30:00,2.49456,0.72758,2.5985,0.28656000000000004,0.08358,0.2985,2.208,0.644,2.3,2.22576,0.6491800000000001,2.3185000000000002,0.28656000000000004,0.08358,0.2985,1.9392,0.5656,2.02
2020-08-10 12:00:00,2.48496,0.7247800000000001,2.5885,0.28656000000000004,0.08358,0.2985,2.1984,0.6412,2.29,2.13936,0.6239800000000001,2.2285,0.28656000000000004,0.08358,0.2985,1.8528,0.5404,1.9300000000000002
2020-08-10 12:30:00,2.44704,0.71372,2.549,0.28704,0.08372,0.299,2.16,0.63,2.25,2.08224,0.6073200000000001,2.169,0.28704,0.08372,0.299,1.7952,0.5236000000000001,1.87
2020-08-10 13:00:00,2.43744,0.7109200000000001,2.539,0.28704,0.08372,0.299,2.1504,0.6272,2.24,2.08224,0.6073200000000001,2.169,0.28704,0.08372,0.299,1.7952,0.5236000000000001,1.87
2020-08-10 13:30:00,2.39904,0.69972,2.499,0.28704,0.08372,0.299,2.112,0.616,2.2,2.04384,0.5961200000000001,2.129,0.28704,0.08372,0.299,1.7568000000000001,0.5124000000000001,1.83
2020-08-10 14:00:00,2.39904,0.69972,2.499,0.28704,0.08372,0.299,2.112,0.616,2.2,2.07264,0.6045200000000001,2.159,0.28704,0.08372,0.299,1.7856,0.5208,1.8599999999999999
2020-08-10 14:30:00,2.38848,0.69664,2.488,0.28608,0.08344,0.298,2.1024,0.6132000000000001,2.19,2.15808,0.62944,2.248,0.28608,0.08344,0.298,1.8719999999999999,0.546,1.9500000000000002
2020-08-10 15:00:00,2.31216,0.6743800000000001,2.4085,0.28656000000000004,0.08358,0.2985,2.0256,0.5908,2.11,2.08176,0.60718,2.1685,0.28656000000000004,0.08358,0.2985,1.7952,0.5236000000000001,1.87
