Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-10 15:30:00,2.35968,0.6882400000000001,2.458,0.28608,0.08344,0.298,2.0736,0.6048,2.16,2.10048,0.6126400000000001,2.188,0.28608,0.08344,0.298,1.8144,0.5292,1.8900000000000001
2020-08-10 16:00:00,2.34096,0.68278,2.4385,0.28656000000000004,0.08358,0.2985,2.0544000000000002,0.5992000000000001,2.14,2.13936,0.6239800000000001,2.2285,0.28656000000000004,0.08358,0.2985,1.8528,0.5404,1.9300000000000002
2020-08-10 16:30:00,2.43648,0.71064,2.5380000000000003,0.28608,0.08344,0.298,2.1504,0.6272,2.24,2.2444800000000003,0.65464,2.338,0.28608,0.08344,0.298,1.9584000000000001,0.5712,2.04
2020-08-10 17:00:00,2.62848,0.7666400000000001,2.738,0.28608,0.08344,0.298,2.3424,0.6832,2.44,2.50368,0.7302400000000001,2.608,0.28608,0.08344,0.298,2.2176,0.6468,2.31
2020-08-10 17:30:00,2.70528,0.7890400000000001,2.818,0.28608,0.08344,0.298,2.4192,0.7056,2.52,2.59008,0.7554400000000001,2.698,0.28608,0.08344,0.298,2.304,0.672,2.4
2020-08-10 18:00:00,2.77248,0.80864,2.888,0.28608,0.08344,0.298,2.4864,0.7252000000000001,2.59,2.66688,0.7778400000000001,2.778,0.28608,0.08344,0.298,2.3808,0.6944,2.48
2020-08-10 18:30:00,2.80128,0.8170400000000001,2.918,0.28608,0.08344,0.298,2.5152,0.7336,2.62,2.74368,0.8002400000000001,2.858,0.28608,0.08344,0.298,2.4576000000000002,0.7168,2.56
2020-08-10 19:00:00,2.78208,0.81144,2.898,0.28608,0.08344,0.298,2.496,0.728,2.6,2.78208,0.81144,2.898,0.28608,0.08344,0.298,2.496,0.728,2.6
2020-08-10 19:30:00,2.67648,0.7806400000000001,2.7880000000000003,0.28608,0.08344,0.298,2.3904,0.6972,2.49,2.6956800000000003,0.78624,2.808,0.28608,0.08344,0.298,2.4096,0.7028,2.51
2020-08-10 20:00:00,2.73408,0.79744,2.848,0.28608,0.08344,0.298,2.448,0.714,2.55,2.86848,0.83664,2.988,0.28608,0.08344,0.298,2.5824,0.7532,2.69
2020-08-10 20:30:00,2.68608,0.78344,2.798,0.28608,0.08344,0.298,2.4,0.7000000000000001,2.5,2.79168,0.8142400000000001,2.908,0.28608,0.08344,0.298,2.5056000000000003,0.7308,2.61
2020-08-10 21:00:00,2.6471999999999998,0.7721,2.7575000000000003,0.2856,0.0833,0.2975,2.3616,0.6888000000000001,2.46,2.7336,0.7973,2.8475,0.2856,0.0833,0.2975,2.448,0.714,2.55
2020-08-10 21:30:00,2.6664,0.7777000000000001,2.7775,0.2856,0.0833,0.2975,2.3808,0.6944,2.48,2.724,0.7945,2.8375,0.2856,0.0833,0.2975,2.4384,0.7112,2.54
2020-08-10 22:00:00,2.58,0.7525000000000001,2.6875,0.2856,0.0833,0.2975,2.2944,0.6692,2.39,2.6184000000000003,0.7637,2.7275,0.2856,0.0833,0.2975,2.3328,0.6804,2.43
2020-08-10 22:30:00,2.4168,0.7049000000000001,2.5175,0.2856,0.0833,0.2975,2.1312,0.6216,2.22,2.4648,0.7189,2.5675,0.2856,0.0833,0.2975,2.1792,0.6356,2.27
2020-08-10 23:00:00,2.19552,0.64036,2.287,0.28512000000000004,0.08316000000000001,0.297,1.9104,0.5572,1.99,2.23392,0.65156,2.327,0.28512000000000004,0.08316000000000001,0.297,1.9488,0.5684,2.03
2020-08-10 23:30:00,2.05152,0.59836,2.137,0.28512000000000004,0.08316000000000001,0.297,1.7664,0.5152,1.8399999999999999,2.11872,0.6179600000000001,2.207,0.28512000000000004,0.08316000000000001,0.297,1.8336000000000001,0.5348,1.9100000000000001
2020-08-11 00:00:00,1.9176000000000002,0.5593,1.9975,0.2856,0.0833,0.2975,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9848,0.5789000000000001,2.0675,0.2856,0.0833,0.2975,1.6992,0.49560000000000004,1.77
2020-08-11 00:30:00,1.82112,0.5311600000000001,1.897,0.28512000000000004,0.08316000000000001,0.297,1.536,0.448,1.6,1.8883200000000002,0.55076,1.967,0.28512000000000004,0.08316000000000001,0.297,1.6032000000000002,0.4676,1.67
2020-08-11 01:00:00,1.7544,0.5117,1.8275000000000001,0.2856,0.0833,0.2975,1.4688,0.4284,1.53,1.8216,0.5313,1.8975,0.2856,0.0833,0.2975,1.536,0.448,1.6
2020-08-11 01:30:00,1.7352,0.5061,1.8075,0.2856,0.0833,0.2975,1.4496,0.4228,1.51,1.7928000000000002,0.5229,1.8675000000000002,0.2856,0.0833,0.2975,1.5072,0.43960000000000005,1.57
2020-08-11 02:00:00,1.7352,0.5061,1.8075,0.2856,0.0833,0.2975,1.4496,0.4228,1.51,1.7928000000000002,0.5229,1.8675000000000002,0.2856,0.0833,0.2975,1.5072,0.43960000000000005,1.57
2020-08-11 02:30:00,1.7448000000000001,0.5089,1.8175,0.2856,0.0833,0.2975,1.4592,0.42560000000000003,1.52,1.812,0.5285000000000001,1.8875000000000002,0.2856,0.0833,0.2975,1.5264,0.44520000000000004,1.5899999999999999
2020-08-11 03:00:00,1.7064,0.49770000000000003,1.7775,0.2856,0.0833,0.2975,1.4208,0.41440000000000005,1.48,1.764,0.5145000000000001,1.8375,0.2856,0.0833,0.2975,1.4784000000000002,0.4312,1.54
2020-08-11 03:30:00,1.6968,0.4949,1.7675,0.2856,0.0833,0.2975,1.4112,0.4116,1.47,1.7448000000000001,0.5089,1.8175,0.2856,0.0833,0.2975,1.4592,0.42560000000000003,1.52
2020-08-11 04:00:00,1.6776,0.4893,1.7475,0.2856,0.0833,0.2975,1.392,0.406,1.45,1.7256,0.5033,1.7974999999999999,0.2856,0.0833,0.2975,1.44,0.42,1.5
2020-08-11 04:30:00,1.6776,0.4893,1.7475,0.2856,0.0833,0.2975,1.392,0.406,1.45,1.7064,0.49770000000000003,1.7775,0.2856,0.0833,0.2975,1.4208,0.41440000000000005,1.48
2020-08-11 05:00:00,1.6968,0.4949,1.7675,0.2856,0.0833,0.2975,1.4112,0.4116,1.47,1.7256,0.5033,1.7974999999999999,0.2856,0.0833,0.2975,1.44,0.42,1.5
2020-08-11 05:30:00,1.8024,0.5257000000000001,1.8775,0.2856,0.0833,0.2975,1.5168,0.4424,1.58,1.8696000000000002,0.5453,1.9475,0.2856,0.0833,0.2975,1.584,0.462,1.65
2020-08-11 06:00:00,1.9176000000000002,0.5593,1.9975,0.2856,0.0833,0.2975,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.052,0.5985,2.1375,0.2856,0.0833,0.2975,1.7664,0.5152,1.8399999999999999
2020-08-11 06:30:00,2.0424,0.5957,2.1275,0.2856,0.0833,0.2975,1.7568000000000001,0.5124000000000001,1.83,2.1768,0.6349,2.2675,0.2856,0.0833,0.2975,1.8912,0.5516,1.97
2020-08-11 07:00:00,2.1672000000000002,0.6321,2.2575,0.2856,0.0833,0.2975,1.8816000000000002,0.5488000000000001,1.96,2.3016,0.6713,2.3975,0.2856,0.0833,0.2975,2.016,0.588,2.1
2020-08-11 07:30:00,2.3208,0.6769000000000001,2.4175,0.2856,0.0833,0.2975,2.0352,0.5936,2.12,2.5128,0.7329,2.6175,0.2856,0.0833,0.2975,2.2272,0.6496000000000001,2.32
2020-08-11 08:00:00,2.4168,0.7049000000000001,2.5175,0.2856,0.0833,0.2975,2.1312,0.6216,2.22,2.6184000000000003,0.7637,2.7275,0.2856,0.0833,0.2975,2.3328,0.6804,2.43
2020-08-11 08:30:00,2.5896,0.7553000000000001,2.6975,0.2856,0.0833,0.2975,2.304,0.672,2.4,2.8104,0.8197,2.9275,0.2856,0.0833,0.2975,2.5248,0.7364,2.63
2020-08-11 09:00:00,2.65728,0.7750400000000001,2.768,0.28608,0.08344,0.298,2.3712,0.6916,2.47,2.90688,0.84784,3.028,0.28608,0.08344,0.298,2.6208,0.7644000000000001,2.73
2020-08-11 09:30:00,2.73936,0.79898,2.8535,0.29136,0.08498000000000001,0.3035,2.448,0.714,2.55,2.98896,0.8717800000000001,3.1135,0.29136,0.08498000000000001,0.3035,2.6976,0.7868,2.81
2020-08-11 10:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.29616000000000003,0.08638000000000001,0.3085,2.4096,0.7028,2.51,2.9265600000000003,0.8535800000000001,3.0485,0.29616000000000003,0.08638000000000001,0.3085,2.6304,0.7672,2.74
2020-08-11 10:30:00,2.63568,0.7687400000000001,2.7455,0.29328000000000004,0.08554,0.3055,2.3424,0.6832,2.44,2.86608,0.83594,2.9855,0.29328000000000004,0.08554,0.3055,2.5728,0.7504000000000001,2.68
2020-08-11 11:00:00,2.52048,0.73514,2.6255,0.29328000000000004,0.08554,0.3055,2.2272,0.6496000000000001,2.32,2.57808,0.75194,2.6855,0.29328000000000004,0.08554,0.3055,2.2848,0.6664,2.38
2020-08-11 11:30:00,2.54016,0.7408800000000001,2.646,0.29376,0.08568,0.306,2.2464,0.6552,2.34,2.40576,0.7016800000000001,2.5060000000000002,0.29376,0.08568,0.306,2.112,0.616,2.2
2020-08-11 12:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.29424,0.08582000000000001,0.3065,2.2176,0.6468,2.31,2.45424,0.71582,2.5564999999999998,0.29424,0.08582000000000001,0.3065,2.16,0.63,2.25
2020-08-11 12:30:00,2.56896,0.7492800000000001,2.676,0.29376,0.08568,0.306,2.2752,0.6636000000000001,2.37,2.53056,0.7380800000000001,2.636,0.29376,0.08568,0.306,2.2368,0.6524,2.33
2020-08-11 13:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.29424,0.08582000000000001,0.3065,2.2176,0.6468,2.31,2.4638400000000003,0.71862,2.5665,0.29424,0.08582000000000001,0.3065,2.1696,0.6328,2.26
2020-08-11 13:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.29424,0.08582000000000001,0.3065,2.1792,0.6356,2.27,2.44464,0.7130200000000001,2.5465,0.29424,0.08582000000000001,0.3065,2.1504,0.6272,2.24
2020-08-11 14:00:00,2.39664,0.6990200000000001,2.4965,0.29424,0.08582000000000001,0.3065,2.1024,0.6132000000000001,2.19,2.42544,0.70742,2.5265,0.29424,0.08582000000000001,0.3065,2.1312,0.6216,2.22
2020-08-11 14:30:00,2.52192,0.7355600000000001,2.627,0.29472000000000004,0.08596000000000001,0.307,2.2272,0.6496000000000001,2.32,2.56032,0.7467600000000001,2.667,0.29472000000000004,0.08596000000000001,0.307,2.2656,0.6608,2.36
2020-08-11 15:00:00,2.4264,0.7077,2.5275,0.2952,0.08610000000000001,0.3075,2.1312,0.6216,2.22,2.5992,0.7581,2.7075,0.2952,0.08610000000000001,0.3075,2.304,0.672,2.4
2020-08-11 15:30:00,2.47392,0.7215600000000001,2.577,0.29472000000000004,0.08596000000000001,0.307,2.1792,0.6356,2.27,2.55072,0.7439600000000001,2.657,0.29472000000000004,0.08596000000000001,0.307,2.2560000000000002,0.658,2.35
2020-08-11 16:00:00,2.5296000000000003,0.7378,2.635,0.2928,0.0854,0.305,2.2368,0.6524,2.33,2.5392,0.7406,2.645,0.2928,0.0854,0.305,2.2464,0.6552,2.34
2020-08-11 16:30:00,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39
2020-08-11 17:00:00,2.62704,0.76622,2.7365,0.29424,0.08582000000000001,0.3065,2.3328,0.6804,2.43,2.53104,0.7382200000000001,2.6365,0.29424,0.08582000000000001,0.3065,2.2368,0.6524,2.33
2020-08-11 17:30:00,2.67408,0.7799400000000001,2.7855,0.29328000000000004,0.08554,0.3055,2.3808,0.6944,2.48,2.5108800000000002,0.7323400000000001,2.6155,0.29328000000000004,0.08554,0.3055,2.2176,0.6468,2.31
2020-08-11 18:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.29424,0.08582000000000001,0.3065,2.4576000000000002,0.7168,2.56,2.65584,0.7746200000000001,2.7665,0.29424,0.08582000000000001,0.3065,2.3616,0.6888000000000001,2.46
2020-08-11 18:30:00,2.8176,0.8218000000000001,2.935,0.2928,0.0854,0.305,2.5248,0.7364,2.63,2.856,0.833,2.975,0.2928,0.0854,0.305,2.5632,0.7476,2.67
2020-08-11 19:00:00,2.81904,0.8222200000000001,2.9365,0.29424,0.08582000000000001,0.3065,2.5248,0.7364,2.63,2.95344,0.8614200000000001,3.0765,0.29424,0.08582000000000001,0.3065,2.6592000000000002,0.7756000000000001,2.77
2020-08-11 19:30:00,2.75952,0.80486,2.8745000000000003,0.29232,0.08526,0.3045,2.4672,0.7196,2.5700000000000003,2.91312,0.8496600000000001,3.0345,0.29232,0.08526,0.3045,2.6208,0.7644000000000001,2.73
2020-08-11 20:00:00,2.72256,0.7940800000000001,2.836,0.29376,0.08568,0.306,2.4288,0.7084,2.5300000000000002,2.89536,0.8444800000000001,3.016,0.29376,0.08568,0.306,2.6016,0.7588,2.71
2020-08-11 20:30:00,2.76,0.805,2.875,0.2928,0.0854,0.305,2.4672,0.7196,2.5700000000000003,2.952,0.861,3.075,0.2928,0.0854,0.305,2.6592000000000002,0.7756000000000001,2.77
2020-08-11 21:00:00,2.7696,0.8078000000000001,2.885,0.2928,0.0854,0.305,2.4768,0.7224,2.58,2.9616,0.8638,3.085,0.2928,0.0854,0.305,2.6688,0.7784000000000001,2.7800000000000002
2020-08-11 21:30:00,2.81808,0.8219400000000001,2.9355,0.29328000000000004,0.08554,0.3055,2.5248,0.7364,2.63,3.00048,0.87514,3.1255,0.29328000000000004,0.08554,0.3055,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-11 22:00:00,2.72064,0.7935200000000001,2.834,0.29184000000000004,0.08512,0.304,2.4288,0.7084,2.5300000000000002,2.88384,0.8411200000000001,3.004,0.29184000000000004,0.08512,0.304,2.592,0.756,2.7
2020-08-11 22:30:00,2.58768,0.7547400000000001,2.6955,0.29328000000000004,0.08554,0.3055,2.2944,0.6692,2.39,2.75088,0.80234,2.8655,0.29328000000000004,0.08554,0.3055,2.4576000000000002,0.7168,2.56
2020-08-11 23:00:00,2.39424,0.69832,2.4939999999999998,0.29184000000000004,0.08512,0.304,2.1024,0.6132000000000001,2.19,2.59584,0.75712,2.7039999999999997,0.29184000000000004,0.08512,0.304,2.304,0.672,2.4
2020-08-11 23:30:00,2.14512,0.6256600000000001,2.2345,0.29232,0.08526,0.3045,1.8528,0.5404,1.9300000000000002,2.23152,0.6508600000000001,2.3245,0.29232,0.08526,0.3045,1.9392,0.5656,2.02
2020-08-12 00:00:00,2.01072,0.5864600000000001,2.0945,0.29232,0.08526,0.3045,1.7184,0.5012,1.79,2.06832,0.60326,2.1545,0.29232,0.08526,0.3045,1.776,0.518,1.85
2020-08-12 00:30:00,1.90464,0.55552,1.984,0.29184000000000004,0.08512,0.304,1.6128,0.47040000000000004,1.6800000000000002,1.98144,0.5779200000000001,2.064,0.29184000000000004,0.08512,0.304,1.6896,0.4928,1.76
2020-08-12 01:00:00,1.8384,0.5362,1.915,0.2928,0.0854,0.305,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9344000000000001,0.5642,2.015,0.2928,0.0854,0.305,1.6416,0.4788,1.71
2020-08-12 01:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.29136,0.08498000000000001,0.3035,1.5552000000000001,0.4536,1.62,1.9233600000000002,0.56098,2.0035,0.29136,0.08498000000000001,0.3035,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-12 02:00:00,1.83792,0.5360600000000001,1.9145,0.29232,0.08526,0.3045,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69
2020-08-12 02:30:00,1.80144,0.52542,1.8765,0.29424,0.08582000000000001,0.3065,1.5072,0.43960000000000005,1.57,1.89744,0.55342,1.9765000000000001,0.29424,0.08582000000000001,0.3065,1.6032000000000002,0.4676,1.67
2020-08-12 03:00:00,1.7630400000000002,0.51422,1.8365,0.29424,0.08582000000000001,0.3065,1.4688,0.4284,1.53,1.84944,0.53942,1.9264999999999999,0.29424,0.08582000000000001,0.3065,1.5552000000000001,0.4536,1.62
2020-08-12 03:30:00,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53,1.82112,0.5311600000000001,1.897,0.29472000000000004,0.08596000000000001,0.307,1.5264,0.44520000000000004,1.5899999999999999
2020-08-12 04:00:00,1.7630400000000002,0.51422,1.8365,0.29424,0.08582000000000001,0.3065,1.4688,0.4284,1.53,1.79184,0.5226200000000001,1.8665,0.29424,0.08582000000000001,0.3065,1.4976,0.4368,1.56
2020-08-12 04:30:00,1.74432,0.50876,1.8170000000000002,0.29472000000000004,0.08596000000000001,0.307,1.4496,0.4228,1.51,1.78272,0.5199600000000001,1.857,0.29472000000000004,0.08596000000000001,0.307,1.488,0.434,1.55
2020-08-12 05:00:00,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53,1.82112,0.5311600000000001,1.897,0.29472000000000004,0.08596000000000001,0.307,1.5264,0.44520000000000004,1.5899999999999999
2020-08-12 05:30:00,1.83024,0.5338200000000001,1.9065,0.29424,0.08582000000000001,0.3065,1.536,0.448,1.6,1.85904,0.54222,1.9365,0.29424,0.08582000000000001,0.3065,1.5648,0.45640000000000003,1.63
2020-08-12 06:00:00,1.8312,0.5341,1.9075000000000002,0.2952,0.08610000000000001,0.3075,1.536,0.448,1.6,1.8408,0.5369,1.9175,0.2952,0.08610000000000001,0.3075,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-12 06:30:00,2.01264,0.5870200000000001,2.0965,0.29424,0.08582000000000001,0.3065,1.7184,0.5012,1.79,2.06064,0.60102,2.1465,0.29424,0.08582000000000001,0.3065,1.7664,0.5152,1.8399999999999999
2020-08-12 07:00:00,2.196,0.6405000000000001,2.2875,0.2952,0.08610000000000001,0.3075,1.9008,0.5544,1.98,2.3016,0.6713,2.3975,0.2952,0.08610000000000001,0.3075,2.0064,0.5852,2.09
2020-08-12 07:30:00,2.44512,0.71316,2.547,0.29472000000000004,0.08596000000000001,0.307,2.1504,0.6272,2.24,2.61792,0.76356,2.727,0.29472000000000004,0.08596000000000001,0.307,2.3232,0.6776,2.42
2020-08-12 08:00:00,2.66592,0.77756,2.777,0.29472000000000004,0.08596000000000001,0.307,2.3712,0.6916,2.47,2.81952,0.8223600000000001,2.9370000000000003,0.29472000000000004,0.08596000000000001,0.307,2.5248,0.7364,2.63
2020-08-12 08:30:00,2.6476800000000003,0.77224,2.758,0.29568,0.08624000000000001,0.308,2.352,0.686,2.45,2.6956800000000003,0.78624,2.808,0.29568,0.08624000000000001,0.308,2.4,0.7000000000000001,2.5
2020-08-12 09:00:00,2.60784,0.7606200000000001,2.7165,0.29424,0.08582000000000001,0.3065,2.3136,0.6748000000000001,2.41,2.80944,0.81942,2.9265,0.29424,0.08582000000000001,0.3065,2.5152,0.7336,2.62
2020-08-12 09:30:00,2.72448,0.79464,2.838,0.29568,0.08624000000000001,0.308,2.4288,0.7084,2.5300000000000002,2.9260800000000002,0.8534400000000001,3.048,0.29568,0.08624000000000001,0.308,2.6304,0.7672,2.74
2020-08-12 10:00:00,2.5704000000000002,0.7497,2.6775,0.2952,0.08610000000000001,0.3075,2.2752,0.6636000000000001,2.37,2.7912,0.8141,2.9075,0.2952,0.08610000000000001,0.3075,2.496,0.728,2.6
2020-08-12 10:30:00,2.5416,0.7413000000000001,2.6475,0.2952,0.08610000000000001,0.3075,2.2464,0.6552,2.34,2.8104,0.8197,2.9275,0.2952,0.08610000000000001,0.3075,2.5152,0.7336,2.62
2020-08-12 11:00:00,2.39616,0.6988800000000001,2.496,0.29376,0.08568,0.306,2.1024,0.6132000000000001,2.19,2.66496,0.7772800000000001,2.776,0.29376,0.08568,0.306,2.3712,0.6916,2.47
2020-08-12 11:30:00,2.31312,0.67466,2.4095,0.28752,0.08386,0.2995,2.0256,0.5908,2.11,2.56272,0.74746,2.6695,0.28752,0.08386,0.2995,2.2752,0.6636000000000001,2.37
2020-08-12 12:00:00,2.3376,0.6818000000000001,2.435,0.2928,0.0854,0.305,2.0448,0.5964,2.13,2.5968,0.7574000000000001,2.705,0.2928,0.0854,0.305,2.304,0.672,2.4
2020-08-12 12:30:00,2.5392,0.7406,2.645,0.2928,0.0854,0.305,2.2464,0.6552,2.34,2.3472,0.6846,2.445,0.2928,0.0854,0.305,2.0544000000000002,0.5992000000000001,2.14
2020-08-12 13:00:00,2.58864,0.75502,2.6965,0.29424,0.08582000000000001,0.3065,2.2944,0.6692,2.39,2.42544,0.70742,2.5265,0.29424,0.08582000000000001,0.3065,2.1312,0.6216,2.22
2020-08-12 13:30:00,2.6064,0.7602,2.715,0.2928,0.0854,0.305,2.3136,0.6748000000000001,2.41,2.6928,0.7854,2.805,0.2928,0.0854,0.305,2.4,0.7000000000000001,2.5
2020-08-12 14:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.29328000000000004,0.08554,0.3055,2.4192,0.7056,2.52,3.06768,0.8947400000000001,3.1955,0.29328000000000004,0.08554,0.3055,2.7744,0.8092,2.89
2020-08-12 14:30:00,2.6544,0.7742,2.765,0.2928,0.0854,0.305,2.3616,0.6888000000000001,2.46,2.7696,0.8078000000000001,2.885,0.2928,0.0854,0.305,2.4768,0.7224,2.58
2020-08-12 15:00:00,2.4624,0.7182000000000001,2.565,0.2928,0.0854,0.305,2.1696,0.6328,2.26,2.8272,0.8246,2.9450000000000003,0.2928,0.0854,0.305,2.5343999999999998,0.7392000000000001,2.64
2020-08-12 15:30:00,2.45424,0.71582,2.5564999999999998,0.29424,0.08582000000000001,0.3065,2.16,0.63,2.25,2.56944,0.7494200000000001,2.6765,0.29424,0.08582000000000001,0.3065,2.2752,0.6636000000000001,2.37
2020-08-12 16:00:00,2.46192,0.71806,2.5645,0.29232,0.08526,0.3045,2.1696,0.6328,2.26,2.61552,0.7628600000000001,2.7245,0.29232,0.08526,0.3045,2.3232,0.6776,2.42
2020-08-12 16:30:00,2.54976,0.74368,2.656,0.29376,0.08568,0.306,2.2560000000000002,0.658,2.35,2.70336,0.7884800000000001,2.816,0.29376,0.08568,0.306,2.4096,0.7028,2.51
2020-08-12 17:00:00,2.6352,0.7686000000000001,2.745,0.2928,0.0854,0.305,2.3424,0.6832,2.44,2.8368,0.8274,2.955,0.2928,0.0854,0.305,2.544,0.742,2.65
2020-08-12 17:30:00,2.66448,0.77714,2.7755,0.29328000000000004,0.08554,0.3055,2.3712,0.6916,2.47,2.77008,0.8079400000000001,2.8855,0.29328000000000004,0.08554,0.3055,2.4768,0.7224,2.58
2020-08-12 18:00:00,2.7119999999999997,0.791,2.825,0.2928,0.0854,0.305,2.4192,0.7056,2.52,2.7888,0.8134,2.9050000000000002,0.2928,0.0854,0.305,2.496,0.728,2.6
2020-08-12 18:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.2928,0.0854,0.305,2.4384,0.7112,2.54,2.8752,0.8386,2.995,0.2928,0.0854,0.305,2.5824,0.7532,2.69
2020-08-12 19:00:00,2.75088,0.80234,2.8655,0.29328000000000004,0.08554,0.3055,2.4576000000000002,0.7168,2.56,3.09648,0.90314,3.2255,0.29328000000000004,0.08554,0.3055,2.8032,0.8176,2.92
2020-08-12 19:30:00,2.72112,0.79366,2.8345000000000002,0.29232,0.08526,0.3045,2.4288,0.7084,2.5300000000000002,3.09552,0.9028600000000001,3.2245,0.29232,0.08526,0.3045,2.8032,0.8176,2.92
2020-08-12 20:00:00,2.68368,0.7827400000000001,2.7955,0.29328000000000004,0.08554,0.3055,2.3904,0.6972,2.49,3.02928,0.8835400000000001,3.1555,0.29328000000000004,0.08554,0.3055,2.7359999999999998,0.798,2.85
2020-08-12 20:30:00,2.6246400000000003,0.7655200000000001,2.734,0.29184000000000004,0.08512,0.304,2.3328,0.6804,2.43,2.9798400000000003,0.8691200000000001,3.104,0.29184000000000004,0.08512,0.304,2.688,0.784,2.8
2020-08-12 21:00:00,2.54832,0.74326,2.6545,0.29232,0.08526,0.3045,2.2560000000000002,0.658,2.35,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64
2020-08-12 21:30:00,2.61552,0.7628600000000001,2.7245,0.29232,0.08526,0.3045,2.3232,0.6776,2.42,2.87472,0.8384600000000001,2.9945,0.29232,0.08526,0.3045,2.5824,0.7532,2.69
2020-08-12 22:00:00,2.52864,0.7375200000000001,2.634,0.29184000000000004,0.08512,0.304,2.2368,0.6524,2.33,2.7302400000000002,0.79632,2.844,0.29184000000000004,0.08512,0.304,2.4384,0.7112,2.54
2020-08-12 22:30:00,2.39568,0.69874,2.4955,0.29328000000000004,0.08554,0.3055,2.1024,0.6132000000000001,2.19,2.6068800000000003,0.76034,2.7155,0.29328000000000004,0.08554,0.3055,2.3136,0.6748000000000001,2.41
2020-08-12 23:00:00,2.20608,0.64344,2.298,0.10368000000000001,0.030240000000000003,0.108,2.1024,0.6132000000000001,2.19,2.45568,0.7162400000000001,2.558,0.10368000000000001,0.030240000000000003,0.108,2.352,0.686,2.45
2020-08-12 23:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37
2020-08-13 00:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2020-08-13 00:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-08-13 01:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09
2020-08-13 01:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2020-08-13 02:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2020-08-13 02:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-08-13 03:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-08-13 03:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2020-08-13 04:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-08-13 04:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-08-13 05:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2020-08-13 05:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-08-13 06:00:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2020-08-13 06:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2020-08-13 07:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-08-13 07:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63
2020-08-13 08:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-08-13 08:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2020-08-13 09:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12
2020-08-13 09:30:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-08-13 10:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03
2020-08-13 10:30:00,2.58672,0.75446,2.6945,0.13872,0.04046,0.14450000000000002,2.448,0.714,2.55,3.03792,0.8860600000000001,3.1645,0.13872,0.04046,0.14450000000000002,2.8992,0.8456,3.02
2020-08-13 11:00:00,2.5584,0.7462000000000001,2.665,0.24480000000000002,0.0714,0.255,2.3136,0.6748000000000001,2.41,3.048,0.889,3.175,0.24480000000000002,0.0714,0.255,2.8032,0.8176,2.92
2020-08-13 11:30:00,2.52912,0.7376600000000001,2.6345,0.29232,0.08526,0.3045,2.2368,0.6524,2.33,3.03792,0.8860600000000001,3.1645,0.29232,0.08526,0.3045,2.7456,0.8008000000000001,2.86
2020-08-13 12:00:00,2.59536,0.7569800000000001,2.7035,0.29136,0.08498000000000001,0.3035,2.304,0.672,2.4,3.11376,0.9081800000000001,3.2435,0.29136,0.08498000000000001,0.3035,2.8224,0.8232,2.94
2020-08-13 12:30:00,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39,3.096,0.903,3.225,0.2928,0.0854,0.305,2.8032,0.8176,2.92
2020-08-13 13:00:00,2.56752,0.7488600000000001,2.6745,0.29232,0.08526,0.3045,2.2752,0.6636000000000001,2.37,3.07632,0.8972600000000001,3.2045,0.29232,0.08526,0.3045,2.784,0.812,2.9
2020-08-13 13:30:00,2.5488,0.7434000000000001,2.6550000000000002,0.2928,0.0854,0.305,2.2560000000000002,0.658,2.35,3.2016,0.9338000000000001,3.335,0.2928,0.0854,0.305,2.9088000000000003,0.8484,3.03
2020-08-13 14:00:00,2.50944,0.73192,2.614,0.29184000000000004,0.08512,0.304,2.2176,0.6468,2.31,3.11424,0.9083200000000001,3.2439999999999998,0.29184000000000004,0.08512,0.304,2.8224,0.8232,2.94
2020-08-13 14:30:00,2.4528,0.7154,2.555,0.2928,0.0854,0.305,2.16,0.63,2.25,3.0576,0.8918,3.185,0.2928,0.0854,0.305,2.7648,0.8064,2.88
2020-08-13 15:00:00,2.49984,0.7291200000000001,2.604,0.29184000000000004,0.08512,0.304,2.208,0.644,2.3,3.09504,0.9027200000000001,3.224,0.29184000000000004,0.08512,0.304,2.8032,0.8176,2.92
2020-08-13 15:30:00,2.4048,0.7014,2.505,0.2928,0.0854,0.305,2.112,0.616,2.2,2.8656,0.8358,2.985,0.2928,0.0854,0.305,2.5728,0.7504000000000001,2.68
2020-08-13 16:00:00,2.3856,0.6958000000000001,2.485,0.2928,0.0854,0.305,2.0928,0.6104,2.18,2.76,0.805,2.875,0.2928,0.0854,0.305,2.4672,0.7196,2.5700000000000003
2020-08-13 16:30:00,2.44416,0.7128800000000001,2.5460000000000003,0.29376,0.08568,0.306,2.1504,0.6272,2.24,2.61696,0.7632800000000001,2.726,0.29376,0.08568,0.306,2.3232,0.6776,2.42
2020-08-13 17:00:00,2.54832,0.74326,2.6545,0.29232,0.08526,0.3045,2.2560000000000002,0.658,2.35,2.86512,0.8356600000000001,2.9845,0.29232,0.08526,0.3045,2.5728,0.7504000000000001,2.68
2020-08-13 17:30:00,2.6064,0.7602,2.715,0.2928,0.0854,0.305,2.3136,0.6748000000000001,2.41,2.9808,0.8694000000000001,3.105,0.2928,0.0854,0.305,2.688,0.784,2.8
2020-08-13 18:00:00,2.62512,0.76566,2.7345,0.29232,0.08526,0.3045,2.3328,0.6804,2.43,3.03792,0.8860600000000001,3.1645,0.29232,0.08526,0.3045,2.7456,0.8008000000000001,2.86
2020-08-13 18:30:00,2.6256,0.7658,2.735,0.2928,0.0854,0.305,2.3328,0.6804,2.43,3.0672,0.8946000000000001,3.195,0.2928,0.0854,0.305,2.7744,0.8092,2.89
2020-08-13 19:00:00,2.63472,0.76846,2.7445,0.29232,0.08526,0.3045,2.3424,0.6832,2.44,3.10512,0.90566,3.2345,0.29232,0.08526,0.3045,2.8128,0.8204,2.93
2020-08-13 19:30:00,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39,3.0768,0.8974000000000001,3.205,0.2928,0.0854,0.305,2.784,0.812,2.9
2020-08-13 20:00:00,2.52048,0.73514,2.6255,0.29328000000000004,0.08554,0.3055,2.2272,0.6496000000000001,2.32,3.01968,0.8807400000000001,3.1455,0.29328000000000004,0.08554,0.3055,2.7264,0.7952,2.84
2020-08-13 20:30:00,2.472,0.721,2.575,0.2928,0.0854,0.305,2.1792,0.6356,2.27,2.9712,0.8666,3.095,0.2928,0.0854,0.305,2.6784,0.7812,2.79
2020-08-13 21:00:00,2.47152,0.7208600000000001,2.5745,0.29232,0.08526,0.3045,2.1792,0.6356,2.27,2.96112,0.8636600000000001,3.0845,0.29232,0.08526,0.3045,2.6688,0.7784000000000001,2.7800000000000002
2020-08-13 21:30:00,2.58768,0.7547400000000001,2.6955,0.29328000000000004,0.08554,0.3055,2.2944,0.6692,2.39,3.13488,0.91434,3.2655,0.29328000000000004,0.08554,0.3055,2.8416,0.8288000000000001,2.96
2020-08-13 22:00:00,2.49216,0.7268800000000001,2.596,0.30336,0.08848,0.316,2.1888,0.6384000000000001,2.2800000000000002,2.9913600000000002,0.87248,3.116,0.30336,0.08848,0.316,2.688,0.784,2.8
2020-08-13 22:30:00,2.33904,0.68222,2.4365,0.34224000000000004,0.09982,0.35650000000000004,1.9968,0.5824,2.08,2.8670400000000003,0.8362200000000001,2.9865,0.34224000000000004,0.09982,0.35650000000000004,2.5248,0.7364,2.63
2020-08-13 23:00:00,2.19456,0.6400800000000001,2.286,0.34176,0.09968,0.356,1.8528,0.5404,1.9300000000000002,2.69376,0.78568,2.806,0.34176,0.09968,0.356,2.352,0.686,2.45
2020-08-13 23:30:00,1.9358400000000002,0.56462,2.0165,0.34224000000000004,0.09982,0.35650000000000004,1.5936,0.46480000000000005,1.6600000000000001,2.31024,0.6738200000000001,2.4065,0.34224000000000004,0.09982,0.35650000000000004,1.968,0.5740000000000001,2.05
2020-08-14 00:00:00,1.82064,0.53102,1.8965,0.34224000000000004,0.09982,0.35650000000000004,1.4784000000000002,0.4312,1.54,2.16624,0.63182,2.2565,0.34224000000000004,0.09982,0.35650000000000004,1.824,0.532,1.9
2020-08-14 00:30:00,1.71456,0.5000800000000001,1.786,0.34176,0.09968,0.356,1.3728,0.40040000000000003,1.43,2.05056,0.5980800000000001,2.136,0.34176,0.09968,0.356,1.7088,0.4984,1.78
2020-08-14 01:00:00,1.67664,0.48902000000000007,1.7465000000000002,0.34224000000000004,0.09982,0.35650000000000004,1.3344,0.38920000000000005,1.3900000000000001,2.01264,0.5870200000000001,2.0965,0.34224000000000004,0.09982,0.35650000000000004,1.6703999999999999,0.4872,1.74
2020-08-14 01:30:00,1.66656,0.48608,1.736,0.34176,0.09968,0.356,1.3248,0.3864,1.38,1.9641600000000001,0.5728800000000001,2.046,0.34176,0.09968,0.356,1.6224,0.4732,1.69
2020-08-14 02:00:00,1.67664,0.48902000000000007,1.7465000000000002,0.34224000000000004,0.09982,0.35650000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.94544,0.56742,2.0265,0.34224000000000004,0.09982,0.35650000000000004,1.6032000000000002,0.4676,1.67
2020-08-14 02:30:00,1.63776,0.47768000000000005,1.706,0.34176,0.09968,0.356,1.296,0.378,1.35,1.94496,0.56728,2.026,0.34176,0.09968,0.356,1.6032000000000002,0.4676,1.67
2020-08-14 03:00:00,1.57104,0.45822,1.6365,0.34224000000000004,0.09982,0.35650000000000004,1.2288000000000001,0.3584,1.28,1.89744,0.55342,1.9765000000000001,0.34224000000000004,0.09982,0.35650000000000004,1.5552000000000001,0.4536,1.62
2020-08-14 03:30:00,1.54176,0.44968,1.6059999999999999,0.34176,0.09968,0.356,1.2,0.35000000000000003,1.25,1.8105600000000002,0.52808,1.8860000000000001,0.34176,0.09968,0.356,1.4688,0.4284,1.53
2020-08-14 04:00:00,1.57104,0.45822,1.6365,0.34224000000000004,0.09982,0.35650000000000004,1.2288000000000001,0.3584,1.28,1.8110400000000002,0.52822,1.8865,0.34224000000000004,0.09982,0.35650000000000004,1.4688,0.4284,1.53
2020-08-14 04:30:00,1.5321600000000002,0.44688000000000005,1.596,0.34176,0.09968,0.356,1.1904,0.3472,1.24,1.82016,0.53088,1.896,0.34176,0.09968,0.356,1.4784000000000002,0.4312,1.54
2020-08-14 05:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.34224000000000004,0.09982,0.35650000000000004,1.2192,0.3556,1.27,1.86864,0.5450200000000001,1.9465,0.34224000000000004,0.09982,0.35650000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-08-14 05:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.34176,0.09968,0.356,1.2671999999999999,0.36960000000000004,1.32,1.92576,0.5616800000000001,2.006,0.34176,0.09968,0.356,1.584,0.462,1.65
2020-08-14 06:00:00,1.62864,0.47502000000000005,1.6965,0.34224000000000004,0.09982,0.35650000000000004,1.2864,0.37520000000000003,1.34,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.34224000000000004,0.09982,0.35650000000000004,1.5744,0.4592,1.6400000000000001
2020-08-14 06:30:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.34176,0.09968,0.356,1.4208,0.41440000000000005,1.48,2.10816,0.6148800000000001,2.196,0.34176,0.09968,0.356,1.7664,0.5152,1.8399999999999999
2020-08-14 07:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.34224000000000004,0.09982,0.35650000000000004,1.5744,0.4592,1.6400000000000001,2.31984,0.6766200000000001,2.4165,0.34224000000000004,0.09982,0.35650000000000004,1.9776,0.5768,2.06
2020-08-14 07:30:00,2.12784,0.6206200000000001,2.2165,0.34224000000000004,0.09982,0.35650000000000004,1.7856,0.5208,1.8599999999999999,2.59824,0.75782,2.7065,0.34224000000000004,0.09982,0.35650000000000004,2.2560000000000002,0.658,2.35
2020-08-14 08:00:00,2.31024,0.6738200000000001,2.4065,0.34224000000000004,0.09982,0.35650000000000004,1.968,0.5740000000000001,2.05,2.87664,0.8390200000000001,2.9965,0.34224000000000004,0.09982,0.35650000000000004,2.5343999999999998,0.7392000000000001,2.64
2020-08-14 08:30:00,2.53104,0.7382200000000001,2.6365,0.34224000000000004,0.09982,0.35650000000000004,2.1888,0.6384000000000001,2.2800000000000002,3.18384,0.9286200000000001,3.3165,0.34224000000000004,0.09982,0.35650000000000004,2.8416,0.8288000000000001,2.96
2020-08-14 09:00:00,2.53056,0.7380800000000001,2.636,0.34176,0.09968,0.356,2.1888,0.6384000000000001,2.2800000000000002,3.1929600000000002,0.9312800000000001,3.326,0.34176,0.09968,0.356,2.8512,0.8316,2.9699999999999998
2020-08-14 09:30:00,2.62608,0.7659400000000001,2.7355,0.30288000000000004,0.08834,0.3155,2.3232,0.6776,2.42,3.18288,0.92834,3.3155,0.30288000000000004,0.08834,0.3155,2.88,0.84,3.0
2020-08-14 10:00:00,2.56368,0.7477400000000001,2.6705,0.12528,0.03654,0.1305,2.4384,0.7112,2.54,3.14928,0.91854,3.2805,0.12528,0.03654,0.1305,3.024,0.882,3.15
2020-08-14 10:30:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2
2020-08-14 11:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-08-14 11:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84
2020-08-14 12:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81
2020-08-14 12:30:00,2.42448,0.7071400000000001,2.5255,0.01488,0.00434,0.0155,2.4096,0.7028,2.51,2.38608,0.69594,2.4855,0.01488,0.00434,0.0155,2.3712,0.6916,2.47
2020-08-14 13:00:00,2.424,0.707,2.525,0.24480000000000002,0.0714,0.255,2.1792,0.6356,2.27,2.2224,0.6482,2.315,0.24480000000000002,0.0714,0.255,1.9776,0.5768,2.06
2020-08-14 13:30:00,2.4460800000000003,0.7134400000000001,2.548,0.29568,0.08624000000000001,0.308,2.1504,0.6272,2.24,2.22528,0.6490400000000001,2.318,0.29568,0.08624000000000001,0.308,1.9296000000000002,0.5628000000000001,2.01
2020-08-14 14:00:00,2.3496,0.6853,2.4475,0.2952,0.08610000000000001,0.3075,2.0544000000000002,0.5992000000000001,2.14,2.148,0.6265000000000001,2.2375,0.2952,0.08610000000000001,0.3075,1.8528,0.5404,1.9300000000000002
2020-08-14 14:30:00,2.30256,0.6715800000000001,2.3985,0.29616000000000003,0.08638000000000001,0.3085,2.0064,0.5852,2.09,2.08176,0.60718,2.1685,0.29616000000000003,0.08638000000000001,0.3085,1.7856,0.5208,1.8599999999999999
2020-08-14 15:00:00,2.21568,0.64624,2.308,0.29568,0.08624000000000001,0.308,1.92,0.56,2.0,2.06208,0.6014400000000001,2.148,0.29568,0.08624000000000001,0.308,1.7664,0.5152,1.8399999999999999
2020-08-14 15:30:00,2.17776,0.6351800000000001,2.2685,0.29616000000000003,0.08638000000000001,0.3085,1.8816000000000002,0.5488000000000001,1.96,1.95696,0.5707800000000001,2.0385,0.29616000000000003,0.08638000000000001,0.3085,1.6608,0.4844,1.73
2020-08-14 16:00:00,2.3016,0.6713,2.3975,0.2952,0.08610000000000001,0.3075,2.0064,0.5852,2.09,2.484,0.7245,2.5875,0.2952,0.08610000000000001,0.3075,2.1888,0.6384000000000001,2.2800000000000002
2020-08-14 16:30:00,2.46528,0.71904,2.568,0.29568,0.08624000000000001,0.308,2.1696,0.6328,2.26,2.74368,0.8002400000000001,2.858,0.29568,0.08624000000000001,0.308,2.448,0.714,2.55
2020-08-14 17:00:00,2.60928,0.76104,2.718,0.29568,0.08624000000000001,0.308,2.3136,0.6748000000000001,2.41,2.9260800000000002,0.8534400000000001,3.048,0.29568,0.08624000000000001,0.308,2.6304,0.7672,2.74
2020-08-14 17:30:00,2.6184000000000003,0.7637,2.7275,0.2952,0.08610000000000001,0.3075,2.3232,0.6776,2.42,2.916,0.8505,3.0375,0.2952,0.08610000000000001,0.3075,2.6208,0.7644000000000001,2.73
2020-08-14 18:00:00,2.7048,0.7889,2.8175,0.2952,0.08610000000000001,0.3075,2.4096,0.7028,2.51,3.0024,0.8757,3.1275,0.2952,0.08610000000000001,0.3075,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-14 18:30:00,2.6568,0.7749,2.7675,0.2952,0.08610000000000001,0.3075,2.3616,0.6888000000000001,2.46,2.964,0.8645,3.0875,0.2952,0.08610000000000001,0.3075,2.6688,0.7784000000000001,2.7800000000000002
2020-08-14 19:00:00,2.64672,0.7719600000000001,2.757,0.29472000000000004,0.08596000000000001,0.307,2.352,0.686,2.45,3.01152,0.87836,3.137,0.29472000000000004,0.08596000000000001,0.307,2.7168,0.7924,2.83
2020-08-14 19:30:00,2.5896,0.7553000000000001,2.6975,0.2952,0.08610000000000001,0.3075,2.2944,0.6692,2.39,2.9736000000000002,0.8673000000000001,3.0975,0.2952,0.08610000000000001,0.3075,2.6784,0.7812,2.79
2020-08-14 20:00:00,2.5512,0.7441,2.6575,0.2952,0.08610000000000001,0.3075,2.2560000000000002,0.658,2.35,2.916,0.8505,3.0375,0.2952,0.08610000000000001,0.3075,2.6208,0.7644000000000001,2.73
2020-08-14 20:30:00,2.41584,0.70462,2.5165,0.29424,0.08582000000000001,0.3065,2.1216,0.6188,2.21,2.73264,0.7970200000000001,2.8465,0.29424,0.08582000000000001,0.3065,2.4384,0.7112,2.54
2020-08-14 21:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2952,0.08610000000000001,0.3075,2.0736,0.6048,2.16,2.6568,0.7749,2.7675,0.2952,0.08610000000000001,0.3075,2.3616,0.6888000000000001,2.46
2020-08-14 21:30:00,2.37744,0.69342,2.4765,0.29424,0.08582000000000001,0.3065,2.0832,0.6076,2.17,2.67504,0.78022,2.7865,0.29424,0.08582000000000001,0.3065,2.3808,0.6944,2.48
2020-08-14 22:00:00,2.2632,0.6601,2.3575,0.2952,0.08610000000000001,0.3075,1.968,0.5740000000000001,2.05,2.5416,0.7413000000000001,2.6475,0.2952,0.08610000000000001,0.3075,2.2464,0.6552,2.34
2020-08-14 22:30:00,2.16624,0.63182,2.2565,0.29424,0.08582000000000001,0.3065,1.8719999999999999,0.546,1.9500000000000002,2.43504,0.7102200000000001,2.5365,0.29424,0.08582000000000001,0.3065,2.1408,0.6244000000000001,2.23
2020-08-14 23:00:00,2.03232,0.5927600000000001,2.117,0.29472000000000004,0.08596000000000001,0.307,1.7376,0.5068,1.81,2.26272,0.6599600000000001,2.357,0.29472000000000004,0.08596000000000001,0.307,1.968,0.5740000000000001,2.05
2020-08-14 23:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.29424,0.08582000000000001,0.3065,1.584,0.462,1.65,2.08944,0.6094200000000001,2.1765,0.29424,0.08582000000000001,0.3065,1.7952,0.5236000000000001,1.87
2020-08-15 00:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.2952,0.08610000000000001,0.3075,1.4976,0.4368,1.56,1.9848,0.5789000000000001,2.0675,0.2952,0.08610000000000001,0.3075,1.6896,0.4928,1.76
2020-08-15 00:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46,1.87824,0.5478200000000001,1.9565000000000001,0.29424,0.08582000000000001,0.3065,1.584,0.462,1.65
2020-08-15 01:00:00,1.6392,0.4781,1.7075,0.2952,0.08610000000000001,0.3075,1.344,0.392,1.4,1.812,0.5285000000000001,1.8875000000000002,0.2952,0.08610000000000001,0.3075,1.5168,0.4424,1.58
2020-08-15 01:30:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.8009600000000001,0.5252800000000001,1.876,0.29376,0.08568,0.306,1.5072,0.43960000000000005,1.57
2020-08-15 02:00:00,1.63008,0.47544000000000003,1.698,0.29568,0.08624000000000001,0.308,1.3344,0.38920000000000005,1.3900000000000001,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.29568,0.08624000000000001,0.308,1.4976,0.4368,1.56
2020-08-15 02:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.29424,0.08582000000000001,0.3065,1.3152,0.3836,1.37,1.75344,0.5114200000000001,1.8265,0.29424,0.08582000000000001,0.3065,1.4592,0.42560000000000003,1.52
2020-08-15 03:00:00,1.5436800000000002,0.45024000000000003,1.608,0.29568,0.08624000000000001,0.308,1.248,0.364,1.3,1.67808,0.48944000000000004,1.748,0.29568,0.08624000000000001,0.308,1.3824,0.4032,1.44
2020-08-15 03:30:00,1.50384,0.43862,1.5665,0.29424,0.08582000000000001,0.3065,1.2096,0.3528,1.26,1.6382400000000001,0.47782,1.7065000000000001,0.29424,0.08582000000000001,0.3065,1.344,0.392,1.4
2020-08-15 04:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2952,0.08610000000000001,0.3075,1.2192,0.3556,1.27,1.6392,0.4781,1.7075,0.2952,0.08610000000000001,0.3075,1.344,0.392,1.4
2020-08-15 04:30:00,1.50384,0.43862,1.5665,0.29424,0.08582000000000001,0.3065,1.2096,0.3528,1.26,1.62864,0.47502000000000005,1.6965,0.29424,0.08582000000000001,0.3065,1.3344,0.38920000000000005,1.3900000000000001
2020-08-15 05:00:00,1.53312,0.44716000000000006,1.597,0.29472000000000004,0.08596000000000001,0.307,1.2384,0.3612,1.29,1.65792,0.48356000000000005,1.7269999999999999,0.29472000000000004,0.08596000000000001,0.307,1.3632,0.3976,1.42
2020-08-15 05:30:00,1.57152,0.45836000000000005,1.637,0.29472000000000004,0.08596000000000001,0.307,1.2768,0.3724,1.33,1.7155200000000002,0.50036,1.787,0.29472000000000004,0.08596000000000001,0.307,1.4208,0.41440000000000005,1.48
2020-08-15 06:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.2952,0.08610000000000001,0.3075,1.296,0.378,1.35,1.7544,0.5117,1.8275000000000001,0.2952,0.08610000000000001,0.3075,1.4592,0.42560000000000003,1.52
2020-08-15 06:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46,1.85904,0.54222,1.9365,0.29424,0.08582000000000001,0.3065,1.5648,0.45640000000000003,1.63
2020-08-15 07:00:00,1.8312,0.5341,1.9075000000000002,0.2952,0.08610000000000001,0.3075,1.536,0.448,1.6,1.9944000000000002,0.5817,2.0775,0.2952,0.08610000000000001,0.3075,1.6992,0.49560000000000004,1.77
2020-08-15 07:30:00,2.02752,0.59136,2.112,0.22272000000000003,0.06496,0.232,1.8048000000000002,0.5264,1.88,2.23872,0.6529600000000001,2.332,0.22272000000000003,0.06496,0.232,2.016,0.588,2.1
2020-08-15 08:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-08-15 08:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-08-15 09:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67
2020-08-15 09:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2020-08-15 10:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73
2020-08-15 10:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,2.592,0.756,2.7,0.0,0.0,0.0,2.592,0.756,2.7
2020-08-15 11:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76
2020-08-15 11:30:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-08-15 12:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2020-08-15 12:30:00,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-08-15 13:00:00,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-08-15 13:30:00,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48
2020-08-15 14:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2020-08-15 14:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-08-15 15:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2020-08-15 15:30:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-08-15 16:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2020-08-15 16:30:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2020-08-15 17:00:00,2.28528,0.66654,2.3805,0.09648000000000001,0.028140000000000002,0.1005,2.1888,0.6384000000000001,2.2800000000000002,2.43888,0.7113400000000001,2.5404999999999998,0.09648000000000001,0.028140000000000002,0.1005,2.3424,0.6832,2.44
2020-08-15 17:30:00,2.4,0.7000000000000001,2.5,0.28800000000000003,0.084,0.30000000000000004,2.112,0.616,2.2,2.5632,0.7476,2.67,0.28800000000000003,0.084,0.30000000000000004,2.2752,0.6636000000000001,2.37
2020-08-15 18:00:00,2.44368,0.71274,2.5455,0.29328000000000004,0.08554,0.3055,2.1504,0.6272,2.24,2.65488,0.77434,2.7655000000000003,0.29328000000000004,0.08554,0.3055,2.3616,0.6888000000000001,2.46
2020-08-15 18:30:00,2.48256,0.7240800000000001,2.586,0.29376,0.08568,0.306,2.1888,0.6384000000000001,2.2800000000000002,2.74176,0.7996800000000001,2.856,0.29376,0.08568,0.306,2.448,0.714,2.55
2020-08-15 19:00:00,2.46336,0.71848,2.566,0.29376,0.08568,0.306,2.1696,0.6328,2.26,2.72256,0.7940800000000001,2.836,0.29376,0.08568,0.306,2.4288,0.7084,2.5300000000000002
2020-08-15 19:30:00,2.46288,0.7183400000000001,2.5655,0.29328000000000004,0.08554,0.3055,2.1696,0.6328,2.26,2.73168,0.7967400000000001,2.8455,0.29328000000000004,0.08554,0.3055,2.4384,0.7112,2.54
2020-08-15 20:00:00,2.40624,0.7018200000000001,2.5065,0.29424,0.08582000000000001,0.3065,2.112,0.616,2.2,2.68464,0.78302,2.7965,0.29424,0.08582000000000001,0.3065,2.3904,0.6972,2.49
2020-08-15 20:30:00,2.38608,0.69594,2.4855,0.29328000000000004,0.08554,0.3055,2.0928,0.6104,2.18,2.66448,0.77714,2.7755,0.29328000000000004,0.08554,0.3055,2.3712,0.6916,2.47
2020-08-15 21:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.29376,0.08568,0.306,2.0928,0.6104,2.18,2.66496,0.7772800000000001,2.776,0.29376,0.08568,0.306,2.3712,0.6916,2.47
2020-08-15 21:30:00,2.31888,0.67634,2.4155,0.29328000000000004,0.08554,0.3055,2.0256,0.5908,2.11,2.56848,0.74914,2.6755,0.29328000000000004,0.08554,0.3055,2.2752,0.6636000000000001,2.37
2020-08-15 22:00:00,2.20416,0.64288,2.296,0.29376,0.08568,0.306,1.9104,0.5572,1.99,2.4345600000000003,0.71008,2.536,0.29376,0.08568,0.306,2.1408,0.6244000000000001,2.23
2020-08-15 22:30:00,2.09904,0.6122200000000001,2.1865,0.29424,0.08582000000000001,0.3065,1.8048000000000002,0.5264,1.88,2.31984,0.6766200000000001,2.4165,0.29424,0.08582000000000001,0.3065,2.0256,0.5908,2.11
2020-08-15 23:00:00,1.97328,0.57554,2.0555,0.29328000000000004,0.08554,0.3055,1.6800000000000002,0.49,1.75,2.18448,0.63714,2.2755,0.29328000000000004,0.08554,0.3055,1.8912,0.5516,1.97
2020-08-15 23:30:00,1.86816,0.54488,1.9460000000000002,0.29376,0.08568,0.306,1.5744,0.4592,1.6400000000000001,2.06016,0.6008800000000001,2.146,0.29376,0.08568,0.306,1.7664,0.5152,1.8399999999999999
2020-08-16 00:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.29328000000000004,0.08554,0.3055,1.4688,0.4284,1.53,1.9348800000000002,0.5643400000000001,2.0155,0.29328000000000004,0.08554,0.3055,1.6416,0.4788,1.71
2020-08-16 00:30:00,1.69536,0.49448000000000003,1.766,0.29376,0.08568,0.306,1.4016,0.4088,1.46,1.83936,0.5364800000000001,1.916,0.29376,0.08568,0.306,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-16 01:00:00,1.8398400000000001,0.5366200000000001,1.9165,0.29424,0.08582000000000001,0.3065,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.98384,0.57862,2.0665,0.29424,0.08582000000000001,0.3065,1.6896,0.4928,1.76
