Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-16 01:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.29328000000000004,0.08554,0.3055,1.5552000000000001,0.4536,1.62,2.01168,0.58674,2.0955,0.29328000000000004,0.08554,0.3055,1.7184,0.5012,1.79
2020-08-16 02:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.29376,0.08568,0.306,1.5552000000000001,0.4536,1.62,1.99296,0.58128,2.076,0.29376,0.08568,0.306,1.6992,0.49560000000000004,1.77
2020-08-16 02:30:00,1.82976,0.53368,1.9060000000000001,0.29376,0.08568,0.306,1.536,0.448,1.6,1.9833600000000002,0.57848,2.066,0.29376,0.08568,0.306,1.6896,0.4928,1.76
2020-08-16 03:00:00,1.8009600000000001,0.5252800000000001,1.876,0.29376,0.08568,0.306,1.5072,0.43960000000000005,1.57,1.94496,0.56728,2.026,0.29376,0.08568,0.306,1.6512,0.48160000000000003,1.72
2020-08-16 03:30:00,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55,1.90704,0.55622,1.9865,0.29424,0.08582000000000001,0.3065,1.6128,0.47040000000000004,1.6800000000000002
2020-08-16 04:00:00,1.77168,0.5167400000000001,1.8455,0.29328000000000004,0.08554,0.3055,1.4784000000000002,0.4312,1.54,1.91568,0.55874,1.9955,0.29328000000000004,0.08554,0.3055,1.6224,0.4732,1.69
2020-08-16 04:30:00,1.77216,0.51688,1.846,0.29376,0.08568,0.306,1.4784000000000002,0.4312,1.54,1.92576,0.5616800000000001,2.006,0.29376,0.08568,0.306,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-16 05:00:00,1.77216,0.51688,1.846,0.29376,0.08568,0.306,1.4784000000000002,0.4312,1.54,1.91616,0.55888,1.996,0.29376,0.08568,0.306,1.6224,0.4732,1.69
2020-08-16 05:30:00,1.77168,0.5167400000000001,1.8455,0.29328000000000004,0.08554,0.3055,1.4784000000000002,0.4312,1.54,1.92528,0.56154,2.0055,0.29328000000000004,0.08554,0.3055,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-16 06:00:00,1.79184,0.5226200000000001,1.8665,0.29424,0.08582000000000001,0.3065,1.4976,0.4368,1.56,1.92624,0.5618200000000001,2.0065,0.29424,0.08582000000000001,0.3065,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-16 06:30:00,1.81968,0.53074,1.8955000000000002,0.29328000000000004,0.08554,0.3055,1.5264,0.44520000000000004,1.5899999999999999,1.96368,0.57274,2.0455,0.29328000000000004,0.08554,0.3055,1.6703999999999999,0.4872,1.74
2020-08-16 07:00:00,1.8585600000000002,0.54208,1.936,0.29376,0.08568,0.306,1.5648,0.45640000000000003,1.63,2.00256,0.58408,2.086,0.29376,0.08568,0.306,1.7088,0.4984,1.78
2020-08-16 07:30:00,1.92432,0.5612600000000001,2.0045,0.29232,0.08526,0.3045,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05872,0.60046,2.1445,0.29232,0.08526,0.3045,1.7664,0.5152,1.8399999999999999
2020-08-16 08:00:00,1.99056,0.5805800000000001,2.0735,0.29136,0.08498000000000001,0.3035,1.6992,0.49560000000000004,1.77,2.13456,0.62258,2.2235,0.29136,0.08498000000000001,0.3035,1.8432,0.5376000000000001,1.92
2020-08-16 08:30:00,2.14512,0.6256600000000001,2.2345,0.29232,0.08526,0.3045,1.8528,0.5404,1.9300000000000002,2.30832,0.6732600000000001,2.4045,0.29232,0.08526,0.3045,2.016,0.588,2.1
2020-08-16 09:00:00,2.23056,0.65058,2.3235,0.29136,0.08498000000000001,0.3035,1.9392,0.5656,2.02,2.47056,0.7205800000000001,2.5735,0.29136,0.08498000000000001,0.3035,2.1792,0.6356,2.27
2020-08-16 09:30:00,2.3750400000000003,0.69272,2.474,0.29184000000000004,0.08512,0.304,2.0832,0.6076,2.17,2.60544,0.75992,2.714,0.29184000000000004,0.08512,0.304,2.3136,0.6748000000000001,2.41
2020-08-16 10:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.29232,0.08526,0.3045,2.112,0.616,2.2,2.67312,0.77966,2.7845,0.29232,0.08526,0.3045,2.3808,0.6944,2.48
2020-08-16 10:30:00,2.4700800000000003,0.7204400000000001,2.573,0.29088,0.08484000000000001,0.303,2.1792,0.6356,2.27,2.77728,0.8100400000000001,2.893,0.29088,0.08484000000000001,0.303,2.4864,0.7252000000000001,2.59
2020-08-16 11:00:00,2.49072,0.7264600000000001,2.5945,0.29232,0.08526,0.3045,2.1984,0.6412,2.29,2.76912,0.80766,2.8845,0.29232,0.08526,0.3045,2.4768,0.7224,2.58
2020-08-16 11:30:00,2.54688,0.7428400000000001,2.653,0.29088,0.08484000000000001,0.303,2.2560000000000002,0.658,2.35,2.8252800000000002,0.8240400000000001,2.943,0.29088,0.08484000000000001,0.303,2.5343999999999998,0.7392000000000001,2.64
2020-08-16 12:00:00,2.66256,0.77658,2.7735000000000003,0.29136,0.08498000000000001,0.3035,2.3712,0.6916,2.47,2.96976,0.8661800000000001,3.0935,0.29136,0.08498000000000001,0.3035,2.6784,0.7812,2.79
2020-08-16 12:30:00,2.75952,0.80486,2.8745000000000003,0.29232,0.08526,0.3045,2.4672,0.7196,2.5700000000000003,3.07632,0.8972600000000001,3.2045,0.29232,0.08526,0.3045,2.784,0.812,2.9
2020-08-16 13:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.29088,0.08484000000000001,0.303,2.448,0.714,2.55,3.05568,0.89124,3.183,0.29088,0.08484000000000001,0.303,2.7648,0.8064,2.88
2020-08-16 13:30:00,2.73984,0.79912,2.854,0.29184000000000004,0.08512,0.304,2.448,0.714,2.55,3.08544,0.89992,3.214,0.29184000000000004,0.08512,0.304,2.7936,0.8148000000000001,2.91
2020-08-16 14:00:00,2.64288,0.7708400000000001,2.753,0.29088,0.08484000000000001,0.303,2.352,0.686,2.45,2.95008,0.8604400000000001,3.073,0.29088,0.08484000000000001,0.303,2.6592000000000002,0.7756000000000001,2.77
2020-08-16 14:30:00,2.6246400000000003,0.7655200000000001,2.734,0.29184000000000004,0.08512,0.304,2.3328,0.6804,2.43,2.9318400000000002,0.8551200000000001,3.054,0.29184000000000004,0.08512,0.304,2.64,0.77,2.75
2020-08-16 15:00:00,2.57568,0.75124,2.683,0.29088,0.08484000000000001,0.303,2.2848,0.6664,2.38,2.8732800000000003,0.8380400000000001,2.993,0.29088,0.08484000000000001,0.303,2.5824,0.7532,2.69
2020-08-16 15:30:00,2.54784,0.7431200000000001,2.654,0.29184000000000004,0.08512,0.304,2.2560000000000002,0.658,2.35,2.83584,0.8271200000000001,2.954,0.29184000000000004,0.08512,0.304,2.544,0.742,2.65
2020-08-16 16:00:00,2.52816,0.73738,2.6335,0.29136,0.08498000000000001,0.3035,2.2368,0.6524,2.33,2.78736,0.81298,2.9035,0.29136,0.08498000000000001,0.3035,2.496,0.728,2.6
2020-08-16 16:30:00,2.56608,0.7484400000000001,2.673,0.29088,0.08484000000000001,0.303,2.2752,0.6636000000000001,2.37,2.84448,0.82964,2.963,0.29088,0.08484000000000001,0.303,2.5536,0.7448,2.66
2020-08-16 17:00:00,2.78784,0.8131200000000001,2.904,0.29184000000000004,0.08512,0.304,2.496,0.728,2.6,3.14304,0.9167200000000001,3.274,0.29184000000000004,0.08512,0.304,2.8512,0.8316,2.9699999999999998
2020-08-16 17:30:00,2.9112,0.8491000000000001,3.0325,0.2904,0.0847,0.3025,2.6208,0.7644000000000001,2.73,3.2664,0.9527,3.4025,0.2904,0.0847,0.3025,2.976,0.868,3.1
2020-08-16 18:00:00,2.90304,0.84672,3.024,0.29184000000000004,0.08512,0.304,2.6112,0.7616,2.7199999999999998,3.26784,0.9531200000000001,3.404,0.29184000000000004,0.08512,0.304,2.976,0.868,3.1
2020-08-16 18:30:00,2.8262400000000003,0.82432,2.944,0.29184000000000004,0.08512,0.304,2.5343999999999998,0.7392000000000001,2.64,3.17184,0.92512,3.304,0.29184000000000004,0.08512,0.304,2.88,0.84,3.0
2020-08-16 19:00:00,2.7288,0.7959,2.8425000000000002,0.2904,0.0847,0.3025,2.4384,0.7112,2.54,3.0744,0.8967,3.2025,0.2904,0.0847,0.3025,2.784,0.812,2.9
2020-08-16 19:30:00,2.70144,0.7879200000000001,2.814,0.29184000000000004,0.08512,0.304,2.4096,0.7028,2.51,3.06624,0.8943200000000001,3.194,0.29184000000000004,0.08512,0.304,2.7744,0.8092,2.89
2020-08-16 20:00:00,2.58528,0.75404,2.693,0.29088,0.08484000000000001,0.303,2.2944,0.6692,2.39,2.91168,0.8492400000000001,3.033,0.29088,0.08484000000000001,0.303,2.6208,0.7644000000000001,2.73
2020-08-16 20:30:00,2.45136,0.7149800000000001,2.5535,0.29136,0.08498000000000001,0.3035,2.16,0.63,2.25,2.7489600000000003,0.80178,2.8635,0.29136,0.08498000000000001,0.3035,2.4576000000000002,0.7168,2.56
2020-08-16 21:00:00,2.42304,0.70672,2.524,0.29184000000000004,0.08512,0.304,2.1312,0.6216,2.22,2.70144,0.7879200000000001,2.814,0.29184000000000004,0.08512,0.304,2.4096,0.7028,2.51
2020-08-16 21:30:00,2.3256,0.6783,2.4225,0.2904,0.0847,0.3025,2.0352,0.5936,2.12,2.604,0.7595000000000001,2.7125,0.2904,0.0847,0.3025,2.3136,0.6748000000000001,2.41
2020-08-16 22:00:00,2.21184,0.64512,2.304,0.29184000000000004,0.08512,0.304,1.92,0.56,2.0,2.47104,0.72072,2.574,0.29184000000000004,0.08512,0.304,2.1792,0.6356,2.27
2020-08-16 22:30:00,2.08656,0.60858,2.1735,0.29136,0.08498000000000001,0.3035,1.7952,0.5236000000000001,1.87,2.30736,0.67298,2.4035,0.29136,0.08498000000000001,0.3035,2.016,0.588,2.1
2020-08-16 23:00:00,1.94304,0.56672,2.024,0.29184000000000004,0.08512,0.304,1.6512,0.48160000000000003,1.72,2.14464,0.6255200000000001,2.234,0.29184000000000004,0.08512,0.304,1.8528,0.5404,1.9300000000000002
2020-08-16 23:30:00,1.81824,0.53032,1.8940000000000001,0.29184000000000004,0.08512,0.304,1.5264,0.44520000000000004,1.5899999999999999,1.99104,0.58072,2.074,0.29184000000000004,0.08512,0.304,1.6992,0.49560000000000004,1.77
2020-08-17 00:00:00,1.7016,0.4963,1.7725,0.2904,0.0847,0.3025,1.4112,0.4116,1.47,1.8456000000000001,0.5383,1.9225,0.2904,0.0847,0.3025,1.5552000000000001,0.4536,1.62
2020-08-17 00:30:00,1.6262400000000001,0.47432,1.694,0.29184000000000004,0.08512,0.304,1.3344,0.38920000000000005,1.3900000000000001,1.76064,0.5135200000000001,1.834,0.29184000000000004,0.08512,0.304,1.4688,0.4284,1.53
2020-08-17 01:00:00,1.54848,0.45164000000000004,1.613,0.29088,0.08484000000000001,0.303,1.2576,0.3668,1.31,1.67328,0.48804000000000003,1.7429999999999999,0.29088,0.08484000000000001,0.303,1.3824,0.4032,1.44
2020-08-17 01:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.29136,0.08498000000000001,0.3035,1.2576,0.3668,1.31,1.6737600000000001,0.48818000000000006,1.7435,0.29136,0.08498000000000001,0.3035,1.3824,0.4032,1.44
2020-08-17 02:00:00,1.56864,0.45752000000000004,1.634,0.29184000000000004,0.08512,0.304,1.2768,0.3724,1.33,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44
2020-08-17 02:30:00,1.5672000000000001,0.4571,1.6325,0.2904,0.0847,0.3025,1.2768,0.3724,1.33,1.6824,0.4907,1.7525,0.2904,0.0847,0.3025,1.392,0.406,1.45
2020-08-17 03:00:00,1.50144,0.43792000000000003,1.564,0.29184000000000004,0.08512,0.304,1.2096,0.3528,1.26,1.61664,0.47152000000000005,1.6840000000000002,0.29184000000000004,0.08512,0.304,1.3248,0.3864,1.38
2020-08-17 03:30:00,1.51056,0.44058,1.5735000000000001,0.29136,0.08498000000000001,0.3035,1.2192,0.3556,1.27,1.63536,0.47698,1.7035,0.29136,0.08498000000000001,0.3035,1.344,0.392,1.4
2020-08-17 04:00:00,1.49088,0.43484000000000006,1.553,0.29088,0.08484000000000001,0.303,1.2,0.35000000000000003,1.25,1.60608,0.46844,1.673,0.29088,0.08484000000000001,0.303,1.3152,0.3836,1.37
2020-08-17 04:30:00,1.50144,0.43792000000000003,1.564,0.29184000000000004,0.08512,0.304,1.2096,0.3528,1.26,1.61664,0.47152000000000005,1.6840000000000002,0.29184000000000004,0.08512,0.304,1.3248,0.3864,1.38
2020-08-17 05:00:00,1.5,0.4375,1.5625,0.2904,0.0847,0.3025,1.2096,0.3528,1.26,1.6248,0.47390000000000004,1.6925,0.2904,0.0847,0.3025,1.3344,0.38920000000000005,1.3900000000000001
2020-08-17 05:30:00,1.55904,0.45472,1.624,0.29184000000000004,0.08512,0.304,1.2671999999999999,0.36960000000000004,1.32,1.69344,0.49392,1.764,0.29184000000000004,0.08512,0.304,1.4016,0.4088,1.46
2020-08-17 06:00:00,1.62576,0.47418000000000005,1.6935,0.29136,0.08498000000000001,0.3035,1.3344,0.38920000000000005,1.3900000000000001,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.29136,0.08498000000000001,0.3035,1.4784000000000002,0.4312,1.54
2020-08-17 06:30:00,1.88496,0.54978,1.9635,0.29136,0.08498000000000001,0.3035,1.5936,0.46480000000000005,1.6600000000000001,2.07696,0.6057800000000001,2.1635,0.29136,0.08498000000000001,0.3035,1.7856,0.5208,1.8599999999999999
2020-08-17 07:00:00,2.08752,0.6088600000000001,2.1745,0.29232,0.08526,0.3045,1.7952,0.5236000000000001,1.87,2.34672,0.6844600000000001,2.4445,0.29232,0.08526,0.3045,2.0544000000000002,0.5992000000000001,2.14
2020-08-17 07:30:00,2.24928,0.6560400000000001,2.343,0.29088,0.08484000000000001,0.303,1.9584000000000001,0.5712,2.04,2.56608,0.7484400000000001,2.673,0.29088,0.08484000000000001,0.303,2.2752,0.6636000000000001,2.37
2020-08-17 08:00:00,2.38512,0.6956600000000001,2.4845,0.29232,0.08526,0.3045,2.0928,0.6104,2.18,2.76912,0.80766,2.8845,0.29232,0.08526,0.3045,2.4768,0.7224,2.58
2020-08-17 08:30:00,2.47152,0.7208600000000001,2.5745,0.29232,0.08526,0.3045,2.1792,0.6356,2.27,2.89392,0.84406,3.0145,0.29232,0.08526,0.3045,2.6016,0.7588,2.71
2020-08-17 09:00:00,2.568,0.749,2.675,0.2928,0.0854,0.305,2.2752,0.6636000000000001,2.37,3.0384,0.8862,3.165,0.2928,0.0854,0.305,2.7456,0.8008000000000001,2.86
2020-08-17 09:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.29376,0.08568,0.306,2.3904,0.6972,2.49,3.21216,0.93688,3.346,0.29376,0.08568,0.306,2.9184,0.8512000000000001,3.04
2020-08-17 10:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.29184000000000004,0.08512,0.304,2.3424,0.6832,2.44,3.10464,0.9055200000000001,3.234,0.29184000000000004,0.08512,0.304,2.8128,0.8204,2.93
2020-08-17 10:30:00,2.56032,0.7467600000000001,2.667,0.28512000000000004,0.08316000000000001,0.297,2.2752,0.6636000000000001,2.37,3.04992,0.88956,3.177,0.28512000000000004,0.08316000000000001,0.297,2.7648,0.8064,2.88
2020-08-17 11:00:00,2.57952,0.75236,2.6870000000000003,0.28512000000000004,0.08316000000000001,0.297,2.2944,0.6692,2.39,3.05952,0.89236,3.187,0.28512000000000004,0.08316000000000001,0.297,2.7744,0.8092,2.89
2020-08-17 11:30:00,2.6294399999999998,0.76692,2.739,0.28704,0.08372,0.299,2.3424,0.6832,2.44,3.03264,0.8845200000000001,3.159,0.28704,0.08372,0.299,2.7456,0.8008000000000001,2.86
2020-08-17 12:00:00,2.61072,0.76146,2.7195,0.28752,0.08386,0.2995,2.3232,0.6776,2.42,3.05232,0.89026,3.1795,0.28752,0.08386,0.2995,2.7648,0.8064,2.88
2020-08-17 12:30:00,2.58192,0.7530600000000001,2.6895,0.28752,0.08386,0.2995,2.2944,0.6692,2.39,2.8795200000000003,0.83986,2.9995000000000003,0.28752,0.08386,0.2995,2.592,0.756,2.7
2020-08-17 13:00:00,2.49696,0.72828,2.601,0.28896000000000005,0.08428000000000001,0.301,2.208,0.644,2.3,2.69856,0.7870800000000001,2.811,0.28896000000000005,0.08428000000000001,0.301,2.4096,0.7028,2.51
2020-08-17 13:30:00,2.3808,0.6944,2.48,0.28800000000000003,0.084,0.30000000000000004,2.0928,0.6104,2.18,2.6208,0.7644000000000001,2.73,0.28800000000000003,0.084,0.30000000000000004,2.3328,0.6804,2.43
2020-08-17 14:00:00,2.42112,0.70616,2.5220000000000002,0.28992,0.08456000000000001,0.302,2.1312,0.6216,2.22,2.5171200000000002,0.73416,2.622,0.28992,0.08456000000000001,0.302,2.2272,0.6496000000000001,2.32
2020-08-17 14:30:00,2.38032,0.6942600000000001,2.4795,0.28752,0.08386,0.2995,2.0928,0.6104,2.18,2.57232,0.75026,2.6795,0.28752,0.08386,0.2995,2.2848,0.6664,2.38
2020-08-17 15:00:00,2.36352,0.6893600000000001,2.462,0.28992,0.08456000000000001,0.302,2.0736,0.6048,2.16,2.20032,0.64176,2.292,0.28992,0.08456000000000001,0.302,1.9104,0.5572,1.99
2020-08-17 15:30:00,2.3332800000000002,0.68054,2.4305,0.28848,0.08414,0.3005,2.0448,0.5964,2.13,2.21808,0.6469400000000001,2.3105,0.28848,0.08414,0.3005,1.9296000000000002,0.5628000000000001,2.01
2020-08-17 16:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.28944000000000003,0.08442000000000001,0.3015,1.9968,0.5824,2.08,2.34384,0.68362,2.4415,0.28944000000000003,0.08442000000000001,0.3015,2.0544000000000002,0.5992000000000001,2.14
2020-08-17 16:30:00,2.44944,0.71442,2.5515,0.28944000000000003,0.08442000000000001,0.3015,2.16,0.63,2.25,2.34384,0.68362,2.4415,0.28944000000000003,0.08442000000000001,0.3015,2.0544000000000002,0.5992000000000001,2.14
2020-08-17 17:00:00,2.5728,0.7504000000000001,2.68,0.28800000000000003,0.084,0.30000000000000004,2.2848,0.6664,2.38,2.7264,0.7952,2.84,0.28800000000000003,0.084,0.30000000000000004,2.4384,0.7112,2.54
2020-08-17 17:30:00,2.60304,0.7592200000000001,2.7115,0.28944000000000003,0.08442000000000001,0.3015,2.3136,0.6748000000000001,2.41,2.79504,0.8152200000000001,2.9115,0.28944000000000003,0.08442000000000001,0.3015,2.5056000000000003,0.7308,2.61
2020-08-17 18:00:00,2.6112,0.7616,2.7199999999999998,0.28800000000000003,0.084,0.30000000000000004,2.3232,0.6776,2.42,2.8224,0.8232,2.94,0.28800000000000003,0.084,0.30000000000000004,2.5343999999999998,0.7392000000000001,2.64
2020-08-17 18:30:00,2.61168,0.7617400000000001,2.7205,0.28848,0.08414,0.3005,2.3232,0.6776,2.42,2.86128,0.8345400000000001,2.9805,0.28848,0.08414,0.3005,2.5728,0.7504000000000001,2.68
2020-08-17 19:00:00,2.68032,0.78176,2.792,0.28992,0.08456000000000001,0.302,2.3904,0.6972,2.49,2.9971200000000002,0.87416,3.122,0.28992,0.08456000000000001,0.302,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-17 19:30:00,2.57184,0.75012,2.6790000000000003,0.28704,0.08372,0.299,2.2848,0.6664,2.38,2.87904,0.83972,2.999,0.28704,0.08372,0.299,2.592,0.756,2.7
2020-08-17 20:00:00,2.50704,0.7312200000000001,2.6115,0.28944000000000003,0.08442000000000001,0.3015,2.2176,0.6468,2.31,2.81424,0.8208200000000001,2.9314999999999998,0.28944000000000003,0.08442000000000001,0.3015,2.5248,0.7364,2.63
2020-08-17 20:30:00,2.53776,0.7401800000000001,2.6435,0.29136,0.08498000000000001,0.3035,2.2464,0.6552,2.34,2.88336,0.8409800000000001,3.0035,0.29136,0.08498000000000001,0.3035,2.592,0.756,2.7
2020-08-17 21:00:00,2.59776,0.75768,2.706,0.29376,0.08568,0.306,2.304,0.672,2.4,2.96256,0.8640800000000001,3.086,0.29376,0.08568,0.306,2.6688,0.7784000000000001,2.7800000000000002
2020-08-17 21:30:00,2.57808,0.75194,2.6855,0.29328000000000004,0.08554,0.3055,2.2848,0.6664,2.38,2.93328,0.8555400000000001,3.0555,0.29328000000000004,0.08554,0.3055,2.64,0.77,2.75
2020-08-17 22:00:00,2.4432,0.7126,2.545,0.2928,0.0854,0.305,2.1504,0.6272,2.24,2.7792,0.8106,2.895,0.2928,0.0854,0.305,2.4864,0.7252000000000001,2.59
2020-08-17 22:30:00,2.33808,0.6819400000000001,2.4355,0.29328000000000004,0.08554,0.3055,2.0448,0.5964,2.13,2.64528,0.7715400000000001,2.7555,0.29328000000000004,0.08554,0.3055,2.352,0.686,2.45
2020-08-17 23:00:00,2.18448,0.63714,2.2755,0.29328000000000004,0.08554,0.3055,1.8912,0.5516,1.97,2.45328,0.7155400000000001,2.5555,0.29328000000000004,0.08554,0.3055,2.16,0.63,2.25
2020-08-17 23:30:00,2.05008,0.59794,2.1355,0.29328000000000004,0.08554,0.3055,1.7568000000000001,0.5124000000000001,1.83,2.31888,0.67634,2.4155,0.29328000000000004,0.08554,0.3055,2.0256,0.5908,2.11
2020-08-18 00:00:00,1.95456,0.57008,2.036,0.29376,0.08568,0.306,1.6608,0.4844,1.73,2.1849600000000002,0.6372800000000001,2.276,0.29376,0.08568,0.306,1.8912,0.5516,1.97
2020-08-18 00:30:00,1.7808000000000002,0.5194,1.855,0.2928,0.0854,0.305,1.488,0.434,1.55,1.9536,0.5698,2.035,0.2928,0.0854,0.305,1.6608,0.4844,1.73
2020-08-18 01:00:00,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001,1.78176,0.51968,1.8559999999999999,0.29376,0.08568,0.306,1.488,0.434,1.55
2020-08-18 01:30:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.79136,0.52248,1.866,0.29376,0.08568,0.306,1.4976,0.4368,1.56
2020-08-18 02:00:00,1.6368,0.47740000000000005,1.705,0.2928,0.0854,0.305,1.344,0.392,1.4,1.7904,0.5222,1.865,0.2928,0.0854,0.305,1.4976,0.4368,1.56
2020-08-18 02:30:00,1.61904,0.47222000000000003,1.6865,0.29424,0.08582000000000001,0.3065,1.3248,0.3864,1.38,1.7630400000000002,0.51422,1.8365,0.29424,0.08582000000000001,0.3065,1.4688,0.4284,1.53
2020-08-18 03:00:00,1.5984,0.4662,1.665,0.2928,0.0854,0.305,1.3056,0.3808,1.3599999999999999,1.7424,0.5082,1.815,0.2928,0.0854,0.305,1.4496,0.4228,1.51
2020-08-18 03:30:00,1.58064,0.46102000000000004,1.6465,0.29424,0.08582000000000001,0.3065,1.2864,0.37520000000000003,1.34,1.7150400000000001,0.50022,1.7865000000000002,0.29424,0.08582000000000001,0.3065,1.4208,0.41440000000000005,1.48
2020-08-18 04:00:00,1.58016,0.46088,1.646,0.29376,0.08568,0.306,1.2864,0.37520000000000003,1.34,1.71456,0.5000800000000001,1.786,0.29376,0.08568,0.306,1.4208,0.41440000000000005,1.48
2020-08-18 04:30:00,1.5792000000000002,0.4606,1.645,0.2928,0.0854,0.305,1.2864,0.37520000000000003,1.34,1.7136,0.4998,1.7850000000000001,0.2928,0.0854,0.305,1.4208,0.41440000000000005,1.48
2020-08-18 05:00:00,1.58064,0.46102000000000004,1.6465,0.29424,0.08582000000000001,0.3065,1.2864,0.37520000000000003,1.34,1.72464,0.50302,1.7965,0.29424,0.08582000000000001,0.3065,1.4304000000000001,0.4172,1.49
2020-08-18 05:30:00,1.6560000000000001,0.483,1.725,0.2928,0.0854,0.305,1.3632,0.3976,1.42,1.8096,0.5278,1.885,0.2928,0.0854,0.305,1.5168,0.4424,1.58
2020-08-18 06:00:00,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55,1.9550400000000001,0.5702200000000001,2.0365,0.29424,0.08582000000000001,0.3065,1.6608,0.4844,1.73
2020-08-18 06:30:00,1.9833600000000002,0.57848,2.066,0.29376,0.08568,0.306,1.6896,0.4928,1.76,2.21376,0.64568,2.306,0.29376,0.08568,0.306,1.92,0.56,2.0
2020-08-18 07:00:00,2.09808,0.61194,2.1855,0.29328000000000004,0.08554,0.3055,1.8048000000000002,0.5264,1.88,2.33808,0.6819400000000001,2.4355,0.29328000000000004,0.08554,0.3055,2.0448,0.5964,2.13
2020-08-18 07:30:00,2.27136,0.6624800000000001,2.366,0.29376,0.08568,0.306,1.9776,0.5768,2.06,2.60736,0.76048,2.716,0.29376,0.08568,0.306,2.3136,0.6748000000000001,2.41
2020-08-18 08:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.29328000000000004,0.08554,0.3055,2.0832,0.6076,2.17,2.7604800000000003,0.8051400000000001,2.8755,0.29328000000000004,0.08554,0.3055,2.4672,0.7196,2.5700000000000003
2020-08-18 08:30:00,2.5296000000000003,0.7378,2.635,0.2928,0.0854,0.305,2.2368,0.6524,2.33,2.9136,0.8498,3.035,0.2928,0.0854,0.305,2.6208,0.7644000000000001,2.73
2020-08-18 09:00:00,2.57856,0.7520800000000001,2.686,0.29376,0.08568,0.306,2.2848,0.6664,2.38,3.03936,0.88648,3.166,0.29376,0.08568,0.306,2.7456,0.8008000000000001,2.86
2020-08-18 09:30:00,2.59872,0.7579600000000001,2.707,0.28512000000000004,0.08316000000000001,0.297,2.3136,0.6748000000000001,2.41,3.01152,0.87836,3.137,0.28512000000000004,0.08316000000000001,0.297,2.7264,0.7952,2.84
2020-08-18 10:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.28656000000000004,0.08358,0.2985,2.2368,0.6524,2.33,2.71536,0.79198,2.8285,0.28656000000000004,0.08358,0.2985,2.4288,0.7084,2.5300000000000002
2020-08-18 10:30:00,2.48544,0.72492,2.589,0.28704,0.08372,0.299,2.1984,0.6412,2.29,2.6486400000000003,0.7725200000000001,2.759,0.28704,0.08372,0.299,2.3616,0.6888000000000001,2.46
2020-08-18 11:00:00,2.4768,0.7224,2.58,0.28800000000000003,0.084,0.30000000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.64,0.77,2.75,0.28800000000000003,0.084,0.30000000000000004,2.352,0.686,2.45
2020-08-18 11:30:00,2.46672,0.7194600000000001,2.5695,0.28752,0.08386,0.2995,2.1792,0.6356,2.27,2.60112,0.7586600000000001,2.7095000000000002,0.28752,0.08386,0.2995,2.3136,0.6748000000000001,2.41
2020-08-18 12:00:00,2.43936,0.7114800000000001,2.541,0.28896000000000005,0.08428000000000001,0.301,2.1504,0.6272,2.24,2.44896,0.71428,2.551,0.28896000000000005,0.08428000000000001,0.301,2.16,0.63,2.25
2020-08-18 12:30:00,2.37168,0.69174,2.4705,0.28848,0.08414,0.3005,2.0832,0.6076,2.17,2.17968,0.6357400000000001,2.2705,0.28848,0.08414,0.3005,1.8912,0.5516,1.97
2020-08-18 13:00:00,2.37168,0.69174,2.4705,0.28848,0.08414,0.3005,2.0832,0.6076,2.17,2.15088,0.62734,2.2405,0.28848,0.08414,0.3005,1.8624,0.5432,1.94
2020-08-18 13:30:00,2.36304,0.68922,2.4615,0.28944000000000003,0.08442000000000001,0.3015,2.0736,0.6048,2.16,2.31504,0.67522,2.4115,0.28944000000000003,0.08442000000000001,0.3015,2.0256,0.5908,2.11
2020-08-18 14:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.28944000000000003,0.08442000000000001,0.3015,1.9968,0.5824,2.08,2.37264,0.6920200000000001,2.4715,0.28944000000000003,0.08442000000000001,0.3015,2.0832,0.6076,2.17
2020-08-18 14:30:00,2.32848,0.6791400000000001,2.4255,0.29328000000000004,0.08554,0.3055,2.0352,0.5936,2.12,2.02128,0.5895400000000001,2.1055,0.29328000000000004,0.08554,0.3055,1.728,0.504,1.8
2020-08-18 15:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.29376,0.08568,0.306,2.0928,0.6104,2.18,2.53056,0.7380800000000001,2.636,0.29376,0.08568,0.306,2.2368,0.6524,2.33
2020-08-18 15:30:00,2.20464,0.64302,2.2965,0.29424,0.08582000000000001,0.3065,1.9104,0.5572,1.99,1.97424,0.57582,2.0565,0.29424,0.08582000000000001,0.3065,1.6800000000000002,0.49,1.75
2020-08-18 16:00:00,2.38704,0.6962200000000001,2.4865,0.29424,0.08582000000000001,0.3065,2.0928,0.6104,2.18,2.50224,0.72982,2.6065,0.29424,0.08582000000000001,0.3065,2.208,0.644,2.3
2020-08-18 16:30:00,2.4638400000000003,0.71862,2.5665,0.29424,0.08582000000000001,0.3065,2.1696,0.6328,2.26,2.58864,0.75502,2.6965,0.29424,0.08582000000000001,0.3065,2.2944,0.6692,2.39
2020-08-18 17:00:00,2.60736,0.76048,2.716,0.29376,0.08568,0.306,2.3136,0.6748000000000001,2.41,2.75136,0.8024800000000001,2.866,0.29376,0.08568,0.306,2.4576000000000002,0.7168,2.56
2020-08-18 17:30:00,2.664,0.777,2.775,0.2928,0.0854,0.305,2.3712,0.6916,2.47,2.7696,0.8078000000000001,2.885,0.2928,0.0854,0.305,2.4768,0.7224,2.58
2020-08-18 18:00:00,2.59776,0.75768,2.706,0.28416,0.08288000000000001,0.296,2.3136,0.6748000000000001,2.41,2.70336,0.7884800000000001,2.816,0.28416,0.08288000000000001,0.296,2.4192,0.7056,2.52
2020-08-18 18:30:00,2.6424000000000003,0.7707,2.7525,0.2904,0.0847,0.3025,2.352,0.686,2.45,2.844,0.8295,2.9625,0.2904,0.0847,0.3025,2.5536,0.7448,2.66
2020-08-18 19:00:00,2.60448,0.7596400000000001,2.713,0.29088,0.08484000000000001,0.303,2.3136,0.6748000000000001,2.41,2.81568,0.8212400000000001,2.933,0.29088,0.08484000000000001,0.303,2.5248,0.7364,2.63
2020-08-18 19:30:00,2.64096,0.7702800000000001,2.751,0.28896000000000005,0.08428000000000001,0.301,2.352,0.686,2.45,3.01536,0.87948,3.141,0.28896000000000005,0.08428000000000001,0.301,2.7264,0.7952,2.84
2020-08-18 20:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.29088,0.08484000000000001,0.303,2.304,0.672,2.4,2.97888,0.8688400000000001,3.103,0.29088,0.08484000000000001,0.303,2.688,0.784,2.8
2020-08-18 20:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.29088,0.08484000000000001,0.303,2.2656,0.6608,2.36,2.9212800000000003,0.85204,3.043,0.29088,0.08484000000000001,0.303,2.6304,0.7672,2.74
2020-08-18 21:00:00,2.57568,0.75124,2.683,0.29088,0.08484000000000001,0.303,2.2848,0.6664,2.38,2.95008,0.8604400000000001,3.073,0.29088,0.08484000000000001,0.303,2.6592000000000002,0.7756000000000001,2.77
2020-08-18 21:30:00,2.59296,0.7562800000000001,2.701,0.28896000000000005,0.08428000000000001,0.301,2.304,0.672,2.4,2.96736,0.86548,3.091,0.28896000000000005,0.08428000000000001,0.301,2.6784,0.7812,2.79
2020-08-18 22:00:00,2.41152,0.7033600000000001,2.512,0.28992,0.08456000000000001,0.302,2.1216,0.6188,2.21,2.74752,0.8013600000000001,2.862,0.28992,0.08456000000000001,0.302,2.4576000000000002,0.7168,2.56
2020-08-18 22:30:00,2.17248,0.6336400000000001,2.263,0.29088,0.08484000000000001,0.303,1.8816000000000002,0.5488000000000001,1.96,2.43168,0.7092400000000001,2.533,0.29088,0.08484000000000001,0.303,2.1408,0.6244000000000001,2.23
2020-08-18 23:00:00,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81,2.26848,0.66164,2.363,0.29088,0.08484000000000001,0.303,1.9776,0.5768,2.06
2020-08-18 23:30:00,1.90272,0.55496,1.982,0.28992,0.08456000000000001,0.302,1.6128,0.47040000000000004,1.6800000000000002,2.10432,0.6137600000000001,2.192,0.28992,0.08456000000000001,0.302,1.8144,0.5292,1.8900000000000001
2020-08-19 00:00:00,1.78848,0.52164,1.863,0.29088,0.08484000000000001,0.303,1.4976,0.4368,1.56,1.9708800000000002,0.57484,2.053,0.29088,0.08484000000000001,0.303,1.6800000000000002,0.49,1.75
2020-08-19 00:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.29088,0.08484000000000001,0.303,1.4112,0.4116,1.47,1.87488,0.54684,1.953,0.29088,0.08484000000000001,0.303,1.584,0.462,1.65
2020-08-19 01:00:00,1.64352,0.47936000000000006,1.712,0.28992,0.08456000000000001,0.302,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.79712,0.5241600000000001,1.8719999999999999,0.28992,0.08456000000000001,0.302,1.5072,0.43960000000000005,1.57
2020-08-19 01:30:00,1.6344,0.4767,1.7025000000000001,0.2904,0.0847,0.3025,1.344,0.392,1.4,1.7784,0.5187,1.8525,0.2904,0.0847,0.3025,1.488,0.434,1.55
2020-08-19 02:00:00,1.6248,0.47390000000000004,1.6925,0.2904,0.0847,0.3025,1.3344,0.38920000000000005,1.3900000000000001,1.7591999999999999,0.5131,1.8325,0.2904,0.0847,0.3025,1.4688,0.4284,1.53
2020-08-19 02:30:00,1.58688,0.46284000000000003,1.653,0.29088,0.08484000000000001,0.303,1.296,0.378,1.35,1.7212800000000001,0.50204,1.7930000000000001,0.29088,0.08484000000000001,0.303,1.4304000000000001,0.4172,1.49
2020-08-19 03:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.28992,0.08456000000000001,0.302,1.2671999999999999,0.36960000000000004,1.32,1.6915200000000001,0.49336,1.762,0.28992,0.08456000000000001,0.302,1.4016,0.4088,1.46
2020-08-19 03:30:00,1.53936,0.44898000000000005,1.6035,0.29136,0.08498000000000001,0.3035,1.248,0.364,1.3,1.66416,0.48538000000000003,1.7335,0.29136,0.08498000000000001,0.3035,1.3728,0.40040000000000003,1.43
2020-08-19 04:00:00,1.55856,0.45458000000000004,1.6235,0.29136,0.08498000000000001,0.3035,1.2671999999999999,0.36960000000000004,1.32,1.6737600000000001,0.48818000000000006,1.7435,0.29136,0.08498000000000001,0.3035,1.3824,0.4032,1.44
2020-08-19 04:30:00,1.55808,0.45444,1.623,0.29088,0.08484000000000001,0.303,1.2671999999999999,0.36960000000000004,1.32,1.67328,0.48804000000000003,1.7429999999999999,0.29088,0.08484000000000001,0.303,1.3824,0.4032,1.44
2020-08-19 05:00:00,1.5672000000000001,0.4571,1.6325,0.2904,0.0847,0.3025,1.2768,0.3724,1.33,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2904,0.0847,0.3025,1.4016,0.4088,1.46
2020-08-19 05:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.29232,0.08526,0.3045,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55
2020-08-19 06:00:00,1.64784,0.48062000000000005,1.7165,0.29424,0.08582000000000001,0.3065,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55
2020-08-19 06:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.29328000000000004,0.08554,0.3055,1.5648,0.45640000000000003,1.63,2.04048,0.59514,2.1255,0.29328000000000004,0.08554,0.3055,1.7472,0.5096,1.82
2020-08-19 07:00:00,1.9833600000000002,0.57848,2.066,0.29376,0.08568,0.306,1.6896,0.4928,1.76,2.20416,0.64288,2.296,0.29376,0.08568,0.306,1.9104,0.5572,1.99
2020-08-19 07:30:00,2.11824,0.61782,2.2065,0.29424,0.08582000000000001,0.3065,1.824,0.532,1.9,2.34864,0.6850200000000001,2.4465,0.29424,0.08582000000000001,0.3065,2.0544000000000002,0.5992000000000001,2.14
2020-08-19 08:00:00,2.34816,0.68488,2.446,0.29376,0.08568,0.306,2.0544000000000002,0.5992000000000001,2.14,2.6841600000000003,0.78288,2.7960000000000003,0.29376,0.08568,0.306,2.3904,0.6972,2.49
2020-08-19 08:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.29328000000000004,0.08554,0.3055,2.2176,0.6468,2.31,2.93328,0.8555400000000001,3.0555,0.29328000000000004,0.08554,0.3055,2.64,0.77,2.75
2020-08-19 09:00:00,2.50176,0.7296800000000001,2.606,0.29376,0.08568,0.306,2.208,0.644,2.3,2.9913600000000002,0.87248,3.116,0.29376,0.08568,0.306,2.6976,0.7868,2.81
2020-08-19 09:30:00,2.58864,0.75502,2.6965,0.29424,0.08582000000000001,0.3065,2.2944,0.6692,2.39,3.03984,0.8866200000000001,3.1665,0.29424,0.08582000000000001,0.3065,2.7456,0.8008000000000001,2.86
2020-08-19 10:00:00,2.56896,0.7492800000000001,2.676,0.29376,0.08568,0.306,2.2752,0.6636000000000001,2.37,2.98176,0.8696800000000001,3.106,0.29376,0.08568,0.306,2.688,0.784,2.8
2020-08-19 10:30:00,2.6068800000000003,0.76034,2.7155,0.29328000000000004,0.08554,0.3055,2.3136,0.6748000000000001,2.41,3.08688,0.90034,3.2155,0.29328000000000004,0.08554,0.3055,2.7936,0.8148000000000001,2.91
2020-08-19 11:00:00,2.56896,0.7492800000000001,2.676,0.29376,0.08568,0.306,2.2752,0.6636000000000001,2.37,2.98176,0.8696800000000001,3.106,0.29376,0.08568,0.306,2.688,0.784,2.8
2020-08-19 11:30:00,2.59824,0.75782,2.7065,0.29424,0.08582000000000001,0.3065,2.304,0.672,2.4,3.02064,0.88102,3.1465,0.29424,0.08582000000000001,0.3065,2.7264,0.7952,2.84
2020-08-19 12:00:00,2.61648,0.76314,2.7255000000000003,0.29328000000000004,0.08554,0.3055,2.3232,0.6776,2.42,3.01968,0.8807400000000001,3.1455,0.29328000000000004,0.08554,0.3055,2.7264,0.7952,2.84
2020-08-19 12:30:00,2.5881600000000002,0.7548800000000001,2.696,0.29376,0.08568,0.306,2.2944,0.6692,2.39,2.96256,0.8640800000000001,3.086,0.29376,0.08568,0.306,2.6688,0.7784000000000001,2.7800000000000002
2020-08-19 13:00:00,2.61744,0.7634200000000001,2.7265,0.29424,0.08582000000000001,0.3065,2.3232,0.6776,2.42,2.99184,0.8726200000000001,3.1165,0.29424,0.08582000000000001,0.3065,2.6976,0.7868,2.81
2020-08-19 13:30:00,2.64576,0.77168,2.7560000000000002,0.29376,0.08568,0.306,2.352,0.686,2.45,3.08736,0.9004800000000001,3.216,0.29376,0.08568,0.306,2.7936,0.8148000000000001,2.91
2020-08-19 14:00:00,2.63568,0.7687400000000001,2.7455,0.29328000000000004,0.08554,0.3055,2.3424,0.6832,2.44,3.09648,0.90314,3.2255,0.29328000000000004,0.08554,0.3055,2.8032,0.8176,2.92
2020-08-19 14:30:00,2.6361600000000003,0.76888,2.746,0.29376,0.08568,0.306,2.3424,0.6832,2.44,3.10656,0.9060800000000001,3.236,0.29376,0.08568,0.306,2.8128,0.8204,2.93
2020-08-19 15:00:00,2.58864,0.75502,2.6965,0.29424,0.08582000000000001,0.3065,2.2944,0.6692,2.39,2.98224,0.86982,3.1065,0.29424,0.08582000000000001,0.3065,2.688,0.784,2.8
2020-08-19 15:30:00,2.60784,0.7606200000000001,2.7165,0.29424,0.08582000000000001,0.3065,2.3136,0.6748000000000001,2.41,3.01104,0.8782200000000001,3.1365,0.29424,0.08582000000000001,0.3065,2.7168,0.7924,2.83
2020-08-19 16:00:00,2.6256,0.7658,2.735,0.2928,0.0854,0.305,2.3328,0.6804,2.43,3.048,0.889,3.175,0.2928,0.0854,0.305,2.7552,0.8036000000000001,2.87
2020-08-19 16:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.29424,0.08582000000000001,0.3065,2.4192,0.7056,2.52,3.11664,0.90902,3.2465,0.29424,0.08582000000000001,0.3065,2.8224,0.8232,2.94
2020-08-19 17:00:00,2.8377600000000003,0.8276800000000001,2.956,0.29376,0.08568,0.306,2.544,0.742,2.65,3.23136,0.9424800000000001,3.366,0.29376,0.08568,0.306,2.9376,0.8568,3.06
2020-08-19 17:30:00,2.88624,0.8418200000000001,3.0065,0.29424,0.08582000000000001,0.3065,2.592,0.756,2.7,3.22224,0.9398200000000001,3.3565,0.29424,0.08582000000000001,0.3065,2.928,0.854,3.05
2020-08-19 18:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.28944000000000003,0.08442000000000001,0.3015,2.5536,0.7448,2.66,3.12144,0.9104200000000001,3.2515,0.28944000000000003,0.08442000000000001,0.3015,2.832,0.8260000000000001,2.95
2020-08-19 18:30:00,2.88768,0.8422400000000001,3.008,0.28608,0.08344,0.298,2.6016,0.7588,2.71,3.31968,0.9682400000000001,3.458,0.28608,0.08344,0.298,3.0336,0.8848,3.16
2020-08-19 19:00:00,2.8704,0.8372,2.99,0.28800000000000003,0.084,0.30000000000000004,2.5824,0.7532,2.69,3.312,0.966,3.45,0.28800000000000003,0.084,0.30000000000000004,3.024,0.882,3.15
2020-08-19 19:30:00,2.7955200000000002,0.8153600000000001,2.912,0.28992,0.08456000000000001,0.302,2.5056000000000003,0.7308,2.61,3.22752,0.9413600000000001,3.362,0.28992,0.08456000000000001,0.302,2.9376,0.8568,3.06
2020-08-19 20:00:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.28800000000000003,0.084,0.30000000000000004,2.4192,0.7056,2.52,3.12,0.91,3.25,0.28800000000000003,0.084,0.30000000000000004,2.832,0.8260000000000001,2.95
2020-08-19 20:30:00,2.68032,0.78176,2.792,0.28992,0.08456000000000001,0.302,2.3904,0.6972,2.49,3.06432,0.8937600000000001,3.192,0.28992,0.08456000000000001,0.302,2.7744,0.8092,2.89
2020-08-19 21:00:00,2.63136,0.76748,2.741,0.28896000000000005,0.08428000000000001,0.301,2.3424,0.6832,2.44,2.99616,0.8738800000000001,3.121,0.28896000000000005,0.08428000000000001,0.301,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-19 21:30:00,2.58432,0.7537600000000001,2.692,0.28992,0.08456000000000001,0.302,2.2944,0.6692,2.39,2.92992,0.8545600000000001,3.052,0.28992,0.08456000000000001,0.302,2.64,0.77,2.75
2020-08-19 22:00:00,2.43936,0.7114800000000001,2.541,0.28896000000000005,0.08428000000000001,0.301,2.1504,0.6272,2.24,2.74656,0.80108,2.8609999999999998,0.28896000000000005,0.08428000000000001,0.301,2.4576000000000002,0.7168,2.56
2020-08-19 22:30:00,2.33904,0.68222,2.4365,0.29424,0.08582000000000001,0.3065,2.0448,0.5964,2.13,2.63664,0.76902,2.7465,0.29424,0.08582000000000001,0.3065,2.3424,0.6832,2.44
2020-08-19 23:00:00,2.10816,0.6148800000000001,2.196,0.29376,0.08568,0.306,1.8144,0.5292,1.8900000000000001,2.33856,0.68208,2.436,0.29376,0.08568,0.306,2.0448,0.5964,2.13
2020-08-19 23:30:00,1.92576,0.5616800000000001,2.006,0.29376,0.08568,0.306,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.12736,0.62048,2.216,0.29376,0.08568,0.306,1.8336000000000001,0.5348,1.9100000000000001
2020-08-20 00:00:00,1.8192,0.5306000000000001,1.895,0.2928,0.0854,0.305,1.5264,0.44520000000000004,1.5899999999999999,1.992,0.581,2.075,0.2928,0.0854,0.305,1.6992,0.49560000000000004,1.77
2020-08-20 00:30:00,1.72416,0.50288,1.796,0.29376,0.08568,0.306,1.4304000000000001,0.4172,1.49,1.8873600000000001,0.5504800000000001,1.966,0.29376,0.08568,0.306,1.5936,0.46480000000000005,1.6600000000000001
2020-08-20 01:00:00,1.67616,0.48888000000000004,1.746,0.29376,0.08568,0.306,1.3824,0.4032,1.44,1.82016,0.53088,1.896,0.29376,0.08568,0.306,1.5264,0.44520000000000004,1.5899999999999999
2020-08-20 01:30:00,1.6368,0.47740000000000005,1.705,0.2928,0.0854,0.305,1.344,0.392,1.4,1.7711999999999999,0.5166000000000001,1.845,0.2928,0.0854,0.305,1.4784000000000002,0.4312,1.54
2020-08-20 02:00:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.29376,0.08568,0.306,1.4688,0.4284,1.53
2020-08-20 02:30:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.29376,0.08568,0.306,1.3152,0.3836,1.37,1.7337600000000002,0.50568,1.806,0.29376,0.08568,0.306,1.44,0.42,1.5
2020-08-20 03:00:00,1.58064,0.46102000000000004,1.6465,0.29424,0.08582000000000001,0.3065,1.2864,0.37520000000000003,1.34,1.69584,0.49462000000000006,1.7665000000000002,0.29424,0.08582000000000001,0.3065,1.4016,0.4088,1.46
2020-08-20 03:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2928,0.0854,0.305,1.2768,0.3724,1.33,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44
2020-08-20 04:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.29376,0.08568,0.306,1.2768,0.3724,1.33,1.66656,0.48608,1.736,0.29376,0.08568,0.306,1.3728,0.40040000000000003,1.43
2020-08-20 04:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.29328000000000004,0.08554,0.3055,1.2864,0.37520000000000003,1.34,1.67568,0.48874000000000006,1.7455,0.29328000000000004,0.08554,0.3055,1.3824,0.4032,1.44
2020-08-20 05:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.29376,0.08568,0.306,1.296,0.378,1.35,1.70496,0.49728000000000006,1.776,0.29376,0.08568,0.306,1.4112,0.4116,1.47
2020-08-20 05:30:00,1.76112,0.51366,1.8345,0.29232,0.08526,0.3045,1.4688,0.4284,1.53,1.91472,0.5584600000000001,1.9945,0.29232,0.08526,0.3045,1.6224,0.4732,1.69
2020-08-20 06:00:00,1.89552,0.55286,1.9745,0.29232,0.08526,0.3045,1.6032000000000002,0.4676,1.67,2.04912,0.5976600000000001,2.1345,0.29232,0.08526,0.3045,1.7568000000000001,0.5124000000000001,1.83
2020-08-20 06:30:00,2.03184,0.59262,2.1165,0.28464,0.08302000000000001,0.29650000000000004,1.7472,0.5096,1.82,2.27184,0.6626200000000001,2.3665,0.28464,0.08302000000000001,0.29650000000000004,1.9872,0.5796,2.07
2020-08-20 07:00:00,2.12304,0.6192200000000001,2.2115,0.28944000000000003,0.08442000000000001,0.3015,1.8336000000000001,0.5348,1.9100000000000001,2.4398400000000002,0.71162,2.5415,0.28944000000000003,0.08442000000000001,0.3015,2.1504,0.6272,2.24
2020-08-20 07:30:00,2.24544,0.6549200000000001,2.339,0.28704,0.08372,0.299,1.9584000000000001,0.5712,2.04,2.61024,0.7613200000000001,2.719,0.28704,0.08372,0.299,2.3232,0.6776,2.42
2020-08-20 08:00:00,2.40144,0.70042,2.5015,0.28944000000000003,0.08442000000000001,0.3015,2.112,0.616,2.2,2.76624,0.8068200000000001,2.8815,0.28944000000000003,0.08442000000000001,0.3015,2.4768,0.7224,2.58
2020-08-20 08:30:00,2.45712,0.7166600000000001,2.5595,0.28752,0.08386,0.2995,2.1696,0.6328,2.26,2.77392,0.8090600000000001,2.8895,0.28752,0.08386,0.2995,2.4864,0.7252000000000001,2.59
2020-08-20 09:00:00,2.48688,0.7253400000000001,2.5905,0.28848,0.08414,0.3005,2.1984,0.6412,2.29,2.77488,0.8093400000000001,2.8905000000000003,0.28848,0.08414,0.3005,2.4864,0.7252000000000001,2.59
2020-08-20 09:30:00,2.5358400000000003,0.73962,2.6415,0.06864,0.020020000000000003,0.07150000000000001,2.4672,0.7196,2.5700000000000003,2.75664,0.8040200000000001,2.8715,0.06864,0.020020000000000003,0.07150000000000001,2.688,0.784,2.8
2020-08-20 10:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-08-20 10:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6
2020-08-20 11:00:00,2.40672,0.70196,2.507,0.16032000000000002,0.04676,0.167,2.2464,0.6552,2.34,2.46432,0.7187600000000001,2.567,0.16032000000000002,0.04676,0.167,2.304,0.672,2.4
2020-08-20 11:30:00,2.3923200000000002,0.69776,2.492,0.28032,0.08176000000000001,0.292,2.112,0.616,2.2,2.40192,0.7005600000000001,2.502,0.28032,0.08176000000000001,0.292,2.1216,0.6188,2.21
2020-08-20 12:00:00,2.45136,0.7149800000000001,2.5535,0.29136,0.08498000000000001,0.3035,2.16,0.63,2.25,2.42256,0.7065800000000001,2.5235000000000003,0.29136,0.08498000000000001,0.3035,2.1312,0.6216,2.22
2020-08-20 12:30:00,2.4432,0.7126,2.545,0.2928,0.0854,0.305,2.1504,0.6272,2.24,2.328,0.679,2.425,0.2928,0.0854,0.305,2.0352,0.5936,2.12
2020-08-20 13:00:00,2.3832,0.6951,2.4825,0.2904,0.0847,0.3025,2.0928,0.6104,2.18,2.1432,0.6251,2.2325,0.2904,0.0847,0.3025,1.8528,0.5404,1.9300000000000002
2020-08-20 13:30:00,2.376,0.6930000000000001,2.475,0.2928,0.0854,0.305,2.0832,0.6076,2.17,2.0016,0.5838,2.085,0.2928,0.0854,0.305,1.7088,0.4984,1.78
2020-08-20 14:00:00,2.24976,0.6561800000000001,2.3435,0.29136,0.08498000000000001,0.3035,1.9584000000000001,0.5712,2.04,2.12496,0.61978,2.2135,0.29136,0.08498000000000001,0.3035,1.8336000000000001,0.5348,1.9100000000000001
2020-08-20 14:30:00,2.28048,0.6651400000000001,2.3755,0.29328000000000004,0.08554,0.3055,1.9872,0.5796,2.07,1.99248,0.5811400000000001,2.0755,0.29328000000000004,0.08554,0.3055,1.6992,0.49560000000000004,1.77
2020-08-20 15:00:00,2.22336,0.6484800000000001,2.316,0.15936,0.04648,0.166,2.064,0.602,2.15,2.05056,0.5980800000000001,2.136,0.15936,0.04648,0.166,1.8912,0.5516,1.97
2020-08-20 15:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2020-08-20 16:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-08-20 16:30:00,2.2439999999999998,0.6545000000000001,2.3375,0.1512,0.0441,0.1575,2.0928,0.6104,2.18,2.0616,0.6013000000000001,2.1475,0.1512,0.0441,0.1575,1.9104,0.5572,1.99
2020-08-20 17:00:00,2.41248,0.70364,2.513,0.29088,0.08484000000000001,0.303,2.1216,0.6188,2.21,2.34528,0.6840400000000001,2.443,0.29088,0.08484000000000001,0.303,2.0544000000000002,0.5992000000000001,2.14
2020-08-20 17:30:00,2.4792,0.7231000000000001,2.5825,0.2904,0.0847,0.3025,2.1888,0.6384000000000001,2.2800000000000002,2.5272,0.7371000000000001,2.6325000000000003,0.2904,0.0847,0.3025,2.2368,0.6524,2.33
2020-08-20 18:00:00,2.58432,0.7537600000000001,2.692,0.28992,0.08456000000000001,0.302,2.2944,0.6692,2.39,2.77632,0.80976,2.892,0.28992,0.08456000000000001,0.302,2.4864,0.7252000000000001,2.59
2020-08-20 18:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.29136,0.08498000000000001,0.3035,2.2944,0.6692,2.39,2.83536,0.82698,2.9535,0.29136,0.08498000000000001,0.3035,2.544,0.742,2.65
2020-08-20 19:00:00,2.508,0.7315,2.6125,0.2904,0.0847,0.3025,2.2176,0.6468,2.31,2.7672,0.8071,2.8825000000000003,0.2904,0.0847,0.3025,2.4768,0.7224,2.58
2020-08-20 19:30:00,2.50848,0.7316400000000001,2.613,0.29088,0.08484000000000001,0.303,2.2176,0.6468,2.31,2.81568,0.8212400000000001,2.933,0.29088,0.08484000000000001,0.303,2.5248,0.7364,2.63
2020-08-20 20:00:00,2.41152,0.7033600000000001,2.512,0.28992,0.08456000000000001,0.302,2.1216,0.6188,2.21,2.72832,0.79576,2.842,0.28992,0.08456000000000001,0.302,2.4384,0.7112,2.54
2020-08-20 20:30:00,2.45088,0.71484,2.553,0.29088,0.08484000000000001,0.303,2.16,0.63,2.25,2.77728,0.8100400000000001,2.893,0.29088,0.08484000000000001,0.303,2.4864,0.7252000000000001,2.59
2020-08-20 21:00:00,2.49792,0.7285600000000001,2.602,0.28992,0.08456000000000001,0.302,2.208,0.644,2.3,2.82432,0.82376,2.942,0.28992,0.08456000000000001,0.302,2.5343999999999998,0.7392000000000001,2.64
2020-08-20 21:30:00,2.4408,0.7119000000000001,2.5425,0.2904,0.0847,0.3025,2.1504,0.6272,2.24,2.7672,0.8071,2.8825000000000003,0.2904,0.0847,0.3025,2.4768,0.7224,2.58
2020-08-20 22:00:00,2.32512,0.6781600000000001,2.422,0.28992,0.08456000000000001,0.302,2.0352,0.5936,2.12,2.61312,0.7621600000000001,2.722,0.28992,0.08456000000000001,0.302,2.3232,0.6776,2.42
2020-08-20 22:30:00,2.22912,0.6501600000000001,2.322,0.28992,0.08456000000000001,0.302,1.9392,0.5656,2.02,2.49792,0.7285600000000001,2.602,0.28992,0.08456000000000001,0.302,2.208,0.644,2.3
2020-08-20 23:00:00,2.06592,0.6025600000000001,2.152,0.28992,0.08456000000000001,0.302,1.776,0.518,1.85,2.33472,0.68096,2.432,0.28992,0.08456000000000001,0.302,2.0448,0.5964,2.13
2020-08-20 23:30:00,1.93344,0.5639200000000001,2.014,0.29184000000000004,0.08512,0.304,1.6416,0.4788,1.71,2.16384,0.63112,2.254,0.29184000000000004,0.08512,0.304,1.8719999999999999,0.546,1.9500000000000002
2020-08-21 00:00:00,1.82688,0.5328400000000001,1.903,0.29088,0.08484000000000001,0.303,1.536,0.448,1.6,2.03808,0.5944400000000001,2.123,0.29088,0.08484000000000001,0.303,1.7472,0.5096,1.82
2020-08-21 00:30:00,1.72368,0.5027400000000001,1.7955,0.29328000000000004,0.08554,0.3055,1.4304000000000001,0.4172,1.49,1.92528,0.56154,2.0055,0.29328000000000004,0.08554,0.3055,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-21 01:00:00,1.69488,0.49434000000000006,1.7655,0.29328000000000004,0.08554,0.3055,1.4016,0.4088,1.46,1.86768,0.54474,1.9455,0.29328000000000004,0.08554,0.3055,1.5744,0.4592,1.6400000000000001
2020-08-21 01:30:00,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44,1.8384,0.5362,1.915,0.2928,0.0854,0.305,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-21 02:00:00,1.67616,0.48888000000000004,1.746,0.29376,0.08568,0.306,1.3824,0.4032,1.44,1.83936,0.5364800000000001,1.916,0.29376,0.08568,0.306,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-21 02:30:00,1.6569600000000002,0.48328000000000004,1.726,0.29376,0.08568,0.306,1.3632,0.3976,1.42,1.8105600000000002,0.52808,1.8860000000000001,0.29376,0.08568,0.306,1.5168,0.4424,1.58
2020-08-21 03:00:00,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001,1.77216,0.51688,1.846,0.29376,0.08568,0.306,1.4784000000000002,0.4312,1.54
2020-08-21 03:30:00,1.6272,0.4746,1.695,0.2928,0.0854,0.305,1.3344,0.38920000000000005,1.3900000000000001,1.7616,0.5138,1.835,0.2928,0.0854,0.305,1.4688,0.4284,1.53
2020-08-21 04:00:00,1.62864,0.47502000000000005,1.6965,0.29424,0.08582000000000001,0.3065,1.3344,0.38920000000000005,1.3900000000000001,1.78224,0.5198200000000001,1.8565,0.29424,0.08582000000000001,0.3065,1.488,0.434,1.55
2020-08-21 04:30:00,1.61856,0.47208000000000006,1.686,0.29376,0.08568,0.306,1.3248,0.3864,1.38,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.29376,0.08568,0.306,1.4688,0.4284,1.53
