Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 05:00:00,1.6569600000000002,0.48328000000000004,1.726,0.29376,0.08568,0.306,1.3632,0.3976,1.42,1.78176,0.51968,1.8559999999999999,0.29376,0.08568,0.306,1.488,0.434,1.55
2020-08-21 05:30:00,1.69488,0.49434000000000006,1.7655,0.29328000000000004,0.08554,0.3055,1.4016,0.4088,1.46,1.8484800000000001,0.5391400000000001,1.9255,0.29328000000000004,0.08554,0.3055,1.5552000000000001,0.4536,1.62
2020-08-21 06:00:00,1.8873600000000001,0.5504800000000001,1.966,0.29376,0.08568,0.306,1.5936,0.46480000000000005,1.6600000000000001,2.05056,0.5980800000000001,2.136,0.29376,0.08568,0.306,1.7568000000000001,0.5124000000000001,1.83
2020-08-21 06:30:00,2.08272,0.60746,2.1695,0.28752,0.08386,0.2995,1.7952,0.5236000000000001,1.87,2.34192,0.68306,2.4395,0.28752,0.08386,0.2995,2.0544000000000002,0.5992000000000001,2.14
2020-08-21 07:00:00,2.14032,0.62426,2.2295,0.28752,0.08386,0.2995,1.8528,0.5404,1.9300000000000002,2.39952,0.69986,2.4995,0.28752,0.08386,0.2995,2.112,0.616,2.2
2020-08-21 07:30:00,2.21808,0.6469400000000001,2.3105,0.28848,0.08414,0.3005,1.9296000000000002,0.5628000000000001,2.01,2.47728,0.7225400000000001,2.5805,0.28848,0.08414,0.3005,2.1888,0.6384000000000001,2.2800000000000002
2020-08-21 08:00:00,2.3544,0.6867000000000001,2.4525,0.2904,0.0847,0.3025,2.064,0.602,2.15,2.6231999999999998,0.7651,2.7325,0.2904,0.0847,0.3025,2.3328,0.6804,2.43
2020-08-21 08:30:00,2.42064,0.7060200000000001,2.5215,0.28944000000000003,0.08442000000000001,0.3015,2.1312,0.6216,2.22,2.60304,0.7592200000000001,2.7115,0.28944000000000003,0.08442000000000001,0.3015,2.3136,0.6748000000000001,2.41
2020-08-21 09:00:00,2.50656,0.7310800000000001,2.6109999999999998,0.28896000000000005,0.08428000000000001,0.301,2.2176,0.6468,2.31,2.68896,0.7842800000000001,2.801,0.28896000000000005,0.08428000000000001,0.301,2.4,0.7000000000000001,2.5
2020-08-21 09:30:00,2.60448,0.7596400000000001,2.713,0.29088,0.08484000000000001,0.303,2.3136,0.6748000000000001,2.41,2.70048,0.7876400000000001,2.813,0.29088,0.08484000000000001,0.303,2.4096,0.7028,2.51
2020-08-21 10:00:00,2.5166399999999998,0.73402,2.6215,0.28944000000000003,0.08442000000000001,0.3015,2.2272,0.6496000000000001,2.32,2.65104,0.77322,2.7615,0.28944000000000003,0.08442000000000001,0.3015,2.3616,0.6888000000000001,2.46
2020-08-21 10:30:00,2.4696,0.7203,2.5725,0.2904,0.0847,0.3025,2.1792,0.6356,2.27,2.508,0.7315,2.6125,0.2904,0.0847,0.3025,2.2176,0.6468,2.31
2020-08-21 11:00:00,2.49792,0.7285600000000001,2.602,0.28992,0.08456000000000001,0.302,2.208,0.644,2.3,2.38272,0.69496,2.482,0.28992,0.08456000000000001,0.302,2.0928,0.6104,2.18
2020-08-21 11:30:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,2.58624,0.7543200000000001,2.694,0.29184000000000004,0.08512,0.304,2.2944,0.6692,2.39
2020-08-21 12:00:00,2.6256,0.7658,2.735,0.2928,0.0854,0.305,2.3328,0.6804,2.43,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39
2020-08-21 12:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.29328000000000004,0.08554,0.3055,2.2176,0.6468,2.31,2.46288,0.7183400000000001,2.5655,0.29328000000000004,0.08554,0.3055,2.1696,0.6328,2.26
2020-08-21 13:00:00,2.49072,0.7264600000000001,2.5945,0.29232,0.08526,0.3045,2.1984,0.6412,2.29,2.46192,0.71806,2.5645,0.29232,0.08526,0.3045,2.1696,0.6328,2.26
2020-08-21 13:30:00,2.40528,0.70154,2.5055,0.29328000000000004,0.08554,0.3055,2.112,0.616,2.2,2.17488,0.63434,2.2655,0.29328000000000004,0.08554,0.3055,1.8816000000000002,0.5488000000000001,1.96
2020-08-21 14:00:00,2.44368,0.71274,2.5455,0.29328000000000004,0.08554,0.3055,2.1504,0.6272,2.24,2.38608,0.69594,2.4855,0.29328000000000004,0.08554,0.3055,2.0928,0.6104,2.18
2020-08-21 14:30:00,2.43264,0.70952,2.534,0.29184000000000004,0.08512,0.304,2.1408,0.6244000000000001,2.23,2.3750400000000003,0.69272,2.474,0.29184000000000004,0.08512,0.304,2.0832,0.6076,2.17
2020-08-21 15:00:00,2.37552,0.69286,2.4745,0.29232,0.08526,0.3045,2.0832,0.6076,2.17,2.32752,0.67886,2.4245,0.29232,0.08526,0.3045,2.0352,0.5936,2.12
2020-08-21 15:30:00,2.33904,0.68222,2.4365,0.29424,0.08582000000000001,0.3065,2.0448,0.5964,2.13,2.38704,0.6962200000000001,2.4865,0.29424,0.08582000000000001,0.3065,2.0928,0.6104,2.18
2020-08-21 16:00:00,2.38752,0.6963600000000001,2.487,0.29472000000000004,0.08596000000000001,0.307,2.0928,0.6104,2.18,2.48352,0.72436,2.5869999999999997,0.29472000000000004,0.08596000000000001,0.307,2.1888,0.6384000000000001,2.2800000000000002
2020-08-21 16:30:00,2.45424,0.71582,2.5564999999999998,0.29424,0.08582000000000001,0.3065,2.16,0.63,2.25,2.62704,0.76622,2.7365,0.29424,0.08582000000000001,0.3065,2.3328,0.6804,2.43
2020-08-21 17:00:00,2.57808,0.75194,2.6855,0.29328000000000004,0.08554,0.3055,2.2848,0.6664,2.38,2.75088,0.80234,2.8655,0.29328000000000004,0.08554,0.3055,2.4576000000000002,0.7168,2.56
2020-08-21 17:30:00,2.57904,0.7522200000000001,2.6865,0.29424,0.08582000000000001,0.3065,2.2848,0.6664,2.38,2.68464,0.78302,2.7965,0.29424,0.08582000000000001,0.3065,2.3904,0.6972,2.49
2020-08-21 18:00:00,2.65536,0.7744800000000001,2.766,0.29376,0.08568,0.306,2.3616,0.6888000000000001,2.46,2.85696,0.83328,2.976,0.29376,0.08568,0.306,2.5632,0.7476,2.67
2020-08-21 18:30:00,2.81904,0.8222200000000001,2.9365,0.29424,0.08582000000000001,0.3065,2.5248,0.7364,2.63,3.16464,0.9230200000000001,3.2965,0.29424,0.08582000000000001,0.3065,2.8704,0.8372,2.99
2020-08-21 19:00:00,2.6736,0.7798,2.785,0.2928,0.0854,0.305,2.3808,0.6944,2.48,3.0288,0.8834000000000001,3.155,0.2928,0.0854,0.305,2.7359999999999998,0.798,2.85
2020-08-21 19:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.29376,0.08568,0.306,2.3328,0.6804,2.43,2.95296,0.86128,3.076,0.29376,0.08568,0.306,2.6592000000000002,0.7756000000000001,2.77
2020-08-21 20:00:00,2.59728,0.7575400000000001,2.7055,0.29328000000000004,0.08554,0.3055,2.304,0.672,2.4,2.92368,0.85274,3.0455,0.29328000000000004,0.08554,0.3055,2.6304,0.7672,2.74
2020-08-21 20:30:00,2.53968,0.7407400000000001,2.6455,0.29328000000000004,0.08554,0.3055,2.2464,0.6552,2.34,2.85648,0.8331400000000001,2.9755000000000003,0.29328000000000004,0.08554,0.3055,2.5632,0.7476,2.67
2020-08-21 21:00:00,2.5584,0.7462000000000001,2.665,0.2928,0.0854,0.305,2.2656,0.6608,2.36,2.8656,0.8358,2.985,0.2928,0.0854,0.305,2.5728,0.7504000000000001,2.68
2020-08-21 21:30:00,2.49216,0.7268800000000001,2.596,0.29376,0.08568,0.306,2.1984,0.6412,2.29,2.82816,0.8248800000000001,2.946,0.29376,0.08568,0.306,2.5343999999999998,0.7392000000000001,2.64
2020-08-21 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.29376,0.08568,0.306,2.0928,0.6104,2.18,2.6841600000000003,0.78288,2.7960000000000003,0.29376,0.08568,0.306,2.3904,0.6972,2.49
2020-08-21 22:30:00,2.2992,0.6706000000000001,2.395,0.2928,0.0854,0.305,2.0064,0.5852,2.09,2.568,0.749,2.675,0.2928,0.0854,0.305,2.2752,0.6636000000000001,2.37
2020-08-21 23:00:00,2.17536,0.63448,2.266,0.29376,0.08568,0.306,1.8816000000000002,0.5488000000000001,1.96,2.42496,0.70728,2.526,0.29376,0.08568,0.306,2.1312,0.6216,2.22
2020-08-21 23:30:00,2.05968,0.60074,2.1455,0.29328000000000004,0.08554,0.3055,1.7664,0.5152,1.8399999999999999,2.25168,0.6567400000000001,2.3455,0.29328000000000004,0.08554,0.3055,1.9584000000000001,0.5712,2.04
2020-08-22 00:00:00,1.77216,0.51688,1.846,0.29376,0.08568,0.306,1.4784000000000002,0.4312,1.54,1.92576,0.5616800000000001,2.006,0.29376,0.08568,0.306,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-22 00:30:00,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46,1.83792,0.5360600000000001,1.9145,0.29232,0.08526,0.3045,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-08-22 01:00:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.75296,0.5112800000000001,1.826,0.29376,0.08568,0.306,1.4592,0.42560000000000003,1.52
2020-08-22 01:30:00,1.63728,0.47754,1.7055,0.29328000000000004,0.08554,0.3055,1.344,0.392,1.4,1.74288,0.50834,1.8155000000000001,0.29328000000000004,0.08554,0.3055,1.4496,0.4228,1.51
2020-08-22 02:00:00,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001,1.74336,0.50848,1.816,0.29376,0.08568,0.306,1.4496,0.4228,1.51
2020-08-22 02:30:00,1.608,0.46900000000000003,1.675,0.2928,0.0854,0.305,1.3152,0.3836,1.37,1.704,0.497,1.775,0.2928,0.0854,0.305,1.4112,0.4116,1.47
2020-08-22 03:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.29328000000000004,0.08554,0.3055,1.2671999999999999,0.36960000000000004,1.32,1.6564800000000002,0.48314,1.7255,0.29328000000000004,0.08554,0.3055,1.3632,0.3976,1.42
2020-08-22 03:30:00,1.55136,0.45248000000000005,1.616,0.29376,0.08568,0.306,1.2576,0.3668,1.31,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4
2020-08-22 04:00:00,1.5312000000000001,0.4466,1.595,0.2928,0.0854,0.305,1.2384,0.3612,1.29,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38
2020-08-22 04:30:00,1.5216,0.44380000000000003,1.585,0.2928,0.0854,0.305,1.2288000000000001,0.3584,1.28,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38
2020-08-22 05:00:00,1.5312000000000001,0.4466,1.595,0.2928,0.0854,0.305,1.2384,0.3612,1.29,1.6272,0.4746,1.695,0.2928,0.0854,0.305,1.3344,0.38920000000000005,1.3900000000000001
2020-08-22 05:30:00,1.57008,0.45794,1.6355,0.29328000000000004,0.08554,0.3055,1.2768,0.3724,1.33,1.6852800000000001,0.49154000000000003,1.7555,0.29328000000000004,0.08554,0.3055,1.392,0.406,1.45
2020-08-22 06:00:00,1.56864,0.45752000000000004,1.634,0.29184000000000004,0.08512,0.304,1.2768,0.3724,1.33,1.68384,0.49112000000000006,1.754,0.29184000000000004,0.08512,0.304,1.392,0.406,1.45
2020-08-22 06:30:00,1.6569600000000002,0.48328000000000004,1.726,0.29376,0.08568,0.306,1.3632,0.3976,1.42,1.78176,0.51968,1.8559999999999999,0.29376,0.08568,0.306,1.488,0.434,1.55
2020-08-22 07:00:00,1.75248,0.51114,1.8255,0.29328000000000004,0.08554,0.3055,1.4592,0.42560000000000003,1.52,1.8868800000000001,0.55034,1.9655,0.29328000000000004,0.08554,0.3055,1.5936,0.46480000000000005,1.6600000000000001
2020-08-22 07:30:00,1.87776,0.5476800000000001,1.956,0.29376,0.08568,0.306,1.584,0.462,1.65,1.9833600000000002,0.57848,2.066,0.29376,0.08568,0.306,1.6896,0.4928,1.76
2020-08-22 08:00:00,1.94352,0.56686,2.0245,0.29232,0.08526,0.3045,1.6512,0.48160000000000003,1.72,2.01072,0.5864600000000001,2.0945,0.29232,0.08526,0.3045,1.7184,0.5012,1.79
2020-08-22 08:30:00,2.09856,0.6120800000000001,2.186,0.29376,0.08568,0.306,1.8048000000000002,0.5264,1.88,2.10816,0.6148800000000001,2.196,0.29376,0.08568,0.306,1.8144,0.5292,1.8900000000000001
2020-08-22 09:00:00,2.19408,0.6399400000000001,2.2855,0.29328000000000004,0.08554,0.3055,1.9008,0.5544,1.98,2.27088,0.66234,2.3655,0.29328000000000004,0.08554,0.3055,1.9776,0.5768,2.06
2020-08-22 09:30:00,2.3572800000000003,0.68754,2.4555,0.29328000000000004,0.08554,0.3055,2.064,0.602,2.15,2.45328,0.7155400000000001,2.5555,0.29328000000000004,0.08554,0.3055,2.16,0.63,2.25
2020-08-22 10:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.29328000000000004,0.08554,0.3055,2.0832,0.6076,2.17,2.54928,0.7435400000000001,2.6555,0.29328000000000004,0.08554,0.3055,2.2560000000000002,0.658,2.35
2020-08-22 10:30:00,2.26128,0.65954,2.3555,0.29328000000000004,0.08554,0.3055,1.968,0.5740000000000001,2.05,2.29968,0.67074,2.3955,0.29328000000000004,0.08554,0.3055,2.0064,0.5852,2.09
2020-08-22 11:00:00,2.16576,0.63168,2.2560000000000002,0.29376,0.08568,0.306,1.8719999999999999,0.546,1.9500000000000002,1.99296,0.58128,2.076,0.29376,0.08568,0.306,1.6992,0.49560000000000004,1.77
2020-08-22 11:30:00,2.1552,0.6286,2.245,0.2928,0.0854,0.305,1.8624,0.5432,1.94,1.8479999999999999,0.539,1.925,0.2928,0.0854,0.305,1.5552000000000001,0.4536,1.62
2020-08-22 12:00:00,2.15568,0.6287400000000001,2.2455,0.29328000000000004,0.08554,0.3055,1.8624,0.5432,1.94,2.14608,0.62594,2.2355,0.29328000000000004,0.08554,0.3055,1.8528,0.5404,1.9300000000000002
2020-08-22 12:30:00,2.06016,0.6008800000000001,2.146,0.29376,0.08568,0.306,1.7664,0.5152,1.8399999999999999,1.8585600000000002,0.54208,1.936,0.29376,0.08568,0.306,1.5648,0.45640000000000003,1.63
2020-08-22 13:00:00,2.08896,0.60928,2.176,0.29376,0.08568,0.306,1.7952,0.5236000000000001,1.87,1.8585600000000002,0.54208,1.936,0.29376,0.08568,0.306,1.5648,0.45640000000000003,1.63
2020-08-22 13:30:00,2.07888,0.6063400000000001,2.1655,0.29328000000000004,0.08554,0.3055,1.7856,0.5208,1.8599999999999999,1.8580800000000002,0.5419400000000001,1.9355,0.29328000000000004,0.08554,0.3055,1.5648,0.45640000000000003,1.63
2020-08-22 14:00:00,2.06064,0.60102,2.1465,0.29424,0.08582000000000001,0.3065,1.7664,0.5152,1.8399999999999999,1.92624,0.5618200000000001,2.0065,0.29424,0.08582000000000001,0.3065,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-22 14:30:00,2.03184,0.59262,2.1165,0.29424,0.08582000000000001,0.3065,1.7376,0.5068,1.81,1.83024,0.5338200000000001,1.9065,0.29424,0.08582000000000001,0.3065,1.536,0.448,1.6
2020-08-22 15:00:00,1.9353600000000002,0.5644800000000001,2.016,0.29376,0.08568,0.306,1.6416,0.4788,1.71,1.82976,0.53368,1.9060000000000001,0.29376,0.08568,0.306,1.536,0.448,1.6
2020-08-22 15:30:00,2.01168,0.58674,2.0955,0.29328000000000004,0.08554,0.3055,1.7184,0.5012,1.79,1.91568,0.55874,1.9955,0.29328000000000004,0.08554,0.3055,1.6224,0.4732,1.69
2020-08-22 16:00:00,2.01264,0.5870200000000001,2.0965,0.29424,0.08582000000000001,0.3065,1.7184,0.5012,1.79,1.9646400000000002,0.5730200000000001,2.0465,0.29424,0.08582000000000001,0.3065,1.6703999999999999,0.4872,1.74
2020-08-22 16:30:00,2.10816,0.6148800000000001,2.196,0.29376,0.08568,0.306,1.8144,0.5292,1.8900000000000001,1.9353600000000002,0.5644800000000001,2.016,0.29376,0.08568,0.306,1.6416,0.4788,1.71
2020-08-22 17:00:00,2.3395200000000003,0.6823600000000001,2.437,0.29472000000000004,0.08596000000000001,0.307,2.0448,0.5964,2.13,2.15712,0.62916,2.247,0.29472000000000004,0.08596000000000001,0.307,1.8624,0.5432,1.94
2020-08-22 17:30:00,2.44368,0.71274,2.5455,0.29328000000000004,0.08554,0.3055,2.1504,0.6272,2.24,2.5108800000000002,0.7323400000000001,2.6155,0.29328000000000004,0.08554,0.3055,2.2176,0.6468,2.31
2020-08-22 18:00:00,2.52096,0.73528,2.626,0.29376,0.08568,0.306,2.2272,0.6496000000000001,2.32,2.72256,0.7940800000000001,2.836,0.29376,0.08568,0.306,2.4288,0.7084,2.5300000000000002
2020-08-22 18:30:00,2.58864,0.75502,2.6965,0.29424,0.08582000000000001,0.3065,2.2944,0.6692,2.39,2.85744,0.83342,2.9765,0.29424,0.08582000000000001,0.3065,2.5632,0.7476,2.67
2020-08-22 19:00:00,2.57808,0.75194,2.6855,0.29328000000000004,0.08554,0.3055,2.2848,0.6664,2.38,2.83728,0.82754,2.9555,0.29328000000000004,0.08554,0.3055,2.544,0.742,2.65
2020-08-22 19:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.29328000000000004,0.08554,0.3055,2.2176,0.6468,2.31,2.81808,0.8219400000000001,2.9355,0.29328000000000004,0.08554,0.3055,2.5248,0.7364,2.63
2020-08-22 20:00:00,2.51136,0.73248,2.616,0.29376,0.08568,0.306,2.2176,0.6468,2.31,2.82816,0.8248800000000001,2.946,0.29376,0.08568,0.306,2.5343999999999998,0.7392000000000001,2.64
2020-08-22 20:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.29328000000000004,0.08554,0.3055,2.2176,0.6468,2.31,2.82768,0.82474,2.9455,0.29328000000000004,0.08554,0.3055,2.5343999999999998,0.7392000000000001,2.64
2020-08-22 21:00:00,2.4624,0.7182000000000001,2.565,0.2928,0.0854,0.305,2.1696,0.6328,2.26,2.7888,0.8134,2.9050000000000002,0.2928,0.0854,0.305,2.496,0.728,2.6
2020-08-22 21:30:00,2.40528,0.70154,2.5055,0.29328000000000004,0.08554,0.3055,2.112,0.616,2.2,2.69328,0.78554,2.8055,0.29328000000000004,0.08554,0.3055,2.4,0.7000000000000001,2.5
2020-08-22 22:00:00,2.19456,0.6400800000000001,2.286,0.29376,0.08568,0.306,1.9008,0.5544,1.98,2.42496,0.70728,2.526,0.29376,0.08568,0.306,2.1312,0.6216,2.22
2020-08-22 22:30:00,2.09808,0.61194,2.1855,0.29328000000000004,0.08554,0.3055,1.8048000000000002,0.5264,1.88,2.30928,0.67354,2.4055,0.29328000000000004,0.08554,0.3055,2.016,0.588,2.1
2020-08-22 23:00:00,1.9824000000000002,0.5782,2.065,0.2928,0.0854,0.305,1.6896,0.4928,1.76,2.1648,0.6314000000000001,2.255,0.2928,0.0854,0.305,1.8719999999999999,0.546,1.9500000000000002
2020-08-22 23:30:00,1.8585600000000002,0.54208,1.936,0.29376,0.08568,0.306,1.5648,0.45640000000000003,1.63,2.02176,0.5896800000000001,2.106,0.29376,0.08568,0.306,1.728,0.504,1.8
2020-08-23 00:00:00,1.752,0.511,1.8250000000000002,0.2928,0.0854,0.305,1.4592,0.42560000000000003,1.52,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2928,0.0854,0.305,1.6128,0.47040000000000004,1.6800000000000002
2020-08-23 00:30:00,1.67568,0.48874000000000006,1.7455,0.29328000000000004,0.08554,0.3055,1.3824,0.4032,1.44,1.8100800000000001,0.5279400000000001,1.8855,0.29328000000000004,0.08554,0.3055,1.5168,0.4424,1.58
2020-08-23 01:00:00,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38,1.74192,0.5080600000000001,1.8145,0.29232,0.08526,0.3045,1.4496,0.4228,1.51
2020-08-23 01:30:00,1.61856,0.47208000000000006,1.686,0.29376,0.08568,0.306,1.3248,0.3864,1.38,1.7337600000000002,0.50568,1.806,0.29376,0.08568,0.306,1.44,0.42,1.5
2020-08-23 02:00:00,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38,1.7332800000000002,0.50554,1.8054999999999999,0.29328000000000004,0.08554,0.3055,1.44,0.42,1.5
2020-08-23 02:30:00,1.5888,0.46340000000000003,1.655,0.2928,0.0854,0.305,1.296,0.378,1.35,1.7136,0.4998,1.7850000000000001,0.2928,0.0854,0.305,1.4208,0.41440000000000005,1.48
2020-08-23 03:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.29328000000000004,0.08554,0.3055,1.2671999999999999,0.36960000000000004,1.32,1.67568,0.48874000000000006,1.7455,0.29328000000000004,0.08554,0.3055,1.3824,0.4032,1.44
2020-08-23 03:30:00,1.54176,0.44968,1.6059999999999999,0.29376,0.08568,0.306,1.248,0.364,1.3,1.64736,0.48048,1.716,0.29376,0.08568,0.306,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-23 04:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.29376,0.08568,0.306,1.2288000000000001,0.3584,1.28,1.62816,0.47488,1.6960000000000002,0.29376,0.08568,0.306,1.3344,0.38920000000000005,1.3900000000000001
2020-08-23 04:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.29232,0.08526,0.3045,1.2096,0.3528,1.26,1.60752,0.46886000000000005,1.6745,0.29232,0.08526,0.3045,1.3152,0.3836,1.37
2020-08-23 05:00:00,1.51296,0.44128000000000006,1.576,0.29376,0.08568,0.306,1.2192,0.3556,1.27,1.61856,0.47208000000000006,1.686,0.29376,0.08568,0.306,1.3248,0.3864,1.38
2020-08-23 05:30:00,1.5316800000000002,0.44674,1.5955,0.29328000000000004,0.08554,0.3055,1.2384,0.3612,1.29,1.63728,0.47754,1.7055,0.29328000000000004,0.08554,0.3055,1.344,0.392,1.4
2020-08-23 06:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.29328000000000004,0.08554,0.3055,1.2288000000000001,0.3584,1.28,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38
2020-08-23 06:30:00,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31,1.6464,0.4802,1.7149999999999999,0.2928,0.0854,0.305,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-23 07:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.29376,0.08568,0.306,1.3152,0.3836,1.37,1.70496,0.49728000000000006,1.776,0.29376,0.08568,0.306,1.4112,0.4116,1.47
2020-08-23 07:30:00,1.69488,0.49434000000000006,1.7655,0.29328000000000004,0.08554,0.3055,1.4016,0.4088,1.46,1.79088,0.52234,1.8655,0.29328000000000004,0.08554,0.3055,1.4976,0.4368,1.56
2020-08-23 08:00:00,1.7136,0.4998,1.7850000000000001,0.2928,0.0854,0.305,1.4208,0.41440000000000005,1.48,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2928,0.0854,0.305,1.44,0.42,1.5
2020-08-23 08:30:00,1.92528,0.56154,2.0055,0.29328000000000004,0.08554,0.3055,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.87728,0.54754,1.9555,0.29328000000000004,0.08554,0.3055,1.584,0.462,1.65
2020-08-23 09:00:00,2.10768,0.6147400000000001,2.1955,0.29328000000000004,0.08554,0.3055,1.8144,0.5292,1.8900000000000001,2.11728,0.6175400000000001,2.2055,0.29328000000000004,0.08554,0.3055,1.824,0.532,1.9
2020-08-23 09:30:00,2.22288,0.64834,2.3155,0.29328000000000004,0.08554,0.3055,1.9296000000000002,0.5628000000000001,2.01,2.26128,0.65954,2.3555,0.29328000000000004,0.08554,0.3055,1.968,0.5740000000000001,2.05
2020-08-23 10:00:00,2.24112,0.65366,2.3345000000000002,0.29232,0.08526,0.3045,1.9488,0.5684,2.03,2.28912,0.66766,2.3845,0.29232,0.08526,0.3045,1.9968,0.5824,2.08
2020-08-23 10:30:00,2.30016,0.67088,2.396,0.29376,0.08568,0.306,2.0064,0.5852,2.09,2.30016,0.67088,2.396,0.29376,0.08568,0.306,2.0064,0.5852,2.09
2020-08-23 11:00:00,2.30976,0.6736800000000001,2.406,0.29376,0.08568,0.306,2.016,0.588,2.1,2.3865600000000002,0.69608,2.4859999999999998,0.29376,0.08568,0.306,2.0928,0.6104,2.18
2020-08-23 11:30:00,2.25072,0.65646,2.3445,0.29232,0.08526,0.3045,1.9584000000000001,0.5712,2.04,2.24112,0.65366,2.3345000000000002,0.29232,0.08526,0.3045,1.9488,0.5684,2.03
2020-08-23 12:00:00,2.31936,0.6764800000000001,2.416,0.29376,0.08568,0.306,2.0256,0.5908,2.11,2.40576,0.7016800000000001,2.5060000000000002,0.29376,0.08568,0.306,2.112,0.616,2.2
2020-08-23 12:30:00,2.32896,0.6792800000000001,2.426,0.29376,0.08568,0.306,2.0352,0.5936,2.12,2.33856,0.68208,2.436,0.29376,0.08568,0.306,2.0448,0.5964,2.13
2020-08-23 13:00:00,2.25168,0.6567400000000001,2.3455,0.29328000000000004,0.08554,0.3055,1.9584000000000001,0.5712,2.04,2.20368,0.6427400000000001,2.2955,0.29328000000000004,0.08554,0.3055,1.9104,0.5572,1.99
2020-08-23 13:30:00,2.2800000000000002,0.665,2.375,0.2928,0.0854,0.305,1.9872,0.5796,2.07,2.1936,0.6398,2.285,0.2928,0.0854,0.305,1.9008,0.5544,1.98
2020-08-23 14:00:00,2.22336,0.6484800000000001,2.316,0.29376,0.08568,0.306,1.9296000000000002,0.5628000000000001,2.01,2.32896,0.6792800000000001,2.426,0.29376,0.08568,0.306,2.0352,0.5936,2.12
2020-08-23 14:30:00,2.2224,0.6482,2.315,0.2928,0.0854,0.305,1.9296000000000002,0.5628000000000001,2.01,2.4048,0.7014,2.505,0.2928,0.0854,0.305,2.112,0.616,2.2
2020-08-23 15:00:00,2.28096,0.6652800000000001,2.376,0.29376,0.08568,0.306,1.9872,0.5796,2.07,2.47296,0.72128,2.576,0.29376,0.08568,0.306,2.1792,0.6356,2.27
2020-08-23 15:30:00,2.3664,0.6902,2.465,0.2928,0.0854,0.305,2.0736,0.6048,2.16,2.5008,0.7294,2.605,0.2928,0.0854,0.305,2.208,0.644,2.3
2020-08-23 16:00:00,2.38608,0.69594,2.4855,0.29328000000000004,0.08554,0.3055,2.0928,0.6104,2.18,2.50128,0.7295400000000001,2.6055,0.29328000000000004,0.08554,0.3055,2.208,0.644,2.3
2020-08-23 16:30:00,2.48208,0.72394,2.5855,0.29328000000000004,0.08554,0.3055,2.1888,0.6384000000000001,2.2800000000000002,2.67408,0.7799400000000001,2.7855,0.29328000000000004,0.08554,0.3055,2.3808,0.6944,2.48
2020-08-23 17:00:00,2.55792,0.7460600000000001,2.6645,0.29232,0.08526,0.3045,2.2656,0.6608,2.36,2.8075200000000002,0.81886,2.9245,0.29232,0.08526,0.3045,2.5152,0.7336,2.62
2020-08-23 17:30:00,2.62608,0.7659400000000001,2.7355,0.29328000000000004,0.08554,0.3055,2.3328,0.6804,2.43,2.84688,0.8303400000000001,2.9655,0.29328000000000004,0.08554,0.3055,2.5536,0.7448,2.66
2020-08-23 18:00:00,2.61696,0.7632800000000001,2.726,0.29376,0.08568,0.306,2.3232,0.6776,2.42,2.84736,0.8304800000000001,2.966,0.29376,0.08568,0.306,2.5536,0.7448,2.66
2020-08-23 18:30:00,2.58768,0.7547400000000001,2.6955,0.29328000000000004,0.08554,0.3055,2.2944,0.6692,2.39,2.8084800000000003,0.8191400000000001,2.9255,0.29328000000000004,0.08554,0.3055,2.5152,0.7336,2.62
2020-08-23 19:00:00,2.5104,0.7322000000000001,2.615,0.2928,0.0854,0.305,2.2176,0.6468,2.31,2.7408,0.7994,2.855,0.2928,0.0854,0.305,2.448,0.714,2.55
2020-08-23 19:30:00,2.3572800000000003,0.68754,2.4555,0.29328000000000004,0.08554,0.3055,2.064,0.602,2.15,2.61648,0.76314,2.7255000000000003,0.29328000000000004,0.08554,0.3055,2.3232,0.6776,2.42
2020-08-23 20:00:00,2.34768,0.68474,2.4455,0.29328000000000004,0.08554,0.3055,2.0544000000000002,0.5992000000000001,2.14,2.61648,0.76314,2.7255000000000003,0.29328000000000004,0.08554,0.3055,2.3232,0.6776,2.42
2020-08-23 20:30:00,2.3184,0.6762,2.415,0.2928,0.0854,0.305,2.0256,0.5908,2.11,2.5872,0.7546,2.6950000000000003,0.2928,0.0854,0.305,2.2944,0.6692,2.39
2020-08-23 21:00:00,2.37552,0.69286,2.4745,0.29232,0.08526,0.3045,2.0832,0.6076,2.17,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45
2020-08-23 21:30:00,2.30928,0.67354,2.4055,0.29328000000000004,0.08554,0.3055,2.016,0.588,2.1,2.56848,0.74914,2.6755,0.29328000000000004,0.08554,0.3055,2.2752,0.6636000000000001,2.37
2020-08-23 22:00:00,2.2032,0.6426000000000001,2.295,0.2928,0.0854,0.305,1.9104,0.5572,1.99,2.4432,0.7126,2.545,0.2928,0.0854,0.305,2.1504,0.6272,2.24
2020-08-23 22:30:00,2.0976,0.6118,2.185,0.2928,0.0854,0.305,1.8048000000000002,0.5264,1.88,2.3184,0.6762,2.415,0.2928,0.0854,0.305,2.0256,0.5908,2.11
2020-08-23 23:00:00,1.94352,0.56686,2.0245,0.29232,0.08526,0.3045,1.6512,0.48160000000000003,1.72,2.14512,0.6256600000000001,2.2345,0.29232,0.08526,0.3045,1.8528,0.5404,1.9300000000000002
2020-08-23 23:30:00,1.83888,0.53634,1.9155000000000002,0.29328000000000004,0.08554,0.3055,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.00208,0.58394,2.0855,0.29328000000000004,0.08554,0.3055,1.7088,0.4984,1.78
2020-08-24 00:00:00,1.7232,0.5026,1.795,0.2928,0.0854,0.305,1.4304000000000001,0.4172,1.49,1.8864,0.5502,1.9649999999999999,0.2928,0.0854,0.305,1.5936,0.46480000000000005,1.6600000000000001
2020-08-24 00:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.29232,0.08526,0.3045,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78992,0.5220600000000001,1.8645,0.29232,0.08526,0.3045,1.4976,0.4368,1.56
2020-08-24 01:00:00,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38,1.75248,0.51114,1.8255,0.29328000000000004,0.08554,0.3055,1.4592,0.42560000000000003,1.52
2020-08-24 01:30:00,1.608,0.46900000000000003,1.675,0.2928,0.0854,0.305,1.3152,0.3836,1.37,1.7232,0.5026,1.795,0.2928,0.0854,0.305,1.4304000000000001,0.4172,1.49
2020-08-24 02:00:00,1.6272,0.4746,1.695,0.2928,0.0854,0.305,1.3344,0.38920000000000005,1.3900000000000001,1.752,0.511,1.8250000000000002,0.2928,0.0854,0.305,1.4592,0.42560000000000003,1.52
2020-08-24 02:30:00,1.56912,0.45766,1.6345,0.29232,0.08526,0.3045,1.2768,0.3724,1.33,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46
2020-08-24 03:00:00,1.5316800000000002,0.44674,1.5955,0.29328000000000004,0.08554,0.3055,1.2384,0.3612,1.29,1.64688,0.48034000000000004,1.7155,0.29328000000000004,0.08554,0.3055,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-24 03:30:00,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31,1.6656,0.4858,1.7349999999999999,0.2928,0.0854,0.305,1.3728,0.40040000000000003,1.43
2020-08-24 04:00:00,1.5499200000000002,0.45206,1.6145,0.29232,0.08526,0.3045,1.2576,0.3668,1.31,1.66512,0.48566000000000004,1.7345000000000002,0.29232,0.08526,0.3045,1.3728,0.40040000000000003,1.43
2020-08-24 04:30:00,1.5312000000000001,0.4466,1.595,0.2928,0.0854,0.305,1.2384,0.3612,1.29,1.6464,0.4802,1.7149999999999999,0.2928,0.0854,0.305,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-24 05:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.29328000000000004,0.08554,0.3055,1.2864,0.37520000000000003,1.34,1.7044800000000002,0.49714,1.7755,0.29328000000000004,0.08554,0.3055,1.4112,0.4116,1.47
2020-08-24 05:30:00,1.63776,0.47768000000000005,1.706,0.29376,0.08568,0.306,1.344,0.392,1.4,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.29376,0.08568,0.306,1.4688,0.4284,1.53
2020-08-24 06:00:00,1.77984,0.51912,1.854,0.29184000000000004,0.08512,0.304,1.488,0.434,1.55,1.9238400000000002,0.5611200000000001,2.004,0.29184000000000004,0.08512,0.304,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-24 06:30:00,1.86768,0.54474,1.9455,0.29328000000000004,0.08554,0.3055,1.5744,0.4592,1.6400000000000001,2.04048,0.59514,2.1255,0.29328000000000004,0.08554,0.3055,1.7472,0.5096,1.82
2020-08-24 07:00:00,1.944,0.5670000000000001,2.025,0.2928,0.0854,0.305,1.6512,0.48160000000000003,1.72,2.1744,0.6342,2.265,0.2928,0.0854,0.305,1.8816000000000002,0.5488000000000001,1.96
2020-08-24 07:30:00,2.06832,0.60326,2.1545,0.29232,0.08526,0.3045,1.776,0.518,1.85,2.31792,0.6760600000000001,2.4145,0.29232,0.08526,0.3045,2.0256,0.5908,2.11
2020-08-24 08:00:00,2.27952,0.66486,2.3745,0.29232,0.08526,0.3045,1.9872,0.5796,2.07,2.49072,0.7264600000000001,2.5945,0.29232,0.08526,0.3045,2.1984,0.6412,2.29
2020-08-24 08:30:00,2.34768,0.68474,2.4455,0.29328000000000004,0.08554,0.3055,2.0544000000000002,0.5992000000000001,2.14,2.47248,0.7211400000000001,2.5755,0.29328000000000004,0.08554,0.3055,2.1792,0.6356,2.27
2020-08-24 09:00:00,2.4528,0.7154,2.555,0.2928,0.0854,0.305,2.16,0.63,2.25,2.5104,0.7322000000000001,2.615,0.2928,0.0854,0.305,2.2176,0.6468,2.31
2020-08-24 09:30:00,2.46192,0.71806,2.5645,0.29232,0.08526,0.3045,2.1696,0.6328,2.26,2.44272,0.7124600000000001,2.5445,0.29232,0.08526,0.3045,2.1504,0.6272,2.24
2020-08-24 10:00:00,2.39568,0.69874,2.4955,0.29328000000000004,0.08554,0.3055,2.1024,0.6132000000000001,2.19,2.29968,0.67074,2.3955,0.29328000000000004,0.08554,0.3055,2.0064,0.5852,2.09
2020-08-24 10:30:00,2.3424,0.6832,2.44,0.28800000000000003,0.084,0.30000000000000004,2.0544000000000002,0.5992000000000001,2.14,2.208,0.644,2.3,0.28800000000000003,0.084,0.30000000000000004,1.92,0.56,2.0
2020-08-24 11:00:00,2.37024,0.69132,2.469,0.28704,0.08372,0.299,2.0832,0.6076,2.17,2.17824,0.6353200000000001,2.269,0.28704,0.08372,0.299,1.8912,0.5516,1.97
2020-08-24 11:30:00,2.40048,0.7001400000000001,2.5005,0.28848,0.08414,0.3005,2.112,0.616,2.2,2.14128,0.6245400000000001,2.2305,0.28848,0.08414,0.3005,1.8528,0.5404,1.9300000000000002
2020-08-24 12:00:00,2.2968,0.6699,2.3925,0.2904,0.0847,0.3025,2.0064,0.5852,2.09,2.1624,0.6307,2.2525,0.2904,0.0847,0.3025,1.8719999999999999,0.546,1.9500000000000002
2020-08-24 12:30:00,2.2862400000000003,0.6668200000000001,2.3815,0.28944000000000003,0.08442000000000001,0.3015,1.9968,0.5824,2.08,2.02704,0.5912200000000001,2.1115,0.28944000000000003,0.08442000000000001,0.3015,1.7376,0.5068,1.81
2020-08-24 13:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.28944000000000003,0.08442000000000001,0.3015,1.9968,0.5824,2.08,1.95024,0.56882,2.0315,0.28944000000000003,0.08442000000000001,0.3015,1.6608,0.4844,1.73
2020-08-24 13:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.29088,0.08484000000000001,0.303,1.968,0.5740000000000001,2.05,1.98048,0.57764,2.063,0.29088,0.08484000000000001,0.303,1.6896,0.4928,1.76
2020-08-24 14:00:00,2.35344,0.68642,2.4515000000000002,0.28944000000000003,0.08442000000000001,0.3015,2.064,0.602,2.15,2.05584,0.59962,2.1415,0.28944000000000003,0.08442000000000001,0.3015,1.7664,0.5152,1.8399999999999999
2020-08-24 14:30:00,2.27808,0.66444,2.373,0.29088,0.08484000000000001,0.303,1.9872,0.5796,2.07,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81
2020-08-24 15:00:00,2.23872,0.6529600000000001,2.332,0.28992,0.08456000000000001,0.302,1.9488,0.5684,2.03,1.92192,0.5605600000000001,2.002,0.28992,0.08456000000000001,0.302,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-24 15:30:00,2.15328,0.62804,2.243,0.29088,0.08484000000000001,0.303,1.8624,0.5432,1.94,1.9708800000000002,0.57484,2.053,0.29088,0.08484000000000001,0.303,1.6800000000000002,0.49,1.75
2020-08-24 16:00:00,2.21088,0.6448400000000001,2.303,0.29088,0.08484000000000001,0.303,1.92,0.56,2.0,2.02848,0.59164,2.113,0.29088,0.08484000000000001,0.303,1.7376,0.5068,1.81
2020-08-24 16:30:00,2.26896,0.66178,2.3635,0.29136,0.08498000000000001,0.3035,1.9776,0.5768,2.06,2.14416,0.62538,2.2335,0.29136,0.08498000000000001,0.3035,1.8528,0.5404,1.9300000000000002
2020-08-24 17:00:00,2.3448,0.6839000000000001,2.4425,0.2904,0.0847,0.3025,2.0544000000000002,0.5992000000000001,2.14,2.3352,0.6811,2.4325,0.2904,0.0847,0.3025,2.0448,0.5964,2.13
2020-08-24 17:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.29136,0.08498000000000001,0.3035,2.2944,0.6692,2.39,2.47056,0.7205800000000001,2.5735,0.29136,0.08498000000000001,0.3035,2.1792,0.6356,2.27
2020-08-24 18:00:00,2.61312,0.7621600000000001,2.722,0.28992,0.08456000000000001,0.302,2.3232,0.6776,2.42,2.72832,0.79576,2.842,0.28992,0.08456000000000001,0.302,2.4384,0.7112,2.54
2020-08-24 18:30:00,2.57568,0.75124,2.683,0.29088,0.08484000000000001,0.303,2.2848,0.6664,2.38,2.79648,0.81564,2.9130000000000003,0.29088,0.08484000000000001,0.303,2.5056000000000003,0.7308,2.61
2020-08-24 19:00:00,2.6328,0.7679,2.7425,0.2904,0.0847,0.3025,2.3424,0.6832,2.44,2.9496,0.8603000000000001,3.0725,0.2904,0.0847,0.3025,2.6592000000000002,0.7756000000000001,2.77
2020-08-24 19:30:00,2.5656,0.7483000000000001,2.6725,0.2904,0.0847,0.3025,2.2752,0.6636000000000001,2.37,2.9496,0.8603000000000001,3.0725,0.2904,0.0847,0.3025,2.6592000000000002,0.7756000000000001,2.77
2020-08-24 20:00:00,2.6231999999999998,0.7651,2.7325,0.2904,0.0847,0.3025,2.3328,0.6804,2.43,3.0072,0.8771,3.1325,0.2904,0.0847,0.3025,2.7168,0.7924,2.83
2020-08-24 20:30:00,2.5171200000000002,0.73416,2.622,0.28992,0.08456000000000001,0.302,2.2272,0.6496000000000001,2.32,2.85312,0.8321600000000001,2.972,0.28992,0.08456000000000001,0.302,2.5632,0.7476,2.67
2020-08-24 21:00:00,2.53728,0.74004,2.643,0.29088,0.08484000000000001,0.303,2.2464,0.6552,2.34,2.85408,0.8324400000000001,2.973,0.29088,0.08484000000000001,0.303,2.5632,0.7476,2.67
2020-08-24 21:30:00,2.4696,0.7203,2.5725,0.2904,0.0847,0.3025,2.1792,0.6356,2.27,2.7864,0.8127000000000001,2.9025,0.2904,0.0847,0.3025,2.496,0.728,2.6
2020-08-24 22:00:00,2.42112,0.70616,2.5220000000000002,0.28992,0.08456000000000001,0.302,2.1312,0.6216,2.22,2.7667200000000003,0.80696,2.882,0.28992,0.08456000000000001,0.302,2.4768,0.7224,2.58
2020-08-24 22:30:00,2.32512,0.6781600000000001,2.422,0.28992,0.08456000000000001,0.302,2.0352,0.5936,2.12,2.66112,0.7761600000000001,2.7720000000000002,0.28992,0.08456000000000001,0.302,2.3712,0.6916,2.47
2020-08-24 23:00:00,2.07648,0.6056400000000001,2.163,0.29088,0.08484000000000001,0.303,1.7856,0.5208,1.8599999999999999,2.32608,0.67844,2.423,0.29088,0.08484000000000001,0.303,2.0352,0.5936,2.12
2020-08-24 23:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.29088,0.08484000000000001,0.303,1.6224,0.4732,1.69,2.12448,0.6196400000000001,2.213,0.29088,0.08484000000000001,0.303,1.8336000000000001,0.5348,1.9100000000000001
2020-08-25 00:00:00,1.7875200000000002,0.52136,1.862,0.28992,0.08456000000000001,0.302,1.4976,0.4368,1.56,1.9699200000000001,0.5745600000000001,2.052,0.28992,0.08456000000000001,0.302,1.6800000000000002,0.49,1.75
2020-08-26 00:30:00,1.6924800000000002,0.49364,1.763,0.33888,0.09884000000000001,0.353,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8172800000000002,0.5300400000000001,1.893,0.33888,0.09884000000000001,0.353,1.4784000000000002,0.4312,1.54
2020-08-26 01:00:00,1.66416,0.48538000000000003,1.7335,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.3248,0.3864,1.38,1.77936,0.51898,1.8535,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.44,0.42,1.5
2020-08-26 01:30:00,1.66464,0.48552000000000006,1.734,0.33984000000000003,0.09912000000000001,0.354,1.3248,0.3864,1.38,1.76064,0.5135200000000001,1.834,0.33984000000000003,0.09912000000000001,0.354,1.4208,0.41440000000000005,1.48
2020-08-26 02:00:00,1.6536,0.4823,1.7225000000000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.3152,0.3836,1.37,1.7496,0.5103,1.8225,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.4112,0.4116,1.47
2020-08-26 02:30:00,1.6348799999999999,0.47684000000000004,1.703,0.33888,0.09884000000000001,0.353,1.296,0.378,1.35,1.74048,0.5076400000000001,1.8130000000000002,0.33888,0.09884000000000001,0.353,1.4016,0.4088,1.46
2020-08-26 03:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.33984000000000003,0.09912000000000001,0.354,1.2576,0.3668,1.31,1.70304,0.49672000000000005,1.774,0.33984000000000003,0.09912000000000001,0.354,1.3632,0.3976,1.42
2020-08-26 03:30:00,1.596,0.4655,1.6625,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.2576,0.3668,1.31,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-26 04:00:00,1.61568,0.47124000000000005,1.683,0.33888,0.09884000000000001,0.353,1.2768,0.3724,1.33,1.7212800000000001,0.50204,1.7930000000000001,0.33888,0.09884000000000001,0.353,1.3824,0.4032,1.44
2020-08-26 04:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.2671999999999999,0.36960000000000004,1.32,1.7112,0.49910000000000004,1.7825000000000002,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.3728,0.40040000000000003,1.43
2020-08-26 05:00:00,1.6262400000000001,0.47432,1.694,0.33984000000000003,0.09912000000000001,0.354,1.2864,0.37520000000000003,1.34,1.7510400000000002,0.5107200000000001,1.824,0.33984000000000003,0.09912000000000001,0.354,1.4112,0.4116,1.47
2020-08-26 05:30:00,1.70112,0.49616000000000005,1.772,0.33792000000000005,0.09856000000000001,0.352,1.3632,0.3976,1.42,1.82592,0.53256,1.9020000000000001,0.33792000000000005,0.09856000000000001,0.352,1.488,0.434,1.55
2020-08-26 06:00:00,1.72848,0.50414,1.8005,0.33648,0.09814,0.35050000000000003,1.392,0.406,1.45,1.84368,0.53774,1.9205,0.33648,0.09814,0.35050000000000003,1.5072,0.43960000000000005,1.57
2020-08-26 06:30:00,1.8816000000000002,0.5488000000000001,1.96,0.336,0.098,0.35000000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.064,0.602,2.15,0.336,0.098,0.35000000000000003,1.728,0.504,1.8
2020-08-26 07:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.33792000000000005,0.09856000000000001,0.352,1.8432,0.5376000000000001,1.92,2.48832,0.7257600000000001,2.592,0.33792000000000005,0.09856000000000001,0.352,2.1504,0.6272,2.24
2020-08-26 07:30:00,2.32512,0.6781600000000001,2.422,0.32832,0.09576000000000001,0.342,1.9968,0.5824,2.08,2.66112,0.7761600000000001,2.7720000000000002,0.32832,0.09576000000000001,0.342,2.3328,0.6804,2.43
2020-08-26 08:00:00,2.47296,0.72128,2.576,0.31296,0.09128000000000001,0.326,2.16,0.63,2.25,2.85696,0.83328,2.976,0.31296,0.09128000000000001,0.326,2.544,0.742,2.65
2020-08-26 08:30:00,2.60832,0.7607600000000001,2.717,0.31392000000000003,0.09156,0.327,2.2944,0.6692,2.39,3.02112,0.88116,3.147,0.31392000000000003,0.09156,0.327,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-26 09:00:00,2.63568,0.7687400000000001,2.7455,0.31248000000000004,0.09114000000000001,0.3255,2.3232,0.6776,2.42,3.08688,0.90034,3.2155,0.31248000000000004,0.09114000000000001,0.3255,2.7744,0.8092,2.89
2020-08-26 09:30:00,2.7119999999999997,0.791,2.825,0.312,0.091,0.325,2.4,0.7000000000000001,2.5,3.1536,0.9198000000000001,3.285,0.312,0.091,0.325,2.8416,0.8288000000000001,2.96
2020-08-26 10:00:00,2.68512,0.7831600000000001,2.797,0.31392000000000003,0.09156,0.327,2.3712,0.6916,2.47,3.05952,0.89236,3.187,0.31392000000000003,0.09156,0.327,2.7456,0.8008000000000001,2.86
2020-08-26 10:30:00,2.68368,0.7827400000000001,2.7955,0.31248000000000004,0.09114000000000001,0.3255,2.3712,0.6916,2.47,2.97168,0.8667400000000001,3.0955,0.31248000000000004,0.09114000000000001,0.3255,2.6592000000000002,0.7756000000000001,2.77
2020-08-26 11:00:00,2.68752,0.7838600000000001,2.7995,0.31344000000000005,0.09142,0.3265,2.37408,0.69244,2.473,2.97552,0.8678600000000001,3.0995,0.31344000000000005,0.09142,0.3265,2.66208,0.77644,2.773
2020-08-26 11:30:00,2.52048,0.73514,2.6255,0.31248000000000004,0.09114000000000001,0.3255,2.208,0.644,2.3,2.52048,0.73514,2.6255,0.31248000000000004,0.09114000000000001,0.3255,2.208,0.644,2.3
2020-08-26 12:00:00,2.54016,0.7408800000000001,2.646,0.31296,0.09128000000000001,0.326,2.2272,0.6496000000000001,2.32,2.6841600000000003,0.78288,2.7960000000000003,0.31296,0.09128000000000001,0.326,2.3712,0.6916,2.47
2020-08-26 12:30:00,2.55696,0.7457800000000001,2.6635,0.31056,0.09058000000000001,0.3235,2.2464,0.6552,2.34,2.88336,0.8409800000000001,3.0035,0.31056,0.09058000000000001,0.3235,2.5728,0.7504000000000001,2.68
2020-08-26 13:00:00,2.54256,0.74158,2.6485000000000003,0.29616000000000003,0.08638000000000001,0.3085,2.2464,0.6552,2.34,2.68656,0.78358,2.7984999999999998,0.29616000000000003,0.08638000000000001,0.3085,2.3904,0.6972,2.49
2020-08-26 13:30:00,2.52624,0.73682,2.6315,0.28944000000000003,0.08442000000000001,0.3015,2.2368,0.6524,2.33,2.91024,0.84882,3.0315,0.28944000000000003,0.08442000000000001,0.3015,2.6208,0.7644000000000001,2.73
2020-08-26 14:00:00,2.6136,0.7623000000000001,2.7225,0.2904,0.0847,0.3025,2.3232,0.6776,2.42,3.036,0.8855000000000001,3.1625,0.2904,0.0847,0.3025,2.7456,0.8008000000000001,2.86
2020-08-26 14:30:00,2.60208,0.7589400000000001,2.7105,0.28848,0.08414,0.3005,2.3136,0.6748000000000001,2.41,3.07248,0.89614,3.2005,0.28848,0.08414,0.3005,2.784,0.812,2.9
2020-08-26 15:00:00,2.60352,0.75936,2.7119999999999997,0.28992,0.08456000000000001,0.302,2.3136,0.6748000000000001,2.41,3.05472,0.8909600000000001,3.182,0.28992,0.08456000000000001,0.302,2.7648,0.8064,2.88
2020-08-26 15:30:00,2.53728,0.74004,2.643,0.29088,0.08484000000000001,0.303,2.2464,0.6552,2.34,2.73888,0.7988400000000001,2.8529999999999998,0.29088,0.08484000000000001,0.303,2.448,0.714,2.55
2020-08-26 16:00:00,2.44944,0.71442,2.5515,0.28944000000000003,0.08442000000000001,0.3015,2.16,0.63,2.25,2.72784,0.7956200000000001,2.8415,0.28944000000000003,0.08442000000000001,0.3015,2.4384,0.7112,2.54
2020-08-26 16:30:00,2.4984,0.7287,2.6025,0.2904,0.0847,0.3025,2.208,0.644,2.3,2.748,0.8015,2.8625,0.2904,0.0847,0.3025,2.4576000000000002,0.7168,2.56
2020-08-26 17:00:00,2.5752,0.7511,2.6825,0.2904,0.0847,0.3025,2.2848,0.6664,2.38,2.8248,0.8239000000000001,2.9425,0.2904,0.0847,0.3025,2.5343999999999998,0.7392000000000001,2.64
2020-08-26 17:30:00,2.65152,0.77336,2.762,0.28992,0.08456000000000001,0.302,2.3616,0.6888000000000001,2.46,2.82432,0.82376,2.942,0.28992,0.08456000000000001,0.302,2.5343999999999998,0.7392000000000001,2.64
2020-08-26 18:00:00,2.63328,0.7680400000000001,2.743,0.29088,0.08484000000000001,0.303,2.3424,0.6832,2.44,2.77728,0.8100400000000001,2.893,0.29088,0.08484000000000001,0.303,2.4864,0.7252000000000001,2.59
2020-08-26 18:30:00,2.64048,0.77014,2.7505,0.28848,0.08414,0.3005,2.352,0.686,2.45,2.85168,0.83174,2.9705,0.28848,0.08414,0.3005,2.5632,0.7476,2.67
2020-08-26 19:00:00,2.61408,0.7624400000000001,2.723,0.29088,0.08484000000000001,0.303,2.3232,0.6776,2.42,2.95008,0.8604400000000001,3.073,0.29088,0.08484000000000001,0.303,2.6592000000000002,0.7756000000000001,2.77
2020-08-26 19:30:00,2.46,0.7175,2.5625,0.2904,0.0847,0.3025,2.1696,0.6328,2.26,2.748,0.8015,2.8625,0.2904,0.0847,0.3025,2.4576000000000002,0.7168,2.56
2020-08-26 20:00:00,2.4408,0.7119000000000001,2.5425,0.2904,0.0847,0.3025,2.1504,0.6272,2.24,2.7384,0.7987000000000001,2.8525,0.2904,0.0847,0.3025,2.448,0.714,2.55
2020-08-26 20:30:00,2.508,0.7315,2.6125,0.2904,0.0847,0.3025,2.2176,0.6468,2.31,2.8344,0.8267,2.9525,0.2904,0.0847,0.3025,2.544,0.742,2.65
2020-08-26 21:00:00,2.60352,0.75936,2.7119999999999997,0.28992,0.08456000000000001,0.302,2.3136,0.6748000000000001,2.41,2.98752,0.87136,3.112,0.28992,0.08456000000000001,0.302,2.6976,0.7868,2.81
2020-08-26 21:30:00,2.52816,0.73738,2.6335,0.29136,0.08498000000000001,0.3035,2.2368,0.6524,2.33,2.9025600000000003,0.8465800000000001,3.0235,0.29136,0.08498000000000001,0.3035,2.6112,0.7616,2.7199999999999998
2020-08-26 22:00:00,2.39376,0.69818,2.4935,0.29136,0.08498000000000001,0.3035,2.1024,0.6132000000000001,2.19,2.72976,0.7961800000000001,2.8435,0.29136,0.08498000000000001,0.3035,2.4384,0.7112,2.54
2020-08-26 22:30:00,2.24928,0.6560400000000001,2.343,0.29088,0.08484000000000001,0.303,1.9584000000000001,0.5712,2.04,2.52768,0.73724,2.633,0.29088,0.08484000000000001,0.303,2.2368,0.6524,2.33
2020-08-26 23:00:00,2.03904,0.59472,2.124,0.29184000000000004,0.08512,0.304,1.7472,0.5096,1.82,2.25984,0.65912,2.354,0.29184000000000004,0.08512,0.304,1.968,0.5740000000000001,2.05
2020-08-26 23:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.29232,0.08526,0.3045,1.6128,0.47040000000000004,1.6800000000000002,2.10672,0.61446,2.1945,0.29232,0.08526,0.3045,1.8144,0.5292,1.8900000000000001
2020-08-27 00:00:00,1.77936,0.51898,1.8535,0.29136,0.08498000000000001,0.3035,1.488,0.434,1.55,1.94256,0.5665800000000001,2.0235,0.29136,0.08498000000000001,0.3035,1.6512,0.48160000000000003,1.72
2020-08-27 00:30:00,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46,1.84752,0.53886,1.9245,0.29232,0.08526,0.3045,1.5552000000000001,0.4536,1.62
2020-08-27 01:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.29232,0.08526,0.3045,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78992,0.5220600000000001,1.8645,0.29232,0.08526,0.3045,1.4976,0.4368,1.56
2020-08-27 01:30:00,1.6368,0.47740000000000005,1.705,0.2928,0.0854,0.305,1.344,0.392,1.4,1.7808000000000002,0.5194,1.855,0.2928,0.0854,0.305,1.488,0.434,1.55
2020-08-27 02:00:00,1.6176,0.4718,1.685,0.2928,0.0854,0.305,1.3248,0.3864,1.38,1.752,0.511,1.8250000000000002,0.2928,0.0854,0.305,1.4592,0.42560000000000003,1.52
2020-08-27 02:30:00,1.58928,0.46354000000000006,1.6555,0.29328000000000004,0.08554,0.3055,1.296,0.378,1.35,1.7332800000000002,0.50554,1.8054999999999999,0.29328000000000004,0.08554,0.3055,1.44,0.42,1.5
2020-08-27 03:00:00,1.57008,0.45794,1.6355,0.29328000000000004,0.08554,0.3055,1.2768,0.3724,1.33,1.69488,0.49434000000000006,1.7655,0.29328000000000004,0.08554,0.3055,1.4016,0.4088,1.46
2020-08-27 03:30:00,1.53984,0.44912,1.604,0.29184000000000004,0.08512,0.304,1.248,0.364,1.3,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44
2020-08-27 04:00:00,1.54032,0.44926000000000005,1.6045,0.29232,0.08526,0.3045,1.248,0.364,1.3,1.6747200000000002,0.48846000000000006,1.7445,0.29232,0.08526,0.3045,1.3824,0.4032,1.44
2020-08-27 04:30:00,1.5408,0.4494,1.605,0.2928,0.0854,0.305,1.248,0.364,1.3,1.6752,0.48860000000000003,1.745,0.2928,0.0854,0.305,1.3824,0.4032,1.44
2020-08-27 05:00:00,1.56912,0.45766,1.6345,0.29232,0.08526,0.3045,1.2768,0.3724,1.33,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46
2020-08-27 05:30:00,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38,1.76112,0.51366,1.8345,0.29232,0.08526,0.3045,1.4688,0.4284,1.53
2020-08-27 06:00:00,1.6848,0.4914,1.755,0.2928,0.0854,0.305,1.392,0.406,1.45,1.8479999999999999,0.539,1.925,0.2928,0.0854,0.305,1.5552000000000001,0.4536,1.62
2020-08-27 06:30:00,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999,2.01072,0.5864600000000001,2.0945,0.29232,0.08526,0.3045,1.7184,0.5012,1.79
2020-08-27 07:00:00,2.06736,0.6029800000000001,2.1535,0.29136,0.08498000000000001,0.3035,1.776,0.518,1.85,2.34576,0.68418,2.4435000000000002,0.29136,0.08498000000000001,0.3035,2.0544000000000002,0.5992000000000001,2.14
2020-08-27 07:30:00,2.3184,0.6762,2.415,0.2928,0.0854,0.305,2.0256,0.5908,2.11,2.7119999999999997,0.791,2.825,0.2928,0.0854,0.305,2.4192,0.7056,2.52
2020-08-27 08:00:00,2.43264,0.70952,2.534,0.29184000000000004,0.08512,0.304,2.1408,0.6244000000000001,2.23,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67
2020-08-27 08:30:00,2.51856,0.73458,2.6235,0.29136,0.08498000000000001,0.3035,2.2272,0.6496000000000001,2.32,2.96976,0.8661800000000001,3.0935,0.29136,0.08498000000000001,0.3035,2.6784,0.7812,2.79
2020-08-27 09:00:00,2.50752,0.73136,2.612,0.28992,0.08456000000000001,0.302,2.2176,0.6468,2.31,2.7955200000000002,0.8153600000000001,2.912,0.28992,0.08456000000000001,0.302,2.5056000000000003,0.7308,2.61
