Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-27 09:30:00,2.52816,0.73738,2.6335,0.29136,0.08498000000000001,0.3035,2.2368,0.6524,2.33,2.7969600000000003,0.8157800000000001,2.9135,0.29136,0.08498000000000001,0.3035,2.5056000000000003,0.7308,2.61
2020-08-27 10:00:00,2.61504,0.7627200000000001,2.724,0.29184000000000004,0.08512,0.304,2.3232,0.6776,2.42,2.86464,0.83552,2.984,0.29184000000000004,0.08512,0.304,2.5728,0.7504000000000001,2.68
2020-08-27 10:30:00,2.7196800000000003,0.7932400000000001,2.833,0.29088,0.08484000000000001,0.303,2.4288,0.7084,2.5300000000000002,3.24768,0.9472400000000001,3.383,0.29088,0.08484000000000001,0.303,2.9568000000000003,0.8624,3.08
2020-08-27 11:00:00,2.70048,0.7876400000000001,2.813,0.29088,0.08484000000000001,0.303,2.4096,0.7028,2.51,3.12288,0.9108400000000001,3.253,0.29088,0.08484000000000001,0.303,2.832,0.8260000000000001,2.95
2020-08-27 11:30:00,2.85456,0.8325800000000001,2.9735,0.29136,0.08498000000000001,0.3035,2.5632,0.7476,2.67,3.28656,0.9585800000000001,3.4235,0.29136,0.08498000000000001,0.3035,2.9952,0.8736,3.12
2020-08-27 12:00:00,2.85408,0.8324400000000001,2.973,0.29088,0.08484000000000001,0.303,2.5632,0.7476,2.67,3.28608,0.9584400000000001,3.423,0.29088,0.08484000000000001,0.303,2.9952,0.8736,3.12
2020-08-27 12:30:00,2.88288,0.84084,3.003,0.29088,0.08484000000000001,0.303,2.592,0.756,2.7,3.32448,0.9696400000000001,3.463,0.29088,0.08484000000000001,0.303,3.0336,0.8848,3.16
2020-08-27 13:00:00,2.80608,0.8184400000000001,2.923,0.29088,0.08484000000000001,0.303,2.5152,0.7336,2.62,3.23808,0.9444400000000001,3.373,0.29088,0.08484000000000001,0.303,2.9472,0.8596,3.07
2020-08-27 13:30:00,2.75904,0.8047200000000001,2.874,0.29184000000000004,0.08512,0.304,2.4672,0.7196,2.5700000000000003,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.29184000000000004,0.08512,0.304,2.8416,0.8288000000000001,2.96
2020-08-27 14:00:00,2.64384,0.77112,2.754,0.29184000000000004,0.08512,0.304,2.352,0.686,2.45,3.03744,0.88592,3.164,0.29184000000000004,0.08512,0.304,2.7456,0.8008000000000001,2.86
2020-08-27 14:30:00,2.66304,0.7767200000000001,2.774,0.29184000000000004,0.08512,0.304,2.3712,0.6916,2.47,3.11424,0.9083200000000001,3.2439999999999998,0.29184000000000004,0.08512,0.304,2.8224,0.8232,2.94
2020-08-27 15:00:00,2.69088,0.7848400000000001,2.803,0.29088,0.08484000000000001,0.303,2.4,0.7000000000000001,2.5,3.19968,0.9332400000000001,3.333,0.29088,0.08484000000000001,0.303,2.9088000000000003,0.8484,3.03
2020-08-27 15:30:00,2.68128,0.7820400000000001,2.793,0.29088,0.08484000000000001,0.303,2.3904,0.6972,2.49,3.19968,0.9332400000000001,3.333,0.29088,0.08484000000000001,0.303,2.9088000000000003,0.8484,3.03
2020-08-27 16:00:00,2.70144,0.7879200000000001,2.814,0.29184000000000004,0.08512,0.304,2.4096,0.7028,2.51,3.17184,0.92512,3.304,0.29184000000000004,0.08512,0.304,2.88,0.84,3.0
2020-08-27 16:30:00,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64,3.29712,0.9616600000000001,3.4345,0.29232,0.08526,0.3045,3.0048,0.8764000000000001,3.13
2020-08-27 17:00:00,2.88336,0.8409800000000001,3.0035,0.29136,0.08498000000000001,0.3035,2.592,0.756,2.7,3.32496,0.9697800000000001,3.4635,0.29136,0.08498000000000001,0.3035,3.0336,0.8848,3.16
2020-08-27 17:30:00,2.95104,0.86072,3.074,0.29184000000000004,0.08512,0.304,2.6592000000000002,0.7756000000000001,2.77,3.3830400000000003,0.98672,3.524,0.29184000000000004,0.08512,0.304,3.0912,0.9016000000000001,3.22
2020-08-27 18:00:00,2.88288,0.84084,3.003,0.29088,0.08484000000000001,0.303,2.592,0.756,2.7,3.30528,0.9640400000000001,3.443,0.29088,0.08484000000000001,0.303,3.0144,0.8792000000000001,3.14
2020-08-27 18:30:00,2.84544,0.8299200000000001,2.964,0.29184000000000004,0.08512,0.304,2.5536,0.7448,2.66,3.24864,0.94752,3.384,0.29184000000000004,0.08512,0.304,2.9568000000000003,0.8624,3.08
2020-08-27 19:00:00,2.78688,0.8128400000000001,2.903,0.29088,0.08484000000000001,0.303,2.496,0.728,2.6,3.18048,0.9276400000000001,3.313,0.29088,0.08484000000000001,0.303,2.8896,0.8428,3.01
2020-08-27 19:30:00,2.7782400000000003,0.81032,2.894,0.29184000000000004,0.08512,0.304,2.4864,0.7252000000000001,2.59,3.18144,0.9279200000000001,3.314,0.29184000000000004,0.08512,0.304,2.8896,0.8428,3.01
2020-08-27 20:00:00,2.7196800000000003,0.7932400000000001,2.833,0.29088,0.08484000000000001,0.303,2.4288,0.7084,2.5300000000000002,3.11328,0.9080400000000001,3.243,0.29088,0.08484000000000001,0.303,2.8224,0.8232,2.94
2020-08-27 20:30:00,2.77872,0.8104600000000001,2.8945,0.29232,0.08526,0.3045,2.4864,0.7252000000000001,2.59,3.17232,0.9252600000000001,3.3045,0.29232,0.08526,0.3045,2.88,0.84,3.0
2020-08-27 21:00:00,2.64336,0.7709800000000001,2.7535,0.29136,0.08498000000000001,0.3035,2.352,0.686,2.45,3.00816,0.87738,3.1335,0.29136,0.08498000000000001,0.3035,2.7168,0.7924,2.83
2020-08-27 21:30:00,2.44176,0.71218,2.5435,0.29136,0.08498000000000001,0.3035,2.1504,0.6272,2.24,2.72976,0.7961800000000001,2.8435,0.29136,0.08498000000000001,0.3035,2.4384,0.7112,2.54
2020-08-27 22:00:00,2.27952,0.66486,2.3745,0.29232,0.08526,0.3045,1.9872,0.5796,2.07,2.54832,0.74326,2.6545,0.29232,0.08526,0.3045,2.2560000000000002,0.658,2.35
2020-08-27 22:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.29184000000000004,0.08512,0.304,1.8624,0.5432,1.94,2.40384,0.7011200000000001,2.504,0.29184000000000004,0.08512,0.304,2.112,0.616,2.2
2020-08-27 23:00:00,2.01888,0.58884,2.103,0.29088,0.08484000000000001,0.303,1.728,0.504,1.8,2.23968,0.65324,2.333,0.29088,0.08484000000000001,0.303,1.9488,0.5684,2.03
2020-08-27 23:30:00,1.88592,0.55006,1.9645000000000001,0.29232,0.08526,0.3045,1.5936,0.46480000000000005,1.6600000000000001,2.08752,0.6088600000000001,2.1745,0.29232,0.08526,0.3045,1.7952,0.5236000000000001,1.87
2020-08-28 00:00:00,1.76112,0.51366,1.8345,0.29232,0.08526,0.3045,1.4688,0.4284,1.53,1.92432,0.5612600000000001,2.0045,0.29232,0.08526,0.3045,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-28 00:30:00,1.6824,0.4907,1.7525,0.2904,0.0847,0.3025,1.392,0.406,1.45,1.8264,0.5327000000000001,1.9025,0.2904,0.0847,0.3025,1.536,0.448,1.6
2020-08-28 01:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.29184000000000004,0.08512,0.304,1.3248,0.3864,1.38,1.7510400000000002,0.5107200000000001,1.824,0.29184000000000004,0.08512,0.304,1.4592,0.42560000000000003,1.52
2020-08-28 01:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.29232,0.08526,0.3045,1.3056,0.3808,1.3599999999999999,1.73232,0.50526,1.8045,0.29232,0.08526,0.3045,1.44,0.42,1.5
2020-08-28 02:00:00,1.63536,0.47698,1.7035,0.29136,0.08498000000000001,0.3035,1.344,0.392,1.4,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.29136,0.08498000000000001,0.3035,1.4784000000000002,0.4312,1.54
2020-08-28 02:30:00,1.58688,0.46284000000000003,1.653,0.29088,0.08484000000000001,0.303,1.296,0.378,1.35,1.73088,0.5048400000000001,1.803,0.29088,0.08484000000000001,0.303,1.44,0.42,1.5
2020-08-28 03:00:00,1.5499200000000002,0.45206,1.6145,0.29232,0.08526,0.3045,1.2576,0.3668,1.31,1.69392,0.49406000000000005,1.7645,0.29232,0.08526,0.3045,1.4016,0.4088,1.46
2020-08-28 03:30:00,1.53888,0.44884,1.603,0.29088,0.08484000000000001,0.303,1.248,0.364,1.3,1.67328,0.48804000000000003,1.7429999999999999,0.29088,0.08484000000000001,0.303,1.3824,0.4032,1.44
2020-08-28 04:00:00,1.52064,0.44352,1.584,0.29184000000000004,0.08512,0.304,1.2288000000000001,0.3584,1.28,1.66464,0.48552000000000006,1.734,0.29184000000000004,0.08512,0.304,1.3728,0.40040000000000003,1.43
2020-08-28 04:30:00,1.51104,0.44072000000000006,1.574,0.29184000000000004,0.08512,0.304,1.2192,0.3556,1.27,1.65504,0.48272000000000004,1.724,0.29184000000000004,0.08512,0.304,1.3632,0.3976,1.42
2020-08-28 05:00:00,1.52928,0.44604000000000005,1.593,0.29088,0.08484000000000001,0.303,1.2384,0.3612,1.29,1.68288,0.49084000000000005,1.7530000000000001,0.29088,0.08484000000000001,0.303,1.392,0.406,1.45
2020-08-28 05:30:00,1.61712,0.47166,1.6844999999999999,0.29232,0.08526,0.3045,1.3248,0.3864,1.38,1.77072,0.51646,1.8445,0.29232,0.08526,0.3045,1.4784000000000002,0.4312,1.54
2020-08-28 06:00:00,1.6742400000000002,0.48832000000000003,1.744,0.29184000000000004,0.08512,0.304,1.3824,0.4032,1.44,1.85664,0.54152,1.9340000000000002,0.29184000000000004,0.08512,0.304,1.5648,0.45640000000000003,1.63
2020-08-28 06:30:00,2.00016,0.58338,2.0835,0.29136,0.08498000000000001,0.3035,1.7088,0.4984,1.78,2.24016,0.6533800000000001,2.3335,0.29136,0.08498000000000001,0.3035,1.9488,0.5684,2.03
2020-08-28 07:00:00,2.1456,0.6258,2.235,0.2928,0.0854,0.305,1.8528,0.5404,1.9300000000000002,2.4624,0.7182000000000001,2.565,0.2928,0.0854,0.305,2.1696,0.6328,2.26
2020-08-28 07:30:00,2.27952,0.66486,2.3745,0.29232,0.08526,0.3045,1.9872,0.5796,2.07,2.64432,0.7712600000000001,2.7545,0.29232,0.08526,0.3045,2.352,0.686,2.45
2020-08-28 08:00:00,2.4408,0.7119000000000001,2.5425,0.2904,0.0847,0.3025,2.1504,0.6272,2.24,2.8536,0.8323,2.9725,0.2904,0.0847,0.3025,2.5632,0.7476,2.67
2020-08-28 08:30:00,2.56704,0.74872,2.674,0.29184000000000004,0.08512,0.304,2.2752,0.6636000000000001,2.37,3.00864,0.8775200000000001,3.134,0.29184000000000004,0.08512,0.304,2.7168,0.7924,2.83
2020-08-28 09:00:00,2.76864,0.80752,2.884,0.29184000000000004,0.08512,0.304,2.4768,0.7224,2.58,3.27744,0.9559200000000001,3.414,0.29184000000000004,0.08512,0.304,2.9856,0.8708,3.11
2020-08-28 09:30:00,2.76768,0.8072400000000001,2.883,0.29088,0.08484000000000001,0.303,2.4768,0.7224,2.58,3.23808,0.9444400000000001,3.373,0.29088,0.08484000000000001,0.303,2.9472,0.8596,3.07
2020-08-28 10:00:00,2.78592,0.8125600000000001,2.902,0.28992,0.08456000000000001,0.302,2.496,0.728,2.6,3.26592,0.9525600000000001,3.402,0.28992,0.08456000000000001,0.302,2.976,0.868,3.1
2020-08-28 10:30:00,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64,3.29712,0.9616600000000001,3.4345,0.29232,0.08526,0.3045,3.0048,0.8764000000000001,3.13
2020-08-28 11:00:00,2.8555200000000003,0.83286,2.9745,0.29232,0.08526,0.3045,2.5632,0.7476,2.67,3.35472,0.9784600000000001,3.4945,0.29232,0.08526,0.3045,3.0624,0.8932,3.19
2020-08-28 11:30:00,2.97888,0.8688400000000001,3.103,0.29088,0.08484000000000001,0.303,2.688,0.784,2.8,3.51648,1.02564,3.6630000000000003,0.29088,0.08484000000000001,0.303,3.2256,0.9408000000000001,3.36
2020-08-28 12:00:00,2.96016,0.86338,3.0835,0.29136,0.08498000000000001,0.3035,2.6688,0.7784000000000001,2.7800000000000002,3.42096,0.9977800000000001,3.5635,0.29136,0.08498000000000001,0.3035,3.1296,0.9128000000000001,3.26
2020-08-28 12:30:00,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67,3.14304,0.9167200000000001,3.274,0.29184000000000004,0.08512,0.304,2.8512,0.8316,2.9699999999999998
2020-08-28 13:00:00,2.85504,0.83272,2.974,0.29184000000000004,0.08512,0.304,2.5632,0.7476,2.67,3.25824,0.95032,3.394,0.29184000000000004,0.08512,0.304,2.9664,0.8652000000000001,3.09
2020-08-28 13:30:00,2.74848,0.80164,2.863,0.29088,0.08484000000000001,0.303,2.4576000000000002,0.7168,2.56,2.99808,0.8744400000000001,3.123,0.29088,0.08484000000000001,0.303,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-28 14:00:00,2.70048,0.7876400000000001,2.813,0.29088,0.08484000000000001,0.303,2.4096,0.7028,2.51,2.94048,0.8576400000000001,3.063,0.29088,0.08484000000000001,0.303,2.6496,0.7728,2.76
2020-08-28 14:30:00,2.69184,0.78512,2.8040000000000003,0.29184000000000004,0.08512,0.304,2.4,0.7000000000000001,2.5,2.96064,0.8635200000000001,3.084,0.29184000000000004,0.08512,0.304,2.6688,0.7784000000000001,2.7800000000000002
2020-08-28 15:00:00,2.68224,0.78232,2.794,0.29184000000000004,0.08512,0.304,2.3904,0.6972,2.49,2.87424,0.8383200000000001,2.9939999999999998,0.29184000000000004,0.08512,0.304,2.5824,0.7532,2.69
2020-08-28 15:30:00,2.65296,0.77378,2.7635,0.29136,0.08498000000000001,0.3035,2.3616,0.6888000000000001,2.46,2.84496,0.8297800000000001,2.9635,0.29136,0.08498000000000001,0.3035,2.5536,0.7448,2.66
2020-08-28 16:00:00,2.67216,0.7793800000000001,2.7835,0.29136,0.08498000000000001,0.3035,2.3808,0.6944,2.48,2.92176,0.85218,3.0435,0.29136,0.08498000000000001,0.3035,2.6304,0.7672,2.74
2020-08-28 16:30:00,2.82672,0.8244600000000001,2.9445,0.29232,0.08526,0.3045,2.5343999999999998,0.7392000000000001,2.64,3.12432,0.9112600000000001,3.2545,0.29232,0.08526,0.3045,2.832,0.8260000000000001,2.95
2020-08-28 17:00:00,3.01968,0.8807400000000001,3.1455,0.29328000000000004,0.08554,0.3055,2.7264,0.7952,2.84,3.43248,1.00114,3.5755,0.29328000000000004,0.08554,0.3055,3.1392,0.9156000000000001,3.27
2020-08-28 17:30:00,3.09552,0.9028600000000001,3.2245,0.29232,0.08526,0.3045,2.8032,0.8176,2.92,3.55632,1.03726,3.7045,0.29232,0.08526,0.3045,3.2640000000000002,0.9520000000000001,3.4
2020-08-28 18:00:00,3.13296,0.91378,3.2635,0.29136,0.08498000000000001,0.3035,2.8416,0.8288000000000001,2.96,3.61296,1.05378,3.7635,0.29136,0.08498000000000001,0.3035,3.3216,0.9688,3.46
2020-08-28 18:30:00,3.1344,0.9142,3.265,0.2928,0.0854,0.305,2.8416,0.8288000000000001,2.96,3.5952,1.0486,3.745,0.2928,0.0854,0.305,3.3024,0.9632000000000001,3.44
2020-08-28 19:00:00,3.0288,0.8834000000000001,3.155,0.2928,0.0854,0.305,2.7359999999999998,0.798,2.85,3.4512,1.0066,3.5949999999999998,0.2928,0.0854,0.305,3.1584,0.9212,3.29
2020-08-28 19:30:00,2.95008,0.8604400000000001,3.073,0.29088,0.08484000000000001,0.303,2.6592000000000002,0.7756000000000001,2.77,3.34368,0.9752400000000001,3.483,0.29088,0.08484000000000001,0.303,3.0528,0.8904000000000001,3.18
2020-08-28 20:00:00,2.84592,0.83006,2.9645,0.29232,0.08526,0.3045,2.5536,0.7448,2.66,3.22032,0.9392600000000001,3.3545,0.29232,0.08526,0.3045,2.928,0.854,3.05
2020-08-28 20:30:00,2.74128,0.79954,2.8555,0.29328000000000004,0.08554,0.3055,2.448,0.714,2.55,3.04848,0.88914,3.1755,0.29328000000000004,0.08554,0.3055,2.7552,0.8036000000000001,2.87
2020-08-28 21:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.29232,0.08526,0.3045,2.3616,0.6888000000000001,2.46,2.93232,0.85526,3.0545,0.29232,0.08526,0.3045,2.64,0.77,2.75
2020-08-28 21:30:00,2.5891200000000003,0.75516,2.697,0.29472000000000004,0.08596000000000001,0.307,2.2944,0.6692,2.39,2.86752,0.8363600000000001,2.987,0.29472000000000004,0.08596000000000001,0.307,2.5728,0.7504000000000001,2.68
2020-08-28 22:00:00,2.46432,0.7187600000000001,2.567,0.29472000000000004,0.08596000000000001,0.307,2.1696,0.6328,2.26,2.73312,0.7971600000000001,2.847,0.29472000000000004,0.08596000000000001,0.307,2.4384,0.7112,2.54
2020-08-28 22:30:00,2.3304,0.6797000000000001,2.4275,0.2952,0.08610000000000001,0.3075,2.0352,0.5936,2.12,2.5608,0.7469,2.6675,0.2952,0.08610000000000001,0.3075,2.2656,0.6608,2.36
2020-08-28 23:00:00,2.15952,0.6298600000000001,2.2495,0.27792,0.08106000000000001,0.28950000000000004,1.8816000000000002,0.5488000000000001,1.96,2.35152,0.68586,2.4495,0.27792,0.08106000000000001,0.28950000000000004,2.0736,0.6048,2.16
2020-08-28 23:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.2712,0.0791,0.28250000000000003,1.6032000000000002,0.4676,1.67,2.028,0.5915,2.1125,0.2712,0.0791,0.28250000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-08-29 00:00:00,1.74,0.5075000000000001,1.8125,0.2712,0.0791,0.28250000000000003,1.4688,0.4284,1.53,1.8552,0.5411,1.9325,0.2712,0.0791,0.28250000000000003,1.584,0.462,1.65
2020-08-29 00:30:00,1.65408,0.48244000000000004,1.7229999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.3824,0.4032,1.44,1.75008,0.51044,1.823,0.27168000000000003,0.07924,0.28300000000000003,1.4784000000000002,0.4312,1.54
2020-08-29 01:00:00,1.5964800000000001,0.46564000000000005,1.663,0.27168000000000003,0.07924,0.28300000000000003,1.3248,0.3864,1.38,1.6924800000000002,0.49364,1.763,0.27168000000000003,0.07924,0.28300000000000003,1.4208,0.41440000000000005,1.48
2020-08-29 01:30:00,1.60512,0.46816,1.6720000000000002,0.27072,0.07896,0.28200000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.70112,0.49616000000000005,1.772,0.27072,0.07896,0.28200000000000003,1.4304000000000001,0.4172,1.49
2020-08-29 02:00:00,1.60608,0.46844,1.673,0.27168000000000003,0.07924,0.28300000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.70208,0.49644000000000005,1.7730000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4304000000000001,0.4172,1.49
2020-08-29 02:30:00,1.58688,0.46284000000000003,1.653,0.27168000000000003,0.07924,0.28300000000000003,1.3152,0.3836,1.37,1.67328,0.48804000000000003,1.7429999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.4016,0.4088,1.46
2020-08-29 03:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.2712,0.0791,0.28250000000000003,1.2864,0.37520000000000003,1.34,1.6536,0.4823,1.7225000000000001,0.2712,0.0791,0.28250000000000003,1.3824,0.4032,1.44
2020-08-29 03:30:00,1.52784,0.44562,1.5915,0.27024000000000004,0.07882,0.28150000000000003,1.2576,0.3668,1.31,1.60464,0.46802000000000005,1.6715,0.27024000000000004,0.07882,0.28150000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-08-29 04:00:00,1.51056,0.44058,1.5735000000000001,0.27216,0.07938,0.28350000000000003,1.2384,0.3612,1.29,1.60656,0.46858000000000005,1.6735,0.27216,0.07938,0.28350000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-08-29 04:30:00,1.49088,0.43484000000000006,1.553,0.27168000000000003,0.07924,0.28300000000000003,1.2192,0.3556,1.27,1.57728,0.46004000000000006,1.643,0.27168000000000003,0.07924,0.28300000000000003,1.3056,0.3808,1.3599999999999999
2020-08-29 05:00:00,1.52928,0.44604000000000005,1.593,0.27168000000000003,0.07924,0.28300000000000003,1.2576,0.3668,1.31,1.61568,0.47124000000000005,1.683,0.27168000000000003,0.07924,0.28300000000000003,1.344,0.392,1.4
2020-08-29 05:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.27072,0.07896,0.28200000000000003,1.296,0.378,1.35,1.67232,0.48776,1.742,0.27072,0.07896,0.28200000000000003,1.4016,0.4088,1.46
2020-08-29 06:00:00,1.6348799999999999,0.47684000000000004,1.703,0.27168000000000003,0.07924,0.28300000000000003,1.3632,0.3976,1.42,1.75008,0.51044,1.823,0.27168000000000003,0.07924,0.28300000000000003,1.4784000000000002,0.4312,1.54
2020-08-29 06:30:00,1.68336,0.49098,1.7535,0.27216,0.07938,0.28350000000000003,1.4112,0.4116,1.47,1.82736,0.53298,1.9035000000000002,0.27216,0.07938,0.28350000000000003,1.5552000000000001,0.4536,1.62
2020-08-29 07:00:00,1.788,0.5215000000000001,1.8625,0.2712,0.0791,0.28250000000000003,1.5168,0.4424,1.58,1.932,0.5635,2.0125,0.2712,0.0791,0.28250000000000003,1.6608,0.4844,1.73
2020-08-29 07:30:00,1.9032,0.5551,1.9825,0.2712,0.0791,0.28250000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0376,0.5943,2.1225,0.2712,0.0791,0.28250000000000003,1.7664,0.5152,1.8399999999999999
2020-08-29 08:00:00,2.09568,0.61124,2.183,0.27168000000000003,0.07924,0.28300000000000003,1.824,0.532,1.9,2.23968,0.65324,2.333,0.27168000000000003,0.07924,0.28300000000000003,1.968,0.5740000000000001,2.05
2020-08-29 08:30:00,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99,2.33616,0.6813800000000001,2.4335,0.27216,0.07938,0.28350000000000003,2.064,0.602,2.15
2020-08-29 09:00:00,2.3256,0.6783,2.4225,0.2712,0.0791,0.28250000000000003,2.0544000000000002,0.5992000000000001,2.14,2.4408,0.7119000000000001,2.5425,0.2712,0.0791,0.28250000000000003,2.1696,0.6328,2.26
2020-08-29 09:30:00,2.3544,0.6867000000000001,2.4525,0.2712,0.0791,0.28250000000000003,2.0832,0.6076,2.17,2.3832,0.6951,2.4825,0.2712,0.0791,0.28250000000000003,2.112,0.616,2.2
2020-08-29 10:00:00,2.3448,0.6839000000000001,2.4425,0.2712,0.0791,0.28250000000000003,2.0736,0.6048,2.16,2.4024,0.7007,2.5025,0.2712,0.0791,0.28250000000000003,2.1312,0.6216,2.22
2020-08-29 10:30:00,2.3448,0.6839000000000001,2.4425,0.2712,0.0791,0.28250000000000003,2.0736,0.6048,2.16,2.4024,0.7007,2.5025,0.2712,0.0791,0.28250000000000003,2.1312,0.6216,2.22
2020-08-29 11:00:00,2.34336,0.6834800000000001,2.441,0.26976,0.07868,0.281,2.0736,0.6048,2.16,2.4105600000000003,0.70308,2.511,0.26976,0.07868,0.281,2.1408,0.6244000000000001,2.23
2020-08-29 11:30:00,2.33472,0.68096,2.432,0.27072,0.07896,0.28200000000000003,2.064,0.602,2.15,2.36352,0.6893600000000001,2.462,0.27072,0.07896,0.28200000000000003,2.0928,0.6104,2.18
2020-08-29 12:00:00,2.3352,0.6811,2.4325,0.2712,0.0791,0.28250000000000003,2.064,0.602,2.15,2.2968,0.6699,2.3925,0.2712,0.0791,0.28250000000000003,2.0256,0.5908,2.11
2020-08-29 12:30:00,2.3155200000000002,0.6753600000000001,2.412,0.27072,0.07896,0.28200000000000003,2.0448,0.5964,2.13,2.34432,0.68376,2.442,0.27072,0.07896,0.28200000000000003,2.0736,0.6048,2.16
2020-08-29 13:00:00,2.35296,0.68628,2.451,0.26976,0.07868,0.281,2.0832,0.6076,2.17,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34
2020-08-29 13:30:00,2.4408,0.7119000000000001,2.5425,0.2712,0.0791,0.28250000000000003,2.1696,0.6328,2.26,2.6328,0.7679,2.7425,0.2712,0.0791,0.28250000000000003,2.3616,0.6888000000000001,2.46
2020-08-29 14:00:00,2.41104,0.7032200000000001,2.5115,0.27024000000000004,0.07882,0.28150000000000003,2.1408,0.6244000000000001,2.23,2.60304,0.7592200000000001,2.7115,0.27024000000000004,0.07882,0.28150000000000003,2.3328,0.6804,2.43
2020-08-29 14:30:00,2.41152,0.7033600000000001,2.512,0.27072,0.07896,0.28200000000000003,2.1408,0.6244000000000001,2.23,2.60352,0.75936,2.7119999999999997,0.27072,0.07896,0.28200000000000003,2.3328,0.6804,2.43
2020-08-29 15:00:00,2.3923200000000002,0.69776,2.492,0.27072,0.07896,0.28200000000000003,2.1216,0.6188,2.21,2.59392,0.75656,2.702,0.27072,0.07896,0.28200000000000003,2.3232,0.6776,2.42
2020-08-29 15:30:00,2.412,0.7035,2.5125,0.2712,0.0791,0.28250000000000003,2.1408,0.6244000000000001,2.23,2.604,0.7595000000000001,2.7125,0.2712,0.0791,0.28250000000000003,2.3328,0.6804,2.43
2020-08-29 16:00:00,2.4408,0.7119000000000001,2.5425,0.2712,0.0791,0.28250000000000003,2.1696,0.6328,2.26,2.6424000000000003,0.7707,2.7525,0.2712,0.0791,0.28250000000000003,2.3712,0.6916,2.47
2020-08-29 16:30:00,2.5464,0.7427,2.6525,0.2712,0.0791,0.28250000000000003,2.2752,0.6636000000000001,2.37,2.7960000000000003,0.8155,2.9125,0.2712,0.0791,0.28250000000000003,2.5248,0.7364,2.63
2020-08-29 17:00:00,2.7,0.7875000000000001,2.8125,0.2712,0.0791,0.28250000000000003,2.4288,0.7084,2.5300000000000002,3.0072,0.8771,3.1325,0.2712,0.0791,0.28250000000000003,2.7359999999999998,0.798,2.85
2020-08-29 17:30:00,2.7672,0.8071,2.8825000000000003,0.2712,0.0791,0.28250000000000003,2.496,0.728,2.6,3.0744,0.8967,3.2025,0.2712,0.0791,0.28250000000000003,2.8032,0.8176,2.92
2020-08-29 18:00:00,2.7960000000000003,0.8155,2.9125,0.2712,0.0791,0.28250000000000003,2.5248,0.7364,2.63,3.1224,0.9107000000000001,3.2525,0.2712,0.0791,0.28250000000000003,2.8512,0.8316,2.9699999999999998
2020-08-29 18:30:00,2.77632,0.80976,2.892,0.27072,0.07896,0.28200000000000003,2.5056000000000003,0.7308,2.61,3.10272,0.9049600000000001,3.232,0.27072,0.07896,0.28200000000000003,2.832,0.8260000000000001,2.95
2020-08-29 19:00:00,2.74848,0.80164,2.863,0.27168000000000003,0.07924,0.28300000000000003,2.4768,0.7224,2.58,3.05568,0.89124,3.183,0.27168000000000003,0.07924,0.28300000000000003,2.784,0.812,2.9
2020-08-29 19:30:00,2.6712,0.7791,2.7825,0.2712,0.0791,0.28250000000000003,2.4,0.7000000000000001,2.5,2.9976000000000003,0.8743000000000001,3.1225,0.2712,0.0791,0.28250000000000003,2.7264,0.7952,2.84
2020-08-29 20:00:00,2.63232,0.7677600000000001,2.742,0.27072,0.07896,0.28200000000000003,2.3616,0.6888000000000001,2.46,2.92992,0.8545600000000001,3.052,0.27072,0.07896,0.28200000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-08-29 20:30:00,2.6231999999999998,0.7651,2.7325,0.2712,0.0791,0.28250000000000003,2.352,0.686,2.45,2.9208,0.8519,3.0425,0.2712,0.0791,0.28250000000000003,2.6496,0.7728,2.76
2020-08-29 21:00:00,2.5368,0.7399,2.6425,0.2712,0.0791,0.28250000000000003,2.2656,0.6608,2.36,2.8152,0.8211,2.9325,0.2712,0.0791,0.28250000000000003,2.544,0.742,2.65
2020-08-29 21:30:00,2.4408,0.7119000000000001,2.5425,0.2712,0.0791,0.28250000000000003,2.1696,0.6328,2.26,2.7096,0.7903,2.8225,0.2712,0.0791,0.28250000000000003,2.4384,0.7112,2.54
2020-08-29 22:00:00,2.3064,0.6727000000000001,2.4025,0.2712,0.0791,0.28250000000000003,2.0352,0.5936,2.12,2.5656,0.7483000000000001,2.6725,0.2712,0.0791,0.28250000000000003,2.2944,0.6692,2.39
2020-08-29 22:30:00,2.1912,0.6391,2.2825,0.2712,0.0791,0.28250000000000003,1.92,0.56,2.0,2.4216,0.7063,2.5225,0.2712,0.0791,0.28250000000000003,2.1504,0.6272,2.24
2020-08-29 23:00:00,2.0376,0.5943,2.1225,0.2712,0.0791,0.28250000000000003,1.7664,0.5152,1.8399999999999999,2.2488,0.6559,2.3425000000000002,0.2712,0.0791,0.28250000000000003,1.9776,0.5768,2.06
2020-08-29 23:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.2712,0.0791,0.28250000000000003,1.6416,0.4788,1.71,2.0856,0.6083000000000001,2.1725,0.2712,0.0791,0.28250000000000003,1.8144,0.5292,1.8900000000000001
2020-08-30 00:00:00,1.7875200000000002,0.52136,1.862,0.27072,0.07896,0.28200000000000003,1.5168,0.4424,1.58,1.9315200000000001,0.5633600000000001,2.012,0.27072,0.07896,0.28200000000000003,1.6608,0.4844,1.73
2020-08-30 00:30:00,1.6728,0.4879,1.7425000000000002,0.2712,0.0791,0.28250000000000003,1.4016,0.4088,1.46,1.788,0.5215000000000001,1.8625,0.2712,0.0791,0.28250000000000003,1.5168,0.4424,1.58
2020-08-30 01:00:00,1.6152000000000002,0.4711,1.6825,0.2712,0.0791,0.28250000000000003,1.344,0.392,1.4,1.7304,0.5047,1.8025,0.2712,0.0791,0.28250000000000003,1.4592,0.42560000000000003,1.52
2020-08-30 01:30:00,1.60608,0.46844,1.673,0.27168000000000003,0.07924,0.28300000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.73088,0.5048400000000001,1.803,0.27168000000000003,0.07924,0.28300000000000003,1.4592,0.42560000000000003,1.52
2020-08-30 02:00:00,1.62432,0.47376,1.6920000000000002,0.27072,0.07896,0.28200000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7395200000000002,0.50736,1.812,0.27072,0.07896,0.28200000000000003,1.4688,0.4284,1.53
2020-08-30 02:30:00,1.61568,0.47124000000000005,1.683,0.27168000000000003,0.07924,0.28300000000000003,1.344,0.392,1.4,1.74048,0.5076400000000001,1.8130000000000002,0.27168000000000003,0.07924,0.28300000000000003,1.4688,0.4284,1.53
2020-08-30 03:00:00,1.5672000000000001,0.4571,1.6325,0.2712,0.0791,0.28250000000000003,1.296,0.378,1.35,1.6824,0.4907,1.7525,0.2712,0.0791,0.28250000000000003,1.4112,0.4116,1.47
2020-08-30 03:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.27072,0.07896,0.28200000000000003,1.2671999999999999,0.36960000000000004,1.32,1.63392,0.47656000000000004,1.702,0.27072,0.07896,0.28200000000000003,1.3632,0.3976,1.42
2020-08-30 04:00:00,1.53888,0.44884,1.603,0.27168000000000003,0.07924,0.28300000000000003,1.2671999999999999,0.36960000000000004,1.32,1.6348799999999999,0.47684000000000004,1.703,0.27168000000000003,0.07924,0.28300000000000003,1.3632,0.3976,1.42
2020-08-30 04:30:00,1.5196800000000001,0.44324,1.583,0.27168000000000003,0.07924,0.28300000000000003,1.248,0.364,1.3,1.60608,0.46844,1.673,0.27168000000000003,0.07924,0.28300000000000003,1.3344,0.38920000000000005,1.3900000000000001
2020-08-30 05:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.27168000000000003,0.07924,0.28300000000000003,1.2288000000000001,0.3584,1.28,1.5964800000000001,0.46564000000000005,1.663,0.27168000000000003,0.07924,0.28300000000000003,1.3248,0.3864,1.38
2020-08-30 05:30:00,1.52832,0.44576000000000005,1.592,0.27072,0.07896,0.28200000000000003,1.2576,0.3668,1.31,1.63392,0.47656000000000004,1.702,0.27072,0.07896,0.28200000000000003,1.3632,0.3976,1.42
2020-08-30 06:00:00,1.54848,0.45164000000000004,1.613,0.27168000000000003,0.07924,0.28300000000000003,1.2768,0.3724,1.33,1.66368,0.48524000000000006,1.733,0.27168000000000003,0.07924,0.28300000000000003,1.392,0.406,1.45
2020-08-30 06:30:00,1.57728,0.46004000000000006,1.643,0.27168000000000003,0.07924,0.28300000000000003,1.3056,0.3808,1.3599999999999999,1.6924800000000002,0.49364,1.763,0.27168000000000003,0.07924,0.28300000000000003,1.4208,0.41440000000000005,1.48
2020-08-30 07:00:00,1.6344,0.4767,1.7025000000000001,0.2712,0.0791,0.28250000000000003,1.3632,0.3976,1.42,1.7591999999999999,0.5131,1.8325,0.2712,0.0791,0.28250000000000003,1.488,0.434,1.55
2020-08-30 07:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.27168000000000003,0.07924,0.28300000000000003,1.4688,0.4284,1.53,1.8364800000000001,0.53564,1.913,0.27168000000000003,0.07924,0.28300000000000003,1.5648,0.45640000000000003,1.63
2020-08-30 08:00:00,1.93248,0.56364,2.013,0.27168000000000003,0.07924,0.28300000000000003,1.6608,0.4844,1.73,2.05728,0.60004,2.143,0.27168000000000003,0.07924,0.28300000000000003,1.7856,0.5208,1.8599999999999999
2020-08-30 08:30:00,2.20128,0.64204,2.293,0.27168000000000003,0.07924,0.28300000000000003,1.9296000000000002,0.5628000000000001,2.01,2.23968,0.65324,2.333,0.27168000000000003,0.07924,0.28300000000000003,1.968,0.5740000000000001,2.05
2020-08-30 09:00:00,2.23872,0.6529600000000001,2.332,0.27072,0.07896,0.28200000000000003,1.968,0.5740000000000001,2.05,2.28672,0.6669600000000001,2.382,0.27072,0.07896,0.28200000000000003,2.016,0.588,2.1
2020-08-30 09:30:00,2.34432,0.68376,2.442,0.27072,0.07896,0.28200000000000003,2.0736,0.6048,2.16,2.43072,0.70896,2.532,0.27072,0.07896,0.28200000000000003,2.16,0.63,2.25
2020-08-30 10:00:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,2.45952,0.7173600000000001,2.5620000000000003,0.27072,0.07896,0.28200000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-08-30 10:30:00,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26,2.40192,0.7005600000000001,2.502,0.27072,0.07896,0.28200000000000003,2.1312,0.6216,2.22
2020-08-30 11:00:00,2.40096,0.70028,2.501,0.26976,0.07868,0.281,2.1312,0.6216,2.22,2.45856,0.71708,2.561,0.26976,0.07868,0.281,2.1888,0.6384000000000001,2.2800000000000002
2020-08-30 11:30:00,2.4878400000000003,0.72562,2.5915,0.27024000000000004,0.07882,0.28150000000000003,2.2176,0.6468,2.31,2.4398400000000002,0.71162,2.5415,0.27024000000000004,0.07882,0.28150000000000003,2.1696,0.6328,2.26
2020-08-30 12:00:00,2.412,0.7035,2.5125,0.2712,0.0791,0.28250000000000003,2.1408,0.6244000000000001,2.23,2.3064,0.6727000000000001,2.4025,0.2712,0.0791,0.28250000000000003,2.0352,0.5936,2.12
2020-08-30 12:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.26976,0.07868,0.281,2.2368,0.6524,2.33,2.54496,0.74228,2.651,0.26976,0.07868,0.281,2.2752,0.6636000000000001,2.37
2020-08-30 13:00:00,2.59392,0.75656,2.702,0.27072,0.07896,0.28200000000000003,2.3232,0.6776,2.42,2.7667200000000003,0.80696,2.882,0.27072,0.07896,0.28200000000000003,2.496,0.728,2.6
2020-08-30 13:30:00,2.49792,0.7285600000000001,2.602,0.27072,0.07896,0.28200000000000003,2.2272,0.6496000000000001,2.32,2.57472,0.7509600000000001,2.682,0.27072,0.07896,0.28200000000000003,2.304,0.672,2.4
2020-08-30 14:00:00,2.32464,0.6780200000000001,2.4215,0.27024000000000004,0.07882,0.28150000000000003,2.0544000000000002,0.5992000000000001,2.14,2.34384,0.68362,2.4415,0.27024000000000004,0.07882,0.28150000000000003,2.0736,0.6048,2.16
2020-08-30 14:30:00,2.29584,0.6696200000000001,2.3915,0.27024000000000004,0.07882,0.28150000000000003,2.0256,0.5908,2.11,2.4398400000000002,0.71162,2.5415,0.27024000000000004,0.07882,0.28150000000000003,2.1696,0.6328,2.26
2020-08-30 15:00:00,2.30592,0.67256,2.402,0.27072,0.07896,0.28200000000000003,2.0352,0.5936,2.12,2.47872,0.72296,2.582,0.27072,0.07896,0.28200000000000003,2.208,0.644,2.3
2020-08-30 15:30:00,2.31504,0.67522,2.4115,0.27024000000000004,0.07882,0.28150000000000003,2.0448,0.5964,2.13,2.42064,0.7060200000000001,2.5215,0.27024000000000004,0.07882,0.28150000000000003,2.1504,0.6272,2.24
2020-08-30 16:00:00,2.36352,0.6893600000000001,2.462,0.27072,0.07896,0.28200000000000003,2.0928,0.6104,2.18,2.62272,0.7649600000000001,2.732,0.27072,0.07896,0.28200000000000003,2.352,0.686,2.45
2020-08-30 16:30:00,2.62176,0.76468,2.731,0.26976,0.07868,0.281,2.352,0.686,2.45,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75
2020-08-30 17:00:00,2.64192,0.77056,2.752,0.27072,0.07896,0.28200000000000003,2.3712,0.6916,2.47,2.9203200000000002,0.8517600000000001,3.042,0.27072,0.07896,0.28200000000000003,2.6496,0.7728,2.76
2020-08-30 17:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.27072,0.07896,0.28200000000000003,2.4288,0.7084,2.5300000000000002,2.97792,0.8685600000000001,3.102,0.27072,0.07896,0.28200000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-30 18:00:00,2.61312,0.7621600000000001,2.722,0.27072,0.07896,0.28200000000000003,2.3424,0.6832,2.44,2.87232,0.8377600000000001,2.992,0.27072,0.07896,0.28200000000000003,2.6016,0.7588,2.71
2020-08-30 18:30:00,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002
2020-08-30 19:00:00,2.57424,0.75082,2.6814999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.304,0.672,2.4,2.90064,0.8460200000000001,3.0215,0.27024000000000004,0.07882,0.28150000000000003,2.6304,0.7672,2.74
2020-08-30 19:30:00,2.54544,0.7424200000000001,2.6515,0.27024000000000004,0.07882,0.28150000000000003,2.2752,0.6636000000000001,2.37,2.87184,0.83762,2.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.6016,0.7588,2.71
2020-08-30 20:00:00,2.4888,0.7259,2.5925000000000002,0.2712,0.0791,0.28250000000000003,2.2176,0.6468,2.31,2.844,0.8295,2.9625,0.2712,0.0791,0.28250000000000003,2.5728,0.7504000000000001,2.68
2020-08-30 20:30:00,2.60256,0.7590800000000001,2.711,0.26976,0.07868,0.281,2.3328,0.6804,2.43,2.97696,0.86828,3.101,0.26976,0.07868,0.281,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-30 21:00:00,2.5656,0.7483000000000001,2.6725,0.2712,0.0791,0.28250000000000003,2.2944,0.6692,2.39,2.9304,0.8547,3.0525,0.2712,0.0791,0.28250000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-08-30 21:30:00,2.50896,0.7317800000000001,2.6135,0.27216,0.07938,0.28350000000000003,2.2368,0.6524,2.33,2.83536,0.82698,2.9535,0.27216,0.07938,0.28350000000000003,2.5632,0.7476,2.67
2020-08-30 22:00:00,2.35488,0.68684,2.453,0.27168000000000003,0.07924,0.28300000000000003,2.0832,0.6076,2.17,2.66208,0.77644,2.773,0.27168000000000003,0.07924,0.28300000000000003,2.3904,0.6972,2.49
2020-08-30 22:30:00,2.25792,0.65856,2.352,0.27072,0.07896,0.28200000000000003,1.9872,0.5796,2.07,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35
2020-08-30 23:00:00,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73,2.14464,0.6255200000000001,2.234,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-08-30 23:30:00,1.7803200000000001,0.51926,1.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5072,0.43960000000000005,1.57,1.9531200000000002,0.56966,2.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6800000000000002,0.49,1.75
2020-08-31 00:00:00,1.72272,0.50246,1.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4496,0.4228,1.51,1.8763200000000002,0.5472600000000001,1.9545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6032000000000002,0.4676,1.67
2020-08-31 00:30:00,1.61616,0.47138,1.6835,0.27216,0.07938,0.28350000000000003,1.344,0.392,1.4,1.7505600000000001,0.51058,1.8235000000000001,0.27216,0.07938,0.28350000000000003,1.4784000000000002,0.4312,1.54
2020-08-31 01:00:00,1.58832,0.46326000000000006,1.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3152,0.3836,1.37,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49
2020-08-31 01:30:00,1.608,0.46900000000000003,1.675,0.2736,0.07980000000000001,0.28500000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.7232,0.5026,1.795,0.2736,0.07980000000000001,0.28500000000000003,1.4496,0.4228,1.51
2020-08-31 02:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3248,0.3864,1.38,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52
2020-08-31 02:30:00,1.61712,0.47166,1.6844999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.344,0.392,1.4,1.74192,0.5080600000000001,1.8145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4688,0.4284,1.53
2020-08-31 03:00:00,1.56864,0.45752000000000004,1.634,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.296,0.378,1.35,1.69344,0.49392,1.764,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4208,0.41440000000000005,1.48
2020-08-31 03:30:00,1.54032,0.44926000000000005,1.6045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.2671999999999999,0.36960000000000004,1.32,1.65552,0.48286000000000007,1.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3824,0.4032,1.44
2020-08-31 04:00:00,1.53888,0.44884,1.603,0.27168000000000003,0.07924,0.28300000000000003,1.2671999999999999,0.36960000000000004,1.32,1.65408,0.48244000000000004,1.7229999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.3824,0.4032,1.44
2020-08-31 04:30:00,1.51104,0.44072000000000006,1.574,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2384,0.3612,1.29,1.6262400000000001,0.47432,1.694,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-08-31 05:00:00,1.52064,0.44352,1.584,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.248,0.364,1.3,1.63584,0.47712000000000004,1.704,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3632,0.3976,1.42
2020-08-31 05:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3056,0.3808,1.3599999999999999,1.71264,0.49952,1.784,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.44,0.42,1.5
2020-08-31 06:00:00,1.58688,0.46284000000000003,1.653,0.27168000000000003,0.07924,0.28300000000000003,1.3152,0.3836,1.37,1.73088,0.5048400000000001,1.803,0.27168000000000003,0.07924,0.28300000000000003,1.4592,0.42560000000000003,1.52
2020-08-31 06:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3728,0.40040000000000003,1.43,1.78992,0.5220600000000001,1.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5168,0.4424,1.58
2020-08-31 07:00:00,1.68384,0.49112000000000006,1.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4112,0.4116,1.47,1.8278400000000001,0.53312,1.904,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5552000000000001,0.4536,1.62
2020-08-31 07:30:00,1.75968,0.51324,1.833,0.27168000000000003,0.07924,0.28300000000000003,1.488,0.434,1.55,1.90368,0.5552400000000001,1.983,0.27168000000000003,0.07924,0.28300000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-31 08:00:00,1.98096,0.5777800000000001,2.0635,0.27216,0.07938,0.28350000000000003,1.7088,0.4984,1.78,2.06736,0.6029800000000001,2.1535,0.27216,0.07938,0.28350000000000003,1.7952,0.5236000000000001,1.87
2020-08-31 08:30:00,2.03904,0.59472,2.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7664,0.5152,1.8399999999999999,2.08704,0.60872,2.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8144,0.5292,1.8900000000000001
2020-08-31 09:00:00,2.07648,0.6056400000000001,2.163,0.27168000000000003,0.07924,0.28300000000000003,1.8048000000000002,0.5264,1.88,2.04768,0.5972400000000001,2.133,0.27168000000000003,0.07924,0.28300000000000003,1.776,0.518,1.85
2020-08-31 09:30:00,2.1432,0.6251,2.2325,0.2712,0.0791,0.28250000000000003,1.8719999999999999,0.546,1.9500000000000002,2.0568,0.5999,2.1425,0.2712,0.0791,0.28250000000000003,1.7856,0.5208,1.8599999999999999
2020-08-31 10:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.27072,0.07896,0.28200000000000003,1.9104,0.5572,1.99,2.05632,0.5997600000000001,2.142,0.27072,0.07896,0.28200000000000003,1.7856,0.5208,1.8599999999999999
2020-08-31 10:30:00,2.18064,0.63602,2.2715,0.27024000000000004,0.07882,0.28150000000000003,1.9104,0.5572,1.99,1.9886400000000002,0.5800200000000001,2.0715,0.27024000000000004,0.07882,0.28150000000000003,1.7184,0.5012,1.79
2020-08-31 11:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.27072,0.07896,0.28200000000000003,1.9104,0.5572,1.99,1.90272,0.55496,1.982,0.27072,0.07896,0.28200000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-08-31 11:30:00,2.16048,0.63014,2.2505,0.26928,0.07854000000000001,0.2805,1.8912,0.5516,1.97,1.9108800000000001,0.5573400000000001,1.9905,0.26928,0.07854000000000001,0.2805,1.6416,0.4788,1.71
2020-08-31 12:00:00,2.35344,0.68642,2.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.0832,0.6076,2.17,2.10384,0.61362,2.1915,0.27024000000000004,0.07882,0.28150000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-08-31 12:30:00,2.24784,0.6556200000000001,2.3415,0.27024000000000004,0.07882,0.28150000000000003,1.9776,0.5768,2.06,1.84464,0.53802,1.9215,0.27024000000000004,0.07882,0.28150000000000003,1.5744,0.4592,1.6400000000000001
2020-08-31 13:00:00,2.09376,0.61068,2.181,0.26976,0.07868,0.281,1.824,0.532,1.9,1.65216,0.48188000000000003,1.721,0.26976,0.07868,0.281,1.3824,0.4032,1.44
2020-08-31 13:30:00,2.25696,0.6582800000000001,2.351,0.26976,0.07868,0.281,1.9872,0.5796,2.07,1.9113600000000002,0.5574800000000001,1.991,0.26976,0.07868,0.281,1.6416,0.4788,1.71
2020-08-31 14:00:00,2.05584,0.59962,2.1415,0.27024000000000004,0.07882,0.28150000000000003,1.7856,0.5208,1.8599999999999999,2.07504,0.6052200000000001,2.1615,0.27024000000000004,0.07882,0.28150000000000003,1.8048000000000002,0.5264,1.88
2020-08-31 14:30:00,2.16192,0.63056,2.252,0.27072,0.07896,0.28200000000000003,1.8912,0.5516,1.97,1.91232,0.55776,1.992,0.27072,0.07896,0.28200000000000003,1.6416,0.4788,1.71
2020-08-31 15:00:00,2.07504,0.6052200000000001,2.1615,0.27024000000000004,0.07882,0.28150000000000003,1.8048000000000002,0.5264,1.88,2.12304,0.6192200000000001,2.2115,0.27024000000000004,0.07882,0.28150000000000003,1.8528,0.5404,1.9300000000000002
2020-08-31 15:30:00,2.13216,0.6218800000000001,2.221,0.26976,0.07868,0.281,1.8624,0.5432,1.94,2.21856,0.6470800000000001,2.311,0.26976,0.07868,0.281,1.9488,0.5684,2.03
2020-08-31 16:00:00,2.18064,0.63602,2.2715,0.27024000000000004,0.07882,0.28150000000000003,1.9104,0.5572,1.99,2.29584,0.6696200000000001,2.3915,0.27024000000000004,0.07882,0.28150000000000003,2.0256,0.5908,2.11
2020-08-31 16:30:00,2.26752,0.6613600000000001,2.362,0.27072,0.07896,0.28200000000000003,1.9968,0.5824,2.08,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19
2020-08-31 17:00:00,2.43024,0.70882,2.5315,0.27024000000000004,0.07882,0.28150000000000003,2.16,0.63,2.25,2.62224,0.76482,2.7315,0.27024000000000004,0.07882,0.28150000000000003,2.352,0.686,2.45
2020-08-31 17:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.27024000000000004,0.07882,0.28150000000000003,2.4192,0.7056,2.52,2.99664,0.87402,3.1215,0.27024000000000004,0.07882,0.28150000000000003,2.7264,0.7952,2.84
2020-08-31 18:00:00,2.68896,0.7842800000000001,2.801,0.26976,0.07868,0.281,2.4192,0.7056,2.52,3.04416,0.8878800000000001,3.171,0.26976,0.07868,0.281,2.7744,0.8092,2.89
2020-08-31 18:30:00,2.67072,0.7789600000000001,2.782,0.27072,0.07896,0.28200000000000003,2.4,0.7000000000000001,2.5,2.9971200000000002,0.87416,3.122,0.27072,0.07896,0.28200000000000003,2.7264,0.7952,2.84
2020-08-31 19:00:00,2.58432,0.7537600000000001,2.692,0.27072,0.07896,0.28200000000000003,2.3136,0.6748000000000001,2.41,2.89152,0.8433600000000001,3.012,0.27072,0.07896,0.28200000000000003,2.6208,0.7644000000000001,2.73
2020-08-31 19:30:00,2.56464,0.74802,2.6715,0.27024000000000004,0.07882,0.28150000000000003,2.2944,0.6692,2.39,2.87184,0.83762,2.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.6016,0.7588,2.71
2020-08-31 20:00:00,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35,2.85312,0.8321600000000001,2.972,0.27072,0.07896,0.28200000000000003,2.5824,0.7532,2.69
2020-08-31 20:30:00,2.6136,0.7623000000000001,2.7225,0.2712,0.0791,0.28250000000000003,2.3424,0.6832,2.44,2.9784,0.8687,3.1025,0.2712,0.0791,0.28250000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-08-31 21:00:00,2.6136,0.7623000000000001,2.7225,0.2712,0.0791,0.28250000000000003,2.3424,0.6832,2.44,2.9688,0.8659,3.0925,0.2712,0.0791,0.28250000000000003,2.6976,0.7868,2.81
2020-08-31 21:30:00,2.34528,0.6840400000000001,2.443,0.27168000000000003,0.07924,0.28300000000000003,2.0736,0.6048,2.16,2.64288,0.7708400000000001,2.753,0.27168000000000003,0.07924,0.28300000000000003,2.3712,0.6916,2.47
2020-08-31 22:00:00,2.2008,0.6419,2.2925,0.2712,0.0791,0.28250000000000003,1.9296000000000002,0.5628000000000001,2.01,2.46,0.7175,2.5625,0.2712,0.0791,0.28250000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-08-31 22:30:00,2.09664,0.6115200000000001,2.184,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.824,0.532,1.9,2.32704,0.6787200000000001,2.424,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-08-31 23:00:00,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71,2.12592,0.6200600000000001,2.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8528,0.5404,1.9300000000000002
2020-08-31 23:30:00,1.77936,0.51898,1.8535,0.27216,0.07938,0.28350000000000003,1.5072,0.43960000000000005,1.57,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76
2020-09-01 00:00:00,1.68384,0.49112000000000006,1.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4112,0.4116,1.47,1.83744,0.5359200000000001,1.9140000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5648,0.45640000000000003,1.63
2020-09-01 00:30:00,1.63632,0.47726,1.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3632,0.3976,1.42,1.76112,0.51366,1.8345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.488,0.434,1.55
2020-09-01 01:00:00,1.608,0.46900000000000003,1.675,0.2736,0.07980000000000001,0.28500000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2736,0.07980000000000001,0.28500000000000003,1.4592,0.42560000000000003,1.52
2020-09-01 01:30:00,1.60704,0.46872,1.674,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52
2020-09-01 02:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.74192,0.5080600000000001,1.8145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4688,0.4284,1.53
2020-09-01 02:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.74288,0.50834,1.8155000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4688,0.4284,1.53
2020-09-01 03:00:00,1.608,0.46900000000000003,1.675,0.2736,0.07980000000000001,0.28500000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.2736,0.07980000000000001,0.28500000000000003,1.4592,0.42560000000000003,1.52
