Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-01 03:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3056,0.3808,1.3599999999999999,1.70304,0.49672000000000005,1.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4304000000000001,0.4172,1.49
2020-09-01 04:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3056,0.3808,1.3599999999999999,1.7044800000000002,0.49714,1.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4304000000000001,0.4172,1.49
2020-09-01 04:30:00,1.5695999999999999,0.45780000000000004,1.635,0.2736,0.07980000000000001,0.28500000000000003,1.296,0.378,1.35,1.6944,0.49420000000000003,1.7650000000000001,0.2736,0.07980000000000001,0.28500000000000003,1.4208,0.41440000000000005,1.48
2020-09-01 05:00:00,1.56912,0.45766,1.6345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.296,0.378,1.35,1.69392,0.49406000000000005,1.7645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4208,0.41440000000000005,1.48
2020-09-01 05:30:00,1.6464,0.4802,1.7149999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.3728,0.40040000000000003,1.43,1.7904,0.5222,1.865,0.2736,0.07980000000000001,0.28500000000000003,1.5168,0.4424,1.58
2020-09-01 06:00:00,1.7136,0.4998,1.7850000000000001,0.2736,0.07980000000000001,0.28500000000000003,1.44,0.42,1.5,1.8864,0.5502,1.9649999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-01 06:30:00,2.0496,0.5978,2.135,0.2736,0.07980000000000001,0.28500000000000003,1.776,0.518,1.85,2.2704,0.6622,2.365,0.2736,0.07980000000000001,0.28500000000000003,1.9968,0.5824,2.08
2020-09-01 07:00:00,2.22096,0.64778,2.3135,0.27216,0.07938,0.28350000000000003,1.9488,0.5684,2.03,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35
2020-09-01 07:30:00,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25,2.77872,0.8104600000000001,2.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5056000000000003,0.7308,2.61
2020-09-01 08:00:00,2.51904,0.73472,2.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2464,0.6552,2.34,2.92224,0.8523200000000001,3.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6496,0.7728,2.76
2020-09-01 08:30:00,2.5848,0.7539,2.6925,0.2712,0.0791,0.28250000000000003,2.3136,0.6748000000000001,2.41,2.9304,0.8547,3.0525,0.2712,0.0791,0.28250000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-09-01 09:00:00,2.592,0.756,2.7,0.26880000000000004,0.0784,0.28,2.3232,0.6776,2.42,2.8608000000000002,0.8344,2.98,0.26880000000000004,0.0784,0.28,2.592,0.756,2.7
2020-09-01 09:30:00,2.63712,0.7691600000000001,2.747,0.26592000000000005,0.07756,0.277,2.3712,0.6916,2.47,2.84832,0.83076,2.967,0.26592000000000005,0.07756,0.277,2.5824,0.7532,2.69
2020-09-01 10:00:00,2.58528,0.75404,2.693,0.26208000000000004,0.07644000000000001,0.273,2.3232,0.6776,2.42,2.68128,0.7820400000000001,2.793,0.26208000000000004,0.07644000000000001,0.273,2.4192,0.7056,2.52
2020-09-01 10:30:00,2.5104,0.7322000000000001,2.615,0.264,0.077,0.275,2.2464,0.6552,2.34,2.4336,0.7098,2.535,0.264,0.077,0.275,2.1696,0.6328,2.26
2020-09-01 11:00:00,2.4552,0.7161000000000001,2.5575,0.2664,0.0777,0.2775,2.1888,0.6384000000000001,2.2800000000000002,2.3304,0.6797000000000001,2.4275,0.2664,0.0777,0.2775,2.064,0.602,2.15
2020-09-01 11:30:00,2.41632,0.70476,2.517,0.26592000000000005,0.07756,0.277,2.1504,0.6272,2.24,2.31072,0.67396,2.407,0.26592000000000005,0.07756,0.277,2.0448,0.5964,2.13
2020-09-01 12:00:00,2.41584,0.70462,2.5165,0.26544,0.07742,0.2765,2.1504,0.6272,2.24,2.20464,0.64302,2.2965,0.26544,0.07742,0.2765,1.9392,0.5656,2.02
2020-09-01 12:30:00,2.3112,0.6741,2.4075,0.2664,0.0777,0.2775,2.0448,0.5964,2.13,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2664,0.0777,0.2775,2.1024,0.6132000000000001,2.19
2020-09-01 13:00:00,2.25312,0.6571600000000001,2.347,0.26592000000000005,0.07756,0.277,1.9872,0.5796,2.07,2.28192,0.66556,2.377,0.26592000000000005,0.07756,0.277,2.016,0.588,2.1
2020-09-01 13:30:00,2.29296,0.66878,2.3885,0.26736000000000004,0.07798000000000001,0.2785,2.0256,0.5908,2.11,2.11056,0.61558,2.1985,0.26736000000000004,0.07798000000000001,0.2785,1.8432,0.5376000000000001,1.92
2020-09-01 14:00:00,2.18544,0.6374200000000001,2.2765,0.26544,0.07742,0.2765,1.92,0.56,2.0,2.10864,0.61502,2.1965,0.26544,0.07742,0.2765,1.8432,0.5376000000000001,1.92
2020-09-01 14:30:00,2.02368,0.5902400000000001,2.108,0.26688,0.07784,0.278,1.7568000000000001,0.5124000000000001,1.83,2.10048,0.6126400000000001,2.188,0.26688,0.07784,0.278,1.8336000000000001,0.5348,1.9100000000000001
2020-09-01 15:00:00,2.196,0.6405000000000001,2.2875,0.2664,0.0777,0.2775,1.9296000000000002,0.5628000000000001,2.01,2.0808,0.6069,2.1675,0.2664,0.0777,0.2775,1.8144,0.5292,1.8900000000000001
2020-09-01 15:30:00,2.32128,0.6770400000000001,2.418,0.26688,0.07784,0.278,2.0544000000000002,0.5992000000000001,2.14,2.33088,0.6798400000000001,2.428,0.26688,0.07784,0.278,2.064,0.602,2.15
2020-09-01 16:00:00,2.1768,0.6349,2.2675,0.2664,0.0777,0.2775,1.9104,0.5572,1.99,2.3208,0.6769000000000001,2.4175,0.2664,0.0777,0.2775,2.0544000000000002,0.5992000000000001,2.14
2020-09-01 16:30:00,2.22432,0.64876,2.317,0.26592000000000005,0.07756,0.277,1.9584000000000001,0.5712,2.04,2.55072,0.7439600000000001,2.657,0.26592000000000005,0.07756,0.277,2.2848,0.6664,2.38
2020-09-01 17:00:00,2.56224,0.7473200000000001,2.669,0.26784,0.07812000000000001,0.279,2.2944,0.6692,2.39,2.8310400000000002,0.8257200000000001,2.949,0.26784,0.07812000000000001,0.279,2.5632,0.7476,2.67
2020-09-01 17:30:00,2.57088,0.7498400000000001,2.678,0.26688,0.07784,0.278,2.304,0.672,2.4,3.02208,0.8814400000000001,3.148,0.26688,0.07784,0.278,2.7552,0.8036000000000001,2.87
2020-09-01 18:00:00,2.53248,0.7386400000000001,2.638,0.26688,0.07784,0.278,2.2656,0.6608,2.36,2.9452800000000003,0.85904,3.068,0.26688,0.07784,0.278,2.6784,0.7812,2.79
2020-09-01 18:30:00,2.58144,0.75292,2.689,0.26784,0.07812000000000001,0.279,2.3136,0.6748000000000001,2.41,3.02304,0.8817200000000001,3.149,0.26784,0.07812000000000001,0.279,2.7552,0.8036000000000001,2.87
2020-09-01 19:00:00,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35,3.04512,0.8881600000000001,3.172,0.27072,0.07896,0.28200000000000003,2.7744,0.8092,2.89
2020-09-01 19:30:00,2.53632,0.7397600000000001,2.642,0.27072,0.07896,0.28200000000000003,2.2656,0.6608,2.36,3.06432,0.8937600000000001,3.192,0.27072,0.07896,0.28200000000000003,2.7936,0.8148000000000001,2.91
2020-09-01 20:00:00,2.508,0.7315,2.6125,0.2712,0.0791,0.28250000000000003,2.2368,0.6524,2.33,3.0264,0.8827,3.1525,0.2712,0.0791,0.28250000000000003,2.7552,0.8036000000000001,2.87
2020-09-01 20:30:00,2.60304,0.7592200000000001,2.7115,0.27024000000000004,0.07882,0.28150000000000003,2.3328,0.6804,2.43,3.14064,0.9160200000000001,3.2715,0.27024000000000004,0.07882,0.28150000000000003,2.8704,0.8372,2.99
2020-09-01 21:00:00,2.61312,0.7621600000000001,2.722,0.27072,0.07896,0.28200000000000003,2.3424,0.6832,2.44,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03
2020-09-01 21:30:00,2.50752,0.73136,2.612,0.27072,0.07896,0.28200000000000003,2.2368,0.6524,2.33,3.07392,0.89656,3.202,0.27072,0.07896,0.28200000000000003,2.8032,0.8176,2.92
2020-09-01 22:00:00,2.35344,0.68642,2.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.0832,0.6076,2.17,2.86224,0.8348200000000001,2.9815,0.27024000000000004,0.07882,0.28150000000000003,2.592,0.756,2.7
2020-09-01 22:30:00,2.22912,0.6501600000000001,2.322,0.27072,0.07896,0.28200000000000003,1.9584000000000001,0.5712,2.04,2.70912,0.7901600000000001,2.822,0.27072,0.07896,0.28200000000000003,2.4384,0.7112,2.54
2020-09-01 23:00:00,2.07456,0.6050800000000001,2.161,0.26976,0.07868,0.281,1.8048000000000002,0.5264,1.88,2.53536,0.73948,2.641,0.26976,0.07868,0.281,2.2656,0.6608,2.36
2020-09-01 23:30:00,1.8163200000000002,0.52976,1.892,0.27072,0.07896,0.28200000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.1907200000000002,0.6389600000000001,2.282,0.27072,0.07896,0.28200000000000003,1.92,0.56,2.0
2020-09-02 00:00:00,1.66368,0.48524000000000006,1.733,0.27168000000000003,0.07924,0.28300000000000003,1.392,0.406,1.45,2.00928,0.58604,2.093,0.27168000000000003,0.07924,0.28300000000000003,1.7376,0.5068,1.81
2020-09-02 00:30:00,1.58688,0.46284000000000003,1.653,0.27168000000000003,0.07924,0.28300000000000003,1.3152,0.3836,1.37,1.91328,0.5580400000000001,1.9929999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.6416,0.4788,1.71
2020-09-02 01:00:00,1.5192,0.4431,1.5825,0.2712,0.0791,0.28250000000000003,1.248,0.364,1.3,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63
2020-09-02 01:30:00,1.50144,0.43792000000000003,1.564,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2288000000000001,0.3584,1.28,1.81824,0.53032,1.8940000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-02 02:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.27216,0.07938,0.28350000000000003,1.248,0.364,1.3,1.83696,0.53578,1.9135,0.27216,0.07938,0.28350000000000003,1.5648,0.45640000000000003,1.63
2020-09-02 02:30:00,1.53936,0.44898000000000005,1.6035,0.27216,0.07938,0.28350000000000003,1.2671999999999999,0.36960000000000004,1.32,1.83696,0.53578,1.9135,0.27216,0.07938,0.28350000000000003,1.5648,0.45640000000000003,1.63
2020-09-02 03:00:00,1.5024000000000002,0.43820000000000003,1.565,0.2736,0.07980000000000001,0.28500000000000003,1.2288000000000001,0.3584,1.28,1.7904,0.5222,1.865,0.2736,0.07980000000000001,0.28500000000000003,1.5168,0.4424,1.58
2020-09-02 03:30:00,1.4832,0.43260000000000004,1.545,0.2736,0.07980000000000001,0.28500000000000003,1.2096,0.3528,1.26,1.7711999999999999,0.5166000000000001,1.845,0.2736,0.07980000000000001,0.28500000000000003,1.4976,0.4368,1.56
2020-09-02 04:00:00,1.46352,0.42686,1.5245000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1904,0.3472,1.24,1.76112,0.51366,1.8345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.488,0.434,1.55
2020-09-02 04:30:00,1.45392,0.42406000000000005,1.5145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1808,0.34440000000000004,1.23,1.76112,0.51366,1.8345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.488,0.434,1.55
2020-09-02 05:00:00,1.48224,0.43232000000000004,1.544,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.2096,0.3528,1.26,1.77024,0.51632,1.8439999999999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4976,0.4368,1.56
2020-09-02 05:30:00,1.82688,0.5328400000000001,1.903,0.27168000000000003,0.07924,0.28300000000000003,1.5552000000000001,0.4536,1.62,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001
2020-09-02 06:00:00,1.86768,0.54474,1.9455,0.26448000000000005,0.07714,0.2755,1.6032000000000002,0.4676,1.67,2.16528,0.6315400000000001,2.2555,0.26448000000000005,0.07714,0.2755,1.9008,0.5544,1.98
2020-09-02 06:30:00,1.98528,0.57904,2.068,0.26688,0.07784,0.278,1.7184,0.5012,1.79,2.39808,0.6994400000000001,2.498,0.26688,0.07784,0.278,2.1312,0.6216,2.22
2020-09-02 07:00:00,2.16,0.63,2.25,0.26880000000000004,0.0784,0.28,1.8912,0.5516,1.97,2.6304,0.7672,2.74,0.26880000000000004,0.0784,0.28,2.3616,0.6888000000000001,2.46
2020-09-02 07:30:00,2.36928,0.6910400000000001,2.468,0.24768,0.07224000000000001,0.258,2.1216,0.6188,2.21,2.90688,0.84784,3.028,0.24768,0.07224000000000001,0.258,2.6592000000000002,0.7756000000000001,2.77
2020-09-02 08:00:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04
2020-09-02 08:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.784,0.812,2.9,0.0,0.0,0.0,2.784,0.812,2.9
2020-09-02 09:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2020-09-02 09:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-02 10:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2020-09-02 10:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2020-09-02 11:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003
2020-09-02 11:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2020-09-02 12:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-02 12:30:00,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,2.4,0.7000000000000001,2.5,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66
2020-09-02 13:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68
2020-09-02 13:30:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77
2020-09-02 14:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2020-09-02 14:30:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07
2020-09-02 15:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-09-02 15:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-02 16:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-02 16:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-09-02 17:00:00,2.88,0.84,3.0,0.0,0.0,0.0,2.88,0.84,3.0,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-09-02 17:30:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-02 18:00:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2020-09-02 18:30:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2020-09-02 19:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-09-02 19:30:00,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2020-09-02 20:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.2544,0.9492,3.39,0.0,0.0,0.0,3.2544,0.9492,3.39
2020-09-02 20:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-02 21:00:00,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-09-02 21:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2020-09-02 22:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-02 22:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2020-09-02 23:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64
2020-09-02 23:30:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-03 00:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-09-03 00:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2020-09-03 01:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-03 01:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-09-03 02:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-09-03 02:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-03 03:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13
2020-09-03 03:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-09-03 04:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-09-03 04:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07
2020-09-03 05:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-09-03 05:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2020-09-03 06:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-09-03 06:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55
2020-09-03 07:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.0,0.0,0.0,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-03 07:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,3.0432,0.8876000000000001,3.17
2020-09-03 08:00:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2020-09-03 08:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44
2020-09-03 09:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4
2020-09-03 09:30:00,2.67216,0.7793800000000001,2.7835,0.00336,0.0009800000000000002,0.0035,2.6688,0.7784000000000001,2.7800000000000002,3.20016,0.9333800000000001,3.3335,0.00336,0.0009800000000000002,0.0035,3.1968,0.9324,3.33
2020-09-03 10:00:00,2.67888,0.78134,2.7905,0.12528,0.03654,0.1305,2.5536,0.7448,2.66,3.14928,0.91854,3.2805,0.12528,0.03654,0.1305,3.024,0.882,3.15
2020-09-03 10:30:00,2.66352,0.7768600000000001,2.7745,0.24432,0.07126,0.2545,2.4192,0.7056,2.52,2.98032,0.86926,3.1045,0.24432,0.07126,0.2545,2.7359999999999998,0.798,2.85
2020-09-03 11:00:00,2.5166399999999998,0.73402,2.6215,0.24144000000000002,0.07042000000000001,0.2515,2.2752,0.6636000000000001,2.37,2.69904,0.78722,2.8115,0.24144000000000002,0.07042000000000001,0.2515,2.4576000000000002,0.7168,2.56
2020-09-03 11:30:00,2.60304,0.7592200000000001,2.7115,0.26064000000000004,0.07602,0.2715,2.3424,0.6832,2.44,2.69904,0.78722,2.8115,0.26064000000000004,0.07602,0.2715,2.4384,0.7112,2.54
2020-09-03 12:00:00,2.5272,0.7371000000000001,2.6325000000000003,0.2616,0.0763,0.2725,2.2656,0.6608,2.36,2.4888,0.7259,2.5925000000000002,0.2616,0.0763,0.2725,2.2272,0.6496000000000001,2.32
2020-09-03 12:30:00,2.4792,0.7231000000000001,2.5825,0.2616,0.0763,0.2725,2.2176,0.6468,2.31,2.5176,0.7343000000000001,2.6225,0.2616,0.0763,0.2725,2.2560000000000002,0.658,2.35
2020-09-03 13:00:00,2.5272,0.7371000000000001,2.6325000000000003,0.2616,0.0763,0.2725,2.2656,0.6608,2.36,2.7672,0.8071,2.8825000000000003,0.2616,0.0763,0.2725,2.5056000000000003,0.7308,2.61
2020-09-03 13:30:00,2.412,0.7035,2.5125,0.2616,0.0763,0.2725,2.1504,0.6272,2.24,2.7192,0.7931,2.8325,0.2616,0.0763,0.2725,2.4576000000000002,0.7168,2.56
2020-09-03 14:00:00,2.41296,0.7037800000000001,2.5135,0.26256,0.07658000000000001,0.2735,2.1504,0.6272,2.24,2.59536,0.7569800000000001,2.7035,0.26256,0.07658000000000001,0.2735,2.3328,0.6804,2.43
2020-09-03 14:30:00,2.1864,0.6377,2.2775,0.2664,0.0777,0.2775,1.92,0.56,2.0,2.3016,0.6713,2.3975,0.2664,0.0777,0.2775,2.0352,0.5936,2.12
2020-09-03 15:00:00,2.18544,0.6374200000000001,2.2765,0.26544,0.07742,0.2765,1.92,0.56,2.0,2.39664,0.6990200000000001,2.4965,0.26544,0.07742,0.2765,2.1312,0.6216,2.22
2020-09-03 15:30:00,2.1,0.6125,2.1875,0.2664,0.0777,0.2775,1.8336000000000001,0.5348,1.9100000000000001,2.3112,0.6741,2.4075,0.2664,0.0777,0.2775,2.0448,0.5964,2.13
2020-09-03 16:00:00,2.09808,0.61194,2.1855,0.26448000000000005,0.07714,0.2755,1.8336000000000001,0.5348,1.9100000000000001,2.41488,0.7043400000000001,2.5155000000000003,0.26448000000000005,0.07714,0.2755,2.1504,0.6272,2.24
2020-09-03 16:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2664,0.0777,0.2775,2.1024,0.6132000000000001,2.19,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.2664,0.0777,0.2775,2.5824,0.7532,2.69
2020-09-03 17:00:00,2.56032,0.7467600000000001,2.667,0.26592000000000005,0.07756,0.277,2.2944,0.6692,2.39,3.13632,0.9147600000000001,3.267,0.26592000000000005,0.07756,0.277,2.8704,0.8372,2.99
2020-09-03 17:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.2664,0.0777,0.2775,2.3808,0.6944,2.48,3.2232,0.9401,3.3575,0.2664,0.0777,0.2775,2.9568000000000003,0.8624,3.08
2020-09-03 18:00:00,2.6376,0.7693,2.7475,0.2664,0.0777,0.2775,2.3712,0.6916,2.47,3.156,0.9205000000000001,3.2875,0.2664,0.0777,0.2775,2.8896,0.8428,3.01
2020-09-03 18:30:00,2.68608,0.78344,2.798,0.26688,0.07784,0.278,2.4192,0.7056,2.52,3.20448,0.93464,3.338,0.26688,0.07784,0.278,2.9376,0.8568,3.06
2020-09-03 19:00:00,2.63904,0.7697200000000001,2.749,0.26784,0.07812000000000001,0.279,2.3712,0.6916,2.47,3.25344,0.9489200000000001,3.3890000000000002,0.26784,0.07812000000000001,0.279,2.9856,0.8708,3.11
2020-09-03 19:30:00,2.65728,0.7750400000000001,2.768,0.26688,0.07784,0.278,2.3904,0.6972,2.49,3.31008,0.9654400000000001,3.448,0.26688,0.07784,0.278,3.0432,0.8876000000000001,3.17
2020-09-03 20:00:00,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5,3.32928,0.9710400000000001,3.468,0.26688,0.07784,0.278,3.0624,0.8932,3.19
2020-09-03 20:30:00,2.68464,0.78302,2.7965,0.26544,0.07742,0.2765,2.4192,0.7056,2.52,3.36624,0.98182,3.5065,0.26544,0.07742,0.2765,3.1008,0.9044000000000001,3.23
2020-09-03 21:00:00,2.58048,0.7526400000000001,2.688,0.26688,0.07784,0.278,2.3136,0.6748000000000001,2.41,3.23328,0.9430400000000001,3.368,0.26688,0.07784,0.278,2.9664,0.8652000000000001,3.09
2020-09-03 21:30:00,2.48448,0.7246400000000001,2.588,0.26688,0.07784,0.278,2.2176,0.6468,2.31,3.07968,0.89824,3.208,0.26688,0.07784,0.278,2.8128,0.8204,2.93
2020-09-03 22:00:00,2.3304,0.6797000000000001,2.4275,0.2664,0.0777,0.2775,2.064,0.602,2.15,2.8584,0.8337,2.9775,0.2664,0.0777,0.2775,2.592,0.756,2.7
2020-09-03 22:30:00,2.2444800000000003,0.65464,2.338,0.26688,0.07784,0.278,1.9776,0.5768,2.06,2.75328,0.8030400000000001,2.868,0.26688,0.07784,0.278,2.4864,0.7252000000000001,2.59
2020-09-03 23:00:00,2.04144,0.5954200000000001,2.1265,0.26544,0.07742,0.2765,1.776,0.518,1.85,2.53104,0.7382200000000001,2.6365,0.26544,0.07742,0.2765,2.2656,0.6608,2.36
2020-09-03 23:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.26736000000000004,0.07798000000000001,0.2785,1.4784000000000002,0.4312,1.54,2.16816,0.63238,2.2585,0.26736000000000004,0.07798000000000001,0.2785,1.9008,0.5544,1.98
2020-09-04 00:00:00,1.64832,0.48076,1.717,0.26592000000000005,0.07756,0.277,1.3824,0.4032,1.44,2.06112,0.60116,2.147,0.26592000000000005,0.07756,0.277,1.7952,0.5236000000000001,1.87
2020-09-04 00:30:00,1.56336,0.45598000000000005,1.6285,0.26736000000000004,0.07798000000000001,0.2785,1.296,0.378,1.35,1.92816,0.56238,2.0085,0.26736000000000004,0.07798000000000001,0.2785,1.6608,0.4844,1.73
2020-09-04 01:00:00,1.52304,0.44422000000000006,1.5865,0.26544,0.07742,0.2765,1.2576,0.3668,1.31,1.8878400000000002,0.55062,1.9665,0.26544,0.07742,0.2765,1.6224,0.4732,1.69
2020-09-04 01:30:00,1.51776,0.44268,1.581,0.26976,0.07868,0.281,1.248,0.364,1.3,1.87296,0.5462800000000001,1.951,0.26976,0.07868,0.281,1.6032000000000002,0.4676,1.67
2020-09-04 02:00:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.2671999999999999,0.36960000000000004,1.32,1.89264,0.5520200000000001,1.9715,0.27024000000000004,0.07882,0.28150000000000003,1.6224,0.4732,1.69
2020-09-04 02:30:00,1.7875200000000002,0.52136,1.862,0.27072,0.07896,0.28200000000000003,1.5168,0.4424,1.58,2.08512,0.60816,2.172,0.27072,0.07896,0.28200000000000003,1.8144,0.5292,1.8900000000000001
2020-09-04 03:00:00,1.77744,0.51842,1.8515000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.5072,0.43960000000000005,1.57,2.08464,0.60802,2.1715,0.27024000000000004,0.07882,0.28150000000000003,1.8144,0.5292,1.8900000000000001
2020-09-04 03:30:00,1.77648,0.51814,1.8505,0.26928,0.07854000000000001,0.2805,1.5072,0.43960000000000005,1.57,2.06448,0.60214,2.1505,0.26928,0.07854000000000001,0.2805,1.7952,0.5236000000000001,1.87
2020-09-04 04:00:00,1.77792,0.51856,1.8519999999999999,0.27072,0.07896,0.28200000000000003,1.5072,0.43960000000000005,1.57,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85
2020-09-04 04:30:00,1.76784,0.5156200000000001,1.8415,0.27024000000000004,0.07882,0.28150000000000003,1.4976,0.4368,1.56,2.00784,0.58562,2.0915,0.27024000000000004,0.07882,0.28150000000000003,1.7376,0.5068,1.81
2020-09-04 05:00:00,1.7870400000000002,0.52122,1.8615,0.27024000000000004,0.07882,0.28150000000000003,1.5168,0.4424,1.58,2.02704,0.5912200000000001,2.1115,0.27024000000000004,0.07882,0.28150000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-04 05:30:00,1.85328,0.54054,1.9304999999999999,0.26928,0.07854000000000001,0.2805,1.584,0.462,1.65,2.14128,0.6245400000000001,2.2305,0.26928,0.07854000000000001,0.2805,1.8719999999999999,0.546,1.9500000000000002
2020-09-04 06:00:00,1.88304,0.54922,1.9615,0.27024000000000004,0.07882,0.28150000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.20944,0.6444200000000001,2.3015,0.27024000000000004,0.07882,0.28150000000000003,1.9392,0.5656,2.02
2020-09-04 06:30:00,1.9891200000000002,0.58016,2.072,0.27072,0.07896,0.28200000000000003,1.7184,0.5012,1.79,2.42112,0.70616,2.5220000000000002,0.27072,0.07896,0.28200000000000003,2.1504,0.6272,2.24
2020-09-04 07:00:00,2.18064,0.63602,2.2715,0.27024000000000004,0.07882,0.28150000000000003,1.9104,0.5572,1.99,2.65104,0.77322,2.7615,0.27024000000000004,0.07882,0.28150000000000003,2.3808,0.6944,2.48
2020-09-04 07:30:00,2.40048,0.7001400000000001,2.5005,0.26928,0.07854000000000001,0.2805,2.1312,0.6216,2.22,2.9380800000000002,0.85694,3.0605,0.26928,0.07854000000000001,0.2805,2.6688,0.7784000000000001,2.7800000000000002
2020-09-04 08:00:00,2.65152,0.77336,2.762,0.27072,0.07896,0.28200000000000003,2.3808,0.6944,2.48,3.3235200000000003,0.9693600000000001,3.462,0.27072,0.07896,0.28200000000000003,3.0528,0.8904000000000001,3.18
2020-09-04 08:30:00,2.78544,0.81242,2.9015,0.27024000000000004,0.07882,0.28150000000000003,2.5152,0.7336,2.62,3.47664,1.01402,3.6215,0.27024000000000004,0.07882,0.28150000000000003,3.2064,0.9352,3.34
2020-09-04 09:00:00,2.8075200000000002,0.81886,2.9245,0.26352000000000003,0.07686000000000001,0.2745,2.544,0.742,2.65,3.43152,1.00086,3.5745,0.26352000000000003,0.07686000000000001,0.2745,3.168,0.924,3.3
2020-09-04 09:30:00,2.808,0.8190000000000001,2.925,0.264,0.077,0.275,2.544,0.742,2.65,3.3168,0.9674,3.455,0.264,0.077,0.275,3.0528,0.8904000000000001,3.18
2020-09-04 10:00:00,2.76096,0.8052800000000001,2.876,0.26496000000000003,0.07728,0.276,2.496,0.728,2.6,3.15456,0.9200800000000001,3.286,0.26496000000000003,0.07728,0.276,2.8896,0.8428,3.01
2020-09-04 10:30:00,2.72448,0.79464,2.838,0.26688,0.07784,0.278,2.4576000000000002,0.7168,2.56,3.14688,0.9178400000000001,3.278,0.26688,0.07784,0.278,2.88,0.84,3.0
2020-09-04 11:00:00,2.63712,0.7691600000000001,2.747,0.26592000000000005,0.07756,0.277,2.3712,0.6916,2.47,2.85792,0.8335600000000001,2.977,0.26592000000000005,0.07756,0.277,2.592,0.756,2.7
2020-09-04 11:30:00,2.63856,0.76958,2.7485,0.26736000000000004,0.07798000000000001,0.2785,2.3712,0.6916,2.47,2.84016,0.8283800000000001,2.9585,0.26736000000000004,0.07798000000000001,0.2785,2.5728,0.7504000000000001,2.68
2020-09-04 12:00:00,2.7048,0.7889,2.8175,0.2664,0.0777,0.2775,2.4384,0.7112,2.54,3.0312,0.8841,3.1575,0.2664,0.0777,0.2775,2.7648,0.8064,2.88
2020-09-04 12:30:00,2.57952,0.75236,2.6870000000000003,0.26592000000000005,0.07756,0.277,2.3136,0.6748000000000001,2.41,2.92512,0.85316,3.047,0.26592000000000005,0.07756,0.277,2.6592000000000002,0.7756000000000001,2.77
2020-09-04 13:00:00,2.59056,0.75558,2.6985,0.26736000000000004,0.07798000000000001,0.2785,2.3232,0.6776,2.42,2.9265600000000003,0.8535800000000001,3.0485,0.26736000000000004,0.07798000000000001,0.2785,2.6592000000000002,0.7756000000000001,2.77
2020-09-04 13:30:00,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71
2020-09-04 14:00:00,2.55072,0.7439600000000001,2.657,0.26592000000000005,0.07756,0.277,2.2848,0.6664,2.38,2.93472,0.85596,3.057,0.26592000000000005,0.07756,0.277,2.6688,0.7784000000000001,2.7800000000000002
2020-09-04 14:30:00,2.4744,0.7217,2.5775,0.2664,0.0777,0.2775,2.208,0.644,2.3,2.676,0.7805000000000001,2.7875,0.2664,0.0777,0.2775,2.4096,0.7028,2.51
2020-09-04 15:00:00,2.38896,0.6967800000000001,2.4885,0.26736000000000004,0.07798000000000001,0.2785,2.1216,0.6188,2.21,2.63856,0.76958,2.7485,0.26736000000000004,0.07798000000000001,0.2785,2.3712,0.6916,2.47
2020-09-04 15:30:00,2.37936,0.69398,2.4785,0.26736000000000004,0.07798000000000001,0.2785,2.112,0.616,2.2,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48
2020-09-04 16:00:00,2.4100800000000002,0.70294,2.5105,0.26928,0.07854000000000001,0.2805,2.1408,0.6244000000000001,2.23,2.75568,0.8037400000000001,2.8705,0.26928,0.07854000000000001,0.2805,2.4864,0.7252000000000001,2.59
2020-09-04 16:30:00,2.66736,0.7779800000000001,2.7785,0.26736000000000004,0.07798000000000001,0.2785,2.4,0.7000000000000001,2.5,3.18576,0.9291800000000001,3.3185000000000002,0.26736000000000004,0.07798000000000001,0.2785,2.9184,0.8512000000000001,3.04
2020-09-04 17:00:00,2.78496,0.8122800000000001,2.901,0.26976,0.07868,0.281,2.5152,0.7336,2.62,3.3705600000000002,0.9830800000000001,3.511,0.26976,0.07868,0.281,3.1008,0.9044000000000001,3.23
2020-09-04 17:30:00,2.784,0.812,2.9,0.26880000000000004,0.0784,0.28,2.5152,0.7336,2.62,3.3407999999999998,0.9744,3.48,0.26880000000000004,0.0784,0.28,3.072,0.896,3.2
2020-09-04 18:00:00,2.8512,0.8316,2.9699999999999998,0.26880000000000004,0.0784,0.28,2.5824,0.7532,2.69,3.4368,1.0024,3.58,0.26880000000000004,0.0784,0.28,3.168,0.924,3.3
2020-09-04 18:30:00,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68,3.4272,0.9996,3.5700000000000003,0.26880000000000004,0.0784,0.28,3.1584,0.9212,3.29
2020-09-04 19:00:00,2.78352,0.81186,2.8995,0.26832,0.07826000000000001,0.2795,2.5152,0.7336,2.62,3.38832,0.98826,3.5295,0.26832,0.07826000000000001,0.2795,3.12,0.91,3.25
2020-09-04 19:30:00,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003,3.38016,0.9858800000000001,3.521,0.26976,0.07868,0.281,3.1104,0.9072,3.24
2020-09-04 20:00:00,2.68752,0.7838600000000001,2.7995,0.26832,0.07826000000000001,0.2795,2.4192,0.7056,2.52,3.29232,0.9602600000000001,3.4295,0.26832,0.07826000000000001,0.2795,3.024,0.882,3.15
2020-09-04 20:30:00,2.75568,0.8037400000000001,2.8705,0.26928,0.07854000000000001,0.2805,2.4864,0.7252000000000001,2.59,3.36048,0.9801400000000001,3.5005,0.26928,0.07854000000000001,0.2805,3.0912,0.9016000000000001,3.22
2020-09-04 21:00:00,2.72544,0.7949200000000001,2.839,0.26784,0.07812000000000001,0.279,2.4576000000000002,0.7168,2.56,3.31104,0.9657200000000001,3.449,0.26784,0.07812000000000001,0.279,3.0432,0.8876000000000001,3.17
2020-09-04 21:30:00,2.5828800000000003,0.75334,2.6905,0.26928,0.07854000000000001,0.2805,2.3136,0.6748000000000001,2.41,3.16848,0.9241400000000001,3.3005,0.26928,0.07854000000000001,0.2805,2.8992,0.8456,3.02
2020-09-04 22:00:00,2.46624,0.7193200000000001,2.569,0.26784,0.07812000000000001,0.279,2.1984,0.6412,2.29,2.99424,0.8733200000000001,3.119,0.26784,0.07812000000000001,0.279,2.7264,0.7952,2.84
2020-09-04 22:30:00,2.36208,0.6889400000000001,2.4605,0.26928,0.07854000000000001,0.2805,2.0928,0.6104,2.18,2.82288,0.8233400000000001,2.9405,0.26928,0.07854000000000001,0.2805,2.5536,0.7448,2.66
2020-09-04 23:00:00,2.23488,0.6518400000000001,2.328,0.26688,0.07784,0.278,1.968,0.5740000000000001,2.05,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5
2020-09-04 23:30:00,2.0832,0.6076,2.17,0.26880000000000004,0.0784,0.28,1.8144,0.5292,1.8900000000000001,2.5056000000000003,0.7308,2.61,0.26880000000000004,0.0784,0.28,2.2368,0.6524,2.33
2020-09-05 00:00:00,1.96752,0.57386,2.0495,0.26832,0.07826000000000001,0.2795,1.6992,0.49560000000000004,1.77,2.37072,0.6914600000000001,2.4695,0.26832,0.07826000000000001,0.2795,2.1024,0.6132000000000001,2.19
2020-09-05 00:30:00,1.9195200000000001,0.55986,1.9995,0.26832,0.07826000000000001,0.2795,1.6512,0.48160000000000003,1.72,2.26512,0.66066,2.3595,0.26832,0.07826000000000001,0.2795,1.9968,0.5824,2.08
2020-09-05 01:00:00,1.8811200000000001,0.54866,1.9595,0.26832,0.07826000000000001,0.2795,1.6128,0.47040000000000004,1.6800000000000002,2.19792,0.6410600000000001,2.2895,0.26832,0.07826000000000001,0.2795,1.9296000000000002,0.5628000000000001,2.01
2020-09-05 01:30:00,1.9008,0.5544,1.98,0.26880000000000004,0.0784,0.28,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.208,0.644,2.3,0.26880000000000004,0.0784,0.28,1.9392,0.5656,2.02
2020-09-05 02:00:00,1.89072,0.5514600000000001,1.9695,0.26832,0.07826000000000001,0.2795,1.6224,0.4732,1.69,2.21712,0.64666,2.3095,0.26832,0.07826000000000001,0.2795,1.9488,0.5684,2.03
2020-09-05 02:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.26928,0.07854000000000001,0.2805,1.6128,0.47040000000000004,1.6800000000000002,2.21808,0.6469400000000001,2.3105,0.26928,0.07854000000000001,0.2805,1.9488,0.5684,2.03
2020-09-05 03:00:00,1.85088,0.5398400000000001,1.928,0.26688,0.07784,0.278,1.584,0.462,1.65,2.17728,0.63504,2.268,0.26688,0.07784,0.278,1.9104,0.5572,1.99
2020-09-05 03:30:00,1.86288,0.54334,1.9405000000000001,0.26928,0.07854000000000001,0.2805,1.5936,0.46480000000000005,1.6600000000000001,2.16048,0.63014,2.2505,0.26928,0.07854000000000001,0.2805,1.8912,0.5516,1.97
2020-09-05 04:00:00,1.84224,0.53732,1.919,0.26784,0.07812000000000001,0.279,1.5744,0.4592,1.6400000000000001,2.15904,0.6297200000000001,2.249,0.26784,0.07812000000000001,0.279,1.8912,0.5516,1.97
2020-09-05 04:30:00,1.8144,0.5292,1.8900000000000001,0.26880000000000004,0.0784,0.28,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.1408,0.6244000000000001,2.23,0.26880000000000004,0.0784,0.28,1.8719999999999999,0.546,1.9500000000000002
2020-09-05 05:00:00,1.83264,0.53452,1.909,0.26784,0.07812000000000001,0.279,1.5648,0.45640000000000003,1.63,2.1494400000000002,0.62692,2.239,0.26784,0.07812000000000001,0.279,1.8816000000000002,0.5488000000000001,1.96
2020-09-05 05:30:00,1.8816000000000002,0.5488000000000001,1.96,0.26880000000000004,0.0784,0.28,1.6128,0.47040000000000004,1.6800000000000002,2.2176,0.6468,2.31,0.26880000000000004,0.0784,0.28,1.9488,0.5684,2.03
2020-09-05 06:00:00,1.9108800000000001,0.5573400000000001,1.9905,0.26928,0.07854000000000001,0.2805,1.6416,0.4788,1.71,2.25648,0.6581400000000001,2.3505000000000003,0.26928,0.07854000000000001,0.2805,1.9872,0.5796,2.07
2020-09-05 06:30:00,1.9670400000000001,0.57372,2.049,0.26784,0.07812000000000001,0.279,1.6992,0.49560000000000004,1.77,2.31264,0.67452,2.409,0.26784,0.07812000000000001,0.279,2.0448,0.5964,2.13
2020-09-05 07:00:00,2.06352,0.6018600000000001,2.1495,0.26832,0.07826000000000001,0.2795,1.7952,0.5236000000000001,1.87,2.41872,0.7054600000000001,2.5195,0.26832,0.07826000000000001,0.2795,2.1504,0.6272,2.24
2020-09-05 07:30:00,2.17824,0.6353200000000001,2.269,0.26784,0.07812000000000001,0.279,1.9104,0.5572,1.99,2.58144,0.75292,2.689,0.26784,0.07812000000000001,0.279,2.3136,0.6748000000000001,2.41
2020-09-05 08:00:00,2.28528,0.66654,2.3805,0.26928,0.07854000000000001,0.2805,2.016,0.588,2.1,2.65008,0.7729400000000001,2.7605,0.26928,0.07854000000000001,0.2805,2.3808,0.6944,2.48
2020-09-05 08:30:00,2.48592,0.72506,2.5895,0.26832,0.07826000000000001,0.2795,2.2176,0.6468,2.31,2.89872,0.8454600000000001,3.0195,0.26832,0.07826000000000001,0.2795,2.6304,0.7672,2.74
2020-09-05 09:00:00,2.51472,0.7334600000000001,2.6195,0.26832,0.07826000000000001,0.2795,2.2464,0.6552,2.34,2.98512,0.8706600000000001,3.1095,0.26832,0.07826000000000001,0.2795,2.7168,0.7924,2.83
2020-09-05 09:30:00,2.44704,0.71372,2.549,0.26784,0.07812000000000001,0.279,2.1792,0.6356,2.27,2.70624,0.78932,2.819,0.26784,0.07812000000000001,0.279,2.4384,0.7112,2.54
2020-09-05 10:00:00,2.45808,0.71694,2.5605,0.26928,0.07854000000000001,0.2805,2.1888,0.6384000000000001,2.2800000000000002,2.66928,0.77854,2.7805,0.26928,0.07854000000000001,0.2805,2.4,0.7000000000000001,2.5
2020-09-05 10:30:00,2.47632,0.72226,2.5795,0.26832,0.07826000000000001,0.2795,2.208,0.644,2.3,2.74512,0.80066,2.8595,0.26832,0.07826000000000001,0.2795,2.4768,0.7224,2.58
2020-09-05 11:00:00,2.51376,0.73318,2.6185,0.26736000000000004,0.07798000000000001,0.2785,2.2464,0.6552,2.34,2.78256,0.8115800000000001,2.8985000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.5152,0.7336,2.62
2020-09-05 11:30:00,2.50608,0.73094,2.6105,0.26928,0.07854000000000001,0.2805,2.2368,0.6524,2.33,2.69808,0.7869400000000001,2.8105,0.26928,0.07854000000000001,0.2805,2.4288,0.7084,2.5300000000000002
2020-09-05 12:00:00,2.48592,0.72506,2.5895,0.26832,0.07826000000000001,0.2795,2.2176,0.6468,2.31,2.82192,0.82306,2.9395,0.26832,0.07826000000000001,0.2795,2.5536,0.7448,2.66
2020-09-05 12:30:00,2.37168,0.69174,2.4705,0.26928,0.07854000000000001,0.2805,2.1024,0.6132000000000001,2.19,2.47728,0.7225400000000001,2.5805,0.26928,0.07854000000000001,0.2805,2.208,0.644,2.3
2020-09-05 13:00:00,2.41728,0.7050400000000001,2.518,0.26688,0.07784,0.278,2.1504,0.6272,2.24,2.62848,0.7666400000000001,2.738,0.26688,0.07784,0.278,2.3616,0.6888000000000001,2.46
2020-09-05 13:30:00,2.29488,0.66934,2.3905,0.26928,0.07854000000000001,0.2805,2.0256,0.5908,2.11,2.21808,0.6469400000000001,2.3105,0.26928,0.07854000000000001,0.2805,1.9488,0.5684,2.03
2020-09-05 14:00:00,2.07264,0.6045200000000001,2.159,0.26784,0.07812000000000001,0.279,1.8048000000000002,0.5264,1.88,1.99584,0.5821200000000001,2.079,0.26784,0.07812000000000001,0.279,1.728,0.504,1.8
2020-09-05 14:30:00,2.1312,0.6216,2.22,0.26880000000000004,0.0784,0.28,1.8624,0.5432,1.94,2.2176,0.6468,2.31,0.26880000000000004,0.0784,0.28,1.9488,0.5684,2.03
2020-09-05 15:00:00,2.12976,0.6211800000000001,2.2185,0.26736000000000004,0.07798000000000001,0.2785,1.8624,0.5432,1.94,2.24496,0.65478,2.3385,0.26736000000000004,0.07798000000000001,0.2785,1.9776,0.5768,2.06
2020-09-05 15:30:00,2.3510400000000002,0.6857200000000001,2.449,0.26784,0.07812000000000001,0.279,2.0832,0.6076,2.17,2.56224,0.7473200000000001,2.669,0.26784,0.07812000000000001,0.279,2.2944,0.6692,2.39
2020-09-05 16:00:00,2.39088,0.6973400000000001,2.4905,0.26928,0.07854000000000001,0.2805,2.1216,0.6188,2.21,2.5828800000000003,0.75334,2.6905,0.26928,0.07854000000000001,0.2805,2.3136,0.6748000000000001,2.41
2020-09-05 16:30:00,2.49552,0.7278600000000001,2.5995,0.26832,0.07826000000000001,0.2795,2.2272,0.6496000000000001,2.32,2.86032,0.8342600000000001,2.9795,0.26832,0.07826000000000001,0.2795,2.592,0.756,2.7
2020-09-05 17:00:00,2.59152,0.7558600000000001,2.6995,0.26832,0.07826000000000001,0.2795,2.3232,0.6776,2.42,2.94672,0.8594600000000001,3.0695,0.26832,0.07826000000000001,0.2795,2.6784,0.7812,2.79
2020-09-05 17:30:00,2.74512,0.80066,2.8595,0.26832,0.07826000000000001,0.2795,2.4768,0.7224,2.58,3.18672,0.9294600000000001,3.3195,0.26832,0.07826000000000001,0.2795,2.9184,0.8512000000000001,3.04
2020-09-05 18:00:00,2.77392,0.8090600000000001,2.8895,0.26832,0.07826000000000001,0.2795,2.5056000000000003,0.7308,2.61,3.20592,0.9350600000000001,3.3395,0.26832,0.07826000000000001,0.2795,2.9376,0.8568,3.06
2020-09-05 18:30:00,2.7359999999999998,0.798,2.85,0.26880000000000004,0.0784,0.28,2.4672,0.7196,2.5700000000000003,3.216,0.9380000000000001,3.35,0.26880000000000004,0.0784,0.28,2.9472,0.8596,3.07
2020-09-05 19:00:00,2.67888,0.78134,2.7905,0.26928,0.07854000000000001,0.2805,2.4096,0.7028,2.51,3.19728,0.93254,3.3305,0.26928,0.07854000000000001,0.2805,2.928,0.854,3.05
2020-09-05 19:30:00,2.60016,0.75838,2.7085,0.26736000000000004,0.07798000000000001,0.2785,2.3328,0.6804,2.43,3.10896,0.90678,3.2385,0.26736000000000004,0.07798000000000001,0.2785,2.8416,0.8288000000000001,2.96
2020-09-05 20:00:00,2.5632,0.7476,2.67,0.26880000000000004,0.0784,0.28,2.2944,0.6692,2.39,3.0528,0.8904000000000001,3.18,0.26880000000000004,0.0784,0.28,2.784,0.812,2.9
2020-09-05 20:30:00,2.5632,0.7476,2.67,0.26880000000000004,0.0784,0.28,2.2944,0.6692,2.39,3.0144,0.8792000000000001,3.14,0.26880000000000004,0.0784,0.28,2.7456,0.8008000000000001,2.86
2020-09-05 21:00:00,2.50464,0.7305200000000001,2.609,0.26784,0.07812000000000001,0.279,2.2368,0.6524,2.33,3.00384,0.8761200000000001,3.129,0.26784,0.07812000000000001,0.279,2.7359999999999998,0.798,2.85
2020-09-05 21:30:00,2.46528,0.71904,2.568,0.26688,0.07784,0.278,2.1984,0.6412,2.29,2.96448,0.8646400000000001,3.088,0.26688,0.07784,0.278,2.6976,0.7868,2.81
2020-09-05 22:00:00,2.2944,0.6692,2.39,0.26880000000000004,0.0784,0.28,2.0256,0.5908,2.11,2.7359999999999998,0.798,2.85,0.26880000000000004,0.0784,0.28,2.4672,0.7196,2.5700000000000003
2020-09-05 22:30:00,2.16,0.63,2.25,0.26880000000000004,0.0784,0.28,1.8912,0.5516,1.97,2.5728,0.7504000000000001,2.68,0.26880000000000004,0.0784,0.28,2.304,0.672,2.4
2020-09-05 23:00:00,2.00544,0.58492,2.089,0.26784,0.07812000000000001,0.279,1.7376,0.5068,1.81,2.39904,0.69972,2.499,0.26784,0.07812000000000001,0.279,2.1312,0.6216,2.22
2020-09-05 23:30:00,1.90848,0.55664,1.988,0.26688,0.07784,0.278,1.6416,0.4788,1.71,2.27328,0.6630400000000001,2.368,0.26688,0.07784,0.278,2.0064,0.5852,2.09
2020-09-06 00:00:00,1.78512,0.52066,1.8595000000000002,0.26832,0.07826000000000001,0.2795,1.5168,0.4424,1.58,2.13072,0.62146,2.2195,0.26832,0.07826000000000001,0.2795,1.8624,0.5432,1.94
2020-09-06 00:30:00,1.6896,0.4928,1.76,0.26880000000000004,0.0784,0.28,1.4208,0.41440000000000005,1.48,2.016,0.588,2.1,0.26880000000000004,0.0784,0.28,1.7472,0.5096,1.82
2020-09-06 01:00:00,1.63152,0.47586000000000006,1.6995,0.26832,0.07826000000000001,0.2795,1.3632,0.3976,1.42,1.94832,0.5682600000000001,2.0295,0.26832,0.07826000000000001,0.2795,1.6800000000000002,0.49,1.75
2020-09-06 01:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.3632,0.3976,1.42,1.93776,0.56518,2.0185,0.26736000000000004,0.07798000000000001,0.2785,1.6703999999999999,0.4872,1.74
2020-09-06 02:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.26832,0.07826000000000001,0.2795,1.3824,0.4032,1.44,1.9291200000000002,0.56266,2.0095,0.26832,0.07826000000000001,0.2795,1.6608,0.4844,1.73
2020-09-06 02:30:00,1.66992,0.48706000000000005,1.7395,0.26832,0.07826000000000001,0.2795,1.4016,0.4088,1.46,1.9195200000000001,0.55986,1.9995,0.26832,0.07826000000000001,0.2795,1.6512,0.48160000000000003,1.72
2020-09-06 03:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.26880000000000004,0.0784,0.28,1.344,0.392,1.4,1.8624,0.5432,1.94,0.26880000000000004,0.0784,0.28,1.5936,0.46480000000000005,1.6600000000000001
2020-09-06 03:30:00,1.58304,0.46172,1.649,0.26784,0.07812000000000001,0.279,1.3152,0.3836,1.37,1.86144,0.5429200000000001,1.939,0.26784,0.07812000000000001,0.279,1.5936,0.46480000000000005,1.6600000000000001
2020-09-06 04:00:00,1.58304,0.46172,1.649,0.26784,0.07812000000000001,0.279,1.3152,0.3836,1.37,1.83264,0.53452,1.909,0.26784,0.07812000000000001,0.279,1.5648,0.45640000000000003,1.63
2020-09-06 04:30:00,1.55472,0.45346000000000003,1.6195,0.26832,0.07826000000000001,0.2795,1.2864,0.37520000000000003,1.34,1.78512,0.52066,1.8595000000000002,0.26832,0.07826000000000001,0.2795,1.5168,0.4424,1.58
2020-09-06 05:00:00,1.5556800000000002,0.45374000000000003,1.6205,0.26928,0.07854000000000001,0.2805,1.2864,0.37520000000000003,1.34,1.8052800000000002,0.52654,1.8805,0.26928,0.07854000000000001,0.2805,1.536,0.448,1.6
2020-09-06 05:30:00,1.56384,0.45612,1.629,0.26784,0.07812000000000001,0.279,1.296,0.378,1.35,1.87104,0.5457200000000001,1.949,0.26784,0.07812000000000001,0.279,1.6032000000000002,0.4676,1.67
2020-09-06 06:00:00,1.5734400000000002,0.45892000000000005,1.639,0.26784,0.07812000000000001,0.279,1.3056,0.3808,1.3599999999999999,1.89024,0.55132,1.9689999999999999,0.26784,0.07812000000000001,0.279,1.6224,0.4732,1.69
2020-09-06 06:30:00,1.59312,0.46466,1.6595,0.26832,0.07826000000000001,0.2795,1.3248,0.3864,1.38,1.9003200000000002,0.5542600000000001,1.9795,0.26832,0.07826000000000001,0.2795,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-06 07:00:00,1.66992,0.48706000000000005,1.7395,0.26832,0.07826000000000001,0.2795,1.4016,0.4088,1.46,1.95792,0.57106,2.0395,0.26832,0.07826000000000001,0.2795,1.6896,0.4928,1.76
2020-09-06 07:30:00,1.76544,0.51492,1.839,0.26784,0.07812000000000001,0.279,1.4976,0.4368,1.56,2.10144,0.61292,2.189,0.26784,0.07812000000000001,0.279,1.8336000000000001,0.5348,1.9100000000000001
2020-09-06 08:00:00,1.9104,0.5572,1.99,0.26880000000000004,0.0784,0.28,1.6416,0.4788,1.71,2.2656,0.6608,2.36,0.26880000000000004,0.0784,0.28,1.9968,0.5824,2.08
2020-09-06 08:30:00,2.14032,0.62426,2.2295,0.26832,0.07826000000000001,0.2795,1.8719999999999999,0.546,1.9500000000000002,2.47632,0.72226,2.5795,0.26832,0.07826000000000001,0.2795,2.208,0.644,2.3
2020-09-06 09:00:00,2.18832,0.63826,2.2795,0.26832,0.07826000000000001,0.2795,1.92,0.56,2.0,2.51472,0.7334600000000001,2.6195,0.26832,0.07826000000000001,0.2795,2.2464,0.6552,2.34
2020-09-06 09:30:00,2.32272,0.6774600000000001,2.4195,0.26832,0.07826000000000001,0.2795,2.0544000000000002,0.5992000000000001,2.14,2.45712,0.7166600000000001,2.5595,0.26832,0.07826000000000001,0.2795,2.1888,0.6384000000000001,2.2800000000000002
