Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-06 10:00:00,2.4384,0.7112,2.54,0.26880000000000004,0.0784,0.28,2.1696,0.6328,2.26,2.8128,0.8204,2.93,0.26880000000000004,0.0784,0.28,2.544,0.742,2.65
2020-09-06 10:30:00,2.52432,0.73626,2.6295,0.26832,0.07826000000000001,0.2795,2.2560000000000002,0.658,2.35,2.8795200000000003,0.83986,2.9995000000000003,0.26832,0.07826000000000001,0.2795,2.6112,0.7616,2.7199999999999998
2020-09-06 11:00:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.6601600000000003,0.77588,2.771,0.26976,0.07868,0.281,2.3904,0.6972,2.49
2020-09-06 11:30:00,2.4576000000000002,0.7168,2.56,0.26880000000000004,0.0784,0.28,2.1888,0.6384000000000001,2.2800000000000002,2.7552,0.8036000000000001,2.87,0.26880000000000004,0.0784,0.28,2.4864,0.7252000000000001,2.59
2020-09-06 12:00:00,2.40864,0.70252,2.509,0.26784,0.07812000000000001,0.279,2.1408,0.6244000000000001,2.23,2.66784,0.77812,2.779,0.26784,0.07812000000000001,0.279,2.4,0.7000000000000001,2.5
2020-09-06 12:30:00,2.64912,0.77266,2.7595,0.26832,0.07826000000000001,0.2795,2.3808,0.6944,2.48,3.00432,0.87626,3.1295,0.26832,0.07826000000000001,0.2795,2.7359999999999998,0.798,2.85
2020-09-06 13:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.26880000000000004,0.0784,0.28,2.4,0.7000000000000001,2.5,3.0624,0.8932,3.19,0.26880000000000004,0.0784,0.28,2.7936,0.8148000000000001,2.91
2020-09-06 13:30:00,2.7936,0.8148000000000001,2.91,0.26880000000000004,0.0784,0.28,2.5248,0.7364,2.63,3.2640000000000002,0.9520000000000001,3.4,0.26880000000000004,0.0784,0.28,2.9952,0.8736,3.12
2020-09-06 14:00:00,2.6496,0.7728,2.76,0.26880000000000004,0.0784,0.28,2.3808,0.6944,2.48,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68
2020-09-06 14:30:00,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45
2020-09-06 15:00:00,2.48592,0.72506,2.5895,0.26832,0.07826000000000001,0.2795,2.2176,0.6468,2.31,2.78352,0.81186,2.8995,0.26832,0.07826000000000001,0.2795,2.5152,0.7336,2.62
2020-09-06 15:30:00,2.48592,0.72506,2.5895,0.26832,0.07826000000000001,0.2795,2.2176,0.6468,2.31,2.72592,0.7950600000000001,2.8395,0.26832,0.07826000000000001,0.2795,2.4576000000000002,0.7168,2.56
2020-09-06 16:00:00,2.6294399999999998,0.76692,2.739,0.26784,0.07812000000000001,0.279,2.3616,0.6888000000000001,2.46,3.12864,0.9125200000000001,3.259,0.26784,0.07812000000000001,0.279,2.8608000000000002,0.8344,2.98
2020-09-06 16:30:00,2.85072,0.8314600000000001,2.9695,0.26832,0.07826000000000001,0.2795,2.5824,0.7532,2.69,3.41712,0.9966600000000001,3.5595,0.26832,0.07826000000000001,0.2795,3.1488,0.9184,3.2800000000000002
2020-09-06 17:00:00,2.90928,0.8485400000000001,3.0305,0.26928,0.07854000000000001,0.2805,2.64,0.77,2.75,3.50448,1.02214,3.6505,0.26928,0.07854000000000001,0.2805,3.2352,0.9436,3.37
2020-09-06 17:30:00,2.95632,0.86226,3.0795,0.26832,0.07826000000000001,0.2795,2.688,0.784,2.8,3.45552,1.00786,3.5995,0.26832,0.07826000000000001,0.2795,3.1872,0.9296000000000001,3.32
2020-09-06 18:00:00,2.9664,0.8652000000000001,3.09,0.26880000000000004,0.0784,0.28,2.6976,0.7868,2.81,3.5423999999999998,1.0332,3.69,0.26880000000000004,0.0784,0.28,3.2736,0.9548000000000001,3.41
2020-09-06 18:30:00,2.88912,0.8426600000000001,3.0095,0.26832,0.07826000000000001,0.2795,2.6208,0.7644000000000001,2.73,3.47472,1.01346,3.6195,0.26832,0.07826000000000001,0.2795,3.2064,0.9352,3.34
2020-09-06 19:00:00,2.8704,0.8372,2.99,0.26880000000000004,0.0784,0.28,2.6016,0.7588,2.71,3.4656000000000002,1.0108,3.61,0.26880000000000004,0.0784,0.28,3.1968,0.9324,3.33
2020-09-06 19:30:00,2.832,0.8260000000000001,2.95,0.26880000000000004,0.0784,0.28,2.5632,0.7476,2.67,3.3888,0.9884000000000001,3.5300000000000002,0.26880000000000004,0.0784,0.28,3.12,0.91,3.25
2020-09-06 20:00:00,2.76432,0.8062600000000001,2.8795,0.26832,0.07826000000000001,0.2795,2.496,0.728,2.6,3.33072,0.9714600000000001,3.4695,0.26832,0.07826000000000001,0.2795,3.0624,0.8932,3.19
2020-09-06 20:30:00,2.81136,0.81998,2.9285,0.26736000000000004,0.07798000000000001,0.2785,2.544,0.742,2.65,3.36816,0.98238,3.5085,0.26736000000000004,0.07798000000000001,0.2785,3.1008,0.9044000000000001,3.23
2020-09-06 21:00:00,2.70672,0.78946,2.8195,0.26832,0.07826000000000001,0.2795,2.4384,0.7112,2.54,3.23472,0.9434600000000001,3.3695,0.26832,0.07826000000000001,0.2795,2.9664,0.8652000000000001,3.09
2020-09-06 21:30:00,2.49552,0.7278600000000001,2.5995,0.26832,0.07826000000000001,0.2795,2.2272,0.6496000000000001,2.32,2.97552,0.8678600000000001,3.0995,0.26832,0.07826000000000001,0.2795,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-06 22:00:00,2.32272,0.6774600000000001,2.4195,0.26832,0.07826000000000001,0.2795,2.0544000000000002,0.5992000000000001,2.14,2.75472,0.8034600000000001,2.8695,0.26832,0.07826000000000001,0.2795,2.4864,0.7252000000000001,2.59
2020-09-06 22:30:00,2.17824,0.6353200000000001,2.269,0.26784,0.07812000000000001,0.279,1.9104,0.5572,1.99,2.59104,0.7557200000000001,2.699,0.26784,0.07812000000000001,0.279,2.3232,0.6776,2.42
2020-09-06 23:00:00,1.99584,0.5821200000000001,2.079,0.26784,0.07812000000000001,0.279,1.728,0.504,1.8,2.40864,0.70252,2.509,0.26784,0.07812000000000001,0.279,2.1408,0.6244000000000001,2.23
2020-09-06 23:30:00,1.83312,0.53466,1.9095,0.26832,0.07826000000000001,0.2795,1.5648,0.45640000000000003,1.63,2.23632,0.6522600000000001,2.3295,0.26832,0.07826000000000001,0.2795,1.968,0.5740000000000001,2.05
2020-09-07 00:00:00,1.74672,0.50946,1.8195000000000001,0.26832,0.07826000000000001,0.2795,1.4784000000000002,0.4312,1.54,2.09232,0.61026,2.1795,0.26832,0.07826000000000001,0.2795,1.824,0.532,1.9
2020-09-07 00:30:00,1.68912,0.49266000000000004,1.7595,0.26832,0.07826000000000001,0.2795,1.4208,0.41440000000000005,1.48,2.01552,0.58786,2.0995,0.26832,0.07826000000000001,0.2795,1.7472,0.5096,1.82
2020-09-07 01:00:00,1.65936,0.48398,1.7285,0.26736000000000004,0.07798000000000001,0.2785,1.392,0.406,1.45,1.9761600000000001,0.57638,2.0585,0.26736000000000004,0.07798000000000001,0.2785,1.7088,0.4984,1.78
2020-09-07 01:30:00,1.64112,0.47866000000000003,1.7095,0.26832,0.07826000000000001,0.2795,1.3728,0.40040000000000003,1.43,1.99632,0.58226,2.0795,0.26832,0.07826000000000001,0.2795,1.728,0.504,1.8
2020-09-07 02:00:00,1.66992,0.48706000000000005,1.7395,0.26832,0.07826000000000001,0.2795,1.4016,0.4088,1.46,2.01552,0.58786,2.0995,0.26832,0.07826000000000001,0.2795,1.7472,0.5096,1.82
2020-09-07 02:30:00,1.66992,0.48706000000000005,1.7395,0.26832,0.07826000000000001,0.2795,1.4016,0.4088,1.46,1.98672,0.5794600000000001,2.0695,0.26832,0.07826000000000001,0.2795,1.7184,0.5012,1.79
2020-09-07 03:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.3632,0.3976,1.42,1.9473600000000002,0.56798,2.0285,0.26736000000000004,0.07798000000000001,0.2785,1.6800000000000002,0.49,1.75
2020-09-07 03:30:00,1.6795200000000001,0.48986,1.7495,0.26832,0.07826000000000001,0.2795,1.4112,0.4116,1.47,1.98672,0.5794600000000001,2.0695,0.26832,0.07826000000000001,0.2795,1.7184,0.5012,1.79
2020-09-07 04:00:00,1.87152,0.54586,1.9495,0.26832,0.07826000000000001,0.2795,1.6032000000000002,0.4676,1.67,2.17872,0.63546,2.2695,0.26832,0.07826000000000001,0.2795,1.9104,0.5572,1.99
2020-09-07 04:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.26832,0.07826000000000001,0.2795,1.584,0.462,1.65,2.19792,0.6410600000000001,2.2895,0.26832,0.07826000000000001,0.2795,1.9296000000000002,0.5628000000000001,2.01
2020-09-07 05:00:00,1.88976,0.55118,1.9685000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.6224,0.4732,1.69,2.21616,0.6463800000000001,2.3085,0.26736000000000004,0.07798000000000001,0.2785,1.9488,0.5684,2.03
2020-09-07 05:30:00,1.95792,0.57106,2.0395,0.26832,0.07826000000000001,0.2795,1.6896,0.4928,1.76,2.30352,0.67186,2.3995,0.26832,0.07826000000000001,0.2795,2.0352,0.5936,2.12
2020-09-07 06:00:00,1.98672,0.5794600000000001,2.0695,0.26832,0.07826000000000001,0.2795,1.7184,0.5012,1.79,2.35152,0.68586,2.4495,0.26832,0.07826000000000001,0.2795,2.0832,0.6076,2.17
2020-09-07 06:30:00,2.15952,0.6298600000000001,2.2495,0.26832,0.07826000000000001,0.2795,1.8912,0.5516,1.97,2.58192,0.7530600000000001,2.6895,0.26832,0.07826000000000001,0.2795,2.3136,0.6748000000000001,2.41
2020-09-07 07:00:00,2.37936,0.69398,2.4785,0.26736000000000004,0.07798000000000001,0.2785,2.112,0.616,2.2,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71
2020-09-07 07:30:00,2.56272,0.74746,2.6695,0.26832,0.07826000000000001,0.2795,2.2944,0.6692,2.39,3.06192,0.8930600000000001,3.1895,0.26832,0.07826000000000001,0.2795,2.7936,0.8148000000000001,2.91
2020-09-07 08:00:00,2.77392,0.8090600000000001,2.8895,0.26832,0.07826000000000001,0.2795,2.5056000000000003,0.7308,2.61,3.33072,0.9714600000000001,3.4695,0.26832,0.07826000000000001,0.2795,3.0624,0.8932,3.19
2020-09-07 08:30:00,2.86992,0.83706,2.9895,0.26832,0.07826000000000001,0.2795,2.6016,0.7588,2.71,3.42672,0.9994600000000001,3.5695,0.26832,0.07826000000000001,0.2795,3.1584,0.9212,3.29
2020-09-07 09:00:00,2.83056,0.8255800000000001,2.9485,0.26736000000000004,0.07798000000000001,0.2785,2.5632,0.7476,2.67,3.35856,0.9795800000000001,3.4985,0.26736000000000004,0.07798000000000001,0.2785,3.0912,0.9016000000000001,3.22
2020-09-07 09:30:00,2.8857600000000003,0.8416800000000001,3.006,0.26496000000000003,0.07728,0.276,2.6208,0.7644000000000001,2.73,3.43296,1.00128,3.576,0.26496000000000003,0.07728,0.276,3.168,0.924,3.3
2020-09-07 10:00:00,2.9140800000000002,0.84994,3.0355,0.26448000000000005,0.07714,0.2755,2.6496,0.7728,2.76,3.45168,1.00674,3.5955,0.26448000000000005,0.07714,0.2755,3.1872,0.9296000000000001,3.32
2020-09-07 10:30:00,2.91552,0.8503600000000001,3.037,0.26592000000000005,0.07756,0.277,2.6496,0.7728,2.76,3.37632,0.9847600000000001,3.517,0.26592000000000005,0.07756,0.277,3.1104,0.9072,3.24
2020-09-07 11:00:00,2.90496,0.84728,3.026,0.26496000000000003,0.07728,0.276,2.64,0.77,2.75,3.30816,0.9648800000000001,3.446,0.26496000000000003,0.07728,0.276,3.0432,0.8876000000000001,3.17
2020-09-07 11:30:00,2.8968,0.8449000000000001,3.0175,0.2664,0.0777,0.2775,2.6304,0.7672,2.74,3.3384,0.9737,3.4775,0.2664,0.0777,0.2775,3.072,0.896,3.2
2020-09-07 12:00:00,2.80128,0.8170400000000001,2.918,0.26688,0.07784,0.278,2.5343999999999998,0.7392000000000001,2.64,3.13728,0.9150400000000001,3.268,0.26688,0.07784,0.278,2.8704,0.8372,2.99
2020-09-07 12:30:00,2.7720000000000002,0.8085,2.8875,0.2664,0.0777,0.2775,2.5056000000000003,0.7308,2.61,3.1944,0.9317000000000001,3.3275,0.2664,0.0777,0.2775,2.928,0.854,3.05
2020-09-07 13:00:00,2.79024,0.8138200000000001,2.9065000000000003,0.26544,0.07742,0.2765,2.5248,0.7364,2.63,3.20304,0.93422,3.3365,0.26544,0.07742,0.2765,2.9376,0.8568,3.06
2020-09-07 13:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.26592000000000005,0.07756,0.277,2.5152,0.7336,2.62,3.01152,0.87836,3.137,0.26592000000000005,0.07756,0.277,2.7456,0.8008000000000001,2.86
2020-09-07 14:00:00,2.80128,0.8170400000000001,2.918,0.26688,0.07784,0.278,2.5343999999999998,0.7392000000000001,2.64,3.19488,0.9318400000000001,3.328,0.26688,0.07784,0.278,2.928,0.854,3.05
2020-09-07 14:30:00,2.8872,0.8421000000000001,3.0075,0.2664,0.0777,0.2775,2.6208,0.7644000000000001,2.73,3.4248,0.9989,3.5675,0.2664,0.0777,0.2775,3.1584,0.9212,3.29
2020-09-07 15:00:00,2.83824,0.8278200000000001,2.9565,0.26544,0.07742,0.2765,2.5728,0.7504000000000001,2.68,3.35664,0.9790200000000001,3.4965,0.26544,0.07742,0.2765,3.0912,0.9016000000000001,3.22
2020-09-07 15:30:00,2.74416,0.8003800000000001,2.8585000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.4768,0.7224,2.58,3.24336,0.94598,3.3785,0.26736000000000004,0.07798000000000001,0.2785,2.976,0.868,3.1
2020-09-07 16:00:00,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.2664,0.0777,0.2775,2.5824,0.7532,2.69,3.348,0.9765,3.4875,0.2664,0.0777,0.2775,3.0816,0.8988,3.21
2020-09-07 16:30:00,3.02208,0.8814400000000001,3.148,0.26688,0.07784,0.278,2.7552,0.8036000000000001,2.87,3.62688,1.0578400000000001,3.778,0.26688,0.07784,0.278,3.36,0.98,3.5
2020-09-07 17:00:00,3.11808,0.90944,3.248,0.26688,0.07784,0.278,2.8512,0.8316,2.9699999999999998,3.84768,1.1222400000000001,4.008,0.26688,0.07784,0.278,3.5808,1.0444,3.73
2020-09-07 17:30:00,3.14544,0.9174200000000001,3.2765,0.26544,0.07742,0.2765,2.88,0.84,3.0,3.89424,1.13582,4.0565,0.26544,0.07742,0.2765,3.6288,1.0584,3.7800000000000002
2020-09-07 18:00:00,3.15696,0.92078,3.2885,0.26736000000000004,0.07798000000000001,0.2785,2.8896,0.8428,3.01,3.84816,1.12238,4.0085,0.26736000000000004,0.07798000000000001,0.2785,3.5808,1.0444,3.73
2020-09-07 18:30:00,3.0792,0.8981,3.2075,0.2664,0.0777,0.2775,2.8128,0.8204,2.93,3.7224,1.0857,3.8775,0.2664,0.0777,0.2775,3.456,1.008,3.6
2020-09-07 19:00:00,3.02208,0.8814400000000001,3.148,0.26688,0.07784,0.278,2.7552,0.8036000000000001,2.87,3.6556800000000003,1.06624,3.808,0.26688,0.07784,0.278,3.3888,0.9884000000000001,3.5300000000000002
2020-09-07 19:30:00,2.9256,0.8533000000000001,3.0475,0.2664,0.0777,0.2775,2.6592000000000002,0.7756000000000001,2.77,3.5592,1.0381,3.7075,0.2664,0.0777,0.2775,3.2928,0.9604,3.43
2020-09-07 20:00:00,2.8968,0.8449000000000001,3.0175,0.2664,0.0777,0.2775,2.6304,0.7672,2.74,3.5496,1.0353,3.6975,0.2664,0.0777,0.2775,3.2832,0.9576,3.42
2020-09-07 20:30:00,2.92704,0.85372,3.049,0.26784,0.07812000000000001,0.279,2.6592000000000002,0.7756000000000001,2.77,3.58944,1.04692,3.739,0.26784,0.07812000000000001,0.279,3.3216,0.9688,3.46
2020-09-07 21:00:00,2.7432,0.8001,2.8575,0.2664,0.0777,0.2775,2.4768,0.7224,2.58,3.3384,0.9737,3.4775,0.2664,0.0777,0.2775,3.072,0.896,3.2
2020-09-07 21:30:00,2.54208,0.7414400000000001,2.648,0.26688,0.07784,0.278,2.2752,0.6636000000000001,2.37,3.07008,0.8954400000000001,3.198,0.26688,0.07784,0.278,2.8032,0.8176,2.92
2020-09-07 22:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.2664,0.0777,0.2775,2.1024,0.6132000000000001,2.19,2.8872,0.8421000000000001,3.0075,0.2664,0.0777,0.2775,2.6208,0.7644000000000001,2.73
2020-09-07 22:30:00,2.23536,0.65198,2.3285,0.26736000000000004,0.07798000000000001,0.2785,1.968,0.5740000000000001,2.05,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55
2020-09-07 23:00:00,2.11056,0.61558,2.1985,0.26736000000000004,0.07798000000000001,0.2785,1.8432,0.5376000000000001,1.92,2.55216,0.74438,2.6585,0.26736000000000004,0.07798000000000001,0.2785,2.2848,0.6664,2.38
2020-09-07 23:30:00,1.9468800000000002,0.56784,2.028,0.26688,0.07784,0.278,1.6800000000000002,0.49,1.75,2.35008,0.68544,2.448,0.26688,0.07784,0.278,2.0832,0.6076,2.17
2020-09-08 00:00:00,1.8408,0.5369,1.9175,0.2664,0.0777,0.2775,1.5744,0.4592,1.6400000000000001,2.2152,0.6461,2.3075,0.2664,0.0777,0.2775,1.9488,0.5684,2.03
2020-09-08 00:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.27024000000000004,0.07882,0.28150000000000003,1.4592,0.42560000000000003,1.52,2.10384,0.61362,2.1915,0.27024000000000004,0.07882,0.28150000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-09-08 01:00:00,1.70064,0.49602,1.7715,0.27024000000000004,0.07882,0.28150000000000003,1.4304000000000001,0.4172,1.49,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87
2020-09-08 01:30:00,1.70112,0.49616000000000005,1.772,0.27072,0.07896,0.28200000000000003,1.4304000000000001,0.4172,1.49,2.03712,0.59416,2.122,0.27072,0.07896,0.28200000000000003,1.7664,0.5152,1.8399999999999999
2020-09-08 02:00:00,1.69968,0.49574,1.7705000000000002,0.26928,0.07854000000000001,0.2805,1.4304000000000001,0.4172,1.49,2.03568,0.59374,2.1205,0.26928,0.07854000000000001,0.2805,1.7664,0.5152,1.8399999999999999
2020-09-08 02:30:00,1.71072,0.49896,1.782,0.27072,0.07896,0.28200000000000003,1.44,0.42,1.5,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85
2020-09-08 03:00:00,1.67184,0.48762000000000005,1.7415,0.27024000000000004,0.07882,0.28150000000000003,1.4016,0.4088,1.46,2.00784,0.58562,2.0915,0.27024000000000004,0.07882,0.28150000000000003,1.7376,0.5068,1.81
2020-09-08 03:30:00,1.67184,0.48762000000000005,1.7415,0.27024000000000004,0.07882,0.28150000000000003,1.4016,0.4088,1.46,1.9886400000000002,0.5800200000000001,2.0715,0.27024000000000004,0.07882,0.28150000000000003,1.7184,0.5012,1.79
2020-09-08 04:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.26976,0.07868,0.281,1.3728,0.40040000000000003,1.43,1.94976,0.5686800000000001,2.031,0.26976,0.07868,0.281,1.6800000000000002,0.49,1.75
2020-09-08 04:30:00,1.62336,0.47348,1.691,0.26976,0.07868,0.281,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.94016,0.56588,2.021,0.26976,0.07868,0.281,1.6703999999999999,0.4872,1.74
2020-09-08 05:00:00,1.63392,0.47656000000000004,1.702,0.27072,0.07896,0.28200000000000003,1.3632,0.3976,1.42,1.9699200000000001,0.5745600000000001,2.052,0.27072,0.07896,0.28200000000000003,1.6992,0.49560000000000004,1.77
2020-09-08 05:30:00,1.7390400000000001,0.50722,1.8115,0.27024000000000004,0.07882,0.28150000000000003,1.4688,0.4284,1.53,2.07504,0.6052200000000001,2.1615,0.27024000000000004,0.07882,0.28150000000000003,1.8048000000000002,0.5264,1.88
2020-09-08 06:00:00,1.80624,0.5268200000000001,1.8815,0.27024000000000004,0.07882,0.28150000000000003,1.536,0.448,1.6,2.13264,0.62202,2.2215,0.27024000000000004,0.07882,0.28150000000000003,1.8624,0.5432,1.94
2020-09-08 06:30:00,2.10432,0.6137600000000001,2.192,0.26112,0.07616,0.272,1.8432,0.5376000000000001,1.92,2.5171200000000002,0.73416,2.622,0.26112,0.07616,0.272,2.2560000000000002,0.658,2.35
2020-09-08 07:00:00,2.3112,0.6741,2.4075,0.2664,0.0777,0.2775,2.0448,0.5964,2.13,2.8008,0.8169000000000001,2.9175,0.2664,0.0777,0.2775,2.5343999999999998,0.7392000000000001,2.64
2020-09-08 07:30:00,2.4931200000000002,0.72716,2.597,0.26592000000000005,0.07756,0.277,2.2272,0.6496000000000001,2.32,3.04992,0.88956,3.177,0.26592000000000005,0.07756,0.277,2.784,0.812,2.9
2020-09-08 08:00:00,2.65728,0.7750400000000001,2.768,0.26688,0.07784,0.278,2.3904,0.6972,2.49,3.23328,0.9430400000000001,3.368,0.26688,0.07784,0.278,2.9664,0.8652000000000001,3.09
2020-09-08 08:30:00,2.70336,0.7884800000000001,2.816,0.26496000000000003,0.07728,0.276,2.4384,0.7112,2.54,3.22176,0.9396800000000001,3.356,0.26496000000000003,0.07728,0.276,2.9568000000000003,0.8624,3.08
2020-09-08 09:00:00,2.72448,0.79464,2.838,0.26688,0.07784,0.278,2.4576000000000002,0.7168,2.56,3.26208,0.9514400000000001,3.398,0.26688,0.07784,0.278,2.9952,0.8736,3.12
2020-09-08 09:30:00,2.82864,0.8250200000000001,2.9465,0.26544,0.07742,0.2765,2.5632,0.7476,2.67,3.38544,0.9874200000000001,3.5265,0.26544,0.07742,0.2765,3.12,0.91,3.25
2020-09-08 10:00:00,2.79216,0.8143800000000001,2.9085,0.26736000000000004,0.07798000000000001,0.2785,2.5248,0.7364,2.63,3.25296,0.9487800000000001,3.3885,0.26736000000000004,0.07798000000000001,0.2785,2.9856,0.8708,3.11
2020-09-08 10:30:00,2.67456,0.7800800000000001,2.786,0.26496000000000003,0.07728,0.276,2.4096,0.7028,2.51,3.02016,0.8808800000000001,3.146,0.26496000000000003,0.07728,0.276,2.7552,0.8036000000000001,2.87
2020-09-08 11:00:00,2.6956800000000003,0.78624,2.808,0.26688,0.07784,0.278,2.4288,0.7084,2.5300000000000002,2.98368,0.8702400000000001,3.108,0.26688,0.07784,0.278,2.7168,0.7924,2.83
2020-09-08 11:30:00,2.69616,0.7863800000000001,2.8085,0.26736000000000004,0.07798000000000001,0.2785,2.4288,0.7084,2.5300000000000002,3.32016,0.9683800000000001,3.4585,0.26736000000000004,0.07798000000000001,0.2785,3.0528,0.8904000000000001,3.18
2020-09-08 12:00:00,2.62896,0.76678,2.7385,0.26736000000000004,0.07798000000000001,0.2785,2.3616,0.6888000000000001,2.46,3.20496,0.93478,3.3385,0.26736000000000004,0.07798000000000001,0.2785,2.9376,0.8568,3.06
2020-09-08 12:30:00,2.60976,0.7611800000000001,2.7185,0.26736000000000004,0.07798000000000001,0.2785,2.3424,0.6832,2.44,3.25296,0.9487800000000001,3.3885,0.26736000000000004,0.07798000000000001,0.2785,2.9856,0.8708,3.11
2020-09-08 13:00:00,2.77056,0.80808,2.886,0.26496000000000003,0.07728,0.276,2.5056000000000003,0.7308,2.61,3.01056,0.8780800000000001,3.136,0.26496000000000003,0.07728,0.276,2.7456,0.8008000000000001,2.86
2020-09-08 13:30:00,2.5992,0.7581,2.7075,0.2664,0.0777,0.2775,2.3328,0.6804,2.43,2.8392,0.8281000000000001,2.9575,0.2664,0.0777,0.2775,2.5728,0.7504000000000001,2.68
2020-09-08 14:00:00,2.58048,0.7526400000000001,2.688,0.26688,0.07784,0.278,2.3136,0.6748000000000001,2.41,2.85888,0.83384,2.9779999999999998,0.26688,0.07784,0.278,2.592,0.756,2.7
2020-09-08 14:30:00,2.54208,0.7414400000000001,2.648,0.26688,0.07784,0.278,2.2752,0.6636000000000001,2.37,2.8972800000000003,0.8450400000000001,3.018,0.26688,0.07784,0.278,2.6304,0.7672,2.74
2020-09-08 15:00:00,2.4744,0.7217,2.5775,0.2664,0.0777,0.2775,2.208,0.644,2.3,2.7624,0.8057000000000001,2.8775,0.2664,0.0777,0.2775,2.496,0.728,2.6
2020-09-08 15:30:00,2.41584,0.70462,2.5165,0.26544,0.07742,0.2765,2.1504,0.6272,2.24,2.55984,0.7466200000000001,2.6665,0.26544,0.07742,0.2765,2.2944,0.6692,2.39
2020-09-08 16:00:00,2.54208,0.7414400000000001,2.648,0.26688,0.07784,0.278,2.2752,0.6636000000000001,2.37,2.63808,0.76944,2.748,0.26688,0.07784,0.278,2.3712,0.6916,2.47
2020-09-08 16:30:00,2.70528,0.7890400000000001,2.818,0.26688,0.07784,0.278,2.4384,0.7112,2.54,2.85888,0.83384,2.9779999999999998,0.26688,0.07784,0.278,2.592,0.756,2.7
2020-09-08 17:00:00,2.80128,0.8170400000000001,2.918,0.26688,0.07784,0.278,2.5343999999999998,0.7392000000000001,2.64,3.10848,0.9066400000000001,3.238,0.26688,0.07784,0.278,2.8416,0.8288000000000001,2.96
2020-09-08 17:30:00,2.90592,0.8475600000000001,3.027,0.26592000000000005,0.07756,0.277,2.64,0.77,2.75,3.3475200000000003,0.9763600000000001,3.487,0.26592000000000005,0.07756,0.277,3.0816,0.8988,3.21
2020-09-08 18:00:00,2.8104,0.8197,2.9275,0.2664,0.0777,0.2775,2.544,0.742,2.65,3.3,0.9625,3.4375,0.2664,0.0777,0.2775,3.0336,0.8848,3.16
2020-09-08 18:30:00,2.8492800000000003,0.8310400000000001,2.968,0.26688,0.07784,0.278,2.5824,0.7532,2.69,3.35808,0.9794400000000001,3.498,0.26688,0.07784,0.278,3.0912,0.9016000000000001,3.22
2020-09-08 19:00:00,2.83008,0.8254400000000001,2.948,0.26688,0.07784,0.278,2.5632,0.7476,2.67,3.38688,0.98784,3.528,0.26688,0.07784,0.278,3.12,0.91,3.25
2020-09-08 19:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.5152,0.7336,2.62,3.39696,0.9907800000000001,3.5385,0.26736000000000004,0.07798000000000001,0.2785,3.1296,0.9128000000000001,3.26
2020-09-08 20:00:00,2.7720000000000002,0.8085,2.8875,0.2664,0.0777,0.2775,2.5056000000000003,0.7308,2.61,3.396,0.9905,3.5375,0.2664,0.0777,0.2775,3.1296,0.9128000000000001,3.26
2020-09-08 20:30:00,2.79216,0.8143800000000001,2.9085,0.26736000000000004,0.07798000000000001,0.2785,2.5248,0.7364,2.63,3.41616,0.99638,3.5585,0.26736000000000004,0.07798000000000001,0.2785,3.1488,0.9184,3.2800000000000002
2020-09-08 21:00:00,2.69616,0.7863800000000001,2.8085,0.26736000000000004,0.07798000000000001,0.2785,2.4288,0.7084,2.5300000000000002,3.30096,0.9627800000000001,3.4385,0.26736000000000004,0.07798000000000001,0.2785,3.0336,0.8848,3.16
2020-09-08 21:30:00,2.56128,0.74704,2.668,0.26688,0.07784,0.278,2.2944,0.6692,2.39,3.13728,0.9150400000000001,3.268,0.26688,0.07784,0.278,2.8704,0.8372,2.99
2020-09-08 22:00:00,2.38848,0.69664,2.488,0.26688,0.07784,0.278,2.1216,0.6188,2.21,2.93568,0.8562400000000001,3.058,0.26688,0.07784,0.278,2.6688,0.7784000000000001,2.7800000000000002
2020-09-08 22:30:00,2.28288,0.6658400000000001,2.378,0.26688,0.07784,0.278,2.016,0.588,2.1,2.8492800000000003,0.8310400000000001,2.968,0.26688,0.07784,0.278,2.5824,0.7532,2.69
2020-09-08 23:00:00,2.21664,0.6465200000000001,2.309,0.26784,0.07812000000000001,0.279,1.9488,0.5684,2.03,2.77344,0.8089200000000001,2.8890000000000002,0.26784,0.07812000000000001,0.279,2.5056000000000003,0.7308,2.61
2020-09-08 23:30:00,2.08224,0.6073200000000001,2.169,0.26784,0.07812000000000001,0.279,1.8144,0.5292,1.8900000000000001,2.6006400000000003,0.7585200000000001,2.709,0.26784,0.07812000000000001,0.279,2.3328,0.6804,2.43
2020-09-09 00:00:00,1.95744,0.5709200000000001,2.039,0.26784,0.07812000000000001,0.279,1.6896,0.4928,1.76,2.47584,0.7221200000000001,2.5789999999999997,0.26784,0.07812000000000001,0.279,2.208,0.644,2.3
2020-09-09 00:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.26688,0.07784,0.278,1.6128,0.47040000000000004,1.6800000000000002,2.35008,0.68544,2.448,0.26688,0.07784,0.278,2.0832,0.6076,2.17
2020-09-09 01:00:00,1.79424,0.52332,1.869,0.26784,0.07812000000000001,0.279,1.5264,0.44520000000000004,1.5899999999999999,2.24544,0.6549200000000001,2.339,0.26784,0.07812000000000001,0.279,1.9776,0.5768,2.06
2020-09-09 01:30:00,1.67856,0.48958,1.7485,0.26736000000000004,0.07798000000000001,0.2785,1.4112,0.4116,1.47,2.08176,0.60718,2.1685,0.26736000000000004,0.07798000000000001,0.2785,1.8144,0.5292,1.8900000000000001
2020-09-09 02:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.26736000000000004,0.07798000000000001,0.2785,1.4304000000000001,0.4172,1.49,2.12016,0.61838,2.2085,0.26736000000000004,0.07798000000000001,0.2785,1.8528,0.5404,1.9300000000000002
2020-09-09 02:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.26736000000000004,0.07798000000000001,0.2785,1.4304000000000001,0.4172,1.49,2.12016,0.61838,2.2085,0.26736000000000004,0.07798000000000001,0.2785,1.8528,0.5404,1.9300000000000002
2020-09-09 03:00:00,1.64064,0.47852000000000006,1.709,0.26784,0.07812000000000001,0.279,1.3728,0.40040000000000003,1.43,2.03424,0.5933200000000001,2.119,0.26784,0.07812000000000001,0.279,1.7664,0.5152,1.8399999999999999
2020-09-09 03:30:00,1.65984,0.48412000000000005,1.729,0.26784,0.07812000000000001,0.279,1.392,0.406,1.45,2.00544,0.58492,2.089,0.26784,0.07812000000000001,0.279,1.7376,0.5068,1.81
2020-09-09 04:00:00,1.66032,0.48426,1.7295,0.26832,0.07826000000000001,0.2795,1.392,0.406,1.45,2.02512,0.5906600000000001,2.1095,0.26832,0.07826000000000001,0.2795,1.7568000000000001,0.5124000000000001,1.83
2020-09-09 04:30:00,1.63104,0.47572000000000003,1.699,0.26784,0.07812000000000001,0.279,1.3632,0.3976,1.42,2.00544,0.58492,2.089,0.26784,0.07812000000000001,0.279,1.7376,0.5068,1.81
2020-09-09 05:00:00,1.67808,0.48944000000000004,1.748,0.26688,0.07784,0.278,1.4112,0.4116,1.47,2.04288,0.59584,2.128,0.26688,0.07784,0.278,1.776,0.518,1.85
2020-09-09 05:30:00,1.7750400000000002,0.5177200000000001,1.849,0.26784,0.07812000000000001,0.279,1.5072,0.43960000000000005,1.57,2.13024,0.6213200000000001,2.219,0.26784,0.07812000000000001,0.279,1.8624,0.5432,1.94
2020-09-09 06:00:00,1.81392,0.5290600000000001,1.8895,0.26832,0.07826000000000001,0.2795,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.18832,0.63826,2.2795,0.26832,0.07826000000000001,0.2795,1.92,0.56,2.0
2020-09-09 06:30:00,1.99584,0.5821200000000001,2.079,0.26784,0.07812000000000001,0.279,1.728,0.504,1.8,2.39904,0.69972,2.499,0.26784,0.07812000000000001,0.279,2.1312,0.6216,2.22
2020-09-09 07:00:00,2.2656,0.6608,2.36,0.26880000000000004,0.0784,0.28,1.9968,0.5824,2.08,2.7744,0.8092,2.89,0.26880000000000004,0.0784,0.28,2.5056000000000003,0.7308,2.61
2020-09-09 07:30:00,2.53632,0.7397600000000001,2.642,0.27072,0.07896,0.28200000000000003,2.2656,0.6608,2.36,3.16032,0.92176,3.292,0.27072,0.07896,0.28200000000000003,2.8896,0.8428,3.01
2020-09-09 08:00:00,2.70864,0.7900200000000001,2.8215,0.27024000000000004,0.07882,0.28150000000000003,2.4384,0.7112,2.54,3.25584,0.9496200000000001,3.3915,0.27024000000000004,0.07882,0.28150000000000003,2.9856,0.8708,3.11
2020-09-09 08:30:00,2.7955200000000002,0.8153600000000001,2.912,0.27072,0.07896,0.28200000000000003,2.5248,0.7364,2.63,3.34272,0.97496,3.482,0.27072,0.07896,0.28200000000000003,3.072,0.896,3.2
2020-09-09 09:00:00,2.82384,0.82362,2.9415,0.27024000000000004,0.07882,0.28150000000000003,2.5536,0.7448,2.66,3.46704,1.01122,3.6115,0.27024000000000004,0.07882,0.28150000000000003,3.1968,0.9324,3.33
2020-09-09 09:30:00,2.82096,0.8227800000000001,2.9385,0.26736000000000004,0.07798000000000001,0.2785,2.5536,0.7448,2.66,3.20496,0.93478,3.3385,0.26736000000000004,0.07798000000000001,0.2785,2.9376,0.8568,3.06
2020-09-09 10:00:00,2.7504,0.8022,2.865,0.264,0.077,0.275,2.4864,0.7252000000000001,2.59,3.0288,0.8834000000000001,3.155,0.264,0.077,0.275,2.7648,0.8064,2.88
2020-09-09 10:30:00,2.73552,0.79786,2.8495,0.26832,0.07826000000000001,0.2795,2.4672,0.7196,2.5700000000000003,2.89872,0.8454600000000001,3.0195,0.26832,0.07826000000000001,0.2795,2.6304,0.7672,2.74
2020-09-09 11:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59,2.84064,0.82852,2.959,0.26784,0.07812000000000001,0.279,2.5728,0.7504000000000001,2.68
2020-09-09 11:30:00,2.7744,0.8092,2.89,0.26880000000000004,0.0784,0.28,2.5056000000000003,0.7308,2.61,2.8224,0.8232,2.94,0.26880000000000004,0.0784,0.28,2.5536,0.7448,2.66
2020-09-09 12:00:00,2.7264,0.7952,2.84,0.26880000000000004,0.0784,0.28,2.4576000000000002,0.7168,2.56,2.7552,0.8036000000000001,2.87,0.26880000000000004,0.0784,0.28,2.4864,0.7252000000000001,2.59
2020-09-09 12:30:00,2.54304,0.74172,2.649,0.26784,0.07812000000000001,0.279,2.2752,0.6636000000000001,2.37,2.51424,0.7333200000000001,2.6189999999999998,0.26784,0.07812000000000001,0.279,2.2464,0.6552,2.34
2020-09-09 13:00:00,2.59248,0.75614,2.7005,0.26928,0.07854000000000001,0.2805,2.3232,0.6776,2.42,2.55408,0.74494,2.6605,0.26928,0.07854000000000001,0.2805,2.2848,0.6664,2.38
2020-09-09 13:30:00,2.61168,0.7617400000000001,2.7205,0.26928,0.07854000000000001,0.2805,2.3424,0.6832,2.44,2.63088,0.76734,2.7405,0.26928,0.07854000000000001,0.2805,2.3616,0.6888000000000001,2.46
2020-09-09 14:00:00,2.54208,0.7414400000000001,2.648,0.26688,0.07784,0.278,2.2752,0.6636000000000001,2.37,2.58048,0.7526400000000001,2.688,0.26688,0.07784,0.278,2.3136,0.6748000000000001,2.41
2020-09-09 14:30:00,2.50608,0.73094,2.6105,0.26928,0.07854000000000001,0.2805,2.2368,0.6524,2.33,2.48688,0.7253400000000001,2.5905,0.26928,0.07854000000000001,0.2805,2.2176,0.6468,2.31
2020-09-09 15:00:00,2.49648,0.72814,2.6005000000000003,0.26928,0.07854000000000001,0.2805,2.2272,0.6496000000000001,2.32,2.57328,0.7505400000000001,2.6805,0.26928,0.07854000000000001,0.2805,2.304,0.672,2.4
2020-09-09 15:30:00,2.41824,0.7053200000000001,2.519,0.26784,0.07812000000000001,0.279,2.1504,0.6272,2.24,2.69664,0.7865200000000001,2.809,0.26784,0.07812000000000001,0.279,2.4288,0.7084,2.5300000000000002
2020-09-09 16:00:00,2.53392,0.73906,2.6395,0.26832,0.07826000000000001,0.2795,2.2656,0.6608,2.36,2.64912,0.77266,2.7595,0.26832,0.07826000000000001,0.2795,2.3808,0.6944,2.48
2020-09-09 16:30:00,2.6112,0.7616,2.7199999999999998,0.26880000000000004,0.0784,0.28,2.3424,0.6832,2.44,2.7264,0.7952,2.84,0.26880000000000004,0.0784,0.28,2.4576000000000002,0.7168,2.56
2020-09-09 17:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59,3.03264,0.8845200000000001,3.159,0.26784,0.07812000000000001,0.279,2.7648,0.8064,2.88
2020-09-09 17:30:00,2.7744,0.8092,2.89,0.26880000000000004,0.0784,0.28,2.5056000000000003,0.7308,2.61,3.1104,0.9072,3.24,0.26880000000000004,0.0784,0.28,2.8416,0.8288000000000001,2.96
2020-09-09 18:00:00,2.82096,0.8227800000000001,2.9385,0.26736000000000004,0.07798000000000001,0.2785,2.5536,0.7448,2.66,3.24336,0.94598,3.3785,0.26736000000000004,0.07798000000000001,0.2785,2.976,0.868,3.1
2020-09-09 18:30:00,2.70768,0.7897400000000001,2.8205,0.26928,0.07854000000000001,0.2805,2.4384,0.7112,2.54,3.23568,0.94374,3.3705,0.26928,0.07854000000000001,0.2805,2.9664,0.8652000000000001,3.09
2020-09-09 19:00:00,2.66832,0.7782600000000001,2.7795,0.26832,0.07826000000000001,0.2795,2.4,0.7000000000000001,2.5,3.25392,0.9490600000000001,3.3895,0.26832,0.07826000000000001,0.2795,2.9856,0.8708,3.11
2020-09-09 19:30:00,2.71776,0.79268,2.831,0.26976,0.07868,0.281,2.448,0.714,2.55,3.34176,0.9746800000000001,3.481,0.26976,0.07868,0.281,3.072,0.896,3.2
2020-09-09 20:00:00,2.76432,0.8062600000000001,2.8795,0.26832,0.07826000000000001,0.2795,2.496,0.728,2.6,3.39792,0.99106,3.5395,0.26832,0.07826000000000001,0.2795,3.1296,0.9128000000000001,3.26
2020-09-09 20:30:00,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58,3.38928,0.9885400000000001,3.5305,0.26928,0.07854000000000001,0.2805,3.12,0.91,3.25
2020-09-09 21:00:00,2.6601600000000003,0.77588,2.771,0.26976,0.07868,0.281,2.3904,0.6972,2.49,3.27456,0.95508,3.411,0.26976,0.07868,0.281,3.0048,0.8764000000000001,3.13
2020-09-09 21:30:00,2.5152,0.7336,2.62,0.26880000000000004,0.0784,0.28,2.2464,0.6552,2.34,3.0816,0.8988,3.21,0.26880000000000004,0.0784,0.28,2.8128,0.8204,2.93
2020-09-09 22:00:00,2.34288,0.6833400000000001,2.4405,0.26928,0.07854000000000001,0.2805,2.0736,0.6048,2.16,2.88048,0.8401400000000001,3.0005,0.26928,0.07854000000000001,0.2805,2.6112,0.7616,2.7199999999999998
2020-09-09 22:30:00,2.19744,0.64092,2.289,0.26784,0.07812000000000001,0.279,1.9296000000000002,0.5628000000000001,2.01,2.69664,0.7865200000000001,2.809,0.26784,0.07812000000000001,0.279,2.4288,0.7084,2.5300000000000002
2020-09-09 23:00:00,2.02656,0.59108,2.111,0.26976,0.07868,0.281,1.7568000000000001,0.5124000000000001,1.83,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34
2020-09-09 23:30:00,1.9104,0.5572,1.99,0.26880000000000004,0.0784,0.28,1.6416,0.4788,1.71,2.3616,0.6888000000000001,2.46,0.26880000000000004,0.0784,0.28,2.0928,0.6104,2.18
2020-09-10 00:00:00,1.79616,0.52388,1.871,0.26976,0.07868,0.281,1.5264,0.44520000000000004,1.5899999999999999,2.22816,0.64988,2.321,0.26976,0.07868,0.281,1.9584000000000001,0.5712,2.04
2020-09-10 00:30:00,1.8230400000000002,0.5317200000000001,1.899,0.26784,0.07812000000000001,0.279,1.5552000000000001,0.4536,1.62,2.26464,0.6605200000000001,2.359,0.26784,0.07812000000000001,0.279,1.9968,0.5824,2.08
2020-09-10 01:00:00,1.77792,0.51856,1.8519999999999999,0.27072,0.07896,0.28200000000000003,1.5072,0.43960000000000005,1.57,2.21952,0.64736,2.312,0.27072,0.07896,0.28200000000000003,1.9488,0.5684,2.03
2020-09-10 01:30:00,1.65216,0.48188000000000003,1.721,0.26976,0.07868,0.281,1.3824,0.4032,1.44,2.05536,0.59948,2.141,0.26976,0.07868,0.281,1.7856,0.5208,1.8599999999999999
2020-09-10 02:00:00,1.68192,0.49056000000000005,1.752,0.27072,0.07896,0.28200000000000003,1.4112,0.4116,1.47,2.08512,0.60816,2.172,0.27072,0.07896,0.28200000000000003,1.8144,0.5292,1.8900000000000001
2020-09-10 02:30:00,1.72848,0.50414,1.8005,0.26928,0.07854000000000001,0.2805,1.4592,0.42560000000000003,1.52,2.1316800000000002,0.6217400000000001,2.2205,0.26928,0.07854000000000001,0.2805,1.8624,0.5432,1.94
2020-09-10 03:00:00,1.85424,0.5408200000000001,1.9315,0.27024000000000004,0.07882,0.28150000000000003,1.584,0.462,1.65,2.24784,0.6556200000000001,2.3415,0.27024000000000004,0.07882,0.28150000000000003,1.9776,0.5768,2.06
2020-09-10 03:30:00,1.85568,0.54124,1.933,0.27168000000000003,0.07924,0.28300000000000003,1.584,0.462,1.65,2.24928,0.6560400000000001,2.343,0.27168000000000003,0.07924,0.28300000000000003,1.9776,0.5768,2.06
2020-09-10 04:00:00,1.8163200000000002,0.52976,1.892,0.27072,0.07896,0.28200000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.20992,0.64456,2.302,0.27072,0.07896,0.28200000000000003,1.9392,0.5656,2.02
2020-09-10 04:30:00,1.8163200000000002,0.52976,1.892,0.27072,0.07896,0.28200000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.20992,0.64456,2.302,0.27072,0.07896,0.28200000000000003,1.9392,0.5656,2.02
2020-09-10 05:00:00,1.8456000000000001,0.5383,1.9225,0.2712,0.0791,0.28250000000000003,1.5744,0.4592,1.6400000000000001,2.2488,0.6559,2.3425000000000002,0.2712,0.0791,0.28250000000000003,1.9776,0.5768,2.06
2020-09-10 05:30:00,1.9137600000000001,0.55818,1.9935,0.27216,0.07938,0.28350000000000003,1.6416,0.4788,1.71,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16
2020-09-10 06:00:00,1.94208,0.56644,2.023,0.27168000000000003,0.07924,0.28300000000000003,1.6703999999999999,0.4872,1.74,2.39328,0.6980400000000001,2.493,0.27168000000000003,0.07924,0.28300000000000003,2.1216,0.6188,2.21
2020-09-10 06:30:00,2.13456,0.62258,2.2235,0.27216,0.07938,0.28350000000000003,1.8624,0.5432,1.94,2.64336,0.7709800000000001,2.7535,0.27216,0.07938,0.28350000000000003,2.3712,0.6916,2.47
2020-09-10 07:00:00,2.27808,0.66444,2.373,0.27168000000000003,0.07924,0.28300000000000003,2.0064,0.5852,2.09,2.84448,0.82964,2.963,0.27168000000000003,0.07924,0.28300000000000003,2.5728,0.7504000000000001,2.68
2020-09-10 07:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1792,0.6356,2.27,2.96064,0.8635200000000001,3.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.688,0.784,2.8
2020-09-10 08:00:00,2.6424000000000003,0.7707,2.7525,0.2712,0.0791,0.28250000000000003,2.3712,0.6916,2.47,3.1992,0.9331,3.3325,0.2712,0.0791,0.28250000000000003,2.928,0.854,3.05
2020-09-10 08:30:00,2.67024,0.7788200000000001,2.7815000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.4,0.7000000000000001,2.5,3.15984,0.9216200000000001,3.2915,0.27024000000000004,0.07882,0.28150000000000003,2.8896,0.8428,3.01
2020-09-10 09:00:00,2.69808,0.7869400000000001,2.8105,0.26928,0.07854000000000001,0.2805,2.4288,0.7084,2.5300000000000002,3.08208,0.8989400000000001,3.2105,0.26928,0.07854000000000001,0.2805,2.8128,0.8204,2.93
2020-09-10 09:30:00,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61,3.14016,0.91588,3.271,0.26976,0.07868,0.281,2.8704,0.8372,2.99
2020-09-10 10:00:00,2.65872,0.77546,2.7695,0.26832,0.07826000000000001,0.2795,2.3904,0.6972,2.49,2.9083200000000002,0.84826,3.0295,0.26832,0.07826000000000001,0.2795,2.64,0.77,2.75
2020-09-10 10:30:00,2.6112,0.7616,2.7199999999999998,0.26880000000000004,0.0784,0.28,2.3424,0.6832,2.44,2.7648,0.8064,2.88,0.26880000000000004,0.0784,0.28,2.496,0.728,2.6
2020-09-10 11:00:00,2.66832,0.7782600000000001,2.7795,0.26832,0.07826000000000001,0.2795,2.4,0.7000000000000001,2.5,3.04272,0.88746,3.1695,0.26832,0.07826000000000001,0.2795,2.7744,0.8092,2.89
2020-09-10 11:30:00,2.64096,0.7702800000000001,2.751,0.26976,0.07868,0.281,2.3712,0.6916,2.47,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75
2020-09-10 12:00:00,2.66832,0.7782600000000001,2.7795,0.26832,0.07826000000000001,0.2795,2.4,0.7000000000000001,2.5,2.91792,0.85106,3.0395,0.26832,0.07826000000000001,0.2795,2.6496,0.7728,2.76
2020-09-10 12:30:00,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58,3.24528,0.94654,3.3805,0.26928,0.07854000000000001,0.2805,2.976,0.868,3.1
2020-09-10 13:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59,3.31104,0.9657200000000001,3.449,0.26784,0.07812000000000001,0.279,3.0432,0.8876000000000001,3.17
2020-09-10 13:30:00,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003,3.27456,0.95508,3.411,0.26976,0.07868,0.281,3.0048,0.8764000000000001,3.13
2020-09-10 14:00:00,2.66784,0.77812,2.779,0.26784,0.07812000000000001,0.279,2.4,0.7000000000000001,2.5,3.18624,0.92932,3.319,0.26784,0.07812000000000001,0.279,2.9184,0.8512000000000001,3.04
2020-09-10 14:30:00,2.62896,0.76678,2.7385,0.26736000000000004,0.07798000000000001,0.2785,2.3616,0.6888000000000001,2.46,3.10896,0.90678,3.2385,0.26736000000000004,0.07798000000000001,0.2785,2.8416,0.8288000000000001,2.96
2020-09-10 15:00:00,2.59056,0.75558,2.6985,0.26736000000000004,0.07798000000000001,0.2785,2.3232,0.6776,2.42,2.9745600000000003,0.86758,3.0985,0.26736000000000004,0.07798000000000001,0.2785,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-10 15:30:00,2.60016,0.75838,2.7085,0.26736000000000004,0.07798000000000001,0.2785,2.3328,0.6804,2.43,3.11856,0.90958,3.2485,0.26736000000000004,0.07798000000000001,0.2785,2.8512,0.8316,2.9699999999999998
2020-09-10 16:00:00,2.70624,0.78932,2.819,0.26784,0.07812000000000001,0.279,2.4384,0.7112,2.54,3.27264,0.95452,3.409,0.26784,0.07812000000000001,0.279,3.0048,0.8764000000000001,3.13
2020-09-10 16:30:00,2.8502400000000003,0.8313200000000001,2.969,0.26784,0.07812000000000001,0.279,2.5824,0.7532,2.69,3.42624,0.9993200000000001,3.569,0.26784,0.07812000000000001,0.279,3.1584,0.9212,3.29
2020-09-10 17:00:00,2.84976,0.83118,2.9685,0.26736000000000004,0.07798000000000001,0.2785,2.5824,0.7532,2.69,3.42576,0.9991800000000001,3.5685000000000002,0.26736000000000004,0.07798000000000001,0.2785,3.1584,0.9212,3.29
2020-09-10 17:30:00,2.91648,0.8506400000000001,3.038,0.26688,0.07784,0.278,2.6496,0.7728,2.76,3.51168,1.02424,3.658,0.26688,0.07784,0.278,3.2448,0.9464,3.38
2020-09-10 18:00:00,3.00336,0.8759800000000001,3.1285,0.26736000000000004,0.07798000000000001,0.2785,2.7359999999999998,0.798,2.85,3.66576,1.06918,3.8185000000000002,0.26736000000000004,0.07798000000000001,0.2785,3.3984,0.9912000000000001,3.54
2020-09-10 18:30:00,2.94672,0.8594600000000001,3.0695,0.26832,0.07826000000000001,0.2795,2.6784,0.7812,2.79,3.58992,1.04706,3.7395,0.26832,0.07826000000000001,0.2795,3.3216,0.9688,3.46
2020-09-10 19:00:00,2.90784,0.8481200000000001,3.029,0.26784,0.07812000000000001,0.279,2.64,0.77,2.75,3.53184,1.03012,3.6790000000000003,0.26784,0.07812000000000001,0.279,3.2640000000000002,0.9520000000000001,3.4
2020-09-10 19:30:00,2.86848,0.83664,2.988,0.26688,0.07784,0.278,2.6016,0.7588,2.71,3.51168,1.02424,3.658,0.26688,0.07784,0.278,3.2448,0.9464,3.38
2020-09-10 20:00:00,2.95536,0.8619800000000001,3.0785,0.26736000000000004,0.07798000000000001,0.2785,2.688,0.784,2.8,3.66576,1.06918,3.8185000000000002,0.26736000000000004,0.07798000000000001,0.2785,3.3984,0.9912000000000001,3.54
2020-09-10 20:30:00,2.85072,0.8314600000000001,2.9695,0.26832,0.07826000000000001,0.2795,2.5824,0.7532,2.69,3.52272,1.02746,3.6695,0.26832,0.07826000000000001,0.2795,3.2544,0.9492,3.39
2020-09-10 21:00:00,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48,3.24336,0.94598,3.3785,0.26736000000000004,0.07798000000000001,0.2785,2.976,0.868,3.1
2020-09-10 21:30:00,2.51328,0.73304,2.618,0.26688,0.07784,0.278,2.2464,0.6552,2.34,3.07968,0.89824,3.208,0.26688,0.07784,0.278,2.8128,0.8204,2.93
2020-09-10 22:00:00,2.3217600000000003,0.67718,2.4185,0.26736000000000004,0.07798000000000001,0.2785,2.0544000000000002,0.5992000000000001,2.14,2.85936,0.83398,2.9785,0.26736000000000004,0.07798000000000001,0.2785,2.592,0.756,2.7
2020-09-10 22:30:00,2.21712,0.64666,2.3095,0.26832,0.07826000000000001,0.2795,1.9488,0.5684,2.03,2.74512,0.80066,2.8595,0.26832,0.07826000000000001,0.2795,2.4768,0.7224,2.58
2020-09-10 23:00:00,2.06304,0.60172,2.149,0.26784,0.07812000000000001,0.279,1.7952,0.5236000000000001,1.87,2.5526400000000002,0.7445200000000001,2.659,0.26784,0.07812000000000001,0.279,2.2848,0.6664,2.38
2020-09-10 23:30:00,1.92,0.56,2.0,0.26880000000000004,0.0784,0.28,1.6512,0.48160000000000003,1.72,2.3712,0.6916,2.47,0.26880000000000004,0.0784,0.28,2.1024,0.6132000000000001,2.19
2020-09-11 00:00:00,1.7856,0.5208,1.8599999999999999,0.26880000000000004,0.0784,0.28,1.5168,0.4424,1.58,2.2176,0.6468,2.31,0.26880000000000004,0.0784,0.28,1.9488,0.5684,2.03
2020-09-11 00:30:00,1.68864,0.49252,1.759,0.26784,0.07812000000000001,0.279,1.4208,0.41440000000000005,1.48,2.09184,0.61012,2.179,0.26784,0.07812000000000001,0.279,1.824,0.532,1.9
2020-09-11 01:00:00,1.6608,0.4844,1.73,0.26880000000000004,0.0784,0.28,1.392,0.406,1.45,2.064,0.602,2.15,0.26880000000000004,0.0784,0.28,1.7952,0.5236000000000001,1.87
2020-09-11 01:30:00,1.6608,0.4844,1.73,0.26880000000000004,0.0784,0.28,1.392,0.406,1.45,2.0544000000000002,0.5992000000000001,2.14,0.26880000000000004,0.0784,0.28,1.7856,0.5208,1.8599999999999999
2020-09-11 02:00:00,1.6795200000000001,0.48986,1.7495,0.26832,0.07826000000000001,0.2795,1.4112,0.4116,1.47,2.08272,0.60746,2.1695,0.26832,0.07826000000000001,0.2795,1.8144,0.5292,1.8900000000000001
2020-09-11 02:30:00,1.67808,0.48944000000000004,1.748,0.26688,0.07784,0.278,1.4112,0.4116,1.47,2.08128,0.60704,2.168,0.26688,0.07784,0.278,1.8144,0.5292,1.8900000000000001
2020-09-11 03:00:00,1.63008,0.47544000000000003,1.698,0.26688,0.07784,0.278,1.3632,0.3976,1.42,2.02368,0.5902400000000001,2.108,0.26688,0.07784,0.278,1.7568000000000001,0.5124000000000001,1.83
2020-09-11 03:30:00,1.60224,0.46732,1.669,0.26784,0.07812000000000001,0.279,1.3344,0.38920000000000005,1.3900000000000001,1.99584,0.5821200000000001,2.079,0.26784,0.07812000000000001,0.279,1.728,0.504,1.8
2020-09-11 04:00:00,1.59264,0.46452000000000004,1.659,0.26784,0.07812000000000001,0.279,1.3248,0.3864,1.38,1.9766400000000002,0.57652,2.059,0.26784,0.07812000000000001,0.279,1.7088,0.4984,1.78
2020-09-11 04:30:00,1.58112,0.46116,1.647,0.26592000000000005,0.07756,0.277,1.3152,0.3836,1.37,1.97472,0.57596,2.057,0.26592000000000005,0.07756,0.277,1.7088,0.4984,1.78
2020-09-11 05:00:00,1.64064,0.47852000000000006,1.709,0.26784,0.07812000000000001,0.279,1.3728,0.40040000000000003,1.43,2.01504,0.58772,2.099,0.26784,0.07812000000000001,0.279,1.7472,0.5096,1.82
2020-09-11 05:30:00,1.7270400000000001,0.5037200000000001,1.799,0.26784,0.07812000000000001,0.279,1.4592,0.42560000000000003,1.52,2.08224,0.6073200000000001,2.169,0.26784,0.07812000000000001,0.279,1.8144,0.5292,1.8900000000000001
2020-09-11 06:00:00,1.85088,0.5398400000000001,1.928,0.26688,0.07784,0.278,1.584,0.462,1.65,2.26368,0.66024,2.358,0.26688,0.07784,0.278,1.9968,0.5824,2.08
2020-09-11 06:30:00,2.11008,0.6154400000000001,2.198,0.26688,0.07784,0.278,1.8432,0.5376000000000001,1.92,2.63808,0.76944,2.748,0.26688,0.07784,0.278,2.3712,0.6916,2.47
2020-09-11 07:00:00,2.24544,0.6549200000000001,2.339,0.26784,0.07812000000000001,0.279,1.9776,0.5768,2.06,2.84064,0.82852,2.959,0.26784,0.07812000000000001,0.279,2.5728,0.7504000000000001,2.68
2020-09-11 07:30:00,2.45568,0.7162400000000001,2.558,0.26688,0.07784,0.278,2.1888,0.6384000000000001,2.2800000000000002,3.01248,0.8786400000000001,3.138,0.26688,0.07784,0.278,2.7456,0.8008000000000001,2.86
2020-09-11 08:00:00,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45,3.17712,0.92666,3.3095,0.26832,0.07826000000000001,0.2795,2.9088000000000003,0.8484,3.03
2020-09-11 08:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.26688,0.07784,0.278,2.448,0.714,2.55,3.26208,0.9514400000000001,3.398,0.26688,0.07784,0.278,2.9952,0.8736,3.12
2020-09-11 09:00:00,2.73408,0.79744,2.848,0.26688,0.07784,0.278,2.4672,0.7196,2.5700000000000003,3.26208,0.9514400000000001,3.398,0.26688,0.07784,0.278,2.9952,0.8736,3.12
2020-09-11 09:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.26784,0.07812000000000001,0.279,2.544,0.742,2.65,3.29184,0.9601200000000001,3.429,0.26784,0.07812000000000001,0.279,3.024,0.882,3.15
2020-09-11 10:00:00,2.75328,0.8030400000000001,2.868,0.26688,0.07784,0.278,2.4864,0.7252000000000001,2.59,3.20448,0.93464,3.338,0.26688,0.07784,0.278,2.9376,0.8568,3.06
2020-09-11 10:30:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,3.20448,0.93464,3.338,0.26688,0.07784,0.278,2.9376,0.8568,3.06
2020-09-11 11:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.26688,0.07784,0.278,2.4096,0.7028,2.51,3.04128,0.88704,3.168,0.26688,0.07784,0.278,2.7744,0.8092,2.89
2020-09-11 11:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.26784,0.07812000000000001,0.279,2.5056000000000003,0.7308,2.61,3.05184,0.89012,3.179,0.26784,0.07812000000000001,0.279,2.784,0.812,2.9
2020-09-11 12:00:00,2.7048,0.7889,2.8175,0.2664,0.0777,0.2775,2.4384,0.7112,2.54,2.9736000000000002,0.8673000000000001,3.0975,0.2664,0.0777,0.2775,2.7072000000000003,0.7896000000000001,2.8200000000000003
