Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-11 12:30:00,2.56224,0.7473200000000001,2.669,0.26784,0.07812000000000001,0.279,2.2944,0.6692,2.39,2.8022400000000003,0.81732,2.919,0.26784,0.07812000000000001,0.279,2.5343999999999998,0.7392000000000001,2.64
2020-09-11 13:00:00,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5,2.88768,0.8422400000000001,3.008,0.26688,0.07784,0.278,2.6208,0.7644000000000001,2.73
2020-09-11 13:30:00,2.61984,0.76412,2.729,0.26784,0.07812000000000001,0.279,2.352,0.686,2.45,3.05184,0.89012,3.179,0.26784,0.07812000000000001,0.279,2.784,0.812,2.9
2020-09-11 14:00:00,2.53248,0.7386400000000001,2.638,0.26688,0.07784,0.278,2.2656,0.6608,2.36,2.96448,0.8646400000000001,3.088,0.26688,0.07784,0.278,2.6976,0.7868,2.81
2020-09-11 14:30:00,2.48448,0.7246400000000001,2.588,0.26688,0.07784,0.278,2.2176,0.6468,2.31,3.00288,0.8758400000000001,3.128,0.26688,0.07784,0.278,2.7359999999999998,0.798,2.85
2020-09-11 15:00:00,2.42688,0.70784,2.528,0.26688,0.07784,0.278,2.16,0.63,2.25,2.82048,0.82264,2.938,0.26688,0.07784,0.278,2.5536,0.7448,2.66
2020-09-11 15:30:00,2.33136,0.67998,2.4285,0.26736000000000004,0.07798000000000001,0.2785,2.064,0.602,2.15,2.56176,0.7471800000000001,2.6685,0.26736000000000004,0.07798000000000001,0.2785,2.2944,0.6692,2.39
2020-09-11 16:00:00,2.34144,0.6829200000000001,2.439,0.26784,0.07812000000000001,0.279,2.0736,0.6048,2.16,2.53344,0.73892,2.6390000000000002,0.26784,0.07812000000000001,0.279,2.2656,0.6608,2.36
2020-09-11 16:30:00,2.50464,0.7305200000000001,2.609,0.26784,0.07812000000000001,0.279,2.2368,0.6524,2.33,2.7542400000000002,0.80332,2.8689999999999998,0.26784,0.07812000000000001,0.279,2.4864,0.7252000000000001,2.59
2020-09-11 17:00:00,2.60928,0.76104,2.718,0.26688,0.07784,0.278,2.3424,0.6832,2.44,2.96448,0.8646400000000001,3.088,0.26688,0.07784,0.278,2.6976,0.7868,2.81
2020-09-11 17:30:00,2.6476800000000003,0.77224,2.758,0.26688,0.07784,0.278,2.3808,0.6944,2.48,3.02208,0.8814400000000001,3.148,0.26688,0.07784,0.278,2.7552,0.8036000000000001,2.87
2020-09-11 18:00:00,2.66784,0.77812,2.779,0.26784,0.07812000000000001,0.279,2.4,0.7000000000000001,2.5,3.16704,0.9237200000000001,3.299,0.26784,0.07812000000000001,0.279,2.8992,0.8456,3.02
2020-09-11 18:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.26832,0.07826000000000001,0.2795,2.3712,0.6916,2.47,3.19632,0.9322600000000001,3.3295,0.26832,0.07826000000000001,0.2795,2.928,0.854,3.05
2020-09-11 19:00:00,2.68704,0.7837200000000001,2.799,0.26784,0.07812000000000001,0.279,2.4192,0.7056,2.52,3.26304,0.9517200000000001,3.399,0.26784,0.07812000000000001,0.279,2.9952,0.8736,3.12
2020-09-11 19:30:00,2.6476800000000003,0.77224,2.758,0.26688,0.07784,0.278,2.3808,0.6944,2.48,3.2524800000000003,0.94864,3.388,0.26688,0.07784,0.278,2.9856,0.8708,3.11
2020-09-11 20:00:00,2.70624,0.78932,2.819,0.26784,0.07812000000000001,0.279,2.4384,0.7112,2.54,3.32064,0.96852,3.459,0.26784,0.07812000000000001,0.279,3.0528,0.8904000000000001,3.18
2020-09-11 20:30:00,2.63904,0.7697200000000001,2.749,0.26784,0.07812000000000001,0.279,2.3712,0.6916,2.47,3.22464,0.94052,3.359,0.26784,0.07812000000000001,0.279,2.9568000000000003,0.8624,3.08
2020-09-11 21:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.26784,0.07812000000000001,0.279,2.2464,0.6552,2.34,3.08064,0.8985200000000001,3.209,0.26784,0.07812000000000001,0.279,2.8128,0.8204,2.93
2020-09-11 21:30:00,2.39856,0.6995800000000001,2.4985,0.26736000000000004,0.07798000000000001,0.2785,2.1312,0.6216,2.22,2.94576,0.85918,3.0685000000000002,0.26736000000000004,0.07798000000000001,0.2785,2.6784,0.7812,2.79
2020-09-11 22:00:00,2.31264,0.67452,2.409,0.26784,0.07812000000000001,0.279,2.0448,0.5964,2.13,2.85984,0.8341200000000001,2.979,0.26784,0.07812000000000001,0.279,2.592,0.756,2.7
2020-09-11 22:30:00,2.13072,0.62146,2.2195,0.26832,0.07826000000000001,0.2795,1.8624,0.5432,1.94,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45
2020-09-11 23:00:00,1.98672,0.5794600000000001,2.0695,0.26832,0.07826000000000001,0.2795,1.7184,0.5012,1.79,2.44752,0.71386,2.5495,0.26832,0.07826000000000001,0.2795,2.1792,0.6356,2.27
2020-09-11 23:30:00,1.8811200000000001,0.54866,1.9595,0.26832,0.07826000000000001,0.2795,1.6128,0.47040000000000004,1.6800000000000002,2.31312,0.67466,2.4095,0.26832,0.07826000000000001,0.2795,2.0448,0.5964,2.13
2020-09-12 00:00:00,1.75536,0.51198,1.8285,0.26736000000000004,0.07798000000000001,0.2785,1.488,0.434,1.55,2.16816,0.63238,2.2585,0.26736000000000004,0.07798000000000001,0.2785,1.9008,0.5544,1.98
2020-09-12 00:30:00,1.6795200000000001,0.48986,1.7495,0.26832,0.07826000000000001,0.2795,1.4112,0.4116,1.47,2.06352,0.6018600000000001,2.1495,0.26832,0.07826000000000001,0.2795,1.7952,0.5236000000000001,1.87
2020-09-12 01:00:00,1.62192,0.47306000000000004,1.6895,0.26832,0.07826000000000001,0.2795,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.98672,0.5794600000000001,2.0695,0.26832,0.07826000000000001,0.2795,1.7184,0.5012,1.79
2020-09-12 01:30:00,1.61232,0.47026,1.6795,0.26832,0.07826000000000001,0.2795,1.344,0.392,1.4,1.9771200000000002,0.5766600000000001,2.0595,0.26832,0.07826000000000001,0.2795,1.7088,0.4984,1.78
2020-09-12 02:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.3632,0.3976,1.42,2.00496,0.5847800000000001,2.0885,0.26736000000000004,0.07798000000000001,0.2785,1.7376,0.5068,1.81
2020-09-12 02:30:00,1.62192,0.47306000000000004,1.6895,0.26832,0.07826000000000001,0.2795,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.99632,0.58226,2.0795,0.26832,0.07826000000000001,0.2795,1.728,0.504,1.8
2020-09-12 03:00:00,1.59312,0.46466,1.6595,0.26832,0.07826000000000001,0.2795,1.3248,0.3864,1.38,1.96752,0.57386,2.0495,0.26832,0.07826000000000001,0.2795,1.6992,0.49560000000000004,1.77
2020-09-12 03:30:00,1.55472,0.45346000000000003,1.6195,0.26832,0.07826000000000001,0.2795,1.2864,0.37520000000000003,1.34,1.9195200000000001,0.55986,1.9995,0.26832,0.07826000000000001,0.2795,1.6512,0.48160000000000003,1.72
2020-09-12 04:00:00,1.53504,0.44772000000000006,1.599,0.26784,0.07812000000000001,0.279,1.2671999999999999,0.36960000000000004,1.32,1.90944,0.5569200000000001,1.9889999999999999,0.26784,0.07812000000000001,0.279,1.6416,0.4788,1.71
2020-09-12 04:30:00,1.536,0.448,1.6,0.26880000000000004,0.0784,0.28,1.2671999999999999,0.36960000000000004,1.32,1.92,0.56,2.0,0.26880000000000004,0.0784,0.28,1.6512,0.48160000000000003,1.72
2020-09-12 05:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.27072,0.07896,0.28200000000000003,1.2864,0.37520000000000003,1.34,1.9411200000000002,0.56616,2.022,0.27072,0.07896,0.28200000000000003,1.6703999999999999,0.4872,1.74
2020-09-12 05:30:00,1.6147200000000002,0.47096000000000005,1.682,0.27072,0.07896,0.28200000000000003,1.344,0.392,1.4,2.00832,0.5857600000000001,2.092,0.27072,0.07896,0.28200000000000003,1.7376,0.5068,1.81
2020-09-12 06:00:00,1.73856,0.5070800000000001,1.811,0.26976,0.07868,0.281,1.4688,0.4284,1.53,2.17056,0.6330800000000001,2.261,0.26976,0.07868,0.281,1.9008,0.5544,1.98
2020-09-12 06:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.2712,0.0791,0.28250000000000003,1.6416,0.4788,1.71,2.3832,0.6951,2.4825,0.2712,0.0791,0.28250000000000003,2.112,0.616,2.2
2020-09-12 07:00:00,1.9891200000000002,0.58016,2.072,0.27072,0.07896,0.28200000000000003,1.7184,0.5012,1.79,2.48832,0.7257600000000001,2.592,0.27072,0.07896,0.28200000000000003,2.2176,0.6468,2.31
2020-09-12 07:30:00,2.14272,0.6249600000000001,2.232,0.27072,0.07896,0.28200000000000003,1.8719999999999999,0.546,1.9500000000000002,2.66112,0.7761600000000001,2.7720000000000002,0.27072,0.07896,0.28200000000000003,2.3904,0.6972,2.49
2020-09-12 08:00:00,2.25744,0.65842,2.3515,0.27024000000000004,0.07882,0.28150000000000003,1.9872,0.5796,2.07,2.72784,0.7956200000000001,2.8415,0.27024000000000004,0.07882,0.28150000000000003,2.4576000000000002,0.7168,2.56
2020-09-12 08:30:00,2.40192,0.7005600000000001,2.502,0.27072,0.07896,0.28200000000000003,2.1312,0.6216,2.22,2.85312,0.8321600000000001,2.972,0.27072,0.07896,0.28200000000000003,2.5824,0.7532,2.69
2020-09-12 09:00:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,2.74752,0.8013600000000001,2.862,0.27072,0.07896,0.28200000000000003,2.4768,0.7224,2.58
2020-09-12 09:30:00,2.5176,0.7343000000000001,2.6225,0.2712,0.0791,0.28250000000000003,2.2464,0.6552,2.34,2.8728,0.8379000000000001,2.9925,0.2712,0.0791,0.28250000000000003,2.6016,0.7588,2.71
2020-09-12 10:00:00,2.46816,0.7198800000000001,2.571,0.26976,0.07868,0.281,2.1984,0.6412,2.29,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003
2020-09-12 10:30:00,2.4398400000000002,0.71162,2.5415,0.27024000000000004,0.07882,0.28150000000000003,2.1696,0.6328,2.26,2.66064,0.77602,2.7715,0.27024000000000004,0.07882,0.28150000000000003,2.3904,0.6972,2.49
2020-09-12 11:00:00,2.3155200000000002,0.6753600000000001,2.412,0.27072,0.07896,0.28200000000000003,2.0448,0.5964,2.13,2.38272,0.69496,2.482,0.27072,0.07896,0.28200000000000003,2.112,0.616,2.2
2020-09-12 11:30:00,2.29584,0.6696200000000001,2.3915,0.27024000000000004,0.07882,0.28150000000000003,2.0256,0.5908,2.11,2.33424,0.6808200000000001,2.4314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.064,0.602,2.15
2020-09-12 12:00:00,2.31504,0.67522,2.4115,0.27024000000000004,0.07882,0.28150000000000003,2.0448,0.5964,2.13,2.32464,0.6780200000000001,2.4215,0.27024000000000004,0.07882,0.28150000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-09-12 12:30:00,2.28576,0.66668,2.3810000000000002,0.26976,0.07868,0.281,2.016,0.588,2.1,2.43936,0.7114800000000001,2.541,0.26976,0.07868,0.281,2.1696,0.6328,2.26
2020-09-12 13:00:00,2.32464,0.6780200000000001,2.4215,0.27024000000000004,0.07882,0.28150000000000003,2.0544000000000002,0.5992000000000001,2.14,2.19024,0.63882,2.2815,0.27024000000000004,0.07882,0.28150000000000003,1.92,0.56,2.0
2020-09-12 13:30:00,2.17104,0.63322,2.2615,0.27024000000000004,0.07882,0.28150000000000003,1.9008,0.5544,1.98,2.19024,0.63882,2.2815,0.27024000000000004,0.07882,0.28150000000000003,1.92,0.56,2.0
2020-09-12 14:00:00,2.13216,0.6218800000000001,2.221,0.26976,0.07868,0.281,1.8624,0.5432,1.94,2.15136,0.62748,2.241,0.26976,0.07868,0.281,1.8816000000000002,0.5488000000000001,1.96
2020-09-12 14:30:00,2.02656,0.59108,2.111,0.26976,0.07868,0.281,1.7568000000000001,0.5124000000000001,1.83,2.04576,0.5966800000000001,2.1310000000000002,0.26976,0.07868,0.281,1.776,0.518,1.85
2020-09-12 15:00:00,2.04624,0.59682,2.1315,0.27024000000000004,0.07882,0.28150000000000003,1.776,0.518,1.85,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87
2020-09-12 15:30:00,2.00832,0.5857600000000001,2.092,0.27072,0.07896,0.28200000000000003,1.7376,0.5068,1.81,2.02752,0.59136,2.112,0.27072,0.07896,0.28200000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-12 16:00:00,2.13264,0.62202,2.2215,0.27024000000000004,0.07882,0.28150000000000003,1.8624,0.5432,1.94,2.10384,0.61362,2.1915,0.27024000000000004,0.07882,0.28150000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-09-12 16:30:00,2.26656,0.66108,2.3609999999999998,0.26976,0.07868,0.281,1.9968,0.5824,2.08,2.40096,0.70028,2.501,0.26976,0.07868,0.281,2.1312,0.6216,2.22
2020-09-12 17:00:00,2.37264,0.6920200000000001,2.4715,0.27024000000000004,0.07882,0.28150000000000003,2.1024,0.6132000000000001,2.19,2.67024,0.7788200000000001,2.7815000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.4,0.7000000000000001,2.5
2020-09-12 17:30:00,2.55552,0.74536,2.662,0.27072,0.07896,0.28200000000000003,2.2848,0.6664,2.38,2.94912,0.86016,3.072,0.27072,0.07896,0.28200000000000003,2.6784,0.7812,2.79
2020-09-12 18:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42,3.05424,0.8908200000000001,3.1815,0.27024000000000004,0.07882,0.28150000000000003,2.784,0.812,2.9
2020-09-12 18:30:00,2.59392,0.75656,2.702,0.27072,0.07896,0.28200000000000003,2.3232,0.6776,2.42,3.12192,0.91056,3.252,0.27072,0.07896,0.28200000000000003,2.8512,0.8316,2.9699999999999998
2020-09-12 19:00:00,2.57376,0.75068,2.681,0.26976,0.07868,0.281,2.304,0.672,2.4,3.13056,0.9130800000000001,3.261,0.26976,0.07868,0.281,2.8608000000000002,0.8344,2.98
2020-09-12 19:30:00,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35,3.11232,0.9077600000000001,3.242,0.27072,0.07896,0.28200000000000003,2.8416,0.8288000000000001,2.96
2020-09-12 20:00:00,2.57472,0.7509600000000001,2.682,0.27072,0.07896,0.28200000000000003,2.304,0.672,2.4,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03
2020-09-12 20:30:00,2.57472,0.7509600000000001,2.682,0.27072,0.07896,0.28200000000000003,2.304,0.672,2.4,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03
2020-09-12 21:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.26976,0.07868,0.281,2.2560000000000002,0.658,2.35,3.13056,0.9130800000000001,3.261,0.26976,0.07868,0.281,2.8608000000000002,0.8344,2.98
2020-09-12 21:30:00,2.41104,0.7032200000000001,2.5115,0.27024000000000004,0.07882,0.28150000000000003,2.1408,0.6244000000000001,2.23,2.99664,0.87402,3.1215,0.27024000000000004,0.07882,0.28150000000000003,2.7264,0.7952,2.84
2020-09-12 22:00:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,2.92992,0.8545600000000001,3.052,0.27072,0.07896,0.28200000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-09-12 22:30:00,2.32512,0.6781600000000001,2.422,0.27072,0.07896,0.28200000000000003,2.0544000000000002,0.5992000000000001,2.14,2.82432,0.82376,2.942,0.27072,0.07896,0.28200000000000003,2.5536,0.7448,2.66
2020-09-12 23:00:00,2.15088,0.62734,2.2405,0.26928,0.07854000000000001,0.2805,1.8816000000000002,0.5488000000000001,1.96,2.63088,0.76734,2.7405,0.26928,0.07854000000000001,0.2805,2.3616,0.6888000000000001,2.46
2020-09-12 23:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.2712,0.0791,0.28250000000000003,1.6032000000000002,0.4676,1.67,2.2872,0.6671,2.3825,0.2712,0.0791,0.28250000000000003,2.016,0.588,2.1
2020-09-13 00:00:00,1.7683200000000001,0.51576,1.842,0.27072,0.07896,0.28200000000000003,1.4976,0.4368,1.56,2.15232,0.6277600000000001,2.242,0.27072,0.07896,0.28200000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-09-13 00:30:00,1.884,0.5495,1.9625,0.2712,0.0791,0.28250000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.2392,0.6531,2.3325,0.2712,0.0791,0.28250000000000003,1.968,0.5740000000000001,2.05
2020-09-13 01:00:00,1.8345600000000002,0.53508,1.911,0.26976,0.07868,0.281,1.5648,0.45640000000000003,1.63,2.17056,0.6330800000000001,2.261,0.26976,0.07868,0.281,1.9008,0.5544,1.98
2020-09-13 01:30:00,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63,2.172,0.6335000000000001,2.2625,0.2712,0.0791,0.28250000000000003,1.9008,0.5544,1.98
2020-09-13 02:00:00,1.82592,0.53256,1.9020000000000001,0.27072,0.07896,0.28200000000000003,1.5552000000000001,0.4536,1.62,2.18112,0.6361600000000001,2.2720000000000002,0.27072,0.07896,0.28200000000000003,1.9104,0.5572,1.99
2020-09-13 02:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.18064,0.63602,2.2715,0.27024000000000004,0.07882,0.28150000000000003,1.9104,0.5572,1.99
2020-09-13 03:00:00,1.70064,0.49602,1.7715,0.27024000000000004,0.07882,0.28150000000000003,1.4304000000000001,0.4172,1.49,2.0366400000000002,0.5940200000000001,2.1215,0.27024000000000004,0.07882,0.28150000000000003,1.7664,0.5152,1.8399999999999999
2020-09-13 03:30:00,1.52784,0.44562,1.5915,0.27024000000000004,0.07882,0.28150000000000003,1.2576,0.3668,1.31,1.8638400000000002,0.54362,1.9415,0.27024000000000004,0.07882,0.28150000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-09-13 04:00:00,1.5288,0.4459,1.5925,0.2712,0.0791,0.28250000000000003,1.2576,0.3668,1.31,1.884,0.5495,1.9625,0.2712,0.0791,0.28250000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-13 04:30:00,1.47984,0.43162000000000006,1.5415,0.27024000000000004,0.07882,0.28150000000000003,1.2096,0.3528,1.26,1.8350400000000002,0.53522,1.9115000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5648,0.45640000000000003,1.63
2020-09-13 05:00:00,1.4985600000000001,0.43708,1.561,0.26976,0.07868,0.281,1.2288000000000001,0.3584,1.28,1.84416,0.53788,1.921,0.26976,0.07868,0.281,1.5744,0.4592,1.6400000000000001
2020-09-13 05:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.27072,0.07896,0.28200000000000003,1.2671999999999999,0.36960000000000004,1.32,1.88352,0.5493600000000001,1.962,0.27072,0.07896,0.28200000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-13 06:00:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.2671999999999999,0.36960000000000004,1.32,1.88304,0.54922,1.9615,0.27024000000000004,0.07882,0.28150000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-13 06:30:00,1.6344,0.4767,1.7025000000000001,0.2712,0.0791,0.28250000000000003,1.3632,0.3976,1.42,1.9512,0.5691,2.0325,0.2712,0.0791,0.28250000000000003,1.6800000000000002,0.49,1.75
2020-09-13 07:00:00,1.67136,0.48748,1.741,0.26976,0.07868,0.281,1.4016,0.4088,1.46,1.94976,0.5686800000000001,2.031,0.26976,0.07868,0.281,1.6800000000000002,0.49,1.75
2020-09-13 07:30:00,1.77792,0.51856,1.8519999999999999,0.27072,0.07896,0.28200000000000003,1.5072,0.43960000000000005,1.57,2.07552,0.60536,2.162,0.27072,0.07896,0.28200000000000003,1.8048000000000002,0.5264,1.88
2020-09-13 08:00:00,2.09472,0.6109600000000001,2.182,0.27072,0.07896,0.28200000000000003,1.824,0.532,1.9,2.44992,0.7145600000000001,2.552,0.27072,0.07896,0.28200000000000003,2.1792,0.6356,2.27
2020-09-13 08:30:00,2.30544,0.67242,2.4015,0.27024000000000004,0.07882,0.28150000000000003,2.0352,0.5936,2.12,2.6414400000000002,0.7704200000000001,2.7515,0.27024000000000004,0.07882,0.28150000000000003,2.3712,0.6916,2.47
2020-09-13 09:00:00,2.42064,0.7060200000000001,2.5215,0.27024000000000004,0.07882,0.28150000000000003,2.1504,0.6272,2.24,2.72784,0.7956200000000001,2.8415,0.27024000000000004,0.07882,0.28150000000000003,2.4576000000000002,0.7168,2.56
2020-09-13 09:30:00,2.45904,0.7172200000000001,2.5615,0.27024000000000004,0.07882,0.28150000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.76624,0.8068200000000001,2.8815,0.27024000000000004,0.07882,0.28150000000000003,2.496,0.728,2.6
2020-09-13 10:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.27072,0.07896,0.28200000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.82432,0.82376,2.942,0.27072,0.07896,0.28200000000000003,2.5536,0.7448,2.66
2020-09-13 10:30:00,2.36304,0.68922,2.4615,0.27024000000000004,0.07882,0.28150000000000003,2.0928,0.6104,2.18,2.54544,0.7424200000000001,2.6515,0.27024000000000004,0.07882,0.28150000000000003,2.2752,0.6636000000000001,2.37
2020-09-13 11:00:00,2.24784,0.6556200000000001,2.3415,0.27024000000000004,0.07882,0.28150000000000003,1.9776,0.5768,2.06,2.19984,0.6416200000000001,2.2915,0.27024000000000004,0.07882,0.28150000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-09-13 11:30:00,2.32416,0.67788,2.421,0.26976,0.07868,0.281,2.0544000000000002,0.5992000000000001,2.14,2.17056,0.6330800000000001,2.261,0.26976,0.07868,0.281,1.9008,0.5544,1.98
2020-09-13 12:00:00,2.4398400000000002,0.71162,2.5415,0.27024000000000004,0.07882,0.28150000000000003,2.1696,0.6328,2.26,2.4398400000000002,0.71162,2.5415,0.27024000000000004,0.07882,0.28150000000000003,2.1696,0.6328,2.26
2020-09-13 12:30:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,2.35392,0.6865600000000001,2.452,0.27072,0.07896,0.28200000000000003,2.0832,0.6076,2.17
2020-09-13 13:00:00,2.34336,0.6834800000000001,2.441,0.26976,0.07868,0.281,2.0736,0.6048,2.16,2.30496,0.6722800000000001,2.401,0.26976,0.07868,0.281,2.0352,0.5936,2.12
2020-09-13 13:30:00,2.25696,0.6582800000000001,2.351,0.26976,0.07868,0.281,1.9872,0.5796,2.07,2.14176,0.62468,2.231,0.26976,0.07868,0.281,1.8719999999999999,0.546,1.9500000000000002
2020-09-13 14:00:00,2.19024,0.63882,2.2815,0.27024000000000004,0.07882,0.28150000000000003,1.92,0.56,2.0,2.01744,0.58842,2.1015,0.27024000000000004,0.07882,0.28150000000000003,1.7472,0.5096,1.82
2020-09-13 14:30:00,2.18016,0.63588,2.271,0.26976,0.07868,0.281,1.9104,0.5572,1.99,2.08416,0.6078800000000001,2.171,0.26976,0.07868,0.281,1.8144,0.5292,1.8900000000000001
2020-09-13 15:00:00,2.18016,0.63588,2.271,0.26976,0.07868,0.281,1.9104,0.5572,1.99,2.14176,0.62468,2.231,0.26976,0.07868,0.281,1.8719999999999999,0.546,1.9500000000000002
2020-09-13 15:30:00,2.20848,0.64414,2.3005,0.26928,0.07854000000000001,0.2805,1.9392,0.5656,2.02,2.17968,0.6357400000000001,2.2705,0.26928,0.07854000000000001,0.2805,1.9104,0.5572,1.99
2020-09-13 16:00:00,2.24688,0.65534,2.3405,0.26928,0.07854000000000001,0.2805,1.9776,0.5768,2.06,2.28528,0.66654,2.3805,0.26928,0.07854000000000001,0.2805,2.016,0.588,2.1
2020-09-13 16:30:00,2.31456,0.67508,2.411,0.26976,0.07868,0.281,2.0448,0.5964,2.13,2.47776,0.7226800000000001,2.581,0.26976,0.07868,0.281,2.208,0.644,2.3
2020-09-13 17:00:00,2.43024,0.70882,2.5315,0.27024000000000004,0.07882,0.28150000000000003,2.16,0.63,2.25,2.69904,0.78722,2.8115,0.27024000000000004,0.07882,0.28150000000000003,2.4288,0.7084,2.5300000000000002
2020-09-13 17:30:00,2.5828800000000003,0.75334,2.6905,0.26928,0.07854000000000001,0.2805,2.3136,0.6748000000000001,2.41,2.94768,0.8597400000000001,3.0705,0.26928,0.07854000000000001,0.2805,2.6784,0.7812,2.79
2020-09-13 18:00:00,2.59248,0.75614,2.7005,0.26928,0.07854000000000001,0.2805,2.3232,0.6776,2.42,3.05328,0.8905400000000001,3.1805,0.26928,0.07854000000000001,0.2805,2.784,0.812,2.9
2020-09-13 18:30:00,2.58336,0.75348,2.691,0.26976,0.07868,0.281,2.3136,0.6748000000000001,2.41,3.11136,0.9074800000000001,3.241,0.26976,0.07868,0.281,2.8416,0.8288000000000001,2.96
2020-09-13 19:00:00,2.52624,0.73682,2.6315,0.27024000000000004,0.07882,0.28150000000000003,2.2560000000000002,0.658,2.35,3.09264,0.90202,3.2215,0.27024000000000004,0.07882,0.28150000000000003,2.8224,0.8232,2.94
2020-09-13 19:30:00,2.5171200000000002,0.73416,2.622,0.27072,0.07896,0.28200000000000003,2.2464,0.6552,2.34,3.09312,0.9021600000000001,3.222,0.27072,0.07896,0.28200000000000003,2.8224,0.8232,2.94
2020-09-13 20:00:00,2.65008,0.7729400000000001,2.7605,0.26928,0.07854000000000001,0.2805,2.3808,0.6944,2.48,3.22608,0.9409400000000001,3.3605,0.26928,0.07854000000000001,0.2805,2.9568000000000003,0.8624,3.08
2020-09-13 20:30:00,2.60352,0.75936,2.7119999999999997,0.27072,0.07896,0.28200000000000003,2.3328,0.6804,2.43,3.19872,0.9329600000000001,3.332,0.27072,0.07896,0.28200000000000003,2.928,0.854,3.05
2020-09-13 21:00:00,2.5171200000000002,0.73416,2.622,0.27072,0.07896,0.28200000000000003,2.2464,0.6552,2.34,3.07392,0.89656,3.202,0.27072,0.07896,0.28200000000000003,2.8032,0.8176,2.92
2020-09-13 21:30:00,2.5171200000000002,0.73416,2.622,0.27072,0.07896,0.28200000000000003,2.2464,0.6552,2.34,3.08352,0.89936,3.212,0.27072,0.07896,0.28200000000000003,2.8128,0.8204,2.93
2020-09-13 22:00:00,2.34336,0.6834800000000001,2.441,0.26976,0.07868,0.281,2.0736,0.6048,2.16,2.89056,0.84308,3.011,0.26976,0.07868,0.281,2.6208,0.7644000000000001,2.73
2020-09-13 22:30:00,2.17152,0.63336,2.262,0.27072,0.07896,0.28200000000000003,1.9008,0.5544,1.98,2.68992,0.78456,2.802,0.27072,0.07896,0.28200000000000003,2.4192,0.7056,2.52
2020-09-13 23:00:00,1.92144,0.56042,2.0015,0.27024000000000004,0.07882,0.28150000000000003,1.6512,0.48160000000000003,1.72,2.36304,0.68922,2.4615,0.27024000000000004,0.07882,0.28150000000000003,2.0928,0.6104,2.18
2020-09-13 23:30:00,1.7784,0.5187,1.8525,0.2712,0.0791,0.28250000000000003,1.5072,0.43960000000000005,1.57,2.172,0.6335000000000001,2.2625,0.2712,0.0791,0.28250000000000003,1.9008,0.5544,1.98
2020-09-14 00:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.27024000000000004,0.07882,0.28150000000000003,1.392,0.406,1.45,2.0366400000000002,0.5940200000000001,2.1215,0.27024000000000004,0.07882,0.28150000000000003,1.7664,0.5152,1.8399999999999999
2020-09-14 00:30:00,1.57584,0.45962000000000003,1.6415000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.3056,0.3808,1.3599999999999999,1.93104,0.56322,2.0115,0.27024000000000004,0.07882,0.28150000000000003,1.6608,0.4844,1.73
2020-09-14 01:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.27072,0.07896,0.28200000000000003,1.2864,0.37520000000000003,1.34,1.92192,0.5605600000000001,2.002,0.27072,0.07896,0.28200000000000003,1.6512,0.48160000000000003,1.72
2020-09-14 01:30:00,1.6440000000000001,0.47950000000000004,1.7125,0.2712,0.0791,0.28250000000000003,1.3728,0.40040000000000003,1.43,1.9896,0.5803,2.0725,0.2712,0.0791,0.28250000000000003,1.7184,0.5012,1.79
2020-09-14 02:00:00,1.6344,0.4767,1.7025000000000001,0.2712,0.0791,0.28250000000000003,1.3632,0.3976,1.42,1.9704000000000002,0.5747,2.0525,0.2712,0.0791,0.28250000000000003,1.6992,0.49560000000000004,1.77
2020-09-14 02:30:00,1.63344,0.47642000000000007,1.7015,0.27024000000000004,0.07882,0.28150000000000003,1.3632,0.3976,1.42,1.96944,0.57442,2.0515,0.27024000000000004,0.07882,0.28150000000000003,1.6992,0.49560000000000004,1.77
2020-09-14 03:00:00,1.6248,0.47390000000000004,1.6925,0.2712,0.0791,0.28250000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.9416,0.5663,2.0225,0.2712,0.0791,0.28250000000000003,1.6703999999999999,0.4872,1.74
2020-09-14 03:30:00,1.6147200000000002,0.47096000000000005,1.682,0.27072,0.07896,0.28200000000000003,1.344,0.392,1.4,1.9315200000000001,0.5633600000000001,2.012,0.27072,0.07896,0.28200000000000003,1.6608,0.4844,1.73
2020-09-14 04:00:00,1.6152000000000002,0.4711,1.6825,0.2712,0.0791,0.28250000000000003,1.344,0.392,1.4,1.932,0.5635,2.0125,0.2712,0.0791,0.28250000000000003,1.6608,0.4844,1.73
2020-09-14 04:30:00,1.60464,0.46802000000000005,1.6715,0.27024000000000004,0.07882,0.28150000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.93104,0.56322,2.0115,0.27024000000000004,0.07882,0.28150000000000003,1.6608,0.4844,1.73
2020-09-14 05:00:00,1.58688,0.46284000000000003,1.653,0.27168000000000003,0.07924,0.28300000000000003,1.3152,0.3836,1.37,1.91328,0.5580400000000001,1.9929999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.6416,0.4788,1.71
2020-09-14 05:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.27072,0.07896,0.28200000000000003,1.5264,0.44520000000000004,1.5899999999999999,2.13312,0.62216,2.222,0.27072,0.07896,0.28200000000000003,1.8624,0.5432,1.94
2020-09-14 06:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.2712,0.0791,0.28250000000000003,1.6224,0.4732,1.69,2.2776,0.6643,2.3725,0.2712,0.0791,0.28250000000000003,2.0064,0.5852,2.09
2020-09-14 06:30:00,1.95024,0.56882,2.0315,0.27024000000000004,0.07882,0.28150000000000003,1.6800000000000002,0.49,1.75,2.37264,0.6920200000000001,2.4715,0.27024000000000004,0.07882,0.28150000000000003,2.1024,0.6132000000000001,2.19
2020-09-14 07:00:00,2.05776,0.60018,2.1435,0.27216,0.07938,0.28350000000000003,1.7856,0.5208,1.8599999999999999,2.48976,0.72618,2.5935,0.27216,0.07938,0.28350000000000003,2.2176,0.6468,2.31
2020-09-14 07:30:00,2.32608,0.67844,2.423,0.27168000000000003,0.07924,0.28300000000000003,2.0544000000000002,0.5992000000000001,2.14,2.80608,0.8184400000000001,2.923,0.27168000000000003,0.07924,0.28300000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-09-14 08:00:00,2.5368,0.7399,2.6425,0.2712,0.0791,0.28250000000000003,2.2656,0.6608,2.36,3.036,0.8855000000000001,3.1625,0.2712,0.0791,0.28250000000000003,2.7648,0.8064,2.88
2020-09-14 08:30:00,2.64048,0.77014,2.7505,0.26928,0.07854000000000001,0.2805,2.3712,0.6916,2.47,3.07248,0.89614,3.2005,0.26928,0.07854000000000001,0.2805,2.8032,0.8176,2.92
2020-09-14 09:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42,2.98704,0.8712200000000001,3.1115,0.27024000000000004,0.07882,0.28150000000000003,2.7168,0.7924,2.83
2020-09-14 09:30:00,2.6328,0.7679,2.7425,0.2616,0.0763,0.2725,2.3712,0.6916,2.47,2.9496,0.8603000000000001,3.0725,0.2616,0.0763,0.2725,2.688,0.784,2.8
2020-09-14 10:00:00,2.6088,0.7609,2.7175000000000002,0.2664,0.0777,0.2775,2.3424,0.6832,2.44,2.8392,0.8281000000000001,2.9575,0.2664,0.0777,0.2775,2.5728,0.7504000000000001,2.68
2020-09-14 10:30:00,2.66688,0.7778400000000001,2.778,0.26688,0.07784,0.278,2.4,0.7000000000000001,2.5,2.83968,0.8282400000000001,2.958,0.26688,0.07784,0.278,2.5728,0.7504000000000001,2.68
2020-09-14 11:00:00,2.67552,0.78036,2.787,0.26592000000000005,0.07756,0.277,2.4096,0.7028,2.51,2.82912,0.8251600000000001,2.947,0.26592000000000005,0.07756,0.277,2.5632,0.7476,2.67
2020-09-14 11:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.26688,0.07784,0.278,2.352,0.686,2.45,2.73408,0.79744,2.848,0.26688,0.07784,0.278,2.4672,0.7196,2.5700000000000003
2020-09-14 12:00:00,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48,2.65776,0.7751800000000001,2.7685,0.26736000000000004,0.07798000000000001,0.2785,2.3904,0.6972,2.49
2020-09-14 12:30:00,2.60928,0.76104,2.718,0.26688,0.07784,0.278,2.3424,0.6832,2.44,2.67648,0.7806400000000001,2.7880000000000003,0.26688,0.07784,0.278,2.4096,0.7028,2.51
2020-09-14 13:00:00,2.6088,0.7609,2.7175000000000002,0.2664,0.0777,0.2775,2.3424,0.6832,2.44,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.2664,0.0777,0.2775,2.5824,0.7532,2.69
2020-09-14 13:30:00,2.5416,0.7413000000000001,2.6475,0.2664,0.0777,0.2775,2.2752,0.6636000000000001,2.37,2.58,0.7525000000000001,2.6875,0.2664,0.0777,0.2775,2.3136,0.6748000000000001,2.41
2020-09-14 14:00:00,2.50272,0.72996,2.607,0.26592000000000005,0.07756,0.277,2.2368,0.6524,2.33,2.53152,0.73836,2.637,0.26592000000000005,0.07756,0.277,2.2656,0.6608,2.36
2020-09-14 14:30:00,2.5128,0.7329,2.6175,0.2664,0.0777,0.2775,2.2464,0.6552,2.34,2.5416,0.7413000000000001,2.6475,0.2664,0.0777,0.2775,2.2752,0.6636000000000001,2.37
2020-09-14 15:00:00,2.48448,0.7246400000000001,2.588,0.26688,0.07784,0.278,2.2176,0.6468,2.31,2.55168,0.74424,2.658,0.26688,0.07784,0.278,2.2848,0.6664,2.38
2020-09-14 15:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.26592000000000005,0.07756,0.277,2.2752,0.6636000000000001,2.37,2.65632,0.7747600000000001,2.767,0.26592000000000005,0.07756,0.277,2.3904,0.6972,2.49
2020-09-14 16:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.26688,0.07784,0.278,2.352,0.686,2.45,2.77248,0.80864,2.888,0.26688,0.07784,0.278,2.5056000000000003,0.7308,2.61
2020-09-14 16:30:00,2.688,0.784,2.8,0.26880000000000004,0.0784,0.28,2.4192,0.7056,2.52,2.8704,0.8372,2.99,0.26880000000000004,0.0784,0.28,2.6016,0.7588,2.71
2020-09-14 17:00:00,2.83056,0.8255800000000001,2.9485,0.26736000000000004,0.07798000000000001,0.2785,2.5632,0.7476,2.67,3.11856,0.90958,3.2485,0.26736000000000004,0.07798000000000001,0.2785,2.8512,0.8316,2.9699999999999998
2020-09-14 17:30:00,2.8310400000000002,0.8257200000000001,2.949,0.26784,0.07812000000000001,0.279,2.5632,0.7476,2.67,3.19584,0.9321200000000001,3.329,0.26784,0.07812000000000001,0.279,2.928,0.854,3.05
2020-09-14 18:00:00,2.79312,0.81466,2.9095,0.26832,0.07826000000000001,0.2795,2.5248,0.7364,2.63,3.21552,0.93786,3.3495,0.26832,0.07826000000000001,0.2795,2.9472,0.8596,3.07
2020-09-14 18:30:00,2.84016,0.8283800000000001,2.9585,0.26736000000000004,0.07798000000000001,0.2785,2.5728,0.7504000000000001,2.68,3.32016,0.9683800000000001,3.4585,0.26736000000000004,0.07798000000000001,0.2785,3.0528,0.8904000000000001,3.18
2020-09-14 19:00:00,2.85168,0.83174,2.9705,0.26928,0.07854000000000001,0.2805,2.5824,0.7532,2.69,3.39888,0.9913400000000001,3.5404999999999998,0.26928,0.07854000000000001,0.2805,3.1296,0.9128000000000001,3.26
2020-09-14 19:30:00,2.84976,0.83118,2.9685,0.26736000000000004,0.07798000000000001,0.2785,2.5824,0.7532,2.69,3.38736,0.9879800000000001,3.5285,0.26736000000000004,0.07798000000000001,0.2785,3.12,0.91,3.25
2020-09-14 20:00:00,2.95488,0.86184,3.078,0.26688,0.07784,0.278,2.688,0.784,2.8,3.52128,1.02704,3.668,0.26688,0.07784,0.278,3.2544,0.9492,3.39
2020-09-14 20:30:00,2.9088000000000003,0.8484,3.03,0.26880000000000004,0.0784,0.28,2.64,0.77,2.75,3.504,1.022,3.65,0.26880000000000004,0.0784,0.28,3.2352,0.9436,3.37
2020-09-14 21:00:00,2.71632,0.7922600000000001,2.8295,0.26832,0.07826000000000001,0.2795,2.448,0.714,2.55,3.28272,0.9574600000000001,3.4195,0.26832,0.07826000000000001,0.2795,3.0144,0.8792000000000001,3.14
2020-09-14 21:30:00,2.66832,0.7782600000000001,2.7795,0.26832,0.07826000000000001,0.2795,2.4,0.7000000000000001,2.5,3.22512,0.94066,3.3595,0.26832,0.07826000000000001,0.2795,2.9568000000000003,0.8624,3.08
2020-09-14 22:00:00,2.48544,0.72492,2.589,0.26784,0.07812000000000001,0.279,2.2176,0.6468,2.31,2.99424,0.8733200000000001,3.119,0.26784,0.07812000000000001,0.279,2.7264,0.7952,2.84
2020-09-14 22:30:00,2.30352,0.67186,2.3995,0.26832,0.07826000000000001,0.2795,2.0352,0.5936,2.12,2.76432,0.8062600000000001,2.8795,0.26832,0.07826000000000001,0.2795,2.496,0.728,2.6
2020-09-14 23:00:00,2.14128,0.6245400000000001,2.2305,0.26928,0.07854000000000001,0.2805,1.8719999999999999,0.546,1.9500000000000002,2.57328,0.7505400000000001,2.6805,0.26928,0.07854000000000001,0.2805,2.304,0.672,2.4
2020-09-14 23:30:00,1.9968,0.5824,2.08,0.26880000000000004,0.0784,0.28,1.728,0.504,1.8,2.4,0.7000000000000001,2.5,0.26880000000000004,0.0784,0.28,2.1312,0.6216,2.22
2020-09-15 00:00:00,1.89024,0.55132,1.9689999999999999,0.26784,0.07812000000000001,0.279,1.6224,0.4732,1.69,2.26464,0.6605200000000001,2.359,0.26784,0.07812000000000001,0.279,1.9968,0.5824,2.08
2020-09-15 00:30:00,1.83312,0.53466,1.9095,0.26832,0.07826000000000001,0.2795,1.5648,0.45640000000000003,1.63,2.17872,0.63546,2.2695,0.26832,0.07826000000000001,0.2795,1.9104,0.5572,1.99
2020-09-15 01:00:00,1.9392,0.5656,2.02,0.26880000000000004,0.0784,0.28,1.6703999999999999,0.4872,1.74,2.3424,0.6832,2.44,0.26880000000000004,0.0784,0.28,2.0736,0.6048,2.16
2020-09-15 01:30:00,1.9488,0.5684,2.03,0.26880000000000004,0.0784,0.28,1.6800000000000002,0.49,1.75,2.3712,0.6916,2.47,0.26880000000000004,0.0784,0.28,2.1024,0.6132000000000001,2.19
2020-09-15 02:00:00,1.96896,0.57428,2.051,0.26976,0.07868,0.281,1.6992,0.49560000000000004,1.77,2.39136,0.6974800000000001,2.491,0.26976,0.07868,0.281,2.1216,0.6188,2.21
2020-09-15 02:30:00,1.9392,0.5656,2.02,0.26880000000000004,0.0784,0.28,1.6703999999999999,0.4872,1.74,2.3904,0.6972,2.49,0.26880000000000004,0.0784,0.28,2.1216,0.6188,2.21
2020-09-15 03:00:00,1.89168,0.55174,1.9705,0.26928,0.07854000000000001,0.2805,1.6224,0.4732,1.69,2.34288,0.6833400000000001,2.4405,0.26928,0.07854000000000001,0.2805,2.0736,0.6048,2.16
2020-09-15 03:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002,2.32416,0.67788,2.421,0.26976,0.07868,0.281,2.0544000000000002,0.5992000000000001,2.14
2020-09-15 04:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002,2.31456,0.67508,2.411,0.26976,0.07868,0.281,2.0448,0.5964,2.13
2020-09-15 04:30:00,1.8719999999999999,0.546,1.9500000000000002,0.26880000000000004,0.0784,0.28,1.6032000000000002,0.4676,1.67,2.2944,0.6692,2.39,0.26880000000000004,0.0784,0.28,2.0256,0.5908,2.11
2020-09-15 05:00:00,1.90272,0.55496,1.982,0.27072,0.07896,0.28200000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.3155200000000002,0.6753600000000001,2.412,0.27072,0.07896,0.28200000000000003,2.0448,0.5964,2.13
2020-09-15 05:30:00,1.97856,0.57708,2.061,0.26976,0.07868,0.281,1.7088,0.4984,1.78,2.42016,0.7058800000000001,2.521,0.26976,0.07868,0.281,2.1504,0.6272,2.24
2020-09-15 06:00:00,2.03616,0.5938800000000001,2.121,0.26976,0.07868,0.281,1.7664,0.5152,1.8399999999999999,2.50656,0.7310800000000001,2.6109999999999998,0.26976,0.07868,0.281,2.2368,0.6524,2.33
2020-09-15 06:30:00,2.19984,0.6416200000000001,2.2915,0.27024000000000004,0.07882,0.28150000000000003,1.9296000000000002,0.5628000000000001,2.01,2.7374400000000003,0.79842,2.8515,0.27024000000000004,0.07882,0.28150000000000003,2.4672,0.7196,2.5700000000000003
2020-09-15 07:00:00,2.42112,0.70616,2.5220000000000002,0.27072,0.07896,0.28200000000000003,2.1504,0.6272,2.24,3.02592,0.8825600000000001,3.152,0.27072,0.07896,0.28200000000000003,2.7552,0.8036000000000001,2.87
2020-09-15 07:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.26976,0.07868,0.281,2.2944,0.6692,2.39,3.23616,0.94388,3.371,0.26976,0.07868,0.281,2.9664,0.8652000000000001,3.09
2020-09-15 08:00:00,2.70864,0.7900200000000001,2.8215,0.27024000000000004,0.07882,0.28150000000000003,2.4384,0.7112,2.54,3.36144,0.9804200000000001,3.5015,0.27024000000000004,0.07882,0.28150000000000003,3.0912,0.9016000000000001,3.22
2020-09-15 08:30:00,2.7456,0.8008000000000001,2.86,0.26880000000000004,0.0784,0.28,2.4768,0.7224,2.58,3.3407999999999998,0.9744,3.48,0.26880000000000004,0.0784,0.28,3.072,0.896,3.2
2020-09-15 09:00:00,2.74464,0.8005200000000001,2.859,0.26784,0.07812000000000001,0.279,2.4768,0.7224,2.58,3.29184,0.9601200000000001,3.429,0.26784,0.07812000000000001,0.279,3.024,0.882,3.15
2020-09-15 09:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.26976,0.07868,0.281,2.496,0.728,2.6,3.27456,0.95508,3.411,0.26976,0.07868,0.281,3.0048,0.8764000000000001,3.13
2020-09-15 10:00:00,2.75616,0.80388,2.871,0.26976,0.07868,0.281,2.4864,0.7252000000000001,2.59,3.29376,0.9606800000000001,3.431,0.26976,0.07868,0.281,3.024,0.882,3.15
2020-09-15 10:30:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,3.26256,0.9515800000000001,3.3985,0.26736000000000004,0.07798000000000001,0.2785,2.9952,0.8736,3.12
2020-09-15 11:00:00,2.68656,0.78358,2.7984999999999998,0.26736000000000004,0.07798000000000001,0.2785,2.4192,0.7056,2.52,3.19536,0.93198,3.3285,0.26736000000000004,0.07798000000000001,0.2785,2.928,0.854,3.05
2020-09-15 11:30:00,2.78304,0.8117200000000001,2.899,0.26784,0.07812000000000001,0.279,2.5152,0.7336,2.62,3.22464,0.94052,3.359,0.26784,0.07812000000000001,0.279,2.9568000000000003,0.8624,3.08
2020-09-15 12:00:00,2.65776,0.7751800000000001,2.7685,0.26736000000000004,0.07798000000000001,0.2785,2.3904,0.6972,2.49,3.08976,0.9011800000000001,3.2185,0.26736000000000004,0.07798000000000001,0.2785,2.8224,0.8232,2.94
2020-09-15 12:30:00,2.6471999999999998,0.7721,2.7575000000000003,0.2664,0.0777,0.2775,2.3808,0.6944,2.48,2.9832,0.8701000000000001,3.1075,0.2664,0.0777,0.2775,2.7168,0.7924,2.83
2020-09-15 13:00:00,2.66736,0.7779800000000001,2.7785,0.26736000000000004,0.07798000000000001,0.2785,2.4,0.7000000000000001,2.5,2.98416,0.87038,3.1085,0.26736000000000004,0.07798000000000001,0.2785,2.7168,0.7924,2.83
2020-09-15 13:30:00,2.60976,0.7611800000000001,2.7185,0.26736000000000004,0.07798000000000001,0.2785,2.3424,0.6832,2.44,2.91696,0.8507800000000001,3.0385,0.26736000000000004,0.07798000000000001,0.2785,2.6496,0.7728,2.76
2020-09-15 14:00:00,2.51328,0.73304,2.618,0.26688,0.07784,0.278,2.2464,0.6552,2.34,2.86848,0.83664,2.988,0.26688,0.07784,0.278,2.6016,0.7588,2.71
2020-09-15 14:30:00,2.54784,0.7431200000000001,2.654,0.26304,0.07672000000000001,0.274,2.2848,0.6664,2.38,2.95104,0.86072,3.074,0.26304,0.07672000000000001,0.274,2.688,0.784,2.8
2020-09-15 15:00:00,2.54448,0.74214,2.6505,0.04848,0.014140000000000002,0.0505,2.496,0.728,2.6,2.94768,0.8597400000000001,3.0705,0.04848,0.014140000000000002,0.0505,2.8992,0.8456,3.02
2020-09-15 15:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14
2020-09-15 16:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2020-09-15 16:30:00,2.6361600000000003,0.76888,2.746,0.14016,0.04088000000000001,0.146,2.496,0.728,2.6,3.16416,0.92288,3.296,0.14016,0.04088000000000001,0.146,3.024,0.882,3.15
2020-09-15 17:00:00,2.82048,0.82264,2.938,0.26688,0.07784,0.278,2.5536,0.7448,2.66,3.39648,0.9906400000000001,3.5380000000000003,0.26688,0.07784,0.278,3.1296,0.9128000000000001,3.26
2020-09-15 17:30:00,2.8872,0.8421000000000001,3.0075,0.2664,0.0777,0.2775,2.6208,0.7644000000000001,2.73,3.5496,1.0353,3.6975,0.2664,0.0777,0.2775,3.2832,0.9576,3.42
2020-09-15 18:00:00,2.82048,0.82264,2.938,0.26688,0.07784,0.278,2.5536,0.7448,2.66,3.48288,1.01584,3.628,0.26688,0.07784,0.278,3.216,0.9380000000000001,3.35
2020-09-15 18:30:00,2.84976,0.83118,2.9685,0.26736000000000004,0.07798000000000001,0.2785,2.5824,0.7532,2.69,3.5793600000000003,1.04398,3.7285,0.26736000000000004,0.07798000000000001,0.2785,3.312,0.966,3.45
2020-09-15 19:00:00,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71,3.61776,1.05518,3.7685,0.26736000000000004,0.07798000000000001,0.2785,3.3504,0.9772000000000001,3.49
2020-09-15 19:30:00,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71,3.63696,1.06078,3.7885,0.26736000000000004,0.07798000000000001,0.2785,3.3696,0.9828,3.51
2020-09-15 20:00:00,2.8972800000000003,0.8450400000000001,3.018,0.26688,0.07784,0.278,2.6304,0.7672,2.74,3.55008,1.03544,3.698,0.26688,0.07784,0.278,3.2832,0.9576,3.42
2020-09-15 20:30:00,2.82144,0.8229200000000001,2.939,0.26784,0.07812000000000001,0.279,2.5536,0.7448,2.66,3.45504,1.00772,3.599,0.26784,0.07812000000000001,0.279,3.1872,0.9296000000000001,3.32
2020-09-15 21:00:00,2.67744,0.7809200000000001,2.789,0.26784,0.07812000000000001,0.279,2.4096,0.7028,2.51,3.31104,0.9657200000000001,3.449,0.26784,0.07812000000000001,0.279,3.0432,0.8876000000000001,3.17
2020-09-15 21:30:00,2.58144,0.75292,2.689,0.26784,0.07812000000000001,0.279,2.3136,0.6748000000000001,2.41,3.16704,0.9237200000000001,3.299,0.26784,0.07812000000000001,0.279,2.8992,0.8456,3.02
2020-09-15 22:00:00,2.37888,0.69384,2.478,0.26688,0.07784,0.278,2.112,0.616,2.2,2.91648,0.8506400000000001,3.038,0.26688,0.07784,0.278,2.6496,0.7728,2.76
2020-09-15 22:30:00,2.24544,0.6549200000000001,2.339,0.26784,0.07812000000000001,0.279,1.9776,0.5768,2.06,2.73504,0.7977200000000001,2.849,0.26784,0.07812000000000001,0.279,2.4672,0.7196,2.5700000000000003
2020-09-15 23:00:00,2.09184,0.61012,2.179,0.26784,0.07812000000000001,0.279,1.824,0.532,1.9,2.5526400000000002,0.7445200000000001,2.659,0.26784,0.07812000000000001,0.279,2.2848,0.6664,2.38
2020-09-15 23:30:00,1.93824,0.56532,2.019,0.26784,0.07812000000000001,0.279,1.6703999999999999,0.4872,1.74,2.38944,0.6969200000000001,2.489,0.26784,0.07812000000000001,0.279,2.1216,0.6188,2.21
2020-09-16 00:00:00,1.8230400000000002,0.5317200000000001,1.899,0.26784,0.07812000000000001,0.279,1.5552000000000001,0.4536,1.62,2.25504,0.6577200000000001,2.349,0.26784,0.07812000000000001,0.279,1.9872,0.5796,2.07
2020-09-16 00:30:00,1.7452800000000002,0.50904,1.818,0.26688,0.07784,0.278,1.4784000000000002,0.4312,1.54,2.16768,0.63224,2.258,0.26688,0.07784,0.278,1.9008,0.5544,1.98
2020-09-16 01:00:00,1.70832,0.49826000000000004,1.7795,0.26832,0.07826000000000001,0.2795,1.44,0.42,1.5,2.11152,0.6158600000000001,2.1995,0.26832,0.07826000000000001,0.2795,1.8432,0.5376000000000001,1.92
2020-09-16 01:30:00,1.7275200000000002,0.5038600000000001,1.7995,0.26832,0.07826000000000001,0.2795,1.4592,0.42560000000000003,1.52,2.11152,0.6158600000000001,2.1995,0.26832,0.07826000000000001,0.2795,1.8432,0.5376000000000001,1.92
2020-09-16 02:00:00,1.7664,0.5152,1.8399999999999999,0.26880000000000004,0.0784,0.28,1.4976,0.4368,1.56,2.112,0.616,2.2,0.26880000000000004,0.0784,0.28,1.8432,0.5376000000000001,1.92
2020-09-16 02:30:00,1.7755200000000002,0.51786,1.8495,0.26832,0.07826000000000001,0.2795,1.5072,0.43960000000000005,1.57,2.10192,0.61306,2.1895,0.26832,0.07826000000000001,0.2795,1.8336000000000001,0.5348,1.9100000000000001
2020-09-16 03:00:00,1.69872,0.49546000000000007,1.7695,0.26832,0.07826000000000001,0.2795,1.4304000000000001,0.4172,1.49,2.05392,0.59906,2.1395,0.26832,0.07826000000000001,0.2795,1.7856,0.5208,1.8599999999999999
2020-09-16 03:30:00,1.66992,0.48706000000000005,1.7395,0.26832,0.07826000000000001,0.2795,1.4016,0.4088,1.46,2.04432,0.59626,2.1295,0.26832,0.07826000000000001,0.2795,1.776,0.518,1.85
2020-09-16 04:00:00,1.6703999999999999,0.4872,1.74,0.26880000000000004,0.0784,0.28,1.4016,0.4088,1.46,2.0352,0.5936,2.12,0.26880000000000004,0.0784,0.28,1.7664,0.5152,1.8399999999999999
2020-09-16 04:30:00,1.6507200000000002,0.48146000000000005,1.7195,0.26832,0.07826000000000001,0.2795,1.3824,0.4032,1.44,2.03472,0.5934600000000001,2.1195,0.26832,0.07826000000000001,0.2795,1.7664,0.5152,1.8399999999999999
2020-09-16 05:00:00,1.6896,0.4928,1.76,0.26880000000000004,0.0784,0.28,1.4208,0.41440000000000005,1.48,2.0448,0.5964,2.13,0.26880000000000004,0.0784,0.28,1.776,0.518,1.85
2020-09-16 05:30:00,1.7952,0.5236000000000001,1.87,0.26880000000000004,0.0784,0.28,1.5264,0.44520000000000004,1.5899999999999999,2.1504,0.6272,2.24,0.26880000000000004,0.0784,0.28,1.8816000000000002,0.5488000000000001,1.96
2020-09-16 06:00:00,1.9584000000000001,0.5712,2.04,0.26880000000000004,0.0784,0.28,1.6896,0.4928,1.76,2.4096,0.7028,2.51,0.26880000000000004,0.0784,0.28,2.1408,0.6244000000000001,2.23
2020-09-16 06:30:00,2.1792,0.6356,2.27,0.26880000000000004,0.0784,0.28,1.9104,0.5572,1.99,2.7168,0.7924,2.83,0.26880000000000004,0.0784,0.28,2.448,0.714,2.55
2020-09-16 07:00:00,2.22624,0.64932,2.319,0.26784,0.07812000000000001,0.279,1.9584000000000001,0.5712,2.04,2.76384,0.8061200000000001,2.879,0.26784,0.07812000000000001,0.279,2.496,0.728,2.6
2020-09-16 07:30:00,2.39952,0.69986,2.4995,0.26832,0.07826000000000001,0.2795,2.1312,0.6216,2.22,2.94672,0.8594600000000001,3.0695,0.26832,0.07826000000000001,0.2795,2.6784,0.7812,2.79
2020-09-16 08:00:00,2.544,0.742,2.65,0.26880000000000004,0.0784,0.28,2.2752,0.6636000000000001,2.37,3.1008,0.9044000000000001,3.23,0.26880000000000004,0.0784,0.28,2.832,0.8260000000000001,2.95
2020-09-16 08:30:00,2.64,0.77,2.75,0.26880000000000004,0.0784,0.28,2.3712,0.6916,2.47,3.216,0.9380000000000001,3.35,0.26880000000000004,0.0784,0.28,2.9472,0.8596,3.07
2020-09-16 09:00:00,2.71536,0.79198,2.8285,0.26736000000000004,0.07798000000000001,0.2785,2.448,0.714,2.55,3.22416,0.9403800000000001,3.3585000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.9568000000000003,0.8624,3.08
2020-09-16 09:30:00,2.81232,0.8202600000000001,2.9295,0.26832,0.07826000000000001,0.2795,2.544,0.742,2.65,3.37872,0.9854600000000001,3.5195,0.26832,0.07826000000000001,0.2795,3.1104,0.9072,3.24
2020-09-16 10:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.26832,0.07826000000000001,0.2795,2.6112,0.7616,2.7199999999999998,3.55152,1.03586,3.6995,0.26832,0.07826000000000001,0.2795,3.2832,0.9576,3.42
2020-09-16 10:30:00,2.93712,0.8566600000000001,3.0595,0.26832,0.07826000000000001,0.2795,2.6688,0.7784000000000001,2.7800000000000002,3.62832,1.05826,3.7795,0.26832,0.07826000000000001,0.2795,3.36,0.98,3.5
2020-09-16 11:00:00,3.03216,0.88438,3.1585,0.26736000000000004,0.07798000000000001,0.2785,2.7648,0.8064,2.88,3.72336,1.08598,3.8785,0.26736000000000004,0.07798000000000001,0.2785,3.456,1.008,3.6
2020-09-16 11:30:00,2.95632,0.86226,3.0795,0.26832,0.07826000000000001,0.2795,2.688,0.784,2.8,3.6379200000000003,1.06106,3.7895000000000003,0.26832,0.07826000000000001,0.2795,3.3696,0.9828,3.51
2020-09-16 12:00:00,2.94816,0.8598800000000001,3.071,0.26976,0.07868,0.281,2.6784,0.7812,2.79,3.60096,1.05028,3.751,0.26976,0.07868,0.281,3.3312,0.9716,3.47
