Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-16 12:30:00,2.88912,0.8426600000000001,3.0095,0.26832,0.07826000000000001,0.2795,2.6208,0.7644000000000001,2.73,3.54192,1.03306,3.6895,0.26832,0.07826000000000001,0.2795,3.2736,0.9548000000000001,3.41
2020-09-16 13:00:00,2.88864,0.84252,3.009,0.26784,0.07812000000000001,0.279,2.6208,0.7644000000000001,2.73,3.53184,1.03012,3.6790000000000003,0.26784,0.07812000000000001,0.279,3.2640000000000002,0.9520000000000001,3.4
2020-09-16 13:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.26784,0.07812000000000001,0.279,2.544,0.742,2.65,3.42624,0.9993200000000001,3.569,0.26784,0.07812000000000001,0.279,3.1584,0.9212,3.29
2020-09-16 14:00:00,2.89968,0.84574,3.0205,0.26928,0.07854000000000001,0.2805,2.6304,0.7672,2.74,3.52368,1.02774,3.6705,0.26928,0.07854000000000001,0.2805,3.2544,0.9492,3.39
2020-09-16 14:30:00,2.89872,0.8454600000000001,3.0195,0.26832,0.07826000000000001,0.2795,2.6304,0.7672,2.74,3.52272,1.02746,3.6695,0.26832,0.07826000000000001,0.2795,3.2544,0.9492,3.39
2020-09-16 15:00:00,2.86992,0.83706,2.9895,0.26832,0.07826000000000001,0.2795,2.6016,0.7588,2.71,3.50352,1.02186,3.6495,0.26832,0.07826000000000001,0.2795,3.2352,0.9436,3.37
2020-09-16 15:30:00,2.80176,0.81718,2.9185,0.26736000000000004,0.07798000000000001,0.2785,2.5343999999999998,0.7392000000000001,2.64,3.44496,1.00478,3.5885,0.26736000000000004,0.07798000000000001,0.2785,3.1776,0.9268000000000001,3.31
2020-09-16 16:00:00,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68,3.5808,1.0444,3.73,0.26880000000000004,0.0784,0.28,3.312,0.966,3.45
2020-09-16 16:30:00,2.94768,0.8597400000000001,3.0705,0.26928,0.07854000000000001,0.2805,2.6784,0.7812,2.79,3.7444800000000003,1.09214,3.9005,0.26928,0.07854000000000001,0.2805,3.4752,1.0136,3.62
2020-09-16 17:00:00,3.07152,0.8958600000000001,3.1995,0.26832,0.07826000000000001,0.2795,2.8032,0.8176,2.92,3.90672,1.13946,4.0695,0.26832,0.07826000000000001,0.2795,3.6384,1.0612,3.79
2020-09-16 17:30:00,3.09024,0.9013200000000001,3.219,0.26784,0.07812000000000001,0.279,2.8224,0.8232,2.94,3.88704,1.13372,4.049,0.26784,0.07812000000000001,0.279,3.6192,1.0556,3.77
2020-09-16 18:00:00,3.00384,0.8761200000000001,3.129,0.26784,0.07812000000000001,0.279,2.7359999999999998,0.798,2.85,3.68544,1.07492,3.839,0.26784,0.07812000000000001,0.279,3.4176,0.9968,3.56
2020-09-16 18:30:00,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002,3.56256,1.03908,3.711,0.26976,0.07868,0.281,3.2928,0.9604,3.43
2020-09-16 19:00:00,2.9083200000000002,0.84826,3.0295,0.26832,0.07826000000000001,0.2795,2.64,0.77,2.75,3.56112,1.03866,3.7095000000000002,0.26832,0.07826000000000001,0.2795,3.2928,0.9604,3.43
2020-09-16 19:30:00,2.89872,0.8454600000000001,3.0195,0.26832,0.07826000000000001,0.2795,2.6304,0.7672,2.74,3.60912,1.05266,3.7595,0.26832,0.07826000000000001,0.2795,3.3407999999999998,0.9744,3.48
2020-09-16 20:00:00,2.96544,0.86492,3.089,0.26784,0.07812000000000001,0.279,2.6976,0.7868,2.81,3.7622400000000003,1.09732,3.919,0.26784,0.07812000000000001,0.279,3.4944,1.0192,3.64
2020-09-16 20:30:00,2.8512,0.8316,2.9699999999999998,0.26880000000000004,0.0784,0.28,2.5824,0.7532,2.69,3.552,1.036,3.7,0.26880000000000004,0.0784,0.28,3.2832,0.9576,3.42
2020-09-16 21:00:00,2.75472,0.8034600000000001,2.8695,0.26832,0.07826000000000001,0.2795,2.4864,0.7252000000000001,2.59,3.41712,0.9966600000000001,3.5595,0.26832,0.07826000000000001,0.2795,3.1488,0.9184,3.2800000000000002
2020-09-16 21:30:00,2.62032,0.76426,2.7295,0.26832,0.07826000000000001,0.2795,2.352,0.686,2.45,3.29232,0.9602600000000001,3.4295,0.26832,0.07826000000000001,0.2795,3.024,0.882,3.15
2020-09-16 22:00:00,2.46624,0.7193200000000001,2.569,0.26784,0.07812000000000001,0.279,2.1984,0.6412,2.29,3.08064,0.8985200000000001,3.209,0.26784,0.07812000000000001,0.279,2.8128,0.8204,2.93
2020-09-16 22:30:00,2.30448,0.6721400000000001,2.4005,0.26928,0.07854000000000001,0.2805,2.0352,0.5936,2.12,2.8324800000000003,0.8261400000000001,2.9505,0.26928,0.07854000000000001,0.2805,2.5632,0.7476,2.67
2020-09-16 23:00:00,2.10192,0.61306,2.1895,0.26832,0.07826000000000001,0.2795,1.8336000000000001,0.5348,1.9100000000000001,2.53392,0.73906,2.6395,0.26832,0.07826000000000001,0.2795,2.2656,0.6608,2.36
2020-09-16 23:30:00,1.90992,0.55706,1.9895,0.26832,0.07826000000000001,0.2795,1.6416,0.4788,1.71,2.33232,0.6802600000000001,2.4295,0.26832,0.07826000000000001,0.2795,2.064,0.602,2.15
2020-09-17 00:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.26832,0.07826000000000001,0.2795,1.4976,0.4368,1.56,2.19792,0.6410600000000001,2.2895,0.26832,0.07826000000000001,0.2795,1.9296000000000002,0.5628000000000001,2.01
2020-09-17 00:30:00,1.6800000000000002,0.49,1.75,0.26880000000000004,0.0784,0.28,1.4112,0.4116,1.47,2.0928,0.6104,2.18,0.26880000000000004,0.0784,0.28,1.824,0.532,1.9
2020-09-17 01:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.26832,0.07826000000000001,0.2795,1.3824,0.4032,1.44,2.04432,0.59626,2.1295,0.26832,0.07826000000000001,0.2795,1.776,0.518,1.85
2020-09-17 01:30:00,1.66992,0.48706000000000005,1.7395,0.26832,0.07826000000000001,0.2795,1.4016,0.4088,1.46,2.04432,0.59626,2.1295,0.26832,0.07826000000000001,0.2795,1.776,0.518,1.85
2020-09-17 02:00:00,1.66944,0.48692,1.7389999999999999,0.26784,0.07812000000000001,0.279,1.4016,0.4088,1.46,2.04384,0.5961200000000001,2.129,0.26784,0.07812000000000001,0.279,1.776,0.518,1.85
2020-09-17 02:30:00,1.6512,0.48160000000000003,1.72,0.26880000000000004,0.0784,0.28,1.3824,0.4032,1.44,2.0448,0.5964,2.13,0.26880000000000004,0.0784,0.28,1.776,0.518,1.85
2020-09-17 03:00:00,1.64112,0.47866000000000003,1.7095,0.26832,0.07826000000000001,0.2795,1.3728,0.40040000000000003,1.43,2.00592,0.58506,2.0895,0.26832,0.07826000000000001,0.2795,1.7376,0.5068,1.81
2020-09-17 03:30:00,1.6416,0.4788,1.71,0.26880000000000004,0.0784,0.28,1.3728,0.40040000000000003,1.43,1.968,0.5740000000000001,2.05,0.26880000000000004,0.0784,0.28,1.6992,0.49560000000000004,1.77
2020-09-17 04:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.26880000000000004,0.0784,0.28,1.344,0.392,1.4,1.9488,0.5684,2.03,0.26880000000000004,0.0784,0.28,1.6800000000000002,0.49,1.75
2020-09-17 04:30:00,1.59408,0.46494,1.6605,0.26928,0.07854000000000001,0.2805,1.3248,0.3864,1.38,1.96848,0.5741400000000001,2.0505,0.26928,0.07854000000000001,0.2805,1.6992,0.49560000000000004,1.77
2020-09-17 05:00:00,1.60368,0.46774000000000004,1.6705,0.26928,0.07854000000000001,0.2805,1.3344,0.38920000000000005,1.3900000000000001,1.9876800000000001,0.57974,2.0705,0.26928,0.07854000000000001,0.2805,1.7184,0.5012,1.79
2020-09-17 05:30:00,1.89168,0.55174,1.9705,0.26928,0.07854000000000001,0.2805,1.6224,0.4732,1.69,2.28528,0.66654,2.3805,0.26928,0.07854000000000001,0.2805,2.016,0.588,2.1
2020-09-17 06:00:00,1.9876800000000001,0.57974,2.0705,0.26928,0.07854000000000001,0.2805,1.7184,0.5012,1.79,2.40048,0.7001400000000001,2.5005,0.26928,0.07854000000000001,0.2805,2.1312,0.6216,2.22
2020-09-17 06:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.27072,0.07896,0.28200000000000003,1.9104,0.5572,1.99,2.68032,0.78176,2.792,0.27072,0.07896,0.28200000000000003,2.4096,0.7028,2.51
2020-09-17 07:00:00,2.33424,0.6808200000000001,2.4314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.064,0.602,2.15,2.92944,0.8544200000000001,3.0515,0.27024000000000004,0.07882,0.28150000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-09-17 07:30:00,2.50704,0.7312200000000001,2.6115,0.27024000000000004,0.07882,0.28150000000000003,2.2368,0.6524,2.33,3.20784,0.9356200000000001,3.3415,0.27024000000000004,0.07882,0.28150000000000003,2.9376,0.8568,3.06
2020-09-17 08:00:00,2.69808,0.7869400000000001,2.8105,0.26928,0.07854000000000001,0.2805,2.4288,0.7084,2.5300000000000002,3.38928,0.9885400000000001,3.5305,0.26928,0.07854000000000001,0.2805,3.12,0.91,3.25
2020-09-17 08:30:00,2.85168,0.83174,2.9705,0.26928,0.07854000000000001,0.2805,2.5824,0.7532,2.69,3.5428800000000003,1.03334,3.6905,0.26928,0.07854000000000001,0.2805,3.2736,0.9548000000000001,3.41
2020-09-17 09:00:00,2.76336,0.80598,2.8785,0.26736000000000004,0.07798000000000001,0.2785,2.496,0.728,2.6,3.51216,1.02438,3.6585,0.26736000000000004,0.07798000000000001,0.2785,3.2448,0.9464,3.38
2020-09-17 09:30:00,2.80944,0.81942,2.9265,0.18864,0.055020000000000006,0.1965,2.6208,0.7644000000000001,2.73,3.46224,1.00982,3.6065,0.18864,0.055020000000000006,0.1965,3.2736,0.9548000000000001,3.41
2020-09-17 10:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.13488,0.03934,0.1405,2.6016,0.7588,2.71,3.28368,0.95774,3.4205,0.13488,0.03934,0.1405,3.1488,0.9184,3.2800000000000002
2020-09-17 10:30:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2020-09-17 11:00:00,2.7552,0.8036000000000001,2.87,0.0,0.0,0.0,2.7552,0.8036000000000001,2.87,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,3.0912,0.9016000000000001,3.22
2020-09-17 11:30:00,2.7264,0.7952,2.84,0.0,0.0,0.0,2.7264,0.7952,2.84,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18
2020-09-17 12:00:00,2.68128,0.7820400000000001,2.793,0.18528000000000003,0.054040000000000005,0.193,2.496,0.728,2.6,2.96928,0.86604,3.093,0.18528000000000003,0.054040000000000005,0.193,2.784,0.812,2.9
2020-09-17 12:30:00,2.66496,0.7772800000000001,2.776,0.10176,0.02968,0.106,2.5632,0.7476,2.67,2.91456,0.8500800000000001,3.036,0.10176,0.02968,0.106,2.8128,0.8204,2.93
2020-09-17 13:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2020-09-17 13:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-09-17 14:00:00,2.5992,0.7581,2.7075,0.18,0.052500000000000005,0.1875,2.4192,0.7056,2.52,2.8872,0.8421000000000001,3.0075,0.18,0.052500000000000005,0.1875,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-17 14:30:00,2.5944000000000003,0.7567,2.7025,0.2328,0.0679,0.24250000000000002,2.3616,0.6888000000000001,2.46,2.8824,0.8407,3.0025,0.2328,0.0679,0.24250000000000002,2.6496,0.7728,2.76
2020-09-17 15:00:00,2.59536,0.7569800000000001,2.7035,0.23376000000000002,0.06818,0.24350000000000002,2.3616,0.6888000000000001,2.46,2.88336,0.8409800000000001,3.0035,0.23376000000000002,0.06818,0.24350000000000002,2.6496,0.7728,2.76
2020-09-17 15:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.23328000000000002,0.06804,0.243,2.3232,0.6776,2.42,2.89248,0.8436400000000001,3.013,0.23328000000000002,0.06804,0.243,2.6592000000000002,0.7756000000000001,2.77
2020-09-17 16:00:00,2.58432,0.7537600000000001,2.692,0.23232000000000003,0.06776,0.242,2.352,0.686,2.45,2.94912,0.86016,3.072,0.23232000000000003,0.06776,0.242,2.7168,0.7924,2.83
2020-09-17 16:30:00,2.7119999999999997,0.791,2.825,0.2544,0.0742,0.265,2.4576000000000002,0.7168,2.56,3.0672,0.8946000000000001,3.195,0.2544,0.0742,0.265,2.8128,0.8204,2.93
2020-09-17 17:00:00,2.79312,0.81466,2.9095,0.26832,0.07826000000000001,0.2795,2.5248,0.7364,2.63,3.19632,0.9322600000000001,3.3295,0.26832,0.07826000000000001,0.2795,2.928,0.854,3.05
2020-09-17 17:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.26832,0.07826000000000001,0.2795,2.5728,0.7504000000000001,2.68,3.30192,0.96306,3.4395,0.26832,0.07826000000000001,0.2795,3.0336,0.8848,3.16
2020-09-17 18:00:00,2.83296,0.82628,2.951,0.26976,0.07868,0.281,2.5632,0.7476,2.67,3.38976,0.9886800000000001,3.531,0.26976,0.07868,0.281,3.12,0.91,3.25
2020-09-17 18:30:00,2.91744,0.8509200000000001,3.039,0.26784,0.07812000000000001,0.279,2.6496,0.7728,2.76,3.53184,1.03012,3.6790000000000003,0.26784,0.07812000000000001,0.279,3.2640000000000002,0.9520000000000001,3.4
2020-09-17 19:00:00,2.92848,0.8541400000000001,3.0505,0.26928,0.07854000000000001,0.2805,2.6592000000000002,0.7756000000000001,2.77,3.56208,1.03894,3.7105,0.26928,0.07854000000000001,0.2805,3.2928,0.9604,3.43
2020-09-17 19:30:00,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75,3.53376,1.03068,3.681,0.26976,0.07868,0.281,3.2640000000000002,0.9520000000000001,3.4
2020-09-17 20:00:00,2.96688,0.8653400000000001,3.0905,0.26928,0.07854000000000001,0.2805,2.6976,0.7868,2.81,3.57168,1.04174,3.7205,0.26928,0.07854000000000001,0.2805,3.3024,0.9632000000000001,3.44
2020-09-17 20:30:00,2.87904,0.83972,2.999,0.26784,0.07812000000000001,0.279,2.6112,0.7616,2.7199999999999998,3.50304,1.02172,3.649,0.26784,0.07812000000000001,0.279,3.2352,0.9436,3.37
2020-09-17 21:00:00,2.7264,0.7952,2.84,0.26880000000000004,0.0784,0.28,2.4576000000000002,0.7168,2.56,3.2832,0.9576,3.42,0.26880000000000004,0.0784,0.28,3.0144,0.8792000000000001,3.14
2020-09-17 21:30:00,2.61168,0.7617400000000001,2.7205,0.26928,0.07854000000000001,0.2805,2.3424,0.6832,2.44,3.11088,0.90734,3.2405,0.26928,0.07854000000000001,0.2805,2.8416,0.8288000000000001,2.96
2020-09-17 22:00:00,2.42928,0.7085400000000001,2.5305,0.26928,0.07854000000000001,0.2805,2.16,0.63,2.25,2.90928,0.8485400000000001,3.0305,0.26928,0.07854000000000001,0.2805,2.64,0.77,2.75
2020-09-17 22:30:00,2.23728,0.65254,2.3305,0.26928,0.07854000000000001,0.2805,1.968,0.5740000000000001,2.05,2.71728,0.79254,2.8305,0.26928,0.07854000000000001,0.2805,2.448,0.714,2.55
2020-09-17 23:00:00,2.20944,0.6444200000000001,2.3015,0.27024000000000004,0.07882,0.28150000000000003,1.9392,0.5656,2.02,2.6894400000000003,0.7844200000000001,2.8015,0.27024000000000004,0.07882,0.28150000000000003,2.4192,0.7056,2.52
2020-09-17 23:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.27024000000000004,0.07882,0.28150000000000003,1.7664,0.5152,1.8399999999999999,2.44944,0.71442,2.5515,0.27024000000000004,0.07882,0.28150000000000003,2.1792,0.6356,2.27
2020-09-18 00:00:00,1.85376,0.54068,1.931,0.26976,0.07868,0.281,1.584,0.462,1.65,2.20896,0.6442800000000001,2.301,0.26976,0.07868,0.281,1.9392,0.5656,2.02
2020-09-18 00:30:00,1.7505600000000001,0.51058,1.8235000000000001,0.27216,0.07938,0.28350000000000003,1.4784000000000002,0.4312,1.54,2.11536,0.6169800000000001,2.2035,0.27216,0.07938,0.28350000000000003,1.8432,0.5376000000000001,1.92
2020-09-18 01:00:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2712,0.0791,0.28250000000000003,1.4208,0.41440000000000005,1.48,2.0568,0.5999,2.1425,0.2712,0.0791,0.28250000000000003,1.7856,0.5208,1.8599999999999999
2020-09-18 01:30:00,1.7304,0.5047,1.8025,0.2712,0.0791,0.28250000000000003,1.4592,0.42560000000000003,1.52,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87
2020-09-18 02:00:00,1.7591999999999999,0.5131,1.8325,0.2712,0.0791,0.28250000000000003,1.488,0.434,1.55,2.076,0.6055,2.1625,0.2712,0.0791,0.28250000000000003,1.8048000000000002,0.5264,1.88
2020-09-18 02:30:00,1.74,0.5075000000000001,1.8125,0.2712,0.0791,0.28250000000000003,1.4688,0.4284,1.53,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87
2020-09-18 03:00:00,1.70208,0.49644000000000005,1.7730000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4304000000000001,0.4172,1.49,2.02848,0.59164,2.113,0.27168000000000003,0.07924,0.28300000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-18 03:30:00,1.68384,0.49112000000000006,1.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4112,0.4116,1.47,2.00064,0.58352,2.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.728,0.504,1.8
2020-09-18 04:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.27216,0.07938,0.28350000000000003,1.3728,0.40040000000000003,1.43,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76
2020-09-18 04:30:00,1.65456,0.48258000000000006,1.7235,0.27216,0.07938,0.28350000000000003,1.3824,0.4032,1.44,1.98096,0.5777800000000001,2.0635,0.27216,0.07938,0.28350000000000003,1.7088,0.4984,1.78
2020-09-18 05:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4016,0.4088,1.46,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79
2020-09-18 05:30:00,1.75968,0.51324,1.833,0.27168000000000003,0.07924,0.28300000000000003,1.488,0.434,1.55,2.07648,0.6056400000000001,2.163,0.27168000000000003,0.07924,0.28300000000000003,1.8048000000000002,0.5264,1.88
2020-09-18 06:00:00,1.80768,0.52724,1.883,0.27168000000000003,0.07924,0.28300000000000003,1.536,0.448,1.6,2.16288,0.6308400000000001,2.253,0.27168000000000003,0.07924,0.28300000000000003,1.8912,0.5516,1.97
2020-09-18 06:30:00,2.14416,0.62538,2.2335,0.27216,0.07938,0.28350000000000003,1.8719999999999999,0.546,1.9500000000000002,2.58576,0.7541800000000001,2.6935000000000002,0.27216,0.07938,0.28350000000000003,2.3136,0.6748000000000001,2.41
2020-09-18 07:00:00,2.3928000000000003,0.6979000000000001,2.4925,0.2712,0.0791,0.28250000000000003,2.1216,0.6188,2.21,2.9112,0.8491000000000001,3.0325,0.2712,0.0791,0.28250000000000003,2.64,0.77,2.75
2020-09-18 07:30:00,2.6121600000000003,0.7618800000000001,2.721,0.26976,0.07868,0.281,2.3424,0.6832,2.44,3.19776,0.9326800000000001,3.331,0.26976,0.07868,0.281,2.928,0.854,3.05
2020-09-18 08:00:00,2.7096,0.7903,2.8225,0.2712,0.0791,0.28250000000000003,2.4384,0.7112,2.54,3.2568,0.9499000000000001,3.3925,0.2712,0.0791,0.28250000000000003,2.9856,0.8708,3.11
2020-09-18 08:30:00,2.80368,0.81774,2.9205,0.26928,0.07854000000000001,0.2805,2.5343999999999998,0.7392000000000001,2.64,3.30288,0.9633400000000001,3.4405,0.26928,0.07854000000000001,0.2805,3.0336,0.8848,3.16
2020-09-18 09:00:00,2.79216,0.8143800000000001,2.9085,0.26736000000000004,0.07798000000000001,0.2785,2.5248,0.7364,2.63,3.32016,0.9683800000000001,3.4585,0.26736000000000004,0.07798000000000001,0.2785,3.0528,0.8904000000000001,3.18
2020-09-18 09:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.26784,0.07812000000000001,0.279,2.544,0.742,2.65,3.32064,0.96852,3.459,0.26784,0.07812000000000001,0.279,3.0528,0.8904000000000001,3.18
2020-09-18 10:00:00,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61,3.18816,0.92988,3.321,0.26976,0.07868,0.281,2.9184,0.8512000000000001,3.04
2020-09-18 10:30:00,2.7648,0.8064,2.88,0.26880000000000004,0.0784,0.28,2.496,0.728,2.6,3.168,0.924,3.3,0.26880000000000004,0.0784,0.28,2.8992,0.8456,3.02
2020-09-18 11:00:00,2.70624,0.78932,2.819,0.26784,0.07812000000000001,0.279,2.4384,0.7112,2.54,3.02304,0.8817200000000001,3.149,0.26784,0.07812000000000001,0.279,2.7552,0.8036000000000001,2.87
2020-09-18 11:30:00,2.69808,0.7869400000000001,2.8105,0.26928,0.07854000000000001,0.2805,2.4288,0.7084,2.5300000000000002,2.99568,0.8737400000000001,3.1205,0.26928,0.07854000000000001,0.2805,2.7264,0.7952,2.84
2020-09-18 12:00:00,2.5824,0.7532,2.69,0.26880000000000004,0.0784,0.28,2.3136,0.6748000000000001,2.41,2.6208,0.7644000000000001,2.73,0.26880000000000004,0.0784,0.28,2.352,0.686,2.45
2020-09-18 12:30:00,2.44752,0.71386,2.5495,0.26832,0.07826000000000001,0.2795,2.1792,0.6356,2.27,2.41872,0.7054600000000001,2.5195,0.26832,0.07826000000000001,0.2795,2.1504,0.6272,2.24
2020-09-18 13:00:00,2.47584,0.7221200000000001,2.5789999999999997,0.26784,0.07812000000000001,0.279,2.208,0.644,2.3,2.40864,0.70252,2.509,0.26784,0.07812000000000001,0.279,2.1408,0.6244000000000001,2.23
2020-09-18 13:30:00,2.42976,0.7086800000000001,2.531,0.26976,0.07868,0.281,2.16,0.63,2.25,2.35296,0.68628,2.451,0.26976,0.07868,0.281,2.0832,0.6076,2.17
2020-09-18 14:00:00,2.39952,0.69986,2.4995,0.26832,0.07826000000000001,0.2795,2.1312,0.6216,2.22,2.36112,0.68866,2.4595000000000002,0.26832,0.07826000000000001,0.2795,2.0928,0.6104,2.18
2020-09-18 14:30:00,2.37168,0.69174,2.4705,0.26928,0.07854000000000001,0.2805,2.1024,0.6132000000000001,2.19,2.39088,0.6973400000000001,2.4905,0.26928,0.07854000000000001,0.2805,2.1216,0.6188,2.21
2020-09-18 15:00:00,2.35152,0.68586,2.4495,0.26832,0.07826000000000001,0.2795,2.0832,0.6076,2.17,2.38032,0.6942600000000001,2.4795,0.26832,0.07826000000000001,0.2795,2.112,0.616,2.2
2020-09-18 15:30:00,2.36112,0.68866,2.4595000000000002,0.26832,0.07826000000000001,0.2795,2.0928,0.6104,2.18,2.38032,0.6942600000000001,2.4795,0.26832,0.07826000000000001,0.2795,2.112,0.616,2.2
2020-09-18 16:00:00,2.4096,0.7028,2.51,0.26880000000000004,0.0784,0.28,2.1408,0.6244000000000001,2.23,2.5152,0.7336,2.62,0.26880000000000004,0.0784,0.28,2.2464,0.6552,2.34
2020-09-18 16:30:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.67936,0.7814800000000001,2.791,0.26976,0.07868,0.281,2.4096,0.7028,2.51
2020-09-18 17:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.26880000000000004,0.0784,0.28,2.4,0.7000000000000001,2.5,2.9472,0.8596,3.07,0.26880000000000004,0.0784,0.28,2.6784,0.7812,2.79
2020-09-18 17:30:00,2.68704,0.7837200000000001,2.799,0.26784,0.07812000000000001,0.279,2.4192,0.7056,2.52,3.03264,0.8845200000000001,3.159,0.26784,0.07812000000000001,0.279,2.7648,0.8064,2.88
2020-09-18 18:00:00,2.7552,0.8036000000000001,2.87,0.26880000000000004,0.0784,0.28,2.4864,0.7252000000000001,2.59,3.1776,0.9268000000000001,3.31,0.26880000000000004,0.0784,0.28,2.9088000000000003,0.8484,3.03
2020-09-18 18:30:00,2.8224,0.8232,2.94,0.26880000000000004,0.0784,0.28,2.5536,0.7448,2.66,3.3984,0.9912000000000001,3.54,0.26880000000000004,0.0784,0.28,3.1296,0.9128000000000001,3.26
2020-09-18 19:00:00,2.8704,0.8372,2.99,0.26880000000000004,0.0784,0.28,2.6016,0.7588,2.71,3.5232,1.0276,3.67,0.26880000000000004,0.0784,0.28,3.2544,0.9492,3.39
2020-09-18 19:30:00,2.90784,0.8481200000000001,3.029,0.26784,0.07812000000000001,0.279,2.64,0.77,2.75,3.54144,1.03292,3.689,0.26784,0.07812000000000001,0.279,3.2736,0.9548000000000001,3.41
2020-09-18 20:00:00,2.88048,0.8401400000000001,3.0005,0.26928,0.07854000000000001,0.2805,2.6112,0.7616,2.7199999999999998,3.52368,1.02774,3.6705,0.26928,0.07854000000000001,0.2805,3.2544,0.9492,3.39
2020-09-18 20:30:00,2.8430400000000002,0.8292200000000001,2.9615,0.27024000000000004,0.07882,0.28150000000000003,2.5728,0.7504000000000001,2.68,3.4478400000000002,1.00562,3.5915,0.27024000000000004,0.07882,0.28150000000000003,3.1776,0.9268000000000001,3.31
2020-09-18 21:00:00,2.72688,0.79534,2.8405,0.26928,0.07854000000000001,0.2805,2.4576000000000002,0.7168,2.56,3.30288,0.9633400000000001,3.4405,0.26928,0.07854000000000001,0.2805,3.0336,0.8848,3.16
2020-09-18 21:30:00,2.5248,0.7364,2.63,0.26880000000000004,0.0784,0.28,2.2560000000000002,0.658,2.35,3.0528,0.8904000000000001,3.18,0.26880000000000004,0.0784,0.28,2.784,0.812,2.9
2020-09-18 22:00:00,2.39136,0.6974800000000001,2.491,0.26976,0.07868,0.281,2.1216,0.6188,2.21,2.87136,0.8374800000000001,2.991,0.26976,0.07868,0.281,2.6016,0.7588,2.71
2020-09-18 22:30:00,2.20848,0.64414,2.3005,0.26928,0.07854000000000001,0.2805,1.9392,0.5656,2.02,2.65968,0.7757400000000001,2.7705,0.26928,0.07854000000000001,0.2805,2.3904,0.6972,2.49
2020-09-18 23:00:00,2.04384,0.5961200000000001,2.129,0.26784,0.07812000000000001,0.279,1.776,0.518,1.85,2.48544,0.72492,2.589,0.26784,0.07812000000000001,0.279,2.2176,0.6468,2.31
2020-09-18 23:30:00,1.9104,0.5572,1.99,0.26880000000000004,0.0784,0.28,1.6416,0.4788,1.71,2.3136,0.6748000000000001,2.41,0.26880000000000004,0.0784,0.28,2.0448,0.5964,2.13
2020-09-19 00:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.26928,0.07854000000000001,0.2805,1.5168,0.4424,1.58,2.17008,0.6329400000000001,2.2605,0.26928,0.07854000000000001,0.2805,1.9008,0.5544,1.98
2020-09-19 00:30:00,1.69056,0.49308,1.7610000000000001,0.26976,0.07868,0.281,1.4208,0.41440000000000005,1.48,2.06496,0.60228,2.151,0.26976,0.07868,0.281,1.7952,0.5236000000000001,1.87
2020-09-19 01:00:00,1.64112,0.47866000000000003,1.7095,0.26832,0.07826000000000001,0.2795,1.3728,0.40040000000000003,1.43,1.99632,0.58226,2.0795,0.26832,0.07826000000000001,0.2795,1.728,0.504,1.8
2020-09-19 01:30:00,1.65168,0.48174000000000006,1.7205,0.26928,0.07854000000000001,0.2805,1.3824,0.4032,1.44,1.99728,0.5825400000000001,2.0805,0.26928,0.07854000000000001,0.2805,1.728,0.504,1.8
2020-09-19 02:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.26928,0.07854000000000001,0.2805,1.3632,0.3976,1.42,1.9876800000000001,0.57974,2.0705,0.26928,0.07854000000000001,0.2805,1.7184,0.5012,1.79
2020-09-19 02:30:00,1.62336,0.47348,1.691,0.26976,0.07868,0.281,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.9881600000000001,0.5798800000000001,2.071,0.26976,0.07868,0.281,1.7184,0.5012,1.79
2020-09-19 03:00:00,1.59312,0.46466,1.6595,0.26832,0.07826000000000001,0.2795,1.3248,0.3864,1.38,1.93872,0.5654600000000001,2.0195,0.26832,0.07826000000000001,0.2795,1.6703999999999999,0.4872,1.74
2020-09-19 03:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.26928,0.07854000000000001,0.2805,1.2864,0.37520000000000003,1.34,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.26928,0.07854000000000001,0.2805,1.6128,0.47040000000000004,1.6800000000000002
2020-09-19 04:00:00,1.54608,0.45094000000000006,1.6105,0.26928,0.07854000000000001,0.2805,1.2768,0.3724,1.33,1.87248,0.5461400000000001,1.9505,0.26928,0.07854000000000001,0.2805,1.6032000000000002,0.4676,1.67
2020-09-19 04:30:00,1.5168,0.4424,1.58,0.26880000000000004,0.0784,0.28,1.248,0.364,1.3,1.8624,0.5432,1.94,0.26880000000000004,0.0784,0.28,1.5936,0.46480000000000005,1.6600000000000001
2020-09-19 05:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.26880000000000004,0.0784,0.28,1.2576,0.3668,1.31,1.8816000000000002,0.5488000000000001,1.96,0.26880000000000004,0.0784,0.28,1.6128,0.47040000000000004,1.6800000000000002
2020-09-19 05:30:00,1.59408,0.46494,1.6605,0.26928,0.07854000000000001,0.2805,1.3248,0.3864,1.38,1.9492800000000001,0.56854,2.0305,0.26928,0.07854000000000001,0.2805,1.6800000000000002,0.49,1.75
2020-09-19 06:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.26928,0.07854000000000001,0.2805,1.3728,0.40040000000000003,1.43,2.02608,0.59094,2.1105,0.26928,0.07854000000000001,0.2805,1.7568000000000001,0.5124000000000001,1.83
2020-09-19 06:30:00,1.7755200000000002,0.51786,1.8495,0.26832,0.07826000000000001,0.2795,1.5072,0.43960000000000005,1.57,2.17872,0.63546,2.2695,0.26832,0.07826000000000001,0.2795,1.9104,0.5572,1.99
2020-09-19 07:00:00,1.87296,0.5462800000000001,1.951,0.26976,0.07868,0.281,1.6032000000000002,0.4676,1.67,2.29536,0.6694800000000001,2.391,0.26976,0.07868,0.281,2.0256,0.5908,2.11
2020-09-19 07:30:00,2.11296,0.61628,2.201,0.26976,0.07868,0.281,1.8432,0.5376000000000001,1.92,2.56416,0.7478800000000001,2.6710000000000003,0.26976,0.07868,0.281,2.2944,0.6692,2.39
2020-09-19 08:00:00,2.3424,0.6832,2.44,0.26880000000000004,0.0784,0.28,2.0736,0.6048,2.16,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68
2020-09-19 08:30:00,2.496,0.728,2.6,0.26880000000000004,0.0784,0.28,2.2272,0.6496000000000001,2.32,2.976,0.868,3.1,0.26880000000000004,0.0784,0.28,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-19 09:00:00,2.508,0.7315,2.6125,0.2712,0.0791,0.28250000000000003,2.2368,0.6524,2.33,2.9784,0.8687,3.1025,0.2712,0.0791,0.28250000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-19 09:30:00,2.5368,0.7399,2.6425,0.2712,0.0791,0.28250000000000003,2.2656,0.6608,2.36,3.0072,0.8771,3.1325,0.2712,0.0791,0.28250000000000003,2.7359999999999998,0.798,2.85
2020-09-19 10:00:00,2.55552,0.74536,2.662,0.27072,0.07896,0.28200000000000003,2.2848,0.6664,2.38,2.87232,0.8377600000000001,2.992,0.27072,0.07896,0.28200000000000003,2.6016,0.7588,2.71
2020-09-19 10:30:00,2.47776,0.7226800000000001,2.581,0.26976,0.07868,0.281,2.208,0.644,2.3,2.8617600000000003,0.8346800000000001,2.981,0.26976,0.07868,0.281,2.592,0.756,2.7
2020-09-19 11:00:00,2.4312,0.7091000000000001,2.5324999999999998,0.2712,0.0791,0.28250000000000003,2.16,0.63,2.25,2.8056,0.8183,2.9225000000000003,0.2712,0.0791,0.28250000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-09-19 11:30:00,2.39184,0.69762,2.4915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.1216,0.6188,2.21,2.58384,0.7536200000000001,2.6915,0.27024000000000004,0.07882,0.28150000000000003,2.3136,0.6748000000000001,2.41
2020-09-19 12:00:00,2.47824,0.72282,2.5815,0.27024000000000004,0.07882,0.28150000000000003,2.208,0.644,2.3,2.50704,0.7312200000000001,2.6115,0.27024000000000004,0.07882,0.28150000000000003,2.2368,0.6524,2.33
2020-09-19 12:30:00,2.38224,0.6948200000000001,2.4815,0.27024000000000004,0.07882,0.28150000000000003,2.112,0.616,2.2,2.36304,0.68922,2.4615,0.27024000000000004,0.07882,0.28150000000000003,2.0928,0.6104,2.18
2020-09-19 13:00:00,2.35392,0.6865600000000001,2.452,0.27072,0.07896,0.28200000000000003,2.0832,0.6076,2.17,2.27712,0.6641600000000001,2.372,0.27072,0.07896,0.28200000000000003,2.0064,0.5852,2.09
2020-09-19 13:30:00,2.2584,0.6587000000000001,2.3525,0.2712,0.0791,0.28250000000000003,1.9872,0.5796,2.07,2.2584,0.6587000000000001,2.3525,0.2712,0.0791,0.28250000000000003,1.9872,0.5796,2.07
2020-09-19 14:00:00,2.23776,0.65268,2.331,0.26976,0.07868,0.281,1.968,0.5740000000000001,2.05,2.21856,0.6470800000000001,2.311,0.26976,0.07868,0.281,1.9488,0.5684,2.03
2020-09-19 14:30:00,2.20032,0.64176,2.292,0.27072,0.07896,0.28200000000000003,1.9296000000000002,0.5628000000000001,2.01,2.22912,0.6501600000000001,2.322,0.27072,0.07896,0.28200000000000003,1.9584000000000001,0.5712,2.04
2020-09-19 15:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.27024000000000004,0.07882,0.28150000000000003,1.968,0.5740000000000001,2.05,2.29584,0.6696200000000001,2.3915,0.27024000000000004,0.07882,0.28150000000000003,2.0256,0.5908,2.11
2020-09-19 15:30:00,2.22912,0.6501600000000001,2.322,0.27072,0.07896,0.28200000000000003,1.9584000000000001,0.5712,2.04,2.33472,0.68096,2.432,0.27072,0.07896,0.28200000000000003,2.064,0.602,2.15
2020-09-19 16:00:00,2.28672,0.6669600000000001,2.382,0.27072,0.07896,0.28200000000000003,2.016,0.588,2.1,2.36352,0.6893600000000001,2.462,0.27072,0.07896,0.28200000000000003,2.0928,0.6104,2.18
2020-09-19 16:30:00,2.39184,0.69762,2.4915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.1216,0.6188,2.21,2.55504,0.7452200000000001,2.6615,0.27024000000000004,0.07882,0.28150000000000003,2.2848,0.6664,2.38
2020-09-19 17:00:00,2.5176,0.7343000000000001,2.6225,0.2712,0.0791,0.28250000000000003,2.2464,0.6552,2.34,2.8056,0.8183,2.9225000000000003,0.2712,0.0791,0.28250000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-09-19 17:30:00,2.68032,0.78176,2.792,0.27072,0.07896,0.28200000000000003,2.4096,0.7028,2.51,3.10272,0.9049600000000001,3.232,0.27072,0.07896,0.28200000000000003,2.832,0.8260000000000001,2.95
2020-09-19 18:00:00,2.74704,0.80122,2.8615,0.27024000000000004,0.07882,0.28150000000000003,2.4768,0.7224,2.58,3.26544,0.95242,3.4015,0.27024000000000004,0.07882,0.28150000000000003,2.9952,0.8736,3.12
2020-09-19 18:30:00,2.7768,0.8099000000000001,2.8925,0.2712,0.0791,0.28250000000000003,2.5056000000000003,0.7308,2.61,3.3624,0.9807,3.5025,0.2712,0.0791,0.28250000000000003,3.0912,0.9016000000000001,3.22
2020-09-19 19:00:00,2.7288,0.7959,2.8425000000000002,0.2712,0.0791,0.28250000000000003,2.4576000000000002,0.7168,2.56,3.3528000000000002,0.9779,3.4925,0.2712,0.0791,0.28250000000000003,3.0816,0.8988,3.21
2020-09-19 19:30:00,2.80512,0.8181600000000001,2.922,0.27072,0.07896,0.28200000000000003,2.5343999999999998,0.7392000000000001,2.64,3.44832,1.00576,3.592,0.27072,0.07896,0.28200000000000003,3.1776,0.9268000000000001,3.31
2020-09-19 20:00:00,2.87232,0.8377600000000001,2.992,0.27072,0.07896,0.28200000000000003,2.6016,0.7588,2.71,3.50592,1.02256,3.652,0.27072,0.07896,0.28200000000000003,3.2352,0.9436,3.37
2020-09-19 20:30:00,2.70912,0.7901600000000001,2.822,0.27072,0.07896,0.28200000000000003,2.4384,0.7112,2.54,3.30432,0.9637600000000001,3.442,0.27072,0.07896,0.28200000000000003,3.0336,0.8848,3.16
2020-09-19 21:00:00,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35,3.07392,0.89656,3.202,0.27072,0.07896,0.28200000000000003,2.8032,0.8176,2.92
2020-09-19 21:30:00,2.3928000000000003,0.6979000000000001,2.4925,0.2712,0.0791,0.28250000000000003,2.1216,0.6188,2.21,2.9208,0.8519,3.0425,0.2712,0.0791,0.28250000000000003,2.6496,0.7728,2.76
2020-09-19 22:00:00,2.29536,0.6694800000000001,2.391,0.26976,0.07868,0.281,2.0256,0.5908,2.11,2.8137600000000003,0.8206800000000001,2.931,0.26976,0.07868,0.281,2.544,0.742,2.65
2020-09-19 22:30:00,2.16192,0.63056,2.252,0.27072,0.07896,0.28200000000000003,1.8912,0.5516,1.97,2.65152,0.77336,2.762,0.27072,0.07896,0.28200000000000003,2.3808,0.6944,2.48
2020-09-19 23:00:00,2.0472,0.5971000000000001,2.1325,0.2712,0.0791,0.28250000000000003,1.776,0.518,1.85,2.508,0.7315,2.6125,0.2712,0.0791,0.28250000000000003,2.2368,0.6524,2.33
2020-09-19 23:30:00,1.9699200000000001,0.5745600000000001,2.052,0.27072,0.07896,0.28200000000000003,1.6992,0.49560000000000004,1.77,2.3923200000000002,0.69776,2.492,0.27072,0.07896,0.28200000000000003,2.1216,0.6188,2.21
2020-09-20 00:00:00,1.77744,0.51842,1.8515000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.5072,0.43960000000000005,1.57,2.19024,0.63882,2.2815,0.27024000000000004,0.07882,0.28150000000000003,1.92,0.56,2.0
2020-09-20 00:30:00,1.67232,0.48776,1.742,0.27072,0.07896,0.28200000000000003,1.4016,0.4088,1.46,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85
2020-09-20 01:00:00,1.63392,0.47656000000000004,1.702,0.27072,0.07896,0.28200000000000003,1.3632,0.3976,1.42,1.99872,0.58296,2.082,0.27072,0.07896,0.28200000000000003,1.728,0.504,1.8
2020-09-20 01:30:00,1.6152000000000002,0.4711,1.6825,0.2712,0.0791,0.28250000000000003,1.344,0.392,1.4,1.9896,0.5803,2.0725,0.2712,0.0791,0.28250000000000003,1.7184,0.5012,1.79
2020-09-20 02:00:00,1.62384,0.47362000000000004,1.6915,0.27024000000000004,0.07882,0.28150000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.99824,0.58282,2.0815,0.27024000000000004,0.07882,0.28150000000000003,1.728,0.504,1.8
2020-09-20 02:30:00,1.62432,0.47376,1.6920000000000002,0.27072,0.07896,0.28200000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.99872,0.58296,2.082,0.27072,0.07896,0.28200000000000003,1.728,0.504,1.8
2020-09-20 03:00:00,1.5672000000000001,0.4571,1.6325,0.2712,0.0791,0.28250000000000003,1.296,0.378,1.35,1.9416,0.5663,2.0225,0.2712,0.0791,0.28250000000000003,1.6703999999999999,0.4872,1.74
2020-09-20 03:30:00,1.54752,0.45136000000000004,1.612,0.27072,0.07896,0.28200000000000003,1.2768,0.3724,1.33,1.90272,0.55496,1.982,0.27072,0.07896,0.28200000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-20 04:00:00,1.52736,0.44548000000000004,1.591,0.26976,0.07868,0.281,1.2576,0.3668,1.31,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002
2020-09-20 04:30:00,1.5196800000000001,0.44324,1.583,0.27168000000000003,0.07924,0.28300000000000003,1.248,0.364,1.3,1.86528,0.5440400000000001,1.943,0.27168000000000003,0.07924,0.28300000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-09-20 05:00:00,1.50912,0.44016000000000005,1.572,0.27072,0.07896,0.28200000000000003,1.2384,0.3612,1.29,1.85472,0.54096,1.932,0.27072,0.07896,0.28200000000000003,1.584,0.462,1.65
2020-09-20 05:30:00,1.55664,0.45402000000000003,1.6215000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.2864,0.37520000000000003,1.34,1.89264,0.5520200000000001,1.9715,0.27024000000000004,0.07882,0.28150000000000003,1.6224,0.4732,1.69
2020-09-20 06:00:00,1.5768,0.45990000000000003,1.6425,0.2712,0.0791,0.28250000000000003,1.3056,0.3808,1.3599999999999999,1.8936000000000002,0.5523,1.9725000000000001,0.2712,0.0791,0.28250000000000003,1.6224,0.4732,1.69
2020-09-20 06:30:00,1.7688000000000001,0.5159,1.8425,0.2712,0.0791,0.28250000000000003,1.4976,0.4368,1.56,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87
2020-09-20 07:00:00,1.9032,0.5551,1.9825,0.2712,0.0791,0.28250000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.172,0.6335000000000001,2.2625,0.2712,0.0791,0.28250000000000003,1.9008,0.5544,1.98
2020-09-20 07:30:00,1.9886400000000002,0.5800200000000001,2.0715,0.27024000000000004,0.07882,0.28150000000000003,1.7184,0.5012,1.79,2.36304,0.68922,2.4615,0.27024000000000004,0.07882,0.28150000000000003,2.0928,0.6104,2.18
2020-09-20 08:00:00,2.05632,0.5997600000000001,2.142,0.27072,0.07896,0.28200000000000003,1.7856,0.5208,1.8599999999999999,2.45952,0.7173600000000001,2.5620000000000003,0.27072,0.07896,0.28200000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-09-20 08:30:00,2.2296,0.6503,2.3225,0.2712,0.0791,0.28250000000000003,1.9584000000000001,0.5712,2.04,2.652,0.7735000000000001,2.7625,0.2712,0.0791,0.28250000000000003,2.3808,0.6944,2.48
2020-09-20 09:00:00,2.37312,0.6921600000000001,2.472,0.27072,0.07896,0.28200000000000003,2.1024,0.6132000000000001,2.19,2.82432,0.82376,2.942,0.27072,0.07896,0.28200000000000003,2.5536,0.7448,2.66
2020-09-20 09:30:00,2.43936,0.7114800000000001,2.541,0.26976,0.07868,0.281,2.1696,0.6328,2.26,2.92896,0.85428,3.051,0.26976,0.07868,0.281,2.6592000000000002,0.7756000000000001,2.77
2020-09-20 10:00:00,2.5368,0.7399,2.6425,0.2712,0.0791,0.28250000000000003,2.2656,0.6608,2.36,3.036,0.8855000000000001,3.1625,0.2712,0.0791,0.28250000000000003,2.7648,0.8064,2.88
2020-09-20 10:30:00,2.60352,0.75936,2.7119999999999997,0.27072,0.07896,0.28200000000000003,2.3328,0.6804,2.43,3.14112,0.9161600000000001,3.2720000000000002,0.27072,0.07896,0.28200000000000003,2.8704,0.8372,2.99
2020-09-20 11:00:00,2.5752,0.7511,2.6825,0.2712,0.0791,0.28250000000000003,2.304,0.672,2.4,3.0552,0.8911,3.1825,0.2712,0.0791,0.28250000000000003,2.784,0.812,2.9
2020-09-20 11:30:00,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34,2.95776,0.8626800000000001,3.081,0.26976,0.07868,0.281,2.688,0.784,2.8
2020-09-20 12:00:00,2.55552,0.74536,2.662,0.27072,0.07896,0.28200000000000003,2.2848,0.6664,2.38,2.9683200000000003,0.8657600000000001,3.092,0.27072,0.07896,0.28200000000000003,2.6976,0.7868,2.81
2020-09-20 12:30:00,2.5848,0.7539,2.6925,0.2712,0.0791,0.28250000000000003,2.3136,0.6748000000000001,2.41,2.892,0.8435,3.0125,0.2712,0.0791,0.28250000000000003,2.6208,0.7644000000000001,2.73
2020-09-20 13:00:00,2.5651200000000003,0.74816,2.672,0.27072,0.07896,0.28200000000000003,2.2944,0.6692,2.39,2.91072,0.84896,3.032,0.27072,0.07896,0.28200000000000003,2.64,0.77,2.75
2020-09-20 13:30:00,2.49744,0.7284200000000001,2.6015,0.27024000000000004,0.07882,0.28150000000000003,2.2272,0.6496000000000001,2.32,2.78544,0.81242,2.9015,0.27024000000000004,0.07882,0.28150000000000003,2.5152,0.7336,2.62
2020-09-20 14:00:00,2.47872,0.72296,2.582,0.27072,0.07896,0.28200000000000003,2.208,0.644,2.3,2.75712,0.8041600000000001,2.872,0.27072,0.07896,0.28200000000000003,2.4864,0.7252000000000001,2.59
2020-09-20 14:30:00,2.4792,0.7231000000000001,2.5825,0.2712,0.0791,0.28250000000000003,2.208,0.644,2.3,2.8344,0.8267,2.9525,0.2712,0.0791,0.28250000000000003,2.5632,0.7476,2.67
2020-09-20 15:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.27072,0.07896,0.28200000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.78592,0.8125600000000001,2.902,0.27072,0.07896,0.28200000000000003,2.5152,0.7336,2.62
2020-09-20 15:30:00,2.45904,0.7172200000000001,2.5615,0.27024000000000004,0.07882,0.28150000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.69904,0.78722,2.8115,0.27024000000000004,0.07882,0.28150000000000003,2.4288,0.7084,2.5300000000000002
2020-09-20 16:00:00,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35,2.7667200000000003,0.80696,2.882,0.27072,0.07896,0.28200000000000003,2.496,0.728,2.6
2020-09-20 16:30:00,2.65152,0.77336,2.762,0.27072,0.07896,0.28200000000000003,2.3808,0.6944,2.48,2.9203200000000002,0.8517600000000001,3.042,0.27072,0.07896,0.28200000000000003,2.6496,0.7728,2.76
2020-09-20 17:00:00,2.6616,0.7763,2.7725,0.2712,0.0791,0.28250000000000003,2.3904,0.6972,2.49,3.0648,0.8939,3.1925,0.2712,0.0791,0.28250000000000003,2.7936,0.8148000000000001,2.91
2020-09-20 17:30:00,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61,3.27456,0.95508,3.411,0.26976,0.07868,0.281,3.0048,0.8764000000000001,3.13
2020-09-20 18:00:00,2.8056,0.8183,2.9225000000000003,0.2712,0.0791,0.28250000000000003,2.5343999999999998,0.7392000000000001,2.64,3.3528000000000002,0.9779,3.4925,0.2712,0.0791,0.28250000000000003,3.0816,0.8988,3.21
2020-09-20 18:30:00,2.73792,0.79856,2.852,0.27072,0.07896,0.28200000000000003,2.4672,0.7196,2.5700000000000003,3.35232,0.9777600000000001,3.492,0.27072,0.07896,0.28200000000000003,3.0816,0.8988,3.21
2020-09-20 19:00:00,2.7960000000000003,0.8155,2.9125,0.2712,0.0791,0.28250000000000003,2.5248,0.7364,2.63,3.42,0.9975,3.5625,0.2712,0.0791,0.28250000000000003,3.1488,0.9184,3.2800000000000002
2020-09-20 19:30:00,2.86224,0.8348200000000001,2.9815,0.27024000000000004,0.07882,0.28150000000000003,2.592,0.756,2.7,3.50544,1.02242,3.6515,0.27024000000000004,0.07882,0.28150000000000003,3.2352,0.9436,3.37
2020-09-20 20:00:00,2.80512,0.8181600000000001,2.922,0.27072,0.07896,0.28200000000000003,2.5343999999999998,0.7392000000000001,2.64,3.45792,1.00856,3.602,0.27072,0.07896,0.28200000000000003,3.1872,0.9296000000000001,3.32
2020-09-20 20:30:00,2.7384,0.7987000000000001,2.8525,0.2712,0.0791,0.28250000000000003,2.4672,0.7196,2.5700000000000003,3.3624,0.9807,3.5025,0.2712,0.0791,0.28250000000000003,3.0912,0.9016000000000001,3.22
2020-09-20 21:00:00,2.5651200000000003,0.74816,2.672,0.27072,0.07896,0.28200000000000003,2.2944,0.6692,2.39,3.13152,0.9133600000000001,3.262,0.27072,0.07896,0.28200000000000003,2.8608000000000002,0.8344,2.98
2020-09-20 21:30:00,2.36256,0.68908,2.461,0.26976,0.07868,0.281,2.0928,0.6104,2.18,2.89056,0.84308,3.011,0.26976,0.07868,0.281,2.6208,0.7644000000000001,2.73
2020-09-20 22:00:00,2.22,0.6475000000000001,2.3125,0.2712,0.0791,0.28250000000000003,1.9488,0.5684,2.03,2.7192,0.7931,2.8325,0.2712,0.0791,0.28250000000000003,2.448,0.714,2.55
2020-09-20 22:30:00,2.08512,0.60816,2.172,0.27072,0.07896,0.28200000000000003,1.8144,0.5292,1.8900000000000001,2.55552,0.74536,2.662,0.27072,0.07896,0.28200000000000003,2.2848,0.6664,2.38
2020-09-20 23:00:00,1.91232,0.55776,1.992,0.27072,0.07896,0.28200000000000003,1.6416,0.4788,1.71,2.35392,0.6865600000000001,2.452,0.27072,0.07896,0.28200000000000003,2.0832,0.6076,2.17
2020-09-20 23:30:00,1.80624,0.5268200000000001,1.8815,0.27024000000000004,0.07882,0.28150000000000003,1.536,0.448,1.6,2.22864,0.65002,2.3215,0.27024000000000004,0.07882,0.28150000000000003,1.9584000000000001,0.5712,2.04
2020-09-21 00:00:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2712,0.0791,0.28250000000000003,1.4208,0.41440000000000005,1.48,2.1048,0.6139,2.1925,0.2712,0.0791,0.28250000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-09-21 00:30:00,1.6344,0.4767,1.7025000000000001,0.2712,0.0791,0.28250000000000003,1.3632,0.3976,1.42,2.028,0.5915,2.1125,0.2712,0.0791,0.28250000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-21 01:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.27216,0.07938,0.28350000000000003,1.3152,0.3836,1.37,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76
2020-09-21 01:30:00,1.58592,0.46256,1.6520000000000001,0.27072,0.07896,0.28200000000000003,1.3152,0.3836,1.37,1.96032,0.57176,2.042,0.27072,0.07896,0.28200000000000003,1.6896,0.4928,1.76
2020-09-21 02:00:00,1.61616,0.47138,1.6835,0.27216,0.07938,0.28350000000000003,1.344,0.392,1.4,2.00016,0.58338,2.0835,0.27216,0.07938,0.28350000000000003,1.728,0.504,1.8
2020-09-21 02:30:00,1.608,0.46900000000000003,1.675,0.2736,0.07980000000000001,0.28500000000000003,1.3344,0.38920000000000005,1.3900000000000001,2.0016,0.5838,2.085,0.2736,0.07980000000000001,0.28500000000000003,1.728,0.504,1.8
2020-09-21 03:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.27216,0.07938,0.28350000000000003,1.296,0.378,1.35,1.9521600000000001,0.56938,2.0335,0.27216,0.07938,0.28350000000000003,1.6800000000000002,0.49,1.75
2020-09-21 03:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3056,0.3808,1.3599999999999999,1.9531200000000002,0.56966,2.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6800000000000002,0.49,1.75
2020-09-21 04:00:00,1.58928,0.46354000000000006,1.6555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3152,0.3836,1.37,1.9828800000000002,0.5783400000000001,2.0655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7088,0.4984,1.78
2020-09-21 04:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3056,0.3808,1.3599999999999999,1.95408,0.56994,2.0355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6800000000000002,0.49,1.75
2020-09-21 05:00:00,1.58832,0.46326000000000006,1.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3152,0.3836,1.37,1.9819200000000001,0.57806,2.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7088,0.4984,1.78
2020-09-21 05:30:00,1.84944,0.53942,1.9264999999999999,0.27504,0.08022,0.28650000000000003,1.5744,0.4592,1.6400000000000001,2.22384,0.6486200000000001,2.3165,0.27504,0.08022,0.28650000000000003,1.9488,0.5684,2.03
2020-09-21 06:00:00,1.9641600000000001,0.5728800000000001,2.046,0.27456,0.08008000000000001,0.28600000000000003,1.6896,0.4928,1.76,2.34816,0.68488,2.446,0.27456,0.08008000000000001,0.28600000000000003,2.0736,0.6048,2.16
2020-09-21 06:30:00,2.1552,0.6286,2.245,0.2736,0.07980000000000001,0.28500000000000003,1.8816000000000002,0.5488000000000001,1.96,2.6832000000000003,0.7826000000000001,2.795,0.2736,0.07980000000000001,0.28500000000000003,2.4096,0.7028,2.51
2020-09-21 07:00:00,2.31024,0.6738200000000001,2.4065,0.27504,0.08022,0.28650000000000003,2.0352,0.5936,2.12,2.87664,0.8390200000000001,2.9965,0.27504,0.08022,0.28650000000000003,2.6016,0.7588,2.71
2020-09-21 07:30:00,2.57856,0.7520800000000001,2.686,0.27456,0.08008000000000001,0.28600000000000003,2.304,0.672,2.4,3.20256,0.93408,3.336,0.27456,0.08008000000000001,0.28600000000000003,2.928,0.854,3.05
2020-09-21 08:00:00,2.7504,0.8022,2.865,0.2736,0.07980000000000001,0.28500000000000003,2.4768,0.7224,2.58,3.2688,0.9534,3.4050000000000002,0.2736,0.07980000000000001,0.28500000000000003,2.9952,0.8736,3.12
2020-09-21 08:30:00,2.85504,0.83272,2.974,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5824,0.7532,2.69,3.31584,0.9671200000000001,3.454,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0432,0.8876000000000001,3.17
2020-09-21 09:00:00,2.88384,0.8411200000000001,3.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6112,0.7616,2.7199999999999998,3.31584,0.9671200000000001,3.454,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0432,0.8876000000000001,3.17
2020-09-21 09:30:00,2.88,0.84,3.0,0.26880000000000004,0.0784,0.28,2.6112,0.7616,2.7199999999999998,3.2736,0.9548000000000001,3.41,0.26880000000000004,0.0784,0.28,3.0048,0.8764000000000001,3.13
2020-09-21 10:00:00,2.77632,0.80976,2.892,0.26112,0.07616,0.272,2.5152,0.7336,2.62,3.09312,0.9021600000000001,3.222,0.26112,0.07616,0.272,2.832,0.8260000000000001,2.95
2020-09-21 10:30:00,2.81952,0.8223600000000001,2.9370000000000003,0.26592000000000005,0.07756,0.277,2.5536,0.7448,2.66,3.04032,0.8867600000000001,3.167,0.26592000000000005,0.07756,0.277,2.7744,0.8092,2.89
2020-09-21 11:00:00,2.79168,0.8142400000000001,2.908,0.26688,0.07784,0.278,2.5248,0.7364,2.63,2.9452800000000003,0.85904,3.068,0.26688,0.07784,0.278,2.6784,0.7812,2.79
