Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-21 11:30:00,2.74368,0.8002400000000001,2.858,0.26688,0.07784,0.278,2.4768,0.7224,2.58,2.87808,0.8394400000000001,2.998,0.26688,0.07784,0.278,2.6112,0.7616,2.7199999999999998
2020-09-21 12:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.26544,0.07742,0.2765,2.4,0.7000000000000001,2.5,2.78064,0.8110200000000001,2.8965,0.26544,0.07742,0.2765,2.5152,0.7336,2.62
2020-09-21 12:30:00,2.60016,0.75838,2.7085,0.26736000000000004,0.07798000000000001,0.2785,2.3328,0.6804,2.43,2.69616,0.7863800000000001,2.8085,0.26736000000000004,0.07798000000000001,0.2785,2.4288,0.7084,2.5300000000000002
2020-09-21 13:00:00,2.532,0.7385,2.6375,0.2664,0.0777,0.2775,2.2656,0.6608,2.36,2.58,0.7525000000000001,2.6875,0.2664,0.0777,0.2775,2.3136,0.6748000000000001,2.41
2020-09-21 13:30:00,2.45568,0.7162400000000001,2.558,0.26688,0.07784,0.278,2.1888,0.6384000000000001,2.2800000000000002,2.47488,0.72184,2.578,0.26688,0.07784,0.278,2.208,0.644,2.3
2020-09-21 14:00:00,2.4744,0.7217,2.5775,0.2664,0.0777,0.2775,2.208,0.644,2.3,2.5032,0.7301000000000001,2.6075,0.2664,0.0777,0.2775,2.2368,0.6524,2.33
2020-09-21 14:30:00,2.44464,0.7130200000000001,2.5465,0.26544,0.07742,0.2765,2.1792,0.6356,2.27,2.54064,0.74102,2.6465,0.26544,0.07742,0.2765,2.2752,0.6636000000000001,2.37
2020-09-21 15:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.26736000000000004,0.07798000000000001,0.2785,2.1792,0.6356,2.27,2.56176,0.7471800000000001,2.6685,0.26736000000000004,0.07798000000000001,0.2785,2.2944,0.6692,2.39
2020-09-21 15:30:00,2.37792,0.6935600000000001,2.477,0.26592000000000005,0.07756,0.277,2.112,0.616,2.2,2.55072,0.7439600000000001,2.657,0.26592000000000005,0.07756,0.277,2.2848,0.6664,2.38
2020-09-21 16:00:00,2.4936,0.7273000000000001,2.5975,0.2664,0.0777,0.2775,2.2272,0.6496000000000001,2.32,2.7336,0.7973,2.8475,0.2664,0.0777,0.2775,2.4672,0.7196,2.5700000000000003
2020-09-21 16:30:00,2.62752,0.76636,2.737,0.26592000000000005,0.07756,0.277,2.3616,0.6888000000000001,2.46,2.91552,0.8503600000000001,3.037,0.26592000000000005,0.07756,0.277,2.6496,0.7728,2.76
2020-09-21 17:00:00,2.7432,0.8001,2.8575,0.2664,0.0777,0.2775,2.4768,0.7224,2.58,3.108,0.9065000000000001,3.2375,0.2664,0.0777,0.2775,2.8416,0.8288000000000001,2.96
2020-09-21 17:30:00,2.85888,0.83384,2.9779999999999998,0.26688,0.07784,0.278,2.592,0.756,2.7,3.27168,0.9542400000000001,3.408,0.26688,0.07784,0.278,3.0048,0.8764000000000001,3.13
2020-09-21 18:00:00,2.8776,0.8393,2.9975,0.2664,0.0777,0.2775,2.6112,0.7616,2.7199999999999998,3.3,0.9625,3.4375,0.2664,0.0777,0.2775,3.0336,0.8848,3.16
2020-09-21 18:30:00,2.8200000000000003,0.8225,2.9375,0.2664,0.0777,0.2775,2.5536,0.7448,2.66,3.4152,0.9961000000000001,3.5575,0.2664,0.0777,0.2775,3.1488,0.9184,3.2800000000000002
2020-09-21 19:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.26784,0.07812000000000001,0.279,2.5056000000000003,0.7308,2.61,3.39744,0.9909200000000001,3.539,0.26784,0.07812000000000001,0.279,3.1296,0.9128000000000001,3.26
2020-09-21 19:30:00,2.86992,0.83706,2.9895,0.26832,0.07826000000000001,0.2795,2.6016,0.7588,2.71,3.52272,1.02746,3.6695,0.26832,0.07826000000000001,0.2795,3.2544,0.9492,3.39
2020-09-21 20:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.26832,0.07826000000000001,0.2795,2.6112,0.7616,2.7199999999999998,3.52272,1.02746,3.6695,0.26832,0.07826000000000001,0.2795,3.2544,0.9492,3.39
2020-09-21 20:30:00,2.79168,0.8142400000000001,2.908,0.26688,0.07784,0.278,2.5248,0.7364,2.63,3.39648,0.9906400000000001,3.5380000000000003,0.26688,0.07784,0.278,3.1296,0.9128000000000001,3.26
2020-09-21 21:00:00,2.63904,0.7697200000000001,2.749,0.26784,0.07812000000000001,0.279,2.3712,0.6916,2.47,3.21504,0.9377200000000001,3.349,0.26784,0.07812000000000001,0.279,2.9472,0.8596,3.07
2020-09-21 21:30:00,2.53392,0.73906,2.6395,0.26832,0.07826000000000001,0.2795,2.2656,0.6608,2.36,3.10032,0.9042600000000001,3.2295,0.26832,0.07826000000000001,0.2795,2.832,0.8260000000000001,2.95
2020-09-21 22:00:00,2.40864,0.70252,2.509,0.26784,0.07812000000000001,0.279,2.1408,0.6244000000000001,2.23,2.9558400000000002,0.8621200000000001,3.079,0.26784,0.07812000000000001,0.279,2.688,0.784,2.8
2020-09-21 22:30:00,2.22624,0.64932,2.319,0.26784,0.07812000000000001,0.279,1.9584000000000001,0.5712,2.04,2.73504,0.7977200000000001,2.849,0.26784,0.07812000000000001,0.279,2.4672,0.7196,2.5700000000000003
2020-09-21 23:00:00,2.0721600000000002,0.60438,2.1585,0.26736000000000004,0.07798000000000001,0.2785,1.8048000000000002,0.5264,1.88,2.54256,0.74158,2.6485000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.2752,0.6636000000000001,2.37
2020-09-21 23:30:00,1.9291200000000002,0.56266,2.0095,0.26832,0.07826000000000001,0.2795,1.6608,0.4844,1.73,2.37072,0.6914600000000001,2.4695,0.26832,0.07826000000000001,0.2795,2.1024,0.6132000000000001,2.19
2020-09-22 00:00:00,1.79568,0.5237400000000001,1.8705,0.26928,0.07854000000000001,0.2805,1.5264,0.44520000000000004,1.5899999999999999,2.21808,0.6469400000000001,2.3105,0.26928,0.07854000000000001,0.2805,1.9488,0.5684,2.03
2020-09-22 00:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.27216,0.07938,0.28350000000000003,1.4496,0.4228,1.51,2.12496,0.61978,2.2135,0.27216,0.07938,0.28350000000000003,1.8528,0.5404,1.9300000000000002
2020-09-22 01:00:00,1.6924800000000002,0.49364,1.763,0.27168000000000003,0.07924,0.28300000000000003,1.4208,0.41440000000000005,1.48,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001
2020-09-22 01:30:00,1.6924800000000002,0.49364,1.763,0.27168000000000003,0.07924,0.28300000000000003,1.4208,0.41440000000000005,1.48,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001
2020-09-22 02:00:00,1.70112,0.49616000000000005,1.772,0.27072,0.07896,0.28200000000000003,1.4304000000000001,0.4172,1.49,2.09472,0.6109600000000001,2.182,0.27072,0.07896,0.28200000000000003,1.824,0.532,1.9
2020-09-22 02:30:00,1.81824,0.53032,1.8940000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.20224,0.64232,2.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-09-22 03:00:00,1.88496,0.54978,1.9635,0.27216,0.07938,0.28350000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.24976,0.6561800000000001,2.3435,0.27216,0.07938,0.28350000000000003,1.9776,0.5768,2.06
2020-09-22 03:30:00,1.88496,0.54978,1.9635,0.27216,0.07938,0.28350000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.24976,0.6561800000000001,2.3435,0.27216,0.07938,0.28350000000000003,1.9776,0.5768,2.06
2020-09-22 04:00:00,1.884,0.5495,1.9625,0.2712,0.0791,0.28250000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.2296,0.6503,2.3225,0.2712,0.0791,0.28250000000000003,1.9584000000000001,0.5712,2.04
2020-09-22 04:30:00,1.8758400000000002,0.54712,1.9540000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6032000000000002,0.4676,1.67,2.22144,0.64792,2.314,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9488,0.5684,2.03
2020-09-22 05:00:00,1.88592,0.55006,1.9645000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.23152,0.6508600000000001,2.3245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9584000000000001,0.5712,2.04
2020-09-22 05:30:00,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76,2.36496,0.6897800000000001,2.4635,0.27216,0.07938,0.28350000000000003,2.0928,0.6104,2.18
2020-09-22 06:00:00,2.05728,0.60004,2.143,0.27168000000000003,0.07924,0.28300000000000003,1.7856,0.5208,1.8599999999999999,2.41248,0.70364,2.513,0.27168000000000003,0.07924,0.28300000000000003,2.1408,0.6244000000000001,2.23
2020-09-22 06:30:00,2.20416,0.64288,2.296,0.26496000000000003,0.07728,0.276,1.9392,0.5656,2.02,2.65536,0.7744800000000001,2.766,0.26496000000000003,0.07728,0.276,2.3904,0.6972,2.49
2020-09-22 07:00:00,2.39088,0.6973400000000001,2.4905,0.26928,0.07854000000000001,0.2805,2.1216,0.6188,2.21,2.89968,0.84574,3.0205,0.26928,0.07854000000000001,0.2805,2.6304,0.7672,2.74
2020-09-22 07:30:00,2.6112,0.7616,2.7199999999999998,0.26880000000000004,0.0784,0.28,2.3424,0.6832,2.44,3.1776,0.9268000000000001,3.31,0.26880000000000004,0.0784,0.28,2.9088000000000003,0.8484,3.03
2020-09-22 08:00:00,2.6601600000000003,0.77588,2.771,0.26976,0.07868,0.281,2.3904,0.6972,2.49,3.20736,0.9354800000000001,3.341,0.26976,0.07868,0.281,2.9376,0.8568,3.06
2020-09-22 08:30:00,2.72688,0.79534,2.8405,0.26928,0.07854000000000001,0.2805,2.4576000000000002,0.7168,2.56,3.26448,0.9521400000000001,3.4005,0.26928,0.07854000000000001,0.2805,2.9952,0.8736,3.12
2020-09-22 09:00:00,2.76336,0.80598,2.8785,0.26736000000000004,0.07798000000000001,0.2785,2.496,0.728,2.6,3.21456,0.9375800000000001,3.3485,0.26736000000000004,0.07798000000000001,0.2785,2.9472,0.8596,3.07
2020-09-22 09:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.26832,0.07826000000000001,0.2795,2.5728,0.7504000000000001,2.68,3.28272,0.9574600000000001,3.4195,0.26832,0.07826000000000001,0.2795,3.0144,0.8792000000000001,3.14
2020-09-22 10:00:00,2.79312,0.81466,2.9095,0.26832,0.07826000000000001,0.2795,2.5248,0.7364,2.63,3.14832,0.9182600000000001,3.2795,0.26832,0.07826000000000001,0.2795,2.88,0.84,3.0
2020-09-22 10:30:00,2.73504,0.7977200000000001,2.849,0.26784,0.07812000000000001,0.279,2.4672,0.7196,2.5700000000000003,3.01344,0.87892,3.1390000000000002,0.26784,0.07812000000000001,0.279,2.7456,0.8008000000000001,2.86
2020-09-22 11:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.26688,0.07784,0.278,2.4096,0.7028,2.51,2.87808,0.8394400000000001,2.998,0.26688,0.07784,0.278,2.6112,0.7616,2.7199999999999998
2020-09-22 11:30:00,2.72544,0.7949200000000001,2.839,0.26784,0.07812000000000001,0.279,2.4576000000000002,0.7168,2.56,3.01344,0.87892,3.1390000000000002,0.26784,0.07812000000000001,0.279,2.7456,0.8008000000000001,2.86
2020-09-22 12:00:00,2.74464,0.8005200000000001,2.859,0.26784,0.07812000000000001,0.279,2.4768,0.7224,2.58,3.06144,0.89292,3.189,0.26784,0.07812000000000001,0.279,2.7936,0.8148000000000001,2.91
2020-09-22 12:30:00,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48,2.9265600000000003,0.8535800000000001,3.0485,0.26736000000000004,0.07798000000000001,0.2785,2.6592000000000002,0.7756000000000001,2.77
2020-09-22 13:00:00,2.6184000000000003,0.7637,2.7275,0.2664,0.0777,0.2775,2.352,0.686,2.45,2.8584,0.8337,2.9775,0.2664,0.0777,0.2775,2.592,0.756,2.7
2020-09-22 13:30:00,2.63808,0.76944,2.748,0.26688,0.07784,0.278,2.3712,0.6916,2.47,2.85888,0.83384,2.9779999999999998,0.26688,0.07784,0.278,2.592,0.756,2.7
2020-09-22 14:00:00,2.58048,0.7526400000000001,2.688,0.26688,0.07784,0.278,2.3136,0.6748000000000001,2.41,2.83968,0.8282400000000001,2.958,0.26688,0.07784,0.278,2.5728,0.7504000000000001,2.68
2020-09-22 14:30:00,2.57088,0.7498400000000001,2.678,0.26688,0.07784,0.278,2.304,0.672,2.4,2.85888,0.83384,2.9779999999999998,0.26688,0.07784,0.278,2.592,0.756,2.7
2020-09-22 15:00:00,2.532,0.7385,2.6375,0.2664,0.0777,0.2775,2.2656,0.6608,2.36,2.8584,0.8337,2.9775,0.2664,0.0777,0.2775,2.592,0.756,2.7
2020-09-22 15:30:00,2.43696,0.7107800000000001,2.5385,0.26736000000000004,0.07798000000000001,0.2785,2.1696,0.6328,2.26,2.53296,0.7387800000000001,2.6385,0.26736000000000004,0.07798000000000001,0.2785,2.2656,0.6608,2.36
2020-09-22 16:00:00,2.53296,0.7387800000000001,2.6385,0.26736000000000004,0.07798000000000001,0.2785,2.2656,0.6608,2.36,2.66736,0.7779800000000001,2.7785,0.26736000000000004,0.07798000000000001,0.2785,2.4,0.7000000000000001,2.5
2020-09-22 16:30:00,2.63856,0.76958,2.7485,0.26736000000000004,0.07798000000000001,0.2785,2.3712,0.6916,2.47,2.86896,0.8367800000000001,2.9885,0.26736000000000004,0.07798000000000001,0.2785,2.6016,0.7588,2.71
2020-09-22 17:00:00,2.7048,0.7889,2.8175,0.2664,0.0777,0.2775,2.4384,0.7112,2.54,3.1752,0.9261,3.3075,0.2664,0.0777,0.2775,2.9088000000000003,0.8484,3.03
2020-09-22 17:30:00,2.79216,0.8143800000000001,2.9085,0.26736000000000004,0.07798000000000001,0.2785,2.5248,0.7364,2.63,3.22416,0.9403800000000001,3.3585000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.9568000000000003,0.8624,3.08
2020-09-22 18:00:00,2.79216,0.8143800000000001,2.9085,0.26736000000000004,0.07798000000000001,0.2785,2.5248,0.7364,2.63,3.2817600000000002,0.95718,3.4185,0.26736000000000004,0.07798000000000001,0.2785,3.0144,0.8792000000000001,3.14
2020-09-22 18:30:00,2.88864,0.84252,3.009,0.26784,0.07812000000000001,0.279,2.6208,0.7644000000000001,2.73,3.44544,1.00492,3.589,0.26784,0.07812000000000001,0.279,3.1776,0.9268000000000001,3.31
2020-09-22 19:00:00,2.95488,0.86184,3.078,0.26688,0.07784,0.278,2.688,0.784,2.8,3.58848,1.04664,3.738,0.26688,0.07784,0.278,3.3216,0.9688,3.46
2020-09-22 19:30:00,3.00384,0.8761200000000001,3.129,0.26784,0.07812000000000001,0.279,2.7359999999999998,0.798,2.85,3.66624,1.06932,3.819,0.26784,0.07812000000000001,0.279,3.3984,0.9912000000000001,3.54
2020-09-22 20:00:00,2.976,0.868,3.1,0.26880000000000004,0.0784,0.28,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.6,1.05,3.75,0.26880000000000004,0.0784,0.28,3.3312,0.9716,3.47
2020-09-22 20:30:00,2.85216,0.8318800000000001,2.971,0.26976,0.07868,0.281,2.5824,0.7532,2.69,3.40896,0.99428,3.551,0.26976,0.07868,0.281,3.1392,0.9156000000000001,3.27
2020-09-22 21:00:00,2.6784,0.7812,2.79,0.26880000000000004,0.0784,0.28,2.4096,0.7028,2.51,3.2448,0.9464,3.38,0.26880000000000004,0.0784,0.28,2.976,0.868,3.1
2020-09-22 21:30:00,2.54448,0.74214,2.6505,0.26928,0.07854000000000001,0.2805,2.2752,0.6636000000000001,2.37,3.11088,0.90734,3.2405,0.26928,0.07854000000000001,0.2805,2.8416,0.8288000000000001,2.96
2020-09-22 22:00:00,2.4288,0.7084,2.5300000000000002,0.26880000000000004,0.0784,0.28,2.16,0.63,2.25,2.9376,0.8568,3.06,0.26880000000000004,0.0784,0.28,2.6688,0.7784000000000001,2.7800000000000002
2020-09-22 22:30:00,2.30448,0.6721400000000001,2.4005,0.26928,0.07854000000000001,0.2805,2.0352,0.5936,2.12,2.77488,0.8093400000000001,2.8905000000000003,0.26928,0.07854000000000001,0.2805,2.5056000000000003,0.7308,2.61
2020-09-22 23:00:00,2.06496,0.60228,2.151,0.26976,0.07868,0.281,1.7952,0.5236000000000001,1.87,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34
2020-09-22 23:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.26784,0.07812000000000001,0.279,1.6416,0.4788,1.71,2.37024,0.69132,2.469,0.26784,0.07812000000000001,0.279,2.1024,0.6132000000000001,2.19
2020-09-23 00:00:00,1.7865600000000001,0.52108,1.861,0.26976,0.07868,0.281,1.5168,0.4424,1.58,2.21856,0.6470800000000001,2.311,0.26976,0.07868,0.281,1.9488,0.5684,2.03
2020-09-23 00:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.26976,0.07868,0.281,1.44,0.42,1.5,2.07456,0.6050800000000001,2.161,0.26976,0.07868,0.281,1.8048000000000002,0.5264,1.88
2020-09-23 01:00:00,1.69872,0.49546000000000007,1.7695,0.26832,0.07826000000000001,0.2795,1.4304000000000001,0.4172,1.49,2.05392,0.59906,2.1395,0.26832,0.07826000000000001,0.2795,1.7856,0.5208,1.8599999999999999
2020-09-23 01:30:00,1.7952,0.5236000000000001,1.87,0.26880000000000004,0.0784,0.28,1.5264,0.44520000000000004,1.5899999999999999,2.1696,0.6328,2.26,0.26880000000000004,0.0784,0.28,1.9008,0.5544,1.98
2020-09-23 02:00:00,1.70832,0.49826000000000004,1.7795,0.26832,0.07826000000000001,0.2795,1.44,0.42,1.5,2.08272,0.60746,2.1695,0.26832,0.07826000000000001,0.2795,1.8144,0.5292,1.8900000000000001
2020-09-23 02:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.26976,0.07868,0.281,1.4592,0.42560000000000003,1.52,2.07456,0.6050800000000001,2.161,0.26976,0.07868,0.281,1.8048000000000002,0.5264,1.88
2020-09-23 03:00:00,1.6608,0.4844,1.73,0.26880000000000004,0.0784,0.28,1.392,0.406,1.45,2.016,0.588,2.1,0.26880000000000004,0.0784,0.28,1.7472,0.5096,1.82
2020-09-23 03:30:00,1.6416,0.4788,1.71,0.26880000000000004,0.0784,0.28,1.3728,0.40040000000000003,1.43,1.9872,0.5796,2.07,0.26880000000000004,0.0784,0.28,1.7184,0.5012,1.79
2020-09-23 04:00:00,1.6512,0.48160000000000003,1.72,0.26880000000000004,0.0784,0.28,1.3824,0.4032,1.44,1.9968,0.5824,2.08,0.26880000000000004,0.0784,0.28,1.728,0.504,1.8
2020-09-23 04:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.27024000000000004,0.07882,0.28150000000000003,1.3824,0.4032,1.44,1.99824,0.58282,2.0815,0.27024000000000004,0.07882,0.28150000000000003,1.728,0.504,1.8
2020-09-23 05:00:00,1.65984,0.48412000000000005,1.729,0.26784,0.07812000000000001,0.279,1.392,0.406,1.45,2.01504,0.58772,2.099,0.26784,0.07812000000000001,0.279,1.7472,0.5096,1.82
2020-09-23 05:30:00,1.9118400000000002,0.55762,1.9915,0.27024000000000004,0.07882,0.28150000000000003,1.6416,0.4788,1.71,2.29584,0.6696200000000001,2.3915,0.27024000000000004,0.07882,0.28150000000000003,2.0256,0.5908,2.11
2020-09-23 06:00:00,1.9968,0.5824,2.08,0.26880000000000004,0.0784,0.28,1.728,0.504,1.8,2.4192,0.7056,2.52,0.26880000000000004,0.0784,0.28,2.1504,0.6272,2.24
2020-09-23 06:30:00,2.20896,0.6442800000000001,2.301,0.26976,0.07868,0.281,1.9392,0.5656,2.02,2.71776,0.79268,2.831,0.26976,0.07868,0.281,2.448,0.714,2.55
2020-09-23 07:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.26496000000000003,0.07728,0.276,2.1216,0.6188,2.21,2.89536,0.8444800000000001,3.016,0.26496000000000003,0.07728,0.276,2.6304,0.7672,2.74
2020-09-23 07:30:00,2.55312,0.7446600000000001,2.6595,0.26832,0.07826000000000001,0.2795,2.2848,0.6664,2.38,3.05232,0.89026,3.1795,0.26832,0.07826000000000001,0.2795,2.784,0.812,2.9
2020-09-23 08:00:00,2.73408,0.79744,2.848,0.26688,0.07784,0.278,2.4672,0.7196,2.5700000000000003,3.27168,0.9542400000000001,3.408,0.26688,0.07784,0.278,3.0048,0.8764000000000001,3.13
2020-09-23 08:30:00,2.84016,0.8283800000000001,2.9585,0.26736000000000004,0.07798000000000001,0.2785,2.5728,0.7504000000000001,2.68,3.47376,1.01318,3.6185,0.26736000000000004,0.07798000000000001,0.2785,3.2064,0.9352,3.34
2020-09-23 09:00:00,2.73552,0.79786,2.8495,0.26832,0.07826000000000001,0.2795,2.4672,0.7196,2.5700000000000003,3.38832,0.98826,3.5295,0.26832,0.07826000000000001,0.2795,3.12,0.91,3.25
2020-09-23 09:30:00,2.76336,0.80598,2.8785,0.26736000000000004,0.07798000000000001,0.2785,2.496,0.728,2.6,3.38736,0.9879800000000001,3.5285,0.26736000000000004,0.07798000000000001,0.2785,3.12,0.91,3.25
2020-09-23 10:00:00,2.70576,0.7891800000000001,2.8185000000000002,0.26736000000000004,0.07798000000000001,0.2785,2.4384,0.7112,2.54,3.2817600000000002,0.95718,3.4185,0.26736000000000004,0.07798000000000001,0.2785,3.0144,0.8792000000000001,3.14
2020-09-23 10:30:00,2.82144,0.8229200000000001,2.939,0.26784,0.07812000000000001,0.279,2.5536,0.7448,2.66,3.3590400000000002,0.97972,3.499,0.26784,0.07812000000000001,0.279,3.0912,0.9016000000000001,3.22
2020-09-23 11:00:00,2.8785600000000002,0.8395800000000001,2.9985,0.26736000000000004,0.07798000000000001,0.2785,2.6112,0.7616,2.7199999999999998,3.39696,0.9907800000000001,3.5385,0.26736000000000004,0.07798000000000001,0.2785,3.1296,0.9128000000000001,3.26
2020-09-23 11:30:00,2.86944,0.8369200000000001,2.989,0.26784,0.07812000000000001,0.279,2.6016,0.7588,2.71,3.46464,1.01052,3.609,0.26784,0.07812000000000001,0.279,3.1968,0.9324,3.33
2020-09-23 12:00:00,2.8785600000000002,0.8395800000000001,2.9985,0.26736000000000004,0.07798000000000001,0.2785,2.6112,0.7616,2.7199999999999998,3.44496,1.00478,3.5885,0.26736000000000004,0.07798000000000001,0.2785,3.1776,0.9268000000000001,3.31
2020-09-23 12:30:00,2.85072,0.8314600000000001,2.9695,0.26832,0.07826000000000001,0.2795,2.5824,0.7532,2.69,3.4363200000000003,1.00226,3.5795,0.26832,0.07826000000000001,0.2795,3.168,0.924,3.3
2020-09-23 13:00:00,2.9452800000000003,0.85904,3.068,0.26688,0.07784,0.278,2.6784,0.7812,2.79,3.54048,1.03264,3.688,0.26688,0.07784,0.278,3.2736,0.9548000000000001,3.41
2020-09-23 13:30:00,3.10032,0.9042600000000001,3.2295,0.26832,0.07826000000000001,0.2795,2.832,0.8260000000000001,2.95,3.65712,1.06666,3.8095,0.26832,0.07826000000000001,0.2795,3.3888,0.9884000000000001,3.5300000000000002
2020-09-23 14:00:00,3.02304,0.8817200000000001,3.149,0.26784,0.07812000000000001,0.279,2.7552,0.8036000000000001,2.87,3.5606400000000002,1.03852,3.709,0.26784,0.07812000000000001,0.279,3.2928,0.9604,3.43
2020-09-23 14:30:00,3.09024,0.9013200000000001,3.219,0.26784,0.07812000000000001,0.279,2.8224,0.8232,2.94,3.41664,0.9965200000000001,3.559,0.26784,0.07812000000000001,0.279,3.1488,0.9184,3.2800000000000002
2020-09-23 15:00:00,2.96592,0.86506,3.0895,0.26832,0.07826000000000001,0.2795,2.6976,0.7868,2.81,3.21552,0.93786,3.3495,0.26832,0.07826000000000001,0.2795,2.9472,0.8596,3.07
2020-09-23 15:30:00,2.96592,0.86506,3.0895,0.26832,0.07826000000000001,0.2795,2.6976,0.7868,2.81,3.24432,0.9462600000000001,3.3795,0.26832,0.07826000000000001,0.2795,2.976,0.868,3.1
2020-09-23 16:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.26688,0.07784,0.278,2.8896,0.8428,3.01,3.28128,0.9570400000000001,3.418,0.26688,0.07784,0.278,3.0144,0.8792000000000001,3.14
2020-09-23 16:30:00,3.29136,0.95998,3.4285,0.26736000000000004,0.07798000000000001,0.2785,3.024,0.882,3.15,3.36816,0.98238,3.5085,0.26736000000000004,0.07798000000000001,0.2785,3.1008,0.9044000000000001,3.23
2020-09-23 17:00:00,3.34032,0.9742600000000001,3.4795,0.26832,0.07826000000000001,0.2795,3.072,0.896,3.2,3.39792,0.99106,3.5395,0.26832,0.07826000000000001,0.2795,3.1296,0.9128000000000001,3.26
2020-09-23 17:30:00,3.37872,0.9854600000000001,3.5195,0.26832,0.07826000000000001,0.2795,3.1104,0.9072,3.24,3.45552,1.00786,3.5995,0.26832,0.07826000000000001,0.2795,3.1872,0.9296000000000001,3.32
2020-09-23 18:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.2664,0.0777,0.2775,3.0624,0.8932,3.19,3.396,0.9905,3.5375,0.2664,0.0777,0.2775,3.1296,0.9128000000000001,3.26
2020-09-23 18:30:00,3.34992,0.97706,3.4895,0.26832,0.07826000000000001,0.2795,3.0816,0.8988,3.21,3.41712,0.9966600000000001,3.5595,0.26832,0.07826000000000001,0.2795,3.1488,0.9184,3.2800000000000002
2020-09-23 19:00:00,3.3792,0.9856,3.52,0.26880000000000004,0.0784,0.28,3.1104,0.9072,3.24,3.4464,1.0052,3.59,0.26880000000000004,0.0784,0.28,3.1776,0.9268000000000001,3.31
2020-09-23 19:30:00,3.34992,0.97706,3.4895,0.26832,0.07826000000000001,0.2795,3.0816,0.8988,3.21,3.41712,0.9966600000000001,3.5595,0.26832,0.07826000000000001,0.2795,3.1488,0.9184,3.2800000000000002
2020-09-23 20:00:00,3.09936,0.9039800000000001,3.2285,0.26736000000000004,0.07798000000000001,0.2785,2.832,0.8260000000000001,2.95,3.43536,1.00198,3.5785,0.26736000000000004,0.07798000000000001,0.2785,3.168,0.924,3.3
2020-09-23 20:30:00,3.0144,0.8792000000000001,3.14,0.26880000000000004,0.0784,0.28,2.7456,0.8008000000000001,2.86,3.3407999999999998,0.9744,3.48,0.26880000000000004,0.0784,0.28,3.072,0.896,3.2
2020-09-23 21:00:00,2.8608000000000002,0.8344,2.98,0.26880000000000004,0.0784,0.28,2.592,0.756,2.7,3.168,0.924,3.3,0.26880000000000004,0.0784,0.28,2.8992,0.8456,3.02
2020-09-23 21:30:00,2.75472,0.8034600000000001,2.8695,0.26832,0.07826000000000001,0.2795,2.4864,0.7252000000000001,2.59,3.05232,0.89026,3.1795,0.26832,0.07826000000000001,0.2795,2.784,0.812,2.9
2020-09-23 22:00:00,2.56368,0.7477400000000001,2.6705,0.26928,0.07854000000000001,0.2805,2.2944,0.6692,2.39,2.86128,0.8345400000000001,2.9805,0.26928,0.07854000000000001,0.2805,2.592,0.756,2.7
2020-09-23 22:30:00,2.49648,0.72814,2.6005000000000003,0.26928,0.07854000000000001,0.2805,2.2272,0.6496000000000001,2.32,2.8132800000000002,0.82054,2.9305,0.26928,0.07854000000000001,0.2805,2.544,0.742,2.65
2020-09-23 23:00:00,2.40096,0.70028,2.501,0.26976,0.07868,0.281,2.1312,0.6216,2.22,2.6121600000000003,0.7618800000000001,2.721,0.26976,0.07868,0.281,2.3424,0.6832,2.44
2020-09-23 23:30:00,2.11248,0.61614,2.2005,0.26928,0.07854000000000001,0.2805,1.8432,0.5376000000000001,1.92,2.22768,0.6497400000000001,2.3205,0.26928,0.07854000000000001,0.2805,1.9584000000000001,0.5712,2.04
2020-09-24 00:00:00,1.94976,0.5686800000000001,2.031,0.26976,0.07868,0.281,1.6800000000000002,0.49,1.75,2.04576,0.5966800000000001,2.1310000000000002,0.26976,0.07868,0.281,1.776,0.518,1.85
2020-09-24 00:30:00,1.8264,0.5327000000000001,1.9025,0.2712,0.0791,0.28250000000000003,1.5552000000000001,0.4536,1.62,1.9224,0.5607,2.0025,0.2712,0.0791,0.28250000000000003,1.6512,0.48160000000000003,1.72
2020-09-24 01:00:00,1.7865600000000001,0.52108,1.861,0.26976,0.07868,0.281,1.5168,0.4424,1.58,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.26976,0.07868,0.281,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 01:30:00,1.79616,0.52388,1.871,0.26976,0.07868,0.281,1.5264,0.44520000000000004,1.5899999999999999,1.94016,0.56588,2.021,0.26976,0.07868,0.281,1.6703999999999999,0.4872,1.74
2020-09-24 02:00:00,1.80624,0.5268200000000001,1.8815,0.27024000000000004,0.07882,0.28150000000000003,1.536,0.448,1.6,1.96944,0.57442,2.0515,0.27024000000000004,0.07882,0.28150000000000003,1.6992,0.49560000000000004,1.77
2020-09-24 02:30:00,1.81536,0.5294800000000001,1.891,0.26976,0.07868,0.281,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.94976,0.5686800000000001,2.031,0.26976,0.07868,0.281,1.6800000000000002,0.49,1.75
2020-09-24 03:00:00,1.77648,0.51814,1.8505,0.26928,0.07854000000000001,0.2805,1.5072,0.43960000000000005,1.57,1.90128,0.55454,1.9805000000000001,0.26928,0.07854000000000001,0.2805,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-24 03:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.27168000000000003,0.07924,0.28300000000000003,1.4688,0.4284,1.53,1.88448,0.54964,1.963,0.27168000000000003,0.07924,0.28300000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-24 04:00:00,1.7304,0.5047,1.8025,0.2712,0.0791,0.28250000000000003,1.4592,0.42560000000000003,1.52,1.8744,0.5467000000000001,1.9525000000000001,0.2712,0.0791,0.28250000000000003,1.6032000000000002,0.4676,1.67
2020-09-24 04:30:00,1.7591999999999999,0.5131,1.8325,0.2712,0.0791,0.28250000000000003,1.488,0.434,1.55,1.884,0.5495,1.9625,0.2712,0.0791,0.28250000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-24 05:00:00,1.77696,0.5182800000000001,1.851,0.26976,0.07868,0.281,1.5072,0.43960000000000005,1.57,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002
2020-09-24 05:30:00,1.8648,0.5439,1.9425,0.2712,0.0791,0.28250000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.9992,0.5831000000000001,2.0825,0.2712,0.0791,0.28250000000000003,1.728,0.504,1.8
2020-09-24 06:00:00,1.9992,0.5831000000000001,2.0825,0.2712,0.0791,0.28250000000000003,1.728,0.504,1.8,2.1912,0.6391,2.2825,0.2712,0.0791,0.28250000000000003,1.92,0.56,2.0
2020-09-24 06:30:00,2.3352,0.6811,2.4325,0.2712,0.0791,0.28250000000000003,2.064,0.602,2.15,2.556,0.7455,2.6625,0.2712,0.0791,0.28250000000000003,2.2848,0.6664,2.38
2020-09-24 07:00:00,2.56464,0.74802,2.6715,0.27024000000000004,0.07882,0.28150000000000003,2.2944,0.6692,2.39,2.79504,0.8152200000000001,2.9115,0.27024000000000004,0.07882,0.28150000000000003,2.5248,0.7364,2.63
2020-09-24 07:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.26784,0.07812000000000001,0.279,2.5056000000000003,0.7308,2.61,3.09024,0.9013200000000001,3.219,0.26784,0.07812000000000001,0.279,2.8224,0.8232,2.94
2020-09-24 08:00:00,3.06,0.8925000000000001,3.1875,0.2664,0.0777,0.2775,2.7936,0.8148000000000001,2.91,3.4536,1.0073,3.5975,0.2664,0.0777,0.2775,3.1872,0.9296000000000001,3.32
2020-09-24 08:30:00,2.964,0.8645,3.0875,0.2664,0.0777,0.2775,2.6976,0.7868,2.81,3.2712,0.9541000000000001,3.4075,0.2664,0.0777,0.2775,3.0048,0.8764000000000001,3.13
2020-09-24 09:00:00,3.64704,1.06372,3.799,0.26784,0.07812000000000001,0.279,3.3792,0.9856,3.52,3.98304,1.16172,4.149,0.26784,0.07812000000000001,0.279,3.7152000000000003,1.0836000000000001,3.87
2020-09-24 09:30:00,3.74112,1.09116,3.8970000000000002,0.26592000000000005,0.07756,0.277,3.4752,1.0136,3.62,4.02912,1.17516,4.197,0.26592000000000005,0.07756,0.277,3.7632,1.0976,3.92
2020-09-24 10:00:00,3.75024,1.09382,3.9065000000000003,0.26544,0.07742,0.2765,3.4848,1.0164,3.63,4.04784,1.18062,4.2165,0.26544,0.07742,0.2765,3.7824,1.1032,3.94
2020-09-24 10:30:00,3.52992,1.02956,3.677,0.26592000000000005,0.07756,0.277,3.2640000000000002,0.9520000000000001,3.4,3.63552,1.06036,3.787,0.26592000000000005,0.07756,0.277,3.3696,0.9828,3.51
2020-09-24 11:00:00,3.49056,1.01808,3.636,0.26496000000000003,0.07728,0.276,3.2256,0.9408000000000001,3.36,3.4713600000000002,1.01248,3.616,0.26496000000000003,0.07728,0.276,3.2064,0.9352,3.34
2020-09-24 11:30:00,3.49056,1.01808,3.636,0.26496000000000003,0.07728,0.276,3.2256,0.9408000000000001,3.36,3.30816,0.9648800000000001,3.446,0.26496000000000003,0.07728,0.276,3.0432,0.8876000000000001,3.17
2020-09-24 12:00:00,3.54096,1.03278,3.6885,0.26736000000000004,0.07798000000000001,0.2785,3.2736,0.9548000000000001,3.41,3.5313600000000003,1.02998,3.6785,0.26736000000000004,0.07798000000000001,0.2785,3.2640000000000002,0.9520000000000001,3.4
2020-09-24 12:30:00,3.49152,1.01836,3.637,0.26592000000000005,0.07756,0.277,3.2256,0.9408000000000001,3.36,3.68352,1.07436,3.8369999999999997,0.26592000000000005,0.07756,0.277,3.4176,0.9968,3.56
2020-09-24 13:00:00,3.42576,0.9991800000000001,3.5685000000000002,0.26736000000000004,0.07798000000000001,0.2785,3.1584,0.9212,3.29,3.5313600000000003,1.02998,3.6785,0.26736000000000004,0.07798000000000001,0.2785,3.2640000000000002,0.9520000000000001,3.4
2020-09-24 13:30:00,3.30816,0.9648800000000001,3.446,0.26496000000000003,0.07728,0.276,3.0432,0.8876000000000001,3.17,3.14496,0.9172800000000001,3.276,0.26496000000000003,0.07728,0.276,2.88,0.84,3.0
2020-09-24 14:00:00,3.24336,0.94598,3.3785,0.26736000000000004,0.07798000000000001,0.2785,2.976,0.868,3.1,3.25296,0.9487800000000001,3.3885,0.26736000000000004,0.07798000000000001,0.2785,2.9856,0.8708,3.11
2020-09-24 14:30:00,3.2472,0.9471,3.3825,0.0504,0.014700000000000001,0.052500000000000005,3.1968,0.9324,3.33,3.1224,0.9107000000000001,3.2525,0.0504,0.014700000000000001,0.052500000000000005,3.072,0.896,3.2
2020-09-24 15:00:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96
2020-09-24 15:30:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95
2020-09-24 16:00:00,3.18096,0.92778,3.3135,0.11856000000000001,0.03458,0.12350000000000001,3.0624,0.8932,3.19,3.29616,0.9613800000000001,3.4335,0.11856000000000001,0.03458,0.12350000000000001,3.1776,0.9268000000000001,3.31
2020-09-24 16:30:00,3.40368,0.9927400000000001,3.5455,0.25488,0.07434,0.2655,3.1488,0.9184,3.2800000000000002,3.63408,1.05994,3.7855,0.25488,0.07434,0.2655,3.3792,0.9856,3.52
2020-09-24 17:00:00,3.5491200000000003,1.03516,3.697,0.26592000000000005,0.07756,0.277,3.2832,0.9576,3.42,3.83712,1.11916,3.997,0.26592000000000005,0.07756,0.277,3.5712,1.0416,3.7199999999999998
2020-09-24 17:30:00,3.6456,1.0633,3.7975,0.2664,0.0777,0.2775,3.3792,0.9856,3.52,3.8952,1.1360999999999999,4.0575,0.2664,0.0777,0.2775,3.6288,1.0584,3.7800000000000002
2020-09-24 18:00:00,3.51168,1.02424,3.658,0.26688,0.07784,0.278,3.2448,0.9464,3.38,3.76128,1.09704,3.918,0.26688,0.07784,0.278,3.4944,1.0192,3.64
2020-09-24 18:30:00,3.1848,0.9289000000000001,3.3175,0.2664,0.0777,0.2775,2.9184,0.8512000000000001,3.04,3.4632,1.0101,3.6075,0.2664,0.0777,0.2775,3.1968,0.9324,3.33
2020-09-24 19:00:00,3.09936,0.9039800000000001,3.2285,0.26736000000000004,0.07798000000000001,0.2785,2.832,0.8260000000000001,2.95,3.44496,1.00478,3.5885,0.26736000000000004,0.07798000000000001,0.2785,3.1776,0.9268000000000001,3.31
2020-09-24 19:30:00,3.22368,0.9402400000000001,3.358,0.26688,0.07784,0.278,2.9568000000000003,0.8624,3.08,3.58848,1.04664,3.738,0.26688,0.07784,0.278,3.3216,0.9688,3.46
2020-09-24 20:00:00,3.15696,0.92078,3.2885,0.26736000000000004,0.07798000000000001,0.2785,2.8896,0.8428,3.01,3.52176,1.02718,3.6685,0.26736000000000004,0.07798000000000001,0.2785,3.2544,0.9492,3.39
2020-09-24 20:30:00,3.05232,0.89026,3.1795,0.26832,0.07826000000000001,0.2795,2.784,0.812,2.9,3.39792,0.99106,3.5395,0.26832,0.07826000000000001,0.2795,3.1296,0.9128000000000001,3.26
2020-09-24 21:00:00,2.94672,0.8594600000000001,3.0695,0.26832,0.07826000000000001,0.2795,2.6784,0.7812,2.79,3.31152,0.96586,3.4495,0.26832,0.07826000000000001,0.2795,3.0432,0.8876000000000001,3.17
2020-09-24 21:30:00,2.82048,0.82264,2.938,0.26688,0.07784,0.278,2.5536,0.7448,2.66,3.16608,0.92344,3.298,0.26688,0.07784,0.278,2.8992,0.8456,3.02
2020-09-24 22:00:00,2.63904,0.7697200000000001,2.749,0.26784,0.07812000000000001,0.279,2.3712,0.6916,2.47,2.97504,0.86772,3.099,0.26784,0.07812000000000001,0.279,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-09-24 22:30:00,2.5056000000000003,0.7308,2.61,0.26880000000000004,0.0784,0.28,2.2368,0.6524,2.33,2.8128,0.8204,2.93,0.26880000000000004,0.0784,0.28,2.544,0.742,2.65
2020-09-24 23:00:00,2.36976,0.69118,2.4685,0.26736000000000004,0.07798000000000001,0.2785,2.1024,0.6132000000000001,2.19,2.64816,0.7723800000000001,2.7585,0.26736000000000004,0.07798000000000001,0.2785,2.3808,0.6944,2.48
2020-09-24 23:30:00,2.20656,0.64358,2.2984999999999998,0.26736000000000004,0.07798000000000001,0.2785,1.9392,0.5656,2.02,2.46576,0.71918,2.5685000000000002,0.26736000000000004,0.07798000000000001,0.2785,2.1984,0.6412,2.29
2020-09-25 00:00:00,2.1024,0.6132000000000001,2.19,0.26880000000000004,0.0784,0.28,1.8336000000000001,0.5348,1.9100000000000001,2.3424,0.6832,2.44,0.26880000000000004,0.0784,0.28,2.0736,0.6048,2.16
2020-09-25 00:30:00,2.02464,0.59052,2.109,0.26784,0.07812000000000001,0.279,1.7568000000000001,0.5124000000000001,1.83,2.22624,0.64932,2.319,0.26784,0.07812000000000001,0.279,1.9584000000000001,0.5712,2.04
2020-09-25 01:00:00,1.98528,0.57904,2.068,0.26688,0.07784,0.278,1.7184,0.5012,1.79,2.17728,0.63504,2.268,0.26688,0.07784,0.278,1.9104,0.5572,1.99
2020-09-25 01:30:00,1.9872,0.5796,2.07,0.26880000000000004,0.0784,0.28,1.7184,0.5012,1.79,2.1888,0.6384000000000001,2.2800000000000002,0.26880000000000004,0.0784,0.28,1.92,0.56,2.0
2020-09-25 02:00:00,1.99584,0.5821200000000001,2.079,0.26784,0.07812000000000001,0.279,1.728,0.504,1.8,2.20704,0.6437200000000001,2.299,0.26784,0.07812000000000001,0.279,1.9392,0.5656,2.02
2020-09-25 02:30:00,1.9876800000000001,0.57974,2.0705,0.26928,0.07854000000000001,0.2805,1.7184,0.5012,1.79,2.17968,0.6357400000000001,2.2705,0.26928,0.07854000000000001,0.2805,1.9104,0.5572,1.99
2020-09-25 03:00:00,1.96656,0.5735800000000001,2.0485,0.26736000000000004,0.07798000000000001,0.2785,1.6992,0.49560000000000004,1.77,2.15856,0.62958,2.2485,0.26736000000000004,0.07798000000000001,0.2785,1.8912,0.5516,1.97
2020-09-25 03:30:00,1.9881600000000001,0.5798800000000001,2.071,0.26976,0.07868,0.281,1.7184,0.5012,1.79,2.15136,0.62748,2.241,0.26976,0.07868,0.281,1.8816000000000002,0.5488000000000001,1.96
2020-09-25 04:00:00,1.9881600000000001,0.5798800000000001,2.071,0.26976,0.07868,0.281,1.7184,0.5012,1.79,2.15136,0.62748,2.241,0.26976,0.07868,0.281,1.8816000000000002,0.5488000000000001,1.96
2020-09-25 04:30:00,1.9881600000000001,0.5798800000000001,2.071,0.26976,0.07868,0.281,1.7184,0.5012,1.79,2.12256,0.6190800000000001,2.211,0.26976,0.07868,0.281,1.8528,0.5404,1.9300000000000002
2020-09-25 05:00:00,1.9876800000000001,0.57974,2.0705,0.26928,0.07854000000000001,0.2805,1.7184,0.5012,1.79,2.1316800000000002,0.6217400000000001,2.2205,0.26928,0.07854000000000001,0.2805,1.8624,0.5432,1.94
2020-09-25 05:30:00,2.05632,0.5997600000000001,2.142,0.27072,0.07896,0.28200000000000003,1.7856,0.5208,1.8599999999999999,2.24832,0.65576,2.342,0.27072,0.07896,0.28200000000000003,1.9776,0.5768,2.06
2020-09-25 06:00:00,2.14224,0.62482,2.2315,0.27024000000000004,0.07882,0.28150000000000003,1.8719999999999999,0.546,1.9500000000000002,2.33424,0.6808200000000001,2.4314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.064,0.602,2.15
2020-09-25 06:30:00,2.35248,0.6861400000000001,2.4505,0.26928,0.07854000000000001,0.2805,2.0832,0.6076,2.17,2.59248,0.75614,2.7005,0.26928,0.07854000000000001,0.2805,2.3232,0.6776,2.42
2020-09-25 07:00:00,2.65152,0.77336,2.762,0.27072,0.07896,0.28200000000000003,2.3808,0.6944,2.48,2.9203200000000002,0.8517600000000001,3.042,0.27072,0.07896,0.28200000000000003,2.6496,0.7728,2.76
2020-09-25 07:30:00,2.87184,0.83762,2.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.6016,0.7588,2.71,3.10224,0.9048200000000001,3.2315,0.27024000000000004,0.07882,0.28150000000000003,2.832,0.8260000000000001,2.95
2020-09-25 08:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.26976,0.07868,0.281,2.7359999999999998,0.798,2.85,3.30336,0.9634800000000001,3.441,0.26976,0.07868,0.281,3.0336,0.8848,3.16
2020-09-25 08:30:00,3.12144,0.9104200000000001,3.2515,0.27024000000000004,0.07882,0.28150000000000003,2.8512,0.8316,2.9699999999999998,3.39984,0.9916200000000001,3.5415,0.27024000000000004,0.07882,0.28150000000000003,3.1296,0.9128000000000001,3.26
2020-09-25 09:00:00,3.13056,0.9130800000000001,3.261,0.26976,0.07868,0.281,2.8608000000000002,0.8344,2.98,3.38016,0.9858800000000001,3.521,0.26976,0.07868,0.281,3.1104,0.9072,3.24
2020-09-25 09:30:00,3.25488,0.9493400000000001,3.3905,0.26928,0.07854000000000001,0.2805,2.9856,0.8708,3.11,3.42768,0.9997400000000001,3.5705,0.26928,0.07854000000000001,0.2805,3.1584,0.9212,3.29
2020-09-25 10:00:00,3.25536,0.9494800000000001,3.391,0.26976,0.07868,0.281,2.9856,0.8708,3.11,3.38976,0.9886800000000001,3.531,0.26976,0.07868,0.281,3.12,0.91,3.25
2020-09-25 10:30:00,3.28272,0.9574600000000001,3.4195,0.26832,0.07826000000000001,0.2795,3.0144,0.8792000000000001,3.14,3.29232,0.9602600000000001,3.4295,0.26832,0.07826000000000001,0.2795,3.024,0.882,3.15
2020-09-25 11:00:00,3.21168,0.9367400000000001,3.3455,0.13968,0.040740000000000005,0.14550000000000002,3.072,0.896,3.2,3.27888,0.9563400000000001,3.4155,0.13968,0.040740000000000005,0.14550000000000002,3.1392,0.9156000000000001,3.27
2020-09-25 11:30:00,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2020-09-25 12:00:00,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02,3.168,0.924,3.3,0.0,0.0,0.0,3.168,0.924,3.3
2020-09-25 12:30:00,2.9793600000000002,0.8689800000000001,3.1035,0.14736000000000002,0.042980000000000004,0.1535,2.832,0.8260000000000001,2.95,3.16176,0.9221800000000001,3.2935,0.14736000000000002,0.042980000000000004,0.1535,3.0144,0.8792000000000001,3.14
2020-09-25 13:00:00,3.28416,0.9578800000000001,3.421,0.26976,0.07868,0.281,3.0144,0.8792000000000001,3.14,3.4185600000000003,0.9970800000000001,3.561,0.26976,0.07868,0.281,3.1488,0.9184,3.2800000000000002
2020-09-25 13:30:00,2.9184,0.8512000000000001,3.04,0.26880000000000004,0.0784,0.28,2.6496,0.7728,2.76,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68
2020-09-25 14:00:00,2.75376,0.8031800000000001,2.8685,0.26736000000000004,0.07798000000000001,0.2785,2.4864,0.7252000000000001,2.59,2.54256,0.74158,2.6485000000000003,0.26736000000000004,0.07798000000000001,0.2785,2.2752,0.6636000000000001,2.37
2020-09-25 14:30:00,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003
2020-09-25 15:00:00,2.60208,0.7589400000000001,2.7105,0.26928,0.07854000000000001,0.2805,2.3328,0.6804,2.43,2.40048,0.7001400000000001,2.5005,0.26928,0.07854000000000001,0.2805,2.1312,0.6216,2.22
2020-09-25 15:30:00,2.55312,0.7446600000000001,2.6595,0.26832,0.07826000000000001,0.2795,2.2848,0.6664,2.38,2.17872,0.63546,2.2695,0.26832,0.07826000000000001,0.2795,1.9104,0.5572,1.99
2020-09-25 16:00:00,2.47728,0.7225400000000001,2.5805,0.26928,0.07854000000000001,0.2805,2.208,0.644,2.3,2.10288,0.61334,2.1905,0.26928,0.07854000000000001,0.2805,1.8336000000000001,0.5348,1.9100000000000001
2020-09-25 16:30:00,2.64,0.77,2.75,0.26880000000000004,0.0784,0.28,2.3712,0.6916,2.47,2.304,0.672,2.4,0.26880000000000004,0.0784,0.28,2.0352,0.5936,2.12
2020-09-25 17:00:00,2.71776,0.79268,2.831,0.26976,0.07868,0.281,2.448,0.714,2.55,2.51616,0.7338800000000001,2.621,0.26976,0.07868,0.281,2.2464,0.6552,2.34
2020-09-25 17:30:00,2.8310400000000002,0.8257200000000001,2.949,0.26784,0.07812000000000001,0.279,2.5632,0.7476,2.67,2.78304,0.8117200000000001,2.899,0.26784,0.07812000000000001,0.279,2.5152,0.7336,2.62
2020-09-25 18:00:00,2.85264,0.8320200000000001,2.9715,0.27024000000000004,0.07882,0.28150000000000003,2.5824,0.7532,2.69,2.99664,0.87402,3.1215,0.27024000000000004,0.07882,0.28150000000000003,2.7264,0.7952,2.84
2020-09-25 18:30:00,2.928,0.854,3.05,0.26880000000000004,0.0784,0.28,2.6592000000000002,0.7756000000000001,2.77,3.168,0.924,3.3,0.26880000000000004,0.0784,0.28,2.8992,0.8456,3.02
2020-09-25 19:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.26976,0.07868,0.281,2.7359999999999998,0.798,2.85,3.29376,0.9606800000000001,3.431,0.26976,0.07868,0.281,3.024,0.882,3.15
2020-09-25 19:30:00,3.04272,0.88746,3.1695,0.26832,0.07826000000000001,0.2795,2.7744,0.8092,2.89,3.32112,0.9686600000000001,3.4595000000000002,0.26832,0.07826000000000001,0.2795,3.0528,0.8904000000000001,3.18
2020-09-25 20:00:00,2.8992,0.8456,3.02,0.26880000000000004,0.0784,0.28,2.6304,0.7672,2.74,3.1776,0.9268000000000001,3.31,0.26880000000000004,0.0784,0.28,2.9088000000000003,0.8484,3.03
2020-09-25 20:30:00,2.78496,0.8122800000000001,2.901,0.26976,0.07868,0.281,2.5152,0.7336,2.62,3.05376,0.89068,3.181,0.26976,0.07868,0.281,2.784,0.812,2.9
2020-09-25 21:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.26832,0.07826000000000001,0.2795,2.4096,0.7028,2.51,2.86992,0.83706,2.9895,0.26832,0.07826000000000001,0.2795,2.6016,0.7588,2.71
2020-09-25 21:30:00,2.52576,0.7366800000000001,2.6310000000000002,0.26976,0.07868,0.281,2.2560000000000002,0.658,2.35,2.70816,0.78988,2.821,0.26976,0.07868,0.281,2.4384,0.7112,2.54
2020-09-25 22:00:00,2.45856,0.71708,2.561,0.26976,0.07868,0.281,2.1888,0.6384000000000001,2.2800000000000002,2.68896,0.7842800000000001,2.801,0.26976,0.07868,0.281,2.4192,0.7056,2.52
2020-09-25 22:30:00,2.23872,0.6529600000000001,2.332,0.27072,0.07896,0.28200000000000003,1.968,0.5740000000000001,2.05,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26
2020-09-25 23:00:00,2.07504,0.6052200000000001,2.1615,0.27024000000000004,0.07882,0.28150000000000003,1.8048000000000002,0.5264,1.88,2.24784,0.6556200000000001,2.3415,0.27024000000000004,0.07882,0.28150000000000003,1.9776,0.5768,2.06
2020-09-25 23:30:00,1.9233600000000002,0.56098,2.0035,0.27216,0.07938,0.28350000000000003,1.6512,0.48160000000000003,1.72,2.03856,0.59458,2.1235,0.27216,0.07938,0.28350000000000003,1.7664,0.5152,1.8399999999999999
2020-09-26 00:00:00,1.78992,0.5220600000000001,1.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5168,0.4424,1.58,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69
2020-09-26 00:30:00,1.66368,0.48524000000000006,1.733,0.27168000000000003,0.07924,0.28300000000000003,1.392,0.406,1.45,1.78848,0.52164,1.863,0.27168000000000003,0.07924,0.28300000000000003,1.5168,0.4424,1.58
2020-09-26 01:00:00,1.6444800000000002,0.47964000000000007,1.713,0.27168000000000003,0.07924,0.28300000000000003,1.3728,0.40040000000000003,1.43,1.73088,0.5048400000000001,1.803,0.27168000000000003,0.07924,0.28300000000000003,1.4592,0.42560000000000003,1.52
2020-09-26 01:30:00,1.88496,0.54978,1.9635,0.27216,0.07938,0.28350000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.89456,0.5525800000000001,1.9735,0.27216,0.07938,0.28350000000000003,1.6224,0.4732,1.69
2020-09-26 02:00:00,1.9727999999999999,0.5754,2.055,0.2736,0.07980000000000001,0.28500000000000003,1.6992,0.49560000000000004,1.77,1.9632,0.5726,2.045,0.2736,0.07980000000000001,0.28500000000000003,1.6896,0.4928,1.76
2020-09-26 02:30:00,1.96128,0.57204,2.043,0.27168000000000003,0.07924,0.28300000000000003,1.6896,0.4928,1.76,1.96128,0.57204,2.043,0.27168000000000003,0.07924,0.28300000000000003,1.6896,0.4928,1.76
2020-09-26 03:00:00,1.9152,0.5586,1.995,0.2736,0.07980000000000001,0.28500000000000003,1.6416,0.4788,1.71,1.9152,0.5586,1.995,0.2736,0.07980000000000001,0.28500000000000003,1.6416,0.4788,1.71
2020-09-26 03:30:00,1.91424,0.55832,1.994,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6416,0.4788,1.71,1.88544,0.5499200000000001,1.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-09-26 04:00:00,1.9248,0.5614,2.005,0.2736,0.07980000000000001,0.28500000000000003,1.6512,0.48160000000000003,1.72,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67
2020-09-26 04:30:00,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69,1.8763200000000002,0.5472600000000001,1.9545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6032000000000002,0.4676,1.67
2020-09-26 05:00:00,1.9152,0.5586,1.995,0.2736,0.07980000000000001,0.28500000000000003,1.6416,0.4788,1.71,1.896,0.553,1.975,0.2736,0.07980000000000001,0.28500000000000003,1.6224,0.4732,1.69
2020-09-26 05:30:00,1.95456,0.57008,2.036,0.27456,0.08008000000000001,0.28600000000000003,1.6800000000000002,0.49,1.75,1.92576,0.5616800000000001,2.006,0.27456,0.08008000000000001,0.28600000000000003,1.6512,0.48160000000000003,1.72
2020-09-26 06:00:00,1.992,0.581,2.075,0.2736,0.07980000000000001,0.28500000000000003,1.7184,0.5012,1.79,1.9824000000000002,0.5782,2.065,0.2736,0.07980000000000001,0.28500000000000003,1.7088,0.4984,1.78
2020-09-26 06:30:00,2.08752,0.6088600000000001,2.1745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8144,0.5292,1.8900000000000001,2.14512,0.6256600000000001,2.2345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-09-26 07:00:00,2.19408,0.6399400000000001,2.2855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.92,0.56,2.0,2.29968,0.67074,2.3955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0256,0.5908,2.11
2020-09-26 07:30:00,2.2224,0.6482,2.315,0.2736,0.07980000000000001,0.28500000000000003,1.9488,0.5684,2.03,2.3376,0.6818000000000001,2.435,0.2736,0.07980000000000001,0.28500000000000003,2.064,0.602,2.15
2020-09-26 08:00:00,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16,2.4993600000000002,0.7289800000000001,2.6035,0.27216,0.07938,0.28350000000000003,2.2272,0.6496000000000001,2.32
2020-09-26 08:30:00,2.43408,0.70994,2.5355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.16,0.63,2.25,2.52048,0.73514,2.6255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2464,0.6552,2.34
2020-09-26 09:00:00,2.50896,0.7317800000000001,2.6135,0.27216,0.07938,0.28350000000000003,2.2368,0.6524,2.33,2.48016,0.72338,2.5835,0.27216,0.07938,0.28350000000000003,2.208,0.644,2.3
2020-09-26 09:30:00,2.56608,0.7484400000000001,2.673,0.27168000000000003,0.07924,0.28300000000000003,2.2944,0.6692,2.39,2.5180800000000003,0.7344400000000001,2.623,0.27168000000000003,0.07924,0.28300000000000003,2.2464,0.6552,2.34
2020-09-26 10:00:00,2.65248,0.7736400000000001,2.763,0.27168000000000003,0.07924,0.28300000000000003,2.3808,0.6944,2.48,2.75808,0.80444,2.873,0.27168000000000003,0.07924,0.28300000000000003,2.4864,0.7252000000000001,2.59
2020-09-26 10:30:00,2.5656,0.7483000000000001,2.6725,0.2712,0.0791,0.28250000000000003,2.2944,0.6692,2.39,2.604,0.7595000000000001,2.7125,0.2712,0.0791,0.28250000000000003,2.3328,0.6804,2.43
