Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 11:00:00,2.58528,0.75404,2.693,0.27168000000000003,0.07924,0.28300000000000003,2.3136,0.6748000000000001,2.41,2.6236800000000002,0.76524,2.733,0.27168000000000003,0.07924,0.28300000000000003,2.352,0.686,2.45
2020-09-26 11:30:00,2.62272,0.7649600000000001,2.732,0.27072,0.07896,0.28200000000000003,2.352,0.686,2.45,2.68032,0.78176,2.792,0.27072,0.07896,0.28200000000000003,2.4096,0.7028,2.51
2020-09-26 12:00:00,2.4984,0.7287,2.6025,0.2712,0.0791,0.28250000000000003,2.2272,0.6496000000000001,2.32,2.412,0.7035,2.5125,0.2712,0.0791,0.28250000000000003,2.1408,0.6244000000000001,2.23
2020-09-26 12:30:00,2.58336,0.75348,2.691,0.26976,0.07868,0.281,2.3136,0.6748000000000001,2.41,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003
2020-09-26 13:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.26928,0.07854000000000001,0.2805,2.4672,0.7196,2.5700000000000003,2.99568,0.8737400000000001,3.1205,0.26928,0.07854000000000001,0.2805,2.7264,0.7952,2.84
2020-09-26 13:30:00,2.67888,0.78134,2.7905,0.26928,0.07854000000000001,0.2805,2.4096,0.7028,2.51,2.91888,0.8513400000000001,3.0405,0.26928,0.07854000000000001,0.2805,2.6496,0.7728,2.76
2020-09-26 14:00:00,2.6112,0.7616,2.7199999999999998,0.26880000000000004,0.0784,0.28,2.3424,0.6832,2.44,2.8128,0.8204,2.93,0.26880000000000004,0.0784,0.28,2.544,0.742,2.65
2020-09-26 14:30:00,2.52384,0.7361200000000001,2.629,0.26784,0.07812000000000001,0.279,2.2560000000000002,0.658,2.35,2.69664,0.7865200000000001,2.809,0.26784,0.07812000000000001,0.279,2.4288,0.7084,2.5300000000000002
2020-09-26 15:00:00,2.52192,0.7355600000000001,2.627,0.26592000000000005,0.07756,0.277,2.2560000000000002,0.658,2.35,2.60832,0.7607600000000001,2.717,0.26592000000000005,0.07756,0.277,2.3424,0.6832,2.44
2020-09-26 15:30:00,2.56224,0.7473200000000001,2.669,0.26784,0.07812000000000001,0.279,2.2944,0.6692,2.39,2.67744,0.7809200000000001,2.789,0.26784,0.07812000000000001,0.279,2.4096,0.7028,2.51
2020-09-26 16:00:00,2.5891200000000003,0.75516,2.697,0.26592000000000005,0.07756,0.277,2.3232,0.6776,2.42,2.72352,0.7943600000000001,2.8369999999999997,0.26592000000000005,0.07756,0.277,2.4576000000000002,0.7168,2.56
2020-09-26 16:30:00,2.63664,0.76902,2.7465,0.26544,0.07742,0.2765,2.3712,0.6916,2.47,2.79984,0.81662,2.9165,0.26544,0.07742,0.2765,2.5343999999999998,0.7392000000000001,2.64
2020-09-26 17:00:00,2.8656,0.8358,2.985,0.264,0.077,0.275,2.6016,0.7588,2.71,3.1056,0.9058,3.235,0.264,0.077,0.275,2.8416,0.8288000000000001,2.96
2020-09-26 17:30:00,3.0,0.875,3.125,0.264,0.077,0.275,2.7359999999999998,0.798,2.85,3.2112,0.9366000000000001,3.345,0.264,0.077,0.275,2.9472,0.8596,3.07
2020-09-26 18:00:00,3.10608,0.9059400000000001,3.2355,0.26448000000000005,0.07714,0.2755,2.8416,0.8288000000000001,2.96,3.30768,0.96474,3.4455,0.26448000000000005,0.07714,0.2755,3.0432,0.8876000000000001,3.17
2020-09-26 18:30:00,3.01824,0.8803200000000001,3.144,0.26304,0.07672000000000001,0.274,2.7552,0.8036000000000001,2.87,3.23904,0.9447200000000001,3.374,0.26304,0.07672000000000001,0.274,2.976,0.868,3.1
2020-09-26 19:00:00,3.03744,0.88592,3.164,0.26304,0.07672000000000001,0.274,2.7744,0.8092,2.89,3.27744,0.9559200000000001,3.414,0.26304,0.07672000000000001,0.274,3.0144,0.8792000000000001,3.14
2020-09-26 19:30:00,3.0384,0.8862,3.165,0.264,0.077,0.275,2.7744,0.8092,2.89,3.3264,0.9702000000000001,3.465,0.264,0.077,0.275,3.0624,0.8932,3.19
2020-09-26 20:00:00,2.9140800000000002,0.84994,3.0355,0.26448000000000005,0.07714,0.2755,2.6496,0.7728,2.76,3.21168,0.9367400000000001,3.3455,0.26448000000000005,0.07714,0.2755,2.9472,0.8596,3.07
2020-09-26 20:30:00,2.8075200000000002,0.81886,2.9245,0.26352000000000003,0.07686000000000001,0.2745,2.544,0.742,2.65,3.09552,0.9028600000000001,3.2245,0.26352000000000003,0.07686000000000001,0.2745,2.832,0.8260000000000001,2.95
2020-09-26 21:00:00,2.67408,0.7799400000000001,2.7855,0.26448000000000005,0.07714,0.2755,2.4096,0.7028,2.51,2.89488,0.8443400000000001,3.0155,0.26448000000000005,0.07714,0.2755,2.6304,0.7672,2.74
2020-09-26 21:30:00,2.55024,0.74382,2.6565000000000003,0.26544,0.07742,0.2765,2.2848,0.6664,2.38,2.7614400000000003,0.80542,2.8765,0.26544,0.07742,0.2765,2.496,0.728,2.6
2020-09-26 22:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.26496000000000003,0.07728,0.276,2.1216,0.6188,2.21,2.5881600000000002,0.7548800000000001,2.696,0.26496000000000003,0.07728,0.276,2.3232,0.6776,2.42
2020-09-26 22:30:00,2.2416,0.6538,2.335,0.264,0.077,0.275,1.9776,0.5768,2.06,2.4528,0.7154,2.555,0.264,0.077,0.275,2.1888,0.6384000000000001,2.2800000000000002
2020-09-26 23:00:00,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92,2.27952,0.66486,2.3745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0064,0.5852,2.09
2020-09-26 23:30:00,1.9536,0.5698,2.035,0.2736,0.07980000000000001,0.28500000000000003,1.6800000000000002,0.49,1.75,2.0784,0.6062000000000001,2.165,0.2736,0.07980000000000001,0.28500000000000003,1.8048000000000002,0.5264,1.88
2020-09-27 00:00:00,1.7985600000000002,0.52458,1.8735,0.27216,0.07938,0.28350000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.93296,0.5637800000000001,2.0135,0.27216,0.07938,0.28350000000000003,1.6608,0.4844,1.73
2020-09-27 00:30:00,1.6848,0.4914,1.755,0.2736,0.07980000000000001,0.28500000000000003,1.4112,0.4116,1.47,1.8288000000000002,0.5334,1.905,0.2736,0.07980000000000001,0.28500000000000003,1.5552000000000001,0.4536,1.62
2020-09-27 01:00:00,1.6560000000000001,0.483,1.725,0.2736,0.07980000000000001,0.28500000000000003,1.3824,0.4032,1.44,1.7808000000000002,0.5194,1.855,0.2736,0.07980000000000001,0.28500000000000003,1.5072,0.43960000000000005,1.57
2020-09-27 01:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.488,0.434,1.55,1.8100800000000001,0.5279400000000001,1.8855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.536,0.448,1.6
2020-09-27 02:00:00,1.9713600000000002,0.57498,2.0535,0.27216,0.07938,0.28350000000000003,1.6992,0.49560000000000004,1.77,1.98096,0.5777800000000001,2.0635,0.27216,0.07938,0.28350000000000003,1.7088,0.4984,1.78
2020-09-27 02:30:00,1.96272,0.5724600000000001,2.0445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6896,0.4928,1.76,1.96272,0.5724600000000001,2.0445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6896,0.4928,1.76
2020-09-27 03:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6608,0.4844,1.73,1.91568,0.55874,1.9955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6416,0.4788,1.71
2020-09-27 03:30:00,1.92432,0.5612600000000001,2.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6512,0.48160000000000003,1.72,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69
2020-09-27 04:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8763200000000002,0.5472600000000001,1.9545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6032000000000002,0.4676,1.67
2020-09-27 04:30:00,1.89648,0.5531400000000001,1.9755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6224,0.4732,1.69,1.86768,0.54474,1.9455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-09-27 05:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67
2020-09-27 05:30:00,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73
2020-09-27 06:00:00,1.97328,0.57554,2.0555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6992,0.49560000000000004,1.77,2.02128,0.5895400000000001,2.1055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7472,0.5096,1.82
2020-09-27 06:30:00,2.04,0.595,2.125,0.2736,0.07980000000000001,0.28500000000000003,1.7664,0.5152,1.8399999999999999,2.1072,0.6146,2.195,0.2736,0.07980000000000001,0.28500000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-09-27 07:00:00,2.08752,0.6088600000000001,2.1745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8144,0.5292,1.8900000000000001,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98
2020-09-27 07:30:00,2.19408,0.6399400000000001,2.2855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.92,0.56,2.0,2.32848,0.6791400000000001,2.4255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-09-27 08:00:00,2.3184,0.6762,2.415,0.2736,0.07980000000000001,0.28500000000000003,2.0448,0.5964,2.13,2.4336,0.7098,2.535,0.2736,0.07980000000000001,0.28500000000000003,2.16,0.63,2.25
2020-09-27 08:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2368,0.6524,2.33,2.66448,0.77714,2.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3904,0.6972,2.49
2020-09-27 09:00:00,2.5766400000000003,0.7515200000000001,2.684,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.304,0.672,2.4,2.78784,0.8131200000000001,2.904,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5152,0.7336,2.62
2020-09-27 09:30:00,2.6928,0.7854,2.805,0.2736,0.07980000000000001,0.28500000000000003,2.4192,0.7056,2.52,2.8752,0.8386,2.995,0.2736,0.07980000000000001,0.28500000000000003,2.6016,0.7588,2.71
2020-09-27 10:00:00,2.64432,0.7712600000000001,2.7545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3712,0.6916,2.47,2.71152,0.7908600000000001,2.8245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4384,0.7112,2.54
2020-09-27 10:30:00,2.61456,0.76258,2.7235,0.27216,0.07938,0.28350000000000003,2.3424,0.6832,2.44,2.62416,0.7653800000000001,2.7335000000000003,0.27216,0.07938,0.28350000000000003,2.352,0.686,2.45
2020-09-27 11:00:00,2.60544,0.75992,2.714,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3328,0.6804,2.43,2.65344,0.77392,2.7640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3808,0.6944,2.48
2020-09-27 11:30:00,2.6544,0.7742,2.765,0.2736,0.07980000000000001,0.28500000000000003,2.3808,0.6944,2.48,2.7216,0.7938000000000001,2.835,0.2736,0.07980000000000001,0.28500000000000003,2.448,0.714,2.55
2020-09-27 12:00:00,2.72112,0.79366,2.8345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.448,0.714,2.55,2.81712,0.8216600000000001,2.9345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.544,0.742,2.65
2020-09-27 12:30:00,2.7777600000000002,0.81018,2.8935,0.27216,0.07938,0.28350000000000003,2.5056000000000003,0.7308,2.61,2.91216,0.84938,3.0335,0.27216,0.07938,0.28350000000000003,2.64,0.77,2.75
2020-09-27 13:00:00,2.69232,0.7852600000000001,2.8045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4192,0.7056,2.52,2.78832,0.8132600000000001,2.9045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5152,0.7336,2.62
2020-09-27 13:30:00,2.64384,0.77112,2.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3712,0.6916,2.47,2.70144,0.7879200000000001,2.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4288,0.7084,2.5300000000000002
2020-09-27 14:00:00,2.62512,0.76566,2.7345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.352,0.686,2.45,2.66352,0.7768600000000001,2.7745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3904,0.6972,2.49
2020-09-27 14:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.27216,0.07938,0.28350000000000003,2.3136,0.6748000000000001,2.41,2.65296,0.77378,2.7635,0.27216,0.07938,0.28350000000000003,2.3808,0.6944,2.48
2020-09-27 15:00:00,2.6246400000000003,0.7655200000000001,2.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.352,0.686,2.45,2.69184,0.78512,2.8040000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4192,0.7056,2.52
2020-09-27 15:30:00,2.664,0.777,2.775,0.2736,0.07980000000000001,0.28500000000000003,2.3904,0.6972,2.49,2.7504,0.8022,2.865,0.2736,0.07980000000000001,0.28500000000000003,2.4768,0.7224,2.58
2020-09-27 16:00:00,2.75808,0.80444,2.873,0.27168000000000003,0.07924,0.28300000000000003,2.4864,0.7252000000000001,2.59,2.8732800000000003,0.8380400000000001,2.993,0.27168000000000003,0.07924,0.28300000000000003,2.6016,0.7588,2.71
2020-09-27 16:30:00,2.8656,0.8358,2.985,0.2736,0.07980000000000001,0.28500000000000003,2.592,0.756,2.7,2.9904,0.8722000000000001,3.115,0.2736,0.07980000000000001,0.28500000000000003,2.7168,0.7924,2.83
2020-09-27 17:00:00,3.00864,0.8775200000000001,3.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7359999999999998,0.798,2.85,3.11424,0.9083200000000001,3.2439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8416,0.8288000000000001,2.96
2020-09-27 17:30:00,3.12432,0.9112600000000001,3.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8512,0.8316,2.9699999999999998,3.25872,0.9504600000000001,3.3945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9856,0.8708,3.11
2020-09-27 18:00:00,3.09504,0.9027200000000001,3.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8224,0.8232,2.94,3.3350400000000002,0.97272,3.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0624,0.8932,3.19
2020-09-27 18:30:00,2.96064,0.8635200000000001,3.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.688,0.784,2.8,3.22944,0.9419200000000001,3.364,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9568000000000003,0.8624,3.08
2020-09-27 19:00:00,2.98992,0.8720600000000001,3.1145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7168,0.7924,2.83,3.22032,0.9392600000000001,3.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9472,0.8596,3.07
2020-09-27 19:30:00,2.99952,0.8748600000000001,3.1245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7264,0.7952,2.84,3.22032,0.9392600000000001,3.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9472,0.8596,3.07
2020-09-27 20:00:00,2.84688,0.8303400000000001,2.9655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5728,0.7504000000000001,2.68,3.09648,0.90314,3.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8224,0.8232,2.94
2020-09-27 20:30:00,2.77104,0.80822,2.8865,0.27504,0.08022,0.28650000000000003,2.496,0.728,2.6,3.00144,0.8754200000000001,3.1265,0.27504,0.08022,0.28650000000000003,2.7264,0.7952,2.84
2020-09-27 21:00:00,2.6947200000000002,0.7859600000000001,2.807,0.27552000000000004,0.08036,0.28700000000000003,2.4192,0.7056,2.52,2.88672,0.84196,3.007,0.27552000000000004,0.08036,0.28700000000000003,2.6112,0.7616,2.7199999999999998
2020-09-27 21:30:00,2.57856,0.7520800000000001,2.686,0.27456,0.08008000000000001,0.28600000000000003,2.304,0.672,2.4,2.76096,0.8052800000000001,2.876,0.27456,0.08008000000000001,0.28600000000000003,2.4864,0.7252000000000001,2.59
2020-09-27 22:00:00,2.38704,0.6962200000000001,2.4865,0.27504,0.08022,0.28650000000000003,2.112,0.616,2.2,2.56944,0.7494200000000001,2.6765,0.27504,0.08022,0.28650000000000003,2.2944,0.6692,2.39
2020-09-27 22:30:00,2.2248,0.6489,2.3175,0.276,0.0805,0.28750000000000003,1.9488,0.5684,2.03,2.3784,0.6937,2.4775,0.276,0.0805,0.28750000000000003,2.1024,0.6132000000000001,2.19
2020-09-27 23:00:00,2.05008,0.59794,2.1355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.776,0.518,1.85,2.17488,0.63434,2.2655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9008,0.5544,1.98
2020-09-27 23:30:00,1.86864,0.5450200000000001,1.9465,0.27504,0.08022,0.28650000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.98384,0.57862,2.0665,0.27504,0.08022,0.28650000000000003,1.7088,0.4984,1.78
2020-09-28 00:00:00,1.7923200000000001,0.52276,1.867,0.27552000000000004,0.08036,0.28700000000000003,1.5168,0.4424,1.58,1.89792,0.55356,1.9769999999999999,0.27552000000000004,0.08036,0.28700000000000003,1.6224,0.4732,1.69
2020-09-28 00:30:00,1.9353600000000002,0.5644800000000001,2.016,0.27456,0.08008000000000001,0.28600000000000003,1.6608,0.4844,1.73,1.9353600000000002,0.5644800000000001,2.016,0.27456,0.08008000000000001,0.28600000000000003,1.6608,0.4844,1.73
2020-09-28 01:00:00,1.9358400000000002,0.56462,2.0165,0.27504,0.08022,0.28650000000000003,1.6608,0.4844,1.73,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.27504,0.08022,0.28650000000000003,1.6416,0.4788,1.71
2020-09-28 01:30:00,1.956,0.5705,2.0375,0.276,0.0805,0.28750000000000003,1.6800000000000002,0.49,1.75,1.9464000000000001,0.5677,2.0275,0.276,0.0805,0.28750000000000003,1.6703999999999999,0.4872,1.74
2020-09-28 02:00:00,1.97376,0.5756800000000001,2.056,0.27456,0.08008000000000001,0.28600000000000003,1.6992,0.49560000000000004,1.77,2.00256,0.58408,2.086,0.27456,0.08008000000000001,0.28600000000000003,1.728,0.504,1.8
2020-09-28 02:30:00,1.9939200000000001,0.5815600000000001,2.077,0.27552000000000004,0.08036,0.28700000000000003,1.7184,0.5012,1.79,2.00352,0.5843600000000001,2.087,0.27552000000000004,0.08036,0.28700000000000003,1.728,0.504,1.8
2020-09-28 03:00:00,1.97472,0.57596,2.057,0.27552000000000004,0.08036,0.28700000000000003,1.6992,0.49560000000000004,1.77,1.98432,0.57876,2.067,0.27552000000000004,0.08036,0.28700000000000003,1.7088,0.4984,1.78
2020-09-28 03:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7088,0.4984,1.78,1.96368,0.57274,2.0455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6896,0.4928,1.76
2020-09-28 04:00:00,1.9651200000000002,0.57316,2.047,0.27552000000000004,0.08036,0.28700000000000003,1.6896,0.4928,1.76,1.9651200000000002,0.57316,2.047,0.27552000000000004,0.08036,0.28700000000000003,1.6896,0.4928,1.76
2020-09-28 04:30:00,1.9464000000000001,0.5677,2.0275,0.276,0.0805,0.28750000000000003,1.6703999999999999,0.4872,1.74,1.9464000000000001,0.5677,2.0275,0.276,0.0805,0.28750000000000003,1.6703999999999999,0.4872,1.74
2020-09-28 05:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.27504,0.08022,0.28650000000000003,1.6896,0.4928,1.76,1.97424,0.57582,2.0565,0.27504,0.08022,0.28650000000000003,1.6992,0.49560000000000004,1.77
2020-09-28 05:30:00,2.04288,0.59584,2.128,0.27648,0.08064,0.28800000000000003,1.7664,0.5152,1.8399999999999999,2.03328,0.59304,2.118,0.27648,0.08064,0.28800000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-28 06:00:00,2.11056,0.61558,2.1985,0.27696000000000004,0.08078,0.28850000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.12016,0.61838,2.2085,0.27696000000000004,0.08078,0.28850000000000003,1.8432,0.5376000000000001,1.92
2020-09-28 06:30:00,2.34,0.6825,2.4375,0.276,0.0805,0.28750000000000003,2.064,0.602,2.15,2.532,0.7385,2.6375,0.276,0.0805,0.28750000000000003,2.2560000000000002,0.658,2.35
2020-09-28 07:00:00,2.53248,0.7386400000000001,2.638,0.27648,0.08064,0.28800000000000003,2.2560000000000002,0.658,2.35,2.75328,0.8030400000000001,2.868,0.27648,0.08064,0.28800000000000003,2.4768,0.7224,2.58
2020-09-28 07:30:00,2.75376,0.8031800000000001,2.8685,0.27696000000000004,0.08078,0.28850000000000003,2.4768,0.7224,2.58,3.08976,0.9011800000000001,3.2185,0.27696000000000004,0.08078,0.28850000000000003,2.8128,0.8204,2.93
2020-09-28 08:00:00,2.9352,0.8561000000000001,3.0575,0.276,0.0805,0.28750000000000003,2.6592000000000002,0.7756000000000001,2.77,3.2712,0.9541000000000001,3.4075,0.276,0.0805,0.28750000000000003,2.9952,0.8736,3.12
2020-09-28 08:30:00,3.01152,0.87836,3.137,0.27552000000000004,0.08036,0.28700000000000003,2.7359999999999998,0.798,2.85,3.3475200000000003,0.9763600000000001,3.487,0.27552000000000004,0.08036,0.28700000000000003,3.072,0.896,3.2
2020-09-28 09:00:00,2.92368,0.85274,3.0455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6496,0.7728,2.76,3.25008,0.9479400000000001,3.3855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.976,0.868,3.1
2020-09-28 09:30:00,2.97312,0.86716,3.097,0.26592000000000005,0.07756,0.277,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.2995200000000002,0.9623600000000001,3.437,0.26592000000000005,0.07756,0.277,3.0336,0.8848,3.16
2020-09-28 10:00:00,2.87136,0.8374800000000001,2.991,0.26976,0.07868,0.281,2.6016,0.7588,2.71,3.19776,0.9326800000000001,3.331,0.26976,0.07868,0.281,2.928,0.854,3.05
2020-09-28 10:30:00,2.91888,0.8513400000000001,3.0405,0.26928,0.07854000000000001,0.2805,2.6496,0.7728,2.76,3.22608,0.9409400000000001,3.3605,0.26928,0.07854000000000001,0.2805,2.9568000000000003,0.8624,3.08
2020-09-28 11:00:00,2.86272,0.83496,2.982,0.27072,0.07896,0.28200000000000003,2.592,0.756,2.7,3.12192,0.91056,3.252,0.27072,0.07896,0.28200000000000003,2.8512,0.8316,2.9699999999999998
2020-09-28 11:30:00,2.79456,0.81508,2.911,0.26976,0.07868,0.281,2.5248,0.7364,2.63,2.92896,0.85428,3.051,0.26976,0.07868,0.281,2.6592000000000002,0.7756000000000001,2.77
2020-09-28 12:00:00,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59,2.8430400000000002,0.8292200000000001,2.9615,0.27024000000000004,0.07882,0.28150000000000003,2.5728,0.7504000000000001,2.68
2020-09-28 12:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.26976,0.07868,0.281,2.496,0.728,2.6,2.70816,0.78988,2.821,0.26976,0.07868,0.281,2.4384,0.7112,2.54
2020-09-28 13:00:00,2.78496,0.8122800000000001,2.901,0.26976,0.07868,0.281,2.5152,0.7336,2.62,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75
2020-09-28 13:30:00,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68,3.1392,0.9156000000000001,3.27,0.26880000000000004,0.0784,0.28,2.8704,0.8372,2.99
2020-09-28 14:00:00,2.7374400000000003,0.79842,2.8515,0.27024000000000004,0.07882,0.28150000000000003,2.4672,0.7196,2.5700000000000003,2.9390400000000003,0.8572200000000001,3.0615,0.27024000000000004,0.07882,0.28150000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-09-28 14:30:00,2.70864,0.7900200000000001,2.8215,0.27024000000000004,0.07882,0.28150000000000003,2.4384,0.7112,2.54,2.94864,0.8600200000000001,3.0715,0.27024000000000004,0.07882,0.28150000000000003,2.6784,0.7812,2.79
2020-09-28 15:00:00,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003,3.05376,0.89068,3.181,0.26976,0.07868,0.281,2.784,0.812,2.9
2020-09-28 15:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.26976,0.07868,0.281,2.496,0.728,2.6,3.05376,0.89068,3.181,0.26976,0.07868,0.281,2.784,0.812,2.9
2020-09-28 16:00:00,2.66064,0.77602,2.7715,0.27024000000000004,0.07882,0.28150000000000003,2.3904,0.6972,2.49,2.63184,0.7676200000000001,2.7415000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.3616,0.6888000000000001,2.46
2020-09-28 16:30:00,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59
2020-09-28 17:00:00,2.9376,0.8568,3.06,0.26880000000000004,0.0784,0.28,2.6688,0.7784000000000001,2.7800000000000002,3.072,0.896,3.2,0.26880000000000004,0.0784,0.28,2.8032,0.8176,2.92
2020-09-28 17:30:00,3.05376,0.89068,3.181,0.26976,0.07868,0.281,2.784,0.812,2.9,3.27456,0.95508,3.411,0.26976,0.07868,0.281,3.0048,0.8764000000000001,3.13
2020-09-28 18:00:00,3.04368,0.8877400000000001,3.1705,0.26928,0.07854000000000001,0.2805,2.7744,0.8092,2.89,3.31248,0.9661400000000001,3.4505,0.26928,0.07854000000000001,0.2805,3.0432,0.8876000000000001,3.17
2020-09-28 18:30:00,3.05376,0.89068,3.181,0.26976,0.07868,0.281,2.784,0.812,2.9,3.35136,0.9774800000000001,3.491,0.26976,0.07868,0.281,3.0816,0.8988,3.21
2020-09-28 19:00:00,3.07248,0.89614,3.2005,0.26928,0.07854000000000001,0.2805,2.8032,0.8176,2.92,3.37008,0.98294,3.5105,0.26928,0.07854000000000001,0.2805,3.1008,0.9044000000000001,3.23
2020-09-28 19:30:00,3.20784,0.9356200000000001,3.3415,0.27024000000000004,0.07882,0.28150000000000003,2.9376,0.8568,3.06,3.48624,1.01682,3.6315,0.27024000000000004,0.07882,0.28150000000000003,3.216,0.9380000000000001,3.35
2020-09-28 20:00:00,3.03504,0.8852200000000001,3.1615,0.27024000000000004,0.07882,0.28150000000000003,2.7648,0.8064,2.88,3.31344,0.9664200000000001,3.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,3.0432,0.8876000000000001,3.17
2020-09-28 20:30:00,2.98512,0.8706600000000001,3.1095,0.26832,0.07826000000000001,0.2795,2.7168,0.7924,2.83,3.32112,0.9686600000000001,3.4595000000000002,0.26832,0.07826000000000001,0.2795,3.0528,0.8904000000000001,3.18
2020-09-28 21:00:00,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58,3.01488,0.8793400000000001,3.1405,0.26928,0.07854000000000001,0.2805,2.7456,0.8008000000000001,2.86
2020-09-28 21:30:00,2.56464,0.74802,2.6715,0.27024000000000004,0.07882,0.28150000000000003,2.2944,0.6692,2.39,2.79504,0.8152200000000001,2.9115,0.27024000000000004,0.07882,0.28150000000000003,2.5248,0.7364,2.63
2020-09-28 22:00:00,2.34384,0.68362,2.4415,0.27024000000000004,0.07882,0.28150000000000003,2.0736,0.6048,2.16,2.57424,0.75082,2.6814999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.304,0.672,2.4
2020-09-28 22:30:00,2.19888,0.64134,2.2905,0.26928,0.07854000000000001,0.2805,1.9296000000000002,0.5628000000000001,2.01,2.41968,0.70574,2.5205,0.26928,0.07854000000000001,0.2805,2.1504,0.6272,2.24
2020-09-28 23:00:00,2.01696,0.58828,2.101,0.26976,0.07868,0.281,1.7472,0.5096,1.82,2.21856,0.6470800000000001,2.311,0.26976,0.07868,0.281,1.9488,0.5684,2.03
2020-09-28 23:30:00,1.84368,0.53774,1.9205,0.26928,0.07854000000000001,0.2805,1.5744,0.4592,1.6400000000000001,2.03568,0.59374,2.1205,0.26928,0.07854000000000001,0.2805,1.7664,0.5152,1.8399999999999999
2020-09-29 00:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.26928,0.07854000000000001,0.2805,1.44,0.42,1.5,1.90128,0.55454,1.9805000000000001,0.26928,0.07854000000000001,0.2805,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-09-29 00:30:00,1.65216,0.48188000000000003,1.721,0.26976,0.07868,0.281,1.3824,0.4032,1.44,1.79616,0.52388,1.871,0.26976,0.07868,0.281,1.5264,0.44520000000000004,1.5899999999999999
2020-09-29 01:00:00,1.64304,0.47922000000000003,1.7115,0.27024000000000004,0.07882,0.28150000000000003,1.3728,0.40040000000000003,1.43,1.77744,0.51842,1.8515000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.5072,0.43960000000000005,1.57
2020-09-29 01:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.26976,0.07868,0.281,1.3728,0.40040000000000003,1.43,1.82496,0.5322800000000001,1.901,0.26976,0.07868,0.281,1.5552000000000001,0.4536,1.62
2020-09-29 02:00:00,1.67088,0.48734000000000005,1.7405,0.26928,0.07854000000000001,0.2805,1.4016,0.4088,1.46,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.26928,0.07854000000000001,0.2805,1.6128,0.47040000000000004,1.6800000000000002
2020-09-29 02:30:00,1.69008,0.49294000000000004,1.7605,0.26928,0.07854000000000001,0.2805,1.4208,0.41440000000000005,1.48,1.86288,0.54334,1.9405000000000001,0.26928,0.07854000000000001,0.2805,1.5936,0.46480000000000005,1.6600000000000001
2020-09-29 03:00:00,1.67088,0.48734000000000005,1.7405,0.26928,0.07854000000000001,0.2805,1.4016,0.4088,1.46,1.8052800000000002,0.52654,1.8805,0.26928,0.07854000000000001,0.2805,1.536,0.448,1.6
2020-09-29 03:30:00,1.6512,0.48160000000000003,1.72,0.26880000000000004,0.0784,0.28,1.3824,0.4032,1.44,1.7856,0.5208,1.8599999999999999,0.26880000000000004,0.0784,0.28,1.5168,0.4424,1.58
2020-09-29 04:00:00,1.61232,0.47026,1.6795,0.26832,0.07826000000000001,0.2795,1.344,0.392,1.4,1.75632,0.51226,1.8295,0.26832,0.07826000000000001,0.2795,1.488,0.434,1.55
2020-09-29 04:30:00,1.60464,0.46802000000000005,1.6715,0.27024000000000004,0.07882,0.28150000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.7390400000000001,0.50722,1.8115,0.27024000000000004,0.07882,0.28150000000000003,1.4688,0.4284,1.53
2020-09-29 05:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.26880000000000004,0.0784,0.28,1.3632,0.3976,1.42,1.7664,0.5152,1.8399999999999999,0.26880000000000004,0.0784,0.28,1.4976,0.4368,1.56
2020-09-29 05:30:00,1.7184,0.5012,1.79,0.26880000000000004,0.0784,0.28,1.4496,0.4228,1.51,1.8719999999999999,0.546,1.9500000000000002,0.26880000000000004,0.0784,0.28,1.6032000000000002,0.4676,1.67
2020-09-29 06:00:00,1.81488,0.52934,1.8905,0.26928,0.07854000000000001,0.2805,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9876800000000001,0.57974,2.0705,0.26928,0.07854000000000001,0.2805,1.7184,0.5012,1.79
2020-09-29 06:30:00,2.12256,0.6190800000000001,2.211,0.26976,0.07868,0.281,1.8528,0.5404,1.9300000000000002,2.32416,0.67788,2.421,0.26976,0.07868,0.281,2.0544000000000002,0.5992000000000001,2.14
2020-09-29 07:00:00,2.42928,0.7085400000000001,2.5305,0.26928,0.07854000000000001,0.2805,2.16,0.63,2.25,2.67888,0.78134,2.7905,0.26928,0.07854000000000001,0.2805,2.4096,0.7028,2.51
2020-09-29 07:30:00,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46,2.89056,0.84308,3.011,0.26976,0.07868,0.281,2.6208,0.7644000000000001,2.73
2020-09-29 08:00:00,2.7384,0.7987000000000001,2.8525,0.2712,0.0791,0.28250000000000003,2.4672,0.7196,2.5700000000000003,2.9496,0.8603000000000001,3.0725,0.2712,0.0791,0.28250000000000003,2.6784,0.7812,2.79
2020-09-29 08:30:00,2.86128,0.8345400000000001,2.9805,0.26928,0.07854000000000001,0.2805,2.592,0.756,2.7,3.04368,0.8877400000000001,3.1705,0.26928,0.07854000000000001,0.2805,2.7744,0.8092,2.89
2020-09-29 09:00:00,2.74656,0.80108,2.8609999999999998,0.26976,0.07868,0.281,2.4768,0.7224,2.58,2.84256,0.82908,2.961,0.26976,0.07868,0.281,2.5728,0.7504000000000001,2.68
2020-09-29 09:30:00,2.7359999999999998,0.798,2.85,0.26880000000000004,0.0784,0.28,2.4672,0.7196,2.5700000000000003,2.7456,0.8008000000000001,2.86,0.26880000000000004,0.0784,0.28,2.4768,0.7224,2.58
2020-09-29 10:00:00,2.6414400000000002,0.7704200000000001,2.7515,0.27024000000000004,0.07882,0.28150000000000003,2.3712,0.6916,2.47,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42
2020-09-29 10:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.22080000000000002,0.0644,0.23,2.448,0.714,2.55,2.6496,0.7728,2.76,0.22080000000000002,0.0644,0.23,2.4288,0.7084,2.5300000000000002
2020-09-29 11:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54
2020-09-29 11:30:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47
2020-09-29 12:00:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-09-29 12:30:00,2.5248,0.7364,2.63,0.0,0.0,0.0,2.5248,0.7364,2.63,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2020-09-29 13:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-09-29 13:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.15216000000000002,0.04438,0.1585,2.3232,0.6776,2.42,2.23536,0.65198,2.3285,0.15216000000000002,0.04438,0.1585,2.0832,0.6076,2.17
2020-09-29 14:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.26928,0.07854000000000001,0.2805,2.1696,0.6328,2.26,2.24688,0.65534,2.3405,0.26928,0.07854000000000001,0.2805,1.9776,0.5768,2.06
2020-09-29 14:30:00,2.38176,0.6946800000000001,2.481,0.26976,0.07868,0.281,2.112,0.616,2.2,2.27616,0.66388,2.371,0.26976,0.07868,0.281,2.0064,0.5852,2.09
2020-09-29 15:00:00,2.448,0.714,2.55,0.26880000000000004,0.0784,0.28,2.1792,0.6356,2.27,2.2752,0.6636000000000001,2.37,0.26880000000000004,0.0784,0.28,2.0064,0.5852,2.09
2020-09-29 15:30:00,2.49696,0.72828,2.601,0.26976,0.07868,0.281,2.2272,0.6496000000000001,2.32,2.4105600000000003,0.70308,2.511,0.26976,0.07868,0.281,2.1408,0.6244000000000001,2.23
2020-09-29 16:00:00,2.4768,0.7224,2.58,0.26880000000000004,0.0784,0.28,2.208,0.644,2.3,2.4,0.7000000000000001,2.5,0.26880000000000004,0.0784,0.28,2.1312,0.6216,2.22
2020-09-29 16:30:00,2.56368,0.7477400000000001,2.6705,0.26928,0.07854000000000001,0.2805,2.2944,0.6692,2.39,2.65968,0.7757400000000001,2.7705,0.26928,0.07854000000000001,0.2805,2.3904,0.6972,2.49
2020-09-29 17:00:00,2.77584,0.8096200000000001,2.8915,0.27024000000000004,0.07882,0.28150000000000003,2.5056000000000003,0.7308,2.61,2.8430400000000002,0.8292200000000001,2.9615,0.27024000000000004,0.07882,0.28150000000000003,2.5728,0.7504000000000001,2.68
2020-09-29 17:30:00,2.85168,0.83174,2.9705,0.26928,0.07854000000000001,0.2805,2.5824,0.7532,2.69,3.03408,0.8849400000000001,3.1605,0.26928,0.07854000000000001,0.2805,2.7648,0.8064,2.88
2020-09-29 18:00:00,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002,3.21696,0.9382800000000001,3.351,0.26976,0.07868,0.281,2.9472,0.8596,3.07
2020-09-29 18:30:00,2.99568,0.8737400000000001,3.1205,0.26928,0.07854000000000001,0.2805,2.7264,0.7952,2.84,3.39888,0.9913400000000001,3.5404999999999998,0.26928,0.07854000000000001,0.2805,3.1296,0.9128000000000001,3.26
2020-09-29 19:00:00,3.10272,0.9049600000000001,3.232,0.27072,0.07896,0.28200000000000003,2.832,0.8260000000000001,2.95,3.45792,1.00856,3.602,0.27072,0.07896,0.28200000000000003,3.1872,0.9296000000000001,3.32
2020-09-29 19:30:00,3.15888,0.92134,3.2905,0.26928,0.07854000000000001,0.2805,2.8896,0.8428,3.01,3.44688,1.00534,3.5905,0.26928,0.07854000000000001,0.2805,3.1776,0.9268000000000001,3.31
2020-09-29 20:00:00,2.9976000000000003,0.8743000000000001,3.1225,0.2712,0.0791,0.28250000000000003,2.7264,0.7952,2.84,3.2952,0.9611000000000001,3.4325,0.2712,0.0791,0.28250000000000003,3.024,0.882,3.15
2020-09-29 20:30:00,2.87232,0.8377600000000001,2.992,0.27072,0.07896,0.28200000000000003,2.6016,0.7588,2.71,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03
2020-09-29 21:00:00,2.76768,0.8072400000000001,2.883,0.27168000000000003,0.07924,0.28300000000000003,2.496,0.728,2.6,3.04608,0.8884400000000001,3.173,0.27168000000000003,0.07924,0.28300000000000003,2.7744,0.8092,2.89
2020-09-29 21:30:00,2.60304,0.7592200000000001,2.7115,0.27024000000000004,0.07882,0.28150000000000003,2.3328,0.6804,2.43,2.87184,0.83762,2.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.6016,0.7588,2.71
2020-09-29 22:00:00,2.44128,0.71204,2.543,0.27168000000000003,0.07924,0.28300000000000003,2.1696,0.6328,2.26,2.68128,0.7820400000000001,2.793,0.27168000000000003,0.07924,0.28300000000000003,2.4096,0.7028,2.51
2020-09-29 22:30:00,2.23872,0.6529600000000001,2.332,0.27072,0.07896,0.28200000000000003,1.968,0.5740000000000001,2.05,2.46912,0.72016,2.572,0.27072,0.07896,0.28200000000000003,2.1984,0.6412,2.29
2020-09-29 23:00:00,2.05632,0.5997600000000001,2.142,0.27072,0.07896,0.28200000000000003,1.7856,0.5208,1.8599999999999999,2.26752,0.6613600000000001,2.362,0.27072,0.07896,0.28200000000000003,1.9968,0.5824,2.08
2020-09-29 23:30:00,1.87392,0.54656,1.952,0.27072,0.07896,0.28200000000000003,1.6032000000000002,0.4676,1.67,2.07552,0.60536,2.162,0.27072,0.07896,0.28200000000000003,1.8048000000000002,0.5264,1.88
2020-09-30 00:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.27216,0.07938,0.28350000000000003,1.4976,0.4368,1.56,1.9521600000000001,0.56938,2.0335,0.27216,0.07938,0.28350000000000003,1.6800000000000002,0.49,1.75
2020-09-30 00:30:00,1.69056,0.49308,1.7610000000000001,0.26976,0.07868,0.281,1.4208,0.41440000000000005,1.48,1.8345600000000002,0.53508,1.911,0.26976,0.07868,0.281,1.5648,0.45640000000000003,1.63
2020-09-30 01:00:00,1.67184,0.48762000000000005,1.7415,0.27024000000000004,0.07882,0.28150000000000003,1.4016,0.4088,1.46,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-09-30 01:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.27024000000000004,0.07882,0.28150000000000003,1.3824,0.4032,1.44,1.8350400000000002,0.53522,1.9115000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5648,0.45640000000000003,1.63
2020-09-30 02:00:00,1.6824,0.4907,1.7525,0.2712,0.0791,0.28250000000000003,1.4112,0.4116,1.47,1.8648,0.5439,1.9425,0.2712,0.0791,0.28250000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-09-30 02:30:00,1.7088,0.4984,1.78,0.26880000000000004,0.0784,0.28,1.44,0.42,1.5,1.9104,0.5572,1.99,0.26880000000000004,0.0784,0.28,1.6416,0.4788,1.71
2020-09-30 03:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4112,0.4116,1.47,1.87488,0.54684,1.953,0.27168000000000003,0.07924,0.28300000000000003,1.6032000000000002,0.4676,1.67
2020-09-30 03:30:00,1.8931200000000001,0.5521600000000001,1.972,0.27072,0.07896,0.28200000000000003,1.6224,0.4732,1.69,1.9891200000000002,0.58016,2.072,0.27072,0.07896,0.28200000000000003,1.7184,0.5012,1.79
2020-09-30 04:00:00,1.8931200000000001,0.5521600000000001,1.972,0.27072,0.07896,0.28200000000000003,1.6224,0.4732,1.69,2.02752,0.59136,2.112,0.27072,0.07896,0.28200000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-30 04:30:00,1.89264,0.5520200000000001,1.9715,0.27024000000000004,0.07882,0.28150000000000003,1.6224,0.4732,1.69,2.00784,0.58562,2.0915,0.27024000000000004,0.07882,0.28150000000000003,1.7376,0.5068,1.81
2020-09-30 05:00:00,1.90272,0.55496,1.982,0.27072,0.07896,0.28200000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.02752,0.59136,2.112,0.27072,0.07896,0.28200000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-09-30 05:30:00,2.00016,0.58338,2.0835,0.27216,0.07938,0.28350000000000003,1.728,0.504,1.8,2.15376,0.6281800000000001,2.2435,0.27216,0.07938,0.28350000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-09-30 06:00:00,2.06496,0.60228,2.151,0.26976,0.07868,0.281,1.7952,0.5236000000000001,1.87,2.27616,0.66388,2.371,0.26976,0.07868,0.281,2.0064,0.5852,2.09
2020-09-30 06:30:00,2.15328,0.62804,2.243,0.27168000000000003,0.07924,0.28300000000000003,1.8816000000000002,0.5488000000000001,1.96,2.4220800000000002,0.7064400000000001,2.523,0.27168000000000003,0.07924,0.28300000000000003,2.1504,0.6272,2.24
2020-09-30 07:00:00,2.34336,0.6834800000000001,2.441,0.26976,0.07868,0.281,2.0736,0.6048,2.16,2.63136,0.76748,2.741,0.26976,0.07868,0.281,2.3616,0.6888000000000001,2.46
2020-09-30 07:30:00,2.61312,0.7621600000000001,2.722,0.27072,0.07896,0.28200000000000003,2.3424,0.6832,2.44,2.89152,0.8433600000000001,3.012,0.27072,0.07896,0.28200000000000003,2.6208,0.7644000000000001,2.73
2020-09-30 08:00:00,2.83296,0.82628,2.951,0.26976,0.07868,0.281,2.5632,0.7476,2.67,3.12096,0.9102800000000001,3.251,0.26976,0.07868,0.281,2.8512,0.8316,2.9699999999999998
2020-09-30 08:30:00,2.78592,0.8125600000000001,2.902,0.27072,0.07896,0.28200000000000003,2.5152,0.7336,2.62,3.08352,0.89936,3.212,0.27072,0.07896,0.28200000000000003,2.8128,0.8204,2.93
2020-09-30 09:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.26832,0.07826000000000001,0.2795,2.5728,0.7504000000000001,2.68,3.17712,0.92666,3.3095,0.26832,0.07826000000000001,0.2795,2.9088000000000003,0.8484,3.03
2020-09-30 09:30:00,2.88144,0.8404200000000001,3.0015,0.27024000000000004,0.07882,0.28150000000000003,2.6112,0.7616,2.7199999999999998,3.20784,0.9356200000000001,3.3415,0.27024000000000004,0.07882,0.28150000000000003,2.9376,0.8568,3.06
2020-09-30 10:00:00,2.88,0.84,3.0,0.26880000000000004,0.0784,0.28,2.6112,0.7616,2.7199999999999998,3.168,0.924,3.3,0.26880000000000004,0.0784,0.28,2.8992,0.8456,3.02
2020-09-30 10:30:00,2.8137600000000003,0.8206800000000001,2.931,0.26976,0.07868,0.281,2.544,0.742,2.65,3.02496,0.8822800000000001,3.151,0.26976,0.07868,0.281,2.7552,0.8036000000000001,2.87
2020-09-30 11:00:00,2.8502400000000003,0.8313200000000001,2.969,0.26784,0.07812000000000001,0.279,2.5824,0.7532,2.69,3.08064,0.8985200000000001,3.209,0.26784,0.07812000000000001,0.279,2.8128,0.8204,2.93
2020-09-30 11:30:00,2.85264,0.8320200000000001,2.9715,0.27024000000000004,0.07882,0.28150000000000003,2.5824,0.7532,2.69,3.02544,0.8824200000000001,3.1515,0.27024000000000004,0.07882,0.28150000000000003,2.7552,0.8036000000000001,2.87
2020-09-30 12:00:00,2.9184,0.8512000000000001,3.04,0.26880000000000004,0.0784,0.28,2.6496,0.7728,2.76,3.1392,0.9156000000000001,3.27,0.26880000000000004,0.0784,0.28,2.8704,0.8372,2.99
2020-09-30 12:30:00,2.93856,0.8570800000000001,3.061,0.26976,0.07868,0.281,2.6688,0.7784000000000001,2.7800000000000002,3.20736,0.9354800000000001,3.341,0.26976,0.07868,0.281,2.9376,0.8568,3.06
2020-09-30 13:00:00,2.93712,0.8566600000000001,3.0595,0.26832,0.07826000000000001,0.2795,2.6688,0.7784000000000001,2.7800000000000002,3.18672,0.9294600000000001,3.3195,0.26832,0.07826000000000001,0.2795,2.9184,0.8512000000000001,3.04
2020-09-30 13:30:00,2.9097600000000003,0.8486800000000001,3.031,0.26976,0.07868,0.281,2.64,0.77,2.75,3.14016,0.91588,3.271,0.26976,0.07868,0.281,2.8704,0.8372,2.99
2020-09-30 14:00:00,2.832,0.8260000000000001,2.95,0.26880000000000004,0.0784,0.28,2.5632,0.7476,2.67,3.0912,0.9016000000000001,3.22,0.26880000000000004,0.0784,0.28,2.8224,0.8232,2.94
2020-09-30 14:30:00,2.88,0.84,3.0,0.26880000000000004,0.0784,0.28,2.6112,0.7616,2.7199999999999998,3.1584,0.9212,3.29,0.26880000000000004,0.0784,0.28,2.8896,0.8428,3.01
2020-09-30 15:00:00,2.88048,0.8401400000000001,3.0005,0.26928,0.07854000000000001,0.2805,2.6112,0.7616,2.7199999999999998,3.16848,0.9241400000000001,3.3005,0.26928,0.07854000000000001,0.2805,2.8992,0.8456,3.02
2020-09-30 15:30:00,2.87088,0.8373400000000001,2.9905,0.26928,0.07854000000000001,0.2805,2.6016,0.7588,2.71,3.21648,0.9381400000000001,3.3505000000000003,0.26928,0.07854000000000001,0.2805,2.9472,0.8596,3.07
2020-09-30 16:00:00,2.92848,0.8541400000000001,3.0505,0.26928,0.07854000000000001,0.2805,2.6592000000000002,0.7756000000000001,2.77,3.33168,0.97174,3.4705,0.26928,0.07854000000000001,0.2805,3.0624,0.8932,3.19
2020-09-30 16:30:00,3.13872,0.91546,3.2695,0.26832,0.07826000000000001,0.2795,2.8704,0.8372,2.99,3.56112,1.03866,3.7095000000000002,0.26832,0.07826000000000001,0.2795,3.2928,0.9604,3.43
2020-09-30 17:00:00,3.29376,0.9606800000000001,3.431,0.26976,0.07868,0.281,3.024,0.882,3.15,3.70656,1.08108,3.8609999999999998,0.26976,0.07868,0.281,3.4368,1.0024,3.58
2020-09-30 17:30:00,3.3312,0.9716,3.47,0.26880000000000004,0.0784,0.28,3.0624,0.8932,3.19,3.7248,1.0864,3.88,0.26880000000000004,0.0784,0.28,3.456,1.008,3.6
2020-09-30 18:00:00,3.29232,0.9602600000000001,3.4295,0.26832,0.07826000000000001,0.2795,3.024,0.882,3.15,3.72432,1.08626,3.8795,0.26832,0.07826000000000001,0.2795,3.456,1.008,3.6
2020-09-30 18:30:00,3.28368,0.95774,3.4205,0.26928,0.07854000000000001,0.2805,3.0144,0.8792000000000001,3.14,3.69648,1.07814,3.8505000000000003,0.26928,0.07854000000000001,0.2805,3.4272,0.9996,3.5700000000000003
2020-09-30 19:00:00,3.26496,0.9522800000000001,3.401,0.26976,0.07868,0.281,2.9952,0.8736,3.12,3.6681600000000003,1.06988,3.821,0.26976,0.07868,0.281,3.3984,0.9912000000000001,3.54
2020-09-30 19:30:00,3.2352,0.9436,3.37,0.26880000000000004,0.0784,0.28,2.9664,0.8652000000000001,3.09,3.6192,1.0556,3.77,0.26880000000000004,0.0784,0.28,3.3504,0.9772000000000001,3.49
2020-09-30 20:00:00,3.1104,0.9072,3.24,0.26880000000000004,0.0784,0.28,2.8416,0.8288000000000001,2.96,3.4752,1.0136,3.62,0.26880000000000004,0.0784,0.28,3.2064,0.9352,3.34
2020-09-30 20:30:00,2.9952,0.8736,3.12,0.26880000000000004,0.0784,0.28,2.7264,0.7952,2.84,3.3407999999999998,0.9744,3.48,0.26880000000000004,0.0784,0.28,3.072,0.896,3.2
2020-09-30 21:00:00,2.8137600000000003,0.8206800000000001,2.931,0.26976,0.07868,0.281,2.544,0.742,2.65,3.15936,0.9214800000000001,3.291,0.26976,0.07868,0.281,2.8896,0.8428,3.01
2020-09-30 21:30:00,2.61024,0.7613200000000001,2.719,0.26784,0.07812000000000001,0.279,2.3424,0.6832,2.44,2.88864,0.84252,3.009,0.26784,0.07812000000000001,0.279,2.6208,0.7644000000000001,2.73
2020-09-30 22:00:00,2.42064,0.7060200000000001,2.5215,0.27024000000000004,0.07882,0.28150000000000003,2.1504,0.6272,2.24,2.66064,0.77602,2.7715,0.27024000000000004,0.07882,0.28150000000000003,2.3904,0.6972,2.49
2020-09-30 22:30:00,2.2560000000000002,0.658,2.35,0.26880000000000004,0.0784,0.28,1.9872,0.5796,2.07,2.496,0.728,2.6,0.26880000000000004,0.0784,0.28,2.2272,0.6496000000000001,2.32
2020-09-30 23:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.26976,0.07868,0.281,1.776,0.518,1.85,2.27616,0.66388,2.371,0.26976,0.07868,0.281,2.0064,0.5852,2.09
2020-09-30 23:30:00,1.89024,0.55132,1.9689999999999999,0.26784,0.07812000000000001,0.279,1.6224,0.4732,1.69,2.10144,0.61292,2.189,0.26784,0.07812000000000001,0.279,1.8336000000000001,0.5348,1.9100000000000001
2020-10-01 00:00:00,1.71984,0.5016200000000001,1.7915,0.27024000000000004,0.07882,0.28150000000000003,1.4496,0.4228,1.51,1.92144,0.56042,2.0015,0.27024000000000004,0.07882,0.28150000000000003,1.6512,0.48160000000000003,1.72
2020-10-01 00:30:00,1.6800000000000002,0.49,1.75,0.26880000000000004,0.0784,0.28,1.4112,0.4116,1.47,1.8816000000000002,0.5488000000000001,1.96,0.26880000000000004,0.0784,0.28,1.6128,0.47040000000000004,1.6800000000000002
2020-10-01 01:00:00,1.67088,0.48734000000000005,1.7405,0.26928,0.07854000000000001,0.2805,1.4016,0.4088,1.46,1.86288,0.54334,1.9405000000000001,0.26928,0.07854000000000001,0.2805,1.5936,0.46480000000000005,1.6600000000000001
2020-10-01 01:30:00,1.6703999999999999,0.4872,1.74,0.26880000000000004,0.0784,0.28,1.4016,0.4088,1.46,1.8624,0.5432,1.94,0.26880000000000004,0.0784,0.28,1.5936,0.46480000000000005,1.6600000000000001
2020-10-01 02:00:00,1.73856,0.5070800000000001,1.811,0.26976,0.07868,0.281,1.4688,0.4284,1.53,1.9113600000000002,0.5574800000000001,1.991,0.26976,0.07868,0.281,1.6416,0.4788,1.71
2020-10-01 02:30:00,1.76688,0.51534,1.8405,0.26928,0.07854000000000001,0.2805,1.4976,0.4368,1.56,1.9108800000000001,0.5573400000000001,1.9905,0.26928,0.07854000000000001,0.2805,1.6416,0.4788,1.71
2020-10-01 03:00:00,1.7088,0.4984,1.78,0.26880000000000004,0.0784,0.28,1.44,0.42,1.5,1.8624,0.5432,1.94,0.26880000000000004,0.0784,0.28,1.5936,0.46480000000000005,1.6600000000000001
2020-10-01 03:30:00,1.65216,0.48188000000000003,1.721,0.26976,0.07868,0.281,1.3824,0.4032,1.44,1.84416,0.53788,1.921,0.26976,0.07868,0.281,1.5744,0.4592,1.6400000000000001
2020-10-01 04:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.26976,0.07868,0.281,1.3728,0.40040000000000003,1.43,1.82496,0.5322800000000001,1.901,0.26976,0.07868,0.281,1.5552000000000001,0.4536,1.62
2020-10-01 04:30:00,1.65216,0.48188000000000003,1.721,0.26976,0.07868,0.281,1.3824,0.4032,1.44,1.8345600000000002,0.53508,1.911,0.26976,0.07868,0.281,1.5648,0.45640000000000003,1.63
2020-10-01 05:00:00,1.68096,0.49028000000000005,1.751,0.26976,0.07868,0.281,1.4112,0.4116,1.47,1.8633600000000001,0.5434800000000001,1.941,0.26976,0.07868,0.281,1.5936,0.46480000000000005,1.6600000000000001
2020-10-01 05:30:00,1.7395200000000002,0.50736,1.812,0.27072,0.07896,0.28200000000000003,1.4688,0.4284,1.53,1.92192,0.5605600000000001,2.002,0.27072,0.07896,0.28200000000000003,1.6512,0.48160000000000003,1.72
