Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-01 06:00:00,1.82496,0.5322800000000001,1.901,0.26976,0.07868,0.281,1.5552000000000001,0.4536,1.62,2.04576,0.5966800000000001,2.1310000000000002,0.26976,0.07868,0.281,1.776,0.518,1.85
2020-10-01 06:30:00,2.16192,0.63056,2.252,0.27072,0.07896,0.28200000000000003,1.8912,0.5516,1.97,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26
2020-10-01 07:00:00,2.46912,0.72016,2.572,0.27072,0.07896,0.28200000000000003,2.1984,0.6412,2.29,2.80512,0.8181600000000001,2.922,0.27072,0.07896,0.28200000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-10-01 07:30:00,2.69088,0.7848400000000001,2.803,0.27168000000000003,0.07924,0.28300000000000003,2.4192,0.7056,2.52,3.01728,0.88004,3.143,0.27168000000000003,0.07924,0.28300000000000003,2.7456,0.8008000000000001,2.86
2020-10-01 08:00:00,2.82432,0.82376,2.942,0.27072,0.07896,0.28200000000000003,2.5536,0.7448,2.66,3.11232,0.9077600000000001,3.242,0.27072,0.07896,0.28200000000000003,2.8416,0.8288000000000001,2.96
2020-10-01 08:30:00,2.84256,0.82908,2.961,0.26976,0.07868,0.281,2.5728,0.7504000000000001,2.68,3.07296,0.8962800000000001,3.201,0.26976,0.07868,0.281,2.8032,0.8176,2.92
2020-10-01 09:00:00,2.7955200000000002,0.8153600000000001,2.912,0.27072,0.07896,0.28200000000000003,2.5248,0.7364,2.63,2.95872,0.8629600000000001,3.082,0.27072,0.07896,0.28200000000000003,2.688,0.784,2.8
2020-10-01 09:30:00,2.85264,0.8320200000000001,2.9715,0.27024000000000004,0.07882,0.28150000000000003,2.5824,0.7532,2.69,2.91984,0.85162,3.0415,0.27024000000000004,0.07882,0.28150000000000003,2.6496,0.7728,2.76
2020-10-01 10:00:00,2.79312,0.81466,2.9095,0.26832,0.07826000000000001,0.2795,2.5248,0.7364,2.63,3.05232,0.89026,3.1795,0.26832,0.07826000000000001,0.2795,2.784,0.812,2.9
2020-10-01 10:30:00,2.77584,0.8096200000000001,2.8915,0.27024000000000004,0.07882,0.28150000000000003,2.5056000000000003,0.7308,2.61,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59
2020-10-01 11:00:00,2.7648,0.8064,2.88,0.26880000000000004,0.0784,0.28,2.496,0.728,2.6,2.6592000000000002,0.7756000000000001,2.77,0.26880000000000004,0.0784,0.28,2.3904,0.6972,2.49
2020-10-01 11:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.26928,0.07854000000000001,0.2805,2.5632,0.7476,2.67,2.87088,0.8373400000000001,2.9905,0.26928,0.07854000000000001,0.2805,2.6016,0.7588,2.71
2020-10-01 12:00:00,2.89056,0.84308,3.011,0.26976,0.07868,0.281,2.6208,0.7644000000000001,2.73,3.00576,0.8766800000000001,3.1310000000000002,0.26976,0.07868,0.281,2.7359999999999998,0.798,2.85
2020-10-01 12:30:00,3.07248,0.89614,3.2005,0.26928,0.07854000000000001,0.2805,2.8032,0.8176,2.92,3.29328,0.9605400000000001,3.4305,0.26928,0.07854000000000001,0.2805,3.024,0.882,3.15
2020-10-01 13:00:00,3.04272,0.88746,3.1695,0.26832,0.07826000000000001,0.2795,2.7744,0.8092,2.89,2.97552,0.8678600000000001,3.0995,0.26832,0.07826000000000001,0.2795,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-01 13:30:00,2.94624,0.8593200000000001,3.069,0.26784,0.07812000000000001,0.279,2.6784,0.7812,2.79,2.6486400000000003,0.7725200000000001,2.759,0.26784,0.07812000000000001,0.279,2.3808,0.6944,2.48
2020-10-01 14:00:00,2.8430400000000002,0.8292200000000001,2.9615,0.27024000000000004,0.07882,0.28150000000000003,2.5728,0.7504000000000001,2.68,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59
2020-10-01 14:30:00,2.7168,0.7924,2.83,0.26880000000000004,0.0784,0.28,2.448,0.714,2.55,2.6688,0.7784000000000001,2.7800000000000002,0.26880000000000004,0.0784,0.28,2.4,0.7000000000000001,2.5
2020-10-01 15:00:00,2.65056,0.7730800000000001,2.761,0.26976,0.07868,0.281,2.3808,0.6944,2.48,2.47776,0.7226800000000001,2.581,0.26976,0.07868,0.281,2.208,0.644,2.3
2020-10-01 15:30:00,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42,2.5166399999999998,0.73402,2.6215,0.27024000000000004,0.07882,0.28150000000000003,2.2464,0.6552,2.34
2020-10-01 16:00:00,2.63904,0.7697200000000001,2.749,0.26784,0.07812000000000001,0.279,2.3712,0.6916,2.47,2.56224,0.7473200000000001,2.669,0.26784,0.07812000000000001,0.279,2.2944,0.6692,2.39
2020-10-01 16:30:00,2.77584,0.8096200000000001,2.8915,0.27024000000000004,0.07882,0.28150000000000003,2.5056000000000003,0.7308,2.61,2.81424,0.8208200000000001,2.9314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.544,0.742,2.65
2020-10-01 17:00:00,2.85168,0.83174,2.9705,0.26928,0.07854000000000001,0.2805,2.5824,0.7532,2.69,3.00528,0.8765400000000001,3.1305,0.26928,0.07854000000000001,0.2805,2.7359999999999998,0.798,2.85
2020-10-01 17:30:00,2.95728,0.8625400000000001,3.0805,0.26928,0.07854000000000001,0.2805,2.688,0.784,2.8,3.13008,0.9129400000000001,3.2605,0.26928,0.07854000000000001,0.2805,2.8608000000000002,0.8344,2.98
2020-10-01 18:00:00,2.99664,0.87402,3.1215,0.27024000000000004,0.07882,0.28150000000000003,2.7264,0.7952,2.84,3.19824,0.9328200000000001,3.3315,0.27024000000000004,0.07882,0.28150000000000003,2.928,0.854,3.05
2020-10-01 18:30:00,3.08256,0.8990800000000001,3.211,0.26976,0.07868,0.281,2.8128,0.8204,2.93,3.23616,0.94388,3.371,0.26976,0.07868,0.281,2.9664,0.8652000000000001,3.09
2020-10-01 19:00:00,3.15024,0.9188200000000001,3.2815,0.27024000000000004,0.07882,0.28150000000000003,2.88,0.84,3.0,3.40944,0.9944200000000001,3.5515,0.27024000000000004,0.07882,0.28150000000000003,3.1392,0.9156000000000001,3.27
2020-10-01 19:30:00,3.20832,0.93576,3.342,0.27072,0.07896,0.28200000000000003,2.9376,0.8568,3.06,3.53472,1.03096,3.682,0.27072,0.07896,0.28200000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-10-01 20:00:00,3.11472,0.90846,3.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8416,0.8288000000000001,2.96,3.45072,1.00646,3.5945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1776,0.9268000000000001,3.31
2020-10-01 20:30:00,2.9971200000000002,0.87416,3.122,0.27072,0.07896,0.28200000000000003,2.7264,0.7952,2.84,3.31392,0.9665600000000001,3.452,0.27072,0.07896,0.28200000000000003,3.0432,0.8876000000000001,3.17
2020-10-01 21:00:00,2.84496,0.8297800000000001,2.9635,0.27216,0.07938,0.28350000000000003,2.5728,0.7504000000000001,2.68,3.14256,0.9165800000000001,3.2735,0.27216,0.07938,0.28350000000000003,2.8704,0.8372,2.99
2020-10-01 21:30:00,2.77872,0.8104600000000001,2.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5056000000000003,0.7308,2.61,3.05712,0.8916600000000001,3.1845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.784,0.812,2.9
2020-10-01 22:00:00,2.6136,0.7623000000000001,2.7225,0.2712,0.0791,0.28250000000000003,2.3424,0.6832,2.44,2.8824,0.8407,3.0025,0.2712,0.0791,0.28250000000000003,2.6112,0.7616,2.7199999999999998
2020-10-01 22:30:00,2.46192,0.71806,2.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.74032,0.7992600000000001,2.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4672,0.7196,2.5700000000000003
2020-10-01 23:00:00,2.25936,0.65898,2.3535,0.27216,0.07938,0.28350000000000003,1.9872,0.5796,2.07,2.51856,0.73458,2.6235,0.27216,0.07938,0.28350000000000003,2.2464,0.6552,2.34
2020-10-01 23:30:00,1.95168,0.5692400000000001,2.033,0.27168000000000003,0.07924,0.28300000000000003,1.6800000000000002,0.49,1.75,2.14368,0.62524,2.233,0.27168000000000003,0.07924,0.28300000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-10-02 00:00:00,1.84752,0.53886,1.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5744,0.4592,1.6400000000000001,2.03952,0.59486,2.1245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7664,0.5152,1.8399999999999999
2020-10-02 00:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4496,0.4228,1.51,1.9228800000000001,0.56084,2.003,0.27168000000000003,0.07924,0.28300000000000003,1.6512,0.48160000000000003,1.72
2020-10-02 01:00:00,1.71168,0.49924,1.783,0.27168000000000003,0.07924,0.28300000000000003,1.44,0.42,1.5,1.90368,0.5552400000000001,1.983,0.27168000000000003,0.07924,0.28300000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-02 01:30:00,1.7510400000000002,0.5107200000000001,1.824,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4784000000000002,0.4312,1.54,1.90464,0.55552,1.984,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-02 02:00:00,1.7692800000000002,0.51604,1.843,0.27168000000000003,0.07924,0.28300000000000003,1.4976,0.4368,1.56,1.9228800000000001,0.56084,2.003,0.27168000000000003,0.07924,0.28300000000000003,1.6512,0.48160000000000003,1.72
2020-10-02 02:30:00,1.7985600000000002,0.52458,1.8735,0.27216,0.07938,0.28350000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.94256,0.5665800000000001,2.0235,0.27216,0.07938,0.28350000000000003,1.6703999999999999,0.4872,1.74
2020-10-02 03:00:00,1.78848,0.52164,1.863,0.27168000000000003,0.07924,0.28300000000000003,1.5168,0.4424,1.58,1.8940800000000002,0.55244,1.9729999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.6224,0.4732,1.69
2020-10-02 03:30:00,1.75968,0.51324,1.833,0.27168000000000003,0.07924,0.28300000000000003,1.488,0.434,1.55,1.85568,0.54124,1.933,0.27168000000000003,0.07924,0.28300000000000003,1.584,0.462,1.65
2020-10-02 04:00:00,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52,1.83744,0.5359200000000001,1.9140000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5648,0.45640000000000003,1.63
2020-10-02 04:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4304000000000001,0.4172,1.49,1.8172800000000002,0.5300400000000001,1.893,0.27168000000000003,0.07924,0.28300000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-10-02 05:00:00,1.75008,0.51044,1.823,0.27168000000000003,0.07924,0.28300000000000003,1.4784000000000002,0.4312,1.54,1.82688,0.5328400000000001,1.903,0.27168000000000003,0.07924,0.28300000000000003,1.5552000000000001,0.4536,1.62
2020-10-02 05:30:00,1.82688,0.5328400000000001,1.903,0.27168000000000003,0.07924,0.28300000000000003,1.5552000000000001,0.4536,1.62,1.9228800000000001,0.56084,2.003,0.27168000000000003,0.07924,0.28300000000000003,1.6512,0.48160000000000003,1.72
2020-10-02 06:00:00,2.03856,0.59458,2.1235,0.27216,0.07938,0.28350000000000003,1.7664,0.5152,1.8399999999999999,2.16336,0.6309800000000001,2.2535,0.27216,0.07938,0.28350000000000003,1.8912,0.5516,1.97
2020-10-02 06:30:00,2.3256,0.6783,2.4225,0.2712,0.0791,0.28250000000000003,2.0544000000000002,0.5992000000000001,2.14,2.508,0.7315,2.6125,0.2712,0.0791,0.28250000000000003,2.2368,0.6524,2.33
2020-10-02 07:00:00,2.53632,0.7397600000000001,2.642,0.27072,0.07896,0.28200000000000003,2.2656,0.6608,2.36,2.74752,0.8013600000000001,2.862,0.27072,0.07896,0.28200000000000003,2.4768,0.7224,2.58
2020-10-02 07:30:00,2.8344,0.8267,2.9525,0.2712,0.0791,0.28250000000000003,2.5632,0.7476,2.67,3.1224,0.9107000000000001,3.2525,0.2712,0.0791,0.28250000000000003,2.8512,0.8316,2.9699999999999998
2020-10-02 08:00:00,2.95824,0.86282,3.0815,0.27024000000000004,0.07882,0.28150000000000003,2.688,0.784,2.8,3.35184,0.97762,3.4915000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.0816,0.8988,3.21
2020-10-02 08:30:00,3.04608,0.8884400000000001,3.173,0.27168000000000003,0.07924,0.28300000000000003,2.7744,0.8092,2.89,3.44928,1.00604,3.593,0.27168000000000003,0.07924,0.28300000000000003,3.1776,0.9268000000000001,3.31
2020-10-02 09:00:00,3.04416,0.8878800000000001,3.171,0.26976,0.07868,0.281,2.7744,0.8092,2.89,3.44736,1.00548,3.591,0.26976,0.07868,0.281,3.1776,0.9268000000000001,3.31
2020-10-02 09:30:00,3.04416,0.8878800000000001,3.171,0.26976,0.07868,0.281,2.7744,0.8092,2.89,3.4185600000000003,0.9970800000000001,3.561,0.26976,0.07868,0.281,3.1488,0.9184,3.2800000000000002
2020-10-02 10:00:00,2.94816,0.8598800000000001,3.071,0.26976,0.07868,0.281,2.6784,0.7812,2.79,3.31296,0.96628,3.451,0.26976,0.07868,0.281,3.0432,0.8876000000000001,3.17
2020-10-02 10:30:00,2.9664,0.8652000000000001,3.09,0.26880000000000004,0.0784,0.28,2.6976,0.7868,2.81,3.2928,0.9604,3.43,0.26880000000000004,0.0784,0.28,3.024,0.882,3.15
2020-10-02 11:00:00,2.90064,0.8460200000000001,3.0215,0.27024000000000004,0.07882,0.28150000000000003,2.6304,0.7672,2.74,3.22704,0.9412200000000001,3.3615,0.27024000000000004,0.07882,0.28150000000000003,2.9568000000000003,0.8624,3.08
2020-10-02 11:30:00,2.9376,0.8568,3.06,0.26880000000000004,0.0784,0.28,2.6688,0.7784000000000001,2.7800000000000002,3.2736,0.9548000000000001,3.41,0.26880000000000004,0.0784,0.28,3.0048,0.8764000000000001,3.13
2020-10-02 12:00:00,2.9860800000000003,0.87094,3.1105,0.26928,0.07854000000000001,0.2805,2.7168,0.7924,2.83,3.36048,0.9801400000000001,3.5005,0.26928,0.07854000000000001,0.2805,3.0912,0.9016000000000001,3.22
2020-10-02 12:30:00,2.9558400000000002,0.8621200000000001,3.079,0.26784,0.07812000000000001,0.279,2.688,0.784,2.8,3.33024,0.9713200000000001,3.469,0.26784,0.07812000000000001,0.279,3.0624,0.8932,3.19
2020-10-02 13:00:00,2.9860800000000003,0.87094,3.1105,0.26928,0.07854000000000001,0.2805,2.7168,0.7924,2.83,3.37968,0.9857400000000001,3.5205,0.26928,0.07854000000000001,0.2805,3.1104,0.9072,3.24
2020-10-02 13:30:00,2.90016,0.8458800000000001,3.021,0.26976,0.07868,0.281,2.6304,0.7672,2.74,3.27456,0.95508,3.411,0.26976,0.07868,0.281,3.0048,0.8764000000000001,3.13
2020-10-02 14:00:00,2.79312,0.81466,2.9095,0.26832,0.07826000000000001,0.2795,2.5248,0.7364,2.63,3.06192,0.8930600000000001,3.1895,0.26832,0.07826000000000001,0.2795,2.7936,0.8148000000000001,2.91
2020-10-02 14:30:00,2.74752,0.8013600000000001,2.862,0.27072,0.07896,0.28200000000000003,2.4768,0.7224,2.58,2.94912,0.86016,3.072,0.27072,0.07896,0.28200000000000003,2.6784,0.7812,2.79
2020-10-02 15:00:00,2.75616,0.80388,2.871,0.26976,0.07868,0.281,2.4864,0.7252000000000001,2.59,2.96736,0.86548,3.091,0.26976,0.07868,0.281,2.6976,0.7868,2.81
2020-10-02 15:30:00,2.7359999999999998,0.798,2.85,0.26880000000000004,0.0784,0.28,2.4672,0.7196,2.5700000000000003,2.9856,0.8708,3.11,0.26880000000000004,0.0784,0.28,2.7168,0.7924,2.83
2020-10-02 16:00:00,2.75712,0.8041600000000001,2.872,0.27072,0.07896,0.28200000000000003,2.4864,0.7252000000000001,2.59,3.01632,0.8797600000000001,3.142,0.27072,0.07896,0.28200000000000003,2.7456,0.8008000000000001,2.86
2020-10-02 16:30:00,2.87184,0.83762,2.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.6016,0.7588,2.71,3.14064,0.9160200000000001,3.2715,0.27024000000000004,0.07882,0.28150000000000003,2.8704,0.8372,2.99
2020-10-02 17:00:00,3.072,0.896,3.2,0.26880000000000004,0.0784,0.28,2.8032,0.8176,2.92,3.456,1.008,3.6,0.26880000000000004,0.0784,0.28,3.1872,0.9296000000000001,3.32
2020-10-02 17:30:00,3.16992,0.92456,3.302,0.27072,0.07896,0.28200000000000003,2.8992,0.8456,3.02,3.54432,1.03376,3.692,0.27072,0.07896,0.28200000000000003,3.2736,0.9548000000000001,3.41
2020-10-02 18:00:00,3.11136,0.9074800000000001,3.241,0.26976,0.07868,0.281,2.8416,0.8288000000000001,2.96,3.43776,1.00268,3.581,0.26976,0.07868,0.281,3.168,0.924,3.3
2020-10-02 18:30:00,3.10992,0.9070600000000001,3.2395,0.26832,0.07826000000000001,0.2795,2.8416,0.8288000000000001,2.96,3.4363200000000003,1.00226,3.5795,0.26832,0.07826000000000001,0.2795,3.168,0.924,3.3
2020-10-02 19:00:00,3.16944,0.9244200000000001,3.3015,0.27024000000000004,0.07882,0.28150000000000003,2.8992,0.8456,3.02,3.51504,1.02522,3.6615,0.27024000000000004,0.07882,0.28150000000000003,3.2448,0.9464,3.38
2020-10-02 19:30:00,3.14016,0.91588,3.271,0.26976,0.07868,0.281,2.8704,0.8372,2.99,3.46656,1.01108,3.6109999999999998,0.26976,0.07868,0.281,3.1968,0.9324,3.33
2020-10-02 20:00:00,2.9376,0.8568,3.06,0.26880000000000004,0.0784,0.28,2.6688,0.7784000000000001,2.7800000000000002,3.2448,0.9464,3.38,0.26880000000000004,0.0784,0.28,2.976,0.868,3.1
2020-10-02 20:30:00,2.77632,0.80976,2.892,0.27072,0.07896,0.28200000000000003,2.5056000000000003,0.7308,2.61,3.06432,0.8937600000000001,3.192,0.27072,0.07896,0.28200000000000003,2.7936,0.8148000000000001,2.91
2020-10-02 21:00:00,2.62128,0.7645400000000001,2.7305,0.26928,0.07854000000000001,0.2805,2.352,0.686,2.45,2.89968,0.84574,3.0205,0.26928,0.07854000000000001,0.2805,2.6304,0.7672,2.74
2020-10-02 21:30:00,2.51568,0.7337400000000001,2.6205,0.26928,0.07854000000000001,0.2805,2.2464,0.6552,2.34,2.7844800000000003,0.8121400000000001,2.9005,0.26928,0.07854000000000001,0.2805,2.5152,0.7336,2.62
2020-10-02 22:00:00,2.38272,0.69496,2.482,0.27072,0.07896,0.28200000000000003,2.112,0.616,2.2,2.64192,0.77056,2.752,0.27072,0.07896,0.28200000000000003,2.3712,0.6916,2.47
2020-10-02 22:30:00,2.2176,0.6468,2.31,0.26880000000000004,0.0784,0.28,1.9488,0.5684,2.03,2.4576000000000002,0.7168,2.56,0.26880000000000004,0.0784,0.28,2.1888,0.6384000000000001,2.2800000000000002
2020-10-02 23:00:00,2.07408,0.60494,2.1605,0.26928,0.07854000000000001,0.2805,1.8048000000000002,0.5264,1.88,2.30448,0.6721400000000001,2.4005,0.26928,0.07854000000000001,0.2805,2.0352,0.5936,2.12
2020-10-02 23:30:00,1.89216,0.55188,1.971,0.26976,0.07868,0.281,1.6224,0.4732,1.69,2.10336,0.61348,2.191,0.26976,0.07868,0.281,1.8336000000000001,0.5348,1.9100000000000001
2020-10-03 00:00:00,1.7577600000000002,0.51268,1.831,0.26976,0.07868,0.281,1.488,0.434,1.55,1.9593600000000002,0.5714800000000001,2.041,0.26976,0.07868,0.281,1.6896,0.4928,1.76
2020-10-03 00:30:00,1.69008,0.49294000000000004,1.7605,0.26928,0.07854000000000001,0.2805,1.4208,0.41440000000000005,1.48,1.87248,0.5461400000000001,1.9505,0.26928,0.07854000000000001,0.2805,1.6032000000000002,0.4676,1.67
2020-10-03 01:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.26928,0.07854000000000001,0.2805,1.3728,0.40040000000000003,1.43,1.82448,0.5321400000000001,1.9005,0.26928,0.07854000000000001,0.2805,1.5552000000000001,0.4536,1.62
2020-10-03 01:30:00,1.67232,0.48776,1.742,0.27072,0.07896,0.28200000000000003,1.4016,0.4088,1.46,1.85472,0.54096,1.932,0.27072,0.07896,0.28200000000000003,1.584,0.462,1.65
2020-10-03 02:00:00,1.9296000000000002,0.5628000000000001,2.01,0.26880000000000004,0.0784,0.28,1.6608,0.4844,1.73,2.0736,0.6048,2.16,0.26880000000000004,0.0784,0.28,1.8048000000000002,0.5264,1.88
2020-10-03 02:30:00,1.96896,0.57428,2.051,0.26976,0.07868,0.281,1.6992,0.49560000000000004,1.77,2.12256,0.6190800000000001,2.211,0.26976,0.07868,0.281,1.8528,0.5404,1.9300000000000002
2020-10-03 03:00:00,1.92192,0.5605600000000001,2.002,0.27072,0.07896,0.28200000000000003,1.6512,0.48160000000000003,1.72,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85
2020-10-03 03:30:00,1.8998400000000002,0.5541200000000001,1.979,0.26784,0.07812000000000001,0.279,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.01504,0.58772,2.099,0.26784,0.07812000000000001,0.279,1.7472,0.5096,1.82
2020-10-03 04:00:00,1.8931200000000001,0.5521600000000001,1.972,0.27072,0.07896,0.28200000000000003,1.6224,0.4732,1.69,1.9891200000000002,0.58016,2.072,0.27072,0.07896,0.28200000000000003,1.7184,0.5012,1.79
2020-10-03 04:30:00,1.85424,0.5408200000000001,1.9315,0.27024000000000004,0.07882,0.28150000000000003,1.584,0.462,1.65,1.96944,0.57442,2.0515,0.27024000000000004,0.07882,0.28150000000000003,1.6992,0.49560000000000004,1.77
2020-10-03 05:00:00,1.86192,0.5430600000000001,1.9395,0.26832,0.07826000000000001,0.2795,1.5936,0.46480000000000005,1.6600000000000001,2.00592,0.58506,2.0895,0.26832,0.07826000000000001,0.2795,1.7376,0.5068,1.81
2020-10-03 05:30:00,1.87392,0.54656,1.952,0.27072,0.07896,0.28200000000000003,1.6032000000000002,0.4676,1.67,2.07552,0.60536,2.162,0.27072,0.07896,0.28200000000000003,1.8048000000000002,0.5264,1.88
2020-10-03 06:00:00,1.90128,0.55454,1.9805000000000001,0.26928,0.07854000000000001,0.2805,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1316800000000002,0.6217400000000001,2.2205,0.26928,0.07854000000000001,0.2805,1.8624,0.5432,1.94
2020-10-03 06:30:00,2.03568,0.59374,2.1205,0.26928,0.07854000000000001,0.2805,1.7664,0.5152,1.8399999999999999,2.25648,0.6581400000000001,2.3505000000000003,0.26928,0.07854000000000001,0.2805,1.9872,0.5796,2.07
2020-10-03 07:00:00,2.13216,0.6218800000000001,2.221,0.26976,0.07868,0.281,1.8624,0.5432,1.94,2.33376,0.6806800000000001,2.431,0.26976,0.07868,0.281,2.064,0.602,2.15
2020-10-03 07:30:00,2.29536,0.6694800000000001,2.391,0.26976,0.07868,0.281,2.0256,0.5908,2.11,2.54496,0.74228,2.651,0.26976,0.07868,0.281,2.2752,0.6636000000000001,2.37
2020-10-03 08:00:00,2.40048,0.7001400000000001,2.5005,0.26928,0.07854000000000001,0.2805,2.1312,0.6216,2.22,2.69808,0.7869400000000001,2.8105,0.26928,0.07854000000000001,0.2805,2.4288,0.7084,2.5300000000000002
2020-10-03 08:30:00,2.49648,0.72814,2.6005000000000003,0.26928,0.07854000000000001,0.2805,2.2272,0.6496000000000001,2.32,2.8324800000000003,0.8261400000000001,2.9505,0.26928,0.07854000000000001,0.2805,2.5632,0.7476,2.67
2020-10-03 09:00:00,2.62272,0.7649600000000001,2.732,0.27072,0.07896,0.28200000000000003,2.352,0.686,2.45,2.92992,0.8545600000000001,3.052,0.27072,0.07896,0.28200000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-10-03 09:30:00,2.73504,0.7977200000000001,2.849,0.26784,0.07812000000000001,0.279,2.4672,0.7196,2.5700000000000003,3.00384,0.8761200000000001,3.129,0.26784,0.07812000000000001,0.279,2.7359999999999998,0.798,2.85
2020-10-03 10:00:00,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59,3.09264,0.90202,3.2215,0.27024000000000004,0.07882,0.28150000000000003,2.8224,0.8232,2.94
2020-10-03 10:30:00,2.8132800000000002,0.82054,2.9305,0.26928,0.07854000000000001,0.2805,2.544,0.742,2.65,3.13968,0.9157400000000001,3.2705,0.26928,0.07854000000000001,0.2805,2.8704,0.8372,2.99
2020-10-03 11:00:00,2.7936,0.8148000000000001,2.91,0.26880000000000004,0.0784,0.28,2.5248,0.7364,2.63,3.1104,0.9072,3.24,0.26880000000000004,0.0784,0.28,2.8416,0.8288000000000001,2.96
2020-10-03 11:30:00,2.75664,0.8040200000000001,2.8715,0.27024000000000004,0.07882,0.28150000000000003,2.4864,0.7252000000000001,2.59,3.03504,0.8852200000000001,3.1615,0.27024000000000004,0.07882,0.28150000000000003,2.7648,0.8064,2.88
2020-10-03 12:00:00,2.80368,0.81774,2.9205,0.26928,0.07854000000000001,0.2805,2.5343999999999998,0.7392000000000001,2.64,3.10128,0.9045400000000001,3.2305,0.26928,0.07854000000000001,0.2805,2.832,0.8260000000000001,2.95
2020-10-03 12:30:00,2.85168,0.83174,2.9705,0.26928,0.07854000000000001,0.2805,2.5824,0.7532,2.69,3.13008,0.9129400000000001,3.2605,0.26928,0.07854000000000001,0.2805,2.8608000000000002,0.8344,2.98
2020-10-03 13:00:00,2.79408,0.8149400000000001,2.9105,0.26928,0.07854000000000001,0.2805,2.5248,0.7364,2.63,3.03408,0.8849400000000001,3.1605,0.26928,0.07854000000000001,0.2805,2.7648,0.8064,2.88
2020-10-03 13:30:00,2.73696,0.7982800000000001,2.851,0.26976,0.07868,0.281,2.4672,0.7196,2.5700000000000003,2.96736,0.86548,3.091,0.26976,0.07868,0.281,2.6976,0.7868,2.81
2020-10-03 14:00:00,2.64,0.77,2.75,0.26880000000000004,0.0784,0.28,2.3712,0.6916,2.47,2.928,0.854,3.05,0.26880000000000004,0.0784,0.28,2.6592000000000002,0.7756000000000001,2.77
2020-10-03 14:30:00,2.68848,0.7841400000000001,2.8005,0.26928,0.07854000000000001,0.2805,2.4192,0.7056,2.52,2.97648,0.86814,3.1005,0.26928,0.07854000000000001,0.2805,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-03 15:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42,2.88144,0.8404200000000001,3.0015,0.27024000000000004,0.07882,0.28150000000000003,2.6112,0.7616,2.7199999999999998
2020-10-03 15:30:00,2.6006400000000003,0.7585200000000001,2.709,0.26784,0.07812000000000001,0.279,2.3328,0.6804,2.43,2.87904,0.83972,2.999,0.26784,0.07812000000000001,0.279,2.6112,0.7616,2.7199999999999998
2020-10-03 16:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.27024000000000004,0.07882,0.28150000000000003,2.4192,0.7056,2.52,2.97744,0.8684200000000001,3.1015,0.27024000000000004,0.07882,0.28150000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-03 16:30:00,2.7744,0.8092,2.89,0.26880000000000004,0.0784,0.28,2.5056000000000003,0.7308,2.61,3.072,0.896,3.2,0.26880000000000004,0.0784,0.28,2.8032,0.8176,2.92
2020-10-03 17:00:00,2.89008,0.84294,3.0105,0.26928,0.07854000000000001,0.2805,2.6208,0.7644000000000001,2.73,3.20688,0.9353400000000001,3.3405,0.26928,0.07854000000000001,0.2805,2.9376,0.8568,3.06
2020-10-03 17:30:00,3.02544,0.8824200000000001,3.1515,0.27024000000000004,0.07882,0.28150000000000003,2.7552,0.8036000000000001,2.87,3.35184,0.97762,3.4915000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.0816,0.8988,3.21
2020-10-03 18:00:00,3.05712,0.8916600000000001,3.1845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.784,0.812,2.9,3.39312,0.9896600000000001,3.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.12,0.91,3.25
2020-10-03 18:30:00,3.05616,0.8913800000000001,3.1835,0.27216,0.07938,0.28350000000000003,2.784,0.812,2.9,3.39216,0.98938,3.5335,0.27216,0.07938,0.28350000000000003,3.12,0.91,3.25
2020-10-03 19:00:00,2.98032,0.86926,3.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.30672,0.9644600000000001,3.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0336,0.8848,3.16
2020-10-03 19:30:00,2.9232,0.8526,3.045,0.2736,0.07980000000000001,0.28500000000000003,2.6496,0.7728,2.76,3.2304,0.9422,3.365,0.2736,0.07980000000000001,0.28500000000000003,2.9568000000000003,0.8624,3.08
2020-10-03 20:00:00,2.75856,0.8045800000000001,2.8735,0.27216,0.07938,0.28350000000000003,2.4864,0.7252000000000001,2.59,3.04656,0.88858,3.1735,0.27216,0.07938,0.28350000000000003,2.7744,0.8092,2.89
2020-10-03 20:30:00,2.63472,0.76846,2.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3616,0.6888000000000001,2.46,2.9035200000000003,0.8468600000000001,3.0245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6304,0.7672,2.74
2020-10-03 21:00:00,2.5584,0.7462000000000001,2.665,0.2736,0.07980000000000001,0.28500000000000003,2.2848,0.6664,2.38,2.8368,0.8274,2.955,0.2736,0.07980000000000001,0.28500000000000003,2.5632,0.7476,2.67
2020-10-03 21:30:00,2.43216,0.70938,2.5335,0.27216,0.07938,0.28350000000000003,2.16,0.63,2.25,2.69136,0.78498,2.8035,0.27216,0.07938,0.28350000000000003,2.4192,0.7056,2.52
2020-10-03 22:00:00,2.42352,0.70686,2.5245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1504,0.6272,2.24,2.67312,0.77966,2.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4,0.7000000000000001,2.5
2020-10-03 22:30:00,2.3664,0.6902,2.465,0.2736,0.07980000000000001,0.28500000000000003,2.0928,0.6104,2.18,2.5968,0.7574000000000001,2.705,0.2736,0.07980000000000001,0.28500000000000003,2.3232,0.6776,2.42
2020-10-03 23:00:00,2.24064,0.6535200000000001,2.334,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.968,0.5740000000000001,2.05,2.45184,0.7151200000000001,2.5540000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1792,0.6356,2.27
2020-10-03 23:30:00,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002,2.30784,0.67312,2.404,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0352,0.5936,2.12
2020-10-04 00:00:00,1.8672,0.5446,1.945,0.2736,0.07980000000000001,0.28500000000000003,1.5936,0.46480000000000005,1.6600000000000001,2.0496,0.5978,2.135,0.2736,0.07980000000000001,0.28500000000000003,1.776,0.518,1.85
2020-10-04 00:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49,1.88592,0.55006,1.9645000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-10-04 01:00:00,1.6742400000000002,0.48832000000000003,1.744,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4016,0.4088,1.46,1.85664,0.54152,1.9340000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.584,0.462,1.65
2020-10-04 01:30:00,1.67568,0.48874000000000006,1.7455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4016,0.4088,1.46,1.8580800000000002,0.5419400000000001,1.9355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.584,0.462,1.65
2020-10-04 02:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69
2020-10-04 02:30:00,1.66464,0.48552000000000006,1.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.392,0.406,1.45,1.8662400000000001,0.54432,1.944,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-10-04 03:00:00,1.63728,0.47754,1.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3632,0.3976,1.42,1.8100800000000001,0.5279400000000001,1.8855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.536,0.448,1.6
2020-10-04 03:30:00,1.608,0.46900000000000003,1.675,0.2736,0.07980000000000001,0.28500000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.7711999999999999,0.5166000000000001,1.845,0.2736,0.07980000000000001,0.28500000000000003,1.4976,0.4368,1.56
2020-10-04 04:00:00,1.56864,0.45752000000000004,1.634,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.296,0.378,1.35,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52
2020-10-04 04:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.2671999999999999,0.36960000000000004,1.32,1.7044800000000002,0.49714,1.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4304000000000001,0.4172,1.49
2020-10-04 05:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.2671999999999999,0.36960000000000004,1.32,1.7044800000000002,0.49714,1.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4304000000000001,0.4172,1.49
2020-10-04 05:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3056,0.3808,1.3599999999999999,1.74144,0.50792,1.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4688,0.4284,1.53
2020-10-04 06:00:00,1.62816,0.47488,1.6960000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.8009600000000001,0.5252800000000001,1.876,0.27456,0.08008000000000001,0.28600000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-10-04 06:30:00,1.74288,0.50834,1.8155000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4688,0.4284,1.53,1.82928,0.53354,1.9055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5552000000000001,0.4536,1.62
2020-10-04 07:00:00,1.83792,0.5360600000000001,1.9145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5648,0.45640000000000003,1.63,1.9051200000000001,0.55566,1.9845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-10-04 07:30:00,1.9353600000000002,0.5644800000000001,2.016,0.27456,0.08008000000000001,0.28600000000000003,1.6608,0.4844,1.73,2.03136,0.59248,2.116,0.27456,0.08008000000000001,0.28600000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-10-04 08:00:00,2.16576,0.63168,2.2560000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.8912,0.5516,1.97,2.28096,0.6652800000000001,2.376,0.27456,0.08008000000000001,0.28600000000000003,2.0064,0.5852,2.09
2020-10-04 08:30:00,2.4144,0.7042,2.515,0.2736,0.07980000000000001,0.28500000000000003,2.1408,0.6244000000000001,2.23,2.5872,0.7546,2.6950000000000003,0.2736,0.07980000000000001,0.28500000000000003,2.3136,0.6748000000000001,2.41
2020-10-04 09:00:00,2.48256,0.7240800000000001,2.586,0.27456,0.08008000000000001,0.28600000000000003,2.208,0.644,2.3,2.71296,0.7912800000000001,2.826,0.27456,0.08008000000000001,0.28600000000000003,2.4384,0.7112,2.54
2020-10-04 09:30:00,2.568,0.749,2.675,0.2736,0.07980000000000001,0.28500000000000003,2.2944,0.6692,2.39,2.7984,0.8162,2.915,0.2736,0.07980000000000001,0.28500000000000003,2.5248,0.7364,2.63
2020-10-04 10:00:00,2.64384,0.77112,2.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3712,0.6916,2.47,2.73984,0.79912,2.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4672,0.7196,2.5700000000000003
2020-10-04 10:30:00,2.68368,0.7827400000000001,2.7955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4096,0.7028,2.51,2.67408,0.7799400000000001,2.7855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4,0.7000000000000001,2.5
2020-10-04 11:00:00,2.67312,0.77966,2.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4,0.7000000000000001,2.5,2.62512,0.76566,2.7345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.352,0.686,2.45
2020-10-04 11:30:00,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35,2.7489600000000003,0.80178,2.8635,0.27216,0.07938,0.28350000000000003,2.4768,0.7224,2.58
2020-10-04 12:00:00,2.76,0.805,2.875,0.2736,0.07980000000000001,0.28500000000000003,2.4864,0.7252000000000001,2.59,2.7984,0.8162,2.915,0.2736,0.07980000000000001,0.28500000000000003,2.5248,0.7364,2.63
2020-10-04 12:30:00,2.78832,0.8132600000000001,2.9045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5152,0.7336,2.62,2.63472,0.76846,2.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3616,0.6888000000000001,2.46
2020-10-04 13:00:00,2.77872,0.8104600000000001,2.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5056000000000003,0.7308,2.61,2.98032,0.86926,3.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-04 13:30:00,2.65344,0.77392,2.7640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3808,0.6944,2.48,2.94144,0.85792,3.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-10-04 14:00:00,2.82672,0.8244600000000001,2.9445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5536,0.7448,2.66,3.12432,0.9112600000000001,3.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8512,0.8316,2.9699999999999998
2020-10-04 14:30:00,2.8075200000000002,0.81886,2.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5343999999999998,0.7392000000000001,2.64,3.05712,0.8916600000000001,3.1845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.784,0.812,2.9
2020-10-04 15:00:00,2.75952,0.80486,2.8745000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4864,0.7252000000000001,2.59,2.93232,0.85526,3.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-10-04 15:30:00,2.7216,0.7938000000000001,2.835,0.2736,0.07980000000000001,0.28500000000000003,2.448,0.714,2.55,2.856,0.833,2.975,0.2736,0.07980000000000001,0.28500000000000003,2.5824,0.7532,2.69
2020-10-04 16:00:00,2.74032,0.7992600000000001,2.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4672,0.7196,2.5700000000000003,2.93232,0.85526,3.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-10-04 16:30:00,2.89344,0.8439200000000001,3.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6208,0.7644000000000001,2.73,3.08544,0.89992,3.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8128,0.8204,2.93
2020-10-04 17:00:00,3.02928,0.8835400000000001,3.1555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.7552,0.8036000000000001,2.87,3.32688,0.9703400000000001,3.4655,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0528,0.8904000000000001,3.18
2020-10-04 17:30:00,3.12432,0.9112600000000001,3.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8512,0.8316,2.9699999999999998,3.43152,1.00086,3.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1584,0.9212,3.29
2020-10-04 18:00:00,3.09456,0.90258,3.2235,0.27216,0.07938,0.28350000000000003,2.8224,0.8232,2.94,3.41136,0.9949800000000001,3.5535,0.27216,0.07938,0.28350000000000003,3.1392,0.9156000000000001,3.27
2020-10-04 18:30:00,2.9712,0.8666,3.095,0.2736,0.07980000000000001,0.28500000000000003,2.6976,0.7868,2.81,3.3072,0.9646,3.445,0.2736,0.07980000000000001,0.28500000000000003,3.0336,0.8848,3.16
2020-10-04 19:00:00,2.97072,0.8664600000000001,3.0945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6976,0.7868,2.81,3.32592,0.97006,3.4645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0528,0.8904000000000001,3.18
2020-10-04 19:30:00,2.98896,0.8717800000000001,3.1135,0.27216,0.07938,0.28350000000000003,2.7168,0.7924,2.83,3.31536,0.9669800000000001,3.4535,0.27216,0.07938,0.28350000000000003,3.0432,0.8876000000000001,3.17
2020-10-04 20:00:00,2.79888,0.8163400000000001,2.9155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5248,0.7364,2.63,3.1156800000000002,0.9087400000000001,3.2455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8416,0.8288000000000001,2.96
2020-10-04 20:30:00,2.6832000000000003,0.7826000000000001,2.795,0.2736,0.07980000000000001,0.28500000000000003,2.4096,0.7028,2.51,2.9616,0.8638,3.085,0.2736,0.07980000000000001,0.28500000000000003,2.688,0.784,2.8
2020-10-04 21:00:00,2.54832,0.74326,2.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2752,0.6636000000000001,2.37,2.82672,0.8244600000000001,2.9445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5536,0.7448,2.66
2020-10-04 21:30:00,2.59728,0.7575400000000001,2.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3232,0.6776,2.42,2.90448,0.8471400000000001,3.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6304,0.7672,2.74
2020-10-04 22:00:00,2.3376,0.6818000000000001,2.435,0.2736,0.07980000000000001,0.28500000000000003,2.064,0.602,2.15,2.5872,0.7546,2.6950000000000003,0.2736,0.07980000000000001,0.28500000000000003,2.3136,0.6748000000000001,2.41
2020-10-04 22:30:00,2.19264,0.6395200000000001,2.284,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.92,0.56,2.0,2.43264,0.70952,2.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.16,0.63,2.25
2020-10-04 23:00:00,2.01072,0.5864600000000001,2.0945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7376,0.5068,1.81,2.22192,0.6480600000000001,2.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9488,0.5684,2.03
2020-10-04 23:30:00,1.85712,0.54166,1.9344999999999999,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.584,0.462,1.65,2.05872,0.60046,2.1445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7856,0.5208,1.8599999999999999
2020-10-05 00:00:00,1.73184,0.50512,1.804,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4592,0.42560000000000003,1.52,1.9238400000000002,0.5611200000000001,2.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6512,0.48160000000000003,1.72
2020-10-05 00:30:00,1.63632,0.47726,1.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.3632,0.3976,1.42,1.80912,0.52766,1.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.536,0.448,1.6
2020-10-05 01:00:00,1.6176,0.4718,1.685,0.2736,0.07980000000000001,0.28500000000000003,1.344,0.392,1.4,1.7711999999999999,0.5166000000000001,1.845,0.2736,0.07980000000000001,0.28500000000000003,1.4976,0.4368,1.56
2020-10-05 01:30:00,1.66464,0.48552000000000006,1.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.392,0.406,1.45,1.77984,0.51912,1.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5072,0.43960000000000005,1.57
2020-10-05 02:00:00,1.71312,0.49966000000000005,1.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.44,0.42,1.5,1.84752,0.53886,1.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5744,0.4592,1.6400000000000001
2020-10-05 02:30:00,1.71312,0.49966000000000005,1.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.44,0.42,1.5,1.84752,0.53886,1.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5744,0.4592,1.6400000000000001
2020-10-05 03:00:00,1.68384,0.49112000000000006,1.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.4112,0.4116,1.47,1.80864,0.52752,1.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.536,0.448,1.6
2020-10-05 03:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.4304000000000001,0.4172,1.49,1.7995200000000002,0.52486,1.8745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-10-05 04:00:00,1.6848,0.4914,1.755,0.2736,0.07980000000000001,0.28500000000000003,1.4112,0.4116,1.47,1.7616,0.5138,1.835,0.2736,0.07980000000000001,0.28500000000000003,1.488,0.434,1.55
2020-10-05 04:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.27216,0.07938,0.28350000000000003,1.4016,0.4088,1.46,1.78896,0.52178,1.8635000000000002,0.27216,0.07938,0.28350000000000003,1.5168,0.4424,1.58
2020-10-05 05:00:00,1.6752,0.48860000000000003,1.745,0.2736,0.07980000000000001,0.28500000000000003,1.4016,0.4088,1.46,1.8,0.525,1.875,0.2736,0.07980000000000001,0.28500000000000003,1.5264,0.44520000000000004,1.5899999999999999
2020-10-05 05:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5072,0.43960000000000005,1.57,1.8868800000000001,0.55034,1.9655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-10-05 06:00:00,1.85664,0.54152,1.9340000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.584,0.462,1.65,1.98144,0.5779200000000001,2.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7088,0.4984,1.78
2020-10-05 06:30:00,2.1648,0.6314000000000001,2.255,0.2736,0.07980000000000001,0.28500000000000003,1.8912,0.5516,1.97,2.3664,0.6902,2.465,0.2736,0.07980000000000001,0.28500000000000003,2.0928,0.6104,2.18
2020-10-05 07:00:00,2.48208,0.72394,2.5855,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.208,0.644,2.3,2.69328,0.78554,2.8055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4192,0.7056,2.52
2020-10-05 07:30:00,2.75904,0.8047200000000001,2.874,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4864,0.7252000000000001,2.59,3.04704,0.8887200000000001,3.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7744,0.8092,2.89
2020-10-05 08:00:00,2.8752,0.8386,2.995,0.2736,0.07980000000000001,0.28500000000000003,2.6016,0.7588,2.71,3.2880000000000003,0.9590000000000001,3.425,0.2736,0.07980000000000001,0.28500000000000003,3.0144,0.8792000000000001,3.14
2020-10-05 08:30:00,2.8732800000000003,0.8380400000000001,2.993,0.27168000000000003,0.07924,0.28300000000000003,2.6016,0.7588,2.71,3.29568,0.9612400000000001,3.433,0.27168000000000003,0.07924,0.28300000000000003,3.024,0.882,3.15
2020-10-05 09:00:00,2.92944,0.8544200000000001,3.0515,0.27024000000000004,0.07882,0.28150000000000003,2.6592000000000002,0.7756000000000001,2.77,3.36144,0.9804200000000001,3.5015,0.27024000000000004,0.07882,0.28150000000000003,3.0912,0.9016000000000001,3.22
2020-10-05 09:30:00,2.84448,0.82964,2.963,0.27168000000000003,0.07924,0.28300000000000003,2.5728,0.7504000000000001,2.68,3.13248,0.9136400000000001,3.263,0.27168000000000003,0.07924,0.28300000000000003,2.8608000000000002,0.8344,2.98
2020-10-05 10:00:00,2.79648,0.81564,2.9130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.5248,0.7364,2.63,3.04608,0.8884400000000001,3.173,0.27168000000000003,0.07924,0.28300000000000003,2.7744,0.8092,2.89
2020-10-05 10:30:00,2.94912,0.86016,3.072,0.27072,0.07896,0.28200000000000003,2.6784,0.7812,2.79,3.25632,0.94976,3.392,0.27072,0.07896,0.28200000000000003,2.9856,0.8708,3.11
2020-10-05 11:00:00,2.90208,0.8464400000000001,3.023,0.27168000000000003,0.07924,0.28300000000000003,2.6304,0.7672,2.74,3.15168,0.9192400000000001,3.283,0.27168000000000003,0.07924,0.28300000000000003,2.88,0.84,3.0
2020-10-05 11:30:00,2.8728,0.8379000000000001,2.9925,0.2712,0.0791,0.28250000000000003,2.6016,0.7588,2.71,3.0264,0.8827,3.1525,0.2712,0.0791,0.28250000000000003,2.7552,0.8036000000000001,2.87
2020-10-05 12:00:00,2.8824,0.8407,3.0025,0.2712,0.0791,0.28250000000000003,2.6112,0.7616,2.7199999999999998,3.0456,0.8883000000000001,3.1725,0.2712,0.0791,0.28250000000000003,2.7744,0.8092,2.89
2020-10-05 12:30:00,2.91072,0.84896,3.032,0.27072,0.07896,0.28200000000000003,2.64,0.77,2.75,2.7667200000000003,0.80696,2.882,0.27072,0.07896,0.28200000000000003,2.496,0.728,2.6
2020-10-05 13:00:00,2.91216,0.84938,3.0335,0.27216,0.07938,0.28350000000000003,2.64,0.77,2.75,2.73936,0.79898,2.8535,0.27216,0.07938,0.28350000000000003,2.4672,0.7196,2.5700000000000003
2020-10-05 13:30:00,2.87136,0.8374800000000001,2.991,0.26976,0.07868,0.281,2.6016,0.7588,2.71,2.99616,0.8738800000000001,3.121,0.26976,0.07868,0.281,2.7264,0.7952,2.84
2020-10-05 14:00:00,2.79744,0.8159200000000001,2.914,0.26304,0.07672000000000001,0.274,2.5343999999999998,0.7392000000000001,2.64,2.76864,0.80752,2.884,0.26304,0.07672000000000001,0.274,2.5056000000000003,0.7308,2.61
2020-10-05 14:30:00,2.76432,0.8062600000000001,2.8795,0.26832,0.07826000000000001,0.2795,2.496,0.728,2.6,3.01392,0.8790600000000001,3.1395,0.26832,0.07826000000000001,0.2795,2.7456,0.8008000000000001,2.86
2020-10-05 15:00:00,2.8795200000000003,0.83986,2.9995000000000003,0.26832,0.07826000000000001,0.2795,2.6112,0.7616,2.7199999999999998,3.05232,0.89026,3.1795,0.26832,0.07826000000000001,0.2795,2.784,0.812,2.9
2020-10-05 15:30:00,2.86944,0.8369200000000001,2.989,0.26784,0.07812000000000001,0.279,2.6016,0.7588,2.71,3.1574400000000002,0.9209200000000001,3.289,0.26784,0.07812000000000001,0.279,2.8896,0.8428,3.01
2020-10-05 16:00:00,2.9376,0.8568,3.06,0.26880000000000004,0.0784,0.28,2.6688,0.7784000000000001,2.7800000000000002,3.216,0.9380000000000001,3.35,0.26880000000000004,0.0784,0.28,2.9472,0.8596,3.07
2020-10-05 16:30:00,3.20688,0.9353400000000001,3.3405,0.26928,0.07854000000000001,0.2805,2.9376,0.8568,3.06,3.55248,1.03614,3.7005,0.26928,0.07854000000000001,0.2805,3.2832,0.9576,3.42
2020-10-05 17:00:00,3.4363200000000003,1.00226,3.5795,0.26832,0.07826000000000001,0.2795,3.168,0.924,3.3,3.85872,1.12546,4.0195,0.26832,0.07826000000000001,0.2795,3.5904,1.0472,3.74
2020-10-05 17:30:00,3.48528,1.01654,3.6305,0.26928,0.07854000000000001,0.2805,3.216,0.9380000000000001,3.35,3.97488,1.15934,4.1405,0.26928,0.07854000000000001,0.2805,3.7056,1.0808,3.86
2020-10-05 18:00:00,3.46608,1.01094,3.6105,0.26928,0.07854000000000001,0.2805,3.1968,0.9324,3.33,3.97488,1.15934,4.1405,0.26928,0.07854000000000001,0.2805,3.7056,1.0808,3.86
2020-10-05 18:30:00,3.52224,1.02732,3.669,0.26784,0.07812000000000001,0.279,3.2544,0.9492,3.39,4.01184,1.17012,4.179,0.26784,0.07812000000000001,0.279,3.7439999999999998,1.092,3.9
2020-10-05 19:00:00,3.48576,1.01668,3.6310000000000002,0.26976,0.07868,0.281,3.216,0.9380000000000001,3.35,3.89856,1.13708,4.061,0.26976,0.07868,0.281,3.6288,1.0584,3.7800000000000002
