Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-05 19:30:00,3.41808,0.99694,3.5605,0.26928,0.07854000000000001,0.2805,3.1488,0.9184,3.2800000000000002,3.8404800000000003,1.12014,4.0005,0.26928,0.07854000000000001,0.2805,3.5712,1.0416,3.7199999999999998
2020-10-05 20:00:00,3.28272,0.9574600000000001,3.4195,0.26832,0.07826000000000001,0.2795,3.0144,0.8792000000000001,3.14,3.72432,1.08626,3.8795,0.26832,0.07826000000000001,0.2795,3.456,1.008,3.6
2020-10-05 20:30:00,3.17856,0.9270800000000001,3.311,0.26976,0.07868,0.281,2.9088000000000003,0.8484,3.03,3.6201600000000003,1.05588,3.771,0.26976,0.07868,0.281,3.3504,0.9772000000000001,3.49
2020-10-05 21:00:00,3.01632,0.8797600000000001,3.142,0.27072,0.07896,0.28200000000000003,2.7456,0.8008000000000001,2.86,3.38112,0.98616,3.5220000000000002,0.27072,0.07896,0.28200000000000003,3.1104,0.9072,3.24
2020-10-05 21:30:00,2.89968,0.84574,3.0205,0.26928,0.07854000000000001,0.2805,2.6304,0.7672,2.74,3.25488,0.9493400000000001,3.3905,0.26928,0.07854000000000001,0.2805,2.9856,0.8708,3.11
2020-10-05 22:00:00,2.72688,0.79534,2.8405,0.26928,0.07854000000000001,0.2805,2.4576000000000002,0.7168,2.56,3.07248,0.89614,3.2005,0.26928,0.07854000000000001,0.2805,2.8032,0.8176,2.92
2020-10-05 22:30:00,2.66976,0.77868,2.781,0.26976,0.07868,0.281,2.4,0.7000000000000001,2.5,3.09216,0.9018800000000001,3.221,0.26976,0.07868,0.281,2.8224,0.8232,2.94
2020-10-05 23:00:00,2.51568,0.7337400000000001,2.6205,0.26928,0.07854000000000001,0.2805,2.2464,0.6552,2.34,2.92848,0.8541400000000001,3.0505,0.26928,0.07854000000000001,0.2805,2.6592000000000002,0.7756000000000001,2.77
2020-10-05 23:30:00,2.35248,0.6861400000000001,2.4505,0.26928,0.07854000000000001,0.2805,2.0832,0.6076,2.17,2.72688,0.79534,2.8405,0.26928,0.07854000000000001,0.2805,2.4576000000000002,0.7168,2.56
2020-10-06 00:00:00,2.22864,0.65002,2.3215,0.27024000000000004,0.07882,0.28150000000000003,1.9584000000000001,0.5712,2.04,2.56464,0.74802,2.6715,0.27024000000000004,0.07882,0.28150000000000003,2.2944,0.6692,2.39
2020-10-06 00:30:00,2.10336,0.61348,2.191,0.26976,0.07868,0.281,1.8336000000000001,0.5348,1.9100000000000001,2.46816,0.7198800000000001,2.571,0.26976,0.07868,0.281,2.1984,0.6412,2.29
2020-10-06 01:00:00,1.9104,0.5572,1.99,0.26880000000000004,0.0784,0.28,1.6416,0.4788,1.71,2.208,0.644,2.3,0.26880000000000004,0.0784,0.28,1.9392,0.5656,2.02
2020-10-06 01:30:00,1.94016,0.56588,2.021,0.26976,0.07868,0.281,1.6703999999999999,0.4872,1.74,2.25696,0.6582800000000001,2.351,0.26976,0.07868,0.281,1.9872,0.5796,2.07
2020-10-06 02:00:00,2.00736,0.58548,2.091,0.26976,0.07868,0.281,1.7376,0.5068,1.81,2.32416,0.67788,2.421,0.26976,0.07868,0.281,2.0544000000000002,0.5992000000000001,2.14
2020-10-06 02:30:00,1.9891200000000002,0.58016,2.072,0.27072,0.07896,0.28200000000000003,1.7184,0.5012,1.79,2.32512,0.6781600000000001,2.422,0.27072,0.07896,0.28200000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-10-06 03:00:00,1.9228800000000001,0.56084,2.003,0.27168000000000003,0.07924,0.28300000000000003,1.6512,0.48160000000000003,1.72,2.2204800000000002,0.6476400000000001,2.313,0.27168000000000003,0.07924,0.28300000000000003,1.9488,0.5684,2.03
2020-10-06 03:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.2712,0.0791,0.28250000000000003,1.6416,0.4788,1.71,2.172,0.6335000000000001,2.2625,0.2712,0.0791,0.28250000000000003,1.9008,0.5544,1.98
2020-10-06 04:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.26928,0.07854000000000001,0.2805,1.6128,0.47040000000000004,1.6800000000000002,2.14128,0.6245400000000001,2.2305,0.26928,0.07854000000000001,0.2805,1.8719999999999999,0.546,1.9500000000000002
2020-10-06 04:30:00,1.8638400000000002,0.54362,1.9415,0.27024000000000004,0.07882,0.28150000000000003,1.5936,0.46480000000000005,1.6600000000000001,2.12304,0.6192200000000001,2.2115,0.27024000000000004,0.07882,0.28150000000000003,1.8528,0.5404,1.9300000000000002
2020-10-06 05:00:00,1.8825600000000002,0.54908,1.9609999999999999,0.26976,0.07868,0.281,1.6128,0.47040000000000004,1.6800000000000002,2.15136,0.62748,2.241,0.26976,0.07868,0.281,1.8816000000000002,0.5488000000000001,1.96
2020-10-06 05:30:00,1.97808,0.57694,2.0605,0.26928,0.07854000000000001,0.2805,1.7088,0.4984,1.78,2.23728,0.65254,2.3305,0.26928,0.07854000000000001,0.2805,1.968,0.5740000000000001,2.05
2020-10-06 06:00:00,2.06544,0.6024200000000001,2.1515,0.27024000000000004,0.07882,0.28150000000000003,1.7952,0.5236000000000001,1.87,2.31504,0.67522,2.4115,0.27024000000000004,0.07882,0.28150000000000003,2.0448,0.5964,2.13
2020-10-06 06:30:00,2.46912,0.72016,2.572,0.27072,0.07896,0.28200000000000003,2.1984,0.6412,2.29,2.80512,0.8181600000000001,2.922,0.27072,0.07896,0.28200000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-10-06 07:00:00,2.65104,0.77322,2.7615,0.27024000000000004,0.07882,0.28150000000000003,2.3808,0.6944,2.48,2.97744,0.8684200000000001,3.1015,0.27024000000000004,0.07882,0.28150000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-06 07:30:00,2.90112,0.84616,3.022,0.27072,0.07896,0.28200000000000003,2.6304,0.7672,2.74,3.22752,0.9413600000000001,3.362,0.27072,0.07896,0.28200000000000003,2.9568000000000003,0.8624,3.08
2020-10-06 08:00:00,3.07248,0.89614,3.2005,0.26928,0.07854000000000001,0.2805,2.8032,0.8176,2.92,3.42768,0.9997400000000001,3.5705,0.26928,0.07854000000000001,0.2805,3.1584,0.9212,3.29
2020-10-06 08:30:00,3.14976,0.91868,3.281,0.26976,0.07868,0.281,2.88,0.84,3.0,3.58176,1.04468,3.731,0.26976,0.07868,0.281,3.312,0.966,3.45
2020-10-06 09:00:00,3.12144,0.9104200000000001,3.2515,0.27024000000000004,0.07882,0.28150000000000003,2.8512,0.8316,2.9699999999999998,3.42864,1.00002,3.5715,0.27024000000000004,0.07882,0.28150000000000003,3.1584,0.9212,3.29
2020-10-06 09:30:00,3.13008,0.9129400000000001,3.2605,0.26928,0.07854000000000001,0.2805,2.8608000000000002,0.8344,2.98,3.45648,1.00814,3.6005000000000003,0.26928,0.07854000000000001,0.2805,3.1872,0.9296000000000001,3.32
2020-10-06 10:00:00,3.12864,0.9125200000000001,3.259,0.26784,0.07812000000000001,0.279,2.8608000000000002,0.8344,2.98,3.40704,0.99372,3.549,0.26784,0.07812000000000001,0.279,3.1392,0.9156000000000001,3.27
2020-10-06 10:30:00,3.19728,0.93254,3.3305,0.26928,0.07854000000000001,0.2805,2.928,0.854,3.05,3.49488,1.01934,3.6405000000000003,0.26928,0.07854000000000001,0.2805,3.2256,0.9408000000000001,3.36
2020-10-06 11:00:00,3.14976,0.91868,3.281,0.26976,0.07868,0.281,2.88,0.84,3.0,3.36096,0.98028,3.501,0.26976,0.07868,0.281,3.0912,0.9016000000000001,3.22
2020-10-06 11:30:00,3.0432,0.8876000000000001,3.17,0.26880000000000004,0.0784,0.28,2.7744,0.8092,2.89,3.3312,0.9716,3.47,0.26880000000000004,0.0784,0.28,3.0624,0.8932,3.19
2020-10-06 12:00:00,3.09264,0.90202,3.2215,0.27024000000000004,0.07882,0.28150000000000003,2.8224,0.8232,2.94,3.4478400000000002,1.00562,3.5915,0.27024000000000004,0.07882,0.28150000000000003,3.1776,0.9268000000000001,3.31
2020-10-06 12:30:00,3.11232,0.9077600000000001,3.242,0.27072,0.07896,0.28200000000000003,2.8416,0.8288000000000001,2.96,3.39072,0.9889600000000001,3.532,0.27072,0.07896,0.28200000000000003,3.12,0.91,3.25
2020-10-06 13:00:00,3.1584,0.9212,3.29,0.26880000000000004,0.0784,0.28,2.8896,0.8428,3.01,3.36,0.98,3.5,0.26880000000000004,0.0784,0.28,3.0912,0.9016000000000001,3.22
2020-10-06 13:30:00,3.16944,0.9244200000000001,3.3015,0.27024000000000004,0.07882,0.28150000000000003,2.8992,0.8456,3.02,3.59184,1.04762,3.7415000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.3216,0.9688,3.46
2020-10-06 14:00:00,2.95776,0.8626800000000001,3.081,0.26976,0.07868,0.281,2.688,0.784,2.8,3.17856,0.9270800000000001,3.311,0.26976,0.07868,0.281,2.9088000000000003,0.8484,3.03
2020-10-06 14:30:00,3.0816,0.8988,3.21,0.26880000000000004,0.0784,0.28,2.8128,0.8204,2.93,3.3984,0.9912000000000001,3.54,0.26880000000000004,0.0784,0.28,3.1296,0.9128000000000001,3.26
2020-10-06 15:00:00,3.01536,0.87948,3.141,0.26976,0.07868,0.281,2.7456,0.8008000000000001,2.86,3.38976,0.9886800000000001,3.531,0.26976,0.07868,0.281,3.12,0.91,3.25
2020-10-06 15:30:00,2.88096,0.84028,3.001,0.26976,0.07868,0.281,2.6112,0.7616,2.7199999999999998,3.04416,0.8878800000000001,3.171,0.26976,0.07868,0.281,2.7744,0.8092,2.89
2020-10-06 16:00:00,2.8896,0.8428,3.01,0.26880000000000004,0.0784,0.28,2.6208,0.7644000000000001,2.73,3.12,0.91,3.25,0.26880000000000004,0.0784,0.28,2.8512,0.8316,2.9699999999999998
2020-10-06 16:30:00,3.12096,0.9102800000000001,3.251,0.26976,0.07868,0.281,2.8512,0.8316,2.9699999999999998,3.28416,0.9578800000000001,3.421,0.26976,0.07868,0.281,3.0144,0.8792000000000001,3.14
2020-10-06 17:00:00,3.34176,0.9746800000000001,3.481,0.26976,0.07868,0.281,3.072,0.896,3.2,3.53376,1.03068,3.681,0.26976,0.07868,0.281,3.2640000000000002,0.9520000000000001,3.4
2020-10-06 17:30:00,3.36048,0.9801400000000001,3.5005,0.26928,0.07854000000000001,0.2805,3.0912,0.9016000000000001,3.22,3.70608,1.08094,3.8605,0.26928,0.07854000000000001,0.2805,3.4368,1.0024,3.58
2020-10-06 18:00:00,3.456,1.008,3.6,0.26880000000000004,0.0784,0.28,3.1872,0.9296000000000001,3.32,3.888,1.134,4.05,0.26880000000000004,0.0784,0.28,3.6192,1.0556,3.77
2020-10-06 18:30:00,3.51456,1.02508,3.661,0.26976,0.07868,0.281,3.2448,0.9464,3.38,3.95616,1.15388,4.121,0.26976,0.07868,0.281,3.6864,1.0752,3.84
2020-10-06 19:00:00,3.57264,1.04202,3.7215,0.27024000000000004,0.07882,0.28150000000000003,3.3024,0.9632000000000001,3.44,4.01424,1.17082,4.1815,0.27024000000000004,0.07882,0.28150000000000003,3.7439999999999998,1.092,3.9
2020-10-06 19:30:00,3.48528,1.01654,3.6305,0.26928,0.07854000000000001,0.2805,3.216,0.9380000000000001,3.35,3.93648,1.14814,4.1005,0.26928,0.07854000000000001,0.2805,3.6672000000000002,1.0696,3.8200000000000003
2020-10-06 20:00:00,3.28368,0.95774,3.4205,0.26928,0.07854000000000001,0.2805,3.0144,0.8792000000000001,3.14,3.71568,1.08374,3.8705,0.26928,0.07854000000000001,0.2805,3.4464,1.0052,3.59
2020-10-06 20:30:00,3.20688,0.9353400000000001,3.3405,0.26928,0.07854000000000001,0.2805,2.9376,0.8568,3.06,3.61968,1.05574,3.7705,0.26928,0.07854000000000001,0.2805,3.3504,0.9772000000000001,3.49
2020-10-06 21:00:00,3.10128,0.9045400000000001,3.2305,0.26928,0.07854000000000001,0.2805,2.832,0.8260000000000001,2.95,3.57168,1.04174,3.7205,0.26928,0.07854000000000001,0.2805,3.3024,0.9632000000000001,3.44
2020-10-06 21:30:00,2.9784,0.8687,3.1025,0.2712,0.0791,0.28250000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.468,1.0115,3.6125,0.2712,0.0791,0.28250000000000003,3.1968,0.9324,3.33
2020-10-06 22:00:00,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61,3.23616,0.94388,3.371,0.26976,0.07868,0.281,2.9664,0.8652000000000001,3.09
2020-10-06 22:30:00,2.58192,0.7530600000000001,2.6895,0.26832,0.07826000000000001,0.2795,2.3136,0.6748000000000001,2.41,2.98512,0.8706600000000001,3.1095,0.26832,0.07826000000000001,0.2795,2.7168,0.7924,2.83
2020-10-06 23:00:00,2.32464,0.6780200000000001,2.4215,0.27024000000000004,0.07882,0.28150000000000003,2.0544000000000002,0.5992000000000001,2.14,2.67024,0.7788200000000001,2.7815000000000003,0.27024000000000004,0.07882,0.28150000000000003,2.4,0.7000000000000001,2.5
2020-10-06 23:30:00,2.1528,0.6279,2.2425,0.2712,0.0791,0.28250000000000003,1.8816000000000002,0.5488000000000001,1.96,2.4408,0.7119000000000001,2.5425,0.2712,0.0791,0.28250000000000003,2.1696,0.6328,2.26
2020-10-07 00:00:00,2.016,0.588,2.1,0.26880000000000004,0.0784,0.28,1.7472,0.5096,1.82,2.3136,0.6748000000000001,2.41,0.26880000000000004,0.0784,0.28,2.0448,0.5964,2.13
2020-10-07 00:30:00,1.88352,0.5493600000000001,1.962,0.27072,0.07896,0.28200000000000003,1.6128,0.47040000000000004,1.6800000000000002,2.15232,0.6277600000000001,2.242,0.27072,0.07896,0.28200000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-10-07 01:00:00,1.97856,0.57708,2.061,0.26976,0.07868,0.281,1.7088,0.4984,1.78,2.25696,0.6582800000000001,2.351,0.26976,0.07868,0.281,1.9872,0.5796,2.07
2020-10-07 01:30:00,2.11248,0.61614,2.2005,0.26928,0.07854000000000001,0.2805,1.8432,0.5376000000000001,1.92,2.41968,0.70574,2.5205,0.26928,0.07854000000000001,0.2805,2.1504,0.6272,2.24
2020-10-07 02:00:00,2.20992,0.64456,2.302,0.27072,0.07896,0.28200000000000003,1.9392,0.5656,2.02,2.52672,0.7369600000000001,2.632,0.27072,0.07896,0.28200000000000003,2.2560000000000002,0.658,2.35
2020-10-07 02:30:00,2.1984,0.6412,2.29,0.26880000000000004,0.0784,0.28,1.9296000000000002,0.5628000000000001,2.01,2.5152,0.7336,2.62,0.26880000000000004,0.0784,0.28,2.2464,0.6552,2.34
2020-10-07 03:00:00,2.17056,0.6330800000000001,2.261,0.26976,0.07868,0.281,1.9008,0.5544,1.98,2.43936,0.7114800000000001,2.541,0.26976,0.07868,0.281,2.1696,0.6328,2.26
2020-10-07 03:30:00,2.14176,0.62468,2.231,0.26976,0.07868,0.281,1.8719999999999999,0.546,1.9500000000000002,2.39136,0.6974800000000001,2.491,0.26976,0.07868,0.281,2.1216,0.6188,2.21
2020-10-07 04:00:00,2.12256,0.6190800000000001,2.211,0.26976,0.07868,0.281,1.8528,0.5404,1.9300000000000002,2.37216,0.69188,2.471,0.26976,0.07868,0.281,2.1024,0.6132000000000001,2.19
2020-10-07 04:30:00,2.21808,0.6469400000000001,2.3105,0.26928,0.07854000000000001,0.2805,1.9488,0.5684,2.03,2.52528,0.7365400000000001,2.6305,0.26928,0.07854000000000001,0.2805,2.2560000000000002,0.658,2.35
2020-10-07 05:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.26928,0.07854000000000001,0.2805,1.9872,0.5796,2.07,2.5828800000000003,0.75334,2.6905,0.26928,0.07854000000000001,0.2805,2.3136,0.6748000000000001,2.41
2020-10-07 05:30:00,2.35344,0.68642,2.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.0832,0.6076,2.17,2.71824,0.7928200000000001,2.8315,0.27024000000000004,0.07882,0.28150000000000003,2.448,0.714,2.55
2020-10-07 06:00:00,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26,2.80512,0.8181600000000001,2.922,0.27072,0.07896,0.28200000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-10-07 06:30:00,2.64192,0.77056,2.752,0.27072,0.07896,0.28200000000000003,2.3712,0.6916,2.47,2.9203200000000002,0.8517600000000001,3.042,0.27072,0.07896,0.28200000000000003,2.6496,0.7728,2.76
2020-10-07 07:00:00,2.9971200000000002,0.87416,3.122,0.27072,0.07896,0.28200000000000003,2.7264,0.7952,2.84,3.40992,0.9945600000000001,3.552,0.27072,0.07896,0.28200000000000003,3.1392,0.9156000000000001,3.27
2020-10-07 07:30:00,3.4104,0.9947,3.5525,0.2712,0.0791,0.28250000000000003,3.1392,0.9156000000000001,3.27,3.8327999999999998,1.1179000000000001,3.9925,0.2712,0.0791,0.28250000000000003,3.5616,1.0388,3.71
2020-10-07 08:00:00,3.49728,1.02004,3.643,0.27168000000000003,0.07924,0.28300000000000003,3.2256,0.9408000000000001,3.36,3.91968,1.14324,4.083,0.27168000000000003,0.07924,0.28300000000000003,3.648,1.064,3.8
2020-10-07 08:30:00,3.59184,1.04762,3.7415000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.3216,0.9688,3.46,3.97584,1.15962,4.1415,0.27024000000000004,0.07882,0.28150000000000003,3.7056,1.0808,3.86
2020-10-07 09:00:00,3.7176,1.0843,3.8725,0.2712,0.0791,0.28250000000000003,3.4464,1.0052,3.59,4.044,1.1795,4.2125,0.2712,0.0791,0.28250000000000003,3.7728,1.1004,3.93
2020-10-07 09:30:00,3.6888,1.0759,3.8425000000000002,0.2712,0.0791,0.28250000000000003,3.4176,0.9968,3.56,4.1016,1.1963,4.2725,0.2712,0.0791,0.28250000000000003,3.8304,1.1172,3.99
2020-10-07 10:00:00,3.61104,1.05322,3.7615,0.27024000000000004,0.07882,0.28150000000000003,3.3407999999999998,0.9744,3.48,4.03344,1.17642,4.2015,0.27024000000000004,0.07882,0.28150000000000003,3.7632,1.0976,3.92
2020-10-07 10:30:00,3.564,1.0395,3.7125,0.2712,0.0791,0.28250000000000003,3.2928,0.9604,3.43,3.9192,1.1431,4.0825,0.2712,0.0791,0.28250000000000003,3.648,1.064,3.8
2020-10-07 11:00:00,3.59328,1.04804,3.743,0.27168000000000003,0.07924,0.28300000000000003,3.3216,0.9688,3.46,3.91968,1.14324,4.083,0.27168000000000003,0.07924,0.28300000000000003,3.648,1.064,3.8
2020-10-07 11:30:00,3.5246399999999998,1.02802,3.6715,0.27024000000000004,0.07882,0.28150000000000003,3.2544,0.9492,3.39,3.9470400000000003,1.15122,4.1115,0.27024000000000004,0.07882,0.28150000000000003,3.6768,1.0724,3.83
2020-10-07 12:00:00,3.65088,1.06484,3.803,0.27168000000000003,0.07924,0.28300000000000003,3.3792,0.9856,3.52,4.06368,1.18524,4.233,0.27168000000000003,0.07924,0.28300000000000003,3.792,1.106,3.95
2020-10-07 12:30:00,3.5736,1.0423,3.7225,0.2712,0.0791,0.28250000000000003,3.3024,0.9632000000000001,3.44,4.0344,1.1767,4.2025,0.2712,0.0791,0.28250000000000003,3.7632,1.0976,3.92
2020-10-07 13:00:00,3.70704,1.08122,3.8615,0.27024000000000004,0.07882,0.28150000000000003,3.4368,1.0024,3.58,4.14864,1.21002,4.3215,0.27024000000000004,0.07882,0.28150000000000003,3.8784,1.1312,4.04
2020-10-07 13:30:00,3.4780800000000003,1.01444,3.623,0.27168000000000003,0.07924,0.28300000000000003,3.2064,0.9352,3.34,3.81408,1.11244,3.973,0.27168000000000003,0.07924,0.28300000000000003,3.5423999999999998,1.0332,3.69
2020-10-07 14:00:00,3.57408,1.04244,3.723,0.27168000000000003,0.07924,0.28300000000000003,3.3024,0.9632000000000001,3.44,3.9292800000000003,1.14604,4.093,0.27168000000000003,0.07924,0.28300000000000003,3.6576,1.0668,3.81
2020-10-07 14:30:00,3.42912,1.00016,3.572,0.27072,0.07896,0.28200000000000003,3.1584,0.9212,3.29,3.5731200000000003,1.04216,3.722,0.27072,0.07896,0.28200000000000003,3.3024,0.9632000000000001,3.44
2020-10-07 15:00:00,3.36288,0.98084,3.503,0.27168000000000003,0.07924,0.28300000000000003,3.0912,0.9016000000000001,3.22,3.68928,1.07604,3.843,0.27168000000000003,0.07924,0.28300000000000003,3.4176,0.9968,3.56
2020-10-07 15:30:00,3.324,0.9695,3.4625,0.2712,0.0791,0.28250000000000003,3.0528,0.8904000000000001,3.18,3.4488,1.0059,3.5925000000000002,0.2712,0.0791,0.28250000000000003,3.1776,0.9268000000000001,3.31
2020-10-07 16:00:00,3.39024,0.98882,3.5315,0.27024000000000004,0.07882,0.28150000000000003,3.12,0.91,3.25,3.45744,1.00842,3.6015,0.27024000000000004,0.07882,0.28150000000000003,3.1872,0.9296000000000001,3.32
2020-10-07 16:30:00,3.61248,1.05364,3.763,0.27168000000000003,0.07924,0.28300000000000003,3.3407999999999998,0.9744,3.48,3.80448,1.10964,3.963,0.27168000000000003,0.07924,0.28300000000000003,3.5328,1.0304,3.68
2020-10-07 17:00:00,3.7560000000000002,1.0955,3.9125,0.2712,0.0791,0.28250000000000003,3.4848,1.0164,3.63,4.1112,1.1991,4.2825,0.2712,0.0791,0.28250000000000003,3.84,1.12,4.0
2020-10-07 17:30:00,3.80352,1.1093600000000001,3.9619999999999997,0.27072,0.07896,0.28200000000000003,3.5328,1.0304,3.68,4.20672,1.22696,4.382,0.27072,0.07896,0.28200000000000003,3.936,1.148,4.1
2020-10-07 18:00:00,3.8232,1.1151,3.9825,0.2712,0.0791,0.28250000000000003,3.552,1.036,3.7,4.2744,1.2467,4.4525,0.2712,0.0791,0.28250000000000003,4.0032,1.1676,4.17
2020-10-07 18:30:00,3.8327999999999998,1.1179000000000001,3.9925,0.2712,0.0791,0.28250000000000003,3.5616,1.0388,3.71,4.284,1.2495,4.4625,0.2712,0.0791,0.28250000000000003,4.0128,1.1703999999999999,4.18
2020-10-07 19:00:00,3.95712,1.15416,4.122,0.27072,0.07896,0.28200000000000003,3.6864,1.0752,3.84,4.42752,1.29136,4.612,0.27072,0.07896,0.28200000000000003,4.1568,1.2124,4.33
2020-10-07 19:30:00,3.8232,1.1151,3.9825,0.2712,0.0791,0.28250000000000003,3.552,1.036,3.7,4.2936,1.2523,4.4725,0.2712,0.0791,0.28250000000000003,4.0224,1.1732,4.19
2020-10-07 20:00:00,3.6311999999999998,1.0591,3.7825,0.2712,0.0791,0.28250000000000003,3.36,0.98,3.5,4.1208,1.2019,4.2925,0.2712,0.0791,0.28250000000000003,3.8496,1.1228,4.01
2020-10-07 20:30:00,3.5731200000000003,1.04216,3.722,0.27072,0.07896,0.28200000000000003,3.3024,0.9632000000000001,3.44,4.12032,1.20176,4.292,0.27072,0.07896,0.28200000000000003,3.8496,1.1228,4.01
2020-10-07 21:00:00,3.3528000000000002,0.9779,3.4925,0.2712,0.0791,0.28250000000000003,3.0816,0.8988,3.21,3.9,1.1375,4.0625,0.2712,0.0791,0.28250000000000003,3.6288,1.0584,3.7800000000000002
2020-10-07 21:30:00,3.12336,0.9109800000000001,3.2535,0.27216,0.07938,0.28350000000000003,2.8512,0.8316,2.9699999999999998,3.63216,1.05938,3.7835,0.27216,0.07938,0.28350000000000003,3.36,0.98,3.5
2020-10-07 22:00:00,2.8536,0.8323,2.9725,0.2712,0.0791,0.28250000000000003,2.5824,0.7532,2.69,3.228,0.9415,3.3625,0.2712,0.0791,0.28250000000000003,2.9568000000000003,0.8624,3.08
2020-10-07 22:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.27072,0.07896,0.28200000000000003,2.4288,0.7084,2.5300000000000002,3.08352,0.89936,3.212,0.27072,0.07896,0.28200000000000003,2.8128,0.8204,2.93
2020-10-07 23:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.2848,0.6664,2.38,2.95968,0.8632400000000001,3.083,0.27168000000000003,0.07924,0.28300000000000003,2.688,0.784,2.8
2020-10-07 23:30:00,2.47968,0.7232400000000001,2.583,0.27168000000000003,0.07924,0.28300000000000003,2.208,0.644,2.3,2.90208,0.8464400000000001,3.023,0.27168000000000003,0.07924,0.28300000000000003,2.6304,0.7672,2.74
2020-10-08 00:00:00,2.26752,0.6613600000000001,2.362,0.27072,0.07896,0.28200000000000003,1.9968,0.5824,2.08,2.62272,0.7649600000000001,2.732,0.27072,0.07896,0.28200000000000003,2.352,0.686,2.45
2020-10-08 00:30:00,2.19168,0.63924,2.283,0.27168000000000003,0.07924,0.28300000000000003,1.92,0.56,2.0,2.52768,0.73724,2.633,0.27168000000000003,0.07924,0.28300000000000003,2.2560000000000002,0.658,2.35
2020-10-08 01:00:00,2.19168,0.63924,2.283,0.27168000000000003,0.07924,0.28300000000000003,1.92,0.56,2.0,2.53728,0.74004,2.643,0.27168000000000003,0.07924,0.28300000000000003,2.2656,0.6608,2.36
2020-10-08 01:30:00,2.2204800000000002,0.6476400000000001,2.313,0.27168000000000003,0.07924,0.28300000000000003,1.9488,0.5684,2.03,2.60448,0.7596400000000001,2.713,0.27168000000000003,0.07924,0.28300000000000003,2.3328,0.6804,2.43
2020-10-08 02:00:00,2.29824,0.67032,2.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0256,0.5908,2.11,2.74944,0.8019200000000001,2.864,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4768,0.7224,2.58
2020-10-08 02:30:00,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16,2.80656,0.8185800000000001,2.9235,0.27216,0.07938,0.28350000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-10-08 03:00:00,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13,2.78688,0.8128400000000001,2.903,0.27168000000000003,0.07924,0.28300000000000003,2.5152,0.7336,2.62
2020-10-08 03:30:00,2.2872,0.6671,2.3825,0.2712,0.0791,0.28250000000000003,2.016,0.588,2.1,2.7384,0.7987000000000001,2.8525,0.2712,0.0791,0.28250000000000003,2.4672,0.7196,2.5700000000000003
2020-10-08 04:00:00,2.25936,0.65898,2.3535,0.27216,0.07938,0.28350000000000003,1.9872,0.5796,2.07,2.7009600000000002,0.78778,2.8135,0.27216,0.07938,0.28350000000000003,2.4288,0.7084,2.5300000000000002
2020-10-08 04:30:00,2.2584,0.6587000000000001,2.3525,0.2712,0.0791,0.28250000000000003,1.9872,0.5796,2.07,2.7096,0.7903,2.8225,0.2712,0.0791,0.28250000000000003,2.4384,0.7112,2.54
2020-10-08 05:00:00,2.2584,0.6587000000000001,2.3525,0.2712,0.0791,0.28250000000000003,1.9872,0.5796,2.07,2.6904,0.7847000000000001,2.8025,0.2712,0.0791,0.28250000000000003,2.4192,0.7056,2.52
2020-10-08 05:30:00,2.35344,0.68642,2.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.0832,0.6076,2.17,2.80464,0.8180200000000001,2.9215,0.27024000000000004,0.07882,0.28150000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-10-08 06:00:00,2.44032,0.7117600000000001,2.542,0.27072,0.07896,0.28200000000000003,2.1696,0.6328,2.26,2.94912,0.86016,3.072,0.27072,0.07896,0.28200000000000003,2.6784,0.7812,2.79
2020-10-08 06:30:00,2.68992,0.78456,2.802,0.27072,0.07896,0.28200000000000003,2.4192,0.7056,2.52,3.18912,0.9301600000000001,3.322,0.27072,0.07896,0.28200000000000003,2.9184,0.8512000000000001,3.04
2020-10-08 07:00:00,2.95776,0.8626800000000001,3.081,0.26976,0.07868,0.281,2.688,0.784,2.8,3.47616,1.01388,3.621,0.26976,0.07868,0.281,3.2064,0.9352,3.34
2020-10-08 07:30:00,3.3048,0.9639000000000001,3.4425,0.2712,0.0791,0.28250000000000003,3.0336,0.8848,3.16,3.7464,1.0927,3.9025,0.2712,0.0791,0.28250000000000003,3.4752,1.0136,3.62
2020-10-08 08:00:00,3.49776,1.02018,3.6435,0.27216,0.07938,0.28350000000000003,3.2256,0.9408000000000001,3.36,3.9873600000000002,1.1629800000000001,4.1535,0.27216,0.07938,0.28350000000000003,3.7152000000000003,1.0836000000000001,3.87
2020-10-08 08:30:00,3.62112,1.05616,3.7720000000000002,0.27072,0.07896,0.28200000000000003,3.3504,0.9772000000000001,3.49,4.11072,1.19896,4.282,0.27072,0.07896,0.28200000000000003,3.84,1.12,4.0
2020-10-08 09:00:00,3.5928,1.0479,3.7425,0.2712,0.0791,0.28250000000000003,3.3216,0.9688,3.46,4.0248,1.1739,4.1925,0.2712,0.0791,0.28250000000000003,3.7536,1.0948,3.91
2020-10-08 09:30:00,3.79536,1.10698,3.9535,0.27216,0.07938,0.28350000000000003,3.5232,1.0276,3.67,4.20816,1.2273800000000001,4.3835,0.27216,0.07938,0.28350000000000003,3.936,1.148,4.1
2020-10-08 10:00:00,4.05456,1.18258,4.2235,0.27216,0.07938,0.28350000000000003,3.7824,1.1032,3.94,4.48656,1.30858,4.6735,0.27216,0.07938,0.28350000000000003,4.2144,1.2292,4.39
2020-10-08 10:30:00,4.03344,1.17642,4.2015,0.27024000000000004,0.07882,0.28150000000000003,3.7632,1.0976,3.92,4.44624,1.29682,4.6315,0.27024000000000004,0.07882,0.28150000000000003,4.176,1.218,4.35
2020-10-08 11:00:00,4.04496,1.17978,4.2135,0.27216,0.07938,0.28350000000000003,3.7728,1.1004,3.93,4.43856,1.29458,4.6235,0.27216,0.07938,0.28350000000000003,4.1664,1.2152,4.34
2020-10-08 11:30:00,3.97776,1.16018,4.1435,0.27216,0.07938,0.28350000000000003,3.7056,1.0808,3.86,4.40976,1.28618,4.5935,0.27216,0.07938,0.28350000000000003,4.1376,1.2068,4.31
2020-10-08 12:00:00,3.95712,1.15416,4.122,0.27072,0.07896,0.28200000000000003,3.6864,1.0752,3.84,4.25472,1.24096,4.432,0.27072,0.07896,0.28200000000000003,3.984,1.162,4.15
2020-10-08 12:30:00,3.94848,1.15164,4.113,0.27168000000000003,0.07924,0.28300000000000003,3.6768,1.0724,3.83,4.17888,1.21884,4.353,0.27168000000000003,0.07924,0.28300000000000003,3.9072,1.1396,4.07
2020-10-08 13:00:00,3.7656,1.0983,3.9225000000000003,0.2712,0.0791,0.28250000000000003,3.4944,1.0192,3.64,3.9096,1.1403,4.0725,0.2712,0.0791,0.28250000000000003,3.6384,1.0612,3.79
2020-10-08 13:30:00,3.68784,1.07562,3.8415,0.27024000000000004,0.07882,0.28150000000000003,3.4176,0.9968,3.56,4.00464,1.16802,4.1715,0.27024000000000004,0.07882,0.28150000000000003,3.7344,1.0892,3.89
2020-10-08 14:00:00,3.61152,1.05336,3.762,0.27072,0.07896,0.28200000000000003,3.3407999999999998,0.9744,3.48,3.90912,1.14016,4.072,0.27072,0.07896,0.28200000000000003,3.6384,1.0612,3.79
2020-10-08 14:30:00,3.5928,1.0479,3.7425,0.2712,0.0791,0.28250000000000003,3.3216,0.9688,3.46,3.852,1.1235,4.0125,0.2712,0.0791,0.28250000000000003,3.5808,1.0444,3.73
2020-10-08 15:00:00,3.50592,1.02256,3.652,0.27072,0.07896,0.28200000000000003,3.2352,0.9436,3.37,3.78432,1.10376,3.942,0.27072,0.07896,0.28200000000000003,3.5136000000000003,1.0248,3.66
2020-10-08 15:30:00,3.44928,1.00604,3.593,0.27168000000000003,0.07924,0.28300000000000003,3.1776,0.9268000000000001,3.31,3.6796800000000003,1.07324,3.833,0.27168000000000003,0.07924,0.28300000000000003,3.408,0.994,3.55
2020-10-08 16:00:00,3.6316800000000002,1.05924,3.783,0.27168000000000003,0.07924,0.28300000000000003,3.36,0.98,3.5,4.00608,1.16844,4.173,0.27168000000000003,0.07924,0.28300000000000003,3.7344,1.0892,3.89
2020-10-08 16:30:00,3.8227200000000003,1.11496,3.982,0.27072,0.07896,0.28200000000000003,3.552,1.036,3.7,4.17792,1.21856,4.352,0.27072,0.07896,0.28200000000000003,3.9072,1.1396,4.07
2020-10-08 17:00:00,3.88992,1.13456,4.052,0.27072,0.07896,0.28200000000000003,3.6192,1.0556,3.77,4.29312,1.25216,4.472,0.27072,0.07896,0.28200000000000003,4.0224,1.1732,4.19
2020-10-08 17:30:00,3.89088,1.13484,4.053,0.27168000000000003,0.07924,0.28300000000000003,3.6192,1.0556,3.77,4.30368,1.2552400000000001,4.483,0.27168000000000003,0.07924,0.28300000000000003,4.032,1.176,4.2
2020-10-08 18:00:00,3.9096,1.1403,4.0725,0.2712,0.0791,0.28250000000000003,3.6384,1.0612,3.79,4.3608,1.2719,4.5425,0.2712,0.0791,0.28250000000000003,4.0896,1.1928,4.26
2020-10-08 18:30:00,3.95664,1.15402,4.1215,0.27024000000000004,0.07882,0.28150000000000003,3.6864,1.0752,3.84,4.43664,1.29402,4.6215,0.27024000000000004,0.07882,0.28150000000000003,4.1664,1.2152,4.34
2020-10-08 19:00:00,3.91968,1.14324,4.083,0.27168000000000003,0.07924,0.28300000000000003,3.648,1.064,3.8,4.39008,1.28044,4.573,0.27168000000000003,0.07924,0.28300000000000003,4.1184,1.2012,4.29
2020-10-08 19:30:00,3.85344,1.12392,4.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.5808,1.0444,3.73,4.31424,1.2583199999999999,4.494,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.0416,1.1788,4.21
2020-10-08 20:00:00,3.7560000000000002,1.0955,3.9125,0.2712,0.0791,0.28250000000000003,3.4848,1.0164,3.63,4.2072,1.2271,4.3825,0.2712,0.0791,0.28250000000000003,3.936,1.148,4.1
2020-10-08 20:30:00,3.56544,1.03992,3.714,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2928,0.9604,3.43,3.99744,1.16592,4.164,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7248,1.0864,3.88
2020-10-08 21:00:00,3.46992,1.01206,3.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1968,0.9324,3.33,3.93072,1.14646,4.0945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.6576,1.0668,3.81
2020-10-08 21:30:00,3.27696,0.9557800000000001,3.4135,0.27216,0.07938,0.28350000000000003,3.0048,0.8764000000000001,3.13,3.73776,1.09018,3.8935,0.27216,0.07938,0.28350000000000003,3.4656000000000002,1.0108,3.61
2020-10-08 22:00:00,3.07584,0.89712,3.204,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8032,0.8176,2.92,3.49824,1.02032,3.644,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2256,0.9408000000000001,3.36
2020-10-08 22:30:00,2.8555200000000003,0.83286,2.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5824,0.7532,2.69,3.22032,0.9392600000000001,3.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9472,0.8596,3.07
2020-10-08 23:00:00,2.72016,0.7933800000000001,2.8335,0.27216,0.07938,0.28350000000000003,2.448,0.714,2.55,3.07536,0.8969800000000001,3.2035,0.27216,0.07938,0.28350000000000003,2.8032,0.8176,2.92
2020-10-08 23:30:00,2.54832,0.74326,2.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2752,0.6636000000000001,2.37,2.86512,0.8356600000000001,2.9845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.592,0.756,2.7
2020-10-09 00:00:00,2.40528,0.70154,2.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1312,0.6216,2.22,2.7124800000000002,0.7911400000000001,2.8255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4384,0.7112,2.54
2020-10-09 00:30:00,2.16384,0.63112,2.254,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8912,0.5516,1.97,2.41344,0.7039200000000001,2.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1408,0.6244000000000001,2.23
2020-10-09 01:00:00,2.1168,0.6174000000000001,2.205,0.2736,0.07980000000000001,0.28500000000000003,1.8432,0.5376000000000001,1.92,2.3568,0.6874,2.455,0.2736,0.07980000000000001,0.28500000000000003,2.0832,0.6076,2.17
2020-10-09 01:30:00,2.136,0.623,2.225,0.2736,0.07980000000000001,0.28500000000000003,1.8624,0.5432,1.94,2.3856,0.6958000000000001,2.485,0.2736,0.07980000000000001,0.28500000000000003,2.112,0.616,2.2
2020-10-09 02:00:00,2.17296,0.63378,2.2635,0.27216,0.07938,0.28350000000000003,1.9008,0.5544,1.98,2.44176,0.71218,2.5435,0.27216,0.07938,0.28350000000000003,2.1696,0.6328,2.26
2020-10-09 02:30:00,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98,2.44272,0.7124600000000001,2.5445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1696,0.6328,2.26
2020-10-09 03:00:00,2.13504,0.62272,2.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8624,0.5432,1.94,2.41344,0.7039200000000001,2.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1408,0.6244000000000001,2.23
2020-10-09 03:30:00,2.13456,0.62258,2.2235,0.27216,0.07938,0.28350000000000003,1.8624,0.5432,1.94,2.37456,0.6925800000000001,2.4735,0.27216,0.07938,0.28350000000000003,2.1024,0.6132000000000001,2.19
2020-10-09 04:00:00,2.0976,0.6118,2.185,0.2736,0.07980000000000001,0.28500000000000003,1.824,0.532,1.9,2.3376,0.6818000000000001,2.435,0.2736,0.07980000000000001,0.28500000000000003,2.064,0.602,2.15
2020-10-09 04:30:00,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87,2.32752,0.67886,2.4245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-10-09 05:00:00,2.09664,0.6115200000000001,2.184,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.824,0.532,1.9,2.35584,0.6871200000000001,2.454,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0832,0.6076,2.17
2020-10-09 05:30:00,2.34768,0.68474,2.4455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0736,0.6048,2.16,2.65488,0.77434,2.7655000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3808,0.6944,2.48
2020-10-09 06:00:00,2.42448,0.7071400000000001,2.5255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1504,0.6272,2.24,2.7604800000000003,0.8051400000000001,2.8755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4864,0.7252000000000001,2.59
2020-10-09 06:30:00,2.70144,0.7879200000000001,2.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4288,0.7084,2.5300000000000002,3.09504,0.9027200000000001,3.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8224,0.8232,2.94
2020-10-09 07:00:00,2.9328000000000003,0.8554,3.055,0.2736,0.07980000000000001,0.28500000000000003,2.6592000000000002,0.7756000000000001,2.77,3.3264,0.9702000000000001,3.465,0.2736,0.07980000000000001,0.28500000000000003,3.0528,0.8904000000000001,3.18
2020-10-09 07:30:00,3.23088,0.9423400000000001,3.3655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9568000000000003,0.8624,3.08,3.63408,1.05994,3.7855,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.36,0.98,3.5
2020-10-09 08:00:00,3.41136,0.9949800000000001,3.5535,0.27216,0.07938,0.28350000000000003,3.1392,0.9156000000000001,3.27,3.82416,1.11538,3.9835000000000003,0.27216,0.07938,0.28350000000000003,3.552,1.036,3.7
2020-10-09 08:30:00,3.5846400000000003,1.04552,3.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.312,0.966,3.45,4.02624,1.17432,4.194,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7536,1.0948,3.91
2020-10-09 09:00:00,3.7382400000000002,1.09032,3.894,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4656000000000002,1.0108,3.61,4.16064,1.21352,4.334,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.888,1.134,4.05
2020-10-09 09:30:00,3.91968,1.14324,4.083,0.27168000000000003,0.07924,0.28300000000000003,3.648,1.064,3.8,4.37088,1.27484,4.553,0.27168000000000003,0.07924,0.28300000000000003,4.0992,1.1956,4.27
2020-10-09 10:00:00,3.8049600000000003,1.10978,3.9635,0.27216,0.07938,0.28350000000000003,3.5328,1.0304,3.68,4.21776,1.23018,4.3935,0.27216,0.07938,0.28350000000000003,3.9455999999999998,1.1508,4.11
2020-10-09 10:30:00,3.85248,1.12364,4.013,0.27168000000000003,0.07924,0.28300000000000003,3.5808,1.0444,3.73,4.22688,1.23284,4.4030000000000005,0.27168000000000003,0.07924,0.28300000000000003,3.9552,1.1536,4.12
2020-10-09 11:00:00,3.6504,1.0647,3.8025,0.2712,0.0791,0.28250000000000003,3.3792,0.9856,3.52,3.9384,1.1487,4.1025,0.2712,0.0791,0.28250000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-10-09 11:30:00,3.59376,1.04818,3.7435,0.27216,0.07938,0.28350000000000003,3.3216,0.9688,3.46,3.73776,1.09018,3.8935,0.27216,0.07938,0.28350000000000003,3.4656000000000002,1.0108,3.61
2020-10-09 12:00:00,3.56448,1.03964,3.713,0.27168000000000003,0.07924,0.28300000000000003,3.2928,0.9604,3.43,3.60288,1.05084,3.753,0.27168000000000003,0.07924,0.28300000000000003,3.3312,0.9716,3.47
2020-10-09 12:30:00,3.5251200000000003,1.02816,3.672,0.27072,0.07896,0.28200000000000003,3.2544,0.9492,3.39,3.42912,1.00016,3.572,0.27072,0.07896,0.28200000000000003,3.1584,0.9212,3.29
2020-10-09 13:00:00,3.58368,1.04524,3.733,0.27168000000000003,0.07924,0.28300000000000003,3.312,0.966,3.45,3.56448,1.03964,3.713,0.27168000000000003,0.07924,0.28300000000000003,3.2928,0.9604,3.43
2020-10-09 13:30:00,3.60288,1.05084,3.753,0.27168000000000003,0.07924,0.28300000000000003,3.3312,0.9716,3.47,3.70848,1.08164,3.863,0.27168000000000003,0.07924,0.28300000000000003,3.4368,1.0024,3.58
2020-10-09 14:00:00,3.52416,1.02788,3.6710000000000003,0.26976,0.07868,0.281,3.2544,0.9492,3.39,3.5721600000000002,1.04188,3.721,0.26976,0.07868,0.281,3.3024,0.9632000000000001,3.44
2020-10-09 14:30:00,3.5928,1.0479,3.7425,0.2712,0.0791,0.28250000000000003,3.3216,0.9688,3.46,3.6792,1.0731,3.8325,0.2712,0.0791,0.28250000000000003,3.408,0.994,3.55
2020-10-09 15:00:00,3.49776,1.02018,3.6435,0.27216,0.07938,0.28350000000000003,3.2256,0.9408000000000001,3.36,3.62256,1.05658,3.7735000000000003,0.27216,0.07938,0.28350000000000003,3.3504,0.9772000000000001,3.49
2020-10-09 15:30:00,3.4104,0.9947,3.5525,0.2712,0.0791,0.28250000000000003,3.1392,0.9156000000000001,3.27,3.516,1.0255,3.6625,0.2712,0.0791,0.28250000000000003,3.2448,0.9464,3.38
2020-10-09 16:00:00,3.42912,1.00016,3.572,0.27072,0.07896,0.28200000000000003,3.1584,0.9212,3.29,3.5731200000000003,1.04216,3.722,0.27072,0.07896,0.28200000000000003,3.3024,0.9632000000000001,3.44
2020-10-09 16:30:00,3.5073600000000003,1.02298,3.6535,0.27216,0.07938,0.28350000000000003,3.2352,0.9436,3.37,3.71856,1.08458,3.8735,0.27216,0.07938,0.28350000000000003,3.4464,1.0052,3.59
2020-10-09 17:00:00,3.62256,1.05658,3.7735000000000003,0.27216,0.07938,0.28350000000000003,3.3504,0.9772000000000001,3.49,3.90096,1.13778,4.0635,0.27216,0.07938,0.28350000000000003,3.6288,1.0584,3.7800000000000002
2020-10-09 17:30:00,3.70704,1.08122,3.8615,0.27024000000000004,0.07882,0.28150000000000003,3.4368,1.0024,3.58,4.03344,1.17642,4.2015,0.27024000000000004,0.07882,0.28150000000000003,3.7632,1.0976,3.92
2020-10-09 18:00:00,3.72864,1.08752,3.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.456,1.008,3.6,4.17984,1.21912,4.354,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.9072,1.1396,4.07
2020-10-09 18:30:00,3.7392000000000003,1.0906,3.895,0.2736,0.07980000000000001,0.28500000000000003,3.4656000000000002,1.0108,3.61,4.2,1.225,4.375,0.2736,0.07980000000000001,0.28500000000000003,3.9264,1.1452,4.09
2020-10-09 19:00:00,3.75744,1.09592,3.914,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4848,1.0164,3.63,4.12224,1.20232,4.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.8496,1.1228,4.01
2020-10-09 19:30:00,3.68112,1.07366,3.8345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.408,0.994,3.55,4.03632,1.17726,4.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.7632,1.0976,3.92
2020-10-09 20:00:00,3.4896000000000003,1.0178,3.635,0.2736,0.07980000000000001,0.28500000000000003,3.216,0.9380000000000001,3.35,3.912,1.141,4.075,0.2736,0.07980000000000001,0.28500000000000003,3.6384,1.0612,3.79
2020-10-09 20:30:00,3.36384,0.9811200000000001,3.504,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0912,0.9016000000000001,3.22,3.75744,1.09592,3.914,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4848,1.0164,3.63
2020-10-09 21:00:00,3.2016,0.9338000000000001,3.335,0.2736,0.07980000000000001,0.28500000000000003,2.928,0.854,3.05,3.576,1.043,3.725,0.2736,0.07980000000000001,0.28500000000000003,3.3024,0.9632000000000001,3.44
2020-10-09 21:30:00,2.9424,0.8582000000000001,3.065,0.2736,0.07980000000000001,0.28500000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.2304,0.9422,3.365,0.2736,0.07980000000000001,0.28500000000000003,2.9568000000000003,0.8624,3.08
2020-10-09 22:00:00,2.79792,0.8160600000000001,2.9145000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5248,0.7364,2.63,3.08592,0.9000600000000001,3.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8128,0.8204,2.93
2020-10-09 22:30:00,2.616,0.763,2.725,0.2736,0.07980000000000001,0.28500000000000003,2.3424,0.6832,2.44,2.8752,0.8386,2.995,0.2736,0.07980000000000001,0.28500000000000003,2.6016,0.7588,2.71
2020-10-09 23:00:00,2.4144,0.7042,2.515,0.2736,0.07980000000000001,0.28500000000000003,2.1408,0.6244000000000001,2.23,2.664,0.777,2.775,0.2736,0.07980000000000001,0.28500000000000003,2.3904,0.6972,2.49
2020-10-09 23:30:00,2.25024,0.65632,2.344,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9776,0.5768,2.06,2.48064,0.72352,2.584,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.208,0.644,2.3
2020-10-10 00:00:00,2.1168,0.6174000000000001,2.205,0.2736,0.07980000000000001,0.28500000000000003,1.8432,0.5376000000000001,1.92,2.328,0.679,2.425,0.2736,0.07980000000000001,0.28500000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-10-10 00:30:00,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79,2.19312,0.63966,2.2845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.92,0.56,2.0
2020-10-10 01:00:00,1.9521600000000001,0.56938,2.0335,0.27216,0.07938,0.28350000000000003,1.6800000000000002,0.49,1.75,2.15376,0.6281800000000001,2.2435,0.27216,0.07938,0.28350000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-10-10 01:30:00,1.9632,0.5726,2.045,0.2736,0.07980000000000001,0.28500000000000003,1.6896,0.4928,1.76,2.1552,0.6286,2.245,0.2736,0.07980000000000001,0.28500000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-10-10 02:00:00,2.0304,0.5922000000000001,2.115,0.2736,0.07980000000000001,0.28500000000000003,1.7568000000000001,0.5124000000000001,1.83,2.2416,0.6538,2.335,0.2736,0.07980000000000001,0.28500000000000003,1.968,0.5740000000000001,2.05
2020-10-10 02:30:00,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83,2.24016,0.6533800000000001,2.3335,0.27216,0.07938,0.28350000000000003,1.968,0.5740000000000001,2.05
2020-10-10 03:00:00,1.9632,0.5726,2.045,0.2736,0.07980000000000001,0.28500000000000003,1.6896,0.4928,1.76,2.1744,0.6342,2.265,0.2736,0.07980000000000001,0.28500000000000003,1.9008,0.5544,1.98
2020-10-10 03:30:00,1.9536,0.5698,2.035,0.2736,0.07980000000000001,0.28500000000000003,1.6800000000000002,0.49,1.75,2.1456,0.6258,2.235,0.2736,0.07980000000000001,0.28500000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-10-10 04:00:00,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002
2020-10-10 04:30:00,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67,2.0688,0.6034,2.155,0.2736,0.07980000000000001,0.28500000000000003,1.7952,0.5236000000000001,1.87
2020-10-10 05:00:00,1.896,0.553,1.975,0.2736,0.07980000000000001,0.28500000000000003,1.6224,0.4732,1.69,2.0976,0.6118,2.185,0.2736,0.07980000000000001,0.28500000000000003,1.824,0.532,1.9
2020-10-10 05:30:00,1.93344,0.5639200000000001,2.014,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6608,0.4844,1.73,2.17344,0.63392,2.2640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9008,0.5544,1.98
2020-10-10 06:00:00,2.08752,0.6088600000000001,2.1745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8144,0.5292,1.8900000000000001,2.33712,0.68166,2.4345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.064,0.602,2.15
2020-10-10 06:30:00,2.34672,0.6844600000000001,2.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0736,0.6048,2.16,2.6539200000000003,0.7740600000000001,2.7645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3808,0.6944,2.48
2020-10-10 07:00:00,2.50944,0.73192,2.614,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2368,0.6524,2.33,2.84544,0.8299200000000001,2.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5728,0.7504000000000001,2.68
2020-10-10 07:30:00,2.73168,0.7967400000000001,2.8455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4576000000000002,0.7168,2.56,3.09648,0.90314,3.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8224,0.8232,2.94
2020-10-10 08:00:00,2.9140800000000002,0.84994,3.0355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.64,0.77,2.75,3.28848,0.9591400000000001,3.4255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0144,0.8792000000000001,3.14
2020-10-10 08:30:00,3.06624,0.8943200000000001,3.194,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7936,0.8148000000000001,2.91,3.44064,1.00352,3.584,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.168,0.924,3.3
2020-10-10 09:00:00,3.12384,0.91112,3.254,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8512,0.8316,2.9699999999999998,3.44064,1.00352,3.584,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.168,0.924,3.3
2020-10-10 09:30:00,3.22992,0.9420600000000001,3.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9568000000000003,0.8624,3.08,3.54672,1.03446,3.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2736,0.9548000000000001,3.41
2020-10-10 10:00:00,3.39168,0.9892400000000001,3.533,0.27168000000000003,0.07924,0.28300000000000003,3.12,0.91,3.25,3.70848,1.08164,3.863,0.27168000000000003,0.07924,0.28300000000000003,3.4368,1.0024,3.58
2020-10-10 10:30:00,3.3048,0.9639000000000001,3.4425,0.2712,0.0791,0.28250000000000003,3.0336,0.8848,3.16,3.5256,1.0283,3.6725,0.2712,0.0791,0.28250000000000003,3.2544,0.9492,3.39
2020-10-10 11:00:00,3.29568,0.9612400000000001,3.433,0.27168000000000003,0.07924,0.28300000000000003,3.024,0.882,3.15,3.35328,0.9780400000000001,3.493,0.27168000000000003,0.07924,0.28300000000000003,3.0816,0.8988,3.21
2020-10-10 11:30:00,3.2568,0.9499000000000001,3.3925,0.2712,0.0791,0.28250000000000003,2.9856,0.8708,3.11,3.4584,1.0087,3.6025,0.2712,0.0791,0.28250000000000003,3.1872,0.9296000000000001,3.32
2020-10-10 12:00:00,3.21744,0.93842,3.3515,0.27024000000000004,0.07882,0.28150000000000003,2.9472,0.8596,3.07,3.40944,0.9944200000000001,3.5515,0.27024000000000004,0.07882,0.28150000000000003,3.1392,0.9156000000000001,3.27
2020-10-10 12:30:00,3.084,0.8995000000000001,3.2125,0.2712,0.0791,0.28250000000000003,2.8128,0.8204,2.93,3.2376,0.9443,3.3725,0.2712,0.0791,0.28250000000000003,2.9664,0.8652000000000001,3.09
2020-10-10 13:00:00,3.05568,0.89124,3.183,0.27168000000000003,0.07924,0.28300000000000003,2.784,0.812,2.9,2.89248,0.8436400000000001,3.013,0.27168000000000003,0.07924,0.28300000000000003,2.6208,0.7644000000000001,2.73
2020-10-10 13:30:00,3.09264,0.90202,3.2215,0.27024000000000004,0.07882,0.28150000000000003,2.8224,0.8232,2.94,3.04464,0.88802,3.1715,0.27024000000000004,0.07882,0.28150000000000003,2.7744,0.8092,2.89
2020-10-10 14:00:00,2.92944,0.8544200000000001,3.0515,0.27024000000000004,0.07882,0.28150000000000003,2.6592000000000002,0.7756000000000001,2.77,3.10224,0.9048200000000001,3.2315,0.27024000000000004,0.07882,0.28150000000000003,2.832,0.8260000000000001,2.95
2020-10-10 14:30:00,2.94,0.8575,3.0625,0.2712,0.0791,0.28250000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.1416,0.9163,3.2725,0.2712,0.0791,0.28250000000000003,2.8704,0.8372,2.99
2020-10-10 15:00:00,2.9016,0.8463,3.0225,0.2712,0.0791,0.28250000000000003,2.6304,0.7672,2.74,3.18,0.9275,3.3125,0.2712,0.0791,0.28250000000000003,2.9088000000000003,0.8484,3.03
