Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 15:30:00,2.84352,0.8293600000000001,2.9619999999999997,0.27072,0.07896,0.28200000000000003,2.5728,0.7504000000000001,2.68,3.01632,0.8797600000000001,3.142,0.27072,0.07896,0.28200000000000003,2.7456,0.8008000000000001,2.86
2020-10-10 16:00:00,2.7768,0.8099000000000001,2.8925,0.2712,0.0791,0.28250000000000003,2.5056000000000003,0.7308,2.61,2.9976000000000003,0.8743000000000001,3.1225,0.2712,0.0791,0.28250000000000003,2.7264,0.7952,2.84
2020-10-10 16:30:00,2.99808,0.8744400000000001,3.123,0.27168000000000003,0.07924,0.28300000000000003,2.7264,0.7952,2.84,3.19968,0.9332400000000001,3.333,0.27168000000000003,0.07924,0.28300000000000003,2.928,0.854,3.05
2020-10-10 17:00:00,3.18864,0.9300200000000001,3.3215,0.27024000000000004,0.07882,0.28150000000000003,2.9184,0.8512000000000001,3.04,3.50544,1.02242,3.6515,0.27024000000000004,0.07882,0.28150000000000003,3.2352,0.9436,3.37
2020-10-10 17:30:00,3.51648,1.02564,3.6630000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.2448,0.9464,3.38,3.86208,1.12644,4.023,0.27168000000000003,0.07924,0.28300000000000003,3.5904,1.0472,3.74
2020-10-10 18:00:00,3.48816,1.01738,3.6335,0.27216,0.07938,0.28350000000000003,3.216,0.9380000000000001,3.35,3.82416,1.11538,3.9835000000000003,0.27216,0.07938,0.28350000000000003,3.552,1.036,3.7
2020-10-10 18:30:00,3.4776,1.0143,3.6225,0.2712,0.0791,0.28250000000000003,3.2064,0.9352,3.34,3.8136,1.1123,3.9725,0.2712,0.0791,0.28250000000000003,3.5423999999999998,1.0332,3.69
2020-10-10 19:00:00,3.52656,1.02858,3.6734999999999998,0.27216,0.07938,0.28350000000000003,3.2544,0.9492,3.39,3.87216,1.12938,4.0335,0.27216,0.07938,0.28350000000000003,3.6,1.05,3.75
2020-10-10 19:30:00,3.44976,1.00618,3.5935,0.27216,0.07938,0.28350000000000003,3.1776,0.9268000000000001,3.31,3.78576,1.10418,3.9435000000000002,0.27216,0.07938,0.28350000000000003,3.5136000000000003,1.0248,3.66
2020-10-10 20:00:00,3.26688,0.9528400000000001,3.403,0.27168000000000003,0.07924,0.28300000000000003,2.9952,0.8736,3.12,3.58368,1.04524,3.733,0.27168000000000003,0.07924,0.28300000000000003,3.312,0.966,3.45
2020-10-10 20:30:00,3.17184,0.92512,3.304,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8992,0.8456,3.02,3.47904,1.01472,3.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2064,0.9352,3.34
2020-10-10 21:00:00,2.99952,0.8748600000000001,3.1245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7264,0.7952,2.84,3.30672,0.9644600000000001,3.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0336,0.8848,3.16
2020-10-10 21:30:00,2.83584,0.8271200000000001,2.954,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5632,0.7476,2.67,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8608000000000002,0.8344,2.98
2020-10-10 22:00:00,2.72112,0.79366,2.8345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.448,0.714,2.55,3.00912,0.8776600000000001,3.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7359999999999998,0.798,2.85
2020-10-10 22:30:00,2.5872,0.7546,2.6950000000000003,0.2736,0.07980000000000001,0.28500000000000003,2.3136,0.6748000000000001,2.41,2.856,0.833,2.975,0.2736,0.07980000000000001,0.28500000000000003,2.5824,0.7532,2.69
2020-10-10 23:00:00,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25,2.67312,0.77966,2.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4,0.7000000000000001,2.5
2020-10-10 23:30:00,2.36448,0.68964,2.463,0.27168000000000003,0.07924,0.28300000000000003,2.0928,0.6104,2.18,2.57568,0.75124,2.683,0.27168000000000003,0.07924,0.28300000000000003,2.304,0.672,2.4
2020-10-11 00:00:00,2.22096,0.64778,2.3135,0.27216,0.07938,0.28350000000000003,1.9488,0.5684,2.03,2.40336,0.70098,2.5035,0.27216,0.07938,0.28350000000000003,2.1312,0.6216,2.22
2020-10-11 00:30:00,2.13456,0.62258,2.2235,0.27216,0.07938,0.28350000000000003,1.8624,0.5432,1.94,2.30736,0.67298,2.4035,0.27216,0.07938,0.28350000000000003,2.0352,0.5936,2.12
2020-10-11 01:00:00,2.1048,0.6139,2.1925,0.2712,0.0791,0.28250000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.2776,0.6643,2.3725,0.2712,0.0791,0.28250000000000003,2.0064,0.5852,2.09
2020-10-11 01:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.27216,0.07938,0.28350000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.28816,0.6673800000000001,2.3835,0.27216,0.07938,0.28350000000000003,2.016,0.588,2.1
2020-10-11 02:00:00,2.16288,0.6308400000000001,2.253,0.27168000000000003,0.07924,0.28300000000000003,1.8912,0.5516,1.97,2.37408,0.69244,2.473,0.27168000000000003,0.07924,0.28300000000000003,2.1024,0.6132000000000001,2.19
2020-10-11 02:30:00,2.14272,0.6249600000000001,2.232,0.27072,0.07896,0.28200000000000003,1.8719999999999999,0.546,1.9500000000000002,2.35392,0.6865600000000001,2.452,0.27072,0.07896,0.28200000000000003,2.0832,0.6076,2.17
2020-10-11 03:00:00,2.08656,0.60858,2.1735,0.27216,0.07938,0.28350000000000003,1.8144,0.5292,1.8900000000000001,2.27856,0.6645800000000001,2.3735,0.27216,0.07938,0.28350000000000003,2.0064,0.5852,2.09
2020-10-11 03:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.27216,0.07938,0.28350000000000003,1.5744,0.4592,1.6400000000000001,2.06736,0.6029800000000001,2.1535,0.27216,0.07938,0.28350000000000003,1.7952,0.5236000000000001,1.87
2020-10-11 04:00:00,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63,2.0472,0.5971000000000001,2.1325,0.2712,0.0791,0.28250000000000003,1.776,0.518,1.85
2020-10-11 04:30:00,1.80864,0.52752,1.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.536,0.448,1.6,2.01984,0.5891200000000001,2.104,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7472,0.5096,1.82
2020-10-11 05:00:00,1.78992,0.5220600000000001,1.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5168,0.4424,1.58,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79
2020-10-11 05:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5648,0.45640000000000003,1.63,2.04864,0.59752,2.134,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.776,0.518,1.85
2020-10-11 06:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.584,0.462,1.65,2.07888,0.6063400000000001,2.1655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8048000000000002,0.5264,1.88
2020-10-11 06:30:00,2.02992,0.59206,2.1145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7568000000000001,0.5124000000000001,1.83,2.25072,0.65646,2.3445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9776,0.5768,2.06
2020-10-11 07:00:00,2.22096,0.64778,2.3135,0.27216,0.07938,0.28350000000000003,1.9488,0.5684,2.03,2.44176,0.71218,2.5435,0.27216,0.07938,0.28350000000000003,2.1696,0.6328,2.26
2020-10-11 07:30:00,2.35632,0.6872600000000001,2.4545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0832,0.6076,2.17,2.59632,0.75726,2.7045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3232,0.6776,2.42
2020-10-11 08:00:00,2.46192,0.71806,2.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.72112,0.79366,2.8345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.448,0.714,2.55
2020-10-11 08:30:00,2.73888,0.7988400000000001,2.8529999999999998,0.27168000000000003,0.07924,0.28300000000000003,2.4672,0.7196,2.5700000000000003,3.00768,0.87724,3.133,0.27168000000000003,0.07924,0.28300000000000003,2.7359999999999998,0.798,2.85
2020-10-11 09:00:00,2.7196800000000003,0.7932400000000001,2.833,0.27168000000000003,0.07924,0.28300000000000003,2.448,0.714,2.55,2.84448,0.82964,2.963,0.27168000000000003,0.07924,0.28300000000000003,2.5728,0.7504000000000001,2.68
2020-10-11 09:30:00,2.85456,0.8325800000000001,2.9735,0.27216,0.07938,0.28350000000000003,2.5824,0.7532,2.69,2.91216,0.84938,3.0335,0.27216,0.07938,0.28350000000000003,2.64,0.77,2.75
2020-10-11 10:00:00,2.93088,0.85484,3.053,0.27168000000000003,0.07924,0.28300000000000003,2.6592000000000002,0.7756000000000001,2.77,2.95008,0.8604400000000001,3.073,0.27168000000000003,0.07924,0.28300000000000003,2.6784,0.7812,2.79
2020-10-11 10:30:00,2.892,0.8435,3.0125,0.2712,0.0791,0.28250000000000003,2.6208,0.7644000000000001,2.73,2.8248,0.8239000000000001,2.9425,0.2712,0.0791,0.28250000000000003,2.5536,0.7448,2.66
2020-10-11 11:00:00,2.9212800000000003,0.85204,3.043,0.27168000000000003,0.07924,0.28300000000000003,2.6496,0.7728,2.76,2.78688,0.8128400000000001,2.903,0.27168000000000003,0.07924,0.28300000000000003,2.5152,0.7336,2.62
2020-10-11 11:30:00,2.93088,0.85484,3.053,0.27168000000000003,0.07924,0.28300000000000003,2.6592000000000002,0.7756000000000001,2.77,2.78688,0.8128400000000001,2.903,0.27168000000000003,0.07924,0.28300000000000003,2.5152,0.7336,2.62
2020-10-11 12:00:00,3.04512,0.8881600000000001,3.172,0.27072,0.07896,0.28200000000000003,2.7744,0.8092,2.89,2.91072,0.84896,3.032,0.27072,0.07896,0.28200000000000003,2.64,0.77,2.75
2020-10-11 12:30:00,3.03648,0.8856400000000001,3.163,0.27168000000000003,0.07924,0.28300000000000003,2.7648,0.8064,2.88,2.93088,0.85484,3.053,0.27168000000000003,0.07924,0.28300000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-10-11 13:00:00,3.14208,0.91644,3.273,0.27168000000000003,0.07924,0.28300000000000003,2.8704,0.8372,2.99,3.19968,0.9332400000000001,3.333,0.27168000000000003,0.07924,0.28300000000000003,2.928,0.854,3.05
2020-10-11 13:30:00,3.02592,0.8825600000000001,3.152,0.27072,0.07896,0.28200000000000003,2.7552,0.8036000000000001,2.87,3.10272,0.9049600000000001,3.232,0.27072,0.07896,0.28200000000000003,2.832,0.8260000000000001,2.95
2020-10-11 14:00:00,3.11328,0.9080400000000001,3.243,0.27168000000000003,0.07924,0.28300000000000003,2.8416,0.8288000000000001,2.96,3.21888,0.9388400000000001,3.3529999999999998,0.27168000000000003,0.07924,0.28300000000000003,2.9472,0.8596,3.07
2020-10-11 14:30:00,3.05568,0.89124,3.183,0.27168000000000003,0.07924,0.28300000000000003,2.784,0.812,2.9,3.20928,0.9360400000000001,3.343,0.27168000000000003,0.07924,0.28300000000000003,2.9376,0.8568,3.06
2020-10-11 15:00:00,2.9683200000000003,0.8657600000000001,3.092,0.27072,0.07896,0.28200000000000003,2.6976,0.7868,2.81,3.03552,0.88536,3.162,0.27072,0.07896,0.28200000000000003,2.7648,0.8064,2.88
2020-10-11 15:30:00,3.03648,0.8856400000000001,3.163,0.27168000000000003,0.07924,0.28300000000000003,2.7648,0.8064,2.88,3.25728,0.9500400000000001,3.393,0.27168000000000003,0.07924,0.28300000000000003,2.9856,0.8708,3.11
2020-10-11 16:00:00,3.08448,0.8996400000000001,3.213,0.27168000000000003,0.07924,0.28300000000000003,2.8128,0.8204,2.93,3.32448,0.9696400000000001,3.463,0.27168000000000003,0.07924,0.28300000000000003,3.0528,0.8904000000000001,3.18
2020-10-11 16:30:00,3.21792,0.9385600000000001,3.352,0.27072,0.07896,0.28200000000000003,2.9472,0.8596,3.07,3.51552,1.02536,3.662,0.27072,0.07896,0.28200000000000003,3.2448,0.9464,3.38
2020-10-11 17:00:00,3.39072,0.9889600000000001,3.532,0.27072,0.07896,0.28200000000000003,3.12,0.91,3.25,3.7267200000000003,1.08696,3.882,0.27072,0.07896,0.28200000000000003,3.456,1.008,3.6
2020-10-11 17:30:00,3.5736,1.0423,3.7225,0.2712,0.0791,0.28250000000000003,3.3024,0.9632000000000001,3.44,3.9288,1.1459,4.0925,0.2712,0.0791,0.28250000000000003,3.6576,1.0668,3.81
2020-10-11 18:00:00,3.59328,1.04804,3.743,0.27168000000000003,0.07924,0.28300000000000003,3.3216,0.9688,3.46,3.95808,1.1544400000000001,4.123,0.27168000000000003,0.07924,0.28300000000000003,3.6864,1.0752,3.84
2020-10-11 18:30:00,3.5256,1.0283,3.6725,0.2712,0.0791,0.28250000000000003,3.2544,0.9492,3.39,3.8904,1.1347,4.0525,0.2712,0.0791,0.28250000000000003,3.6192,1.0556,3.77
2020-10-11 19:00:00,3.48768,1.01724,3.633,0.27168000000000003,0.07924,0.28300000000000003,3.216,0.9380000000000001,3.35,3.86208,1.12644,4.023,0.27168000000000003,0.07924,0.28300000000000003,3.5904,1.0472,3.74
2020-10-11 19:30:00,3.5068799999999998,1.02284,3.653,0.27168000000000003,0.07924,0.28300000000000003,3.2352,0.9436,3.37,3.85248,1.12364,4.013,0.27168000000000003,0.07924,0.28300000000000003,3.5808,1.0444,3.73
2020-10-11 20:00:00,3.3144,0.9667,3.4525,0.2712,0.0791,0.28250000000000003,3.0432,0.8876000000000001,3.17,3.6408,1.0619,3.7925,0.2712,0.0791,0.28250000000000003,3.3696,0.9828,3.51
2020-10-11 20:30:00,3.23904,0.9447200000000001,3.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9664,0.8652000000000001,3.09,3.59424,1.04832,3.7439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3216,0.9688,3.46
2020-10-11 21:00:00,2.98896,0.8717800000000001,3.1135,0.27216,0.07938,0.28350000000000003,2.7168,0.7924,2.83,3.32496,0.9697800000000001,3.4635,0.27216,0.07938,0.28350000000000003,3.0528,0.8904000000000001,3.18
2020-10-11 21:30:00,2.87376,0.83818,2.9935,0.27216,0.07938,0.28350000000000003,2.6016,0.7588,2.71,3.16176,0.9221800000000001,3.2935,0.27216,0.07938,0.28350000000000003,2.8896,0.8428,3.01
2020-10-11 22:00:00,2.6928,0.7854,2.805,0.2736,0.07980000000000001,0.28500000000000003,2.4192,0.7056,2.52,2.9616,0.8638,3.085,0.2736,0.07980000000000001,0.28500000000000003,2.688,0.784,2.8
2020-10-11 22:30:00,2.49168,0.72674,2.5955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2176,0.6468,2.31,2.75088,0.80234,2.8655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4768,0.7224,2.58
2020-10-11 23:00:00,2.28912,0.66766,2.3845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.016,0.588,2.1,2.51952,0.7348600000000001,2.6245000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2464,0.6552,2.34
2020-10-11 23:30:00,2.14464,0.6255200000000001,2.234,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8719999999999999,0.546,1.9500000000000002,2.36544,0.6899200000000001,2.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0928,0.6104,2.18
2020-10-12 00:00:00,2.0208,0.5894,2.105,0.2736,0.07980000000000001,0.28500000000000003,1.7472,0.5096,1.82,2.232,0.651,2.325,0.2736,0.07980000000000001,0.28500000000000003,1.9584000000000001,0.5712,2.04
2020-10-12 00:30:00,1.896,0.553,1.975,0.2736,0.07980000000000001,0.28500000000000003,1.6224,0.4732,1.69,2.0976,0.6118,2.185,0.2736,0.07980000000000001,0.28500000000000003,1.824,0.532,1.9
2020-10-12 01:00:00,1.8768,0.5474,1.955,0.2736,0.07980000000000001,0.28500000000000003,1.6032000000000002,0.4676,1.67,2.0784,0.6062000000000001,2.165,0.2736,0.07980000000000001,0.28500000000000003,1.8048000000000002,0.5264,1.88
2020-10-12 01:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.1168,0.6174000000000001,2.205,0.2736,0.07980000000000001,0.28500000000000003,1.8432,0.5376000000000001,1.92
2020-10-12 02:00:00,1.9727999999999999,0.5754,2.055,0.2736,0.07980000000000001,0.28500000000000003,1.6992,0.49560000000000004,1.77,2.2032,0.6426000000000001,2.295,0.2736,0.07980000000000001,0.28500000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-10-12 02:30:00,1.99104,0.58072,2.074,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7184,0.5012,1.79,2.24064,0.6535200000000001,2.334,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.968,0.5740000000000001,2.05
2020-10-12 03:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6608,0.4844,1.73,2.18448,0.63714,2.2755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9104,0.5572,1.99
2020-10-12 03:30:00,1.9536,0.5698,2.035,0.2736,0.07980000000000001,0.28500000000000003,1.6800000000000002,0.49,1.75,2.1936,0.6398,2.285,0.2736,0.07980000000000001,0.28500000000000003,1.92,0.56,2.0
2020-10-12 04:00:00,1.90416,0.5553800000000001,1.9835,0.27216,0.07938,0.28350000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.14416,0.62538,2.2335,0.27216,0.07938,0.28350000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-10-12 04:30:00,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69,2.13552,0.6228600000000001,2.2245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8624,0.5432,1.94
2020-10-12 05:00:00,1.92432,0.5612600000000001,2.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6512,0.48160000000000003,1.72,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97
2020-10-12 05:30:00,1.98048,0.57764,2.063,0.27168000000000003,0.07924,0.28300000000000003,1.7088,0.4984,1.78,2.23968,0.65324,2.333,0.27168000000000003,0.07924,0.28300000000000003,1.968,0.5740000000000001,2.05
2020-10-12 06:00:00,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25
2020-10-12 06:30:00,2.50992,0.73206,2.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2368,0.6524,2.33,2.84592,0.83006,2.9645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5728,0.7504000000000001,2.68
2020-10-12 07:00:00,2.72928,0.7960400000000001,2.843,0.27168000000000003,0.07924,0.28300000000000003,2.4576000000000002,0.7168,2.56,3.08448,0.8996400000000001,3.213,0.27168000000000003,0.07924,0.28300000000000003,2.8128,0.8204,2.93
2020-10-12 07:30:00,3.096,0.903,3.225,0.2736,0.07980000000000001,0.28500000000000003,2.8224,0.8232,2.94,3.4416,1.0038,3.585,0.2736,0.07980000000000001,0.28500000000000003,3.168,0.924,3.3
2020-10-12 08:00:00,3.2784,0.9562,3.415,0.2736,0.07980000000000001,0.28500000000000003,3.0048,0.8764000000000001,3.13,3.6528,1.0654,3.805,0.2736,0.07980000000000001,0.28500000000000003,3.3792,0.9856,3.52
2020-10-12 08:30:00,3.4872,1.0171,3.6325000000000003,0.2712,0.0791,0.28250000000000003,3.216,0.9380000000000001,3.35,3.8616,1.1263,4.0225,0.2712,0.0791,0.28250000000000003,3.5904,1.0472,3.74
2020-10-12 09:00:00,3.48816,1.01738,3.6335,0.27216,0.07938,0.28350000000000003,3.216,0.9380000000000001,3.35,3.82416,1.11538,3.9835000000000003,0.27216,0.07938,0.28350000000000003,3.552,1.036,3.7
2020-10-12 09:30:00,3.61296,1.05378,3.7635,0.27216,0.07938,0.28350000000000003,3.3407999999999998,0.9744,3.48,3.9105600000000003,1.14058,4.0735,0.27216,0.07938,0.28350000000000003,3.6384,1.0612,3.79
2020-10-12 10:00:00,3.38064,0.9860200000000001,3.5215,0.27024000000000004,0.07882,0.28150000000000003,3.1104,0.9072,3.24,3.6974400000000003,1.07842,3.8515,0.27024000000000004,0.07882,0.28150000000000003,3.4272,0.9996,3.5700000000000003
2020-10-12 10:30:00,3.29616,0.9613800000000001,3.4335,0.27216,0.07938,0.28350000000000003,3.024,0.882,3.15,3.60336,1.05098,3.7535,0.27216,0.07938,0.28350000000000003,3.3312,0.9716,3.47
2020-10-12 11:00:00,3.32448,0.9696400000000001,3.463,0.27168000000000003,0.07924,0.28300000000000003,3.0528,0.8904000000000001,3.18,3.64128,1.06204,3.793,0.27168000000000003,0.07924,0.28300000000000003,3.3696,0.9828,3.51
2020-10-12 11:30:00,3.2952,0.9611000000000001,3.4325,0.2712,0.0791,0.28250000000000003,3.024,0.882,3.15,3.6024000000000003,1.0507,3.7525,0.2712,0.0791,0.28250000000000003,3.3312,0.9716,3.47
2020-10-12 12:00:00,3.29424,0.9608200000000001,3.4314999999999998,0.27024000000000004,0.07882,0.28150000000000003,3.024,0.882,3.15,3.53424,1.03082,3.6814999999999998,0.27024000000000004,0.07882,0.28150000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-10-12 12:30:00,3.2568,0.9499000000000001,3.3925,0.2712,0.0791,0.28250000000000003,2.9856,0.8708,3.11,3.5256,1.0283,3.6725,0.2712,0.0791,0.28250000000000003,3.2544,0.9492,3.39
2020-10-12 13:00:00,3.34368,0.9752400000000001,3.483,0.27168000000000003,0.07924,0.28300000000000003,3.072,0.896,3.2,3.64128,1.06204,3.793,0.27168000000000003,0.07924,0.28300000000000003,3.3696,0.9828,3.51
2020-10-12 13:30:00,3.34176,0.9746800000000001,3.481,0.26976,0.07868,0.281,3.072,0.896,3.2,3.62976,1.05868,3.781,0.26976,0.07868,0.281,3.36,0.98,3.5
2020-10-12 14:00:00,3.29472,0.96096,3.432,0.27072,0.07896,0.28200000000000003,3.024,0.882,3.15,3.54432,1.03376,3.692,0.27072,0.07896,0.28200000000000003,3.2736,0.9548000000000001,3.41
2020-10-12 14:30:00,3.57264,1.04202,3.7215,0.27024000000000004,0.07882,0.28150000000000003,3.3024,0.9632000000000001,3.44,3.87024,1.12882,4.0315,0.27024000000000004,0.07882,0.28150000000000003,3.6,1.05,3.75
2020-10-12 15:00:00,3.60048,1.05014,3.7505,0.26928,0.07854000000000001,0.2805,3.3312,0.9716,3.47,3.90768,1.13974,4.0705,0.26928,0.07854000000000001,0.2805,3.6384,1.0612,3.79
2020-10-12 15:30:00,3.564,1.0395,3.7125,0.2712,0.0791,0.28250000000000003,3.2928,0.9604,3.43,3.9,1.1375,4.0625,0.2712,0.0791,0.28250000000000003,3.6288,1.0584,3.7800000000000002
2020-10-12 16:00:00,3.63984,1.06162,3.7915,0.27024000000000004,0.07882,0.28150000000000003,3.3696,0.9828,3.51,3.95664,1.15402,4.1215,0.27024000000000004,0.07882,0.28150000000000003,3.6864,1.0752,3.84
2020-10-12 16:30:00,3.8212800000000002,1.11454,3.9805,0.26928,0.07854000000000001,0.2805,3.552,1.036,3.7,4.12848,1.20414,4.3004999999999995,0.26928,0.07854000000000001,0.2805,3.8592,1.1256,4.02
2020-10-12 17:00:00,3.94752,1.15136,4.112,0.27072,0.07896,0.28200000000000003,3.6768,1.0724,3.83,4.29312,1.25216,4.472,0.27072,0.07896,0.28200000000000003,4.0224,1.1732,4.19
2020-10-12 17:30:00,3.90864,1.14002,4.0715,0.27024000000000004,0.07882,0.28150000000000003,3.6384,1.0612,3.79,4.26384,1.24362,4.4415,0.27024000000000004,0.07882,0.28150000000000003,3.9936,1.1648,4.16
2020-10-12 18:00:00,3.76368,1.09774,3.9205,0.26928,0.07854000000000001,0.2805,3.4944,1.0192,3.64,4.09008,1.1929400000000001,4.2605,0.26928,0.07854000000000001,0.2805,3.8208,1.1144,3.98
2020-10-12 18:30:00,3.708,1.0815,3.8625,0.2712,0.0791,0.28250000000000003,3.4368,1.0024,3.58,4.0632,1.1851,4.2325,0.2712,0.0791,0.28250000000000003,3.792,1.106,3.95
2020-10-12 19:00:00,3.81312,1.11216,3.972,0.27072,0.07896,0.28200000000000003,3.5423999999999998,1.0332,3.69,4.18752,1.22136,4.362,0.27072,0.07896,0.28200000000000003,3.9168000000000003,1.1424,4.08
2020-10-12 19:30:00,3.61008,1.05294,3.7605,0.26928,0.07854000000000001,0.2805,3.3407999999999998,0.9744,3.48,4.00368,1.16774,4.1705,0.26928,0.07854000000000001,0.2805,3.7344,1.0892,3.89
2020-10-12 20:00:00,3.5246399999999998,1.02802,3.6715,0.27024000000000004,0.07882,0.28150000000000003,3.2544,0.9492,3.39,3.95664,1.15402,4.1215,0.27024000000000004,0.07882,0.28150000000000003,3.6864,1.0752,3.84
2020-10-12 20:30:00,3.43824,1.00282,3.5815,0.27024000000000004,0.07882,0.28150000000000003,3.168,0.924,3.3,3.83184,1.11762,3.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.5616,1.0388,3.71
2020-10-12 21:00:00,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03,3.51552,1.02536,3.662,0.27072,0.07896,0.28200000000000003,3.2448,0.9464,3.38
2020-10-12 21:30:00,3.03552,0.88536,3.162,0.27072,0.07896,0.28200000000000003,2.7648,0.8064,2.88,3.31392,0.9665600000000001,3.452,0.27072,0.07896,0.28200000000000003,3.0432,0.8876000000000001,3.17
2020-10-12 22:00:00,2.81424,0.8208200000000001,2.9314999999999998,0.27024000000000004,0.07882,0.28150000000000003,2.544,0.742,2.65,3.08304,0.89922,3.2115,0.27024000000000004,0.07882,0.28150000000000003,2.8128,0.8204,2.93
2020-10-12 22:30:00,2.62176,0.76468,2.731,0.26976,0.07868,0.281,2.352,0.686,2.45,2.87136,0.8374800000000001,2.991,0.26976,0.07868,0.281,2.6016,0.7588,2.71
2020-10-12 23:00:00,2.35344,0.68642,2.4515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.0832,0.6076,2.17,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42
2020-10-12 23:30:00,2.1912,0.6391,2.2825,0.2712,0.0791,0.28250000000000003,1.92,0.56,2.0,2.4024,0.7007,2.5025,0.2712,0.0791,0.28250000000000003,2.1312,0.6216,2.22
2020-10-13 00:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.27024000000000004,0.07882,0.28150000000000003,1.7664,0.5152,1.8399999999999999,2.2382400000000002,0.6528200000000001,2.3315,0.27024000000000004,0.07882,0.28150000000000003,1.968,0.5740000000000001,2.05
2020-10-13 00:30:00,1.93056,0.56308,2.011,0.26976,0.07868,0.281,1.6608,0.4844,1.73,2.12256,0.6190800000000001,2.211,0.26976,0.07868,0.281,1.8528,0.5404,1.9300000000000002
2020-10-13 01:00:00,1.9128,0.5579000000000001,1.9925000000000002,0.2712,0.0791,0.28250000000000003,1.6416,0.4788,1.71,2.1048,0.6139,2.1925,0.2712,0.0791,0.28250000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-10-13 01:30:00,1.9137600000000001,0.55818,1.9935,0.27216,0.07938,0.28350000000000003,1.6416,0.4788,1.71,2.11536,0.6169800000000001,2.2035,0.27216,0.07938,0.28350000000000003,1.8432,0.5376000000000001,1.92
2020-10-13 02:00:00,2.01744,0.58842,2.1015,0.27024000000000004,0.07882,0.28150000000000003,1.7472,0.5096,1.82,2.24784,0.6556200000000001,2.3415,0.27024000000000004,0.07882,0.28150000000000003,1.9776,0.5768,2.06
2020-10-13 02:30:00,2.02752,0.59136,2.112,0.27072,0.07896,0.28200000000000003,1.7568000000000001,0.5124000000000001,1.83,2.24832,0.65576,2.342,0.27072,0.07896,0.28200000000000003,1.9776,0.5768,2.06
2020-10-13 03:00:00,2.00832,0.5857600000000001,2.092,0.27072,0.07896,0.28200000000000003,1.7376,0.5068,1.81,2.22912,0.6501600000000001,2.322,0.27072,0.07896,0.28200000000000003,1.9584000000000001,0.5712,2.04
2020-10-13 03:30:00,1.98,0.5775,2.0625,0.2712,0.0791,0.28250000000000003,1.7088,0.4984,1.78,2.1912,0.6391,2.2825,0.2712,0.0791,0.28250000000000003,1.92,0.56,2.0
2020-10-13 04:00:00,1.94208,0.56644,2.023,0.27168000000000003,0.07924,0.28300000000000003,1.6703999999999999,0.4872,1.74,2.14368,0.62524,2.233,0.27168000000000003,0.07924,0.28300000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-10-13 04:30:00,1.9416,0.5663,2.0225,0.2712,0.0791,0.28250000000000003,1.6703999999999999,0.4872,1.74,2.1432,0.6251,2.2325,0.2712,0.0791,0.28250000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-10-13 05:00:00,1.96224,0.57232,2.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6896,0.4928,1.76,2.17344,0.63392,2.2640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9008,0.5544,1.98
2020-10-13 05:30:00,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87,2.2872,0.6671,2.3825,0.2712,0.0791,0.28250000000000003,2.016,0.588,2.1
2020-10-13 06:00:00,2.17248,0.6336400000000001,2.263,0.27168000000000003,0.07924,0.28300000000000003,1.9008,0.5544,1.98,2.4220800000000002,0.7064400000000001,2.523,0.27168000000000003,0.07924,0.28300000000000003,2.1504,0.6272,2.24
2020-10-13 06:30:00,2.61504,0.7627200000000001,2.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3424,0.6832,2.44,2.96064,0.8635200000000001,3.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.688,0.784,2.8
2020-10-13 07:00:00,2.8075200000000002,0.81886,2.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5343999999999998,0.7392000000000001,2.64,3.14352,0.9168600000000001,3.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8704,0.8372,2.99
2020-10-13 07:30:00,3.17136,0.92498,3.3035,0.27216,0.07938,0.28350000000000003,2.8992,0.8456,3.02,3.49776,1.02018,3.6435,0.27216,0.07938,0.28350000000000003,3.2256,0.9408000000000001,3.36
2020-10-13 08:00:00,3.29568,0.9612400000000001,3.433,0.27168000000000003,0.07924,0.28300000000000003,3.024,0.882,3.15,3.6316800000000002,1.05924,3.783,0.27168000000000003,0.07924,0.28300000000000003,3.36,0.98,3.5
2020-10-13 08:30:00,3.42096,0.9977800000000001,3.5635,0.27216,0.07938,0.28350000000000003,3.1488,0.9184,3.2800000000000002,3.72816,1.08738,3.8835,0.27216,0.07938,0.28350000000000003,3.456,1.008,3.6
2020-10-13 09:00:00,3.45888,1.00884,3.6029999999999998,0.27168000000000003,0.07924,0.28300000000000003,3.1872,0.9296000000000001,3.32,3.7276800000000003,1.08724,3.883,0.27168000000000003,0.07924,0.28300000000000003,3.456,1.008,3.6
2020-10-13 09:30:00,3.50496,1.02228,3.651,0.26976,0.07868,0.281,3.2352,0.9436,3.37,3.62976,1.05868,3.781,0.26976,0.07868,0.281,3.36,0.98,3.5
2020-10-13 10:00:00,3.40944,0.9944200000000001,3.5515,0.27024000000000004,0.07882,0.28150000000000003,3.1392,0.9156000000000001,3.27,3.4478400000000002,1.00562,3.5915,0.27024000000000004,0.07882,0.28150000000000003,3.1776,0.9268000000000001,3.31
2020-10-13 10:30:00,3.39072,0.9889600000000001,3.532,0.27072,0.07896,0.28200000000000003,3.12,0.91,3.25,3.39072,0.9889600000000001,3.532,0.27072,0.07896,0.28200000000000003,3.12,0.91,3.25
2020-10-13 11:00:00,3.40848,0.9941400000000001,3.5505,0.26928,0.07854000000000001,0.2805,3.1392,0.9156000000000001,3.27,3.5908800000000003,1.04734,3.7405,0.26928,0.07854000000000001,0.2805,3.3216,0.9688,3.46
2020-10-13 11:30:00,3.53472,1.03096,3.682,0.27072,0.07896,0.28200000000000003,3.2640000000000002,0.9520000000000001,3.4,3.73632,1.08976,3.892,0.27072,0.07896,0.28200000000000003,3.4656000000000002,1.0108,3.61
2020-10-13 12:00:00,3.6494400000000002,1.06442,3.8015,0.27024000000000004,0.07882,0.28150000000000003,3.3792,0.9856,3.52,3.88944,1.13442,4.0515,0.27024000000000004,0.07882,0.28150000000000003,3.6192,1.0556,3.77
2020-10-13 12:30:00,3.64848,1.06414,3.8005,0.26928,0.07854000000000001,0.2805,3.3792,0.9856,3.52,3.92688,1.14534,4.0905,0.26928,0.07854000000000001,0.2805,3.6576,1.0668,3.81
2020-10-13 13:00:00,3.73632,1.08976,3.892,0.27072,0.07896,0.28200000000000003,3.4656000000000002,1.0108,3.61,4.04352,1.17936,4.212,0.27072,0.07896,0.28200000000000003,3.7728,1.1004,3.93
2020-10-13 13:30:00,3.64992,1.06456,3.802,0.27072,0.07896,0.28200000000000003,3.3792,0.9856,3.52,3.9763200000000003,1.15976,4.142,0.27072,0.07896,0.28200000000000003,3.7056,1.0808,3.86
2020-10-13 14:00:00,3.6201600000000003,1.05588,3.771,0.26976,0.07868,0.281,3.3504,0.9772000000000001,3.49,3.94656,1.15108,4.111,0.26976,0.07868,0.281,3.6768,1.0724,3.83
2020-10-13 14:30:00,3.6576,1.0668,3.81,0.26880000000000004,0.0784,0.28,3.3888,0.9884000000000001,3.5300000000000002,3.9648,1.1564,4.13,0.26880000000000004,0.0784,0.28,3.696,1.078,3.85
2020-10-13 15:00:00,3.55296,1.03628,3.701,0.26976,0.07868,0.281,3.2832,0.9576,3.42,3.78336,1.10348,3.941,0.26976,0.07868,0.281,3.5136000000000003,1.0248,3.66
2020-10-13 15:30:00,3.50496,1.02228,3.651,0.26976,0.07868,0.281,3.2352,0.9436,3.37,3.75456,1.09508,3.911,0.26976,0.07868,0.281,3.4848,1.0164,3.63
2020-10-13 16:00:00,3.51504,1.02522,3.6615,0.27024000000000004,0.07882,0.28150000000000003,3.2448,0.9464,3.38,3.66864,1.07002,3.8215,0.27024000000000004,0.07882,0.28150000000000003,3.3984,0.9912000000000001,3.54
2020-10-13 16:30:00,3.64272,1.06246,3.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3696,0.9828,3.51,3.73872,1.09046,3.8945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4656000000000002,1.0108,3.61
2020-10-13 17:00:00,3.68064,1.07352,3.834,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.408,0.994,3.55,3.90144,1.13792,4.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.6288,1.0584,3.7800000000000002
2020-10-13 17:30:00,3.69936,1.07898,3.8535,0.27216,0.07938,0.28350000000000003,3.4272,0.9996,3.5700000000000003,4.05456,1.18258,4.2235,0.27216,0.07938,0.28350000000000003,3.7824,1.1032,3.94
2020-10-13 18:00:00,3.8155200000000002,1.11286,3.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5423999999999998,1.0332,3.69,4.18992,1.22206,4.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.9168000000000003,1.1424,4.08
2020-10-13 18:30:00,3.82512,1.11566,3.9845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.552,1.036,3.7,4.20912,1.22766,4.3845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.936,1.148,4.1
2020-10-13 19:00:00,3.8635200000000003,1.12686,4.0245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5904,1.0472,3.74,4.24752,1.23886,4.4245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.9744,1.1592,4.14
2020-10-13 19:30:00,3.70176,1.07968,3.856,0.27456,0.08008000000000001,0.28600000000000003,3.4272,0.9996,3.5700000000000003,4.07616,1.18888,4.246,0.27456,0.08008000000000001,0.28600000000000003,3.8016,1.1088,3.96
2020-10-13 20:00:00,3.52848,1.02914,3.6755,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2544,0.9492,3.39,3.88368,1.13274,4.0455,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.6096,1.0528,3.76
2020-10-13 20:30:00,3.36432,0.9812600000000001,3.5045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0912,0.9016000000000001,3.22,3.70032,1.07926,3.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4272,0.9996,3.5700000000000003
2020-10-13 21:00:00,3.1344,0.9142,3.265,0.2736,0.07980000000000001,0.28500000000000003,2.8608000000000002,0.8344,2.98,3.4704,1.0122,3.615,0.2736,0.07980000000000001,0.28500000000000003,3.1968,0.9324,3.33
2020-10-13 21:30:00,2.99088,0.8723400000000001,3.1155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.7168,0.7924,2.83,3.28848,0.9591400000000001,3.4255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0144,0.8792000000000001,3.14
2020-10-13 22:00:00,2.76912,0.80766,2.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.496,0.728,2.6,3.06672,0.89446,3.1945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7936,0.8148000000000001,2.91
2020-10-13 22:30:00,2.58672,0.75446,2.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3136,0.6748000000000001,2.41,2.87472,0.8384600000000001,2.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6016,0.7588,2.71
2020-10-13 23:00:00,2.4048,0.7014,2.505,0.2736,0.07980000000000001,0.28500000000000003,2.1312,0.6216,2.22,2.6736,0.7798,2.785,0.2736,0.07980000000000001,0.28500000000000003,2.4,0.7000000000000001,2.5
2020-10-13 23:30:00,2.184,0.637,2.275,0.2736,0.07980000000000001,0.28500000000000003,1.9104,0.5572,1.99,2.4144,0.7042,2.515,0.2736,0.07980000000000001,0.28500000000000003,2.1408,0.6244000000000001,2.23
2020-10-14 00:00:00,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85,2.26032,0.6592600000000001,2.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9872,0.5796,2.07
2020-10-14 00:30:00,1.9348800000000002,0.5643400000000001,2.0155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6608,0.4844,1.73,2.13648,0.62314,2.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8624,0.5432,1.94
2020-10-14 01:00:00,2.05056,0.5980800000000001,2.136,0.27456,0.08008000000000001,0.28600000000000003,1.776,0.518,1.85,2.21376,0.64568,2.306,0.27456,0.08008000000000001,0.28600000000000003,1.9392,0.5656,2.02
2020-10-14 01:30:00,2.12592,0.6200600000000001,2.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8528,0.5404,1.9300000000000002,2.31792,0.6760600000000001,2.4145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0448,0.5964,2.13
2020-10-14 02:00:00,2.21376,0.64568,2.306,0.27456,0.08008000000000001,0.28600000000000003,1.9392,0.5656,2.02,2.44416,0.7128800000000001,2.5460000000000003,0.27456,0.08008000000000001,0.28600000000000003,2.1696,0.6328,2.26
2020-10-14 02:30:00,2.23296,0.6512800000000001,2.326,0.27456,0.08008000000000001,0.28600000000000003,1.9584000000000001,0.5712,2.04,2.48256,0.7240800000000001,2.586,0.27456,0.08008000000000001,0.28600000000000003,2.208,0.644,2.3
2020-10-14 03:00:00,2.18448,0.63714,2.2755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9104,0.5572,1.99,2.42448,0.7071400000000001,2.5255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1504,0.6272,2.24
2020-10-14 03:30:00,2.13696,0.6232800000000001,2.226,0.27456,0.08008000000000001,0.28600000000000003,1.8624,0.5432,1.94,2.34816,0.68488,2.446,0.27456,0.08008000000000001,0.28600000000000003,2.0736,0.6048,2.16
2020-10-14 04:00:00,2.16576,0.63168,2.2560000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.8912,0.5516,1.97,2.30016,0.67088,2.396,0.27456,0.08008000000000001,0.28600000000000003,2.0256,0.5908,2.11
2020-10-14 04:30:00,2.15568,0.6287400000000001,2.2455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8816000000000002,0.5488000000000001,1.96,2.26128,0.65954,2.3555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9872,0.5796,2.07
2020-10-14 05:00:00,2.12784,0.6206200000000001,2.2165,0.27504,0.08022,0.28650000000000003,1.8528,0.5404,1.9300000000000002,2.33904,0.68222,2.4365,0.27504,0.08022,0.28650000000000003,2.064,0.602,2.15
2020-10-14 05:30:00,2.21328,0.64554,2.3055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9392,0.5656,2.02,2.44368,0.71274,2.5455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1696,0.6328,2.26
2020-10-14 06:00:00,2.30976,0.6736800000000001,2.406,0.27456,0.08008000000000001,0.28600000000000003,2.0352,0.5936,2.12,2.5881600000000002,0.7548800000000001,2.696,0.27456,0.08008000000000001,0.28600000000000003,2.3136,0.6748000000000001,2.41
2020-10-14 06:30:00,2.63664,0.76902,2.7465,0.27504,0.08022,0.28650000000000003,2.3616,0.6888000000000001,2.46,3.00144,0.8754200000000001,3.1265,0.27504,0.08022,0.28650000000000003,2.7264,0.7952,2.84
2020-10-14 07:00:00,2.87616,0.8388800000000001,2.996,0.27456,0.08008000000000001,0.28600000000000003,2.6016,0.7588,2.71,3.25056,0.94808,3.386,0.27456,0.08008000000000001,0.28600000000000003,2.976,0.868,3.1
2020-10-14 07:30:00,3.21216,0.93688,3.346,0.27456,0.08008000000000001,0.28600000000000003,2.9376,0.8568,3.06,3.54816,1.03488,3.696,0.27456,0.08008000000000001,0.28600000000000003,3.2736,0.9548000000000001,3.41
2020-10-14 08:00:00,3.36624,0.98182,3.5065,0.27504,0.08022,0.28650000000000003,3.0912,0.9016000000000001,3.22,3.7214400000000003,1.08542,3.8765,0.27504,0.08022,0.28650000000000003,3.4464,1.0052,3.59
2020-10-14 08:30:00,3.48048,1.01514,3.6255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2064,0.9352,3.34,3.84528,1.12154,4.0055,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.5712,1.0416,3.7199999999999998
2020-10-14 09:00:00,3.49872,1.02046,3.6445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2256,0.9408000000000001,3.36,3.84432,1.12126,4.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5712,1.0416,3.7199999999999998
2020-10-14 09:30:00,3.5376000000000003,1.0318,3.685,0.2736,0.07980000000000001,0.28500000000000003,3.2640000000000002,0.9520000000000001,3.4,3.7199999999999998,1.085,3.875,0.2736,0.07980000000000001,0.28500000000000003,3.4464,1.0052,3.59
2020-10-14 10:00:00,3.4992,1.0206,3.645,0.1296,0.0378,0.135,3.3696,0.9828,3.51,3.6432,1.0626,3.795,0.1296,0.0378,0.135,3.5136000000000003,1.0248,3.66
2020-10-14 10:30:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.6384,1.0612,3.79,0.0,0.0,0.0,3.6384,1.0612,3.79
2020-10-14 11:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-10-14 11:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2020-10-14 12:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93
2020-10-14 12:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2020-10-14 13:00:00,3.52992,1.02956,3.677,0.12192000000000001,0.03556,0.127,3.408,0.994,3.55,3.83712,1.11916,3.997,0.12192000000000001,0.03556,0.127,3.7152000000000003,1.0836000000000001,3.87
2020-10-14 13:30:00,3.6,1.05,3.75,0.2592,0.0756,0.27,3.3407999999999998,0.9744,3.48,3.936,1.148,4.1,0.2592,0.0756,0.27,3.6768,1.0724,3.83
2020-10-14 14:00:00,3.58704,1.04622,3.7365,0.24624000000000001,0.07182000000000001,0.2565,3.3407999999999998,0.9744,3.48,3.76944,1.09942,3.9265,0.24624000000000001,0.07182000000000001,0.2565,3.5232,1.0276,3.67
2020-10-14 14:30:00,3.3945600000000002,0.9900800000000001,3.536,0.24576000000000003,0.07168000000000001,0.256,3.1488,0.9184,3.2800000000000002,3.56736,1.04048,3.716,0.24576000000000003,0.07168000000000001,0.256,3.3216,0.9688,3.46
2020-10-14 15:00:00,3.4128,0.9954000000000001,3.555,0.24480000000000002,0.0714,0.255,3.168,0.924,3.3,3.5664,1.0402,3.715,0.24480000000000002,0.0714,0.255,3.3216,0.9688,3.46
2020-10-14 15:30:00,3.48096,1.01528,3.626,0.24576000000000003,0.07168000000000001,0.256,3.2352,0.9436,3.37,3.56736,1.04048,3.716,0.24576000000000003,0.07168000000000001,0.256,3.3216,0.9688,3.46
2020-10-14 16:00:00,3.49056,1.01808,3.636,0.24576000000000003,0.07168000000000001,0.256,3.2448,0.9464,3.38,3.70176,1.07968,3.856,0.24576000000000003,0.07168000000000001,0.256,3.456,1.008,3.6
2020-10-14 16:30:00,3.6336,1.0598,3.785,0.24480000000000002,0.0714,0.255,3.3888,0.9884000000000001,3.5300000000000002,3.9312,1.1466,4.095,0.24480000000000002,0.0714,0.255,3.6864,1.0752,3.84
2020-10-14 17:00:00,3.72096,1.08528,3.876,0.24576000000000003,0.07168000000000001,0.256,3.4752,1.0136,3.62,4.03776,1.17768,4.206,0.24576000000000003,0.07168000000000001,0.256,3.792,1.106,3.95
2020-10-14 17:30:00,3.80736,1.11048,3.966,0.24576000000000003,0.07168000000000001,0.256,3.5616,1.0388,3.71,4.17216,1.21688,4.346,0.24576000000000003,0.07168000000000001,0.256,3.9264,1.1452,4.09
2020-10-14 18:00:00,3.7584,1.0962,3.915,0.24480000000000002,0.0714,0.255,3.5136000000000003,1.0248,3.66,4.1616,1.2138,4.335,0.24480000000000002,0.0714,0.255,3.9168000000000003,1.1424,4.08
2020-10-14 18:30:00,3.85584,1.12462,4.0165,0.24624000000000001,0.07182000000000001,0.2565,3.6096,1.0528,3.76,4.25904,1.24222,4.4365,0.24624000000000001,0.07182000000000001,0.2565,4.0128,1.1703999999999999,4.18
2020-10-14 19:00:00,3.91344,1.14142,4.0765,0.24624000000000001,0.07182000000000001,0.2565,3.6672000000000002,1.0696,3.8200000000000003,4.30704,1.25622,4.4865,0.24624000000000001,0.07182000000000001,0.2565,4.0608,1.1844000000000001,4.23
2020-10-14 19:30:00,3.74064,1.09102,3.8965,0.24624000000000001,0.07182000000000001,0.2565,3.4944,1.0192,3.64,4.13424,1.2058200000000001,4.3065,0.24624000000000001,0.07182000000000001,0.2565,3.888,1.134,4.05
2020-10-14 20:00:00,3.58944,1.04692,3.739,0.24864000000000003,0.07252,0.259,3.3407999999999998,0.9744,3.48,3.95424,1.15332,4.119,0.24864000000000003,0.07252,0.259,3.7056,1.0808,3.86
2020-10-14 20:30:00,3.39744,0.9909200000000001,3.539,0.24864000000000003,0.07252,0.259,3.1488,0.9184,3.2800000000000002,3.74304,1.09172,3.899,0.24864000000000003,0.07252,0.259,3.4944,1.0192,3.64
2020-10-14 21:00:00,3.21504,0.9377200000000001,3.349,0.24864000000000003,0.07252,0.259,2.9664,0.8652000000000001,3.09,3.55104,1.03572,3.699,0.24864000000000003,0.07252,0.259,3.3024,0.9632000000000001,3.44
2020-10-14 21:30:00,3.08064,0.8985200000000001,3.209,0.24864000000000003,0.07252,0.259,2.832,0.8260000000000001,2.95,3.39744,0.9909200000000001,3.539,0.24864000000000003,0.07252,0.259,3.1488,0.9184,3.2800000000000002
2020-10-14 22:00:00,2.89776,0.84518,3.0185,0.24816000000000002,0.07238,0.2585,2.6496,0.7728,2.76,3.23376,0.9431800000000001,3.3685,0.24816000000000002,0.07238,0.2585,2.9856,0.8708,3.11
2020-10-14 22:30:00,2.68752,0.7838600000000001,2.7995,0.24912,0.07266,0.2595,2.4384,0.7112,2.54,2.99472,0.8734600000000001,3.1195,0.24912,0.07266,0.2595,2.7456,0.8008000000000001,2.86
2020-10-14 23:00:00,2.44704,0.71372,2.549,0.24864000000000003,0.07252,0.259,2.1984,0.6412,2.29,2.71584,0.79212,2.829,0.24864000000000003,0.07252,0.259,2.4672,0.7196,2.5700000000000003
2020-10-14 23:30:00,2.2176,0.6468,2.31,0.24960000000000002,0.0728,0.26,1.968,0.5740000000000001,2.05,2.4672,0.7196,2.5700000000000003,0.24960000000000002,0.0728,0.26,2.2176,0.6468,2.31
2020-10-15 00:00:00,2.0736,0.6048,2.16,0.24960000000000002,0.0728,0.26,1.824,0.532,1.9,2.3136,0.6748000000000001,2.41,0.24960000000000002,0.0728,0.26,2.064,0.602,2.15
2020-10-16 00:30:00,1.9872,0.5796,2.07,0.24960000000000002,0.0728,0.26,1.7376,0.5068,1.81,2.208,0.644,2.3,0.24960000000000002,0.0728,0.26,1.9584000000000001,0.5712,2.04
2020-10-16 01:00:00,1.98528,0.57904,2.068,0.24768,0.07224000000000001,0.258,1.7376,0.5068,1.81,2.20608,0.64344,2.298,0.24768,0.07224000000000001,0.258,1.9584000000000001,0.5712,2.04
2020-10-16 01:30:00,2.0256,0.5908,2.11,0.24960000000000002,0.0728,0.26,1.776,0.518,1.85,2.2560000000000002,0.658,2.35,0.24960000000000002,0.0728,0.26,2.0064,0.5852,2.09
2020-10-16 02:00:00,2.09232,0.61026,2.1795,0.24912,0.07266,0.2595,1.8432,0.5376000000000001,1.92,2.33232,0.6802600000000001,2.4295,0.24912,0.07266,0.2595,2.0832,0.6076,2.17
2020-10-16 02:30:00,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002,2.35008,0.68544,2.448,0.24768,0.07224000000000001,0.258,2.1024,0.6132000000000001,2.19
2020-10-16 03:00:00,2.05488,0.5993400000000001,2.1405,0.25008,0.07294,0.2605,1.8048000000000002,0.5264,1.88,2.30448,0.6721400000000001,2.4005,0.25008,0.07294,0.2605,2.0544000000000002,0.5992000000000001,2.14
2020-10-16 03:30:00,2.04432,0.59626,2.1295,0.24912,0.07266,0.2595,1.7952,0.5236000000000001,1.87,2.28432,0.6662600000000001,2.3795,0.24912,0.07266,0.2595,2.0352,0.5936,2.12
2020-10-16 04:00:00,2.0256,0.5908,2.11,0.24960000000000002,0.0728,0.26,1.776,0.518,1.85,2.2560000000000002,0.658,2.35,0.24960000000000002,0.0728,0.26,2.0064,0.5852,2.09
2020-10-16 04:30:00,1.96848,0.5741400000000001,2.0505,0.25008,0.07294,0.2605,1.7184,0.5012,1.79,2.20848,0.64414,2.3005,0.25008,0.07294,0.2605,1.9584000000000001,0.5712,2.04
2020-10-16 05:00:00,2.0256,0.5908,2.11,0.24960000000000002,0.0728,0.26,1.776,0.518,1.85,2.2656,0.6608,2.36,0.24960000000000002,0.0728,0.26,2.016,0.588,2.1
2020-10-16 05:30:00,2.11152,0.6158600000000001,2.1995,0.24912,0.07266,0.2595,1.8624,0.5432,1.94,2.37072,0.6914600000000001,2.4695,0.24912,0.07266,0.2595,2.1216,0.6188,2.21
2020-10-16 06:00:00,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02,2.46624,0.7193200000000001,2.569,0.24864000000000003,0.07252,0.259,2.2176,0.6468,2.31
2020-10-16 06:30:00,2.5343999999999998,0.7392000000000001,2.64,0.24960000000000002,0.0728,0.26,2.2848,0.6664,2.38,2.8416,0.8288000000000001,2.96,0.24960000000000002,0.0728,0.26,2.592,0.756,2.7
2020-10-16 07:00:00,2.88912,0.8426600000000001,3.0095,0.24912,0.07266,0.2595,2.64,0.77,2.75,3.29232,0.9602600000000001,3.4295,0.24912,0.07266,0.2595,3.0432,0.8876000000000001,3.17
2020-10-16 07:30:00,3.21552,0.93786,3.3495,0.24912,0.07266,0.2595,2.9664,0.8652000000000001,3.09,3.58992,1.04706,3.7395,0.24912,0.07266,0.2595,3.3407999999999998,0.9744,3.48
2020-10-16 08:00:00,3.3888,0.9884000000000001,3.5300000000000002,0.24960000000000002,0.0728,0.26,3.1392,0.9156000000000001,3.27,3.7536,1.0948,3.91,0.24960000000000002,0.0728,0.26,3.504,1.022,3.65
2020-10-16 08:30:00,3.48432,1.01626,3.6295,0.24912,0.07266,0.2595,3.2352,0.9436,3.37,3.85872,1.12546,4.0195,0.24912,0.07266,0.2595,3.6096,1.0528,3.76
2020-10-16 09:00:00,3.60912,1.05266,3.7595,0.24912,0.07266,0.2595,3.36,0.98,3.5,3.97392,1.15906,4.1395,0.24912,0.07266,0.2595,3.7248,1.0864,3.88
2020-10-16 09:30:00,3.65616,1.06638,3.8085,0.24816000000000002,0.07238,0.2585,3.408,0.994,3.55,3.99216,1.16438,4.1585,0.24816000000000002,0.07238,0.2585,3.7439999999999998,1.092,3.9
2020-10-16 10:00:00,3.59808,1.04944,3.748,0.24768,0.07224000000000001,0.258,3.3504,0.9772000000000001,3.49,3.91488,1.14184,4.078,0.24768,0.07224000000000001,0.258,3.6672000000000002,1.0696,3.8200000000000003
2020-10-16 10:30:00,3.64656,1.06358,3.7984999999999998,0.24816000000000002,0.07238,0.2585,3.3984,0.9912000000000001,3.54,3.9345600000000003,1.14758,4.0985,0.24816000000000002,0.07238,0.2585,3.6864,1.0752,3.84
