Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-16 11:00:00,3.55968,1.03824,3.708,0.24768,0.07224000000000001,0.258,3.312,0.966,3.45,3.79008,1.10544,3.948,0.24768,0.07224000000000001,0.258,3.5423999999999998,1.0332,3.69
2020-10-16 11:30:00,3.6456,1.0633,3.7975,0.2472,0.0721,0.2575,3.3984,0.9912000000000001,3.54,3.876,1.1305,4.0375,0.2472,0.0721,0.2575,3.6288,1.0584,3.7800000000000002
2020-10-16 12:00:00,3.64608,1.06344,3.798,0.24768,0.07224000000000001,0.258,3.3984,0.9912000000000001,3.54,3.93408,1.14744,4.098,0.24768,0.07224000000000001,0.258,3.6864,1.0752,3.84
2020-10-16 12:30:00,3.7416,1.0913,3.8975,0.2472,0.0721,0.2575,3.4944,1.0192,3.64,4.0392,1.1781,4.2075,0.2472,0.0721,0.2575,3.792,1.106,3.95
2020-10-16 13:00:00,3.80784,1.11062,3.9665,0.24624000000000001,0.07182000000000001,0.2565,3.5616,1.0388,3.71,4.11504,1.20022,4.2865,0.24624000000000001,0.07182000000000001,0.2565,3.8688000000000002,1.1284,4.03
2020-10-16 13:30:00,3.6936,1.0773,3.8475,0.2472,0.0721,0.2575,3.4464,1.0052,3.59,4.0104,1.1697,4.1775,0.2472,0.0721,0.2575,3.7632,1.0976,3.92
2020-10-16 14:00:00,3.6936,1.0773,3.8475,0.2472,0.0721,0.2575,3.4464,1.0052,3.59,4.0392,1.1781,4.2075,0.2472,0.0721,0.2575,3.792,1.106,3.95
2020-10-16 14:30:00,3.65424,1.06582,3.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,3.408,0.994,3.55,3.96144,1.15542,4.1265,0.24624000000000001,0.07182000000000001,0.2565,3.7152000000000003,1.0836000000000001,3.87
2020-10-16 15:00:00,3.67488,1.07184,3.8280000000000003,0.24768,0.07224000000000001,0.258,3.4272,0.9996,3.5700000000000003,3.99168,1.16424,4.158,0.24768,0.07224000000000001,0.258,3.7439999999999998,1.092,3.9
2020-10-16 15:30:00,3.55008,1.03544,3.698,0.24768,0.07224000000000001,0.258,3.3024,0.9632000000000001,3.44,3.8572800000000003,1.12504,4.018,0.24768,0.07224000000000001,0.258,3.6096,1.0528,3.76
2020-10-16 16:00:00,3.52848,1.02914,3.6755,0.24528000000000003,0.07154,0.2555,3.2832,0.9576,3.42,3.82608,1.11594,3.9855,0.24528000000000003,0.07154,0.2555,3.5808,1.0444,3.73
2020-10-16 16:30:00,3.58848,1.04664,3.738,0.24768,0.07224000000000001,0.258,3.3407999999999998,0.9744,3.48,3.87648,1.13064,4.038,0.24768,0.07224000000000001,0.258,3.6288,1.0584,3.7800000000000002
2020-10-16 17:00:00,3.6552,1.0661,3.8075,0.2472,0.0721,0.2575,3.408,0.994,3.55,3.9816000000000003,1.1613,4.1475,0.2472,0.0721,0.2575,3.7344,1.0892,3.89
2020-10-16 17:30:00,3.6072,1.0521,3.7575000000000003,0.2472,0.0721,0.2575,3.36,0.98,3.5,3.9528,1.1529,4.1175,0.2472,0.0721,0.2575,3.7056,1.0808,3.86
2020-10-16 18:00:00,3.63744,1.06092,3.789,0.24864000000000003,0.07252,0.259,3.3888,0.9884000000000001,3.5300000000000002,4.00224,1.1673200000000001,4.169,0.24864000000000003,0.07252,0.259,3.7536,1.0948,3.91
2020-10-16 18:30:00,3.74208,1.09144,3.898,0.24768,0.07224000000000001,0.258,3.4944,1.0192,3.64,4.14528,1.20904,4.318,0.24768,0.07224000000000001,0.258,3.8976,1.1368,4.06
2020-10-16 19:00:00,3.82896,1.11678,3.9885,0.24816000000000002,0.07238,0.2585,3.5808,1.0444,3.73,4.31856,1.2595800000000001,4.4985,0.24816000000000002,0.07238,0.2585,4.0704,1.1872,4.24
2020-10-16 19:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.24912,0.07266,0.2595,3.3888,0.9884000000000001,3.5300000000000002,4.09872,1.19546,4.2695,0.24912,0.07266,0.2595,3.8496,1.1228,4.01
2020-10-16 20:00:00,3.41712,0.9966600000000001,3.5595,0.24912,0.07266,0.2595,3.168,0.924,3.3,3.80112,1.10866,3.9595000000000002,0.24912,0.07266,0.2595,3.552,1.036,3.7
2020-10-16 20:30:00,3.26304,0.9517200000000001,3.399,0.24864000000000003,0.07252,0.259,3.0144,0.8792000000000001,3.14,3.59904,1.04972,3.749,0.24864000000000003,0.07252,0.259,3.3504,0.9772000000000001,3.49
2020-10-16 21:00:00,3.10848,0.9066400000000001,3.238,0.24768,0.07224000000000001,0.258,2.8608000000000002,0.8344,2.98,3.43488,1.00184,3.578,0.24768,0.07224000000000001,0.258,3.1872,0.9296000000000001,3.32
2020-10-16 21:30:00,2.99472,0.8734600000000001,3.1195,0.24912,0.07266,0.2595,2.7456,0.8008000000000001,2.86,3.34032,0.9742600000000001,3.4795,0.24912,0.07266,0.2595,3.0912,0.9016000000000001,3.22
2020-10-16 22:00:00,2.81232,0.8202600000000001,2.9295,0.24912,0.07266,0.2595,2.5632,0.7476,2.67,3.10032,0.9042600000000001,3.2295,0.24912,0.07266,0.2595,2.8512,0.8316,2.9699999999999998
2020-10-16 22:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.24816000000000002,0.07238,0.2585,2.4576000000000002,0.7168,2.56,3.00336,0.8759800000000001,3.1285,0.24816000000000002,0.07238,0.2585,2.7552,0.8036000000000001,2.87
2020-10-16 23:00:00,2.55312,0.7446600000000001,2.6595,0.24912,0.07266,0.2595,2.304,0.672,2.4,2.84112,0.8286600000000001,2.9595000000000002,0.24912,0.07266,0.2595,2.592,0.756,2.7
2020-10-16 23:30:00,2.36112,0.68866,2.4595000000000002,0.24912,0.07266,0.2595,2.112,0.616,2.2,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44
2020-10-17 00:00:00,2.25408,0.65744,2.348,0.24768,0.07224000000000001,0.258,2.0064,0.5852,2.09,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31
2020-10-17 00:30:00,2.1792,0.6356,2.27,0.24960000000000002,0.0728,0.26,1.9296000000000002,0.5628000000000001,2.01,2.3616,0.6888000000000001,2.46,0.24960000000000002,0.0728,0.26,2.112,0.616,2.2
2020-10-17 01:00:00,2.15952,0.6298600000000001,2.2495,0.24912,0.07266,0.2595,1.9104,0.5572,1.99,2.36112,0.68866,2.4595000000000002,0.24912,0.07266,0.2595,2.112,0.616,2.2
2020-10-17 01:30:00,2.15808,0.62944,2.248,0.24768,0.07224000000000001,0.258,1.9104,0.5572,1.99,2.35968,0.6882400000000001,2.458,0.24768,0.07224000000000001,0.258,2.112,0.616,2.2
2020-10-17 02:00:00,2.2176,0.6468,2.31,0.24960000000000002,0.0728,0.26,1.968,0.5740000000000001,2.05,2.4576000000000002,0.7168,2.56,0.24960000000000002,0.0728,0.26,2.208,0.644,2.3
2020-10-17 02:30:00,2.22672,0.64946,2.3195,0.24912,0.07266,0.2595,1.9776,0.5768,2.06,2.46672,0.7194600000000001,2.5695,0.24912,0.07266,0.2595,2.2176,0.6468,2.31
2020-10-17 03:00:00,2.15808,0.62944,2.248,0.24768,0.07224000000000001,0.258,1.9104,0.5572,1.99,2.39808,0.6994400000000001,2.498,0.24768,0.07224000000000001,0.258,2.1504,0.6272,2.24
2020-10-17 03:30:00,2.16,0.63,2.25,0.24960000000000002,0.0728,0.26,1.9104,0.5572,1.99,2.3808,0.6944,2.48,0.24960000000000002,0.0728,0.26,2.1312,0.6216,2.22
2020-10-17 04:00:00,2.112,0.616,2.2,0.24960000000000002,0.0728,0.26,1.8624,0.5432,1.94,2.2848,0.6664,2.38,0.24960000000000002,0.0728,0.26,2.0352,0.5936,2.12
2020-10-17 04:30:00,2.10144,0.61292,2.189,0.24864000000000003,0.07252,0.259,1.8528,0.5404,1.9300000000000002,2.29344,0.6689200000000001,2.3890000000000002,0.24864000000000003,0.07252,0.259,2.0448,0.5964,2.13
2020-10-17 05:00:00,2.11152,0.6158600000000001,2.1995,0.24912,0.07266,0.2595,1.8624,0.5432,1.94,2.31312,0.67466,2.4095,0.24912,0.07266,0.2595,2.064,0.602,2.15
2020-10-17 05:30:00,2.1696,0.6328,2.26,0.24960000000000002,0.0728,0.26,1.92,0.56,2.0,2.4096,0.7028,2.51,0.24960000000000002,0.0728,0.26,2.16,0.63,2.25
2020-10-17 06:00:00,2.16912,0.63266,2.2595,0.24912,0.07266,0.2595,1.92,0.56,2.0,2.43792,0.71106,2.5395,0.24912,0.07266,0.2595,2.1888,0.6384000000000001,2.2800000000000002
2020-10-17 06:30:00,2.36016,0.6883800000000001,2.4585,0.24816000000000002,0.07238,0.2585,2.112,0.616,2.2,2.65776,0.7751800000000001,2.7685,0.24816000000000002,0.07238,0.2585,2.4096,0.7028,2.51
2020-10-17 07:00:00,2.51568,0.7337400000000001,2.6205,0.25008,0.07294,0.2605,2.2656,0.6608,2.36,2.86128,0.8345400000000001,2.9805,0.25008,0.07294,0.2605,2.6112,0.7616,2.7199999999999998
2020-10-17 07:30:00,2.65008,0.7729400000000001,2.7605,0.25008,0.07294,0.2605,2.4,0.7000000000000001,2.5,2.99568,0.8737400000000001,3.1205,0.25008,0.07294,0.2605,2.7456,0.8008000000000001,2.86
2020-10-17 08:00:00,2.66784,0.77812,2.779,0.24864000000000003,0.07252,0.259,2.4192,0.7056,2.52,3.00384,0.8761200000000001,3.129,0.24864000000000003,0.07252,0.259,2.7552,0.8036000000000001,2.87
2020-10-17 08:30:00,2.9088000000000003,0.8484,3.03,0.24960000000000002,0.0728,0.26,2.6592000000000002,0.7756000000000001,2.77,3.2544,0.9492,3.39,0.24960000000000002,0.0728,0.26,3.0048,0.8764000000000001,3.13
2020-10-17 09:00:00,3.11088,0.90734,3.2405,0.25008,0.07294,0.2605,2.8608000000000002,0.8344,2.98,3.44688,1.00534,3.5905,0.25008,0.07294,0.2605,3.1968,0.9324,3.33
2020-10-17 09:30:00,3.24384,0.9461200000000001,3.379,0.24864000000000003,0.07252,0.259,2.9952,0.8736,3.12,3.57984,1.04412,3.729,0.24864000000000003,0.07252,0.259,3.3312,0.9716,3.47
2020-10-17 10:00:00,3.3024,0.9632000000000001,3.44,0.24960000000000002,0.0728,0.26,3.0528,0.8904000000000001,3.18,3.6288,1.0584,3.7800000000000002,0.24960000000000002,0.0728,0.26,3.3792,0.9856,3.52
2020-10-17 10:30:00,3.30144,0.9629200000000001,3.439,0.24864000000000003,0.07252,0.259,3.0528,0.8904000000000001,3.18,3.63744,1.06092,3.789,0.24864000000000003,0.07252,0.259,3.3888,0.9884000000000001,3.5300000000000002
2020-10-17 11:00:00,3.37776,0.9851800000000001,3.5185,0.24816000000000002,0.07238,0.2585,3.1296,0.9128000000000001,3.26,3.7329600000000003,1.08878,3.8885,0.24816000000000002,0.07238,0.2585,3.4848,1.0164,3.63
2020-10-17 11:30:00,3.3984,0.9912000000000001,3.54,0.24960000000000002,0.0728,0.26,3.1488,0.9184,3.2800000000000002,3.7439999999999998,1.092,3.9,0.24960000000000002,0.0728,0.26,3.4944,1.0192,3.64
2020-10-17 12:00:00,3.50352,1.02186,3.6495,0.24912,0.07266,0.2595,3.2544,0.9492,3.39,3.85872,1.12546,4.0195,0.24912,0.07266,0.2595,3.6096,1.0528,3.76
2020-10-17 12:30:00,3.50304,1.02172,3.649,0.24864000000000003,0.07252,0.259,3.2544,0.9492,3.39,3.8390400000000002,1.11972,3.999,0.24864000000000003,0.07252,0.259,3.5904,1.0472,3.74
2020-10-17 13:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.24864000000000003,0.07252,0.259,3.1872,0.9296000000000001,3.32,3.75264,1.09452,3.909,0.24864000000000003,0.07252,0.259,3.504,1.022,3.65
2020-10-17 13:30:00,3.34944,0.9769200000000001,3.489,0.24864000000000003,0.07252,0.259,3.1008,0.9044000000000001,3.23,3.54144,1.03292,3.689,0.24864000000000003,0.07252,0.259,3.2928,0.9604,3.43
2020-10-17 14:00:00,3.10848,0.9066400000000001,3.238,0.24768,0.07224000000000001,0.258,2.8608000000000002,0.8344,2.98,3.22368,0.9402400000000001,3.358,0.24768,0.07224000000000001,0.258,2.976,0.868,3.1
2020-10-17 14:30:00,3.0888,0.9009,3.2175,0.2472,0.0721,0.2575,2.8416,0.8288000000000001,2.96,2.9736000000000002,0.8673000000000001,3.0975,0.2472,0.0721,0.2575,2.7264,0.7952,2.84
2020-10-17 15:00:00,2.9265600000000003,0.8535800000000001,3.0485,0.24816000000000002,0.07238,0.2585,2.6784,0.7812,2.79,2.84016,0.8283800000000001,2.9585,0.24816000000000002,0.07238,0.2585,2.592,0.756,2.7
2020-10-17 15:30:00,2.83056,0.8255800000000001,2.9485,0.24816000000000002,0.07238,0.2585,2.5824,0.7532,2.69,2.93616,0.85638,3.0585,0.24816000000000002,0.07238,0.2585,2.688,0.784,2.8
2020-10-17 16:00:00,2.9928,0.8729,3.1175,0.2472,0.0721,0.2575,2.7456,0.8008000000000001,2.86,3.1848,0.9289000000000001,3.3175,0.2472,0.0721,0.2575,2.9376,0.8568,3.06
2020-10-17 16:30:00,3.1656,0.9233,3.2975,0.2472,0.0721,0.2575,2.9184,0.8512000000000001,3.04,3.492,1.0185,3.6375,0.2472,0.0721,0.2575,3.2448,0.9464,3.38
2020-10-17 17:00:00,3.21456,0.9375800000000001,3.3485,0.24816000000000002,0.07238,0.2585,2.9664,0.8652000000000001,3.09,3.49296,1.01878,3.6385,0.24816000000000002,0.07238,0.2585,3.2448,0.9464,3.38
2020-10-17 17:30:00,3.5208,1.0269,3.6675,0.2472,0.0721,0.2575,3.2736,0.9548000000000001,3.41,3.8664,1.1277,4.0275,0.2472,0.0721,0.2575,3.6192,1.0556,3.77
2020-10-17 18:00:00,3.77088,1.09984,3.928,0.24768,0.07224000000000001,0.258,3.5232,1.0276,3.67,4.14528,1.20904,4.318,0.24768,0.07224000000000001,0.258,3.8976,1.1368,4.06
2020-10-17 18:30:00,3.71328,1.08304,3.868,0.24768,0.07224000000000001,0.258,3.4656000000000002,1.0108,3.61,4.08768,1.19224,4.258,0.24768,0.07224000000000001,0.258,3.84,1.12,4.0
2020-10-17 19:00:00,3.64512,1.06316,3.797,0.24672000000000002,0.07196000000000001,0.257,3.3984,0.9912000000000001,3.54,4.01952,1.17236,4.187,0.24672000000000002,0.07196000000000001,0.257,3.7728,1.1004,3.93
2020-10-17 19:30:00,3.42528,0.99904,3.568,0.24768,0.07224000000000001,0.258,3.1776,0.9268000000000001,3.31,3.78048,1.10264,3.938,0.24768,0.07224000000000001,0.258,3.5328,1.0304,3.68
2020-10-17 20:00:00,3.29184,0.9601200000000001,3.429,0.24864000000000003,0.07252,0.259,3.0432,0.8876000000000001,3.17,3.63744,1.06092,3.789,0.24864000000000003,0.07252,0.259,3.3888,0.9884000000000001,3.5300000000000002
2020-10-17 20:30:00,3.11952,0.9098600000000001,3.2495,0.24912,0.07266,0.2595,2.8704,0.8372,2.99,3.44592,1.00506,3.5895,0.24912,0.07266,0.2595,3.1968,0.9324,3.33
2020-10-17 21:00:00,2.9745600000000003,0.86758,3.0985,0.24816000000000002,0.07238,0.2585,2.7264,0.7952,2.84,3.2817600000000002,0.95718,3.4185,0.24816000000000002,0.07238,0.2585,3.0336,0.8848,3.16
2020-10-17 21:30:00,2.9376,0.8568,3.06,0.24960000000000002,0.0728,0.26,2.688,0.784,2.8,3.2832,0.9576,3.42,0.24960000000000002,0.0728,0.26,3.0336,0.8848,3.16
2020-10-17 22:00:00,2.8416,0.8288000000000001,2.96,0.24960000000000002,0.0728,0.26,2.592,0.756,2.7,3.1968,0.9324,3.33,0.24960000000000002,0.0728,0.26,2.9472,0.8596,3.07
2020-10-17 22:30:00,2.69616,0.7863800000000001,2.8085,0.24816000000000002,0.07238,0.2585,2.448,0.714,2.55,3.00336,0.8759800000000001,3.1285,0.24816000000000002,0.07238,0.2585,2.7552,0.8036000000000001,2.87
2020-10-17 23:00:00,2.50704,0.7312200000000001,2.6115,0.25104000000000004,0.07322000000000001,0.2615,2.2560000000000002,0.658,2.35,2.77584,0.8096200000000001,2.8915,0.25104000000000004,0.07322000000000001,0.2615,2.5248,0.7364,2.63
2020-10-17 23:30:00,2.36208,0.6889400000000001,2.4605,0.25008,0.07294,0.2605,2.112,0.616,2.2,2.60208,0.7589400000000001,2.7105,0.25008,0.07294,0.2605,2.352,0.686,2.45
2020-10-18 00:00:00,2.10144,0.61292,2.189,0.24864000000000003,0.07252,0.259,1.8528,0.5404,1.9300000000000002,2.33184,0.6801200000000001,2.429,0.24864000000000003,0.07252,0.259,2.0832,0.6076,2.17
2020-10-18 00:30:00,1.93872,0.5654600000000001,2.0195,0.24912,0.07266,0.2595,1.6896,0.4928,1.76,2.14992,0.6270600000000001,2.2395,0.24912,0.07266,0.2595,1.9008,0.5544,1.98
2020-10-18 01:00:00,1.9296000000000002,0.5628000000000001,2.01,0.24960000000000002,0.0728,0.26,1.6800000000000002,0.49,1.75,2.1408,0.6244000000000001,2.23,0.24960000000000002,0.0728,0.26,1.8912,0.5516,1.97
2020-10-18 01:30:00,1.9286400000000001,0.56252,2.009,0.24864000000000003,0.07252,0.259,1.6800000000000002,0.49,1.75,2.1494400000000002,0.62692,2.239,0.24864000000000003,0.07252,0.259,1.9008,0.5544,1.98
2020-10-18 02:00:00,2.00496,0.5847800000000001,2.0885,0.24816000000000002,0.07238,0.2585,1.7568000000000001,0.5124000000000001,1.83,2.24496,0.65478,2.3385,0.24816000000000002,0.07238,0.2585,1.9968,0.5824,2.08
2020-10-18 02:30:00,1.9776,0.5768,2.06,0.24960000000000002,0.0728,0.26,1.728,0.504,1.8,2.2272,0.6496000000000001,2.32,0.24960000000000002,0.0728,0.26,1.9776,0.5768,2.06
2020-10-18 03:00:00,1.95744,0.5709200000000001,2.039,0.24864000000000003,0.07252,0.259,1.7088,0.4984,1.78,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03
2020-10-18 03:30:00,1.8811200000000001,0.54866,1.9595,0.24912,0.07266,0.2595,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.11152,0.6158600000000001,2.1995,0.24912,0.07266,0.2595,1.8624,0.5432,1.94
2020-10-18 04:00:00,1.8624,0.5432,1.94,0.24960000000000002,0.0728,0.26,1.6128,0.47040000000000004,1.6800000000000002,2.0832,0.6076,2.17,0.24960000000000002,0.0728,0.26,1.8336000000000001,0.5348,1.9100000000000001
2020-10-18 04:30:00,1.8216,0.5313,1.8975,0.2472,0.0721,0.2575,1.5744,0.4592,1.6400000000000001,2.0424,0.5957,2.1275,0.2472,0.0721,0.2575,1.7952,0.5236000000000001,1.87
2020-10-18 05:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.24960000000000002,0.0728,0.26,1.584,0.462,1.65,2.0448,0.5964,2.13,0.24960000000000002,0.0728,0.26,1.7952,0.5236000000000001,1.87
2020-10-18 05:30:00,1.86192,0.5430600000000001,1.9395,0.24912,0.07266,0.2595,1.6128,0.47040000000000004,1.6800000000000002,2.08272,0.60746,2.1695,0.24912,0.07266,0.2595,1.8336000000000001,0.5348,1.9100000000000001
2020-10-18 06:00:00,1.9003200000000002,0.5542600000000001,1.9795,0.24912,0.07266,0.2595,1.6512,0.48160000000000003,1.72,2.12112,0.6186600000000001,2.2095000000000002,0.24912,0.07266,0.2595,1.8719999999999999,0.546,1.9500000000000002
2020-10-18 06:30:00,2.0064,0.5852,2.09,0.24960000000000002,0.0728,0.26,1.7568000000000001,0.5124000000000001,1.83,2.2464,0.6552,2.34,0.24960000000000002,0.0728,0.26,1.9968,0.5824,2.08
2020-10-18 07:00:00,2.08224,0.6073200000000001,2.169,0.24864000000000003,0.07252,0.259,1.8336000000000001,0.5348,1.9100000000000001,2.32224,0.67732,2.419,0.24864000000000003,0.07252,0.259,2.0736,0.6048,2.16
2020-10-18 07:30:00,2.22672,0.64946,2.3195,0.24912,0.07266,0.2595,1.9776,0.5768,2.06,2.48592,0.72506,2.5895,0.24912,0.07266,0.2595,2.2368,0.6524,2.33
2020-10-18 08:00:00,2.35152,0.68586,2.4495,0.24912,0.07266,0.2595,2.1024,0.6132000000000001,2.19,2.62032,0.76426,2.7295,0.24912,0.07266,0.2595,2.3712,0.6916,2.47
2020-10-18 08:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25008,0.07294,0.2605,2.4864,0.7252000000000001,2.59,3.04368,0.8877400000000001,3.1705,0.25008,0.07294,0.2605,2.7936,0.8148000000000001,2.91
2020-10-18 09:00:00,2.88,0.84,3.0,0.24960000000000002,0.0728,0.26,2.6304,0.7672,2.74,3.1968,0.9324,3.33,0.24960000000000002,0.0728,0.26,2.9472,0.8596,3.07
2020-10-18 09:30:00,3.03264,0.8845200000000001,3.159,0.24864000000000003,0.07252,0.259,2.784,0.812,2.9,3.33984,0.9741200000000001,3.479,0.24864000000000003,0.07252,0.259,3.0912,0.9016000000000001,3.22
2020-10-18 10:00:00,3.0048,0.8764000000000001,3.13,0.24960000000000002,0.0728,0.26,2.7552,0.8036000000000001,2.87,3.2736,0.9548000000000001,3.41,0.24960000000000002,0.0728,0.26,3.024,0.882,3.15
2020-10-18 10:30:00,3.0336,0.8848,3.16,0.24960000000000002,0.0728,0.26,2.784,0.812,2.9,3.2928,0.9604,3.43,0.24960000000000002,0.0728,0.26,3.0432,0.8876000000000001,3.17
2020-10-18 11:00:00,3.09072,0.90146,3.2195,0.24912,0.07266,0.2595,2.8416,0.8288000000000001,2.96,3.33072,0.9714600000000001,3.4695,0.24912,0.07266,0.2595,3.0816,0.8988,3.21
2020-10-18 11:30:00,3.1296,0.9128000000000001,3.26,0.24960000000000002,0.0728,0.26,2.88,0.84,3.0,3.3888,0.9884000000000001,3.5300000000000002,0.24960000000000002,0.0728,0.26,3.1392,0.9156000000000001,3.27
2020-10-18 12:00:00,3.20688,0.9353400000000001,3.3405,0.25008,0.07294,0.2605,2.9568000000000003,0.8624,3.08,3.48528,1.01654,3.6305,0.25008,0.07294,0.2605,3.2352,0.9436,3.37
2020-10-18 12:30:00,3.34032,0.9742600000000001,3.4795,0.24912,0.07266,0.2595,3.0912,0.9016000000000001,3.22,3.61872,1.05546,3.7695,0.24912,0.07266,0.2595,3.3696,0.9828,3.51
2020-10-18 13:00:00,3.35088,0.9773400000000001,3.4905,0.25008,0.07294,0.2605,3.1008,0.9044000000000001,3.23,3.62928,1.05854,3.7805,0.25008,0.07294,0.2605,3.3792,0.9856,3.52
2020-10-18 13:30:00,3.27312,0.9546600000000001,3.4095,0.24912,0.07266,0.2595,3.024,0.882,3.15,3.53232,1.03026,3.6795,0.24912,0.07266,0.2595,3.2832,0.9576,3.42
2020-10-18 14:00:00,3.19584,0.9321200000000001,3.329,0.24864000000000003,0.07252,0.259,2.9472,0.8596,3.07,3.45504,1.00772,3.599,0.24864000000000003,0.07252,0.259,3.2064,0.9352,3.34
2020-10-18 14:30:00,3.168,0.924,3.3,0.24960000000000002,0.0728,0.26,2.9184,0.8512000000000001,3.04,3.4368,1.0024,3.58,0.24960000000000002,0.0728,0.26,3.1872,0.9296000000000001,3.32
2020-10-18 15:00:00,3.1584,0.9212,3.29,0.24960000000000002,0.0728,0.26,2.9088000000000003,0.8484,3.03,3.4368,1.0024,3.58,0.24960000000000002,0.0728,0.26,3.1872,0.9296000000000001,3.32
2020-10-18 15:30:00,3.24384,0.9461200000000001,3.379,0.24864000000000003,0.07252,0.259,2.9952,0.8736,3.12,3.53184,1.03012,3.6790000000000003,0.24864000000000003,0.07252,0.259,3.2832,0.9576,3.42
2020-10-18 16:00:00,3.28368,0.95774,3.4205,0.25008,0.07294,0.2605,3.0336,0.8848,3.16,3.60048,1.05014,3.7505,0.25008,0.07294,0.2605,3.3504,0.9772000000000001,3.49
2020-10-18 16:30:00,3.40944,0.9944200000000001,3.5515,0.25104000000000004,0.07322000000000001,0.2615,3.1584,0.9212,3.29,3.73584,1.08962,3.8915,0.25104000000000004,0.07322000000000001,0.2615,3.4848,1.0164,3.63
2020-10-18 17:00:00,3.50304,1.02172,3.649,0.24864000000000003,0.07252,0.259,3.2544,0.9492,3.39,3.86784,1.12812,4.029,0.24864000000000003,0.07252,0.259,3.6192,1.0556,3.77
2020-10-18 17:30:00,3.67776,1.07268,3.831,0.25056,0.07308,0.261,3.4272,0.9996,3.5700000000000003,4.05216,1.18188,4.221,0.25056,0.07308,0.261,3.8016,1.1088,3.96
2020-10-18 18:00:00,3.71664,1.08402,3.8715,0.25104000000000004,0.07322000000000001,0.2615,3.4656000000000002,1.0108,3.61,4.11024,1.19882,4.2815,0.25104000000000004,0.07322000000000001,0.2615,3.8592,1.1256,4.02
2020-10-18 18:30:00,3.71472,1.08346,3.8695,0.24912,0.07266,0.2595,3.4656000000000002,1.0108,3.61,4.10832,1.19826,4.2795,0.24912,0.07266,0.2595,3.8592,1.1256,4.02
2020-10-18 19:00:00,3.55296,1.03628,3.701,0.25056,0.07308,0.261,3.3024,0.9632000000000001,3.44,3.92736,1.14548,4.091,0.25056,0.07308,0.261,3.6768,1.0724,3.83
2020-10-18 19:30:00,3.38064,0.9860200000000001,3.5215,0.25104000000000004,0.07322000000000001,0.2615,3.1296,0.9128000000000001,3.26,3.73584,1.08962,3.8915,0.25104000000000004,0.07322000000000001,0.2615,3.4848,1.0164,3.63
2020-10-18 20:00:00,3.1872,0.9296000000000001,3.32,0.24960000000000002,0.0728,0.26,2.9376,0.8568,3.06,3.5136000000000003,1.0248,3.66,0.24960000000000002,0.0728,0.26,3.2640000000000002,0.9520000000000001,3.4
2020-10-18 20:30:00,3.07248,0.89614,3.2005,0.25008,0.07294,0.2605,2.8224,0.8232,2.94,3.38928,0.9885400000000001,3.5305,0.25008,0.07294,0.2605,3.1392,0.9156000000000001,3.27
2020-10-18 21:00:00,3.03456,0.8850800000000001,3.161,0.25056,0.07308,0.261,2.784,0.812,2.9,3.38016,0.9858800000000001,3.521,0.25056,0.07308,0.261,3.1296,0.9128000000000001,3.26
2020-10-18 21:30:00,2.9088000000000003,0.8484,3.03,0.24960000000000002,0.0728,0.26,2.6592000000000002,0.7756000000000001,2.77,3.2256,0.9408000000000001,3.36,0.24960000000000002,0.0728,0.26,2.976,0.868,3.1
2020-10-18 22:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.24960000000000002,0.0728,0.26,2.4192,0.7056,2.52,2.9472,0.8596,3.07,0.24960000000000002,0.0728,0.26,2.6976,0.7868,2.81
2020-10-18 22:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.25056,0.07308,0.261,2.2560000000000002,0.658,2.35,2.77536,0.8094800000000001,2.891,0.25056,0.07308,0.261,2.5248,0.7364,2.63
2020-10-18 23:00:00,2.29584,0.6696200000000001,2.3915,0.25104000000000004,0.07322000000000001,0.2615,2.0448,0.5964,2.13,2.5358400000000003,0.73962,2.6415,0.25104000000000004,0.07322000000000001,0.2615,2.2848,0.6664,2.38
2020-10-18 23:30:00,2.16048,0.63014,2.2505,0.25008,0.07294,0.2605,1.9104,0.5572,1.99,2.39088,0.6973400000000001,2.4905,0.25008,0.07294,0.2605,2.1408,0.6244000000000001,2.23
2020-10-19 00:00:00,1.97808,0.57694,2.0605,0.25008,0.07294,0.2605,1.728,0.504,1.8,2.19888,0.64134,2.2905,0.25008,0.07294,0.2605,1.9488,0.5684,2.03
2020-10-19 00:30:00,1.89264,0.5520200000000001,1.9715,0.25104000000000004,0.07322000000000001,0.2615,1.6416,0.4788,1.71,2.11344,0.6164200000000001,2.2015000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.8624,0.5432,1.94
2020-10-19 01:00:00,1.8624,0.5432,1.94,0.24960000000000002,0.0728,0.26,1.6128,0.47040000000000004,1.6800000000000002,2.0736,0.6048,2.16,0.24960000000000002,0.0728,0.26,1.824,0.532,1.9
2020-10-19 01:30:00,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75,2.15136,0.62748,2.241,0.25056,0.07308,0.261,1.9008,0.5544,1.98
2020-10-19 02:00:00,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8,2.21856,0.6470800000000001,2.311,0.25056,0.07308,0.261,1.968,0.5740000000000001,2.05
2020-10-19 02:30:00,1.99632,0.58226,2.0795,0.24912,0.07266,0.2595,1.7472,0.5096,1.82,2.24592,0.6550600000000001,2.3395,0.24912,0.07266,0.2595,1.9968,0.5824,2.08
2020-10-19 03:00:00,1.9593600000000002,0.5714800000000001,2.041,0.25056,0.07308,0.261,1.7088,0.4984,1.78,2.19936,0.64148,2.291,0.25056,0.07308,0.261,1.9488,0.5684,2.03
2020-10-19 03:30:00,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8,2.21856,0.6470800000000001,2.311,0.25056,0.07308,0.261,1.968,0.5740000000000001,2.05
2020-10-19 04:00:00,1.9296000000000002,0.5628000000000001,2.01,0.24960000000000002,0.0728,0.26,1.6800000000000002,0.49,1.75,2.1696,0.6328,2.26,0.24960000000000002,0.0728,0.26,1.92,0.56,2.0
2020-10-19 04:30:00,1.9113600000000002,0.5574800000000001,1.991,0.25056,0.07308,0.261,1.6608,0.4844,1.73,2.16096,0.6302800000000001,2.251,0.25056,0.07308,0.261,1.9104,0.5572,1.99
2020-10-19 05:00:00,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75,2.17056,0.6330800000000001,2.261,0.25056,0.07308,0.261,1.92,0.56,2.0
2020-10-19 05:30:00,2.02656,0.59108,2.111,0.25056,0.07308,0.261,1.776,0.518,1.85,2.29536,0.6694800000000001,2.391,0.25056,0.07308,0.261,2.0448,0.5964,2.13
2020-10-19 06:00:00,2.12352,0.61936,2.212,0.25152,0.07336000000000001,0.262,1.8719999999999999,0.546,1.9500000000000002,2.3923200000000002,0.69776,2.492,0.25152,0.07336000000000001,0.262,2.1408,0.6244000000000001,2.23
2020-10-19 06:30:00,2.50752,0.73136,2.612,0.25152,0.07336000000000001,0.262,2.2560000000000002,0.658,2.35,2.83392,0.8265600000000001,2.952,0.25152,0.07336000000000001,0.262,2.5824,0.7532,2.69
2020-10-19 07:00:00,2.69856,0.7870800000000001,2.811,0.25056,0.07308,0.261,2.448,0.714,2.55,3.05376,0.89068,3.181,0.25056,0.07308,0.261,2.8032,0.8176,2.92
2020-10-19 07:30:00,2.9976000000000003,0.8743000000000001,3.1225,0.252,0.07350000000000001,0.2625,2.7456,0.8008000000000001,2.86,3.3528000000000002,0.9779,3.4925,0.252,0.07350000000000001,0.2625,3.1008,0.9044000000000001,3.23
2020-10-19 08:00:00,3.20784,0.9356200000000001,3.3415,0.25104000000000004,0.07322000000000001,0.2615,2.9568000000000003,0.8624,3.08,3.58224,1.04482,3.7315,0.25104000000000004,0.07322000000000001,0.2615,3.3312,0.9716,3.47
2020-10-19 08:30:00,3.42768,0.9997400000000001,3.5705,0.25008,0.07294,0.2605,3.1776,0.9268000000000001,3.31,3.7444800000000003,1.09214,3.9005,0.25008,0.07294,0.2605,3.4944,1.0192,3.64
2020-10-19 09:00:00,3.54432,1.03376,3.692,0.25152,0.07336000000000001,0.262,3.2928,0.9604,3.43,3.78432,1.10376,3.942,0.25152,0.07336000000000001,0.262,3.5328,1.0304,3.68
2020-10-19 09:30:00,3.62064,1.05602,3.7715,0.25104000000000004,0.07322000000000001,0.2615,3.3696,0.9828,3.51,3.87024,1.12882,4.0315,0.25104000000000004,0.07322000000000001,0.2615,3.6192,1.0556,3.77
2020-10-19 10:00:00,3.61536,1.05448,3.766,0.24576000000000003,0.07168000000000001,0.256,3.3696,0.9828,3.51,3.77856,1.10208,3.936,0.24576000000000003,0.07168000000000001,0.256,3.5328,1.0304,3.68
2020-10-19 10:30:00,3.6796800000000003,1.07324,3.833,0.24288,0.07084,0.253,3.4368,1.0024,3.58,3.86208,1.12644,4.023,0.24288,0.07084,0.253,3.6192,1.0556,3.77
2020-10-19 11:00:00,3.55728,1.03754,3.7055,0.24528000000000003,0.07154,0.2555,3.312,0.966,3.45,3.73968,1.09074,3.8955,0.24528000000000003,0.07154,0.2555,3.4944,1.0192,3.64
2020-10-19 11:30:00,3.58608,1.04594,3.7355,0.24528000000000003,0.07154,0.2555,3.3407999999999998,0.9744,3.48,3.80688,1.11034,3.9655,0.24528000000000003,0.07154,0.2555,3.5616,1.0388,3.71
2020-10-19 12:00:00,3.5198400000000003,1.02662,3.6665,0.24624000000000001,0.07182000000000001,0.2565,3.2736,0.9548000000000001,3.41,3.59664,1.04902,3.7465,0.24624000000000001,0.07182000000000001,0.2565,3.3504,0.9772000000000001,3.49
2020-10-19 12:30:00,3.58704,1.04622,3.7365,0.24624000000000001,0.07182000000000001,0.2565,3.3407999999999998,0.9744,3.48,3.68304,1.07422,3.8365,0.24624000000000001,0.07182000000000001,0.2565,3.4368,1.0024,3.58
2020-10-19 13:00:00,3.63408,1.05994,3.7855,0.24528000000000003,0.07154,0.2555,3.3888,0.9884000000000001,3.5300000000000002,3.83568,1.11874,3.9955,0.24528000000000003,0.07154,0.2555,3.5904,1.0472,3.74
2020-10-19 13:30:00,3.58608,1.04594,3.7355,0.24528000000000003,0.07154,0.2555,3.3407999999999998,0.9744,3.48,3.82608,1.11594,3.9855,0.24528000000000003,0.07154,0.2555,3.5808,1.0444,3.73
2020-10-19 14:00:00,3.52896,1.02928,3.676,0.24576000000000003,0.07168000000000001,0.256,3.2832,0.9576,3.42,3.76896,1.09928,3.926,0.24576000000000003,0.07168000000000001,0.256,3.5232,1.0276,3.67
2020-10-19 14:30:00,3.49056,1.01808,3.636,0.24576000000000003,0.07168000000000001,0.256,3.2448,0.9464,3.38,3.63456,1.06008,3.786,0.24576000000000003,0.07168000000000001,0.256,3.3888,0.9884000000000001,3.5300000000000002
2020-10-19 15:00:00,3.49008,1.01794,3.6355,0.24528000000000003,0.07154,0.2555,3.2448,0.9464,3.38,3.66288,1.06834,3.8155,0.24528000000000003,0.07154,0.2555,3.4176,0.9968,3.56
2020-10-19 15:30:00,3.46224,1.00982,3.6065,0.24624000000000001,0.07182000000000001,0.2565,3.216,0.9380000000000001,3.35,3.65424,1.06582,3.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,3.408,0.994,3.55
2020-10-19 16:00:00,3.48144,1.01542,3.6265,0.24624000000000001,0.07182000000000001,0.2565,3.2352,0.9436,3.37,3.7214400000000003,1.08542,3.8765,0.24624000000000001,0.07182000000000001,0.2565,3.4752,1.0136,3.62
2020-10-19 16:30:00,3.62448,1.05714,3.7755,0.24528000000000003,0.07154,0.2555,3.3792,0.9856,3.52,3.91248,1.14114,4.0755,0.24528000000000003,0.07154,0.2555,3.6672000000000002,1.0696,3.8200000000000003
2020-10-19 17:00:00,3.69264,1.07702,3.8465,0.24624000000000001,0.07182000000000001,0.2565,3.4464,1.0052,3.59,4.00944,1.1694200000000001,4.1765,0.24624000000000001,0.07182000000000001,0.2565,3.7632,1.0976,3.92
2020-10-19 17:30:00,3.75984,1.09662,3.9165,0.24624000000000001,0.07182000000000001,0.2565,3.5136000000000003,1.0248,3.66,4.13424,1.2058200000000001,4.3065,0.24624000000000001,0.07182000000000001,0.2565,3.888,1.134,4.05
2020-10-19 18:00:00,3.8352,1.1186,3.995,0.24480000000000002,0.0714,0.255,3.5904,1.0472,3.74,4.2096,1.2278,4.385,0.24480000000000002,0.0714,0.255,3.9648,1.1564,4.13
2020-10-19 18:30:00,3.9518400000000002,1.15262,4.1165,0.24624000000000001,0.07182000000000001,0.2565,3.7056,1.0808,3.86,4.34544,1.26742,4.5265,0.24624000000000001,0.07182000000000001,0.2565,4.0992,1.1956,4.27
2020-10-19 19:00:00,3.82752,1.11636,3.987,0.24672000000000002,0.07196000000000001,0.257,3.5808,1.0444,3.73,4.20192,1.22556,4.377,0.24672000000000002,0.07196000000000001,0.257,3.9552,1.1536,4.12
2020-10-19 19:30:00,3.66288,1.06834,3.8155,0.24528000000000003,0.07154,0.2555,3.4176,0.9968,3.56,4.00848,1.16914,4.1755,0.24528000000000003,0.07154,0.2555,3.7632,1.0976,3.92
2020-10-19 20:00:00,3.48096,1.01528,3.626,0.24576000000000003,0.07168000000000001,0.256,3.2352,0.9436,3.37,3.80736,1.11048,3.966,0.24576000000000003,0.07168000000000001,0.256,3.5616,1.0388,3.71
2020-10-19 20:30:00,3.33744,0.9734200000000001,3.4765,0.24624000000000001,0.07182000000000001,0.2565,3.0912,0.9016000000000001,3.22,3.65424,1.06582,3.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,3.408,0.994,3.55
2020-10-19 21:00:00,3.16416,0.92288,3.296,0.24576000000000003,0.07168000000000001,0.256,2.9184,0.8512000000000001,3.04,3.4713600000000002,1.01248,3.616,0.24576000000000003,0.07168000000000001,0.256,3.2256,0.9408000000000001,3.36
2020-10-19 21:30:00,2.9904,0.8722000000000001,3.115,0.24480000000000002,0.0714,0.255,2.7456,0.8008000000000001,2.86,3.2784,0.9562,3.415,0.24480000000000002,0.0714,0.255,3.0336,0.8848,3.16
2020-10-19 22:00:00,2.75136,0.8024800000000001,2.866,0.24576000000000003,0.07168000000000001,0.256,2.5056000000000003,0.7308,2.61,3.02016,0.8808800000000001,3.146,0.24576000000000003,0.07168000000000001,0.256,2.7744,0.8092,2.89
2020-10-19 22:30:00,2.5881600000000002,0.7548800000000001,2.696,0.24576000000000003,0.07168000000000001,0.256,2.3424,0.6832,2.44,2.84736,0.8304800000000001,2.966,0.24576000000000003,0.07168000000000001,0.256,2.6016,0.7588,2.71
2020-10-19 23:00:00,2.43408,0.70994,2.5355,0.24528000000000003,0.07154,0.2555,2.1888,0.6384000000000001,2.2800000000000002,2.69328,0.78554,2.8055,0.24528000000000003,0.07154,0.2555,2.448,0.714,2.55
2020-10-19 23:30:00,2.17632,0.6347600000000001,2.267,0.24672000000000002,0.07196000000000001,0.257,1.9296000000000002,0.5628000000000001,2.01,2.40672,0.70196,2.507,0.24672000000000002,0.07196000000000001,0.257,2.16,0.63,2.25
2020-10-20 00:00:00,2.07984,0.60662,2.1665,0.24624000000000001,0.07182000000000001,0.2565,1.8336000000000001,0.5348,1.9100000000000001,2.28144,0.66542,2.3765,0.24624000000000001,0.07182000000000001,0.2565,2.0352,0.5936,2.12
2020-10-20 00:30:00,1.97328,0.57554,2.0555,0.24528000000000003,0.07154,0.2555,1.728,0.504,1.8,2.17488,0.63434,2.2655,0.24528000000000003,0.07154,0.2555,1.9296000000000002,0.5628000000000001,2.01
2020-10-20 01:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.24624000000000001,0.07182000000000001,0.2565,1.7184,0.5012,1.79,2.16624,0.63182,2.2565,0.24624000000000001,0.07182000000000001,0.2565,1.92,0.56,2.0
2020-10-20 01:30:00,2.00256,0.58408,2.086,0.24576000000000003,0.07168000000000001,0.256,1.7568000000000001,0.5124000000000001,1.83,2.21376,0.64568,2.306,0.24576000000000003,0.07168000000000001,0.256,1.968,0.5740000000000001,2.05
2020-10-20 02:00:00,2.088,0.609,2.175,0.24480000000000002,0.0714,0.255,1.8432,0.5376000000000001,1.92,2.3088,0.6734,2.4050000000000002,0.24480000000000002,0.0714,0.255,2.064,0.602,2.15
2020-10-20 02:30:00,2.24304,0.65422,2.3365,0.24624000000000001,0.07182000000000001,0.2565,1.9968,0.5824,2.08,2.48304,0.7242200000000001,2.5865,0.24624000000000001,0.07182000000000001,0.2565,2.2368,0.6524,2.33
2020-10-20 03:00:00,2.20512,0.6431600000000001,2.297,0.24672000000000002,0.07196000000000001,0.257,1.9584000000000001,0.5712,2.04,2.42592,0.7075600000000001,2.527,0.24672000000000002,0.07196000000000001,0.257,2.1792,0.6356,2.27
2020-10-20 03:30:00,2.19408,0.6399400000000001,2.2855,0.24528000000000003,0.07154,0.2555,1.9488,0.5684,2.03,2.39568,0.69874,2.4955,0.24528000000000003,0.07154,0.2555,2.1504,0.6272,2.24
2020-10-20 04:00:00,2.16672,0.6319600000000001,2.257,0.24672000000000002,0.07196000000000001,0.257,1.92,0.56,2.0,2.35872,0.68796,2.457,0.24672000000000002,0.07196000000000001,0.257,2.112,0.616,2.2
2020-10-20 04:30:00,2.14992,0.6270600000000001,2.2395,0.24912,0.07266,0.2595,1.9008,0.5544,1.98,2.32272,0.6774600000000001,2.4195,0.24912,0.07266,0.2595,2.0736,0.6048,2.16
2020-10-20 05:00:00,2.1768,0.6349,2.2675,0.2472,0.0721,0.2575,1.9296000000000002,0.5628000000000001,2.01,2.4072,0.7021000000000001,2.5075000000000003,0.2472,0.0721,0.2575,2.16,0.63,2.25
2020-10-20 05:30:00,2.24592,0.6550600000000001,2.3395,0.24912,0.07266,0.2595,1.9968,0.5824,2.08,2.51472,0.7334600000000001,2.6195,0.24912,0.07266,0.2595,2.2656,0.6608,2.36
2020-10-20 06:00:00,2.33232,0.6802600000000001,2.4295,0.24912,0.07266,0.2595,2.0832,0.6076,2.17,2.61072,0.76146,2.7195,0.24912,0.07266,0.2595,2.3616,0.6888000000000001,2.46
2020-10-20 06:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.24912,0.07266,0.2595,2.352,0.686,2.45,2.97552,0.8678600000000001,3.0995,0.24912,0.07266,0.2595,2.7264,0.7952,2.84
2020-10-20 07:00:00,2.77968,0.81074,2.8955,0.24528000000000003,0.07154,0.2555,2.5343999999999998,0.7392000000000001,2.64,3.18288,0.92834,3.3155,0.24528000000000003,0.07154,0.2555,2.9376,0.8568,3.06
2020-10-20 07:30:00,3.02208,0.8814400000000001,3.148,0.24768,0.07224000000000001,0.258,2.7744,0.8092,2.89,3.44448,1.00464,3.588,0.24768,0.07224000000000001,0.258,3.1968,0.9324,3.33
2020-10-20 08:00:00,3.17616,0.9263800000000001,3.3085,0.24816000000000002,0.07238,0.2585,2.928,0.854,3.05,3.61776,1.05518,3.7685,0.24816000000000002,0.07238,0.2585,3.3696,0.9828,3.51
2020-10-20 08:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.24576000000000003,0.07168000000000001,0.256,3.1008,0.9044000000000001,3.23,3.80736,1.11048,3.966,0.24576000000000003,0.07168000000000001,0.256,3.5616,1.0388,3.71
2020-10-20 09:00:00,3.46368,1.01024,3.608,0.24768,0.07224000000000001,0.258,3.216,0.9380000000000001,3.35,3.91488,1.14184,4.078,0.24768,0.07224000000000001,0.258,3.6672000000000002,1.0696,3.8200000000000003
2020-10-20 09:30:00,3.5592,1.0381,3.7075,0.2472,0.0721,0.2575,3.312,0.966,3.45,4.0104,1.1697,4.1775,0.2472,0.0721,0.2575,3.7632,1.0976,3.92
2020-10-20 10:00:00,3.51936,1.02648,3.666,0.24576000000000003,0.07168000000000001,0.256,3.2736,0.9548000000000001,3.41,3.8745600000000002,1.13008,4.036,0.24576000000000003,0.07168000000000001,0.256,3.6288,1.0584,3.7800000000000002
2020-10-20 10:30:00,3.5208,1.0269,3.6675,0.2472,0.0721,0.2575,3.2736,0.9548000000000001,3.41,3.8952,1.1360999999999999,4.0575,0.2472,0.0721,0.2575,3.648,1.064,3.8
2020-10-20 11:00:00,3.5496,1.0353,3.6975,0.2472,0.0721,0.2575,3.3024,0.9632000000000001,3.44,3.9528,1.1529,4.1175,0.2472,0.0721,0.2575,3.7056,1.0808,3.86
2020-10-20 11:30:00,3.5971200000000003,1.04916,3.747,0.24672000000000002,0.07196000000000001,0.257,3.3504,0.9772000000000001,3.49,4.00992,1.16956,4.177,0.24672000000000002,0.07196000000000001,0.257,3.7632,1.0976,3.92
2020-10-20 12:00:00,3.6456,1.0633,3.7975,0.2472,0.0721,0.2575,3.3984,0.9912000000000001,3.54,4.0392,1.1781,4.2075,0.2472,0.0721,0.2575,3.792,1.106,3.95
2020-10-20 12:30:00,3.62592,1.05756,3.777,0.24672000000000002,0.07196000000000001,0.257,3.3792,0.9856,3.52,3.9043200000000002,1.13876,4.067,0.24672000000000002,0.07196000000000001,0.257,3.6576,1.0668,3.81
2020-10-20 13:00:00,3.65424,1.06582,3.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,3.408,0.994,3.55,4.01904,1.17222,4.1865,0.24624000000000001,0.07182000000000001,0.2565,3.7728,1.1004,3.93
2020-10-20 13:30:00,3.52032,1.02676,3.667,0.24672000000000002,0.07196000000000001,0.257,3.2736,0.9548000000000001,3.41,3.83712,1.11916,3.997,0.24672000000000002,0.07196000000000001,0.257,3.5904,1.0472,3.74
2020-10-20 14:00:00,3.4536,1.0073,3.5975,0.2472,0.0721,0.2575,3.2064,0.9352,3.34,3.8280000000000003,1.1165,3.9875,0.2472,0.0721,0.2575,3.5808,1.0444,3.73
2020-10-20 14:30:00,3.41472,0.9959600000000001,3.557,0.24672000000000002,0.07196000000000001,0.257,3.168,0.924,3.3,3.76032,1.09676,3.917,0.24672000000000002,0.07196000000000001,0.257,3.5136000000000003,1.0248,3.66
2020-10-20 15:00:00,3.3172800000000002,0.9675400000000001,3.4555,0.24528000000000003,0.07154,0.2555,3.072,0.896,3.2,3.5668800000000003,1.04034,3.7155,0.24528000000000003,0.07154,0.2555,3.3216,0.9688,3.46
2020-10-20 15:30:00,3.26544,0.95242,3.4015,0.25104000000000004,0.07322000000000001,0.2615,3.0144,0.8792000000000001,3.14,3.30384,0.96362,3.4415,0.25104000000000004,0.07322000000000001,0.2615,3.0528,0.8904000000000001,3.18
2020-10-20 16:00:00,3.26256,0.9515800000000001,3.3985,0.25776000000000004,0.07518000000000001,0.2685,3.0048,0.8764000000000001,3.13,3.43536,1.00198,3.5785,0.25776000000000004,0.07518000000000001,0.2685,3.1776,0.9268000000000001,3.31
2020-10-20 16:30:00,3.52128,1.02704,3.668,0.25728,0.07504000000000001,0.268,3.2640000000000002,0.9520000000000001,3.4,3.79008,1.10544,3.948,0.25728,0.07504000000000001,0.268,3.5328,1.0304,3.68
2020-10-20 17:00:00,3.62832,1.05826,3.7795,0.25872,0.07546,0.2695,3.3696,0.9828,3.51,3.9355200000000004,1.14786,4.0995,0.25872,0.07546,0.2695,3.6768,1.0724,3.83
2020-10-20 17:30:00,3.7248,1.0864,3.88,0.2592,0.0756,0.27,3.4656000000000002,1.0108,3.61,4.0704,1.1872,4.24,0.2592,0.0756,0.27,3.8112,1.1116,3.9699999999999998
2020-10-20 18:00:00,3.79968,1.10824,3.958,0.25728,0.07504000000000001,0.268,3.5423999999999998,1.0332,3.69,4.16448,1.21464,4.338,0.25728,0.07504000000000001,0.268,3.9072,1.1396,4.07
2020-10-20 18:30:00,3.90624,1.13932,4.069,0.25824,0.07532000000000001,0.269,3.648,1.064,3.8,4.26144,1.24292,4.439,0.25824,0.07532000000000001,0.269,4.0032,1.1676,4.17
2020-10-20 19:00:00,3.85968,1.12574,4.0205,0.25968,0.07574,0.2705,3.6,1.05,3.75,4.23408,1.23494,4.4105,0.25968,0.07574,0.2705,3.9744,1.1592,4.14
2020-10-20 19:30:00,3.65616,1.06638,3.8085,0.25776000000000004,0.07518000000000001,0.2685,3.3984,0.9912000000000001,3.54,4.02096,1.17278,4.1885,0.25776000000000004,0.07518000000000001,0.2685,3.7632,1.0976,3.92
2020-10-20 20:00:00,3.41568,0.9962400000000001,3.558,0.25728,0.07504000000000001,0.268,3.1584,0.9212,3.29,3.78048,1.10264,3.938,0.25728,0.07504000000000001,0.268,3.5232,1.0276,3.67
2020-10-20 20:30:00,3.26448,0.9521400000000001,3.4005,0.25968,0.07574,0.2705,3.0048,0.8764000000000001,3.13,3.65808,1.06694,3.8105,0.25968,0.07574,0.2705,3.3984,0.9912000000000001,3.54
2020-10-20 21:00:00,3.10992,0.9070600000000001,3.2395,0.25872,0.07546,0.2695,2.8512,0.8316,2.9699999999999998,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36
2020-10-20 21:30:00,2.97408,0.8674400000000001,3.098,0.25728,0.07504000000000001,0.268,2.7168,0.7924,2.83,3.34848,0.9766400000000001,3.488,0.25728,0.07504000000000001,0.268,3.0912,0.9016000000000001,3.22
2020-10-20 22:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58,3.01488,0.8793400000000001,3.1405,0.25968,0.07574,0.2705,2.7552,0.8036000000000001,2.87
2020-10-20 22:30:00,2.52384,0.7361200000000001,2.629,0.25824,0.07532000000000001,0.269,2.2656,0.6608,2.36,2.78304,0.8117200000000001,2.899,0.25824,0.07532000000000001,0.269,2.5248,0.7364,2.63
2020-10-20 23:00:00,2.34,0.6825,2.4375,0.25680000000000003,0.07490000000000001,0.2675,2.0832,0.6076,2.17,2.58,0.7525000000000001,2.6875,0.25680000000000003,0.07490000000000001,0.2675,2.3232,0.6776,2.42
2020-10-20 23:30:00,2.21808,0.6469400000000001,2.3105,0.25968,0.07574,0.2705,1.9584000000000001,0.5712,2.04,2.43888,0.7113400000000001,2.5404999999999998,0.25968,0.07574,0.2705,2.1792,0.6356,2.27
2020-10-21 00:00:00,2.18736,0.6379800000000001,2.2785,0.25776000000000004,0.07518000000000001,0.2685,1.9296000000000002,0.5628000000000001,2.01,2.37936,0.69398,2.4785,0.25776000000000004,0.07518000000000001,0.2685,2.1216,0.6188,2.21
2020-10-21 00:30:00,2.09136,0.6099800000000001,2.1785,0.25776000000000004,0.07518000000000001,0.2685,1.8336000000000001,0.5348,1.9100000000000001,2.28336,0.66598,2.3785,0.25776000000000004,0.07518000000000001,0.2685,2.0256,0.5908,2.11
2020-10-21 01:00:00,2.0832,0.6076,2.17,0.2592,0.0756,0.27,1.824,0.532,1.9,2.2752,0.6636000000000001,2.37,0.2592,0.0756,0.27,2.016,0.588,2.1
2020-10-21 01:30:00,2.10144,0.61292,2.189,0.25824,0.07532000000000001,0.269,1.8432,0.5376000000000001,1.92,2.30304,0.6717200000000001,2.399,0.25824,0.07532000000000001,0.269,2.0448,0.5964,2.13
2020-10-21 02:00:00,2.17008,0.6329400000000001,2.2605,0.25968,0.07574,0.2705,1.9104,0.5572,1.99,2.41968,0.70574,2.5205,0.25968,0.07574,0.2705,2.16,0.63,2.25
2020-10-21 02:30:00,2.17728,0.63504,2.268,0.25728,0.07504000000000001,0.268,1.92,0.56,2.0,2.41728,0.7050400000000001,2.518,0.25728,0.07504000000000001,0.268,2.16,0.63,2.25
2020-10-21 03:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.25968,0.07574,0.2705,1.8719999999999999,0.546,1.9500000000000002,2.38128,0.69454,2.4805,0.25968,0.07574,0.2705,2.1216,0.6188,2.21
2020-10-21 03:30:00,2.10096,0.6127800000000001,2.1885,0.25776000000000004,0.07518000000000001,0.2685,1.8432,0.5376000000000001,1.92,2.31216,0.6743800000000001,2.4085,0.25776000000000004,0.07518000000000001,0.2685,2.0544000000000002,0.5992000000000001,2.14
2020-10-21 04:00:00,2.07264,0.6045200000000001,2.159,0.25824,0.07532000000000001,0.269,1.8144,0.5292,1.8900000000000001,2.27424,0.66332,2.3689999999999998,0.25824,0.07532000000000001,0.269,2.016,0.588,2.1
2020-10-21 04:30:00,2.06256,0.60158,2.1485,0.25776000000000004,0.07518000000000001,0.2685,1.8048000000000002,0.5264,1.88,2.29296,0.66878,2.3885,0.25776000000000004,0.07518000000000001,0.2685,2.0352,0.5936,2.12
2020-10-21 05:00:00,2.03424,0.5933200000000001,2.119,0.25824,0.07532000000000001,0.269,1.776,0.518,1.85,2.26464,0.6605200000000001,2.359,0.25824,0.07532000000000001,0.269,2.0064,0.5852,2.09
2020-10-21 05:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.25872,0.07546,0.2695,1.7184,0.5012,1.79,2.21712,0.64666,2.3095,0.25872,0.07546,0.2695,1.9584000000000001,0.5712,2.04
2020-10-21 06:00:00,2.05344,0.59892,2.1390000000000002,0.25824,0.07532000000000001,0.269,1.7952,0.5236000000000001,1.87,2.32224,0.67732,2.419,0.25824,0.07532000000000001,0.269,2.064,0.602,2.15
2020-10-21 06:30:00,2.38992,0.69706,2.4895,0.25872,0.07546,0.2695,2.1312,0.6216,2.22,2.68752,0.7838600000000001,2.7995,0.25872,0.07546,0.2695,2.4288,0.7084,2.5300000000000002
2020-10-21 07:00:00,2.66832,0.7782600000000001,2.7795,0.25872,0.07546,0.2695,2.4096,0.7028,2.51,3.02352,0.8818600000000001,3.1495,0.25872,0.07546,0.2695,2.7648,0.8064,2.88
2020-10-21 07:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.25872,0.07546,0.2695,2.6688,0.7784000000000001,2.7800000000000002,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-10-21 08:00:00,3.08064,0.8985200000000001,3.209,0.25824,0.07532000000000001,0.269,2.8224,0.8232,2.94,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29
2020-10-21 08:30:00,3.26448,0.9521400000000001,3.4005,0.25968,0.07574,0.2705,3.0048,0.8764000000000001,3.13,3.63888,1.06134,3.7905,0.25968,0.07574,0.2705,3.3792,0.9856,3.52
2020-10-21 09:00:00,3.32928,0.9710400000000001,3.468,0.25728,0.07504000000000001,0.268,3.072,0.896,3.2,3.78048,1.10264,3.938,0.25728,0.07504000000000001,0.268,3.5232,1.0276,3.67
2020-10-21 09:30:00,3.45552,1.00786,3.5995,0.25872,0.07546,0.2695,3.1968,0.9324,3.33,3.92592,1.14506,4.0895,0.25872,0.07546,0.2695,3.6672000000000002,1.0696,3.8200000000000003
2020-10-21 10:00:00,3.4464,1.0052,3.59,0.2592,0.0756,0.27,3.1872,0.9296000000000001,3.32,3.9648,1.1564,4.13,0.2592,0.0756,0.27,3.7056,1.0808,3.86
2020-10-21 10:30:00,3.46368,1.01024,3.608,0.25728,0.07504000000000001,0.268,3.2064,0.9352,3.34,3.9532800000000003,1.15304,4.118,0.25728,0.07504000000000001,0.268,3.696,1.078,3.85
2020-10-21 11:00:00,3.48432,1.01626,3.6295,0.25872,0.07546,0.2695,3.2256,0.9408000000000001,3.36,3.90672,1.13946,4.0695,0.25872,0.07546,0.2695,3.648,1.064,3.8
2020-10-21 11:30:00,3.50448,1.02214,3.6505,0.25968,0.07574,0.2705,3.2448,0.9464,3.38,3.89808,1.13694,4.0605,0.25968,0.07574,0.2705,3.6384,1.0612,3.79
2020-10-21 12:00:00,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45,3.98208,1.16144,4.148,0.25728,0.07504000000000001,0.268,3.7248,1.0864,3.88
2020-10-21 12:30:00,3.63936,1.06148,3.791,0.26016,0.07588,0.271,3.3792,0.9856,3.52,4.05216,1.18188,4.221,0.26016,0.07588,0.271,3.792,1.106,3.95
2020-10-21 13:00:00,3.64752,1.06386,3.7995,0.25872,0.07546,0.2695,3.3888,0.9884000000000001,3.5300000000000002,4.05072,1.18146,4.2195,0.25872,0.07546,0.2695,3.792,1.106,3.95
2020-10-21 13:30:00,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39,3.7536,1.0948,3.91,0.2592,0.0756,0.27,3.4944,1.0192,3.64
2020-10-21 14:00:00,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26,3.56112,1.03866,3.7095000000000002,0.25872,0.07546,0.2695,3.3024,0.9632000000000001,3.44
2020-10-21 14:30:00,3.4185600000000003,0.9970800000000001,3.561,0.26016,0.07588,0.271,3.1584,0.9212,3.29,3.60096,1.05028,3.751,0.26016,0.07588,0.271,3.3407999999999998,0.9744,3.48
2020-10-21 15:00:00,3.47472,1.01346,3.6195,0.25872,0.07546,0.2695,3.216,0.9380000000000001,3.35,3.80112,1.10866,3.9595000000000002,0.25872,0.07546,0.2695,3.5423999999999998,1.0332,3.69
2020-10-21 15:30:00,3.408,0.994,3.55,0.2592,0.0756,0.27,3.1488,0.9184,3.2800000000000002,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52
2020-10-21 16:00:00,3.39744,0.9909200000000001,3.539,0.25824,0.07532000000000001,0.269,3.1392,0.9156000000000001,3.27,3.63744,1.06092,3.789,0.25824,0.07532000000000001,0.269,3.3792,0.9856,3.52
2020-10-21 16:30:00,3.5428800000000003,1.03334,3.6905,0.25968,0.07574,0.2705,3.2832,0.9576,3.42,3.81168,1.11174,3.9705,0.25968,0.07574,0.2705,3.552,1.036,3.7
2020-10-21 17:00:00,3.67632,1.07226,3.8295,0.25872,0.07546,0.2695,3.4176,0.9968,3.56,4.00272,1.16746,4.1695,0.25872,0.07546,0.2695,3.7439999999999998,1.092,3.9
2020-10-21 17:30:00,3.81984,1.11412,3.979,0.25824,0.07532000000000001,0.269,3.5616,1.0388,3.71,4.16544,1.21492,4.339,0.25824,0.07532000000000001,0.269,3.9072,1.1396,4.07
2020-10-21 18:00:00,3.84,1.12,4.0,0.2592,0.0756,0.27,3.5808,1.0444,3.73,4.2048,1.2264,4.38,0.2592,0.0756,0.27,3.9455999999999998,1.1508,4.11
