Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-21 18:30:00,3.82032,1.11426,3.9795,0.25872,0.07546,0.2695,3.5616,1.0388,3.71,4.18512,1.22066,4.3595,0.25872,0.07546,0.2695,3.9264,1.1452,4.09
2020-10-21 19:00:00,3.696,1.078,3.85,0.2592,0.0756,0.27,3.4368,1.0024,3.58,4.0512,1.1816,4.22,0.2592,0.0756,0.27,3.792,1.106,3.95
2020-10-21 19:30:00,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39,3.8688000000000002,1.1284,4.03,0.2592,0.0756,0.27,3.6096,1.0528,3.76
2020-10-21 20:00:00,3.3590400000000002,0.97972,3.499,0.25824,0.07532000000000001,0.269,3.1008,0.9044000000000001,3.23,3.70464,1.08052,3.859,0.25824,0.07532000000000001,0.269,3.4464,1.0052,3.59
2020-10-21 20:30:00,3.216,0.9380000000000001,3.35,0.2592,0.0756,0.27,2.9568000000000003,0.8624,3.08,3.5423999999999998,1.0332,3.69,0.2592,0.0756,0.27,3.2832,0.9576,3.42
2020-10-21 21:00:00,3.02448,0.88214,3.1505,0.25968,0.07574,0.2705,2.7648,0.8064,2.88,3.30288,0.9633400000000001,3.4405,0.25968,0.07574,0.2705,3.0432,0.8876000000000001,3.17
2020-10-21 21:30:00,2.86128,0.8345400000000001,2.9805,0.25968,0.07574,0.2705,2.6016,0.7588,2.71,3.13008,0.9129400000000001,3.2605,0.25968,0.07574,0.2705,2.8704,0.8372,2.99
2020-10-21 22:00:00,2.66688,0.7778400000000001,2.778,0.25728,0.07504000000000001,0.268,2.4096,0.7028,2.51,2.93568,0.8562400000000001,3.058,0.25728,0.07504000000000001,0.268,2.6784,0.7812,2.79
2020-10-21 22:30:00,2.56368,0.7477400000000001,2.6705,0.25968,0.07574,0.2705,2.304,0.672,2.4,2.82288,0.8233400000000001,2.9405,0.25968,0.07574,0.2705,2.5632,0.7476,2.67
2020-10-21 23:00:00,2.42928,0.7085400000000001,2.5305,0.25968,0.07574,0.2705,2.1696,0.6328,2.26,2.67888,0.78134,2.7905,0.25968,0.07574,0.2705,2.4192,0.7056,2.52
2020-10-21 23:30:00,2.25552,0.65786,2.3495,0.25872,0.07546,0.2695,1.9968,0.5824,2.08,2.46672,0.7194600000000001,2.5695,0.25872,0.07546,0.2695,2.208,0.644,2.3
2020-10-22 00:00:00,2.17008,0.6329400000000001,2.2605,0.25968,0.07574,0.2705,1.9104,0.5572,1.99,2.38128,0.69454,2.4805,0.25968,0.07574,0.2705,2.1216,0.6188,2.21
2020-10-22 00:30:00,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002,2.32272,0.6774600000000001,2.4195,0.25872,0.07546,0.2695,2.064,0.602,2.15
2020-10-22 01:00:00,2.10192,0.61306,2.1895,0.25872,0.07546,0.2695,1.8432,0.5376000000000001,1.92,2.28432,0.6662600000000001,2.3795,0.25872,0.07546,0.2695,2.0256,0.5908,2.11
2020-10-22 01:30:00,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14
2020-10-22 02:00:00,2.17056,0.6330800000000001,2.261,0.26016,0.07588,0.271,1.9104,0.5572,1.99,2.4105600000000003,0.70308,2.511,0.26016,0.07588,0.271,2.1504,0.6272,2.24
2020-10-22 02:30:00,2.16,0.63,2.25,0.2592,0.0756,0.27,1.9008,0.5544,1.98,2.4288,0.7084,2.5300000000000002,0.2592,0.0756,0.27,2.1696,0.6328,2.26
2020-10-22 03:00:00,2.1216,0.6188,2.21,0.2592,0.0756,0.27,1.8624,0.5432,1.94,2.3904,0.6972,2.49,0.2592,0.0756,0.27,2.1312,0.6216,2.22
2020-10-22 03:30:00,2.11296,0.61628,2.201,0.26016,0.07588,0.271,1.8528,0.5404,1.9300000000000002,2.35296,0.68628,2.451,0.26016,0.07588,0.271,2.0928,0.6104,2.18
2020-10-22 04:00:00,2.06496,0.60228,2.151,0.26016,0.07588,0.271,1.8048000000000002,0.5264,1.88,2.30496,0.6722800000000001,2.401,0.26016,0.07588,0.271,2.0448,0.5964,2.13
2020-10-22 04:30:00,2.07408,0.60494,2.1605,0.25968,0.07574,0.2705,1.8144,0.5292,1.8900000000000001,2.30448,0.6721400000000001,2.4005,0.25968,0.07574,0.2705,2.0448,0.5964,2.13
2020-10-22 05:00:00,2.06592,0.6025600000000001,2.152,0.26112,0.07616,0.272,1.8048000000000002,0.5264,1.88,2.30592,0.67256,2.402,0.26112,0.07616,0.272,2.0448,0.5964,2.13
2020-10-22 05:30:00,2.14176,0.62468,2.231,0.26016,0.07588,0.271,1.8816000000000002,0.5488000000000001,1.96,2.40096,0.70028,2.501,0.26016,0.07588,0.271,2.1408,0.6244000000000001,2.23
2020-10-22 06:00:00,2.20752,0.6438600000000001,2.2995,0.25872,0.07546,0.2695,1.9488,0.5684,2.03,2.52432,0.73626,2.6295,0.25872,0.07546,0.2695,2.2656,0.6608,2.36
2020-10-22 06:30:00,2.4878400000000003,0.72562,2.5915,0.26064000000000004,0.07602,0.2715,2.2272,0.6496000000000001,2.32,2.82384,0.82362,2.9415,0.26064000000000004,0.07602,0.2715,2.5632,0.7476,2.67
2020-10-22 07:00:00,2.70912,0.7901600000000001,2.822,0.26112,0.07616,0.272,2.448,0.714,2.55,3.06432,0.8937600000000001,3.192,0.26112,0.07616,0.272,2.8032,0.8176,2.92
2020-10-22 07:30:00,2.85216,0.8318800000000001,2.971,0.26016,0.07588,0.271,2.592,0.756,2.7,3.17856,0.9270800000000001,3.311,0.26016,0.07588,0.271,2.9184,0.8512000000000001,3.04
2020-10-22 08:00:00,2.9976000000000003,0.8743000000000001,3.1225,0.2616,0.0763,0.2725,2.7359999999999998,0.798,2.85,3.3528000000000002,0.9779,3.4925,0.2616,0.0763,0.2725,3.0912,0.9016000000000001,3.22
2020-10-22 08:30:00,3.22752,0.9413600000000001,3.362,0.26112,0.07616,0.272,2.9664,0.8652000000000001,3.09,3.5731200000000003,1.04216,3.722,0.26112,0.07616,0.272,3.312,0.966,3.45
2020-10-22 09:00:00,3.3432,0.9751000000000001,3.4825,0.2616,0.0763,0.2725,3.0816,0.8988,3.21,3.6024000000000003,1.0507,3.7525,0.2616,0.0763,0.2725,3.3407999999999998,0.9744,3.48
2020-10-22 09:30:00,3.44928,1.00604,3.593,0.26208000000000004,0.07644000000000001,0.273,3.1872,0.9296000000000001,3.32,3.61248,1.05364,3.763,0.26208000000000004,0.07644000000000001,0.273,3.3504,0.9772000000000001,3.49
2020-10-22 10:00:00,3.43968,1.00324,3.583,0.26208000000000004,0.07644000000000001,0.273,3.1776,0.9268000000000001,3.31,3.52608,1.02844,3.673,0.26208000000000004,0.07644000000000001,0.273,3.2640000000000002,0.9520000000000001,3.4
2020-10-22 10:30:00,3.43536,1.00198,3.5785,0.25776000000000004,0.07518000000000001,0.2685,3.1776,0.9268000000000001,3.31,3.45456,1.00758,3.5985,0.25776000000000004,0.07518000000000001,0.2685,3.1968,0.9324,3.33
2020-10-22 11:00:00,3.35136,0.9774800000000001,3.491,0.26016,0.07588,0.271,3.0912,0.9016000000000001,3.22,3.31296,0.96628,3.451,0.26016,0.07588,0.271,3.0528,0.8904000000000001,3.18
2020-10-22 11:30:00,3.38016,0.9858800000000001,3.521,0.26016,0.07588,0.271,3.12,0.91,3.25,3.36096,0.98028,3.501,0.26016,0.07588,0.271,3.1008,0.9044000000000001,3.23
2020-10-22 12:00:00,3.38016,0.9858800000000001,3.521,0.26016,0.07588,0.271,3.12,0.91,3.25,3.31296,0.96628,3.451,0.26016,0.07588,0.271,3.0528,0.8904000000000001,3.18
2020-10-22 12:30:00,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26,3.20592,0.9350600000000001,3.3395,0.25872,0.07546,0.2695,2.9472,0.8596,3.07
2020-10-22 13:00:00,3.38928,0.9885400000000001,3.5305,0.25968,0.07574,0.2705,3.1296,0.9128000000000001,3.26,3.42768,0.9997400000000001,3.5705,0.25968,0.07574,0.2705,3.168,0.924,3.3
2020-10-22 13:30:00,3.5423999999999998,1.0332,3.69,0.2592,0.0756,0.27,3.2832,0.9576,3.42,3.2928,0.9604,3.43,0.2592,0.0756,0.27,3.0336,0.8848,3.16
2020-10-22 14:00:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.44592,1.00506,3.5895,0.25872,0.07546,0.2695,3.1872,0.9296000000000001,3.32
2020-10-22 14:30:00,3.38928,0.9885400000000001,3.5305,0.25968,0.07574,0.2705,3.1296,0.9128000000000001,3.26,3.37008,0.98294,3.5105,0.25968,0.07574,0.2705,3.1104,0.9072,3.24
2020-10-22 15:00:00,3.4185600000000003,0.9970800000000001,3.561,0.26016,0.07588,0.271,3.1584,0.9212,3.29,3.46656,1.01108,3.6109999999999998,0.26016,0.07588,0.271,3.2064,0.9352,3.34
2020-10-22 15:30:00,3.4464,1.0052,3.59,0.2592,0.0756,0.27,3.1872,0.9296000000000001,3.32,3.5328,1.0304,3.68,0.2592,0.0756,0.27,3.2736,0.9548000000000001,3.41
2020-10-22 16:00:00,3.45552,1.00786,3.5995,0.25872,0.07546,0.2695,3.1968,0.9324,3.33,3.58032,1.04426,3.7295,0.25872,0.07546,0.2695,3.3216,0.9688,3.46
2020-10-22 16:30:00,3.6201600000000003,1.05588,3.771,0.26016,0.07588,0.271,3.36,0.98,3.5,3.73536,1.08948,3.891,0.26016,0.07588,0.271,3.4752,1.0136,3.62
2020-10-22 17:00:00,3.75456,1.09508,3.911,0.26016,0.07588,0.271,3.4944,1.0192,3.64,4.01376,1.17068,4.181,0.26016,0.07588,0.271,3.7536,1.0948,3.91
2020-10-22 17:30:00,3.84,1.12,4.0,0.2592,0.0756,0.27,3.5808,1.0444,3.73,4.2144,1.2292,4.39,0.2592,0.0756,0.27,3.9552,1.1536,4.12
2020-10-22 18:00:00,3.99456,1.1650800000000001,4.161,0.26016,0.07588,0.271,3.7344,1.0892,3.89,4.40736,1.28548,4.591,0.26016,0.07588,0.271,4.1472,1.2096,4.32
2020-10-22 18:30:00,3.93696,1.14828,4.101,0.26016,0.07588,0.271,3.6768,1.0724,3.83,4.33056,1.26308,4.511,0.26016,0.07588,0.271,4.0704,1.1872,4.24
2020-10-22 19:00:00,3.78288,1.10334,3.9405,0.25968,0.07574,0.2705,3.5232,1.0276,3.67,4.16688,1.21534,4.3405000000000005,0.25968,0.07574,0.2705,3.9072,1.1396,4.07
2020-10-22 19:30:00,3.6201600000000003,1.05588,3.771,0.26016,0.07588,0.271,3.36,0.98,3.5,3.98496,1.16228,4.151,0.26016,0.07588,0.271,3.7248,1.0864,3.88
2020-10-22 20:00:00,3.42912,1.00016,3.572,0.26112,0.07616,0.272,3.168,0.924,3.3,3.79392,1.10656,3.952,0.26112,0.07616,0.272,3.5328,1.0304,3.68
2020-10-22 20:30:00,3.24528,0.94654,3.3805,0.25968,0.07574,0.2705,2.9856,0.8708,3.11,3.5908800000000003,1.04734,3.7405,0.25968,0.07574,0.2705,3.3312,0.9716,3.47
2020-10-22 21:00:00,3.08304,0.89922,3.2115,0.26064000000000004,0.07602,0.2715,2.8224,0.8232,2.94,3.40944,0.9944200000000001,3.5515,0.26064000000000004,0.07602,0.2715,3.1488,0.9184,3.2800000000000002
2020-10-22 21:30:00,2.91072,0.84896,3.032,0.26112,0.07616,0.272,2.6496,0.7728,2.76,3.21792,0.9385600000000001,3.352,0.26112,0.07616,0.272,2.9568000000000003,0.8624,3.08
2020-10-22 22:00:00,2.73696,0.7982800000000001,2.851,0.26016,0.07588,0.271,2.4768,0.7224,2.58,3.02496,0.8822800000000001,3.151,0.26016,0.07588,0.271,2.7648,0.8064,2.88
2020-10-22 22:30:00,2.5464,0.7427,2.6525,0.2616,0.0763,0.2725,2.2848,0.6664,2.38,2.8056,0.8183,2.9225000000000003,0.2616,0.0763,0.2725,2.544,0.742,2.65
2020-10-22 23:00:00,2.36544,0.6899200000000001,2.464,0.26304,0.07672000000000001,0.274,2.1024,0.6132000000000001,2.19,2.60544,0.75992,2.714,0.26304,0.07672000000000001,0.274,2.3424,0.6832,2.44
2020-10-22 23:30:00,2.19168,0.63924,2.283,0.26208000000000004,0.07644000000000001,0.273,1.9296000000000002,0.5628000000000001,2.01,2.41248,0.70364,2.513,0.26208000000000004,0.07644000000000001,0.273,2.1504,0.6272,2.24
2020-10-23 00:00:00,2.07744,0.60592,2.164,0.26304,0.07672000000000001,0.274,1.8144,0.5292,1.8900000000000001,2.28864,0.66752,2.384,0.26304,0.07672000000000001,0.274,2.0256,0.5908,2.11
2020-10-23 00:30:00,2.15472,0.62846,2.2445,0.26352000000000003,0.07686000000000001,0.2745,1.8912,0.5516,1.97,2.33712,0.68166,2.4345,0.26352000000000003,0.07686000000000001,0.2745,2.0736,0.6048,2.16
2020-10-23 01:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.26304,0.07672000000000001,0.274,1.8912,0.5516,1.97,2.31744,0.6759200000000001,2.414,0.26304,0.07672000000000001,0.274,2.0544000000000002,0.5992000000000001,2.14
2020-10-23 01:30:00,2.19312,0.63966,2.2845,0.26352000000000003,0.07686000000000001,0.2745,1.9296000000000002,0.5628000000000001,2.01,2.36592,0.69006,2.4645,0.26352000000000003,0.07686000000000001,0.2745,2.1024,0.6132000000000001,2.19
2020-10-23 02:00:00,2.25984,0.65912,2.354,0.26304,0.07672000000000001,0.274,1.9968,0.5824,2.08,2.49024,0.7263200000000001,2.594,0.26304,0.07672000000000001,0.274,2.2272,0.6496000000000001,2.32
2020-10-23 02:30:00,2.25024,0.65632,2.344,0.26304,0.07672000000000001,0.274,1.9872,0.5796,2.07,2.49024,0.7263200000000001,2.594,0.26304,0.07672000000000001,0.274,2.2272,0.6496000000000001,2.32
2020-10-23 03:00:00,2.20224,0.64232,2.294,0.26304,0.07672000000000001,0.274,1.9392,0.5656,2.02,2.44224,0.7123200000000001,2.544,0.26304,0.07672000000000001,0.274,2.1792,0.6356,2.27
2020-10-23 03:30:00,2.1648,0.6314000000000001,2.255,0.264,0.077,0.275,1.9008,0.5544,1.98,2.3952,0.6986,2.495,0.264,0.077,0.275,2.1312,0.6216,2.22
2020-10-23 04:00:00,2.14368,0.62524,2.233,0.26208000000000004,0.07644000000000001,0.273,1.8816000000000002,0.5488000000000001,1.96,2.35488,0.68684,2.453,0.26208000000000004,0.07644000000000001,0.273,2.0928,0.6104,2.18
2020-10-23 04:30:00,2.14416,0.62538,2.2335,0.26256,0.07658000000000001,0.2735,1.8816000000000002,0.5488000000000001,1.96,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18
2020-10-23 05:00:00,2.14464,0.6255200000000001,2.234,0.26304,0.07672000000000001,0.274,1.8816000000000002,0.5488000000000001,1.96,2.3750400000000003,0.69272,2.474,0.26304,0.07672000000000001,0.274,2.112,0.616,2.2
2020-10-23 05:30:00,2.2008,0.6419,2.2925,0.2616,0.0763,0.2725,1.9392,0.5656,2.02,2.4696,0.7203,2.5725,0.2616,0.0763,0.2725,2.208,0.644,2.3
2020-10-23 06:00:00,2.27856,0.6645800000000001,2.3735,0.26256,0.07658000000000001,0.2735,2.016,0.588,2.1,2.56656,0.74858,2.6734999999999998,0.26256,0.07658000000000001,0.2735,2.304,0.672,2.4
2020-10-23 06:30:00,2.55696,0.7457800000000001,2.6635,0.26256,0.07658000000000001,0.2735,2.2944,0.6692,2.39,2.92176,0.85218,3.0435,0.26256,0.07658000000000001,0.2735,2.6592000000000002,0.7756000000000001,2.77
2020-10-23 07:00:00,2.7576,0.8043,2.8725,0.2616,0.0763,0.2725,2.496,0.728,2.6,3.132,0.9135000000000001,3.2625,0.2616,0.0763,0.2725,2.8704,0.8372,2.99
2020-10-23 07:30:00,2.96064,0.8635200000000001,3.084,0.26304,0.07672000000000001,0.274,2.6976,0.7868,2.81,3.31584,0.9671200000000001,3.454,0.26304,0.07672000000000001,0.274,3.0528,0.8904000000000001,3.18
2020-10-23 08:00:00,3.14256,0.9165800000000001,3.2735,0.26256,0.07658000000000001,0.2735,2.88,0.84,3.0,3.47856,1.01458,3.6235,0.26256,0.07658000000000001,0.2735,3.216,0.9380000000000001,3.35
2020-10-23 08:30:00,3.2856,0.9583,3.4225,0.2616,0.0763,0.2725,3.024,0.882,3.15,3.6408,1.0619,3.7925,0.2616,0.0763,0.2725,3.3792,0.9856,3.52
2020-10-23 09:00:00,3.39216,0.98938,3.5335,0.26256,0.07658000000000001,0.2735,3.1296,0.9128000000000001,3.26,3.73776,1.09018,3.8935,0.26256,0.07658000000000001,0.2735,3.4752,1.0136,3.62
2020-10-23 09:30:00,3.49728,1.02004,3.643,0.26208000000000004,0.07644000000000001,0.273,3.2352,0.9436,3.37,3.8332800000000002,1.11804,3.993,0.26208000000000004,0.07644000000000001,0.273,3.5712,1.0416,3.7199999999999998
2020-10-23 10:00:00,3.53472,1.03096,3.682,0.26112,0.07616,0.272,3.2736,0.9548000000000001,3.41,3.86112,1.12616,4.022,0.26112,0.07616,0.272,3.6,1.05,3.75
2020-10-23 10:30:00,3.61248,1.05364,3.763,0.26208000000000004,0.07644000000000001,0.273,3.3504,0.9772000000000001,3.49,3.96768,1.15724,4.133,0.26208000000000004,0.07644000000000001,0.273,3.7056,1.0808,3.86
2020-10-23 11:00:00,3.58368,1.04524,3.733,0.26208000000000004,0.07644000000000001,0.273,3.3216,0.9688,3.46,3.9100800000000002,1.14044,4.073,0.26208000000000004,0.07644000000000001,0.273,3.648,1.064,3.8
2020-10-23 11:30:00,3.67824,1.07282,3.8315,0.26064000000000004,0.07602,0.2715,3.4176,0.9968,3.56,3.99504,1.16522,4.1615,0.26064000000000004,0.07602,0.2715,3.7344,1.0892,3.89
2020-10-23 12:00:00,3.75552,1.0953600000000001,3.912,0.26112,0.07616,0.272,3.4944,1.0192,3.64,4.07232,1.18776,4.242,0.26112,0.07616,0.272,3.8112,1.1116,3.9699999999999998
2020-10-23 12:30:00,3.7752,1.1011,3.9325,0.2616,0.0763,0.2725,3.5136000000000003,1.0248,3.66,4.0728,1.1879,4.2425,0.2616,0.0763,0.2725,3.8112,1.1116,3.9699999999999998
2020-10-23 13:00:00,3.77328,1.10054,3.9305,0.25968,0.07574,0.2705,3.5136000000000003,1.0248,3.66,4.02288,1.17334,4.1905,0.25968,0.07574,0.2705,3.7632,1.0976,3.92
2020-10-23 13:30:00,3.6768,1.0724,3.83,0.2592,0.0756,0.27,3.4176,0.9968,3.56,3.936,1.148,4.1,0.2592,0.0756,0.27,3.6768,1.0724,3.83
2020-10-23 14:00:00,3.5904,1.0472,3.74,0.2592,0.0756,0.27,3.3312,0.9716,3.47,3.7824,1.1032,3.94,0.2592,0.0756,0.27,3.5232,1.0276,3.67
2020-10-23 14:30:00,3.504,1.022,3.65,0.2592,0.0756,0.27,3.2448,0.9464,3.38,3.7439999999999998,1.092,3.9,0.2592,0.0756,0.27,3.4848,1.0164,3.63
2020-10-23 15:00:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.61872,1.05546,3.7695,0.25872,0.07546,0.2695,3.36,0.98,3.5
2020-10-23 15:30:00,3.40752,0.9938600000000001,3.5495,0.25872,0.07546,0.2695,3.1488,0.9184,3.2800000000000002,3.61872,1.05546,3.7695,0.25872,0.07546,0.2695,3.36,0.98,3.5
2020-10-23 16:00:00,3.4464,1.0052,3.59,0.2592,0.0756,0.27,3.1872,0.9296000000000001,3.32,3.7248,1.0864,3.88,0.2592,0.0756,0.27,3.4656000000000002,1.0108,3.61
2020-10-23 16:30:00,3.45456,1.00758,3.5985,0.25776000000000004,0.07518000000000001,0.2685,3.1968,0.9324,3.33,3.61776,1.05518,3.7685,0.25776000000000004,0.07518000000000001,0.2685,3.36,0.98,3.5
2020-10-23 17:00:00,3.56256,1.03908,3.711,0.26016,0.07588,0.271,3.3024,0.9632000000000001,3.44,3.80256,1.10908,3.961,0.26016,0.07588,0.271,3.5423999999999998,1.0332,3.69
2020-10-23 17:30:00,3.66672,1.06946,3.8195,0.25872,0.07546,0.2695,3.408,0.994,3.55,4.01232,1.17026,4.1795,0.25872,0.07546,0.2695,3.7536,1.0948,3.91
2020-10-23 18:00:00,3.7632,1.0976,3.92,0.2592,0.0756,0.27,3.504,1.022,3.65,4.176,1.218,4.35,0.2592,0.0756,0.27,3.9168000000000003,1.1424,4.08
2020-10-23 18:30:00,3.9192,1.1431,4.0825,0.2616,0.0763,0.2725,3.6576,1.0668,3.81,4.3032,1.2551,4.4825,0.2616,0.0763,0.2725,4.0416,1.1788,4.21
2020-10-23 19:00:00,3.78336,1.10348,3.941,0.26016,0.07588,0.271,3.5232,1.0276,3.67,4.15776,1.21268,4.331,0.26016,0.07588,0.271,3.8976,1.1368,4.06
2020-10-23 19:30:00,3.60144,1.05042,3.7515,0.26064000000000004,0.07602,0.2715,3.3407999999999998,0.9744,3.48,3.95664,1.15402,4.1215,0.26064000000000004,0.07602,0.2715,3.696,1.078,3.85
2020-10-23 20:00:00,3.34272,0.97496,3.482,0.26112,0.07616,0.272,3.0816,0.8988,3.21,3.68832,1.07576,3.842,0.26112,0.07616,0.272,3.4272,0.9996,3.5700000000000003
2020-10-23 20:30:00,3.21792,0.9385600000000001,3.352,0.26112,0.07616,0.272,2.9568000000000003,0.8624,3.08,3.55392,1.03656,3.702,0.26112,0.07616,0.272,3.2928,0.9604,3.43
2020-10-23 21:00:00,3.09264,0.90202,3.2215,0.26064000000000004,0.07602,0.2715,2.832,0.8260000000000001,2.95,3.40944,0.9944200000000001,3.5515,0.26064000000000004,0.07602,0.2715,3.1488,0.9184,3.2800000000000002
2020-10-23 21:30:00,2.91984,0.85162,3.0415,0.26064000000000004,0.07602,0.2715,2.6592000000000002,0.7756000000000001,2.77,3.22704,0.9412200000000001,3.3615,0.26064000000000004,0.07602,0.2715,2.9664,0.8652000000000001,3.09
2020-10-23 22:00:00,2.8344,0.8267,2.9525,0.2616,0.0763,0.2725,2.5728,0.7504000000000001,2.68,3.1704,0.9247000000000001,3.3025,0.2616,0.0763,0.2725,2.9088000000000003,0.8484,3.03
2020-10-23 22:30:00,2.59392,0.75656,2.702,0.26112,0.07616,0.272,2.3328,0.6804,2.43,2.86272,0.83496,2.982,0.26112,0.07616,0.272,2.6016,0.7588,2.71
2020-10-23 23:00:00,2.43024,0.70882,2.5315,0.26064000000000004,0.07602,0.2715,2.1696,0.6328,2.26,2.6894400000000003,0.7844200000000001,2.8015,0.26064000000000004,0.07602,0.2715,2.4288,0.7084,2.5300000000000002
2020-10-23 23:30:00,2.2392,0.6531,2.3325,0.2616,0.0763,0.2725,1.9776,0.5768,2.06,2.46,0.7175,2.5625,0.2616,0.0763,0.2725,2.1984,0.6412,2.29
2020-10-24 00:00:00,2.07456,0.6050800000000001,2.161,0.26016,0.07588,0.271,1.8144,0.5292,1.8900000000000001,2.29536,0.6694800000000001,2.391,0.26016,0.07588,0.271,2.0352,0.5936,2.12
2020-10-24 00:30:00,1.97952,0.5773600000000001,2.062,0.26112,0.07616,0.272,1.7184,0.5012,1.79,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01
2020-10-24 01:00:00,1.9704000000000002,0.5747,2.0525,0.2616,0.0763,0.2725,1.7088,0.4984,1.78,2.172,0.6335000000000001,2.2625,0.2616,0.0763,0.2725,1.9104,0.5572,1.99
2020-10-24 01:30:00,1.9872,0.5796,2.07,0.2592,0.0756,0.27,1.728,0.504,1.8,2.1984,0.6412,2.29,0.2592,0.0756,0.27,1.9392,0.5656,2.02
2020-10-24 02:00:00,2.0664,0.6027,2.1525,0.2616,0.0763,0.2725,1.8048000000000002,0.5264,1.88,2.2872,0.6671,2.3825,0.2616,0.0763,0.2725,2.0256,0.5908,2.11
2020-10-24 02:30:00,2.22864,0.65002,2.3215,0.26064000000000004,0.07602,0.2715,1.968,0.5740000000000001,2.05,2.45904,0.7172200000000001,2.5615,0.26064000000000004,0.07602,0.2715,2.1984,0.6412,2.29
2020-10-24 03:00:00,2.17104,0.63322,2.2615,0.26064000000000004,0.07602,0.2715,1.9104,0.5572,1.99,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23
2020-10-24 03:30:00,2.15136,0.62748,2.241,0.26016,0.07588,0.271,1.8912,0.5516,1.97,2.36256,0.68908,2.461,0.26016,0.07588,0.271,2.1024,0.6132000000000001,2.19
2020-10-24 04:00:00,2.124,0.6195,2.2125,0.2616,0.0763,0.2725,1.8624,0.5432,1.94,2.3448,0.6839000000000001,2.4425,0.2616,0.0763,0.2725,2.0832,0.6076,2.17
2020-10-24 04:30:00,2.1216,0.6188,2.21,0.2592,0.0756,0.27,1.8624,0.5432,1.94,2.3232,0.6776,2.42,0.2592,0.0756,0.27,2.064,0.602,2.15
2020-10-24 05:00:00,2.11392,0.61656,2.202,0.26112,0.07616,0.272,1.8528,0.5404,1.9300000000000002,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-10-24 05:30:00,2.18064,0.63602,2.2715,0.26064000000000004,0.07602,0.2715,1.92,0.56,2.0,2.40144,0.70042,2.5015,0.26064000000000004,0.07602,0.2715,2.1408,0.6244000000000001,2.23
2020-10-24 06:00:00,2.1984,0.6412,2.29,0.2592,0.0756,0.27,1.9392,0.5656,2.02,2.4576000000000002,0.7168,2.56,0.2592,0.0756,0.27,2.1984,0.6412,2.29
2020-10-24 06:30:00,2.412,0.7035,2.5125,0.2616,0.0763,0.2725,2.1504,0.6272,2.24,2.748,0.8015,2.8625,0.2616,0.0763,0.2725,2.4864,0.7252000000000001,2.59
2020-10-24 07:00:00,2.54448,0.74214,2.6505,0.25968,0.07574,0.2705,2.2848,0.6664,2.38,2.88048,0.8401400000000001,3.0005,0.25968,0.07574,0.2705,2.6208,0.7644000000000001,2.73
2020-10-24 07:30:00,2.76432,0.8062600000000001,2.8795,0.25872,0.07546,0.2695,2.5056000000000003,0.7308,2.61,3.13872,0.91546,3.2695,0.25872,0.07546,0.2695,2.88,0.84,3.0
2020-10-24 08:00:00,2.84208,0.8289400000000001,2.9605,0.25968,0.07574,0.2705,2.5824,0.7532,2.69,3.18768,0.9297400000000001,3.3205,0.25968,0.07574,0.2705,2.928,0.854,3.05
2020-10-24 08:30:00,3.08304,0.89922,3.2115,0.26064000000000004,0.07602,0.2715,2.8224,0.8232,2.94,3.40944,0.9944200000000001,3.5515,0.26064000000000004,0.07602,0.2715,3.1488,0.9184,3.2800000000000002
2020-10-24 09:00:00,3.18576,0.9291800000000001,3.3185000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.928,0.854,3.05,3.49296,1.01878,3.6385,0.25776000000000004,0.07518000000000001,0.2685,3.2352,0.9436,3.37
2020-10-24 09:30:00,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22,3.6379200000000003,1.06106,3.7895000000000003,0.25872,0.07546,0.2695,3.3792,0.9856,3.52
2020-10-24 10:00:00,3.41712,0.9966600000000001,3.5595,0.25872,0.07546,0.2695,3.1584,0.9212,3.29,3.66672,1.06946,3.8195,0.25872,0.07546,0.2695,3.408,0.994,3.55
2020-10-24 10:30:00,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22,3.55152,1.03586,3.6995,0.25872,0.07546,0.2695,3.2928,0.9604,3.43
2020-10-24 11:00:00,3.32016,0.9683800000000001,3.4585,0.25776000000000004,0.07518000000000001,0.2685,3.0624,0.8932,3.19,3.55056,1.03558,3.6985,0.25776000000000004,0.07518000000000001,0.2685,3.2928,0.9604,3.43
2020-10-24 11:30:00,3.33024,0.9713200000000001,3.469,0.25824,0.07532000000000001,0.269,3.072,0.896,3.2,3.48384,1.01612,3.629,0.25824,0.07532000000000001,0.269,3.2256,0.9408000000000001,3.36
2020-10-24 12:00:00,3.34992,0.97706,3.4895,0.25872,0.07546,0.2695,3.0912,0.9016000000000001,3.22,3.45552,1.00786,3.5995,0.25872,0.07546,0.2695,3.1968,0.9324,3.33
2020-10-24 12:30:00,3.43536,1.00198,3.5785,0.25776000000000004,0.07518000000000001,0.2685,3.1776,0.9268000000000001,3.31,3.63696,1.06078,3.7885,0.25776000000000004,0.07518000000000001,0.2685,3.3792,0.9856,3.52
2020-10-24 13:00:00,3.32064,0.96852,3.459,0.25824,0.07532000000000001,0.269,3.0624,0.8932,3.19,3.50304,1.02172,3.649,0.25824,0.07532000000000001,0.269,3.2448,0.9464,3.38
2020-10-24 13:30:00,3.312,0.966,3.45,0.2592,0.0756,0.27,3.0528,0.8904000000000001,3.18,3.5808,1.0444,3.73,0.2592,0.0756,0.27,3.3216,0.9688,3.46
2020-10-24 14:00:00,3.3096,0.9653,3.4475,0.25680000000000003,0.07490000000000001,0.2675,3.0528,0.8904000000000001,3.18,3.6072,1.0521,3.7575000000000003,0.25680000000000003,0.07490000000000001,0.2675,3.3504,0.9772000000000001,3.49
2020-10-24 14:30:00,3.37008,0.98294,3.5105,0.25968,0.07574,0.2705,3.1104,0.9072,3.24,3.68688,1.07534,3.8405,0.25968,0.07574,0.2705,3.4272,0.9996,3.5700000000000003
2020-10-24 15:00:00,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16,3.59904,1.04972,3.749,0.25824,0.07532000000000001,0.269,3.3407999999999998,0.9744,3.48
2020-10-24 15:30:00,3.29088,0.95984,3.428,0.25728,0.07504000000000001,0.268,3.0336,0.8848,3.16,3.59808,1.04944,3.748,0.25728,0.07504000000000001,0.268,3.3407999999999998,0.9744,3.48
2020-10-24 16:00:00,3.36864,0.9825200000000001,3.509,0.25824,0.07532000000000001,0.269,3.1104,0.9072,3.24,3.67584,1.07212,3.829,0.25824,0.07532000000000001,0.269,3.4176,0.9968,3.56
2020-10-24 16:30:00,3.45648,1.00814,3.6005000000000003,0.25968,0.07574,0.2705,3.1968,0.9324,3.33,3.77328,1.10054,3.9305,0.25968,0.07574,0.2705,3.5136000000000003,1.0248,3.66
2020-10-24 17:00:00,3.69456,1.07758,3.8485,0.25776000000000004,0.07518000000000001,0.2685,3.4368,1.0024,3.58,4.10736,1.19798,4.2785,0.25776000000000004,0.07518000000000001,0.2685,3.8496,1.1228,4.01
2020-10-24 17:30:00,3.81984,1.11412,3.979,0.25824,0.07532000000000001,0.269,3.5616,1.0388,3.71,4.18464,1.22052,4.359,0.25824,0.07532000000000001,0.269,3.9264,1.1452,4.09
2020-10-24 18:00:00,3.82944,1.11692,3.989,0.25824,0.07532000000000001,0.269,3.5712,1.0416,3.7199999999999998,4.19424,1.22332,4.369,0.25824,0.07532000000000001,0.269,3.936,1.148,4.1
2020-10-24 18:30:00,3.8112,1.1116,3.9699999999999998,0.2592,0.0756,0.27,3.552,1.036,3.7,4.1568,1.2124,4.33,0.2592,0.0756,0.27,3.8976,1.1368,4.06
2020-10-24 19:00:00,3.66576,1.06918,3.8185000000000002,0.25776000000000004,0.07518000000000001,0.2685,3.408,0.994,3.55,3.99216,1.16438,4.1585,0.25776000000000004,0.07518000000000001,0.2685,3.7344,1.0892,3.89
2020-10-24 19:30:00,3.51216,1.02438,3.6585,0.25776000000000004,0.07518000000000001,0.2685,3.2544,0.9492,3.39,3.81936,1.11398,3.9785,0.25776000000000004,0.07518000000000001,0.2685,3.5616,1.0388,3.71
2020-10-24 20:00:00,3.32016,0.9683800000000001,3.4585,0.25776000000000004,0.07518000000000001,0.2685,3.0624,0.8932,3.19,3.61776,1.05518,3.7685,0.25776000000000004,0.07518000000000001,0.2685,3.36,0.98,3.5
2020-10-24 20:30:00,3.18672,0.9294600000000001,3.3195,0.25872,0.07546,0.2695,2.928,0.854,3.05,3.47472,1.01346,3.6195,0.25872,0.07546,0.2695,3.216,0.9380000000000001,3.35
2020-10-24 21:00:00,2.99376,0.8731800000000001,3.1185,0.25776000000000004,0.07518000000000001,0.2685,2.7359999999999998,0.798,2.85,3.2817600000000002,0.95718,3.4185,0.25776000000000004,0.07518000000000001,0.2685,3.024,0.882,3.15
2020-10-24 21:30:00,2.8512,0.8316,2.9699999999999998,0.2592,0.0756,0.27,2.592,0.756,2.7,3.1392,0.9156000000000001,3.27,0.2592,0.0756,0.27,2.88,0.84,3.0
2020-10-24 22:00:00,2.72544,0.7949200000000001,2.839,0.25824,0.07532000000000001,0.269,2.4672,0.7196,2.5700000000000003,3.01344,0.87892,3.1390000000000002,0.25824,0.07532000000000001,0.269,2.7552,0.8036000000000001,2.87
2020-10-24 22:30:00,2.544,0.742,2.65,0.2592,0.0756,0.27,2.2848,0.6664,2.38,2.8224,0.8232,2.94,0.2592,0.0756,0.27,2.5632,0.7476,2.67
2020-10-24 23:00:00,2.45856,0.71708,2.561,0.26016,0.07588,0.271,2.1984,0.6412,2.29,2.74656,0.80108,2.8609999999999998,0.26016,0.07588,0.271,2.4864,0.7252000000000001,2.59
2020-10-24 23:30:00,2.35296,0.68628,2.451,0.26016,0.07588,0.271,2.0928,0.6104,2.18,2.60256,0.7590800000000001,2.711,0.26016,0.07588,0.271,2.3424,0.6832,2.44
2020-10-25 00:00:00,2.1024,0.6132000000000001,2.19,0.2592,0.0756,0.27,1.8432,0.5376000000000001,1.92,2.3232,0.6776,2.42,0.2592,0.0756,0.27,2.064,0.602,2.15
2020-10-25 00:30:00,1.9886400000000002,0.5800200000000001,2.0715,0.26064000000000004,0.07602,0.2715,1.728,0.504,1.8,2.19024,0.63882,2.2815,0.26064000000000004,0.07602,0.2715,1.9296000000000002,0.5628000000000001,2.01
2020-10-25 01:00:00,1.9492800000000001,0.56854,2.0305,0.25968,0.07574,0.2705,1.6896,0.4928,1.76,2.15088,0.62734,2.2405,0.25968,0.07574,0.2705,1.8912,0.5516,1.97
2020-10-25 01:30:00,2.05536,0.59948,2.141,0.26016,0.07588,0.271,1.7952,0.5236000000000001,1.87,2.28576,0.66668,2.3810000000000002,0.26016,0.07588,0.271,2.0256,0.5908,2.11
2020-10-25 02:00:00,2.05584,0.59962,2.1415,0.26064000000000004,0.07602,0.2715,1.7952,0.5236000000000001,1.87,2.2862400000000003,0.6668200000000001,2.3815,0.26064000000000004,0.07602,0.2715,2.0256,0.5908,2.11
2020-10-25 02:30:00,1.97952,0.5773600000000001,2.062,0.26112,0.07616,0.272,1.7184,0.5012,1.79,2.1907200000000002,0.6389600000000001,2.282,0.26112,0.07616,0.272,1.9296000000000002,0.5628000000000001,2.01
2020-10-25 03:00:00,1.92048,0.5601400000000001,2.0005,0.25968,0.07574,0.2705,1.6608,0.4844,1.73,2.11248,0.61614,2.2005,0.25968,0.07574,0.2705,1.8528,0.5404,1.9300000000000002
2020-10-25 03:30:00,1.87344,0.54642,1.9515,0.26064000000000004,0.07602,0.2715,1.6128,0.47040000000000004,1.6800000000000002,2.05584,0.59962,2.1415,0.26064000000000004,0.07602,0.2715,1.7952,0.5236000000000001,1.87
2020-10-25 04:00:00,1.8552,0.5411,1.9325,0.2616,0.0763,0.2725,1.5936,0.46480000000000005,1.6600000000000001,2.0472,0.5971000000000001,2.1325,0.2616,0.0763,0.2725,1.7856,0.5208,1.8599999999999999
2020-10-25 04:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.2592,0.0756,0.27,1.5744,0.4592,1.6400000000000001,2.016,0.588,2.1,0.2592,0.0756,0.27,1.7568000000000001,0.5124000000000001,1.83
2020-10-25 05:00:00,1.8552,0.5411,1.9325,0.2616,0.0763,0.2725,1.5936,0.46480000000000005,1.6600000000000001,2.028,0.5915,2.1125,0.2616,0.0763,0.2725,1.7664,0.5152,1.8399999999999999
2020-10-25 05:30:00,1.93248,0.56364,2.013,0.26208000000000004,0.07644000000000001,0.273,1.6703999999999999,0.4872,1.74,2.12448,0.6196400000000001,2.213,0.26208000000000004,0.07644000000000001,0.273,1.8624,0.5432,1.94
2020-10-25 06:00:00,1.99728,0.5825400000000001,2.0805,0.25968,0.07574,0.2705,1.7376,0.5068,1.81,2.19888,0.64134,2.2905,0.25968,0.07574,0.2705,1.9392,0.5656,2.02
2020-10-25 06:30:00,2.1144,0.6167,2.2025,0.2616,0.0763,0.2725,1.8528,0.5404,1.9300000000000002,2.3448,0.6839000000000001,2.4425,0.2616,0.0763,0.2725,2.0832,0.6076,2.17
2020-10-25 07:00:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26
2020-10-25 07:30:00,2.41104,0.7032200000000001,2.5115,0.26064000000000004,0.07602,0.2715,2.1504,0.6272,2.24,2.6414400000000002,0.7704200000000001,2.7515,0.26064000000000004,0.07602,0.2715,2.3808,0.6944,2.48
2020-10-25 08:00:00,2.57376,0.75068,2.681,0.26016,0.07588,0.271,2.3136,0.6748000000000001,2.41,2.73696,0.7982800000000001,2.851,0.26016,0.07588,0.271,2.4768,0.7224,2.58
2020-10-25 08:30:00,2.7576,0.8043,2.8725,0.2616,0.0763,0.2725,2.496,0.728,2.6,2.7960000000000003,0.8155,2.9125,0.2616,0.0763,0.2725,2.5343999999999998,0.7392000000000001,2.64
2020-10-25 09:00:00,3.0432,0.8876000000000001,3.17,0.2592,0.0756,0.27,2.784,0.812,2.9,3.1104,0.9072,3.24,0.2592,0.0756,0.27,2.8512,0.8316,2.9699999999999998
2020-10-25 09:30:00,3.15072,0.9189600000000001,3.282,0.26112,0.07616,0.272,2.8896,0.8428,3.01,3.40032,0.9917600000000001,3.542,0.26112,0.07616,0.272,3.1392,0.9156000000000001,3.27
2020-10-25 10:00:00,3.1392,0.9156000000000001,3.27,0.2592,0.0756,0.27,2.88,0.84,3.0,3.3888,0.9884000000000001,3.5300000000000002,0.2592,0.0756,0.27,3.1296,0.9128000000000001,3.26
2020-10-25 10:30:00,3.024,0.882,3.15,0.2592,0.0756,0.27,2.7648,0.8064,2.88,2.9952,0.8736,3.12,0.2592,0.0756,0.27,2.7359999999999998,0.798,2.85
2020-10-25 11:00:00,3.06288,0.89334,3.1905,0.25968,0.07574,0.2705,2.8032,0.8176,2.92,2.92848,0.8541400000000001,3.0505,0.25968,0.07574,0.2705,2.6688,0.7784000000000001,2.7800000000000002
2020-10-25 11:30:00,3.04416,0.8878800000000001,3.171,0.26016,0.07588,0.271,2.784,0.812,2.9,2.85216,0.8318800000000001,2.971,0.26016,0.07588,0.271,2.592,0.756,2.7
2020-10-25 12:00:00,3.03216,0.88438,3.1585,0.25776000000000004,0.07518000000000001,0.2685,2.7744,0.8092,2.89,2.80176,0.81718,2.9185,0.25776000000000004,0.07518000000000001,0.2685,2.544,0.742,2.65
2020-10-25 12:30:00,3.06336,0.89348,3.191,0.26016,0.07588,0.271,2.8032,0.8176,2.92,2.9097600000000003,0.8486800000000001,3.031,0.26016,0.07588,0.271,2.6496,0.7728,2.76
2020-10-25 13:00:00,3.14832,0.9182600000000001,3.2795,0.25872,0.07546,0.2695,2.8896,0.8428,3.01,2.95632,0.86226,3.0795,0.25872,0.07546,0.2695,2.6976,0.7868,2.81
2020-10-25 13:30:00,3.11952,0.9098600000000001,3.2495,0.25872,0.07546,0.2695,2.8608000000000002,0.8344,2.98,3.26352,0.95186,3.3995,0.25872,0.07546,0.2695,3.0048,0.8764000000000001,3.13
2020-10-25 14:00:00,3.00432,0.87626,3.1295,0.25872,0.07546,0.2695,2.7456,0.8008000000000001,2.86,3.01392,0.8790600000000001,3.1395,0.25872,0.07546,0.2695,2.7552,0.8036000000000001,2.87
2020-10-25 14:30:00,3.00432,0.87626,3.1295,0.25872,0.07546,0.2695,2.7456,0.8008000000000001,2.86,3.05232,0.89026,3.1795,0.25872,0.07546,0.2695,2.7936,0.8148000000000001,2.91
2020-10-25 15:00:00,3.03408,0.8849400000000001,3.1605,0.25968,0.07574,0.2705,2.7744,0.8092,2.89,3.21648,0.9381400000000001,3.3505000000000003,0.25968,0.07574,0.2705,2.9568000000000003,0.8624,3.08
2020-10-25 15:30:00,3.09888,0.9038400000000001,3.228,0.25728,0.07504000000000001,0.268,2.8416,0.8288000000000001,2.96,3.23328,0.9430400000000001,3.368,0.25728,0.07504000000000001,0.268,2.976,0.868,3.1
2020-10-25 16:00:00,3.21504,0.9377200000000001,3.349,0.25824,0.07532000000000001,0.269,2.9568000000000003,0.8624,3.08,3.46464,1.01052,3.609,0.25824,0.07532000000000001,0.269,3.2064,0.9352,3.34
2020-10-25 16:30:00,3.45504,1.00772,3.599,0.25824,0.07532000000000001,0.269,3.1968,0.9324,3.33,3.77184,1.10012,3.9290000000000003,0.25824,0.07532000000000001,0.269,3.5136000000000003,1.0248,3.66
2020-10-25 17:00:00,3.73152,1.08836,3.887,0.25632000000000005,0.07476000000000001,0.267,3.4752,1.0136,3.62,4.09632,1.19476,4.267,0.25632000000000005,0.07476000000000001,0.267,3.84,1.12,4.0
2020-10-25 17:30:00,4.04016,1.17838,4.2085,0.25776000000000004,0.07518000000000001,0.2685,3.7824,1.1032,3.94,4.42416,1.29038,4.6085,0.25776000000000004,0.07518000000000001,0.2685,4.1664,1.2152,4.34
2020-10-25 18:00:00,3.94224,1.14982,4.1065,0.25584,0.07462,0.2665,3.6864,1.0752,3.84,4.32624,1.26182,4.5065,0.25584,0.07462,0.2665,4.0704,1.1872,4.24
2020-10-25 18:30:00,3.6432,1.0626,3.795,0.2544,0.0742,0.265,3.3888,0.9884000000000001,3.5300000000000002,3.9984,1.1662,4.165,0.2544,0.0742,0.265,3.7439999999999998,1.092,3.9
2020-10-25 19:00:00,3.52896,1.02928,3.676,0.25536000000000003,0.07448,0.266,3.2736,0.9548000000000001,3.41,3.88416,1.13288,4.046,0.25536000000000003,0.07448,0.266,3.6288,1.0584,3.7800000000000002
2020-10-25 19:30:00,3.37392,0.98406,3.5145,0.25392000000000003,0.07406,0.2645,3.12,0.91,3.25,3.7099200000000003,1.08206,3.8645,0.25392000000000003,0.07406,0.2645,3.456,1.008,3.6
2020-10-25 20:00:00,3.13248,0.9136400000000001,3.263,0.25248000000000004,0.07364000000000001,0.263,2.88,0.84,3.0,3.44928,1.00604,3.593,0.25248000000000004,0.07364000000000001,0.263,3.1968,0.9324,3.33
2020-10-25 20:30:00,3.07584,0.89712,3.204,0.25344,0.07392,0.264,2.8224,0.8232,2.94,3.39264,0.9895200000000001,3.534,0.25344,0.07392,0.264,3.1392,0.9156000000000001,3.27
2020-10-25 21:00:00,2.90208,0.8464400000000001,3.023,0.25248000000000004,0.07364000000000001,0.263,2.6496,0.7728,2.76,3.19968,0.9332400000000001,3.333,0.25248000000000004,0.07364000000000001,0.263,2.9472,0.8596,3.07
2020-10-25 21:30:00,2.8344,0.8267,2.9525,0.252,0.07350000000000001,0.2625,2.5824,0.7532,2.69,3.132,0.9135000000000001,3.2625,0.252,0.07350000000000001,0.2625,2.88,0.84,3.0
2020-10-25 22:00:00,2.6424000000000003,0.7707,2.7525,0.252,0.07350000000000001,0.2625,2.3904,0.6972,2.49,2.9112,0.8491000000000001,3.0325,0.252,0.07350000000000001,0.2625,2.6592000000000002,0.7756000000000001,2.77
2020-10-25 22:30:00,2.38368,0.6952400000000001,2.483,0.25248000000000004,0.07364000000000001,0.263,2.1312,0.6216,2.22,2.6236800000000002,0.76524,2.733,0.25248000000000004,0.07364000000000001,0.263,2.3712,0.6916,2.47
2020-10-25 23:00:00,2.2204800000000002,0.6476400000000001,2.313,0.25248000000000004,0.07364000000000001,0.263,1.968,0.5740000000000001,2.05,2.45088,0.71484,2.553,0.25248000000000004,0.07364000000000001,0.263,2.1984,0.6412,2.29
2020-10-25 23:30:00,2.11584,0.61712,2.204,0.25344,0.07392,0.264,1.8624,0.5432,1.94,2.33664,0.68152,2.434,0.25344,0.07392,0.264,2.0832,0.6076,2.17
2020-10-26 00:00:00,2.03904,0.59472,2.124,0.25344,0.07392,0.264,1.7856,0.5208,1.8599999999999999,2.24064,0.6535200000000001,2.334,0.25344,0.07392,0.264,1.9872,0.5796,2.07
2020-10-26 00:30:00,2.01936,0.5889800000000001,2.1035,0.25296,0.07378000000000001,0.2635,1.7664,0.5152,1.8399999999999999,2.21136,0.64498,2.3035,0.25296,0.07378000000000001,0.2635,1.9584000000000001,0.5712,2.04
2020-10-26 01:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.25296,0.07378000000000001,0.2635,1.8528,0.5404,1.9300000000000002,2.31696,0.67578,2.4135,0.25296,0.07378000000000001,0.2635,2.064,0.602,2.15
2020-10-26 01:30:00,2.13504,0.62272,2.224,0.25344,0.07392,0.264,1.8816000000000002,0.5488000000000001,1.96,2.35584,0.6871200000000001,2.454,0.25344,0.07392,0.264,2.1024,0.6132000000000001,2.19
2020-10-26 02:00:00,2.09712,0.6116600000000001,2.1845,0.25392000000000003,0.07406,0.2645,1.8432,0.5376000000000001,1.92,2.32752,0.67886,2.4245,0.25392000000000003,0.07406,0.2645,2.0736,0.6048,2.16
2020-10-26 02:30:00,2.03856,0.59458,2.1235,0.25296,0.07378000000000001,0.2635,1.7856,0.5208,1.8599999999999999,2.24976,0.6561800000000001,2.3435,0.25296,0.07378000000000001,0.2635,1.9968,0.5824,2.08
2020-10-26 03:00:00,2.00112,0.5836600000000001,2.0845,0.25392000000000003,0.07406,0.2645,1.7472,0.5096,1.82,2.22192,0.6480600000000001,2.3145,0.25392000000000003,0.07406,0.2645,1.968,0.5740000000000001,2.05
2020-10-26 03:30:00,1.9632,0.5726,2.045,0.2544,0.0742,0.265,1.7088,0.4984,1.78,2.184,0.637,2.275,0.2544,0.0742,0.265,1.9296000000000002,0.5628000000000001,2.01
2020-10-26 04:00:00,1.96128,0.57204,2.043,0.25248000000000004,0.07364000000000001,0.263,1.7088,0.4984,1.78,2.19168,0.63924,2.283,0.25248000000000004,0.07364000000000001,0.263,1.9392,0.5656,2.02
2020-10-26 04:30:00,1.93344,0.5639200000000001,2.014,0.25344,0.07392,0.264,1.6800000000000002,0.49,1.75,2.16384,0.63112,2.254,0.25344,0.07392,0.264,1.9104,0.5572,1.99
2020-10-26 05:00:00,1.9536,0.5698,2.035,0.2544,0.0742,0.265,1.6992,0.49560000000000004,1.77,2.1744,0.6342,2.265,0.2544,0.0742,0.265,1.92,0.56,2.0
2020-10-26 05:30:00,2.05776,0.60018,2.1435,0.25296,0.07378000000000001,0.2635,1.8048000000000002,0.5264,1.88,2.2977600000000002,0.6701800000000001,2.3935,0.25296,0.07378000000000001,0.2635,2.0448,0.5964,2.13
2020-10-26 06:00:00,2.17344,0.63392,2.2640000000000002,0.25344,0.07392,0.264,1.92,0.56,2.0,2.43264,0.70952,2.534,0.25344,0.07392,0.264,2.1792,0.6356,2.27
2020-10-26 06:30:00,2.46144,0.7179200000000001,2.564,0.25344,0.07392,0.264,2.208,0.644,2.3,2.7302400000000002,0.79632,2.844,0.25344,0.07392,0.264,2.4768,0.7224,2.58
2020-10-26 07:00:00,2.66208,0.77644,2.773,0.25248000000000004,0.07364000000000001,0.263,2.4096,0.7028,2.51,2.95968,0.8632400000000001,3.083,0.25248000000000004,0.07364000000000001,0.263,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-10-26 07:30:00,2.98896,0.8717800000000001,3.1135,0.25296,0.07378000000000001,0.2635,2.7359999999999998,0.798,2.85,3.38256,0.9865800000000001,3.5235000000000003,0.25296,0.07378000000000001,0.2635,3.1296,0.9128000000000001,3.26
2020-10-26 08:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.25248000000000004,0.07364000000000001,0.263,2.9664,0.8652000000000001,3.09,3.59328,1.04804,3.743,0.25248000000000004,0.07364000000000001,0.263,3.3407999999999998,0.9744,3.48
2020-10-26 08:30:00,3.54384,1.03362,3.6915,0.25104000000000004,0.07322000000000001,0.2615,3.2928,0.9604,3.43,3.92784,1.14562,4.0915,0.25104000000000004,0.07322000000000001,0.2615,3.6768,1.0724,3.83
2020-10-26 09:00:00,3.95808,1.1544400000000001,4.123,0.25248000000000004,0.07364000000000001,0.263,3.7056,1.0808,3.86,4.23648,1.23564,4.413,0.25248000000000004,0.07364000000000001,0.263,3.984,1.162,4.15
2020-10-26 09:30:00,3.99648,1.16564,4.163,0.25248000000000004,0.07364000000000001,0.263,3.7439999999999998,1.092,3.9,4.32288,1.26084,4.503,0.25248000000000004,0.07364000000000001,0.263,4.0704,1.1872,4.24
2020-10-26 10:00:00,4.13088,1.20484,4.303,0.25248000000000004,0.07364000000000001,0.263,3.8784,1.1312,4.04,4.58208,1.33644,4.773,0.25248000000000004,0.07364000000000001,0.263,4.3296,1.2628,4.51
2020-10-26 10:30:00,4.26912,1.24516,4.447,0.25632000000000005,0.07476000000000001,0.267,4.0128,1.1703999999999999,4.18,4.71072,1.37396,4.907,0.25632000000000005,0.07476000000000001,0.267,4.4544,1.2992,4.64
2020-10-26 11:00:00,4.30848,1.25664,4.4879999999999995,0.25728,0.07504000000000001,0.268,4.0512,1.1816,4.22,4.77888,1.39384,4.978,0.25728,0.07504000000000001,0.268,4.5216,1.3188,4.71
2020-10-26 11:30:00,4.2984,1.2537,4.4775,0.25680000000000003,0.07490000000000001,0.2675,4.0416,1.1788,4.21,4.7208,1.3769,4.9175,0.25680000000000003,0.07490000000000001,0.2675,4.464,1.302,4.65
2020-10-26 12:00:00,4.32768,1.26224,4.508,0.25728,0.07504000000000001,0.268,4.0704,1.1872,4.24,4.76928,1.39104,4.968,0.25728,0.07504000000000001,0.268,4.5120000000000005,1.316,4.7
2020-10-26 12:30:00,4.41456,1.28758,4.5985,0.25776000000000004,0.07518000000000001,0.2685,4.1568,1.2124,4.33,4.9329600000000005,1.43878,5.1385,0.25776000000000004,0.07518000000000001,0.2685,4.6752,1.3636,4.87
2020-10-26 13:00:00,4.2792,1.2481,4.4575,0.25680000000000003,0.07490000000000001,0.2675,4.0224,1.1732,4.19,4.8744,1.4217,5.0775,0.25680000000000003,0.07490000000000001,0.2675,4.6176,1.3468,4.8100000000000005
2020-10-26 13:30:00,4.21248,1.22864,4.388,0.25728,0.07504000000000001,0.268,3.9552,1.1536,4.12,4.82688,1.40784,5.028,0.25728,0.07504000000000001,0.268,4.5696,1.3328,4.76
2020-10-26 14:00:00,4.13424,1.2058200000000001,4.3065,0.25584,0.07462,0.2665,3.8784,1.1312,4.04,4.72944,1.37942,4.9265,0.25584,0.07462,0.2665,4.4736,1.3048,4.66
2020-10-26 14:30:00,4.07712,1.18916,4.247,0.25632000000000005,0.07476000000000001,0.267,3.8208,1.1144,3.98,4.72032,1.37676,4.917,0.25632000000000005,0.07476000000000001,0.267,4.464,1.302,4.65
2020-10-26 15:00:00,4.17408,1.21744,4.348,0.25728,0.07504000000000001,0.268,3.9168000000000003,1.1424,4.08,4.82688,1.40784,5.028,0.25728,0.07504000000000001,0.268,4.5696,1.3328,4.76
2020-10-26 15:30:00,4.28832,1.25076,4.467,0.25632000000000005,0.07476000000000001,0.267,4.032,1.176,4.2,4.9507200000000005,1.4439600000000001,5.157,0.25632000000000005,0.07476000000000001,0.267,4.6944,1.3692,4.89
2020-10-26 16:00:00,4.3176,1.2593,4.4975,0.25680000000000003,0.07490000000000001,0.2675,4.0608,1.1844000000000001,4.23,4.98,1.4525000000000001,5.1875,0.25680000000000003,0.07490000000000001,0.2675,4.7232,1.3776,4.92
2020-10-26 16:30:00,4.31712,1.25916,4.497,0.25632000000000005,0.07476000000000001,0.267,4.0608,1.1844000000000001,4.23,4.90272,1.42996,5.107,0.25632000000000005,0.07476000000000001,0.267,4.6464,1.3552,4.84
2020-10-26 17:00:00,4.56816,1.3323800000000001,4.7585,0.25776000000000004,0.07518000000000001,0.2685,4.3104,1.2572,4.49,5.10576,1.4891800000000002,5.3185,0.25776000000000004,0.07518000000000001,0.2685,4.848,1.4140000000000001,5.05
2020-10-26 17:30:00,4.79856,1.39958,4.9985,0.25776000000000004,0.07518000000000001,0.2685,4.5408,1.3244,4.73,5.49936,1.60398,5.7285,0.25776000000000004,0.07518000000000001,0.2685,5.2416,1.5288,5.46
2020-10-26 18:00:00,4.7020800000000005,1.37144,4.898,0.25728,0.07504000000000001,0.268,4.4448,1.2964,4.63,5.27808,1.53944,5.498,0.25728,0.07504000000000001,0.268,5.0208,1.4644,5.23
2020-10-26 18:30:00,4.5216,1.3188,4.71,0.2592,0.0756,0.27,4.2624,1.2432,4.44,5.0592,1.4756,5.27,0.2592,0.0756,0.27,4.8,1.4,5.0
2020-10-26 19:00:00,4.36896,1.27428,4.551,0.26016,0.07588,0.271,4.1088000000000005,1.1984,4.28,4.90656,1.4310800000000001,5.111,0.26016,0.07588,0.271,4.6464,1.3552,4.84
2020-10-26 19:30:00,4.16496,1.21478,4.3385,0.25776000000000004,0.07518000000000001,0.2685,3.9072,1.1396,4.07,4.69296,1.36878,4.8885000000000005,0.25776000000000004,0.07518000000000001,0.2685,4.4352,1.2936,4.62
2020-10-26 20:00:00,3.92784,1.14562,4.0915,0.26064000000000004,0.07602,0.2715,3.6672000000000002,1.0696,3.8200000000000003,4.44624,1.29682,4.6315,0.26064000000000004,0.07602,0.2715,4.1856,1.2208,4.36
2020-10-26 20:30:00,3.888,1.134,4.05,0.2592,0.0756,0.27,3.6288,1.0584,3.7800000000000002,4.3872,1.2796,4.57,0.2592,0.0756,0.27,4.128,1.204,4.3
2020-10-26 21:00:00,3.65664,1.06652,3.809,0.25824,0.07532000000000001,0.269,3.3984,0.9912000000000001,3.54,4.12704,1.2037200000000001,4.299,0.25824,0.07532000000000001,0.269,3.8688000000000002,1.1284,4.03
2020-10-26 21:30:00,3.45792,1.00856,3.602,0.26112,0.07616,0.272,3.1968,0.9324,3.33,3.90912,1.14016,4.072,0.26112,0.07616,0.272,3.648,1.064,3.8
2020-10-26 22:00:00,3.20592,0.9350600000000001,3.3395,0.25872,0.07546,0.2695,2.9472,0.8596,3.07,3.6379200000000003,1.06106,3.7895000000000003,0.25872,0.07546,0.2695,3.3792,0.9856,3.52
2020-10-26 22:30:00,3.0432,0.8876000000000001,3.17,0.2592,0.0756,0.27,2.784,0.812,2.9,3.4464,1.0052,3.59,0.2592,0.0756,0.27,3.1872,0.9296000000000001,3.32
2020-10-26 23:00:00,2.76576,0.8066800000000001,2.8810000000000002,0.26016,0.07588,0.271,2.5056000000000003,0.7308,2.61,3.16896,0.9242800000000001,3.301,0.26016,0.07588,0.271,2.9088000000000003,0.8484,3.03
2020-10-26 23:30:00,2.59104,0.7557200000000001,2.699,0.25824,0.07532000000000001,0.269,2.3328,0.6804,2.43,2.98464,0.8705200000000001,3.109,0.25824,0.07532000000000001,0.269,2.7264,0.7952,2.84
2020-10-27 00:00:00,2.47632,0.72226,2.5795,0.25872,0.07546,0.2695,2.2176,0.6468,2.31,2.84112,0.8286600000000001,2.9595000000000002,0.25872,0.07546,0.2695,2.5824,0.7532,2.69
2020-10-27 00:30:00,2.40096,0.70028,2.501,0.26016,0.07588,0.271,2.1408,0.6244000000000001,2.23,2.75616,0.80388,2.871,0.26016,0.07588,0.271,2.496,0.728,2.6
2020-10-27 01:00:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.25968,0.07574,0.2705,2.2752,0.6636000000000001,2.37,2.9380800000000002,0.85694,3.0605,0.25968,0.07574,0.2705,2.6784,0.7812,2.79
2020-10-27 01:30:00,2.5824,0.7532,2.69,0.2592,0.0756,0.27,2.3232,0.6776,2.42,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87
2020-10-27 02:00:00,2.55456,0.7450800000000001,2.661,0.26016,0.07588,0.271,2.2944,0.6692,2.39,2.98656,0.8710800000000001,3.111,0.26016,0.07588,0.271,2.7264,0.7952,2.84
2020-10-27 02:30:00,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35,2.92896,0.85428,3.051,0.26016,0.07588,0.271,2.6688,0.7784000000000001,2.7800000000000002
2020-10-27 03:00:00,2.47872,0.72296,2.582,0.26112,0.07616,0.272,2.2176,0.6468,2.31,2.89152,0.8433600000000001,3.012,0.26112,0.07616,0.272,2.6304,0.7672,2.74
2020-10-27 03:30:00,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26,2.83296,0.82628,2.951,0.26016,0.07588,0.271,2.5728,0.7504000000000001,2.68
2020-10-27 04:00:00,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25,2.8224,0.8232,2.94,0.2592,0.0756,0.27,2.5632,0.7476,2.67
2020-10-27 04:30:00,2.42064,0.7060200000000001,2.5215,0.26064000000000004,0.07602,0.2715,2.16,0.63,2.25,2.82384,0.82362,2.9415,0.26064000000000004,0.07602,0.2715,2.5632,0.7476,2.67
2020-10-27 05:00:00,2.43936,0.7114800000000001,2.541,0.26016,0.07588,0.271,2.1792,0.6356,2.27,2.83296,0.82628,2.951,0.26016,0.07588,0.271,2.5728,0.7504000000000001,2.68
2020-10-27 05:30:00,2.61168,0.7617400000000001,2.7205,0.25968,0.07574,0.2705,2.352,0.686,2.45,3.10128,0.9045400000000001,3.2305,0.25968,0.07574,0.2705,2.8416,0.8288000000000001,2.96
2020-10-27 06:00:00,2.75568,0.8037400000000001,2.8705,0.25968,0.07574,0.2705,2.496,0.728,2.6,3.32208,0.9689400000000001,3.4605,0.25968,0.07574,0.2705,3.0624,0.8932,3.19
2020-10-27 06:30:00,3.01488,0.8793400000000001,3.1405,0.25968,0.07574,0.2705,2.7552,0.8036000000000001,2.87,3.53328,1.03054,3.6805,0.25968,0.07574,0.2705,3.2736,0.9548000000000001,3.41
2020-10-27 07:00:00,3.26448,0.9521400000000001,3.4005,0.25968,0.07574,0.2705,3.0048,0.8764000000000001,3.13,3.75408,1.09494,3.9105,0.25968,0.07574,0.2705,3.4944,1.0192,3.64
