Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 07:30:00,3.44592,1.00506,3.5895,0.25872,0.07546,0.2695,3.1872,0.9296000000000001,3.32,3.92592,1.14506,4.0895,0.25872,0.07546,0.2695,3.6672000000000002,1.0696,3.8200000000000003
2020-10-27 08:00:00,3.66672,1.06946,3.8195,0.25872,0.07546,0.2695,3.408,0.994,3.55,4.16592,1.21506,4.3395,0.25872,0.07546,0.2695,3.9072,1.1396,4.07
2020-10-27 08:30:00,3.84,1.12,4.0,0.2592,0.0756,0.27,3.5808,1.0444,3.73,4.3296,1.2628,4.51,0.2592,0.0756,0.27,4.0704,1.1872,4.24
2020-10-27 09:00:00,4.03104,1.17572,4.199,0.25824,0.07532000000000001,0.269,3.7728,1.1004,3.93,4.52064,1.31852,4.709,0.25824,0.07532000000000001,0.269,4.2624,1.2432,4.44
2020-10-27 09:30:00,4.21536,1.2294800000000001,4.391,0.26016,0.07588,0.271,3.9552,1.1536,4.12,4.68576,1.3666800000000001,4.881,0.26016,0.07588,0.271,4.4256,1.2908,4.61
2020-10-27 10:00:00,4.28064,1.24852,4.459,0.25824,0.07532000000000001,0.269,4.0224,1.1732,4.19,4.72224,1.37732,4.9190000000000005,0.25824,0.07532000000000001,0.269,4.464,1.302,4.65
2020-10-27 10:30:00,4.24272,1.23746,4.4195,0.25872,0.07546,0.2695,3.984,1.162,4.15,4.67472,1.36346,4.8695,0.25872,0.07546,0.2695,4.416,1.288,4.6
2020-10-27 11:00:00,4.25232,1.2402600000000001,4.4295,0.25872,0.07546,0.2695,3.9936,1.1648,4.16,4.6363199999999996,1.35226,4.8295,0.25872,0.07546,0.2695,4.3776,1.2768,4.5600000000000005
2020-10-27 11:30:00,4.34688,1.26784,4.5280000000000005,0.25728,0.07504000000000001,0.268,4.0896,1.1928,4.26,4.74048,1.38264,4.938,0.25728,0.07504000000000001,0.268,4.4832,1.3076,4.67
2020-10-27 12:00:00,4.30992,1.25706,4.4895,0.25872,0.07546,0.2695,4.0512,1.1816,4.22,4.71312,1.37466,4.9095,0.25872,0.07546,0.2695,4.4544,1.2992,4.64
2020-10-27 12:30:00,4.3968,1.2824,4.58,0.2592,0.0756,0.27,4.1376,1.2068,4.31,4.8768,1.4224,5.08,0.2592,0.0756,0.27,4.6176,1.3468,4.8100000000000005
2020-10-27 13:00:00,4.39584,1.28212,4.579,0.25824,0.07532000000000001,0.269,4.1376,1.2068,4.31,5.02944,1.46692,5.239,0.25824,0.07532000000000001,0.269,4.7712,1.3916,4.97
2020-10-27 13:30:00,4.33824,1.26532,4.519,0.25824,0.07532000000000001,0.269,4.08,1.19,4.25,4.99104,1.45572,5.199,0.25824,0.07532000000000001,0.269,4.7328,1.3804,4.93
2020-10-27 14:00:00,4.25952,1.2423600000000001,4.437,0.25632000000000005,0.07476000000000001,0.267,4.0032,1.1676,4.17,4.93152,1.43836,5.1370000000000005,0.25632000000000005,0.07476000000000001,0.267,4.6752,1.3636,4.87
2020-10-27 14:30:00,4.25088,1.23984,4.428,0.25728,0.07504000000000001,0.268,3.9936,1.1648,4.16,4.83648,1.4106400000000001,5.038,0.25728,0.07504000000000001,0.268,4.5792,1.3356,4.77
2020-10-27 15:00:00,4.23168,1.23424,4.408,0.25728,0.07504000000000001,0.268,3.9744,1.1592,4.14,4.7020800000000005,1.37144,4.898,0.25728,0.07504000000000001,0.268,4.4448,1.2964,4.63
2020-10-27 15:30:00,4.25952,1.2423600000000001,4.437,0.25632000000000005,0.07476000000000001,0.267,4.0032,1.1676,4.17,4.72992,1.3795600000000001,4.927,0.25632000000000005,0.07476000000000001,0.267,4.4736,1.3048,4.66
2020-10-27 16:00:00,4.25088,1.23984,4.428,0.25728,0.07504000000000001,0.268,3.9936,1.1648,4.16,4.73088,1.37984,4.928,0.25728,0.07504000000000001,0.268,4.4736,1.3048,4.66
2020-10-27 16:30:00,4.32864,1.26252,4.509,0.25824,0.07532000000000001,0.269,4.0704,1.1872,4.24,4.78944,1.3969200000000002,4.989,0.25824,0.07532000000000001,0.269,4.5312,1.3216,4.72
2020-10-27 17:00:00,4.39536,1.28198,4.5785,0.25776000000000004,0.07518000000000001,0.2685,4.1376,1.2068,4.31,4.89456,1.42758,5.0985,0.25776000000000004,0.07518000000000001,0.2685,4.6368,1.3524,4.83
2020-10-27 17:30:00,4.6656,1.3608,4.86,0.2592,0.0756,0.27,4.4064,1.2852000000000001,4.59,5.2032,1.5176,5.42,0.2592,0.0756,0.27,4.944,1.442,5.15
2020-10-27 18:00:00,4.64592,1.35506,4.8395,0.25872,0.07546,0.2695,4.3872,1.2796,4.57,5.18352,1.51186,5.3995,0.25872,0.07546,0.2695,4.9248,1.4364,5.13
2020-10-27 18:30:00,4.38528,1.27904,4.568,0.25728,0.07504000000000001,0.268,4.128,1.204,4.3,4.89408,1.42744,5.098,0.25728,0.07504000000000001,0.268,4.6368,1.3524,4.83
2020-10-27 19:00:00,4.21392,1.22906,4.3895,0.25872,0.07546,0.2695,3.9552,1.1536,4.12,4.73232,1.38026,4.9295,0.25872,0.07546,0.2695,4.4736,1.3048,4.66
2020-10-27 19:30:00,4.0704,1.1872,4.24,0.2592,0.0756,0.27,3.8112,1.1116,3.9699999999999998,4.5792,1.3356,4.77,0.2592,0.0756,0.27,4.32,1.26,4.5
2020-10-27 20:00:00,3.8102400000000003,1.11132,3.969,0.25824,0.07532000000000001,0.269,3.552,1.036,3.7,4.29984,1.25412,4.479,0.25824,0.07532000000000001,0.269,4.0416,1.1788,4.21
2020-10-27 20:30:00,3.696,1.078,3.85,0.2592,0.0756,0.27,3.4368,1.0024,3.58,4.1664,1.2152,4.34,0.2592,0.0756,0.27,3.9072,1.1396,4.07
2020-10-27 21:00:00,3.52416,1.02788,3.6710000000000003,0.26016,0.07588,0.271,3.2640000000000002,0.9520000000000001,3.4,3.98496,1.16228,4.151,0.26016,0.07588,0.271,3.7248,1.0864,3.88
2020-10-27 21:30:00,3.31056,0.9655800000000001,3.4485,0.25776000000000004,0.07518000000000001,0.2685,3.0528,0.8904000000000001,3.18,3.7329600000000003,1.08878,3.8885,0.25776000000000004,0.07518000000000001,0.2685,3.4752,1.0136,3.62
2020-10-27 22:00:00,3.12096,0.9102800000000001,3.251,0.26016,0.07588,0.271,2.8608000000000002,0.8344,2.98,3.55296,1.03628,3.701,0.26016,0.07588,0.271,3.2928,0.9604,3.43
2020-10-27 22:30:00,2.8992,0.8456,3.02,0.2592,0.0756,0.27,2.64,0.77,2.75,3.2640000000000002,0.9520000000000001,3.4,0.2592,0.0756,0.27,3.0048,0.8764000000000001,3.13
2020-10-27 23:00:00,2.68752,0.7838600000000001,2.7995,0.25872,0.07546,0.2695,2.4288,0.7084,2.5300000000000002,3.04272,0.88746,3.1695,0.25872,0.07546,0.2695,2.784,0.812,2.9
2020-10-27 23:30:00,2.5171200000000002,0.73416,2.622,0.26112,0.07616,0.272,2.2560000000000002,0.658,2.35,2.84352,0.8293600000000001,2.9619999999999997,0.26112,0.07616,0.272,2.5824,0.7532,2.69
2020-10-28 00:00:00,2.40864,0.70252,2.509,0.25824,0.07532000000000001,0.269,2.1504,0.6272,2.24,2.72544,0.7949200000000001,2.839,0.25824,0.07532000000000001,0.269,2.4672,0.7196,2.5700000000000003
2020-10-28 00:30:00,2.35296,0.68628,2.451,0.26016,0.07588,0.271,2.0928,0.6104,2.18,2.66976,0.77868,2.781,0.26016,0.07588,0.271,2.4096,0.7028,2.51
2020-10-28 01:00:00,2.46768,0.71974,2.5705,0.25968,0.07574,0.2705,2.208,0.644,2.3,2.8324800000000003,0.8261400000000001,2.9505,0.25968,0.07574,0.2705,2.5728,0.7504000000000001,2.68
2020-10-28 01:30:00,2.49504,0.72772,2.599,0.25824,0.07532000000000001,0.269,2.2368,0.6524,2.33,2.87904,0.83972,2.999,0.25824,0.07532000000000001,0.269,2.6208,0.7644000000000001,2.73
2020-10-28 02:00:00,2.44944,0.71442,2.5515,0.26064000000000004,0.07602,0.2715,2.1888,0.6384000000000001,2.2800000000000002,2.81424,0.8208200000000001,2.9314999999999998,0.26064000000000004,0.07602,0.2715,2.5536,0.7448,2.66
2020-10-28 02:30:00,2.4192,0.7056,2.52,0.2592,0.0756,0.27,2.16,0.63,2.25,2.7648,0.8064,2.88,0.2592,0.0756,0.27,2.5056000000000003,0.7308,2.61
2020-10-28 03:00:00,2.3904,0.6972,2.49,0.2592,0.0756,0.27,2.1312,0.6216,2.22,2.7359999999999998,0.798,2.85,0.2592,0.0756,0.27,2.4768,0.7224,2.58
2020-10-28 03:30:00,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16,2.66976,0.77868,2.781,0.26016,0.07588,0.271,2.4096,0.7028,2.51
2020-10-28 04:00:00,2.3424,0.6832,2.44,0.2592,0.0756,0.27,2.0832,0.6076,2.17,2.688,0.784,2.8,0.2592,0.0756,0.27,2.4288,0.7084,2.5300000000000002
2020-10-28 04:30:00,2.3332800000000002,0.68054,2.4305,0.25968,0.07574,0.2705,2.0736,0.6048,2.16,2.68848,0.7841400000000001,2.8005,0.25968,0.07574,0.2705,2.4288,0.7084,2.5300000000000002
2020-10-28 05:00:00,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14,2.65968,0.7757400000000001,2.7705,0.25968,0.07574,0.2705,2.4,0.7000000000000001,2.5
2020-10-28 05:30:00,2.44752,0.71386,2.5495,0.25872,0.07546,0.2695,2.1888,0.6384000000000001,2.2800000000000002,2.78352,0.81186,2.8995,0.25872,0.07546,0.2695,2.5248,0.7364,2.63
2020-10-28 06:00:00,2.62128,0.7645400000000001,2.7305,0.25968,0.07574,0.2705,2.3616,0.6888000000000001,2.46,3.04368,0.8877400000000001,3.1705,0.25968,0.07574,0.2705,2.784,0.812,2.9
2020-10-28 06:30:00,2.80416,0.81788,2.9210000000000003,0.26016,0.07588,0.271,2.544,0.742,2.65,3.22656,0.94108,3.3609999999999998,0.26016,0.07588,0.271,2.9664,0.8652000000000001,3.09
2020-10-28 07:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.25872,0.07546,0.2695,2.8224,0.8232,2.94,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38
2020-10-28 07:30:00,3.27504,0.9552200000000001,3.4115,0.26064000000000004,0.07602,0.2715,3.0144,0.8792000000000001,3.14,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54
2020-10-28 08:00:00,3.39744,0.9909200000000001,3.539,0.25824,0.07532000000000001,0.269,3.1392,0.9156000000000001,3.27,3.79104,1.10572,3.949,0.25824,0.07532000000000001,0.269,3.5328,1.0304,3.68
2020-10-28 08:30:00,3.73392,1.08906,3.8895,0.25872,0.07546,0.2695,3.4752,1.0136,3.62,4.12752,1.20386,4.2995,0.25872,0.07546,0.2695,3.8688000000000002,1.1284,4.03
2020-10-28 09:00:00,3.92736,1.14548,4.091,0.26016,0.07588,0.271,3.6672000000000002,1.0696,3.8200000000000003,4.2633600000000005,1.24348,4.441,0.26016,0.07588,0.271,4.0032,1.1676,4.17
2020-10-28 09:30:00,3.98208,1.16144,4.148,0.25728,0.07504000000000001,0.268,3.7248,1.0864,3.88,4.21248,1.22864,4.388,0.25728,0.07504000000000001,0.268,3.9552,1.1536,4.12
2020-10-28 10:00:00,3.8404800000000003,1.12014,4.0005,0.25968,0.07574,0.2705,3.5808,1.0444,3.73,4.05168,1.18174,4.2205,0.25968,0.07574,0.2705,3.792,1.106,3.95
2020-10-28 10:30:00,3.91584,1.14212,4.079,0.25824,0.07532000000000001,0.269,3.6576,1.0668,3.81,4.00224,1.1673200000000001,4.169,0.25824,0.07532000000000001,0.269,3.7439999999999998,1.092,3.9
2020-10-28 11:00:00,3.91632,1.14226,4.0795,0.25872,0.07546,0.2695,3.6576,1.0668,3.81,3.89712,1.13666,4.0595,0.25872,0.07546,0.2695,3.6384,1.0612,3.79
2020-10-28 11:30:00,3.8875200000000003,1.13386,4.0495,0.25872,0.07546,0.2695,3.6288,1.0584,3.7800000000000002,3.94512,1.15066,4.1095,0.25872,0.07546,0.2695,3.6864,1.0752,3.84
2020-10-28 12:00:00,3.8865600000000002,1.13358,4.0485,0.25776000000000004,0.07518000000000001,0.2685,3.6288,1.0584,3.7800000000000002,3.91536,1.14198,4.0785,0.25776000000000004,0.07518000000000001,0.2685,3.6576,1.0668,3.81
2020-10-28 12:30:00,3.9552,1.1536,4.12,0.2592,0.0756,0.27,3.696,1.078,3.85,4.176,1.218,4.35,0.2592,0.0756,0.27,3.9168000000000003,1.1424,4.08
2020-10-28 13:00:00,3.94464,1.15052,4.109,0.25824,0.07532000000000001,0.269,3.6864,1.0752,3.84,4.24224,1.23732,4.419,0.25824,0.07532000000000001,0.269,3.984,1.162,4.15
2020-10-28 13:30:00,3.95472,1.15346,4.1195,0.25872,0.07546,0.2695,3.696,1.078,3.85,4.26192,1.24306,4.4395,0.25872,0.07546,0.2695,4.0032,1.1676,4.17
2020-10-28 14:00:00,4.02192,1.17306,4.1895,0.25872,0.07546,0.2695,3.7632,1.0976,3.92,4.37712,1.2766600000000001,4.5595,0.25872,0.07546,0.2695,4.1184,1.2012,4.29
2020-10-28 14:30:00,3.89616,1.13638,4.0585,0.25776000000000004,0.07518000000000001,0.2685,3.6384,1.0612,3.79,4.22256,1.2315800000000001,4.3985,0.25776000000000004,0.07518000000000001,0.2685,3.9648,1.1564,4.13
2020-10-28 15:00:00,3.92592,1.14506,4.0895,0.25872,0.07546,0.2695,3.6672000000000002,1.0696,3.8200000000000003,4.27152,1.24586,4.4495000000000005,0.25872,0.07546,0.2695,4.0128,1.1703999999999999,4.18
2020-10-28 15:30:00,3.9355200000000004,1.14786,4.0995,0.25872,0.07546,0.2695,3.6768,1.0724,3.83,4.30032,1.25426,4.4795,0.25872,0.07546,0.2695,4.0416,1.1788,4.21
2020-10-28 16:00:00,4.01184,1.17012,4.179,0.25824,0.07532000000000001,0.269,3.7536,1.0948,3.91,4.42464,1.29052,4.609,0.25824,0.07532000000000001,0.269,4.1664,1.2152,4.34
2020-10-28 16:30:00,4.1184,1.2012,4.29,0.2592,0.0756,0.27,3.8592,1.1256,4.02,4.5600000000000005,1.33,4.75,0.2592,0.0756,0.27,4.3008,1.2544,4.48
2020-10-28 17:00:00,4.36848,1.27414,4.5504999999999995,0.25968,0.07574,0.2705,4.1088000000000005,1.1984,4.28,4.85808,1.41694,5.0605,0.25968,0.07574,0.2705,4.5984,1.3412,4.79
2020-10-28 17:30:00,4.56096,1.3302800000000001,4.751,0.26016,0.07588,0.271,4.3008,1.2544,4.48,5.11776,1.49268,5.331,0.26016,0.07588,0.271,4.8576,1.4168,5.06
2020-10-28 18:00:00,4.53216,1.32188,4.721,0.26016,0.07588,0.271,4.272,1.246,4.45,5.20416,1.51788,5.421,0.26016,0.07588,0.271,4.944,1.442,5.15
2020-10-28 18:30:00,4.39728,1.28254,4.5805,0.25968,0.07574,0.2705,4.1376,1.2068,4.31,5.05008,1.47294,5.2605,0.25968,0.07574,0.2705,4.7904,1.3972,4.99
2020-10-28 19:00:00,4.21536,1.2294800000000001,4.391,0.26016,0.07588,0.271,3.9552,1.1536,4.12,4.83936,1.41148,5.041,0.26016,0.07588,0.271,4.5792,1.3356,4.77
2020-10-28 19:30:00,3.9763200000000003,1.15976,4.142,0.26112,0.07616,0.272,3.7152000000000003,1.0836000000000001,3.87,4.56192,1.33056,4.752,0.26112,0.07616,0.272,4.3008,1.2544,4.48
2020-10-28 20:00:00,3.81072,1.1114600000000001,3.9695,0.25872,0.07546,0.2695,3.552,1.036,3.7,4.39632,1.28226,4.5795,0.25872,0.07546,0.2695,4.1376,1.2068,4.31
2020-10-28 20:30:00,3.708,1.0815,3.8625,0.2616,0.0763,0.2725,3.4464,1.0052,3.59,4.1592,1.2131,4.3325,0.2616,0.0763,0.2725,3.8976,1.1368,4.06
2020-10-28 21:00:00,3.504,1.022,3.65,0.2592,0.0756,0.27,3.2448,0.9464,3.38,3.9264,1.1452,4.09,0.2592,0.0756,0.27,3.6672000000000002,1.0696,3.8200000000000003
2020-10-28 21:30:00,3.29472,0.96096,3.432,0.26112,0.07616,0.272,3.0336,0.8848,3.16,3.68832,1.07576,3.842,0.26112,0.07616,0.272,3.4272,0.9996,3.5700000000000003
2020-10-28 22:00:00,3.13056,0.9130800000000001,3.261,0.26016,0.07588,0.271,2.8704,0.8372,2.99,3.50496,1.02228,3.651,0.26016,0.07588,0.271,3.2448,0.9464,3.38
2020-10-28 22:30:00,2.91984,0.85162,3.0415,0.26064000000000004,0.07602,0.2715,2.6592000000000002,0.7756000000000001,2.77,3.26544,0.95242,3.4015,0.26064000000000004,0.07602,0.2715,3.0048,0.8764000000000001,3.13
2020-10-28 23:00:00,2.6424000000000003,0.7707,2.7525,0.2616,0.0763,0.2725,2.3808,0.6944,2.48,2.9592,0.8631000000000001,3.0825,0.2616,0.0763,0.2725,2.6976,0.7868,2.81
2020-10-28 23:30:00,2.49648,0.72814,2.6005000000000003,0.25968,0.07574,0.2705,2.2368,0.6524,2.33,2.79408,0.8149400000000001,2.9105,0.25968,0.07574,0.2705,2.5343999999999998,0.7392000000000001,2.64
2020-10-29 00:00:00,2.34432,0.68376,2.442,0.26112,0.07616,0.272,2.0832,0.6076,2.17,2.60352,0.75936,2.7119999999999997,0.26112,0.07616,0.272,2.3424,0.6832,2.44
2020-10-29 00:30:00,2.29584,0.6696200000000001,2.3915,0.26064000000000004,0.07602,0.2715,2.0352,0.5936,2.12,2.56464,0.74802,2.6715,0.26064000000000004,0.07602,0.2715,2.304,0.672,2.4
2020-10-29 01:00:00,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21,2.6894400000000003,0.7844200000000001,2.8015,0.26064000000000004,0.07602,0.2715,2.4288,0.7084,2.5300000000000002
2020-10-29 01:30:00,2.40096,0.70028,2.501,0.26016,0.07588,0.271,2.1408,0.6244000000000001,2.23,2.74656,0.80108,2.8609999999999998,0.26016,0.07588,0.271,2.4864,0.7252000000000001,2.59
2020-10-29 02:00:00,2.42016,0.7058800000000001,2.521,0.26016,0.07588,0.271,2.16,0.63,2.25,2.78496,0.8122800000000001,2.901,0.26016,0.07588,0.271,2.5248,0.7364,2.63
2020-10-29 02:30:00,2.46,0.7175,2.5625,0.2616,0.0763,0.2725,2.1984,0.6412,2.29,2.7960000000000003,0.8155,2.9125,0.2616,0.0763,0.2725,2.5343999999999998,0.7392000000000001,2.64
2020-10-29 03:00:00,2.4398400000000002,0.71162,2.5415,0.26064000000000004,0.07602,0.2715,2.1792,0.6356,2.27,2.78544,0.81242,2.9015,0.26064000000000004,0.07602,0.2715,2.5248,0.7364,2.63
2020-10-29 03:30:00,2.38176,0.6946800000000001,2.481,0.26016,0.07588,0.271,2.1216,0.6188,2.21,2.71776,0.79268,2.831,0.26016,0.07588,0.271,2.4576000000000002,0.7168,2.56
2020-10-29 04:00:00,2.32512,0.6781600000000001,2.422,0.26112,0.07616,0.272,2.064,0.602,2.15,2.65152,0.77336,2.762,0.26112,0.07616,0.272,2.3904,0.6972,2.49
2020-10-29 04:30:00,2.32368,0.67774,2.4205,0.25968,0.07574,0.2705,2.064,0.602,2.15,2.65008,0.7729400000000001,2.7605,0.25968,0.07574,0.2705,2.3904,0.6972,2.49
2020-10-29 05:00:00,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18,2.67216,0.7793800000000001,2.7835,0.26256,0.07658000000000001,0.2735,2.4096,0.7028,2.51
2020-10-29 05:30:00,2.4398400000000002,0.71162,2.5415,0.26064000000000004,0.07602,0.2715,2.1792,0.6356,2.27,2.77584,0.8096200000000001,2.8915,0.26064000000000004,0.07602,0.2715,2.5152,0.7336,2.62
2020-10-29 06:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.26016,0.07588,0.271,2.2656,0.6608,2.36,2.8617600000000003,0.8346800000000001,2.981,0.26016,0.07588,0.271,2.6016,0.7588,2.71
2020-10-29 06:30:00,2.83488,0.82684,2.9530000000000003,0.26208000000000004,0.07644000000000001,0.273,2.5728,0.7504000000000001,2.68,3.2284800000000002,0.94164,3.363,0.26208000000000004,0.07644000000000001,0.273,2.9664,0.8652000000000001,3.09
2020-10-29 07:00:00,3.10224,0.9048200000000001,3.2315,0.26064000000000004,0.07602,0.2715,2.8416,0.8288000000000001,2.96,3.62064,1.05602,3.7715,0.26064000000000004,0.07602,0.2715,3.36,0.98,3.5
2020-10-29 07:30:00,3.34176,0.9746800000000001,3.481,0.26016,0.07588,0.271,3.0816,0.8988,3.21,3.81216,1.11188,3.971,0.26016,0.07588,0.271,3.552,1.036,3.7
2020-10-29 08:00:00,3.50496,1.02228,3.651,0.26016,0.07588,0.271,3.2448,0.9464,3.38,3.94656,1.15108,4.111,0.26016,0.07588,0.271,3.6864,1.0752,3.84
2020-10-29 08:30:00,3.6974400000000003,1.07842,3.8515,0.26064000000000004,0.07602,0.2715,3.4368,1.0024,3.58,4.12944,1.20442,4.3015,0.26064000000000004,0.07602,0.2715,3.8688000000000002,1.1284,4.03
2020-10-29 09:00:00,3.7737600000000002,1.10068,3.931,0.26016,0.07588,0.271,3.5136000000000003,1.0248,3.66,4.20576,1.22668,4.381,0.26016,0.07588,0.271,3.9455999999999998,1.1508,4.11
2020-10-29 09:30:00,3.91728,1.14254,4.0805,0.25968,0.07574,0.2705,3.6576,1.0668,3.81,4.33968,1.26574,4.5205,0.25968,0.07574,0.2705,4.08,1.19,4.25
2020-10-29 10:00:00,3.84096,1.12028,4.001,0.26016,0.07588,0.271,3.5808,1.0444,3.73,4.27296,1.24628,4.451,0.26016,0.07588,0.271,4.0128,1.1703999999999999,4.18
2020-10-29 10:30:00,3.95568,1.15374,4.1205,0.25968,0.07574,0.2705,3.696,1.078,3.85,4.35888,1.27134,4.5405,0.25968,0.07574,0.2705,4.0992,1.1956,4.27
2020-10-29 11:00:00,4.0032,1.1676,4.17,0.2592,0.0756,0.27,3.7439999999999998,1.092,3.9,4.3968,1.2824,4.58,0.2592,0.0756,0.27,4.1376,1.2068,4.31
2020-10-29 11:30:00,4.19712,1.22416,4.372,0.28992,0.08456000000000001,0.302,3.9072,1.1396,4.07,4.60992,1.34456,4.802,0.28992,0.08456000000000001,0.302,4.32,1.26,4.5
2020-10-29 12:00:00,4.15776,1.21268,4.331,0.31776000000000004,0.09268000000000001,0.331,3.84,1.12,4.0,4.53216,1.32188,4.721,0.31776000000000004,0.09268000000000001,0.331,4.2144,1.2292,4.39
2020-10-29 12:30:00,4.0608,1.1844000000000001,4.23,0.3168,0.09240000000000001,0.33,3.7439999999999998,1.092,3.9,4.4544,1.2992,4.64,0.3168,0.09240000000000001,0.33,4.1376,1.2068,4.31
2020-10-29 13:00:00,4.22352,1.23186,4.3995,0.31632000000000005,0.09226000000000001,0.3295,3.9072,1.1396,4.07,4.64592,1.35506,4.8395,0.31632000000000005,0.09226000000000001,0.3295,4.3296,1.2628,4.51
2020-10-29 13:30:00,4.18656,1.22108,4.361,0.31776000000000004,0.09268000000000001,0.331,3.8688000000000002,1.1284,4.03,4.59936,1.34148,4.791,0.31776000000000004,0.09268000000000001,0.331,4.2816,1.2488000000000001,4.46
2020-10-29 14:00:00,4.05984,1.18412,4.229,0.31584,0.09212000000000001,0.329,3.7439999999999998,1.092,3.9,4.46304,1.30172,4.649,0.31584,0.09212000000000001,0.329,4.1472,1.2096,4.32
2020-10-29 14:30:00,4.03248,1.17614,4.2005,0.31728,0.09254000000000001,0.3305,3.7152000000000003,1.0836000000000001,3.87,4.45488,1.29934,4.6405,0.31728,0.09254000000000001,0.3305,4.1376,1.2068,4.31
2020-10-29 15:00:00,3.95616,1.15388,4.121,0.31776000000000004,0.09268000000000001,0.331,3.6384,1.0612,3.79,4.36896,1.27428,4.551,0.31776000000000004,0.09268000000000001,0.331,4.0512,1.1816,4.22
2020-10-29 15:30:00,3.92544,1.14492,4.089,0.31584,0.09212000000000001,0.329,3.6096,1.0528,3.76,4.33824,1.26532,4.519,0.31584,0.09212000000000001,0.329,4.0224,1.1732,4.19
2020-10-29 16:00:00,3.90816,1.13988,4.071,0.31776000000000004,0.09268000000000001,0.331,3.5904,1.0472,3.74,4.32096,1.26028,4.501,0.31776000000000004,0.09268000000000001,0.331,4.0032,1.1676,4.17
2020-10-29 16:30:00,3.9455999999999998,1.1508,4.11,0.3168,0.09240000000000001,0.33,3.6288,1.0584,3.7800000000000002,4.3776,1.2768,4.5600000000000005,0.3168,0.09240000000000001,0.33,4.0608,1.1844000000000001,4.23
2020-10-29 17:00:00,4.224,1.232,4.4,0.3168,0.09240000000000001,0.33,3.9072,1.1396,4.07,4.6944,1.3692,4.89,0.3168,0.09240000000000001,0.33,4.3776,1.2768,4.5600000000000005
2020-10-29 17:30:00,4.38768,1.27974,4.5705,0.31728,0.09254000000000001,0.3305,4.0704,1.1872,4.24,4.86768,1.41974,5.0705,0.31728,0.09254000000000001,0.3305,4.5504,1.3272,4.74
2020-10-29 18:00:00,4.28112,1.24866,4.4595,0.31632000000000005,0.09226000000000001,0.3295,3.9648,1.1564,4.13,4.77072,1.39146,4.9695,0.31632000000000005,0.09226000000000001,0.3295,4.4544,1.2992,4.64
2020-10-29 18:30:00,4.11888,1.20134,4.2905,0.31728,0.09254000000000001,0.3305,3.8016,1.1088,3.96,4.60848,1.34414,4.8004999999999995,0.31728,0.09254000000000001,0.3305,4.2912,1.2516,4.47
2020-10-29 19:00:00,3.9072,1.1396,4.07,0.3168,0.09240000000000001,0.33,3.5904,1.0472,3.74,4.3776,1.2768,4.5600000000000005,0.3168,0.09240000000000001,0.33,4.0608,1.1844000000000001,4.23
2020-10-29 19:30:00,3.81072,1.1114600000000001,3.9695,0.31632000000000005,0.09226000000000001,0.3295,3.4944,1.0192,3.64,4.26192,1.24306,4.4395,0.31632000000000005,0.09226000000000001,0.3295,3.9455999999999998,1.1508,4.11
2020-10-29 20:00:00,3.61968,1.05574,3.7705,0.31728,0.09254000000000001,0.3305,3.3024,0.9632000000000001,3.44,4.05168,1.18174,4.2205,0.31728,0.09254000000000001,0.3305,3.7344,1.0892,3.89
2020-10-29 20:30:00,3.52224,1.02732,3.669,0.31584,0.09212000000000001,0.329,3.2064,0.9352,3.34,3.94464,1.15052,4.109,0.31584,0.09212000000000001,0.329,3.6288,1.0584,3.7800000000000002
2020-10-29 21:00:00,3.38928,0.9885400000000001,3.5305,0.31728,0.09254000000000001,0.3305,3.072,0.896,3.2,3.76368,1.09774,3.9205,0.31728,0.09254000000000001,0.3305,3.4464,1.0052,3.59
2020-10-29 21:30:00,3.13008,0.9129400000000001,3.2605,0.31728,0.09254000000000001,0.3305,2.8128,0.8204,2.93,3.48528,1.01654,3.6305,0.31728,0.09254000000000001,0.3305,3.168,0.924,3.3
2020-10-29 22:00:00,2.95536,0.8619800000000001,3.0785,0.31536000000000003,0.09198,0.3285,2.64,0.77,2.75,3.31056,0.9655800000000001,3.4485,0.31536000000000003,0.09198,0.3285,2.9952,0.8736,3.12
2020-10-29 22:30:00,2.71776,0.79268,2.831,0.31776000000000004,0.09268000000000001,0.331,2.4,0.7000000000000001,2.5,3.04416,0.8878800000000001,3.171,0.31776000000000004,0.09268000000000001,0.331,2.7264,0.7952,2.84
2020-10-29 23:00:00,2.52528,0.7365400000000001,2.6305,0.31728,0.09254000000000001,0.3305,2.208,0.644,2.3,2.8324800000000003,0.8261400000000001,2.9505,0.31728,0.09254000000000001,0.3305,2.5152,0.7336,2.62
2020-10-29 23:30:00,2.36976,0.69118,2.4685,0.31536000000000003,0.09198,0.3285,2.0544000000000002,0.5992000000000001,2.14,2.64816,0.7723800000000001,2.7585,0.31536000000000003,0.09198,0.3285,2.3328,0.6804,2.43
2020-10-30 00:00:00,2.25696,0.6582800000000001,2.351,0.31776000000000004,0.09268000000000001,0.331,1.9392,0.5656,2.02,2.51616,0.7338800000000001,2.621,0.31776000000000004,0.09268000000000001,0.331,2.1984,0.6412,2.29
2020-10-30 00:30:00,2.208,0.644,2.3,0.3168,0.09240000000000001,0.33,1.8912,0.5516,1.97,2.4768,0.7224,2.58,0.3168,0.09240000000000001,0.33,2.16,0.63,2.25
2020-10-30 01:00:00,2.28384,0.66612,2.379,0.31584,0.09212000000000001,0.329,1.968,0.5740000000000001,2.05,2.59104,0.7557200000000001,2.699,0.31584,0.09212000000000001,0.329,2.2752,0.6636000000000001,2.37
2020-10-30 01:30:00,2.34336,0.6834800000000001,2.441,0.31776000000000004,0.09268000000000001,0.331,2.0256,0.5908,2.11,2.65056,0.7730800000000001,2.761,0.31776000000000004,0.09268000000000001,0.331,2.3328,0.6804,2.43
2020-10-30 02:00:00,2.33232,0.6802600000000001,2.4295,0.31632000000000005,0.09226000000000001,0.3295,2.016,0.588,2.1,2.64912,0.77266,2.7595,0.31632000000000005,0.09226000000000001,0.3295,2.3328,0.6804,2.43
2020-10-30 02:30:00,2.28432,0.6662600000000001,2.3795,0.31632000000000005,0.09226000000000001,0.3295,1.968,0.5740000000000001,2.05,2.58192,0.7530600000000001,2.6895,0.31632000000000005,0.09226000000000001,0.3295,2.2656,0.6608,2.36
2020-10-30 03:00:00,2.23728,0.65254,2.3305,0.31728,0.09254000000000001,0.3305,1.92,0.56,2.0,2.52528,0.7365400000000001,2.6305,0.31728,0.09254000000000001,0.3305,2.208,0.644,2.3
2020-10-30 03:30:00,2.17872,0.63546,2.2695,0.31632000000000005,0.09226000000000001,0.3295,1.8624,0.5432,1.94,2.44752,0.71386,2.5495,0.31632000000000005,0.09226000000000001,0.3295,2.1312,0.6216,2.22
2020-10-30 04:00:00,2.22672,0.64946,2.3195,0.31632000000000005,0.09226000000000001,0.3295,1.9104,0.5572,1.99,2.37072,0.6914600000000001,2.4695,0.31632000000000005,0.09226000000000001,0.3295,2.0544000000000002,0.5992000000000001,2.14
2020-10-30 04:30:00,2.15088,0.62734,2.2405,0.31728,0.09254000000000001,0.3305,1.8336000000000001,0.5348,1.9100000000000001,2.43888,0.7113400000000001,2.5404999999999998,0.31728,0.09254000000000001,0.3305,2.1216,0.6188,2.21
2020-10-30 05:00:00,2.1504,0.6272,2.24,0.3168,0.09240000000000001,0.33,1.8336000000000001,0.5348,1.9100000000000001,2.4384,0.7112,2.54,0.3168,0.09240000000000001,0.33,2.1216,0.6188,2.21
2020-10-30 05:30:00,2.26608,0.6609400000000001,2.3605,0.31728,0.09254000000000001,0.3305,1.9488,0.5684,2.03,2.55408,0.74494,2.6605,0.31728,0.09254000000000001,0.3305,2.2368,0.6524,2.33
2020-10-30 06:00:00,2.45808,0.71694,2.5605,0.31728,0.09254000000000001,0.3305,2.1408,0.6244000000000001,2.23,2.82288,0.8233400000000001,2.9405,0.31728,0.09254000000000001,0.3305,2.5056000000000003,0.7308,2.61
2020-10-30 06:30:00,2.77392,0.8090600000000001,2.8895,0.31632000000000005,0.09226000000000001,0.3295,2.4576000000000002,0.7168,2.56,3.19632,0.9322600000000001,3.3295,0.31632000000000005,0.09226000000000001,0.3295,2.88,0.84,3.0
2020-10-30 07:00:00,2.9184,0.8512000000000001,3.04,0.3168,0.09240000000000001,0.33,2.6016,0.7588,2.71,3.3792,0.9856,3.52,0.3168,0.09240000000000001,0.33,3.0624,0.8932,3.19
2020-10-30 07:30:00,3.05328,0.8905400000000001,3.1805,0.31728,0.09254000000000001,0.3305,2.7359999999999998,0.798,2.85,3.45648,1.00814,3.6005000000000003,0.31728,0.09254000000000001,0.3305,3.1392,0.9156000000000001,3.27
2020-10-30 08:00:00,3.16752,0.9238600000000001,3.2995,0.31632000000000005,0.09226000000000001,0.3295,2.8512,0.8316,2.9699999999999998,3.58992,1.04706,3.7395,0.31632000000000005,0.09226000000000001,0.3295,3.2736,0.9548000000000001,3.41
2020-10-30 08:30:00,3.3768000000000002,0.9849,3.5175,0.2856,0.0833,0.2975,3.0912,0.9016000000000001,3.22,3.7896,1.1053,3.9475,0.2856,0.0833,0.2975,3.504,1.022,3.65
2020-10-30 09:00:00,3.44592,1.00506,3.5895,0.25872,0.07546,0.2695,3.1872,0.9296000000000001,3.32,3.84912,1.12266,4.0095,0.25872,0.07546,0.2695,3.5904,1.0472,3.74
2020-10-30 09:30:00,3.51216,1.02438,3.6585,0.25776000000000004,0.07518000000000001,0.2685,3.2544,0.9492,3.39,3.90576,1.13918,4.0685,0.25776000000000004,0.07518000000000001,0.2685,3.648,1.064,3.8
2020-10-30 10:00:00,3.5328,1.0304,3.68,0.2592,0.0756,0.27,3.2736,0.9548000000000001,3.41,3.9455999999999998,1.1508,4.11,0.2592,0.0756,0.27,3.6864,1.0752,3.84
2020-10-30 10:30:00,3.65664,1.06652,3.809,0.25824,0.07532000000000001,0.269,3.3984,0.9912000000000001,3.54,4.07904,1.18972,4.249,0.25824,0.07532000000000001,0.269,3.8208,1.1144,3.98
2020-10-30 11:00:00,3.65616,1.06638,3.8085,0.25776000000000004,0.07518000000000001,0.2685,3.3984,0.9912000000000001,3.54,4.06896,1.18678,4.2385,0.25776000000000004,0.07518000000000001,0.2685,3.8112,1.1116,3.9699999999999998
2020-10-30 11:30:00,3.6,1.05,3.75,0.2592,0.0756,0.27,3.3407999999999998,0.9744,3.48,3.9552,1.1536,4.12,0.2592,0.0756,0.27,3.696,1.078,3.85
2020-10-30 12:00:00,3.55104,1.03572,3.699,0.25824,0.07532000000000001,0.269,3.2928,0.9604,3.43,3.8582400000000003,1.12532,4.019,0.25824,0.07532000000000001,0.269,3.6,1.05,3.75
2020-10-30 12:30:00,3.61824,1.05532,3.769,0.25824,0.07532000000000001,0.269,3.36,0.98,3.5,3.95424,1.15332,4.119,0.25824,0.07532000000000001,0.269,3.696,1.078,3.85
2020-10-30 13:00:00,3.7728,1.1004,3.93,0.2592,0.0756,0.27,3.5136000000000003,1.0248,3.66,4.1472,1.2096,4.32,0.2592,0.0756,0.27,3.888,1.134,4.05
2020-10-30 13:30:00,3.6086400000000003,1.05252,3.759,0.25824,0.07532000000000001,0.269,3.3504,0.9772000000000001,3.49,3.94464,1.15052,4.109,0.25824,0.07532000000000001,0.269,3.6864,1.0752,3.84
2020-10-30 14:00:00,3.49344,1.01892,3.6390000000000002,0.25824,0.07532000000000001,0.269,3.2352,0.9436,3.37,3.73344,1.08892,3.8890000000000002,0.25824,0.07532000000000001,0.269,3.4752,1.0136,3.62
2020-10-30 14:30:00,3.4176,0.9968,3.56,0.2592,0.0756,0.27,3.1584,0.9212,3.29,3.7152000000000003,1.0836000000000001,3.87,0.2592,0.0756,0.27,3.456,1.008,3.6
2020-10-30 15:00:00,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29,3.72384,1.08612,3.879,0.25824,0.07532000000000001,0.269,3.4656000000000002,1.0108,3.61
2020-10-30 15:30:00,3.3888,0.9884000000000001,3.5300000000000002,0.2592,0.0756,0.27,3.1296,0.9128000000000001,3.26,3.7152000000000003,1.0836000000000001,3.87,0.2592,0.0756,0.27,3.456,1.008,3.6
2020-10-30 16:00:00,3.2928,0.9604,3.43,0.2592,0.0756,0.27,3.0336,0.8848,3.16,3.6288,1.0584,3.7800000000000002,0.2592,0.0756,0.27,3.3696,0.9828,3.51
2020-10-30 16:30:00,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38,3.95472,1.15346,4.1195,0.25872,0.07546,0.2695,3.696,1.078,3.85
2020-10-30 17:00:00,3.80112,1.10866,3.9595000000000002,0.25872,0.07546,0.2695,3.5423999999999998,1.0332,3.69,4.32912,1.26266,4.5095,0.25872,0.07546,0.2695,4.0704,1.1872,4.24
2020-10-30 17:30:00,4.03296,1.17628,4.201,0.26016,0.07588,0.271,3.7728,1.1004,3.93,4.55136,1.32748,4.741,0.26016,0.07588,0.271,4.2912,1.2516,4.47
2020-10-30 18:00:00,3.88896,1.13428,4.051,0.26016,0.07588,0.271,3.6288,1.0584,3.7800000000000002,4.40736,1.28548,4.591,0.26016,0.07588,0.271,4.1472,1.2096,4.32
2020-10-30 18:30:00,3.8227200000000003,1.11496,3.982,0.26112,0.07616,0.272,3.5616,1.0388,3.71,4.31232,1.25776,4.492,0.26112,0.07616,0.272,4.0512,1.1816,4.22
2020-10-30 19:00:00,3.67872,1.07296,3.832,0.26112,0.07616,0.272,3.4176,0.9968,3.56,4.15872,1.21296,4.332,0.26112,0.07616,0.272,3.8976,1.1368,4.06
2020-10-30 19:30:00,3.56352,1.03936,3.7119999999999997,0.26112,0.07616,0.272,3.3024,0.9632000000000001,3.44,4.00512,1.16816,4.172,0.26112,0.07616,0.272,3.7439999999999998,1.092,3.9
2020-10-30 20:00:00,3.36192,0.9805600000000001,3.502,0.26112,0.07616,0.272,3.1008,0.9044000000000001,3.23,3.78432,1.10376,3.942,0.26112,0.07616,0.272,3.5232,1.0276,3.67
2020-10-30 20:30:00,3.33408,0.9724400000000001,3.473,0.26208000000000004,0.07644000000000001,0.273,3.072,0.896,3.2,3.73728,1.0900400000000001,3.893,0.26208000000000004,0.07644000000000001,0.273,3.4752,1.0136,3.62
2020-10-30 21:00:00,3.1896,0.9303,3.3225,0.2616,0.0763,0.2725,2.928,0.854,3.05,3.564,1.0395,3.7125,0.2616,0.0763,0.2725,3.3024,0.9632000000000001,3.44
2020-10-30 21:30:00,3.00672,0.8769600000000001,3.132,0.26112,0.07616,0.272,2.7456,0.8008000000000001,2.86,3.35232,0.9777600000000001,3.492,0.26112,0.07616,0.272,3.0912,0.9016000000000001,3.22
2020-10-30 22:00:00,2.7288,0.7959,2.8425000000000002,0.2616,0.0763,0.2725,2.4672,0.7196,2.5700000000000003,3.0168,0.8799,3.1425,0.2616,0.0763,0.2725,2.7552,0.8036000000000001,2.87
2020-10-30 22:30:00,2.5651200000000003,0.74816,2.672,0.26112,0.07616,0.272,2.304,0.672,2.4,2.83392,0.8265600000000001,2.952,0.26112,0.07616,0.272,2.5728,0.7504000000000001,2.68
2020-10-30 23:00:00,2.38272,0.69496,2.482,0.26112,0.07616,0.272,2.1216,0.6188,2.21,2.64192,0.77056,2.752,0.26112,0.07616,0.272,2.3808,0.6944,2.48
2020-10-30 23:30:00,2.22,0.6475000000000001,2.3125,0.2616,0.0763,0.2725,1.9584000000000001,0.5712,2.04,2.46,0.7175,2.5625,0.2616,0.0763,0.2725,2.1984,0.6412,2.29
2020-10-31 00:00:00,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92,2.33424,0.6808200000000001,2.4314999999999998,0.26064000000000004,0.07602,0.2715,2.0736,0.6048,2.16
2020-10-31 00:30:00,2.21856,0.6470800000000001,2.311,0.26016,0.07588,0.271,1.9584000000000001,0.5712,2.04,2.42016,0.7058800000000001,2.521,0.26016,0.07588,0.271,2.16,0.63,2.25
2020-10-31 01:00:00,2.3256,0.6783,2.4225,0.2616,0.0763,0.2725,2.064,0.602,2.15,2.5656,0.7483000000000001,2.6725,0.2616,0.0763,0.2725,2.304,0.672,2.4
2020-10-31 01:30:00,2.32416,0.67788,2.421,0.26016,0.07588,0.271,2.064,0.602,2.15,2.56416,0.7478800000000001,2.6710000000000003,0.26016,0.07588,0.271,2.304,0.672,2.4
2020-10-31 02:00:00,2.27568,0.6637400000000001,2.3705,0.25968,0.07574,0.2705,2.016,0.588,2.1,2.52528,0.7365400000000001,2.6305,0.25968,0.07574,0.2705,2.2656,0.6608,2.36
2020-10-31 02:30:00,2.2176,0.6468,2.31,0.2592,0.0756,0.27,1.9584000000000001,0.5712,2.04,2.4576000000000002,0.7168,2.56,0.2592,0.0756,0.27,2.1984,0.6412,2.29
2020-10-31 03:00:00,2.15952,0.6298600000000001,2.2495,0.25872,0.07546,0.2695,1.9008,0.5544,1.98,2.37072,0.6914600000000001,2.4695,0.25872,0.07546,0.2695,2.112,0.616,2.2
2020-10-31 03:30:00,2.12112,0.6186600000000001,2.2095000000000002,0.25872,0.07546,0.2695,1.8624,0.5432,1.94,2.32272,0.6774600000000001,2.4195,0.25872,0.07546,0.2695,2.064,0.602,2.15
2020-10-31 04:00:00,2.10144,0.61292,2.189,0.25824,0.07532000000000001,0.269,1.8432,0.5376000000000001,1.92,2.28384,0.66612,2.379,0.25824,0.07532000000000001,0.269,2.0256,0.5908,2.11
2020-10-31 04:30:00,2.0928,0.6104,2.18,0.2592,0.0756,0.27,1.8336000000000001,0.5348,1.9100000000000001,2.304,0.672,2.4,0.2592,0.0756,0.27,2.0448,0.5964,2.13
2020-10-31 05:00:00,2.09232,0.61026,2.1795,0.25872,0.07546,0.2695,1.8336000000000001,0.5348,1.9100000000000001,2.30352,0.67186,2.3995,0.25872,0.07546,0.2695,2.0448,0.5964,2.13
2020-10-31 05:30:00,2.16864,0.6325200000000001,2.259,0.25824,0.07532000000000001,0.269,1.9104,0.5572,1.99,2.38944,0.6969200000000001,2.489,0.25824,0.07532000000000001,0.269,2.1312,0.6216,2.22
2020-10-31 06:00:00,2.2176,0.6468,2.31,0.2592,0.0756,0.27,1.9584000000000001,0.5712,2.04,2.4384,0.7112,2.54,0.2592,0.0756,0.27,2.1792,0.6356,2.27
2020-10-31 06:30:00,2.30208,0.67144,2.398,0.25728,0.07504000000000001,0.268,2.0448,0.5964,2.13,2.55168,0.74424,2.658,0.25728,0.07504000000000001,0.268,2.2944,0.6692,2.39
2020-10-31 07:00:00,2.4096,0.7028,2.51,0.2592,0.0756,0.27,2.1504,0.6272,2.24,2.6784,0.7812,2.79,0.2592,0.0756,0.27,2.4192,0.7056,2.52
2020-10-31 07:30:00,2.62032,0.76426,2.7295,0.25872,0.07546,0.2695,2.3616,0.6888000000000001,2.46,2.94672,0.8594600000000001,3.0695,0.25872,0.07546,0.2695,2.688,0.784,2.8
2020-10-31 08:00:00,2.82096,0.8227800000000001,2.9385,0.25776000000000004,0.07518000000000001,0.2685,2.5632,0.7476,2.67,3.15696,0.92078,3.2885,0.25776000000000004,0.07518000000000001,0.2685,2.8992,0.8456,3.02
2020-10-31 08:30:00,2.9184,0.8512000000000001,3.04,0.2592,0.0756,0.27,2.6592000000000002,0.7756000000000001,2.77,3.2640000000000002,0.9520000000000001,3.4,0.2592,0.0756,0.27,3.0048,0.8764000000000001,3.13
2020-10-31 09:00:00,3.13776,0.9151800000000001,3.2685,0.25776000000000004,0.07518000000000001,0.2685,2.88,0.84,3.0,3.45456,1.00758,3.5985,0.25776000000000004,0.07518000000000001,0.2685,3.1968,0.9324,3.33
2020-10-31 09:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.25824,0.07532000000000001,0.269,2.9952,0.8736,3.12,3.58944,1.04692,3.739,0.25824,0.07532000000000001,0.269,3.3312,0.9716,3.47
2020-10-31 10:00:00,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16,3.65664,1.06652,3.809,0.25824,0.07532000000000001,0.269,3.3984,0.9912000000000001,3.54
2020-10-31 10:30:00,3.38832,0.98826,3.5295,0.25872,0.07546,0.2695,3.1296,0.9128000000000001,3.26,3.78192,1.10306,3.9395,0.25872,0.07546,0.2695,3.5232,1.0276,3.67
2020-10-31 11:00:00,3.42672,0.9994600000000001,3.5695,0.25872,0.07546,0.2695,3.168,0.924,3.3,3.81072,1.1114600000000001,3.9695,0.25872,0.07546,0.2695,3.552,1.036,3.7
2020-10-31 11:30:00,3.43536,1.00198,3.5785,0.25776000000000004,0.07518000000000001,0.2685,3.1776,0.9268000000000001,3.31,3.82896,1.11678,3.9885,0.25776000000000004,0.07518000000000001,0.2685,3.5712,1.0416,3.7199999999999998
2020-10-31 12:00:00,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38,3.87792,1.13106,4.0395,0.25872,0.07546,0.2695,3.6192,1.0556,3.77
2020-10-31 12:30:00,3.51264,1.02452,3.659,0.25824,0.07532000000000001,0.269,3.2544,0.9492,3.39,3.90624,1.13932,4.069,0.25824,0.07532000000000001,0.269,3.648,1.064,3.8
2020-10-31 13:00:00,3.51216,1.02438,3.6585,0.25776000000000004,0.07518000000000001,0.2685,3.2544,0.9492,3.39,3.8865600000000002,1.13358,4.0485,0.25776000000000004,0.07518000000000001,0.2685,3.6288,1.0584,3.7800000000000002
2020-10-31 13:30:00,3.46416,1.01038,3.6085000000000003,0.25776000000000004,0.07518000000000001,0.2685,3.2064,0.9352,3.34,3.83856,1.11958,3.9985,0.25776000000000004,0.07518000000000001,0.2685,3.5808,1.0444,3.73
2020-10-31 14:00:00,3.2448,0.9464,3.38,0.2592,0.0756,0.27,2.9856,0.8708,3.11,3.4752,1.0136,3.62,0.2592,0.0756,0.27,3.216,0.9380000000000001,3.35
2020-10-31 14:30:00,3.18528,0.9290400000000001,3.318,0.25728,0.07504000000000001,0.268,2.928,0.854,3.05,3.23328,0.9430400000000001,3.368,0.25728,0.07504000000000001,0.268,2.976,0.868,3.1
2020-10-31 15:00:00,3.1968,0.9324,3.33,0.2592,0.0756,0.27,2.9376,0.8568,3.06,3.3407999999999998,0.9744,3.48,0.2592,0.0756,0.27,3.0816,0.8988,3.21
2020-10-31 15:30:00,3.18768,0.9297400000000001,3.3205,0.25968,0.07574,0.2705,2.928,0.854,3.05,3.39888,0.9913400000000001,3.5404999999999998,0.25968,0.07574,0.2705,3.1392,0.9156000000000001,3.27
2020-10-31 16:00:00,3.14736,0.9179800000000001,3.2785,0.25776000000000004,0.07518000000000001,0.2685,2.8896,0.8428,3.01,3.42576,0.9991800000000001,3.5685000000000002,0.25776000000000004,0.07518000000000001,0.2685,3.168,0.924,3.3
2020-10-31 16:30:00,3.30192,0.96306,3.4395,0.25872,0.07546,0.2695,3.0432,0.8876000000000001,3.17,3.59952,1.04986,3.7495000000000003,0.25872,0.07546,0.2695,3.3407999999999998,0.9744,3.48
2020-10-31 17:00:00,3.63888,1.06134,3.7905,0.25968,0.07574,0.2705,3.3792,0.9856,3.52,3.96528,1.1565400000000001,4.1305,0.25968,0.07574,0.2705,3.7056,1.0808,3.86
2020-10-31 17:30:00,3.8875200000000003,1.13386,4.0495,0.25872,0.07546,0.2695,3.6288,1.0584,3.7800000000000002,4.22352,1.23186,4.3995,0.25872,0.07546,0.2695,3.9648,1.1564,4.13
2020-10-31 18:00:00,3.93648,1.14814,4.1005,0.25968,0.07574,0.2705,3.6768,1.0724,3.83,4.30128,1.25454,4.4805,0.25968,0.07574,0.2705,4.0416,1.1788,4.21
2020-10-31 18:30:00,3.73584,1.08962,3.8915,0.26064000000000004,0.07602,0.2715,3.4752,1.0136,3.62,4.07184,1.18762,4.2415,0.26064000000000004,0.07602,0.2715,3.8112,1.1116,3.9699999999999998
2020-10-31 19:00:00,3.53424,1.03082,3.6814999999999998,0.26064000000000004,0.07602,0.2715,3.2736,0.9548000000000001,3.41,3.8510400000000002,1.12322,4.0115,0.26064000000000004,0.07602,0.2715,3.5904,1.0472,3.74
2020-10-31 19:30:00,3.35088,0.9773400000000001,3.4905,0.25968,0.07574,0.2705,3.0912,0.9016000000000001,3.22,3.71568,1.08374,3.8705,0.25968,0.07574,0.2705,3.456,1.008,3.6
2020-10-31 20:00:00,3.35184,0.97762,3.4915000000000003,0.26064000000000004,0.07602,0.2715,3.0912,0.9016000000000001,3.22,3.71664,1.08402,3.8715,0.26064000000000004,0.07602,0.2715,3.456,1.008,3.6
2020-10-31 20:30:00,3.23664,0.9440200000000001,3.3715,0.26064000000000004,0.07602,0.2715,2.976,0.868,3.1,3.60144,1.05042,3.7515,0.26064000000000004,0.07602,0.2715,3.3407999999999998,0.9744,3.48
2020-10-31 21:00:00,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87,3.2928,0.9604,3.43,0.2592,0.0756,0.27,3.0336,0.8848,3.16
2020-10-31 21:30:00,2.86224,0.8348200000000001,2.9815,0.26064000000000004,0.07602,0.2715,2.6016,0.7588,2.71,3.13104,0.91322,3.2615,0.26064000000000004,0.07602,0.2715,2.8704,0.8372,2.99
2020-10-31 22:00:00,2.72736,0.7954800000000001,2.841,0.26016,0.07588,0.271,2.4672,0.7196,2.5700000000000003,3.00576,0.8766800000000001,3.1310000000000002,0.26016,0.07588,0.271,2.7456,0.8008000000000001,2.86
2020-10-31 22:30:00,2.6784,0.7812,2.79,0.2592,0.0756,0.27,2.4192,0.7056,2.52,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002
2020-10-31 23:00:00,2.49744,0.7284200000000001,2.6015,0.26064000000000004,0.07602,0.2715,2.2368,0.6524,2.33,2.7374400000000003,0.79842,2.8515,0.26064000000000004,0.07602,0.2715,2.4768,0.7224,2.58
2020-10-31 23:30:00,2.36352,0.6893600000000001,2.462,0.26112,0.07616,0.272,2.1024,0.6132000000000001,2.19,2.58432,0.7537600000000001,2.692,0.26112,0.07616,0.272,2.3232,0.6776,2.42
2020-11-01 00:00:00,2.2560000000000002,0.658,2.35,0.2592,0.0756,0.27,1.9968,0.5824,2.08,2.448,0.714,2.55,0.2592,0.0756,0.27,2.1888,0.6384000000000001,2.2800000000000002
2020-11-01 00:30:00,2.26656,0.66108,2.3609999999999998,0.26016,0.07588,0.271,2.0064,0.5852,2.09,2.44896,0.71428,2.551,0.26016,0.07588,0.271,2.1888,0.6384000000000001,2.2800000000000002
2020-11-01 01:00:00,2.30544,0.67242,2.4015,0.26064000000000004,0.07602,0.2715,2.0448,0.5964,2.13,2.52624,0.73682,2.6315,0.26064000000000004,0.07602,0.2715,2.2656,0.6608,2.36
2020-11-01 01:30:00,2.28576,0.66668,2.3810000000000002,0.26016,0.07588,0.271,2.0256,0.5908,2.11,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35
2020-11-01 02:00:00,2.23776,0.65268,2.331,0.26016,0.07588,0.271,1.9776,0.5768,2.06,2.46816,0.7198800000000001,2.571,0.26016,0.07588,0.271,2.208,0.644,2.3
2020-11-01 02:30:00,2.19936,0.64148,2.291,0.26016,0.07588,0.271,1.9392,0.5656,2.02,2.40096,0.70028,2.501,0.26016,0.07588,0.271,2.1408,0.6244000000000001,2.23
2020-11-01 03:00:00,2.16096,0.6302800000000001,2.251,0.26016,0.07588,0.271,1.9008,0.5544,1.98,2.36256,0.68908,2.461,0.26016,0.07588,0.271,2.1024,0.6132000000000001,2.19
2020-11-01 03:30:00,2.09328,0.6105400000000001,2.1805,0.25968,0.07574,0.2705,1.8336000000000001,0.5348,1.9100000000000001,2.25648,0.6581400000000001,2.3505000000000003,0.25968,0.07574,0.2705,1.9968,0.5824,2.08
2020-11-01 04:00:00,2.05488,0.5993400000000001,2.1405,0.25968,0.07574,0.2705,1.7952,0.5236000000000001,1.87,2.22768,0.6497400000000001,2.3205,0.25968,0.07574,0.2705,1.968,0.5740000000000001,2.05
2020-11-01 04:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.26016,0.07588,0.271,1.7856,0.5208,1.8599999999999999,2.18976,0.63868,2.281,0.26016,0.07588,0.271,1.9296000000000002,0.5628000000000001,2.01
2020-11-01 05:00:00,2.0256,0.5908,2.11,0.2592,0.0756,0.27,1.7664,0.5152,1.8399999999999999,2.16,0.63,2.25,0.2592,0.0756,0.27,1.9008,0.5544,1.98
2020-11-01 05:30:00,2.05488,0.5993400000000001,2.1405,0.25968,0.07574,0.2705,1.7952,0.5236000000000001,1.87,2.18928,0.6385400000000001,2.2805,0.25968,0.07574,0.2705,1.9296000000000002,0.5628000000000001,2.01
2020-11-01 06:00:00,2.0928,0.6104,2.18,0.2592,0.0756,0.27,1.8336000000000001,0.5348,1.9100000000000001,2.2464,0.6552,2.34,0.2592,0.0756,0.27,1.9872,0.5796,2.07
2020-11-01 06:30:00,2.21664,0.6465200000000001,2.309,0.25824,0.07532000000000001,0.269,1.9584000000000001,0.5712,2.04,2.37984,0.6941200000000001,2.479,0.25824,0.07532000000000001,0.269,2.1216,0.6188,2.21
2020-11-01 07:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.25968,0.07574,0.2705,1.9968,0.5824,2.08,2.44848,0.7141400000000001,2.5505,0.25968,0.07574,0.2705,2.1888,0.6384000000000001,2.2800000000000002
2020-11-01 07:30:00,2.42016,0.7058800000000001,2.521,0.26016,0.07588,0.271,2.16,0.63,2.25,2.62176,0.76468,2.731,0.26016,0.07588,0.271,2.3616,0.6888000000000001,2.46
2020-11-01 08:00:00,2.48496,0.7247800000000001,2.5885,0.25776000000000004,0.07518000000000001,0.2685,2.2272,0.6496000000000001,2.32,2.70576,0.7891800000000001,2.8185000000000002,0.25776000000000004,0.07518000000000001,0.2685,2.448,0.714,2.55
2020-11-01 08:30:00,2.73552,0.79786,2.8495,0.25872,0.07546,0.2695,2.4768,0.7224,2.58,2.98512,0.8706600000000001,3.1095,0.25872,0.07546,0.2695,2.7264,0.7952,2.84
2020-11-01 09:00:00,2.8032,0.8176,2.92,0.2592,0.0756,0.27,2.544,0.742,2.65,3.0528,0.8904000000000001,3.18,0.2592,0.0756,0.27,2.7936,0.8148000000000001,2.91
2020-11-01 09:30:00,2.9544,0.8617,3.0775,0.25680000000000003,0.07490000000000001,0.2675,2.6976,0.7868,2.81,3.1848,0.9289000000000001,3.3175,0.25680000000000003,0.07490000000000001,0.2675,2.928,0.854,3.05
2020-11-01 10:00:00,3.02304,0.8817200000000001,3.149,0.25824,0.07532000000000001,0.269,2.7648,0.8064,2.88,3.2342400000000002,0.94332,3.3689999999999998,0.25824,0.07532000000000001,0.269,2.976,0.868,3.1
2020-11-01 10:30:00,3.1392,0.9156000000000001,3.27,0.2592,0.0756,0.27,2.88,0.84,3.0,3.3312,0.9716,3.47,0.2592,0.0756,0.27,3.072,0.896,3.2
2020-11-01 11:00:00,3.1176,0.9093,3.2475,0.25680000000000003,0.07490000000000001,0.2675,2.8608000000000002,0.8344,2.98,3.2328,0.9429000000000001,3.3675,0.25680000000000003,0.07490000000000001,0.2675,2.976,0.868,3.1
2020-11-01 11:30:00,3.1296,0.9128000000000001,3.26,0.2592,0.0756,0.27,2.8704,0.8372,2.99,3.2064,0.9352,3.34,0.2592,0.0756,0.27,2.9472,0.8596,3.07
2020-11-01 12:00:00,3.11856,0.90958,3.2485,0.25776000000000004,0.07518000000000001,0.2685,2.8608000000000002,0.8344,2.98,3.0801600000000002,0.8983800000000001,3.2085,0.25776000000000004,0.07518000000000001,0.2685,2.8224,0.8232,2.94
2020-11-01 12:30:00,3.1392,0.9156000000000001,3.27,0.2592,0.0756,0.27,2.88,0.84,3.0,3.024,0.882,3.15,0.2592,0.0756,0.27,2.7648,0.8064,2.88
2020-11-01 13:00:00,3.0696,0.8953000000000001,3.1975,0.25680000000000003,0.07490000000000001,0.2675,2.8128,0.8204,2.93,3.0216,0.8813000000000001,3.1475,0.25680000000000003,0.07490000000000001,0.2675,2.7648,0.8064,2.88
2020-11-01 13:30:00,3.1296,0.9128000000000001,3.26,0.2592,0.0756,0.27,2.8704,0.8372,2.99,3.1392,0.9156000000000001,3.27,0.2592,0.0756,0.27,2.88,0.84,3.0
2020-11-01 14:00:00,3.22512,0.94066,3.3595,0.25872,0.07546,0.2695,2.9664,0.8652000000000001,3.09,3.29232,0.9602600000000001,3.4295,0.25872,0.07546,0.2695,3.0336,0.8848,3.16
2020-11-01 14:30:00,3.27216,0.9543800000000001,3.4085,0.25776000000000004,0.07518000000000001,0.2685,3.0144,0.8792000000000001,3.14,3.42576,0.9991800000000001,3.5685000000000002,0.25776000000000004,0.07518000000000001,0.2685,3.168,0.924,3.3
2020-11-01 15:00:00,3.2256,0.9408000000000001,3.36,0.2592,0.0756,0.27,2.9664,0.8652000000000001,3.09,3.4848,1.0164,3.63,0.2592,0.0756,0.27,3.2256,0.9408000000000001,3.36
2020-11-01 15:30:00,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29,3.72384,1.08612,3.879,0.25824,0.07532000000000001,0.269,3.4656000000000002,1.0108,3.61
2020-11-01 16:00:00,3.51312,1.02466,3.6595,0.25872,0.07546,0.2695,3.2544,0.9492,3.39,3.84912,1.12266,4.0095,0.25872,0.07546,0.2695,3.5904,1.0472,3.74
2020-11-01 16:30:00,3.75264,1.09452,3.909,0.25824,0.07532000000000001,0.269,3.4944,1.0192,3.64,4.13664,1.20652,4.309,0.25824,0.07532000000000001,0.269,3.8784,1.1312,4.04
2020-11-01 17:00:00,4.0128,1.1703999999999999,4.18,0.2592,0.0756,0.27,3.7536,1.0948,3.91,4.4544,1.2992,4.64,0.2592,0.0756,0.27,4.1952,1.2236,4.37
2020-11-01 17:30:00,4.1448,1.2089,4.3175,0.25680000000000003,0.07490000000000001,0.2675,3.888,1.134,4.05,4.5288,1.3209,4.7175,0.25680000000000003,0.07490000000000001,0.2675,4.272,1.246,4.45
2020-11-01 18:00:00,3.984,1.162,4.15,0.2592,0.0756,0.27,3.7248,1.0864,3.88,4.3488,1.2684,4.53,0.2592,0.0756,0.27,4.0896,1.1928,4.26
2020-11-01 18:30:00,3.80016,1.10838,3.9585,0.25776000000000004,0.07518000000000001,0.2685,3.5423999999999998,1.0332,3.69,4.15536,1.21198,4.3285,0.25776000000000004,0.07518000000000001,0.2685,3.8976,1.1368,4.06
2020-11-01 19:00:00,3.54144,1.03292,3.689,0.25824,0.07532000000000001,0.269,3.2832,0.9576,3.42,3.8582400000000003,1.12532,4.019,0.25824,0.07532000000000001,0.269,3.6,1.05,3.75
2020-11-01 19:30:00,3.42528,0.99904,3.568,0.25728,0.07504000000000001,0.268,3.168,0.924,3.3,3.77088,1.09984,3.928,0.25728,0.07504000000000001,0.268,3.5136000000000003,1.0248,3.66
2020-11-01 20:00:00,3.22512,0.94066,3.3595,0.25872,0.07546,0.2695,2.9664,0.8652000000000001,3.09,3.50352,1.02186,3.6495,0.25872,0.07546,0.2695,3.2448,0.9464,3.38
2020-11-01 20:30:00,3.1272,0.9121,3.2575,0.25680000000000003,0.07490000000000001,0.2675,2.8704,0.8372,2.99,3.4056,0.9933000000000001,3.5475,0.25680000000000003,0.07490000000000001,0.2675,3.1488,0.9184,3.2800000000000002
