Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 21:00:00,2.93616,0.85638,3.0585,0.25776000000000004,0.07518000000000001,0.2685,2.6784,0.7812,2.79,3.17616,0.9263800000000001,3.3085,0.25776000000000004,0.07518000000000001,0.2685,2.9184,0.8512000000000001,3.04
2020-11-01 21:30:00,2.75472,0.8034600000000001,2.8695,0.25872,0.07546,0.2695,2.496,0.728,2.6,2.98512,0.8706600000000001,3.1095,0.25872,0.07546,0.2695,2.7264,0.7952,2.84
2020-11-01 22:00:00,2.59968,0.75824,2.708,0.25728,0.07504000000000001,0.268,2.3424,0.6832,2.44,2.83008,0.8254400000000001,2.948,0.25728,0.07504000000000001,0.268,2.5728,0.7504000000000001,2.68
2020-11-01 22:30:00,2.44512,0.71316,2.547,0.25632000000000005,0.07476000000000001,0.267,2.1888,0.6384000000000001,2.2800000000000002,2.65632,0.7747600000000001,2.767,0.25632000000000005,0.07476000000000001,0.267,2.4,0.7000000000000001,2.5
2020-11-01 23:00:00,2.31312,0.67466,2.4095,0.25872,0.07546,0.2695,2.0544000000000002,0.5992000000000001,2.14,2.51472,0.7334600000000001,2.6195,0.25872,0.07546,0.2695,2.2560000000000002,0.658,2.35
2020-11-01 23:30:00,2.1696,0.6328,2.26,0.2592,0.0756,0.27,1.9104,0.5572,1.99,2.3616,0.6888000000000001,2.46,0.2592,0.0756,0.27,2.1024,0.6132000000000001,2.19
2020-11-02 00:00:00,2.03424,0.5933200000000001,2.119,0.25824,0.07532000000000001,0.269,1.776,0.518,1.85,2.21664,0.6465200000000001,2.309,0.25824,0.07532000000000001,0.269,1.9584000000000001,0.5712,2.04
2020-11-02 00:30:00,2.01456,0.5875800000000001,2.0985,0.25776000000000004,0.07518000000000001,0.2685,1.7568000000000001,0.5124000000000001,1.83,2.19696,0.64078,2.2885,0.25776000000000004,0.07518000000000001,0.2685,1.9392,0.5656,2.02
2020-11-02 01:00:00,2.08272,0.60746,2.1695,0.25872,0.07546,0.2695,1.824,0.532,1.9,2.29392,0.6690600000000001,2.3895,0.25872,0.07546,0.2695,2.0352,0.5936,2.12
2020-11-02 01:30:00,2.09232,0.61026,2.1795,0.25872,0.07546,0.2695,1.8336000000000001,0.5348,1.9100000000000001,2.30352,0.67186,2.3995,0.25872,0.07546,0.2695,2.0448,0.5964,2.13
2020-11-02 02:00:00,2.05344,0.59892,2.1390000000000002,0.25824,0.07532000000000001,0.269,1.7952,0.5236000000000001,1.87,2.25504,0.6577200000000001,2.349,0.25824,0.07532000000000001,0.269,1.9968,0.5824,2.08
2020-11-02 02:30:00,1.98576,0.57918,2.0685000000000002,0.25776000000000004,0.07518000000000001,0.2685,1.728,0.504,1.8,2.18736,0.6379800000000001,2.2785,0.25776000000000004,0.07518000000000001,0.2685,1.9296000000000002,0.5628000000000001,2.01
2020-11-02 03:00:00,1.9488,0.5684,2.03,0.2592,0.0756,0.27,1.6896,0.4928,1.76,2.1504,0.6272,2.24,0.2592,0.0756,0.27,1.8912,0.5516,1.97
2020-11-02 03:30:00,1.91856,0.5595800000000001,1.9985,0.25776000000000004,0.07518000000000001,0.2685,1.6608,0.4844,1.73,2.12976,0.6211800000000001,2.2185,0.25776000000000004,0.07518000000000001,0.2685,1.8719999999999999,0.546,1.9500000000000002
2020-11-02 04:00:00,1.91904,0.55972,1.999,0.25824,0.07532000000000001,0.269,1.6608,0.4844,1.73,2.12064,0.6185200000000001,2.209,0.25824,0.07532000000000001,0.269,1.8624,0.5432,1.94
2020-11-02 04:30:00,1.9392,0.5656,2.02,0.2592,0.0756,0.27,1.6800000000000002,0.49,1.75,2.1408,0.6244000000000001,2.23,0.2592,0.0756,0.27,1.8816000000000002,0.5488000000000001,1.96
2020-11-02 05:00:00,1.9468800000000002,0.56784,2.028,0.25728,0.07504000000000001,0.268,1.6896,0.4928,1.76,2.15808,0.62944,2.248,0.25728,0.07504000000000001,0.268,1.9008,0.5544,1.98
2020-11-02 05:30:00,2.04432,0.59626,2.1295,0.25872,0.07546,0.2695,1.7856,0.5208,1.8599999999999999,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07
2020-11-02 06:00:00,2.1216,0.6188,2.21,0.2592,0.0756,0.27,1.8624,0.5432,1.94,2.3424,0.6832,2.44,0.2592,0.0756,0.27,2.0832,0.6076,2.17
2020-11-02 06:30:00,2.46528,0.71904,2.568,0.25728,0.07504000000000001,0.268,2.208,0.644,2.3,2.77248,0.80864,2.888,0.25728,0.07504000000000001,0.268,2.5152,0.7336,2.62
2020-11-02 07:00:00,2.688,0.784,2.8,0.2592,0.0756,0.27,2.4288,0.7084,2.5300000000000002,2.88,0.84,3.0,0.2592,0.0756,0.27,2.6208,0.7644000000000001,2.73
2020-11-02 07:30:00,2.928,0.854,3.05,0.2592,0.0756,0.27,2.6688,0.7784000000000001,2.7800000000000002,3.2640000000000002,0.9520000000000001,3.4,0.2592,0.0756,0.27,3.0048,0.8764000000000001,3.13
2020-11-02 08:00:00,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87,3.3312,0.9716,3.47,0.2592,0.0756,0.27,3.072,0.896,3.2
2020-11-02 08:30:00,3.17664,0.9265200000000001,3.309,0.25824,0.07532000000000001,0.269,2.9184,0.8512000000000001,3.04,3.41664,0.9965200000000001,3.559,0.25824,0.07532000000000001,0.269,3.1584,0.9212,3.29
2020-11-02 09:00:00,3.26256,0.9515800000000001,3.3985,0.25776000000000004,0.07518000000000001,0.2685,3.0048,0.8764000000000001,3.13,3.46416,1.01038,3.6085000000000003,0.25776000000000004,0.07518000000000001,0.2685,3.2064,0.9352,3.34
2020-11-02 09:30:00,3.37632,0.9847600000000001,3.517,0.25632000000000005,0.07476000000000001,0.267,3.12,0.91,3.25,3.43392,1.00156,3.577,0.25632000000000005,0.07476000000000001,0.267,3.1776,0.9268000000000001,3.31
2020-11-02 10:00:00,3.41616,0.99638,3.5585,0.25776000000000004,0.07518000000000001,0.2685,3.1584,0.9212,3.29,3.71376,1.08318,3.8685,0.25776000000000004,0.07518000000000001,0.2685,3.456,1.008,3.6
2020-11-02 10:30:00,3.33936,0.9739800000000001,3.4785,0.25776000000000004,0.07518000000000001,0.2685,3.0816,0.8988,3.21,3.59856,1.04958,3.7485,0.25776000000000004,0.07518000000000001,0.2685,3.3407999999999998,0.9744,3.48
2020-11-02 11:00:00,3.26256,0.9515800000000001,3.3985,0.25776000000000004,0.07518000000000001,0.2685,3.0048,0.8764000000000001,3.13,3.17616,0.9263800000000001,3.3085,0.25776000000000004,0.07518000000000001,0.2685,2.9184,0.8512000000000001,3.04
2020-11-02 11:30:00,3.29184,0.9601200000000001,3.429,0.25824,0.07532000000000001,0.269,3.0336,0.8848,3.16,3.21504,0.9377200000000001,3.349,0.25824,0.07532000000000001,0.269,2.9568000000000003,0.8624,3.08
2020-11-02 12:00:00,3.36768,0.9822400000000001,3.508,0.25728,0.07504000000000001,0.268,3.1104,0.9072,3.24,3.32928,0.9710400000000001,3.468,0.25728,0.07504000000000001,0.268,3.072,0.896,3.2
2020-11-02 12:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.1488,0.9184,3.2800000000000002,3.5313600000000003,1.02998,3.6785,0.25776000000000004,0.07518000000000001,0.2685,3.2736,0.9548000000000001,3.41
2020-11-02 13:00:00,3.41616,0.99638,3.5585,0.25776000000000004,0.07518000000000001,0.2685,3.1584,0.9212,3.29,3.49296,1.01878,3.6385,0.25776000000000004,0.07518000000000001,0.2685,3.2352,0.9436,3.37
2020-11-02 13:30:00,3.33936,0.9739800000000001,3.4785,0.25776000000000004,0.07518000000000001,0.2685,3.0816,0.8988,3.21,3.2817600000000002,0.95718,3.4185,0.25776000000000004,0.07518000000000001,0.2685,3.024,0.882,3.15
2020-11-02 14:00:00,3.37776,0.9851800000000001,3.5185,0.25776000000000004,0.07518000000000001,0.2685,3.12,0.91,3.25,3.19536,0.93198,3.3285,0.25776000000000004,0.07518000000000001,0.2685,2.9376,0.8568,3.06
2020-11-02 14:30:00,3.38736,0.9879800000000001,3.5285,0.25776000000000004,0.07518000000000001,0.2685,3.1296,0.9128000000000001,3.26,3.24336,0.94598,3.3785,0.25776000000000004,0.07518000000000001,0.2685,2.9856,0.8708,3.11
2020-11-02 15:00:00,3.38736,0.9879800000000001,3.5285,0.25776000000000004,0.07518000000000001,0.2685,3.1296,0.9128000000000001,3.26,3.41616,0.99638,3.5585,0.25776000000000004,0.07518000000000001,0.2685,3.1584,0.9212,3.29
2020-11-02 15:30:00,3.3696,0.9828,3.51,0.2592,0.0756,0.27,3.1104,0.9072,3.24,3.6096,1.0528,3.76,0.2592,0.0756,0.27,3.3504,0.9772000000000001,3.49
2020-11-02 16:00:00,3.47328,1.01304,3.618,0.25728,0.07504000000000001,0.268,3.216,0.9380000000000001,3.35,3.72288,1.08584,3.878,0.25728,0.07504000000000001,0.268,3.4656000000000002,1.0108,3.61
2020-11-02 16:30:00,3.66624,1.06932,3.819,0.25824,0.07532000000000001,0.269,3.408,0.994,3.55,3.94464,1.15052,4.109,0.25824,0.07532000000000001,0.269,3.6864,1.0752,3.84
2020-11-02 17:00:00,4.06992,1.18706,4.2395,0.25872,0.07546,0.2695,3.8112,1.1116,3.9699999999999998,4.47312,1.3046600000000002,4.6595,0.25872,0.07546,0.2695,4.2144,1.2292,4.39
2020-11-02 17:30:00,4.33008,1.26294,4.5105,0.25968,0.07574,0.2705,4.0704,1.1872,4.24,4.82928,1.40854,5.0305,0.25968,0.07574,0.2705,4.5696,1.3328,4.76
2020-11-02 18:00:00,4.2633600000000005,1.24348,4.441,0.26016,0.07588,0.271,4.0032,1.1676,4.17,4.75296,1.38628,4.9510000000000005,0.26016,0.07588,0.271,4.4928,1.3104,4.68
2020-11-02 18:30:00,4.08912,1.19266,4.2595,0.25872,0.07546,0.2695,3.8304,1.1172,3.99,4.56912,1.33266,4.7595,0.25872,0.07546,0.2695,4.3104,1.2572,4.49
2020-11-02 19:00:00,3.90864,1.14002,4.0715,0.26064000000000004,0.07602,0.2715,3.648,1.064,3.8,4.35984,1.27162,4.5415,0.26064000000000004,0.07602,0.2715,4.0992,1.1956,4.27
2020-11-02 19:30:00,3.71616,1.08388,3.871,0.26016,0.07588,0.271,3.456,1.008,3.6,4.12896,1.20428,4.301,0.26016,0.07588,0.271,3.8688000000000002,1.1284,4.03
2020-11-02 20:00:00,3.4752,1.0136,3.62,0.2592,0.0756,0.27,3.216,0.9380000000000001,3.35,3.7824,1.1032,3.94,0.2592,0.0756,0.27,3.5232,1.0276,3.67
2020-11-02 20:30:00,3.36048,0.9801400000000001,3.5005,0.25968,0.07574,0.2705,3.1008,0.9044000000000001,3.23,3.65808,1.06694,3.8105,0.25968,0.07574,0.2705,3.3984,0.9912000000000001,3.54
2020-11-02 21:00:00,3.19872,0.9329600000000001,3.332,0.26112,0.07616,0.272,2.9376,0.8568,3.06,3.48672,1.01696,3.632,0.26112,0.07616,0.272,3.2256,0.9408000000000001,3.36
2020-11-02 21:30:00,2.99664,0.87402,3.1215,0.26064000000000004,0.07602,0.2715,2.7359999999999998,0.798,2.85,3.27504,0.9552200000000001,3.4115,0.26064000000000004,0.07602,0.2715,3.0144,0.8792000000000001,3.14
2020-11-02 22:00:00,2.85072,0.8314600000000001,2.9695,0.25872,0.07546,0.2695,2.592,0.756,2.7,3.16752,0.9238600000000001,3.2995,0.25872,0.07546,0.2695,2.9088000000000003,0.8484,3.03
2020-11-02 22:30:00,2.57472,0.7509600000000001,2.682,0.26112,0.07616,0.272,2.3136,0.6748000000000001,2.41,2.84352,0.8293600000000001,2.9619999999999997,0.26112,0.07616,0.272,2.5824,0.7532,2.69
2020-11-02 23:00:00,2.3923200000000002,0.69776,2.492,0.26112,0.07616,0.272,2.1312,0.6216,2.22,2.64192,0.77056,2.752,0.26112,0.07616,0.272,2.3808,0.6944,2.48
2020-11-02 23:30:00,2.20896,0.6442800000000001,2.301,0.26016,0.07588,0.271,1.9488,0.5684,2.03,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26
2020-11-03 00:00:00,2.08368,0.6077400000000001,2.1705,0.25968,0.07574,0.2705,1.824,0.532,1.9,2.30448,0.6721400000000001,2.4005,0.25968,0.07574,0.2705,2.0448,0.5964,2.13
2020-11-03 00:30:00,2.0952,0.6111,2.1825,0.2616,0.0763,0.2725,1.8336000000000001,0.5348,1.9100000000000001,2.316,0.6755,2.4125,0.2616,0.0763,0.2725,2.0544000000000002,0.5992000000000001,2.14
2020-11-03 01:00:00,2.17056,0.6330800000000001,2.261,0.26016,0.07588,0.271,1.9104,0.5572,1.99,2.42016,0.7058800000000001,2.521,0.26016,0.07588,0.271,2.16,0.63,2.25
2020-11-03 01:30:00,2.172,0.6335000000000001,2.2625,0.2616,0.0763,0.2725,1.9104,0.5572,1.99,2.4216,0.7063,2.5225,0.2616,0.0763,0.2725,2.16,0.63,2.25
2020-11-03 02:00:00,2.1048,0.6139,2.1925,0.2616,0.0763,0.2725,1.8432,0.5376000000000001,1.92,2.3544,0.6867000000000001,2.4525,0.2616,0.0763,0.2725,2.0928,0.6104,2.18
2020-11-03 02:30:00,2.07552,0.60536,2.162,0.26112,0.07616,0.272,1.8144,0.5292,1.8900000000000001,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-11-03 03:00:00,2.01936,0.5889800000000001,2.1035,0.26256,0.07658000000000001,0.2735,1.7568000000000001,0.5124000000000001,1.83,2.25936,0.65898,2.3535,0.26256,0.07658000000000001,0.2735,1.9968,0.5824,2.08
2020-11-03 03:30:00,1.9996800000000001,0.5832400000000001,2.083,0.26208000000000004,0.07644000000000001,0.273,1.7376,0.5068,1.81,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06
2020-11-03 04:00:00,1.96896,0.57428,2.051,0.26016,0.07588,0.271,1.7088,0.4984,1.78,2.19936,0.64148,2.291,0.26016,0.07588,0.271,1.9392,0.5656,2.02
2020-11-03 04:30:00,1.9896,0.5803,2.0725,0.2616,0.0763,0.2725,1.728,0.504,1.8,2.22,0.6475000000000001,2.3125,0.2616,0.0763,0.2725,1.9584000000000001,0.5712,2.04
2020-11-03 05:00:00,1.9699200000000001,0.5745600000000001,2.052,0.26112,0.07616,0.272,1.7088,0.4984,1.78,2.20992,0.64456,2.302,0.26112,0.07616,0.272,1.9488,0.5684,2.03
2020-11-03 05:30:00,2.08512,0.60816,2.172,0.26112,0.07616,0.272,1.824,0.532,1.9,2.33472,0.68096,2.432,0.26112,0.07616,0.272,2.0736,0.6048,2.16
2020-11-03 06:00:00,2.26704,0.66122,2.3615,0.26064000000000004,0.07602,0.2715,2.0064,0.5852,2.09,2.54544,0.7424200000000001,2.6515,0.26064000000000004,0.07602,0.2715,2.2848,0.6664,2.38
2020-11-03 06:30:00,2.652,0.7735000000000001,2.7625,0.2616,0.0763,0.2725,2.3904,0.6972,2.49,3.036,0.8855000000000001,3.1625,0.2616,0.0763,0.2725,2.7744,0.8092,2.89
2020-11-03 07:00:00,2.8536,0.8323,2.9725,0.2616,0.0763,0.2725,2.592,0.756,2.7,3.2376,0.9443,3.3725,0.2616,0.0763,0.2725,2.976,0.868,3.1
2020-11-03 07:30:00,3.13152,0.9133600000000001,3.262,0.26112,0.07616,0.272,2.8704,0.8372,2.99,3.38112,0.98616,3.5220000000000002,0.26112,0.07616,0.272,3.12,0.91,3.25
2020-11-03 08:00:00,3.4392,1.0031,3.5825,0.2616,0.0763,0.2725,3.1776,0.9268000000000001,3.31,3.6696,1.0703,3.8225,0.2616,0.0763,0.2725,3.408,0.994,3.55
2020-11-03 08:30:00,3.55344,1.03642,3.7015000000000002,0.26064000000000004,0.07602,0.2715,3.2928,0.9604,3.43,3.75504,1.09522,3.9115,0.26064000000000004,0.07602,0.2715,3.4944,1.0192,3.64
2020-11-03 09:00:00,3.5251200000000003,1.02816,3.672,0.26112,0.07616,0.272,3.2640000000000002,0.9520000000000001,3.4,3.83232,1.11776,3.992,0.26112,0.07616,0.272,3.5712,1.0416,3.7199999999999998
2020-11-03 09:30:00,3.52608,1.02844,3.673,0.26208000000000004,0.07644000000000001,0.273,3.2640000000000002,0.9520000000000001,3.4,3.66048,1.06764,3.813,0.26208000000000004,0.07644000000000001,0.273,3.3984,0.9912000000000001,3.54
2020-11-03 10:00:00,3.56352,1.03936,3.7119999999999997,0.26112,0.07616,0.272,3.3024,0.9632000000000001,3.44,3.79392,1.10656,3.952,0.26112,0.07616,0.272,3.5328,1.0304,3.68
2020-11-03 10:30:00,3.456,1.008,3.6,0.2592,0.0756,0.27,3.1968,0.9324,3.33,3.5136000000000003,1.0248,3.66,0.2592,0.0756,0.27,3.2544,0.9492,3.39
2020-11-03 11:00:00,3.45792,1.00856,3.602,0.26112,0.07616,0.272,3.1968,0.9324,3.33,3.47712,1.01416,3.622,0.26112,0.07616,0.272,3.216,0.9380000000000001,3.35
2020-11-03 11:30:00,3.45936,1.00898,3.6035,0.26256,0.07658000000000001,0.2735,3.1968,0.9324,3.33,3.44976,1.00618,3.5935,0.26256,0.07658000000000001,0.2735,3.1872,0.9296000000000001,3.32
2020-11-03 12:00:00,3.63936,1.06148,3.791,0.26016,0.07588,0.271,3.3792,0.9856,3.52,3.71616,1.08388,3.871,0.26016,0.07588,0.271,3.456,1.008,3.6
2020-11-03 12:30:00,3.63936,1.06148,3.791,0.26016,0.07588,0.271,3.3792,0.9856,3.52,3.83136,1.11748,3.991,0.26016,0.07588,0.271,3.5712,1.0416,3.7199999999999998
2020-11-03 13:00:00,3.68784,1.07562,3.8415,0.26064000000000004,0.07602,0.2715,3.4272,0.9996,3.5700000000000003,3.8510400000000002,1.12322,4.0115,0.26064000000000004,0.07602,0.2715,3.5904,1.0472,3.74
2020-11-03 13:30:00,3.65088,1.06484,3.803,0.13728,0.040040000000000006,0.14300000000000002,3.5136000000000003,1.0248,3.66,3.94848,1.15164,4.113,0.13728,0.040040000000000006,0.14300000000000002,3.8112,1.1116,3.9699999999999998
2020-11-03 14:00:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2020-11-03 14:30:00,3.66624,1.06932,3.819,0.03744,0.010920000000000001,0.039,3.6288,1.0584,3.7800000000000002,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05
2020-11-03 15:00:00,3.61248,1.05364,3.763,0.16608,0.048440000000000004,0.17300000000000001,3.4464,1.0052,3.59,3.90048,1.13764,4.063,0.16608,0.048440000000000004,0.17300000000000001,3.7344,1.0892,3.89
2020-11-03 15:30:00,3.58944,1.04692,3.739,0.22944,0.06692000000000001,0.23900000000000002,3.36,0.98,3.5,3.92544,1.14492,4.089,0.22944,0.06692000000000001,0.23900000000000002,3.696,1.078,3.85
2020-11-03 16:00:00,3.70128,1.07954,3.8555,0.24528000000000003,0.07154,0.2555,3.456,1.008,3.6,4.04688,1.18034,4.2155,0.24528000000000003,0.07154,0.2555,3.8016,1.1088,3.96
2020-11-03 16:30:00,3.9432,1.1501000000000001,4.1075,0.25680000000000003,0.07490000000000001,0.2675,3.6864,1.0752,3.84,4.2888,1.2509000000000001,4.4675,0.25680000000000003,0.07490000000000001,0.2675,4.032,1.176,4.2
2020-11-03 17:00:00,4.31904,1.25972,4.499,0.25824,0.07532000000000001,0.269,4.0608,1.1844000000000001,4.23,4.79904,1.39972,4.999,0.25824,0.07532000000000001,0.269,4.5408,1.3244,4.73
2020-11-03 17:30:00,4.4054400000000005,1.28492,4.589,0.25824,0.07532000000000001,0.269,4.1472,1.2096,4.32,4.92384,1.43612,5.129,0.25824,0.07532000000000001,0.269,4.6656,1.3608,4.86
2020-11-03 18:00:00,4.31808,1.2594400000000001,4.498,0.25728,0.07504000000000001,0.268,4.0608,1.1844000000000001,4.23,4.73088,1.37984,4.928,0.25728,0.07504000000000001,0.268,4.4736,1.3048,4.66
2020-11-03 18:30:00,4.17504,1.21772,4.349,0.25824,0.07532000000000001,0.269,3.9168000000000003,1.1424,4.08,4.55904,1.32972,4.749,0.25824,0.07532000000000001,0.269,4.3008,1.2544,4.48
2020-11-03 19:00:00,3.97392,1.15906,4.1395,0.25872,0.07546,0.2695,3.7152000000000003,1.0836000000000001,3.87,4.35792,1.27106,4.5395,0.25872,0.07546,0.2695,4.0992,1.1956,4.27
2020-11-03 19:30:00,3.80064,1.10852,3.959,0.25824,0.07532000000000001,0.269,3.5423999999999998,1.0332,3.69,4.17504,1.21772,4.349,0.25824,0.07532000000000001,0.269,3.9168000000000003,1.1424,4.08
2020-11-03 20:00:00,3.55152,1.03586,3.6995,0.25872,0.07546,0.2695,3.2928,0.9604,3.43,3.90672,1.13946,4.0695,0.25872,0.07546,0.2695,3.648,1.064,3.8
2020-11-03 20:30:00,3.45456,1.00758,3.5985,0.25776000000000004,0.07518000000000001,0.2685,3.1968,0.9324,3.33,3.79056,1.10558,3.9485,0.25776000000000004,0.07518000000000001,0.2685,3.5328,1.0304,3.68
2020-11-03 21:00:00,3.3297600000000003,0.97118,3.4685,0.25776000000000004,0.07518000000000001,0.2685,3.072,0.896,3.2,3.6849600000000002,1.07478,3.8385,0.25776000000000004,0.07518000000000001,0.2685,3.4272,0.9996,3.5700000000000003
2020-11-03 21:30:00,3.12912,0.91266,3.2595,0.25872,0.07546,0.2695,2.8704,0.8372,2.99,3.49392,1.01906,3.6395,0.25872,0.07546,0.2695,3.2352,0.9436,3.37
2020-11-03 22:00:00,2.8704,0.8372,2.99,0.2592,0.0756,0.27,2.6112,0.7616,2.7199999999999998,3.168,0.924,3.3,0.2592,0.0756,0.27,2.9088000000000003,0.8484,3.03
2020-11-03 22:30:00,2.68608,0.78344,2.798,0.25728,0.07504000000000001,0.268,2.4288,0.7084,2.5300000000000002,2.96448,0.8646400000000001,3.088,0.25728,0.07504000000000001,0.268,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-03 23:00:00,2.47632,0.72226,2.5795,0.25872,0.07546,0.2695,2.2176,0.6468,2.31,2.73552,0.79786,2.8495,0.25872,0.07546,0.2695,2.4768,0.7224,2.58
2020-11-03 23:30:00,2.2848,0.6664,2.38,0.2592,0.0756,0.27,2.0256,0.5908,2.11,2.5343999999999998,0.7392000000000001,2.64,0.2592,0.0756,0.27,2.2752,0.6636000000000001,2.37
2020-11-04 00:00:00,2.16912,0.63266,2.2595,0.25872,0.07546,0.2695,1.9104,0.5572,1.99,2.40912,0.7026600000000001,2.5095,0.25872,0.07546,0.2695,2.1504,0.6272,2.24
2020-11-04 00:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.25968,0.07574,0.2705,1.8719999999999999,0.546,1.9500000000000002,2.36208,0.6889400000000001,2.4605,0.25968,0.07574,0.2705,2.1024,0.6132000000000001,2.19
2020-11-04 01:00:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,2.50512,0.7306600000000001,2.6095,0.25872,0.07546,0.2695,2.2464,0.6552,2.34
2020-11-04 01:30:00,2.26512,0.66066,2.3595,0.25872,0.07546,0.2695,2.0064,0.5852,2.09,2.51472,0.7334600000000001,2.6195,0.25872,0.07546,0.2695,2.2560000000000002,0.658,2.35
2020-11-04 02:00:00,2.18928,0.6385400000000001,2.2805,0.25968,0.07574,0.2705,1.9296000000000002,0.5628000000000001,2.01,2.43888,0.7113400000000001,2.5404999999999998,0.25968,0.07574,0.2705,2.1792,0.6356,2.27
2020-11-04 02:30:00,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94,2.37168,0.69174,2.4705,0.25968,0.07574,0.2705,2.112,0.616,2.2
2020-11-04 03:00:00,2.11152,0.6158600000000001,2.1995,0.25872,0.07546,0.2695,1.8528,0.5404,1.9300000000000002,2.36112,0.68866,2.4595000000000002,0.25872,0.07546,0.2695,2.1024,0.6132000000000001,2.19
2020-11-04 03:30:00,2.06352,0.6018600000000001,2.1495,0.25872,0.07546,0.2695,1.8048000000000002,0.5264,1.88,2.30352,0.67186,2.3995,0.25872,0.07546,0.2695,2.0448,0.5964,2.13
2020-11-04 04:00:00,2.05392,0.59906,2.1395,0.25872,0.07546,0.2695,1.7952,0.5236000000000001,1.87,2.28432,0.6662600000000001,2.3795,0.25872,0.07546,0.2695,2.0256,0.5908,2.11
2020-11-04 04:30:00,2.08368,0.6077400000000001,2.1705,0.25968,0.07574,0.2705,1.824,0.532,1.9,2.31408,0.6749400000000001,2.4105,0.25968,0.07574,0.2705,2.0544000000000002,0.5992000000000001,2.14
2020-11-04 05:00:00,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001,2.33376,0.6806800000000001,2.431,0.26016,0.07588,0.271,2.0736,0.6048,2.16
2020-11-04 05:30:00,2.30352,0.67186,2.3995,0.25872,0.07546,0.2695,2.0448,0.5964,2.13,2.56272,0.74746,2.6695,0.25872,0.07546,0.2695,2.304,0.672,2.4
2020-11-04 06:00:00,2.47632,0.72226,2.5795,0.25872,0.07546,0.2695,2.2176,0.6468,2.31,2.77392,0.8090600000000001,2.8895,0.25872,0.07546,0.2695,2.5152,0.7336,2.62
2020-11-04 06:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.26016,0.07588,0.271,2.5056000000000003,0.7308,2.61,3.12096,0.9102800000000001,3.251,0.26016,0.07588,0.271,2.8608000000000002,0.8344,2.98
2020-11-04 07:00:00,3.0144,0.8792000000000001,3.14,0.2592,0.0756,0.27,2.7552,0.8036000000000001,2.87,3.36,0.98,3.5,0.2592,0.0756,0.27,3.1008,0.9044000000000001,3.23
2020-11-04 07:30:00,3.32256,0.96908,3.461,0.26016,0.07588,0.271,3.0624,0.8932,3.19,3.65856,1.06708,3.811,0.26016,0.07588,0.271,3.3984,0.9912000000000001,3.54
2020-11-04 08:00:00,3.50448,1.02214,3.6505,0.25968,0.07574,0.2705,3.2448,0.9464,3.38,3.8212800000000002,1.11454,3.9805,0.25968,0.07574,0.2705,3.5616,1.0388,3.71
2020-11-04 08:30:00,3.6384,1.0612,3.79,0.2592,0.0756,0.27,3.3792,0.9856,3.52,3.8784,1.1312,4.04,0.2592,0.0756,0.27,3.6192,1.0556,3.77
2020-11-04 09:00:00,3.69552,1.07786,3.8495,0.25872,0.07546,0.2695,3.4368,1.0024,3.58,3.8395200000000003,1.11986,3.9995000000000003,0.25872,0.07546,0.2695,3.5808,1.0444,3.73
2020-11-04 09:30:00,3.67584,1.07212,3.829,0.25824,0.07532000000000001,0.269,3.4176,0.9968,3.56,3.7622400000000003,1.09732,3.919,0.25824,0.07532000000000001,0.269,3.504,1.022,3.65
2020-11-04 10:00:00,3.59904,1.04972,3.749,0.25824,0.07532000000000001,0.269,3.3407999999999998,0.9744,3.48,3.63744,1.06092,3.789,0.25824,0.07532000000000001,0.269,3.3792,0.9856,3.52
2020-11-04 10:30:00,3.66576,1.06918,3.8185000000000002,0.25776000000000004,0.07518000000000001,0.2685,3.408,0.994,3.55,3.64656,1.06358,3.7984999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.3888,0.9884000000000001,3.5300000000000002
2020-11-04 11:00:00,3.64512,1.06316,3.797,0.25632000000000005,0.07476000000000001,0.267,3.3888,0.9884000000000001,3.5300000000000002,3.57792,1.04356,3.727,0.25632000000000005,0.07476000000000001,0.267,3.3216,0.9688,3.46
2020-11-04 11:30:00,3.60816,1.05238,3.7585,0.25776000000000004,0.07518000000000001,0.2685,3.3504,0.9772000000000001,3.49,3.51216,1.02438,3.6585,0.25776000000000004,0.07518000000000001,0.2685,3.2544,0.9492,3.39
2020-11-04 12:00:00,3.636,1.0605,3.7875,0.25680000000000003,0.07490000000000001,0.2675,3.3792,0.9856,3.52,3.54,1.0325,3.6875,0.25680000000000003,0.07490000000000001,0.2675,3.2832,0.9576,3.42
2020-11-04 12:30:00,3.5491200000000003,1.03516,3.697,0.25632000000000005,0.07476000000000001,0.267,3.2928,0.9604,3.43,3.63552,1.06036,3.787,0.25632000000000005,0.07476000000000001,0.267,3.3792,0.9856,3.52
2020-11-04 13:00:00,3.49248,1.01864,3.638,0.25728,0.07504000000000001,0.268,3.2352,0.9436,3.37,3.78048,1.10264,3.938,0.25728,0.07504000000000001,0.268,3.5232,1.0276,3.67
2020-11-04 13:30:00,3.51072,1.02396,3.657,0.25632000000000005,0.07476000000000001,0.267,3.2544,0.9492,3.39,3.73152,1.08836,3.887,0.25632000000000005,0.07476000000000001,0.267,3.4752,1.0136,3.62
2020-11-04 14:00:00,3.54,1.0325,3.6875,0.25680000000000003,0.07490000000000001,0.2675,3.2832,0.9576,3.42,3.8568,1.1249,4.0175,0.25680000000000003,0.07490000000000001,0.2675,3.6,1.05,3.75
2020-11-04 14:30:00,3.64656,1.06358,3.7984999999999998,0.25776000000000004,0.07518000000000001,0.2685,3.3888,0.9884000000000001,3.5300000000000002,3.77136,1.09998,3.9285,0.25776000000000004,0.07518000000000001,0.2685,3.5136000000000003,1.0248,3.66
2020-11-04 15:00:00,3.55968,1.03824,3.708,0.25728,0.07504000000000001,0.268,3.3024,0.9632000000000001,3.44,3.74208,1.09144,3.898,0.25728,0.07504000000000001,0.268,3.4848,1.0164,3.63
2020-11-04 15:30:00,3.54,1.0325,3.6875,0.25680000000000003,0.07490000000000001,0.2675,3.2832,0.9576,3.42,3.876,1.1305,4.0375,0.25680000000000003,0.07490000000000001,0.2675,3.6192,1.0556,3.77
2020-11-04 16:00:00,3.66624,1.06932,3.819,0.25824,0.07532000000000001,0.269,3.408,0.994,3.55,4.02144,1.17292,4.189,0.25824,0.07532000000000001,0.269,3.7632,1.0976,3.92
2020-11-04 16:30:00,3.94512,1.15066,4.1095,0.25872,0.07546,0.2695,3.6864,1.0752,3.84,4.30992,1.25706,4.4895,0.25872,0.07546,0.2695,4.0512,1.1816,4.22
2020-11-04 17:00:00,4.28064,1.24852,4.459,0.25824,0.07532000000000001,0.269,4.0224,1.1732,4.19,4.74144,1.38292,4.939,0.25824,0.07532000000000001,0.269,4.4832,1.3076,4.67
2020-11-04 17:30:00,4.4256,1.2908,4.61,0.2592,0.0756,0.27,4.1664,1.2152,4.34,4.9632000000000005,1.4476,5.17,0.2592,0.0756,0.27,4.704,1.3719999999999999,4.9
2020-11-04 18:00:00,4.29072,1.25146,4.4695,0.25872,0.07546,0.2695,4.032,1.176,4.2,4.82832,1.40826,5.0295,0.25872,0.07546,0.2695,4.5696,1.3328,4.76
2020-11-04 18:30:00,4.09872,1.19546,4.2695,0.25872,0.07546,0.2695,3.84,1.12,4.0,4.60752,1.34386,4.7995,0.25872,0.07546,0.2695,4.3488,1.2684,4.53
2020-11-04 19:00:00,4.0032,1.1676,4.17,0.2592,0.0756,0.27,3.7439999999999998,1.092,3.9,4.3968,1.2824,4.58,0.2592,0.0756,0.27,4.1376,1.2068,4.31
2020-11-04 19:30:00,3.75312,1.09466,3.9095,0.25872,0.07546,0.2695,3.4944,1.0192,3.64,4.12752,1.20386,4.2995,0.25872,0.07546,0.2695,3.8688000000000002,1.1284,4.03
2020-11-04 20:00:00,3.55104,1.03572,3.699,0.25824,0.07532000000000001,0.269,3.2928,0.9604,3.43,3.90624,1.13932,4.069,0.25824,0.07532000000000001,0.269,3.648,1.064,3.8
2020-11-04 20:30:00,3.4464,1.0052,3.59,0.2592,0.0756,0.27,3.1872,0.9296000000000001,3.32,3.8112,1.1116,3.9699999999999998,0.2592,0.0756,0.27,3.552,1.036,3.7
2020-11-04 21:00:00,3.3504,0.9772000000000001,3.49,0.2592,0.0756,0.27,3.0912,0.9016000000000001,3.22,3.7536,1.0948,3.91,0.2592,0.0756,0.27,3.4944,1.0192,3.64
2020-11-04 21:30:00,3.18624,0.92932,3.319,0.25824,0.07532000000000001,0.269,2.928,0.854,3.05,3.55104,1.03572,3.699,0.25824,0.07532000000000001,0.269,3.2928,0.9604,3.43
2020-11-04 22:00:00,2.97648,0.86814,3.1005,0.25968,0.07574,0.2705,2.7168,0.7924,2.83,3.30288,0.9633400000000001,3.4405,0.25968,0.07574,0.2705,3.0432,0.8876000000000001,3.17
2020-11-04 22:30:00,2.72592,0.7950600000000001,2.8395,0.25872,0.07546,0.2695,2.4672,0.7196,2.5700000000000003,2.99472,0.8734600000000001,3.1195,0.25872,0.07546,0.2695,2.7359999999999998,0.798,2.85
2020-11-04 23:00:00,2.51376,0.73318,2.6185,0.25776000000000004,0.07518000000000001,0.2685,2.2560000000000002,0.658,2.35,2.7729600000000003,0.80878,2.8885,0.25776000000000004,0.07518000000000001,0.2685,2.5152,0.7336,2.62
2020-11-04 23:30:00,2.3328,0.6804,2.43,0.2592,0.0756,0.27,2.0736,0.6048,2.16,2.5728,0.7504000000000001,2.68,0.2592,0.0756,0.27,2.3136,0.6748000000000001,2.41
2020-11-05 00:00:00,2.19744,0.64092,2.289,0.25824,0.07532000000000001,0.269,1.9392,0.5656,2.02,2.42784,0.7081200000000001,2.529,0.25824,0.07532000000000001,0.269,2.1696,0.6328,2.26
2020-11-05 00:30:00,2.17824,0.6353200000000001,2.269,0.25824,0.07532000000000001,0.269,1.92,0.56,2.0,2.41824,0.7053200000000001,2.519,0.25824,0.07532000000000001,0.269,2.16,0.63,2.25
2020-11-05 01:00:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,2.49552,0.7278600000000001,2.5995,0.25872,0.07546,0.2695,2.2368,0.6524,2.33
2020-11-05 01:30:00,2.24544,0.6549200000000001,2.339,0.25824,0.07532000000000001,0.269,1.9872,0.5796,2.07,2.49504,0.72772,2.599,0.25824,0.07532000000000001,0.269,2.2368,0.6524,2.33
2020-11-05 02:00:00,2.19696,0.64078,2.2885,0.25776000000000004,0.07518000000000001,0.2685,1.9392,0.5656,2.02,2.43696,0.7107800000000001,2.5385,0.25776000000000004,0.07518000000000001,0.2685,2.1792,0.6356,2.27
2020-11-05 02:30:00,2.12064,0.6185200000000001,2.209,0.25824,0.07532000000000001,0.269,1.8624,0.5432,1.94,2.36064,0.68852,2.459,0.25824,0.07532000000000001,0.269,2.1024,0.6132000000000001,2.19
2020-11-05 03:00:00,2.10096,0.6127800000000001,2.1885,0.25776000000000004,0.07518000000000001,0.2685,1.8432,0.5376000000000001,1.92,2.35056,0.6855800000000001,2.4485,0.25776000000000004,0.07518000000000001,0.2685,2.0928,0.6104,2.18
2020-11-05 03:30:00,2.06304,0.60172,2.149,0.25824,0.07532000000000001,0.269,1.8048000000000002,0.5264,1.88,2.28384,0.66612,2.379,0.25824,0.07532000000000001,0.269,2.0256,0.5908,2.11
2020-11-05 04:00:00,2.03424,0.5933200000000001,2.119,0.25824,0.07532000000000001,0.269,1.776,0.518,1.85,2.25504,0.6577200000000001,2.349,0.25824,0.07532000000000001,0.269,1.9968,0.5824,2.08
2020-11-05 04:30:00,2.03376,0.59318,2.1185,0.25776000000000004,0.07518000000000001,0.2685,1.776,0.518,1.85,2.26416,0.6603800000000001,2.3585000000000003,0.25776000000000004,0.07518000000000001,0.2685,2.0064,0.5852,2.09
2020-11-05 05:00:00,2.05392,0.59906,2.1395,0.25872,0.07546,0.2695,1.7952,0.5236000000000001,1.87,2.29392,0.6690600000000001,2.3895,0.25872,0.07546,0.2695,2.0352,0.5936,2.12
2020-11-05 05:30:00,2.15952,0.6298600000000001,2.2495,0.25872,0.07546,0.2695,1.9008,0.5544,1.98,2.39952,0.69986,2.4995,0.25872,0.07546,0.2695,2.1408,0.6244000000000001,2.23
2020-11-05 06:00:00,2.32128,0.6770400000000001,2.418,0.25728,0.07504000000000001,0.268,2.064,0.602,2.15,2.59968,0.75824,2.708,0.25728,0.07504000000000001,0.268,2.3424,0.6832,2.44
2020-11-05 06:30:00,2.68752,0.7838600000000001,2.7995,0.25872,0.07546,0.2695,2.4288,0.7084,2.5300000000000002,3.04272,0.88746,3.1695,0.25872,0.07546,0.2695,2.784,0.812,2.9
2020-11-05 07:00:00,2.90784,0.8481200000000001,3.029,0.25824,0.07532000000000001,0.269,2.6496,0.7728,2.76,3.27264,0.95452,3.409,0.25824,0.07532000000000001,0.269,3.0144,0.8792000000000001,3.14
2020-11-05 07:30:00,3.10848,0.9066400000000001,3.238,0.25728,0.07504000000000001,0.268,2.8512,0.8316,2.9699999999999998,3.41568,0.9962400000000001,3.558,0.25728,0.07504000000000001,0.268,3.1584,0.9212,3.29
2020-11-05 08:00:00,3.33072,0.9714600000000001,3.4695,0.25872,0.07546,0.2695,3.072,0.896,3.2,3.65712,1.06666,3.8095,0.25872,0.07546,0.2695,3.3984,0.9912000000000001,3.54
2020-11-05 08:30:00,3.47376,1.01318,3.6185,0.25776000000000004,0.07518000000000001,0.2685,3.216,0.9380000000000001,3.35,3.77136,1.09998,3.9285,0.25776000000000004,0.07518000000000001,0.2685,3.5136000000000003,1.0248,3.66
2020-11-05 09:00:00,3.52128,1.02704,3.668,0.25728,0.07504000000000001,0.268,3.2640000000000002,0.9520000000000001,3.4,3.83808,1.11944,3.998,0.25728,0.07504000000000001,0.268,3.5808,1.0444,3.73
2020-11-05 09:30:00,3.66576,1.06918,3.8185000000000002,0.25776000000000004,0.07518000000000001,0.2685,3.408,0.994,3.55,3.96336,1.15598,4.1285,0.25776000000000004,0.07518000000000001,0.2685,3.7056,1.0808,3.86
2020-11-05 10:00:00,3.58752,1.04636,3.737,0.25632000000000005,0.07476000000000001,0.267,3.3312,0.9716,3.47,3.86592,1.12756,4.027,0.25632000000000005,0.07476000000000001,0.267,3.6096,1.0528,3.76
2020-11-05 10:30:00,3.57168,1.04174,3.7205,0.25008,0.07294,0.2605,3.3216,0.9688,3.46,3.89808,1.13694,4.0605,0.25008,0.07294,0.2605,3.648,1.064,3.8
2020-11-05 11:00:00,3.6326400000000003,1.05952,3.784,0.23424000000000003,0.06832,0.244,3.3984,0.9912000000000001,3.54,3.89184,1.1351200000000001,4.054,0.23424000000000003,0.06832,0.244,3.6576,1.0668,3.81
2020-11-05 11:30:00,3.64032,1.06176,3.792,0.23232000000000003,0.06776,0.242,3.408,0.994,3.55,3.87072,1.12896,4.032,0.23232000000000003,0.06776,0.242,3.6384,1.0612,3.79
2020-11-05 12:00:00,3.60192,1.05056,3.752,0.23232000000000003,0.06776,0.242,3.3696,0.9828,3.51,3.7267200000000003,1.08696,3.882,0.23232000000000003,0.06776,0.242,3.4944,1.0192,3.64
2020-11-05 12:30:00,3.51552,1.02536,3.662,0.23232000000000003,0.06776,0.242,3.2832,0.9576,3.42,3.46752,1.01136,3.612,0.23232000000000003,0.06776,0.242,3.2352,0.9436,3.37
2020-11-05 13:00:00,3.60144,1.05042,3.7515,0.23184000000000002,0.06762,0.24150000000000002,3.3696,0.9828,3.51,3.68784,1.07562,3.8415,0.23184000000000002,0.06762,0.24150000000000002,3.456,1.008,3.6
2020-11-05 13:30:00,3.60144,1.05042,3.7515,0.23184000000000002,0.06762,0.24150000000000002,3.3696,0.9828,3.51,3.68784,1.07562,3.8415,0.23184000000000002,0.06762,0.24150000000000002,3.456,1.008,3.6
2020-11-05 14:00:00,3.60192,1.05056,3.752,0.23232000000000003,0.06776,0.242,3.3696,0.9828,3.51,3.65952,1.06736,3.8120000000000003,0.23232000000000003,0.06776,0.242,3.4272,0.9996,3.5700000000000003
2020-11-05 14:30:00,3.62064,1.05602,3.7715,0.23184000000000002,0.06762,0.24150000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.70704,1.08122,3.8615,0.23184000000000002,0.06762,0.24150000000000002,3.4752,1.0136,3.62
2020-11-05 15:00:00,3.55296,1.03628,3.701,0.23136,0.06748000000000001,0.241,3.3216,0.9688,3.46,3.58176,1.04468,3.731,0.23136,0.06748000000000001,0.241,3.3504,0.9772000000000001,3.49
2020-11-05 15:30:00,3.43872,1.00296,3.582,0.23232000000000003,0.06776,0.242,3.2064,0.9352,3.34,3.48672,1.01696,3.632,0.23232000000000003,0.06776,0.242,3.2544,0.9492,3.39
2020-11-05 16:00:00,3.50592,1.02256,3.652,0.23232000000000003,0.06776,0.242,3.2736,0.9548000000000001,3.41,3.66912,1.07016,3.822,0.23232000000000003,0.06776,0.242,3.4368,1.0024,3.58
2020-11-05 16:30:00,3.80304,1.10922,3.9615,0.23184000000000002,0.06762,0.24150000000000002,3.5712,1.0416,3.7199999999999998,3.97584,1.15962,4.1415,0.23184000000000002,0.06762,0.24150000000000002,3.7439999999999998,1.092,3.9
2020-11-05 17:00:00,4.20816,1.2273800000000001,4.3835,0.23376000000000002,0.06818,0.24350000000000002,3.9744,1.1592,4.14,4.39056,1.28058,4.5735,0.23376000000000002,0.06818,0.24350000000000002,4.1568,1.2124,4.33
2020-11-05 17:30:00,4.41024,1.28632,4.594,0.23424000000000003,0.06832,0.244,4.176,1.218,4.35,4.65984,1.35912,4.854,0.23424000000000003,0.06832,0.244,4.4256,1.2908,4.61
2020-11-05 18:00:00,4.31328,1.25804,4.493,0.23328000000000002,0.06804,0.243,4.08,1.19,4.25,4.61088,1.34484,4.803,0.23328000000000002,0.06804,0.243,4.3776,1.2768,4.5600000000000005
2020-11-05 18:30:00,4.08384,1.19112,4.254,0.23424000000000003,0.06832,0.244,3.8496,1.1228,4.01,4.35264,1.26952,4.534,0.23424000000000003,0.06832,0.244,4.1184,1.2012,4.29
2020-11-05 19:00:00,3.96864,1.15752,4.134,0.23424000000000003,0.06832,0.244,3.7344,1.0892,3.89,4.22784,1.23312,4.404,0.23424000000000003,0.06832,0.244,3.9936,1.1648,4.16
2020-11-05 19:30:00,3.7368,1.0899,3.8925,0.2328,0.0679,0.24250000000000002,3.504,1.022,3.65,3.9384,1.1487,4.1025,0.2328,0.0679,0.24250000000000002,3.7056,1.0808,3.86
2020-11-05 20:00:00,3.51744,1.02592,3.664,0.23424000000000003,0.06832,0.244,3.2832,0.9576,3.42,3.68064,1.07352,3.834,0.23424000000000003,0.06832,0.244,3.4464,1.0052,3.59
2020-11-05 20:30:00,3.44112,1.00366,3.5845000000000002,0.23472,0.06846000000000001,0.24450000000000002,3.2064,0.9352,3.34,3.59472,1.04846,3.7445,0.23472,0.06846000000000001,0.24450000000000002,3.36,0.98,3.5
2020-11-05 21:00:00,3.28656,0.9585800000000001,3.4235,0.23376000000000002,0.06818,0.24350000000000002,3.0528,0.8904000000000001,3.18,3.42096,0.9977800000000001,3.5635,0.23376000000000002,0.06818,0.24350000000000002,3.1872,0.9296000000000001,3.32
2020-11-05 21:30:00,3.1248,0.9114000000000001,3.255,0.23520000000000002,0.06860000000000001,0.245,2.8896,0.8428,3.01,3.2592,0.9506,3.395,0.23520000000000002,0.06860000000000001,0.245,3.024,0.882,3.15
2020-11-05 22:00:00,2.9140800000000002,0.84994,3.0355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6784,0.7812,2.79,3.01968,0.8807400000000001,3.1455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.784,0.812,2.9
2020-11-05 22:30:00,2.69184,0.78512,2.8040000000000003,0.23424000000000003,0.06832,0.244,2.4576000000000002,0.7168,2.56,2.79744,0.8159200000000001,2.914,0.23424000000000003,0.06832,0.244,2.5632,0.7476,2.67
2020-11-05 23:00:00,2.4624,0.7182000000000001,2.565,0.23520000000000002,0.06860000000000001,0.245,2.2272,0.6496000000000001,2.32,2.568,0.749,2.675,0.23520000000000002,0.06860000000000001,0.245,2.3328,0.6804,2.43
2020-11-05 23:30:00,2.328,0.679,2.425,0.23520000000000002,0.06860000000000001,0.245,2.0928,0.6104,2.18,2.4144,0.7042,2.515,0.23520000000000002,0.06860000000000001,0.245,2.1792,0.6356,2.27
2020-11-06 00:00:00,2.20224,0.64232,2.294,0.23424000000000003,0.06832,0.244,1.968,0.5740000000000001,2.05,2.28864,0.66752,2.384,0.23424000000000003,0.06832,0.244,2.0544000000000002,0.5992000000000001,2.14
2020-11-06 00:30:00,2.1648,0.6314000000000001,2.255,0.23520000000000002,0.06860000000000001,0.245,1.9296000000000002,0.5628000000000001,2.01,2.2512,0.6566000000000001,2.345,0.23520000000000002,0.06860000000000001,0.245,2.016,0.588,2.1
2020-11-06 01:00:00,2.26992,0.6620600000000001,2.3645,0.23472,0.06846000000000001,0.24450000000000002,2.0352,0.5936,2.12,2.37552,0.69286,2.4745,0.23472,0.06846000000000001,0.24450000000000002,2.1408,0.6244000000000001,2.23
2020-11-06 01:30:00,2.28864,0.66752,2.384,0.23424000000000003,0.06832,0.244,2.0544000000000002,0.5992000000000001,2.14,2.36544,0.6899200000000001,2.464,0.23424000000000003,0.06832,0.244,2.1312,0.6216,2.22
2020-11-06 02:00:00,2.24208,0.6539400000000001,2.3355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0064,0.5852,2.09,2.33808,0.6819400000000001,2.4355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1024,0.6132000000000001,2.19
2020-11-06 02:30:00,2.2032,0.6426000000000001,2.295,0.23520000000000002,0.06860000000000001,0.245,1.968,0.5740000000000001,2.05,2.3088,0.6734,2.4050000000000002,0.23520000000000002,0.06860000000000001,0.245,2.0736,0.6048,2.16
2020-11-06 03:00:00,2.2027200000000002,0.64246,2.2945,0.23472,0.06846000000000001,0.24450000000000002,1.968,0.5740000000000001,2.05,2.2027200000000002,0.64246,2.2945,0.23472,0.06846000000000001,0.24450000000000002,1.968,0.5740000000000001,2.05
2020-11-06 03:30:00,2.11728,0.6175400000000001,2.2055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8816000000000002,0.5488000000000001,1.96,2.15568,0.6287400000000001,2.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.92,0.56,2.0
2020-11-06 04:00:00,2.088,0.609,2.175,0.23520000000000002,0.06860000000000001,0.245,1.8528,0.5404,1.9300000000000002,2.1552,0.6286,2.245,0.23520000000000002,0.06860000000000001,0.245,1.92,0.56,2.0
2020-11-06 04:30:00,2.08752,0.6088600000000001,2.1745,0.23472,0.06846000000000001,0.24450000000000002,1.8528,0.5404,1.9300000000000002,2.16432,0.63126,2.2545,0.23472,0.06846000000000001,0.24450000000000002,1.9296000000000002,0.5628000000000001,2.01
2020-11-06 05:00:00,2.1168,0.6174000000000001,2.205,0.23520000000000002,0.06860000000000001,0.245,1.8816000000000002,0.5488000000000001,1.96,2.2032,0.6426000000000001,2.295,0.23520000000000002,0.06860000000000001,0.245,1.968,0.5740000000000001,2.05
2020-11-06 05:30:00,2.25072,0.65646,2.3445,0.23472,0.06846000000000001,0.24450000000000002,2.016,0.588,2.1,2.26992,0.6620600000000001,2.3645,0.23472,0.06846000000000001,0.24450000000000002,2.0352,0.5936,2.12
2020-11-06 06:00:00,2.34624,0.68432,2.444,0.23424000000000003,0.06832,0.244,2.112,0.616,2.2,2.3750400000000003,0.69272,2.474,0.23424000000000003,0.06832,0.244,2.1408,0.6244000000000001,2.23
2020-11-06 06:30:00,2.69328,0.78554,2.8055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4576000000000002,0.7168,2.56,2.83728,0.82754,2.9555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6016,0.7588,2.71
2020-11-06 07:00:00,2.98176,0.8696800000000001,3.106,0.23616,0.06888000000000001,0.246,2.7456,0.8008000000000001,2.86,3.17376,0.9256800000000001,3.306,0.23616,0.06888000000000001,0.246,2.9376,0.8568,3.06
2020-11-06 07:30:00,3.30672,0.9644600000000001,3.4445,0.23472,0.06846000000000001,0.24450000000000002,3.072,0.896,3.2,3.46992,1.01206,3.6145,0.23472,0.06846000000000001,0.24450000000000002,3.2352,0.9436,3.37
2020-11-06 08:00:00,3.42288,0.9983400000000001,3.5655,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1872,0.9296000000000001,3.32,3.60528,1.05154,3.7555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3696,0.9828,3.51
2020-11-06 08:30:00,3.6144,1.0542,3.765,0.23520000000000002,0.06860000000000001,0.245,3.3792,0.9856,3.52,3.7968,1.1074,3.955,0.23520000000000002,0.06860000000000001,0.245,3.5616,1.0388,3.71
2020-11-06 09:00:00,3.672,1.071,3.825,0.23520000000000002,0.06860000000000001,0.245,3.4368,1.0024,3.58,3.8544,1.1242,4.015,0.23520000000000002,0.06860000000000001,0.245,3.6192,1.0556,3.77
2020-11-06 09:30:00,3.7684800000000003,1.09914,3.9255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5328,1.0304,3.68,3.93168,1.14674,4.0955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.696,1.078,3.85
2020-11-06 10:00:00,3.7488,1.0934,3.9050000000000002,0.23520000000000002,0.06860000000000001,0.245,3.5136000000000003,1.0248,3.66,3.9024,1.1382,4.065,0.23520000000000002,0.06860000000000001,0.245,3.6672000000000002,1.0696,3.8200000000000003
2020-11-06 10:30:00,3.76752,1.09886,3.9245,0.23472,0.06846000000000001,0.24450000000000002,3.5328,1.0304,3.68,3.90192,1.13806,4.0645,0.23472,0.06846000000000001,0.24450000000000002,3.6672000000000002,1.0696,3.8200000000000003
2020-11-06 11:00:00,3.768,1.099,3.925,0.23520000000000002,0.06860000000000001,0.245,3.5328,1.0304,3.68,3.912,1.141,4.075,0.23520000000000002,0.06860000000000001,0.245,3.6768,1.0724,3.83
2020-11-06 11:30:00,3.69936,1.07898,3.8535,0.23376000000000002,0.06818,0.24350000000000002,3.4656000000000002,1.0108,3.61,3.81456,1.11258,3.9735,0.23376000000000002,0.06818,0.24350000000000002,3.5808,1.0444,3.73
2020-11-06 12:00:00,3.59568,1.04874,3.7455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.36,0.98,3.5,3.59568,1.04874,3.7455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.36,0.98,3.5
2020-11-06 12:30:00,3.5664,1.0402,3.715,0.23520000000000002,0.06860000000000001,0.245,3.3312,0.9716,3.47,3.384,0.987,3.525,0.23520000000000002,0.06860000000000001,0.245,3.1488,0.9184,3.2800000000000002
2020-11-06 13:00:00,3.6326400000000003,1.05952,3.784,0.23424000000000003,0.06832,0.244,3.3984,0.9912000000000001,3.54,3.35424,0.9783200000000001,3.4939999999999998,0.23424000000000003,0.06832,0.244,3.12,0.91,3.25
2020-11-06 13:30:00,3.58368,1.04524,3.733,0.23328000000000002,0.06804,0.243,3.3504,0.9772000000000001,3.49,3.36288,0.98084,3.503,0.23328000000000002,0.06804,0.243,3.1296,0.9128000000000001,3.26
2020-11-06 14:00:00,3.54576,1.03418,3.6935000000000002,0.23376000000000002,0.06818,0.24350000000000002,3.312,0.966,3.45,3.37296,0.9837800000000001,3.5135,0.23376000000000002,0.06818,0.24350000000000002,3.1392,0.9156000000000001,3.27
2020-11-06 14:30:00,3.5251200000000003,1.02816,3.672,0.23232000000000003,0.06776,0.242,3.2928,0.9604,3.43,3.40992,0.9945600000000001,3.552,0.23232000000000003,0.06776,0.242,3.1776,0.9268000000000001,3.31
2020-11-06 15:00:00,3.53568,1.03124,3.683,0.23328000000000002,0.06804,0.243,3.3024,0.9632000000000001,3.44,3.51648,1.02564,3.6630000000000003,0.23328000000000002,0.06804,0.243,3.2832,0.9576,3.42
2020-11-06 15:30:00,3.46944,1.01192,3.614,0.23424000000000003,0.06832,0.244,3.2352,0.9436,3.37,3.62304,1.05672,3.774,0.23424000000000003,0.06832,0.244,3.3888,0.9884000000000001,3.5300000000000002
2020-11-06 16:00:00,3.63312,1.05966,3.7845,0.23472,0.06846000000000001,0.24450000000000002,3.3984,0.9912000000000001,3.54,3.79632,1.10726,3.9545,0.23472,0.06846000000000001,0.24450000000000002,3.5616,1.0388,3.71
2020-11-06 16:30:00,3.84384,1.12112,4.004,0.23424000000000003,0.06832,0.244,3.6096,1.0528,3.76,4.00704,1.16872,4.174,0.23424000000000003,0.06832,0.244,3.7728,1.1004,3.93
2020-11-06 17:00:00,4.20912,1.22766,4.3845,0.23472,0.06846000000000001,0.24450000000000002,3.9744,1.1592,4.14,4.40112,1.28366,4.5845,0.23472,0.06846000000000001,0.24450000000000002,4.1664,1.2152,4.34
2020-11-06 17:30:00,4.3824,1.2782,4.565,0.23520000000000002,0.06860000000000001,0.245,4.1472,1.2096,4.32,4.5744,1.3342,4.765,0.23520000000000002,0.06860000000000001,0.245,4.3392,1.2656,4.52
2020-11-06 18:00:00,4.28544,1.24992,4.464,0.23424000000000003,0.06832,0.244,4.0512,1.1816,4.22,4.47744,1.30592,4.664,0.23424000000000003,0.06832,0.244,4.2432,1.2376,4.42
2020-11-06 18:30:00,4.16064,1.21352,4.334,0.23424000000000003,0.06832,0.244,3.9264,1.1452,4.09,4.36224,1.2723200000000001,4.5440000000000005,0.23424000000000003,0.06832,0.244,4.128,1.204,4.3
2020-11-06 19:00:00,3.92112,1.1436600000000001,4.0845,0.23472,0.06846000000000001,0.24450000000000002,3.6864,1.0752,3.84,4.10352,1.19686,4.2745,0.23472,0.06846000000000001,0.24450000000000002,3.8688000000000002,1.1284,4.03
2020-11-06 19:30:00,3.7099200000000003,1.08206,3.8645,0.23472,0.06846000000000001,0.24450000000000002,3.4752,1.0136,3.62,3.87312,1.1296599999999999,4.0345,0.23472,0.06846000000000001,0.24450000000000002,3.6384,1.0612,3.79
2020-11-06 20:00:00,3.4992,1.0206,3.645,0.23520000000000002,0.06860000000000001,0.245,3.2640000000000002,0.9520000000000001,3.4,3.6624,1.0682,3.815,0.23520000000000002,0.06860000000000001,0.245,3.4272,0.9996,3.5700000000000003
2020-11-06 20:30:00,3.432,1.001,3.575,0.23520000000000002,0.06860000000000001,0.245,3.1968,0.9324,3.33,3.576,1.043,3.725,0.23520000000000002,0.06860000000000001,0.245,3.3407999999999998,0.9744,3.48
2020-11-06 21:00:00,3.24912,0.9476600000000001,3.3845,0.23472,0.06846000000000001,0.24450000000000002,3.0144,0.8792000000000001,3.14,3.39312,0.9896600000000001,3.5345,0.23472,0.06846000000000001,0.24450000000000002,3.1584,0.9212,3.29
2020-11-06 21:30:00,3.10656,0.9060800000000001,3.236,0.23616,0.06888000000000001,0.246,2.8704,0.8372,2.99,3.25056,0.94808,3.386,0.23616,0.06888000000000001,0.246,3.0144,0.8792000000000001,3.14
2020-11-06 22:00:00,2.92176,0.85218,3.0435,0.23376000000000002,0.06818,0.24350000000000002,2.688,0.784,2.8,3.04656,0.88858,3.1735,0.23376000000000002,0.06818,0.24350000000000002,2.8128,0.8204,2.93
2020-11-06 22:30:00,2.77008,0.8079400000000001,2.8855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5343999999999998,0.7392000000000001,2.64,2.88528,0.8415400000000001,3.0055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6496,0.7728,2.76
2020-11-06 23:00:00,2.51136,0.73248,2.616,0.23616,0.06888000000000001,0.246,2.2752,0.6636000000000001,2.37,2.62656,0.7660800000000001,2.7359999999999998,0.23616,0.06888000000000001,0.246,2.3904,0.6972,2.49
2020-11-06 23:30:00,2.36448,0.68964,2.463,0.23328000000000002,0.06804,0.243,2.1312,0.6216,2.22,2.4700800000000003,0.7204400000000001,2.573,0.23328000000000002,0.06804,0.243,2.2368,0.6524,2.33
2020-11-07 00:00:00,2.27136,0.6624800000000001,2.366,0.23616,0.06888000000000001,0.246,2.0352,0.5936,2.12,2.35776,0.6876800000000001,2.456,0.23616,0.06888000000000001,0.246,2.1216,0.6188,2.21
2020-11-07 00:30:00,2.20368,0.6427400000000001,2.2955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.968,0.5740000000000001,2.05,2.29008,0.6679400000000001,2.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-11-07 01:00:00,2.30736,0.67298,2.4035,0.23376000000000002,0.06818,0.24350000000000002,2.0736,0.6048,2.16,2.39376,0.69818,2.4935,0.23376000000000002,0.06818,0.24350000000000002,2.16,0.63,2.25
2020-11-07 01:30:00,2.29872,0.6704600000000001,2.3945,0.23472,0.06846000000000001,0.24450000000000002,2.064,0.602,2.15,2.38512,0.6956600000000001,2.4845,0.23472,0.06846000000000001,0.24450000000000002,2.1504,0.6272,2.24
