Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 02:00:00,2.19408,0.6399400000000001,2.2855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9584000000000001,0.5712,2.04,2.28048,0.6651400000000001,2.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0448,0.5964,2.13
2020-11-07 02:30:00,2.13504,0.62272,2.224,0.23424000000000003,0.06832,0.244,1.9008,0.5544,1.98,2.21184,0.64512,2.304,0.23424000000000003,0.06832,0.244,1.9776,0.5768,2.06
2020-11-07 03:00:00,2.09712,0.6116600000000001,2.1845,0.23472,0.06846000000000001,0.24450000000000002,1.8624,0.5432,1.94,2.17392,0.6340600000000001,2.2645,0.23472,0.06846000000000001,0.24450000000000002,1.9392,0.5656,2.02
2020-11-07 03:30:00,2.0304,0.5922000000000001,2.115,0.23520000000000002,0.06860000000000001,0.245,1.7952,0.5236000000000001,1.87,2.1072,0.6146,2.195,0.23520000000000002,0.06860000000000001,0.245,1.8719999999999999,0.546,1.9500000000000002
2020-11-07 04:00:00,2.0112,0.5866,2.095,0.23520000000000002,0.06860000000000001,0.245,1.776,0.518,1.85,2.088,0.609,2.175,0.23520000000000002,0.06860000000000001,0.245,1.8528,0.5404,1.9300000000000002
2020-11-07 04:30:00,2.01072,0.5864600000000001,2.0945,0.23472,0.06846000000000001,0.24450000000000002,1.776,0.518,1.85,2.08752,0.6088600000000001,2.1745,0.23472,0.06846000000000001,0.24450000000000002,1.8528,0.5404,1.9300000000000002
2020-11-07 05:00:00,2.0016,0.5838,2.085,0.23520000000000002,0.06860000000000001,0.245,1.7664,0.5152,1.8399999999999999,2.088,0.609,2.175,0.23520000000000002,0.06860000000000001,0.245,1.8528,0.5404,1.9300000000000002
2020-11-07 05:30:00,2.06928,0.6035400000000001,2.1555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.16528,0.6315400000000001,2.2555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9296000000000002,0.5628000000000001,2.01
2020-11-07 06:00:00,2.18448,0.63714,2.2755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9488,0.5684,2.03,2.29008,0.6679400000000001,2.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-11-07 06:30:00,2.45136,0.7149800000000001,2.5535,0.23376000000000002,0.06818,0.24350000000000002,2.2176,0.6468,2.31,2.59536,0.7569800000000001,2.7035,0.23376000000000002,0.06818,0.24350000000000002,2.3616,0.6888000000000001,2.46
2020-11-07 07:00:00,2.66496,0.7772800000000001,2.776,0.23616,0.06888000000000001,0.246,2.4288,0.7084,2.5300000000000002,2.84736,0.8304800000000001,2.966,0.23616,0.06888000000000001,0.246,2.6112,0.7616,2.7199999999999998
2020-11-07 07:30:00,2.78016,0.81088,2.896,0.23616,0.06888000000000001,0.246,2.544,0.742,2.65,2.95296,0.86128,3.076,0.23616,0.06888000000000001,0.246,2.7168,0.7924,2.83
2020-11-07 08:00:00,2.91312,0.8496600000000001,3.0345,0.23472,0.06846000000000001,0.24450000000000002,2.6784,0.7812,2.79,3.07632,0.8972600000000001,3.2045,0.23472,0.06846000000000001,0.24450000000000002,2.8416,0.8288000000000001,2.96
2020-11-07 08:30:00,3.02832,0.88326,3.1545,0.23472,0.06846000000000001,0.24450000000000002,2.7936,0.8148000000000001,2.91,3.16272,0.9224600000000001,3.2945,0.23472,0.06846000000000001,0.24450000000000002,2.928,0.854,3.05
2020-11-07 09:00:00,3.1929600000000002,0.9312800000000001,3.326,0.23616,0.06888000000000001,0.246,2.9568000000000003,0.8624,3.08,3.31776,0.9676800000000001,3.456,0.23616,0.06888000000000001,0.246,3.0816,0.8988,3.21
2020-11-07 09:30:00,3.36432,0.9812600000000001,3.5045,0.23472,0.06846000000000001,0.24450000000000002,3.1296,0.9128000000000001,3.26,3.50832,1.02326,3.6545,0.23472,0.06846000000000001,0.24450000000000002,3.2736,0.9548000000000001,3.41
2020-11-07 10:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2832,0.9576,3.42,3.70128,1.07954,3.8555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4656000000000002,1.0108,3.61
2020-11-07 10:30:00,3.53712,1.03166,3.6845,0.23472,0.06846000000000001,0.24450000000000002,3.3024,0.9632000000000001,3.44,3.7099200000000003,1.08206,3.8645,0.23472,0.06846000000000001,0.24450000000000002,3.4752,1.0136,3.62
2020-11-07 11:00:00,3.54624,1.03432,3.694,0.23424000000000003,0.06832,0.244,3.312,0.966,3.45,3.70944,1.08192,3.864,0.23424000000000003,0.06832,0.244,3.4752,1.0136,3.62
2020-11-07 11:30:00,3.58608,1.04594,3.7355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3504,0.9772000000000001,3.49,3.74928,1.09354,3.9055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5136000000000003,1.0248,3.66
2020-11-07 12:00:00,3.61344,1.05392,3.7640000000000002,0.23424000000000003,0.06832,0.244,3.3792,0.9856,3.52,3.76704,1.09872,3.924,0.23424000000000003,0.06832,0.244,3.5328,1.0304,3.68
2020-11-07 12:30:00,3.6139200000000002,1.05406,3.7645,0.23472,0.06846000000000001,0.24450000000000002,3.3792,0.9856,3.52,3.75792,1.09606,3.9145000000000003,0.23472,0.06846000000000001,0.24450000000000002,3.5232,1.0276,3.67
2020-11-07 13:00:00,3.60528,1.05154,3.7555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3696,0.9828,3.51,3.73968,1.09074,3.8955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.504,1.022,3.65
2020-11-07 13:30:00,3.48864,1.01752,3.634,0.23424000000000003,0.06832,0.244,3.2544,0.9492,3.39,3.60384,1.05112,3.754,0.23424000000000003,0.06832,0.244,3.3696,0.9828,3.51
2020-11-07 14:00:00,3.42144,0.99792,3.564,0.23424000000000003,0.06832,0.244,3.1872,0.9296000000000001,3.32,3.48864,1.01752,3.634,0.23424000000000003,0.06832,0.244,3.2544,0.9492,3.39
2020-11-07 14:30:00,3.336,0.973,3.475,0.23520000000000002,0.06860000000000001,0.245,3.1008,0.9044000000000001,3.23,3.4128,0.9954000000000001,3.555,0.23520000000000002,0.06860000000000001,0.245,3.1776,0.9268000000000001,3.31
2020-11-07 15:00:00,3.46896,1.01178,3.6135,0.23376000000000002,0.06818,0.24350000000000002,3.2352,0.9436,3.37,3.54576,1.03418,3.6935000000000002,0.23376000000000002,0.06818,0.24350000000000002,3.312,0.966,3.45
2020-11-07 15:30:00,3.44064,1.00352,3.584,0.23424000000000003,0.06832,0.244,3.2064,0.9352,3.34,3.51744,1.02592,3.664,0.23424000000000003,0.06832,0.244,3.2832,0.9576,3.42
2020-11-07 16:00:00,3.4992,1.0206,3.645,0.23520000000000002,0.06860000000000001,0.245,3.2640000000000002,0.9520000000000001,3.4,3.576,1.043,3.725,0.23520000000000002,0.06860000000000001,0.245,3.3407999999999998,0.9744,3.48
2020-11-07 16:30:00,3.7862400000000003,1.10432,3.944,0.23424000000000003,0.06832,0.244,3.552,1.036,3.7,3.88224,1.13232,4.044,0.23424000000000003,0.06832,0.244,3.648,1.064,3.8
2020-11-07 17:00:00,4.14192,1.2080600000000001,4.3145,0.23472,0.06846000000000001,0.24450000000000002,3.9072,1.1396,4.07,4.32432,1.26126,4.5045,0.23472,0.06846000000000001,0.24450000000000002,4.0896,1.1928,4.26
2020-11-07 17:30:00,4.3636800000000004,1.27274,4.5455,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.128,1.204,4.3,4.54608,1.3259400000000001,4.7355,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.3104,1.2572,4.49
2020-11-07 18:00:00,4.30416,1.25538,4.4835,0.23376000000000002,0.06818,0.24350000000000002,4.0704,1.1872,4.24,4.49616,1.31138,4.6835,0.23376000000000002,0.06818,0.24350000000000002,4.2624,1.2432,4.44
2020-11-07 18:30:00,4.13184,1.20512,4.304,0.23424000000000003,0.06832,0.244,3.8976,1.1368,4.06,4.31424,1.2583199999999999,4.494,0.23424000000000003,0.06832,0.244,4.08,1.19,4.25
2020-11-07 19:00:00,3.912,1.141,4.075,0.23520000000000002,0.06860000000000001,0.245,3.6768,1.0724,3.83,4.0848,1.1914,4.255,0.23520000000000002,0.06860000000000001,0.245,3.8496,1.1228,4.01
2020-11-07 19:30:00,3.69024,1.07632,3.844,0.23424000000000003,0.06832,0.244,3.456,1.008,3.6,3.84384,1.12112,4.004,0.23424000000000003,0.06832,0.244,3.6096,1.0528,3.76
2020-11-07 20:00:00,3.5073600000000003,1.02298,3.6535,0.23376000000000002,0.06818,0.24350000000000002,3.2736,0.9548000000000001,3.41,3.66096,1.06778,3.8135,0.23376000000000002,0.06818,0.24350000000000002,3.4272,0.9996,3.5700000000000003
2020-11-07 20:30:00,3.3648,0.9814,3.505,0.23520000000000002,0.06860000000000001,0.245,3.1296,0.9128000000000001,3.26,3.5088,1.0234,3.6550000000000002,0.23520000000000002,0.06860000000000001,0.245,3.2736,0.9548000000000001,3.41
2020-11-07 21:00:00,3.19152,0.93086,3.3245,0.23472,0.06846000000000001,0.24450000000000002,2.9568000000000003,0.8624,3.08,3.33552,0.9728600000000001,3.4745,0.23472,0.06846000000000001,0.24450000000000002,3.1008,0.9044000000000001,3.23
2020-11-07 21:30:00,3.0768,0.8974000000000001,3.205,0.23520000000000002,0.06860000000000001,0.245,2.8416,0.8288000000000001,2.96,3.2016,0.9338000000000001,3.335,0.23520000000000002,0.06860000000000001,0.245,2.9664,0.8652000000000001,3.09
2020-11-07 22:00:00,2.94192,0.85806,3.0645,0.23472,0.06846000000000001,0.24450000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.05712,0.8916600000000001,3.1845,0.23472,0.06846000000000001,0.24450000000000002,2.8224,0.8232,2.94
2020-11-07 22:30:00,2.7009600000000002,0.78778,2.8135,0.23376000000000002,0.06818,0.24350000000000002,2.4672,0.7196,2.5700000000000003,2.81616,0.8213800000000001,2.9335,0.23376000000000002,0.06818,0.24350000000000002,2.5824,0.7532,2.69
2020-11-07 23:00:00,2.5776,0.7518,2.685,0.23520000000000002,0.06860000000000001,0.245,2.3424,0.6832,2.44,2.6928,0.7854,2.805,0.23520000000000002,0.06860000000000001,0.245,2.4576000000000002,0.7168,2.56
2020-11-07 23:30:00,2.3952,0.6986,2.495,0.23520000000000002,0.06860000000000001,0.245,2.16,0.63,2.25,2.4912,0.7266,2.5949999999999998,0.23520000000000002,0.06860000000000001,0.245,2.2560000000000002,0.658,2.35
2020-11-08 00:00:00,2.23008,0.65044,2.323,0.23328000000000002,0.06804,0.243,1.9968,0.5824,2.08,2.31648,0.67564,2.4130000000000003,0.23328000000000002,0.06804,0.243,2.0832,0.6076,2.17
2020-11-08 00:30:00,2.2032,0.6426000000000001,2.295,0.23520000000000002,0.06860000000000001,0.245,1.968,0.5740000000000001,2.05,2.2896,0.6678000000000001,2.385,0.23520000000000002,0.06860000000000001,0.245,2.0544000000000002,0.5992000000000001,2.14
2020-11-08 01:00:00,2.2896,0.6678000000000001,2.385,0.23520000000000002,0.06860000000000001,0.245,2.0544000000000002,0.5992000000000001,2.14,2.376,0.6930000000000001,2.475,0.23520000000000002,0.06860000000000001,0.245,2.1408,0.6244000000000001,2.23
2020-11-08 01:30:00,2.30784,0.67312,2.404,0.23424000000000003,0.06832,0.244,2.0736,0.6048,2.16,2.38464,0.69552,2.484,0.23424000000000003,0.06832,0.244,2.1504,0.6272,2.24
2020-11-08 02:00:00,2.26992,0.6620600000000001,2.3645,0.23472,0.06846000000000001,0.24450000000000002,2.0352,0.5936,2.12,2.36592,0.69006,2.4645,0.23472,0.06846000000000001,0.24450000000000002,2.1312,0.6216,2.22
2020-11-08 02:30:00,2.2032,0.6426000000000001,2.295,0.23520000000000002,0.06860000000000001,0.245,1.968,0.5740000000000001,2.05,2.2800000000000002,0.665,2.375,0.23520000000000002,0.06860000000000001,0.245,2.0448,0.5964,2.13
2020-11-08 03:00:00,2.12544,0.61992,2.214,0.23424000000000003,0.06832,0.244,1.8912,0.5516,1.97,2.21184,0.64512,2.304,0.23424000000000003,0.06832,0.244,1.9776,0.5768,2.06
2020-11-08 03:30:00,2.0496,0.5978,2.135,0.23520000000000002,0.06860000000000001,0.245,1.8144,0.5292,1.8900000000000001,2.1264,0.6202000000000001,2.215,0.23520000000000002,0.06860000000000001,0.245,1.8912,0.5516,1.97
2020-11-08 04:00:00,2.0016,0.5838,2.085,0.23520000000000002,0.06860000000000001,0.245,1.7664,0.5152,1.8399999999999999,2.0688,0.6034,2.155,0.23520000000000002,0.06860000000000001,0.245,1.8336000000000001,0.5348,1.9100000000000001
2020-11-08 04:30:00,2.00064,0.58352,2.084,0.23424000000000003,0.06832,0.244,1.7664,0.5152,1.8399999999999999,2.06784,0.6031200000000001,2.154,0.23424000000000003,0.06832,0.244,1.8336000000000001,0.5348,1.9100000000000001
2020-11-08 05:00:00,1.9727999999999999,0.5754,2.055,0.23520000000000002,0.06860000000000001,0.245,1.7376,0.5068,1.81,2.0496,0.5978,2.135,0.23520000000000002,0.06860000000000001,0.245,1.8144,0.5292,1.8900000000000001
2020-11-08 05:30:00,2.0304,0.5922000000000001,2.115,0.23520000000000002,0.06860000000000001,0.245,1.7952,0.5236000000000001,1.87,2.1072,0.6146,2.195,0.23520000000000002,0.06860000000000001,0.245,1.8719999999999999,0.546,1.9500000000000002
2020-11-08 06:00:00,2.076,0.6055,2.1625,0.2328,0.0679,0.24250000000000002,1.8432,0.5376000000000001,1.92,2.172,0.6335000000000001,2.2625,0.2328,0.0679,0.24250000000000002,1.9392,0.5656,2.02
2020-11-08 06:30:00,2.1648,0.6314000000000001,2.255,0.23520000000000002,0.06860000000000001,0.245,1.9296000000000002,0.5628000000000001,2.01,2.2512,0.6566000000000001,2.345,0.23520000000000002,0.06860000000000001,0.245,2.016,0.588,2.1
2020-11-08 07:00:00,2.2416,0.6538,2.335,0.23520000000000002,0.06860000000000001,0.245,2.0064,0.5852,2.09,2.3376,0.6818000000000001,2.435,0.23520000000000002,0.06860000000000001,0.245,2.1024,0.6132000000000001,2.19
2020-11-08 07:30:00,2.36544,0.6899200000000001,2.464,0.23424000000000003,0.06832,0.244,2.1312,0.6216,2.22,2.46144,0.7179200000000001,2.564,0.23424000000000003,0.06832,0.244,2.2272,0.6496000000000001,2.32
2020-11-08 08:00:00,2.568,0.749,2.675,0.23520000000000002,0.06860000000000001,0.245,2.3328,0.6804,2.43,2.6928,0.7854,2.805,0.23520000000000002,0.06860000000000001,0.245,2.4576000000000002,0.7168,2.56
2020-11-08 08:30:00,2.88384,0.8411200000000001,3.004,0.23424000000000003,0.06832,0.244,2.6496,0.7728,2.76,3.03744,0.88592,3.164,0.23424000000000003,0.06832,0.244,2.8032,0.8176,2.92
2020-11-08 09:00:00,2.9505600000000003,0.8605800000000001,3.0735,0.23376000000000002,0.06818,0.24350000000000002,2.7168,0.7924,2.83,3.12336,0.9109800000000001,3.2535,0.23376000000000002,0.06818,0.24350000000000002,2.8896,0.8428,3.01
2020-11-08 09:30:00,3.084,0.8995000000000001,3.2125,0.2328,0.0679,0.24250000000000002,2.8512,0.8316,2.9699999999999998,3.2184,0.9387000000000001,3.3525,0.2328,0.0679,0.24250000000000002,2.9856,0.8708,3.11
2020-11-08 10:00:00,3.26688,0.9528400000000001,3.403,0.23328000000000002,0.06804,0.243,3.0336,0.8848,3.16,3.4300800000000002,1.00044,3.573,0.23328000000000002,0.06804,0.243,3.1968,0.9324,3.33
2020-11-08 10:30:00,3.34368,0.9752400000000001,3.483,0.23328000000000002,0.06804,0.243,3.1104,0.9072,3.24,3.49728,1.02004,3.643,0.23328000000000002,0.06804,0.243,3.2640000000000002,0.9520000000000001,3.4
2020-11-08 11:00:00,3.37344,0.9839200000000001,3.5140000000000002,0.23424000000000003,0.06832,0.244,3.1392,0.9156000000000001,3.27,3.52704,1.02872,3.674,0.23424000000000003,0.06832,0.244,3.2928,0.9604,3.43
2020-11-08 11:30:00,3.41088,0.9948400000000001,3.553,0.23328000000000002,0.06804,0.243,3.1776,0.9268000000000001,3.31,3.55488,1.03684,3.7030000000000003,0.23328000000000002,0.06804,0.243,3.3216,0.9688,3.46
2020-11-08 12:00:00,3.5832,1.0451,3.7325,0.2328,0.0679,0.24250000000000002,3.3504,0.9772000000000001,3.49,3.7368,1.0899,3.8925,0.2328,0.0679,0.24250000000000002,3.504,1.022,3.65
2020-11-08 12:30:00,3.71808,1.08444,3.873,0.23328000000000002,0.06804,0.243,3.4848,1.0164,3.63,3.89088,1.13484,4.053,0.23328000000000002,0.06804,0.243,3.6576,1.0668,3.81
2020-11-08 13:00:00,3.68784,1.07562,3.8415,0.23184000000000002,0.06762,0.24150000000000002,3.456,1.008,3.6,3.84144,1.12042,4.0015,0.23184000000000002,0.06762,0.24150000000000002,3.6096,1.0528,3.76
2020-11-08 13:30:00,3.64032,1.06176,3.792,0.23232000000000003,0.06776,0.242,3.408,0.994,3.55,3.79392,1.10656,3.952,0.23232000000000003,0.06776,0.242,3.5616,1.0388,3.71
2020-11-08 14:00:00,3.6316800000000002,1.05924,3.783,0.23328000000000002,0.06804,0.243,3.3984,0.9912000000000001,3.54,3.78528,1.10404,3.943,0.23328000000000002,0.06804,0.243,3.552,1.036,3.7
2020-11-08 14:30:00,3.56448,1.03964,3.713,0.23328000000000002,0.06804,0.243,3.3312,0.9716,3.47,3.70848,1.08164,3.863,0.23328000000000002,0.06804,0.243,3.4752,1.0136,3.62
2020-11-08 15:00:00,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002,3.78432,1.10376,3.942,0.23232000000000003,0.06776,0.242,3.552,1.036,3.7
2020-11-08 15:30:00,3.6504,1.0647,3.8025,0.2328,0.0679,0.24250000000000002,3.4176,0.9968,3.56,3.8040000000000003,1.1095,3.9625,0.2328,0.0679,0.24250000000000002,3.5712,1.0416,3.7199999999999998
2020-11-08 16:00:00,3.75504,1.09522,3.9115,0.23184000000000002,0.06762,0.24150000000000002,3.5232,1.0276,3.67,3.91824,1.14282,4.0815,0.23184000000000002,0.06762,0.24150000000000002,3.6864,1.0752,3.84
2020-11-08 16:30:00,4.02432,1.1737600000000001,4.192,0.23232000000000003,0.06776,0.242,3.792,1.106,3.95,4.20672,1.22696,4.382,0.23232000000000003,0.06776,0.242,3.9744,1.1592,4.14
2020-11-08 17:00:00,4.27536,1.24698,4.4535,0.23376000000000002,0.06818,0.24350000000000002,4.0416,1.1788,4.21,4.45776,1.3001800000000001,4.6435,0.23376000000000002,0.06818,0.24350000000000002,4.224,1.232,4.4
2020-11-08 17:30:00,4.34208,1.26644,4.523,0.23328000000000002,0.06804,0.243,4.1088000000000005,1.1984,4.28,4.5244800000000005,1.3196400000000001,4.713,0.23328000000000002,0.06804,0.243,4.2912,1.2516,4.47
2020-11-08 18:00:00,4.14,1.2075,4.3125,0.2328,0.0679,0.24250000000000002,3.9072,1.1396,4.07,4.3032,1.2551,4.4825,0.2328,0.0679,0.24250000000000002,4.0704,1.1872,4.24
2020-11-08 18:30:00,3.93888,1.14884,4.103,0.23328000000000002,0.06804,0.243,3.7056,1.0808,3.86,4.04448,1.17964,4.213,0.23328000000000002,0.06804,0.243,3.8112,1.1116,3.9699999999999998
2020-11-08 19:00:00,3.70848,1.08164,3.863,0.23328000000000002,0.06804,0.243,3.4752,1.0136,3.62,3.79488,1.10684,3.9530000000000003,0.23328000000000002,0.06804,0.243,3.5616,1.0388,3.71
2020-11-08 19:30:00,3.51552,1.02536,3.662,0.23232000000000003,0.06776,0.242,3.2832,0.9576,3.42,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002
2020-11-08 20:00:00,3.30528,0.9640400000000001,3.443,0.23328000000000002,0.06804,0.243,3.072,0.896,3.2,3.41088,0.9948400000000001,3.553,0.23328000000000002,0.06804,0.243,3.1776,0.9268000000000001,3.31
2020-11-08 20:30:00,3.27504,0.9552200000000001,3.4115,0.23184000000000002,0.06762,0.24150000000000002,3.0432,0.8876000000000001,3.17,3.38064,0.9860200000000001,3.5215,0.23184000000000002,0.06762,0.24150000000000002,3.1488,0.9184,3.2800000000000002
2020-11-08 21:00:00,3.1032,0.9051,3.2325,0.2328,0.0679,0.24250000000000002,2.8704,0.8372,2.99,3.2184,0.9387000000000001,3.3525,0.2328,0.0679,0.24250000000000002,2.9856,0.8708,3.11
2020-11-08 21:30:00,3.04608,0.8884400000000001,3.173,0.23328000000000002,0.06804,0.243,2.8128,0.8204,2.93,3.20928,0.9360400000000001,3.343,0.23328000000000002,0.06804,0.243,2.976,0.868,3.1
2020-11-08 22:00:00,2.88336,0.8409800000000001,3.0035,0.23376000000000002,0.06818,0.24350000000000002,2.6496,0.7728,2.76,3.03696,0.8857800000000001,3.1635,0.23376000000000002,0.06818,0.24350000000000002,2.8032,0.8176,2.92
2020-11-08 22:30:00,2.70912,0.7901600000000001,2.822,0.23232000000000003,0.06776,0.242,2.4768,0.7224,2.58,2.83392,0.8265600000000001,2.952,0.23232000000000003,0.06776,0.242,2.6016,0.7588,2.71
2020-11-08 23:00:00,2.52816,0.73738,2.6335,0.23376000000000002,0.06818,0.24350000000000002,2.2944,0.6692,2.39,2.62416,0.7653800000000001,2.7335000000000003,0.23376000000000002,0.06818,0.24350000000000002,2.3904,0.6972,2.49
2020-11-08 23:30:00,2.37408,0.69244,2.473,0.23328000000000002,0.06804,0.243,2.1408,0.6244000000000001,2.23,2.46048,0.7176400000000001,2.563,0.23328000000000002,0.06804,0.243,2.2272,0.6496000000000001,2.32
2020-11-09 00:00:00,2.24832,0.65576,2.342,0.23232000000000003,0.06776,0.242,2.016,0.588,2.1,2.3155200000000002,0.6753600000000001,2.412,0.23232000000000003,0.06776,0.242,2.0832,0.6076,2.17
2020-11-09 00:30:00,2.26848,0.66164,2.363,0.23328000000000002,0.06804,0.243,2.0352,0.5936,2.12,2.36448,0.68964,2.463,0.23328000000000002,0.06804,0.243,2.1312,0.6216,2.22
2020-11-09 01:00:00,2.364,0.6895,2.4625,0.2328,0.0679,0.24250000000000002,2.1312,0.6216,2.22,2.4888,0.7259,2.5925000000000002,0.2328,0.0679,0.24250000000000002,2.2560000000000002,0.658,2.35
2020-11-09 01:30:00,2.38176,0.6946800000000001,2.481,0.23136,0.06748000000000001,0.241,2.1504,0.6272,2.24,2.51616,0.7338800000000001,2.621,0.23136,0.06748000000000001,0.241,2.2848,0.6664,2.38
2020-11-09 02:00:00,2.31648,0.67564,2.4130000000000003,0.23328000000000002,0.06804,0.243,2.0832,0.6076,2.17,2.44128,0.71204,2.543,0.23328000000000002,0.06804,0.243,2.208,0.644,2.3
2020-11-09 02:30:00,2.2204800000000002,0.6476400000000001,2.313,0.23328000000000002,0.06804,0.243,1.9872,0.5796,2.07,2.32608,0.67844,2.423,0.23328000000000002,0.06804,0.243,2.0928,0.6104,2.18
2020-11-09 03:00:00,2.11392,0.61656,2.202,0.23232000000000003,0.06776,0.242,1.8816000000000002,0.5488000000000001,1.96,2.20032,0.64176,2.292,0.23232000000000003,0.06776,0.242,1.968,0.5740000000000001,2.05
2020-11-09 03:30:00,2.04768,0.5972400000000001,2.133,0.23328000000000002,0.06804,0.243,1.8144,0.5292,1.8900000000000001,2.13408,0.6224400000000001,2.223,0.23328000000000002,0.06804,0.243,1.9008,0.5544,1.98
2020-11-09 04:00:00,2.00928,0.58604,2.093,0.23328000000000002,0.06804,0.243,1.776,0.518,1.85,2.08608,0.6084400000000001,2.173,0.23328000000000002,0.06804,0.243,1.8528,0.5404,1.9300000000000002
2020-11-09 04:30:00,2.03712,0.59416,2.122,0.23232000000000003,0.06776,0.242,1.8048000000000002,0.5264,1.88,2.11392,0.61656,2.202,0.23232000000000003,0.06776,0.242,1.8816000000000002,0.5488000000000001,1.96
2020-11-09 05:00:00,2.03712,0.59416,2.122,0.23232000000000003,0.06776,0.242,1.8048000000000002,0.5264,1.88,2.12352,0.61936,2.212,0.23232000000000003,0.06776,0.242,1.8912,0.5516,1.97
2020-11-09 05:30:00,2.11488,0.61684,2.203,0.23328000000000002,0.06804,0.243,1.8816000000000002,0.5488000000000001,1.96,2.2204800000000002,0.6476400000000001,2.313,0.23328000000000002,0.06804,0.243,1.9872,0.5796,2.07
2020-11-09 06:00:00,2.3155200000000002,0.6753600000000001,2.412,0.23232000000000003,0.06776,0.242,2.0832,0.6076,2.17,2.45952,0.7173600000000001,2.5620000000000003,0.23232000000000003,0.06776,0.242,2.2272,0.6496000000000001,2.32
2020-11-09 06:30:00,2.52768,0.73724,2.633,0.23328000000000002,0.06804,0.243,2.2944,0.6692,2.39,2.68128,0.7820400000000001,2.793,0.23328000000000002,0.06804,0.243,2.448,0.714,2.55
2020-11-09 07:00:00,2.75808,0.80444,2.873,0.23328000000000002,0.06804,0.243,2.5248,0.7364,2.63,2.9212800000000003,0.85204,3.043,0.23328000000000002,0.06804,0.243,2.688,0.784,2.8
2020-11-09 07:30:00,3.09408,0.90244,3.223,0.23328000000000002,0.06804,0.243,2.8608000000000002,0.8344,2.98,3.26688,0.9528400000000001,3.403,0.23328000000000002,0.06804,0.243,3.0336,0.8848,3.16
2020-11-09 08:00:00,3.32448,0.9696400000000001,3.463,0.23328000000000002,0.06804,0.243,3.0912,0.9016000000000001,3.22,3.52608,1.02844,3.673,0.23328000000000002,0.06804,0.243,3.2928,0.9604,3.43
2020-11-09 08:30:00,3.4872,1.0171,3.6325000000000003,0.2328,0.0679,0.24250000000000002,3.2544,0.9492,3.39,3.6888,1.0759,3.8425000000000002,0.2328,0.0679,0.24250000000000002,3.456,1.008,3.6
2020-11-09 09:00:00,3.5736,1.0423,3.7225,0.2328,0.0679,0.24250000000000002,3.3407999999999998,0.9744,3.48,3.7752,1.1011,3.9325,0.2328,0.0679,0.24250000000000002,3.5423999999999998,1.0332,3.69
2020-11-09 09:30:00,3.6681600000000003,1.06988,3.821,0.23136,0.06748000000000001,0.241,3.4368,1.0024,3.58,3.7737600000000002,1.10068,3.931,0.23136,0.06748000000000001,0.241,3.5423999999999998,1.0332,3.69
2020-11-09 10:00:00,3.6216,1.0563,3.7725,0.2328,0.0679,0.24250000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.7944,1.1067,3.9525,0.2328,0.0679,0.24250000000000002,3.5616,1.0388,3.71
2020-11-09 10:30:00,3.65904,1.06722,3.8115,0.23184000000000002,0.06762,0.24150000000000002,3.4272,0.9996,3.5700000000000003,3.86064,1.12602,4.0215,0.23184000000000002,0.06762,0.24150000000000002,3.6288,1.0584,3.7800000000000002
2020-11-09 11:00:00,3.8217600000000003,1.11468,3.981,0.23136,0.06748000000000001,0.241,3.5904,1.0472,3.74,3.93696,1.14828,4.101,0.23136,0.06748000000000001,0.241,3.7056,1.0808,3.86
2020-11-09 11:30:00,3.8424,1.1207,4.0025,0.2328,0.0679,0.24250000000000002,3.6096,1.0528,3.76,3.9864,1.1627,4.1525,0.2328,0.0679,0.24250000000000002,3.7536,1.0948,3.91
2020-11-09 12:00:00,3.8327999999999998,1.1179000000000001,3.9925,0.2328,0.0679,0.24250000000000002,3.6,1.05,3.75,3.9288,1.1459,4.0925,0.2328,0.0679,0.24250000000000002,3.696,1.078,3.85
2020-11-09 12:30:00,3.78336,1.10348,3.941,0.23136,0.06748000000000001,0.241,3.552,1.036,3.7,3.83136,1.11748,3.991,0.23136,0.06748000000000001,0.241,3.6,1.05,3.75
2020-11-09 13:00:00,3.7752,1.1011,3.9325,0.2328,0.0679,0.24250000000000002,3.5423999999999998,1.0332,3.69,3.8808,1.1319,4.0425,0.2328,0.0679,0.24250000000000002,3.648,1.064,3.8
2020-11-09 13:30:00,3.83136,1.11748,3.991,0.23136,0.06748000000000001,0.241,3.6,1.05,3.75,3.93696,1.14828,4.101,0.23136,0.06748000000000001,0.241,3.7056,1.0808,3.86
2020-11-09 14:00:00,3.71616,1.08388,3.871,0.23136,0.06748000000000001,0.241,3.4848,1.0164,3.63,3.8217600000000003,1.11468,3.981,0.23136,0.06748000000000001,0.241,3.5904,1.0472,3.74
2020-11-09 14:30:00,3.65952,1.06736,3.8120000000000003,0.23232000000000003,0.06776,0.242,3.4272,0.9996,3.5700000000000003,3.74592,1.09256,3.902,0.23232000000000003,0.06776,0.242,3.5136000000000003,1.0248,3.66
2020-11-09 15:00:00,3.612,1.0535,3.7625,0.2328,0.0679,0.24250000000000002,3.3792,0.9856,3.52,3.7368,1.0899,3.8925,0.2328,0.0679,0.24250000000000002,3.504,1.022,3.65
2020-11-09 15:30:00,3.5232,1.0276,3.67,0.23040000000000002,0.06720000000000001,0.24,3.2928,0.9604,3.43,3.6864,1.0752,3.84,0.23040000000000002,0.06720000000000001,0.24,3.456,1.008,3.6
2020-11-09 16:00:00,3.60192,1.05056,3.752,0.23232000000000003,0.06776,0.242,3.3696,0.9828,3.51,3.76512,1.09816,3.922,0.23232000000000003,0.06776,0.242,3.5328,1.0304,3.68
2020-11-09 16:30:00,3.9864,1.1627,4.1525,0.2328,0.0679,0.24250000000000002,3.7536,1.0948,3.91,4.1592,1.2131,4.3325,0.2328,0.0679,0.24250000000000002,3.9264,1.1452,4.09
2020-11-09 17:00:00,4.32144,1.26042,4.5015,0.23184000000000002,0.06762,0.24150000000000002,4.0896,1.1928,4.26,4.51344,1.31642,4.7015,0.23184000000000002,0.06762,0.24150000000000002,4.2816,1.2488000000000001,4.46
2020-11-09 17:30:00,4.38768,1.27974,4.5705,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.1568,1.2124,4.33,4.59888,1.34134,4.7905,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.368,1.274,4.55
2020-11-09 18:00:00,4.2648,1.2439,4.4425,0.2328,0.0679,0.24250000000000002,4.032,1.176,4.2,4.476,1.3054999999999999,4.6625,0.2328,0.0679,0.24250000000000002,4.2432,1.2376,4.42
2020-11-09 18:30:00,4.07232,1.18776,4.242,0.23232000000000003,0.06776,0.242,3.84,1.12,4.0,4.27392,1.2465600000000001,4.452,0.23232000000000003,0.06776,0.242,4.0416,1.1788,4.21
2020-11-09 19:00:00,3.83184,1.11762,3.9915000000000003,0.23184000000000002,0.06762,0.24150000000000002,3.6,1.05,3.75,4.01424,1.17082,4.1815,0.23184000000000002,0.06762,0.24150000000000002,3.7824,1.1032,3.94
2020-11-09 19:30:00,3.61152,1.05336,3.762,0.23232000000000003,0.06776,0.242,3.3792,0.9856,3.52,3.7747200000000003,1.10096,3.932,0.23232000000000003,0.06776,0.242,3.5423999999999998,1.0332,3.69
2020-11-09 20:00:00,3.42816,0.9998800000000001,3.571,0.23136,0.06748000000000001,0.241,3.1968,0.9324,3.33,3.55296,1.03628,3.701,0.23136,0.06748000000000001,0.241,3.3216,0.9688,3.46
2020-11-09 20:30:00,3.31296,0.96628,3.451,0.23136,0.06748000000000001,0.241,3.0816,0.8988,3.21,3.39936,0.99148,3.541,0.23136,0.06748000000000001,0.241,3.168,0.924,3.3
2020-11-09 21:00:00,3.132,0.9135000000000001,3.2625,0.2328,0.0679,0.24250000000000002,2.8992,0.8456,3.02,3.2568,0.9499000000000001,3.3925,0.2328,0.0679,0.24250000000000002,3.024,0.882,3.15
2020-11-09 21:30:00,2.9592,0.8631000000000001,3.0825,0.2328,0.0679,0.24250000000000002,2.7264,0.7952,2.84,3.0648,0.8939,3.1925,0.2328,0.0679,0.24250000000000002,2.832,0.8260000000000001,2.95
2020-11-09 22:00:00,2.77584,0.8096200000000001,2.8915,0.23184000000000002,0.06762,0.24150000000000002,2.544,0.742,2.65,2.87184,0.83762,2.9915000000000003,0.23184000000000002,0.06762,0.24150000000000002,2.64,0.77,2.75
2020-11-09 22:30:00,2.5656,0.7483000000000001,2.6725,0.2328,0.0679,0.24250000000000002,2.3328,0.6804,2.43,2.6712,0.7791,2.7825,0.2328,0.0679,0.24250000000000002,2.4384,0.7112,2.54
2020-11-09 23:00:00,2.38176,0.6946800000000001,2.481,0.23136,0.06748000000000001,0.241,2.1504,0.6272,2.24,2.47776,0.7226800000000001,2.581,0.23136,0.06748000000000001,0.241,2.2464,0.6552,2.34
2020-11-09 23:30:00,2.19984,0.6416200000000001,2.2915,0.23184000000000002,0.06762,0.24150000000000002,1.968,0.5740000000000001,2.05,2.2862400000000003,0.6668200000000001,2.3815,0.23184000000000002,0.06762,0.24150000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-11-10 00:00:00,2.0952,0.6111,2.1825,0.2328,0.0679,0.24250000000000002,1.8624,0.5432,1.94,2.1624,0.6307,2.2525,0.2328,0.0679,0.24250000000000002,1.9296000000000002,0.5628000000000001,2.01
2020-11-10 00:30:00,2.0952,0.6111,2.1825,0.2328,0.0679,0.24250000000000002,1.8624,0.5432,1.94,2.172,0.6335000000000001,2.2625,0.2328,0.0679,0.24250000000000002,1.9392,0.5656,2.02
2020-11-10 01:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.23040000000000002,0.06720000000000001,0.24,1.9584000000000001,0.5712,2.04,2.2848,0.6664,2.38,0.23040000000000002,0.06720000000000001,0.24,2.0544000000000002,0.5992000000000001,2.14
2020-11-10 01:30:00,2.21952,0.64736,2.312,0.23232000000000003,0.06776,0.242,1.9872,0.5796,2.07,2.29632,0.66976,2.392,0.23232000000000003,0.06776,0.242,2.064,0.602,2.15
2020-11-10 02:00:00,2.2008,0.6419,2.2925,0.2328,0.0679,0.24250000000000002,1.968,0.5740000000000001,2.05,2.2872,0.6671,2.3825,0.2328,0.0679,0.24250000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-11-10 02:30:00,2.12304,0.6192200000000001,2.2115,0.23184000000000002,0.06762,0.24150000000000002,1.8912,0.5516,1.97,2.19984,0.6416200000000001,2.2915,0.23184000000000002,0.06762,0.24150000000000002,1.968,0.5740000000000001,2.05
2020-11-10 03:00:00,2.08512,0.60816,2.172,0.23232000000000003,0.06776,0.242,1.8528,0.5404,1.9300000000000002,2.16192,0.63056,2.252,0.23232000000000003,0.06776,0.242,1.9296000000000002,0.5628000000000001,2.01
2020-11-10 03:30:00,2.02848,0.59164,2.113,0.23328000000000002,0.06804,0.243,1.7952,0.5236000000000001,1.87,2.09568,0.61124,2.183,0.23328000000000002,0.06804,0.243,1.8624,0.5432,1.94
2020-11-10 04:00:00,2.03808,0.5944400000000001,2.123,0.23328000000000002,0.06804,0.243,1.8048000000000002,0.5264,1.88,2.11488,0.61684,2.203,0.23328000000000002,0.06804,0.243,1.8816000000000002,0.5488000000000001,1.96
2020-11-10 04:30:00,2.01072,0.5864600000000001,2.0945,0.23472,0.06846000000000001,0.24450000000000002,1.776,0.518,1.85,2.08752,0.6088600000000001,2.1745,0.23472,0.06846000000000001,0.24450000000000002,1.8528,0.5404,1.9300000000000002
2020-11-10 05:00:00,2.01936,0.5889800000000001,2.1035,0.23376000000000002,0.06818,0.24350000000000002,1.7856,0.5208,1.8599999999999999,2.09616,0.61138,2.1835,0.23376000000000002,0.06818,0.24350000000000002,1.8624,0.5432,1.94
2020-11-10 05:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.8719999999999999,0.546,1.9500000000000002,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04
2020-11-10 06:00:00,2.22,0.6475000000000001,2.3125,0.2328,0.0679,0.24250000000000002,1.9872,0.5796,2.07,2.3256,0.6783,2.4225,0.2328,0.0679,0.24250000000000002,2.0928,0.6104,2.18
2020-11-10 06:30:00,2.6716800000000003,0.77924,2.783,0.23328000000000002,0.06804,0.243,2.4384,0.7112,2.54,2.84448,0.82964,2.963,0.23328000000000002,0.06804,0.243,2.6112,0.7616,2.7199999999999998
2020-11-10 07:00:00,2.92992,0.8545600000000001,3.052,0.23232000000000003,0.06776,0.242,2.6976,0.7868,2.81,3.19872,0.9329600000000001,3.332,0.23232000000000003,0.06776,0.242,2.9664,0.8652000000000001,3.09
2020-11-10 07:30:00,3.16128,0.9220400000000001,3.293,0.23328000000000002,0.06804,0.243,2.928,0.854,3.05,3.37248,0.9836400000000001,3.513,0.23328000000000002,0.06804,0.243,3.1392,0.9156000000000001,3.27
2020-11-10 08:00:00,3.34368,0.9752400000000001,3.483,0.23328000000000002,0.06804,0.243,3.1104,0.9072,3.24,3.51648,1.02564,3.6630000000000003,0.23328000000000002,0.06804,0.243,3.2832,0.9576,3.42
2020-11-10 08:30:00,3.4104,0.9947,3.5525,0.2328,0.0679,0.24250000000000002,3.1776,0.9268000000000001,3.31,3.5832,1.0451,3.7325,0.2328,0.0679,0.24250000000000002,3.3504,0.9772000000000001,3.49
2020-11-10 09:00:00,3.50448,1.02214,3.6505,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.2736,0.9548000000000001,3.41,3.67728,1.07254,3.8305,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.4464,1.0052,3.59
2020-11-10 09:30:00,3.63072,1.05896,3.782,0.23232000000000003,0.06776,0.242,3.3984,0.9912000000000001,3.54,3.80352,1.1093600000000001,3.9619999999999997,0.23232000000000003,0.06776,0.242,3.5712,1.0416,3.7199999999999998
2020-11-10 10:00:00,3.5928,1.0479,3.7425,0.2328,0.0679,0.24250000000000002,3.36,0.98,3.5,3.7944,1.1067,3.9525,0.2328,0.0679,0.24250000000000002,3.5616,1.0388,3.71
2020-11-10 10:30:00,3.50496,1.02228,3.651,0.23136,0.06748000000000001,0.241,3.2736,0.9548000000000001,3.41,3.59136,1.04748,3.741,0.23136,0.06748000000000001,0.241,3.36,0.98,3.5
2020-11-10 11:00:00,3.4296,1.0003,3.5725,0.2328,0.0679,0.24250000000000002,3.1968,0.9324,3.33,3.3912,0.9891000000000001,3.5324999999999998,0.2328,0.0679,0.24250000000000002,3.1584,0.9212,3.29
2020-11-10 11:30:00,3.33216,0.9718800000000001,3.471,0.23136,0.06748000000000001,0.241,3.1008,0.9044000000000001,3.23,3.46656,1.01108,3.6109999999999998,0.23136,0.06748000000000001,0.241,3.2352,0.9436,3.37
2020-11-10 12:00:00,3.39984,0.9916200000000001,3.5415,0.23184000000000002,0.06762,0.24150000000000002,3.168,0.924,3.3,3.26544,0.95242,3.4015,0.23184000000000002,0.06762,0.24150000000000002,3.0336,0.8848,3.16
2020-11-10 12:30:00,3.4584,1.0087,3.6025,0.2328,0.0679,0.24250000000000002,3.2256,0.9408000000000001,3.36,3.4488,1.0059,3.5925000000000002,0.2328,0.0679,0.24250000000000002,3.216,0.9380000000000001,3.35
2020-11-10 13:00:00,3.53424,1.03082,3.6814999999999998,0.23184000000000002,0.06762,0.24150000000000002,3.3024,0.9632000000000001,3.44,3.71664,1.08402,3.8715,0.23184000000000002,0.06762,0.24150000000000002,3.4848,1.0164,3.63
2020-11-10 13:30:00,3.53472,1.03096,3.682,0.23232000000000003,0.06776,0.242,3.3024,0.9632000000000001,3.44,3.73632,1.08976,3.892,0.23232000000000003,0.06776,0.242,3.504,1.022,3.65
2020-11-10 14:00:00,3.48672,1.01696,3.632,0.23232000000000003,0.06776,0.242,3.2544,0.9492,3.39,3.67872,1.07296,3.832,0.23232000000000003,0.06776,0.242,3.4464,1.0052,3.59
2020-11-10 14:30:00,3.5251200000000003,1.02816,3.672,0.23232000000000003,0.06776,0.242,3.2928,0.9604,3.43,3.7267200000000003,1.08696,3.882,0.23232000000000003,0.06776,0.242,3.4944,1.0192,3.64
2020-11-10 15:00:00,3.48624,1.01682,3.6315,0.23184000000000002,0.06762,0.24150000000000002,3.2544,0.9492,3.39,3.67824,1.07282,3.8315,0.23184000000000002,0.06762,0.24150000000000002,3.4464,1.0052,3.59
2020-11-10 15:30:00,3.39024,0.98882,3.5315,0.23184000000000002,0.06762,0.24150000000000002,3.1584,0.9212,3.29,3.56304,1.03922,3.7115,0.23184000000000002,0.06762,0.24150000000000002,3.3312,0.9716,3.47
2020-11-10 16:00:00,3.39072,0.9889600000000001,3.532,0.23232000000000003,0.06776,0.242,3.1584,0.9212,3.29,3.55392,1.03656,3.702,0.23232000000000003,0.06776,0.242,3.3216,0.9688,3.46
2020-11-10 16:30:00,3.78384,1.10362,3.9415,0.23184000000000002,0.06762,0.24150000000000002,3.552,1.036,3.7,3.96624,1.15682,4.1315,0.23184000000000002,0.06762,0.24150000000000002,3.7344,1.0892,3.89
2020-11-10 17:00:00,4.22688,1.23284,4.4030000000000005,0.23328000000000002,0.06804,0.243,3.9936,1.1648,4.16,4.41888,1.28884,4.603,0.23328000000000002,0.06804,0.243,4.1856,1.2208,4.36
2020-11-10 17:30:00,4.32432,1.26126,4.5045,0.23472,0.06846000000000001,0.24450000000000002,4.0896,1.1928,4.26,4.53552,1.32286,4.7245,0.23472,0.06846000000000001,0.24450000000000002,4.3008,1.2544,4.48
2020-11-10 18:00:00,4.28496,1.2497800000000001,4.4635,0.23376000000000002,0.06818,0.24350000000000002,4.0512,1.1816,4.22,4.48656,1.30858,4.6735,0.23376000000000002,0.06818,0.24350000000000002,4.2528,1.2404,4.43
2020-11-10 18:30:00,4.12176,1.20218,4.2935,0.23376000000000002,0.06818,0.24350000000000002,3.888,1.134,4.05,4.29456,1.25258,4.4735,0.23376000000000002,0.06818,0.24350000000000002,4.0608,1.1844000000000001,4.23
2020-11-10 19:00:00,3.9115200000000003,1.14086,4.0745,0.23472,0.06846000000000001,0.24450000000000002,3.6768,1.0724,3.83,4.11312,1.19966,4.2845,0.23472,0.06846000000000001,0.24450000000000002,3.8784,1.1312,4.04
2020-11-10 19:30:00,3.69936,1.07898,3.8535,0.23376000000000002,0.06818,0.24350000000000002,3.4656000000000002,1.0108,3.61,3.88176,1.13218,4.0435,0.23376000000000002,0.06818,0.24350000000000002,3.648,1.064,3.8
2020-11-10 20:00:00,3.5448,1.0339,3.6925,0.2328,0.0679,0.24250000000000002,3.312,0.966,3.45,3.7272,1.0871,3.8825000000000003,0.2328,0.0679,0.24250000000000002,3.4944,1.0192,3.64
2020-11-10 20:30:00,3.42,0.9975,3.5625,0.2328,0.0679,0.24250000000000002,3.1872,0.9296000000000001,3.32,3.5928,1.0479,3.7425,0.2328,0.0679,0.24250000000000002,3.36,0.98,3.5
2020-11-10 21:00:00,3.22992,0.9420600000000001,3.3645,0.23472,0.06846000000000001,0.24450000000000002,2.9952,0.8736,3.12,3.39312,0.9896600000000001,3.5345,0.23472,0.06846000000000001,0.24450000000000002,3.1584,0.9212,3.29
2020-11-10 21:30:00,3.06528,0.8940400000000001,3.193,0.23328000000000002,0.06804,0.243,2.832,0.8260000000000001,2.95,3.20928,0.9360400000000001,3.343,0.23328000000000002,0.06804,0.243,2.976,0.868,3.1
2020-11-10 22:00:00,2.94048,0.8576400000000001,3.063,0.23328000000000002,0.06804,0.243,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.07488,0.8968400000000001,3.203,0.23328000000000002,0.06804,0.243,2.8416,0.8288000000000001,2.96
2020-11-10 22:30:00,2.72112,0.79366,2.8345000000000002,0.23472,0.06846000000000001,0.24450000000000002,2.4864,0.7252000000000001,2.59,2.84592,0.83006,2.9645,0.23472,0.06846000000000001,0.24450000000000002,2.6112,0.7616,2.7199999999999998
2020-11-10 23:00:00,2.51904,0.73472,2.624,0.23424000000000003,0.06832,0.244,2.2848,0.6664,2.38,2.65344,0.77392,2.7640000000000002,0.23424000000000003,0.06832,0.244,2.4192,0.7056,2.52
2020-11-10 23:30:00,2.32752,0.67886,2.4245,0.23472,0.06846000000000001,0.24450000000000002,2.0928,0.6104,2.18,2.43312,0.7096600000000001,2.5345,0.23472,0.06846000000000001,0.24450000000000002,2.1984,0.6412,2.29
2020-11-11 00:00:00,2.36496,0.6897800000000001,2.4635,0.23376000000000002,0.06818,0.24350000000000002,2.1312,0.6216,2.22,2.46096,0.7177800000000001,2.5635,0.23376000000000002,0.06818,0.24350000000000002,2.2272,0.6496000000000001,2.32
2020-11-11 00:30:00,2.33712,0.68166,2.4345,0.23472,0.06846000000000001,0.24450000000000002,2.1024,0.6132000000000001,2.19,2.43312,0.7096600000000001,2.5345,0.23472,0.06846000000000001,0.24450000000000002,2.1984,0.6412,2.29
2020-11-11 01:00:00,2.42304,0.70672,2.524,0.23424000000000003,0.06832,0.244,2.1888,0.6384000000000001,2.2800000000000002,2.52864,0.7375200000000001,2.634,0.23424000000000003,0.06832,0.244,2.2944,0.6692,2.39
2020-11-11 01:30:00,2.41296,0.7037800000000001,2.5135,0.23376000000000002,0.06818,0.24350000000000002,2.1792,0.6356,2.27,2.50896,0.7317800000000001,2.6135,0.23376000000000002,0.06818,0.24350000000000002,2.2752,0.6636000000000001,2.37
2020-11-11 02:00:00,2.35536,0.68698,2.4535,0.23376000000000002,0.06818,0.24350000000000002,2.1216,0.6188,2.21,2.47056,0.7205800000000001,2.5735,0.23376000000000002,0.06818,0.24350000000000002,2.2368,0.6524,2.33
2020-11-11 02:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.23376000000000002,0.06818,0.24350000000000002,2.1504,0.6272,2.24,2.50896,0.7317800000000001,2.6135,0.23376000000000002,0.06818,0.24350000000000002,2.2752,0.6636000000000001,2.37
2020-11-11 03:00:00,2.3256,0.6783,2.4225,0.2328,0.0679,0.24250000000000002,2.0928,0.6104,2.18,2.4312,0.7091000000000001,2.5324999999999998,0.2328,0.0679,0.24250000000000002,2.1984,0.6412,2.29
2020-11-11 03:30:00,2.25072,0.65646,2.3445,0.23472,0.06846000000000001,0.24450000000000002,2.016,0.588,2.1,2.34672,0.6844600000000001,2.4445,0.23472,0.06846000000000001,0.24450000000000002,2.112,0.616,2.2
2020-11-11 04:00:00,2.23968,0.65324,2.333,0.23328000000000002,0.06804,0.243,2.0064,0.5852,2.09,2.33568,0.6812400000000001,2.433,0.23328000000000002,0.06804,0.243,2.1024,0.6132000000000001,2.19
2020-11-11 04:30:00,2.24976,0.6561800000000001,2.3435,0.23376000000000002,0.06818,0.24350000000000002,2.016,0.588,2.1,2.35536,0.68698,2.4535,0.23376000000000002,0.06818,0.24350000000000002,2.1216,0.6188,2.21
2020-11-11 05:00:00,2.25072,0.65646,2.3445,0.23472,0.06846000000000001,0.24450000000000002,2.016,0.588,2.1,2.32752,0.67886,2.4245,0.23472,0.06846000000000001,0.24450000000000002,2.0928,0.6104,2.18
2020-11-11 05:30:00,2.3256,0.6783,2.4225,0.2328,0.0679,0.24250000000000002,2.0928,0.6104,2.18,2.4312,0.7091000000000001,2.5324999999999998,0.2328,0.0679,0.24250000000000002,2.1984,0.6412,2.29
2020-11-11 06:00:00,2.38464,0.69552,2.484,0.23424000000000003,0.06832,0.244,2.1504,0.6272,2.24,2.50944,0.73192,2.614,0.23424000000000003,0.06832,0.244,2.2752,0.6636000000000001,2.37
2020-11-11 06:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.23472,0.06846000000000001,0.24450000000000002,2.4192,0.7056,2.52,2.79792,0.8160600000000001,2.9145000000000003,0.23472,0.06846000000000001,0.24450000000000002,2.5632,0.7476,2.67
2020-11-11 07:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.23184000000000002,0.06762,0.24150000000000002,2.6592000000000002,0.7756000000000001,2.77,3.04464,0.88802,3.1715,0.23184000000000002,0.06762,0.24150000000000002,2.8128,0.8204,2.93
2020-11-11 07:30:00,3.27744,0.9559200000000001,3.414,0.23424000000000003,0.06832,0.244,3.0432,0.8876000000000001,3.17,3.43104,1.00072,3.574,0.23424000000000003,0.06832,0.244,3.1968,0.9324,3.33
2020-11-11 08:00:00,3.46848,1.01164,3.613,0.23328000000000002,0.06804,0.243,3.2352,0.9436,3.37,3.66048,1.06764,3.813,0.23328000000000002,0.06804,0.243,3.4272,0.9996,3.5700000000000003
2020-11-11 08:30:00,3.49632,1.01976,3.642,0.23232000000000003,0.06776,0.242,3.2640000000000002,0.9520000000000001,3.4,3.65952,1.06736,3.8120000000000003,0.23232000000000003,0.06776,0.242,3.4272,0.9996,3.5700000000000003
2020-11-11 09:00:00,3.60384,1.05112,3.754,0.23424000000000003,0.06832,0.244,3.3696,0.9828,3.51,3.75744,1.09592,3.914,0.23424000000000003,0.06832,0.244,3.5232,1.0276,3.67
2020-11-11 09:30:00,3.60192,1.05056,3.752,0.23232000000000003,0.06776,0.242,3.3696,0.9828,3.51,3.74592,1.09256,3.902,0.23232000000000003,0.06776,0.242,3.5136000000000003,1.0248,3.66
2020-11-11 10:00:00,3.59232,1.04776,3.742,0.23232000000000003,0.06776,0.242,3.36,0.98,3.5,3.73632,1.08976,3.892,0.23232000000000003,0.06776,0.242,3.504,1.022,3.65
2020-11-11 10:30:00,3.61152,1.05336,3.762,0.23232000000000003,0.06776,0.242,3.3792,0.9856,3.52,3.7747200000000003,1.10096,3.932,0.23232000000000003,0.06776,0.242,3.5423999999999998,1.0332,3.69
2020-11-11 11:00:00,3.59184,1.04762,3.7415000000000003,0.23184000000000002,0.06762,0.24150000000000002,3.36,0.98,3.5,3.72624,1.08682,3.8815,0.23184000000000002,0.06762,0.24150000000000002,3.4944,1.0192,3.64
2020-11-11 11:30:00,3.63024,1.05882,3.7815000000000003,0.23184000000000002,0.06762,0.24150000000000002,3.3984,0.9912000000000001,3.54,3.79344,1.10642,3.9515000000000002,0.23184000000000002,0.06762,0.24150000000000002,3.5616,1.0388,3.71
2020-11-11 12:00:00,3.6984,1.0787,3.8525,0.2328,0.0679,0.24250000000000002,3.4656000000000002,1.0108,3.61,3.852,1.1235,4.0125,0.2328,0.0679,0.24250000000000002,3.6192,1.0556,3.77
2020-11-11 12:30:00,3.73536,1.08948,3.891,0.23136,0.06748000000000001,0.241,3.504,1.022,3.65,3.83136,1.11748,3.991,0.23136,0.06748000000000001,0.241,3.6,1.05,3.75
2020-11-11 13:00:00,3.80256,1.10908,3.961,0.23136,0.06748000000000001,0.241,3.5712,1.0416,3.7199999999999998,3.9753600000000002,1.15948,4.141,0.23136,0.06748000000000001,0.241,3.7439999999999998,1.092,3.9
2020-11-11 13:30:00,3.7560000000000002,1.0955,3.9125,0.2328,0.0679,0.24250000000000002,3.5232,1.0276,3.67,3.8904,1.1347,4.0525,0.2328,0.0679,0.24250000000000002,3.6576,1.0668,3.81
2020-11-11 14:00:00,3.71664,1.08402,3.8715,0.23184000000000002,0.06762,0.24150000000000002,3.4848,1.0164,3.63,3.87024,1.12882,4.0315,0.23184000000000002,0.06762,0.24150000000000002,3.6384,1.0612,3.79
2020-11-11 14:30:00,3.68736,1.07548,3.841,0.23136,0.06748000000000001,0.241,3.456,1.008,3.6,3.84096,1.12028,4.001,0.23136,0.06748000000000001,0.241,3.6096,1.0528,3.76
2020-11-11 15:00:00,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002,3.78432,1.10376,3.942,0.23232000000000003,0.06776,0.242,3.552,1.036,3.7
2020-11-11 15:30:00,3.59136,1.04748,3.741,0.23136,0.06748000000000001,0.241,3.36,0.98,3.5,3.74496,1.09228,3.901,0.23136,0.06748000000000001,0.241,3.5136000000000003,1.0248,3.66
2020-11-11 16:00:00,3.83232,1.11776,3.992,0.23232000000000003,0.06776,0.242,3.6,1.05,3.75,3.99552,1.16536,4.162,0.23232000000000003,0.06776,0.242,3.7632,1.0976,3.92
2020-11-11 16:30:00,4.17648,1.21814,4.3505,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.9455999999999998,1.1508,4.11,4.34928,1.26854,4.5305,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.1184,1.2012,4.29
2020-11-11 17:00:00,4.4568,1.2999,4.6425,0.2328,0.0679,0.24250000000000002,4.224,1.232,4.4,4.6296,1.3503,4.8225,0.2328,0.0679,0.24250000000000002,4.3968,1.2824,4.58
2020-11-11 17:30:00,4.5048,1.3139,4.6925,0.2328,0.0679,0.24250000000000002,4.272,1.246,4.45,4.6968,1.3699,4.8925,0.2328,0.0679,0.24250000000000002,4.464,1.302,4.65
2020-11-11 18:00:00,4.34928,1.26854,4.5305,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.1184,1.2012,4.29,4.54128,1.32454,4.7305,0.23088000000000003,0.06734000000000001,0.24050000000000002,4.3104,1.2572,4.49
2020-11-11 18:30:00,4.2072,1.2271,4.3825,0.2328,0.0679,0.24250000000000002,3.9744,1.1592,4.14,4.3896,1.2803,4.5725,0.2328,0.0679,0.24250000000000002,4.1568,1.2124,4.33
2020-11-11 19:00:00,4.00416,1.16788,4.171,0.23136,0.06748000000000001,0.241,3.7728,1.1004,3.93,4.18656,1.22108,4.361,0.23136,0.06748000000000001,0.241,3.9552,1.1536,4.12
2020-11-11 19:30:00,3.75504,1.09522,3.9115,0.23184000000000002,0.06762,0.24150000000000002,3.5232,1.0276,3.67,3.90864,1.14002,4.0715,0.23184000000000002,0.06762,0.24150000000000002,3.6768,1.0724,3.83
2020-11-11 20:00:00,3.5544000000000002,1.0367,3.7025,0.2328,0.0679,0.24250000000000002,3.3216,0.9688,3.46,3.6984,1.0787,3.8525,0.2328,0.0679,0.24250000000000002,3.4656000000000002,1.0108,3.61
2020-11-11 20:30:00,3.44736,1.00548,3.591,0.23136,0.06748000000000001,0.241,3.216,0.9380000000000001,3.35,3.5721600000000002,1.04188,3.721,0.23136,0.06748000000000001,0.241,3.3407999999999998,0.9744,3.48
2020-11-11 21:00:00,3.28464,0.9580200000000001,3.4215,0.23184000000000002,0.06762,0.24150000000000002,3.0528,0.8904000000000001,3.18,3.39024,0.98882,3.5315,0.23184000000000002,0.06762,0.24150000000000002,3.1584,0.9212,3.29
2020-11-11 21:30:00,3.15024,0.9188200000000001,3.2815,0.23184000000000002,0.06762,0.24150000000000002,2.9184,0.8512000000000001,3.04,3.23664,0.9440200000000001,3.3715,0.23184000000000002,0.06762,0.24150000000000002,3.0048,0.8764000000000001,3.13
2020-11-11 22:00:00,2.93088,0.85484,3.053,0.23328000000000002,0.06804,0.243,2.6976,0.7868,2.81,3.00768,0.87724,3.133,0.23328000000000002,0.06804,0.243,2.7744,0.8092,2.89
2020-11-11 22:30:00,2.6784,0.7812,2.79,0.23040000000000002,0.06720000000000001,0.24,2.448,0.714,2.55,2.7648,0.8064,2.88,0.23040000000000002,0.06720000000000001,0.24,2.5343999999999998,0.7392000000000001,2.64
2020-11-11 23:00:00,2.48592,0.72506,2.5895,0.24912,0.07266,0.2595,2.2368,0.6524,2.33,2.57232,0.75026,2.6795,0.24912,0.07266,0.2595,2.3232,0.6776,2.42
2020-11-11 23:30:00,2.29056,0.66808,2.386,0.25536000000000003,0.07448,0.266,2.0352,0.5936,2.12,2.35776,0.6876800000000001,2.456,0.25536000000000003,0.07448,0.266,2.1024,0.6132000000000001,2.19
