Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 00:00:00,2.24352,0.65436,2.337,0.25632000000000005,0.07476000000000001,0.267,1.9872,0.5796,2.07,2.32032,0.67676,2.417,0.25632000000000005,0.07476000000000001,0.267,2.064,0.602,2.15
2020-11-12 00:30:00,2.22192,0.6480600000000001,2.3145,0.25392000000000003,0.07406,0.2645,1.968,0.5740000000000001,2.05,2.28912,0.66766,2.3845,0.25392000000000003,0.07406,0.2645,2.0352,0.5936,2.12
2020-11-12 01:00:00,2.36832,0.69076,2.467,0.25632000000000005,0.07476000000000001,0.267,2.112,0.616,2.2,2.47392,0.7215600000000001,2.577,0.25632000000000005,0.07476000000000001,0.267,2.2176,0.6468,2.31
2020-11-12 01:30:00,2.45424,0.71582,2.5564999999999998,0.25584,0.07462,0.2665,2.1984,0.6412,2.29,2.56944,0.7494200000000001,2.6765,0.25584,0.07462,0.2665,2.3136,0.6748000000000001,2.41
2020-11-12 02:00:00,2.37744,0.69342,2.4765,0.25584,0.07462,0.2665,2.1216,0.6188,2.21,2.47344,0.7214200000000001,2.5765000000000002,0.25584,0.07462,0.2665,2.2176,0.6468,2.31
2020-11-12 02:30:00,2.40816,0.70238,2.5085,0.25776000000000004,0.07518000000000001,0.2685,2.1504,0.6272,2.24,2.51376,0.73318,2.6185,0.25776000000000004,0.07518000000000001,0.2685,2.2560000000000002,0.658,2.35
2020-11-12 03:00:00,2.34,0.6825,2.4375,0.25680000000000003,0.07490000000000001,0.2675,2.0832,0.6076,2.17,2.4455999999999998,0.7133,2.5475,0.25680000000000003,0.07490000000000001,0.2675,2.1888,0.6384000000000001,2.2800000000000002
2020-11-12 03:30:00,2.27328,0.6630400000000001,2.368,0.25728,0.07504000000000001,0.268,2.016,0.588,2.1,2.35968,0.6882400000000001,2.458,0.25728,0.07504000000000001,0.268,2.1024,0.6132000000000001,2.19
2020-11-12 04:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.25776000000000004,0.07518000000000001,0.2685,2.016,0.588,2.1,2.34096,0.68278,2.4385,0.25776000000000004,0.07518000000000001,0.2685,2.0832,0.6076,2.17
2020-11-12 04:30:00,2.27328,0.6630400000000001,2.368,0.25728,0.07504000000000001,0.268,2.016,0.588,2.1,2.35968,0.6882400000000001,2.458,0.25728,0.07504000000000001,0.268,2.1024,0.6132000000000001,2.19
2020-11-12 05:00:00,2.292,0.6685,2.3875,0.25680000000000003,0.07490000000000001,0.2675,2.0352,0.5936,2.12,2.388,0.6965,2.4875,0.25680000000000003,0.07490000000000001,0.2675,2.1312,0.6216,2.22
2020-11-12 05:30:00,2.33184,0.6801200000000001,2.429,0.25824,0.07532000000000001,0.269,2.0736,0.6048,2.16,2.42784,0.7081200000000001,2.529,0.25824,0.07532000000000001,0.269,2.1696,0.6328,2.26
2020-11-12 06:00:00,2.36064,0.68852,2.459,0.25824,0.07532000000000001,0.269,2.1024,0.6132000000000001,2.19,2.51424,0.7333200000000001,2.6189999999999998,0.25824,0.07532000000000001,0.269,2.2560000000000002,0.658,2.35
2020-11-12 06:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.25728,0.07504000000000001,0.268,2.3616,0.6888000000000001,2.46,2.77248,0.80864,2.888,0.25728,0.07504000000000001,0.268,2.5152,0.7336,2.62
2020-11-12 07:00:00,2.8872,0.8421000000000001,3.0075,0.25680000000000003,0.07490000000000001,0.2675,2.6304,0.7672,2.74,3.06,0.8925000000000001,3.1875,0.25680000000000003,0.07490000000000001,0.2675,2.8032,0.8176,2.92
2020-11-12 07:30:00,3.22464,0.94052,3.359,0.25824,0.07532000000000001,0.269,2.9664,0.8652000000000001,3.09,3.38784,0.9881200000000001,3.529,0.25824,0.07532000000000001,0.269,3.1296,0.9128000000000001,3.26
2020-11-12 08:00:00,3.36912,0.9826600000000001,3.5095,0.25872,0.07546,0.2695,3.1104,0.9072,3.24,3.56112,1.03866,3.7095000000000002,0.25872,0.07546,0.2695,3.3024,0.9632000000000001,3.44
2020-11-12 08:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.25824,0.07532000000000001,0.269,3.1776,0.9268000000000001,3.31,3.6086400000000003,1.05252,3.759,0.25824,0.07532000000000001,0.269,3.3504,0.9772000000000001,3.49
2020-11-12 09:00:00,3.50256,1.02158,3.6485000000000003,0.25776000000000004,0.07518000000000001,0.2685,3.2448,0.9464,3.38,3.63696,1.06078,3.7885,0.25776000000000004,0.07518000000000001,0.2685,3.3792,0.9856,3.52
2020-11-12 09:30:00,3.62736,1.05798,3.7785,0.25776000000000004,0.07518000000000001,0.2685,3.3696,0.9828,3.51,3.4833600000000002,1.01598,3.6285,0.25776000000000004,0.07518000000000001,0.2685,3.2256,0.9408000000000001,3.36
2020-11-12 10:00:00,3.60768,1.05224,3.758,0.25728,0.07504000000000001,0.268,3.3504,0.9772000000000001,3.49,3.36768,0.9822400000000001,3.508,0.25728,0.07504000000000001,0.268,3.1104,0.9072,3.24
2020-11-12 10:30:00,3.5601599999999998,1.03838,3.7085,0.25776000000000004,0.07518000000000001,0.2685,3.3024,0.9632000000000001,3.44,3.33936,0.9739800000000001,3.4785,0.25776000000000004,0.07518000000000001,0.2685,3.0816,0.8988,3.21
2020-11-12 11:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.25728,0.07504000000000001,0.268,3.1392,0.9156000000000001,3.27,3.33888,0.97384,3.478,0.25728,0.07504000000000001,0.268,3.0816,0.8988,3.21
2020-11-12 11:30:00,3.35712,0.97916,3.497,0.25632000000000005,0.07476000000000001,0.267,3.1008,0.9044000000000001,3.23,3.44352,1.00436,3.5869999999999997,0.25632000000000005,0.07476000000000001,0.267,3.1872,0.9296000000000001,3.32
2020-11-12 12:00:00,3.38688,0.98784,3.528,0.25728,0.07504000000000001,0.268,3.1296,0.9128000000000001,3.26,3.56928,1.04104,3.718,0.25728,0.07504000000000001,0.268,3.312,0.966,3.45
2020-11-12 12:30:00,3.35712,0.97916,3.497,0.25632000000000005,0.07476000000000001,0.267,3.1008,0.9044000000000001,3.23,3.35712,0.97916,3.497,0.25632000000000005,0.07476000000000001,0.267,3.1008,0.9044000000000001,3.23
2020-11-12 13:00:00,3.37392,0.98406,3.5145,0.24432,0.07126,0.2545,3.1296,0.9128000000000001,3.26,3.34512,0.9756600000000001,3.4845,0.24432,0.07126,0.2545,3.1008,0.9044000000000001,3.23
2020-11-12 13:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.24576000000000003,0.07168000000000001,0.256,3.12,0.91,3.25,3.36576,0.9816800000000001,3.5060000000000002,0.24576000000000003,0.07168000000000001,0.256,3.12,0.91,3.25
2020-11-12 14:00:00,3.32736,0.9704800000000001,3.466,0.24576000000000003,0.07168000000000001,0.256,3.0816,0.8988,3.21,3.51936,1.02648,3.666,0.24576000000000003,0.07168000000000001,0.256,3.2736,0.9548000000000001,3.41
2020-11-12 14:30:00,3.2976,0.9618000000000001,3.435,0.24480000000000002,0.0714,0.255,3.0528,0.8904000000000001,3.18,3.3072,0.9646,3.445,0.24480000000000002,0.0714,0.255,3.0624,0.8932,3.19
2020-11-12 15:00:00,3.33552,0.9728600000000001,3.4745,0.24432,0.07126,0.2545,3.0912,0.9016000000000001,3.22,3.4123200000000002,0.99526,3.5545,0.24432,0.07126,0.2545,3.168,0.924,3.3
2020-11-12 15:30:00,3.43248,1.00114,3.5755,0.24528000000000003,0.07154,0.2555,3.1872,0.9296000000000001,3.32,3.62448,1.05714,3.7755,0.24528000000000003,0.07154,0.2555,3.3792,0.9856,3.52
2020-11-12 16:00:00,3.60624,1.05182,3.7565,0.24624000000000001,0.07182000000000001,0.2565,3.36,0.98,3.5,3.79824,1.10782,3.9565,0.24624000000000001,0.07182000000000001,0.2565,3.552,1.036,3.7
2020-11-12 16:30:00,4.00848,1.16914,4.1755,0.24528000000000003,0.07154,0.2555,3.7632,1.0976,3.92,4.17168,1.21674,4.3455,0.24528000000000003,0.07154,0.2555,3.9264,1.1452,4.09
2020-11-12 17:00:00,4.36464,1.27302,4.5465,0.24624000000000001,0.07182000000000001,0.2565,4.1184,1.2012,4.29,4.57584,1.3346200000000001,4.7665,0.24624000000000001,0.07182000000000001,0.2565,4.3296,1.2628,4.51
2020-11-12 17:30:00,4.45152,1.29836,4.6370000000000005,0.24672000000000002,0.07196000000000001,0.257,4.2048,1.2264,4.38,4.66272,1.35996,4.857,0.24672000000000002,0.07196000000000001,0.257,4.416,1.288,4.6
2020-11-12 18:00:00,4.4496,1.2978,4.635,0.24480000000000002,0.0714,0.255,4.2048,1.2264,4.38,4.6608,1.3594,4.855,0.24480000000000002,0.0714,0.255,4.416,1.288,4.6
2020-11-12 18:30:00,4.25808,1.24194,4.4355,0.24528000000000003,0.07154,0.2555,4.0128,1.1703999999999999,4.18,4.44048,1.29514,4.6255,0.24528000000000003,0.07154,0.2555,4.1952,1.2236,4.37
2020-11-12 19:00:00,3.94128,1.14954,4.1055,0.24528000000000003,0.07154,0.2555,3.696,1.078,3.85,4.11408,1.19994,4.2855,0.24528000000000003,0.07154,0.2555,3.8688000000000002,1.1284,4.03
2020-11-12 19:30:00,3.65232,1.06526,3.8045,0.24432,0.07126,0.2545,3.408,0.994,3.55,3.80592,1.11006,3.9645,0.24432,0.07126,0.2545,3.5616,1.0388,3.71
2020-11-12 20:00:00,3.53808,1.03194,3.6855,0.24528000000000003,0.07154,0.2555,3.2928,0.9604,3.43,3.70128,1.07954,3.8555,0.24528000000000003,0.07154,0.2555,3.456,1.008,3.6
2020-11-12 20:30:00,3.39408,0.98994,3.5355,0.24528000000000003,0.07154,0.2555,3.1488,0.9184,3.2800000000000002,3.54768,1.03474,3.6955,0.24528000000000003,0.07154,0.2555,3.3024,0.9632000000000001,3.44
2020-11-12 21:00:00,3.30672,0.9644600000000001,3.4445,0.24432,0.07126,0.2545,3.0624,0.8932,3.19,3.43152,1.00086,3.5745,0.24432,0.07126,0.2545,3.1872,0.9296000000000001,3.32
2020-11-12 21:30:00,3.15456,0.9200800000000001,3.286,0.24576000000000003,0.07168000000000001,0.256,2.9088000000000003,0.8484,3.03,3.27936,0.9564800000000001,3.416,0.24576000000000003,0.07168000000000001,0.256,3.0336,0.8848,3.16
2020-11-12 22:00:00,2.92368,0.85274,3.0455,0.24528000000000003,0.07154,0.2555,2.6784,0.7812,2.79,3.03888,0.8863400000000001,3.1655,0.24528000000000003,0.07154,0.2555,2.7936,0.8148000000000001,2.91
2020-11-12 22:30:00,2.7019200000000003,0.7880600000000001,2.8145,0.24432,0.07126,0.2545,2.4576000000000002,0.7168,2.56,2.79792,0.8160600000000001,2.9145000000000003,0.24432,0.07126,0.2545,2.5536,0.7448,2.66
2020-11-12 23:00:00,2.4816000000000003,0.7238,2.585,0.24480000000000002,0.0714,0.255,2.2368,0.6524,2.33,2.5776,0.7518,2.685,0.24480000000000002,0.0714,0.255,2.3328,0.6804,2.43
2020-11-12 23:30:00,2.32896,0.6792800000000001,2.426,0.24576000000000003,0.07168000000000001,0.256,2.0832,0.6076,2.17,2.41536,0.7044800000000001,2.516,0.24576000000000003,0.07168000000000001,0.256,2.1696,0.6328,2.26
2020-11-13 00:00:00,2.232,0.651,2.325,0.24480000000000002,0.0714,0.255,1.9872,0.5796,2.07,2.2992,0.6706000000000001,2.395,0.24480000000000002,0.0714,0.255,2.0544000000000002,0.5992000000000001,2.14
2020-11-13 00:30:00,2.19264,0.6395200000000001,2.284,0.24384000000000003,0.07112,0.254,1.9488,0.5684,2.03,2.25984,0.65912,2.354,0.24384000000000003,0.07112,0.254,2.016,0.588,2.1
2020-11-13 01:00:00,2.25168,0.6567400000000001,2.3455,0.24528000000000003,0.07154,0.2555,2.0064,0.5852,2.09,2.30928,0.67354,2.4055,0.24528000000000003,0.07154,0.2555,2.064,0.602,2.15
2020-11-13 01:30:00,2.30928,0.67354,2.4055,0.24528000000000003,0.07154,0.2555,2.064,0.602,2.15,2.37648,0.6931400000000001,2.4755000000000003,0.24528000000000003,0.07154,0.2555,2.1312,0.6216,2.22
2020-11-13 02:00:00,2.24976,0.6561800000000001,2.3435,0.24336000000000002,0.07098,0.2535,2.0064,0.5852,2.09,2.32656,0.6785800000000001,2.4235,0.24336000000000002,0.07098,0.2535,2.0832,0.6076,2.17
2020-11-13 02:30:00,2.23248,0.65114,2.3255,0.24528000000000003,0.07154,0.2555,1.9872,0.5796,2.07,2.30928,0.67354,2.4055,0.24528000000000003,0.07154,0.2555,2.064,0.602,2.15
2020-11-13 03:00:00,2.17536,0.63448,2.266,0.24576000000000003,0.07168000000000001,0.256,1.9296000000000002,0.5628000000000001,2.01,2.24256,0.6540800000000001,2.336,0.24576000000000003,0.07168000000000001,0.256,1.9968,0.5824,2.08
2020-11-13 03:30:00,2.07744,0.60592,2.164,0.24384000000000003,0.07112,0.254,1.8336000000000001,0.5348,1.9100000000000001,2.15424,0.6283200000000001,2.2439999999999998,0.24384000000000003,0.07112,0.254,1.9104,0.5572,1.99
2020-11-13 04:00:00,2.04,0.595,2.125,0.24480000000000002,0.0714,0.255,1.7952,0.5236000000000001,1.87,2.088,0.609,2.175,0.24480000000000002,0.0714,0.255,1.8432,0.5376000000000001,1.92
2020-11-13 04:30:00,2.03088,0.5923400000000001,2.1155,0.24528000000000003,0.07154,0.2555,1.7856,0.5208,1.8599999999999999,2.07888,0.6063400000000001,2.1655,0.24528000000000003,0.07154,0.2555,1.8336000000000001,0.5348,1.9100000000000001
2020-11-13 05:00:00,2.04864,0.59752,2.134,0.24384000000000003,0.07112,0.254,1.8048000000000002,0.5264,1.88,2.09664,0.6115200000000001,2.184,0.24384000000000003,0.07112,0.254,1.8528,0.5404,1.9300000000000002
2020-11-13 05:30:00,2.11584,0.61712,2.204,0.24384000000000003,0.07112,0.254,1.8719999999999999,0.546,1.9500000000000002,2.19264,0.6395200000000001,2.284,0.24384000000000003,0.07112,0.254,1.9488,0.5684,2.03
2020-11-13 06:00:00,2.25168,0.6567400000000001,2.3455,0.24528000000000003,0.07154,0.2555,2.0064,0.5852,2.09,2.34768,0.68474,2.4455,0.24528000000000003,0.07154,0.2555,2.1024,0.6132000000000001,2.19
2020-11-13 06:30:00,2.55792,0.7460600000000001,2.6645,0.24432,0.07126,0.2545,2.3136,0.6748000000000001,2.41,2.6539200000000003,0.7740600000000001,2.7645,0.24432,0.07126,0.2545,2.4096,0.7028,2.51
2020-11-13 07:00:00,2.84544,0.8299200000000001,2.964,0.24384000000000003,0.07112,0.254,2.6016,0.7588,2.71,3.04704,0.8887200000000001,3.174,0.24384000000000003,0.07112,0.254,2.8032,0.8176,2.92
2020-11-13 07:30:00,3.21264,0.9370200000000001,3.3465,0.24624000000000001,0.07182000000000001,0.2565,2.9664,0.8652000000000001,3.09,3.42384,0.9986200000000001,3.5665,0.24624000000000001,0.07182000000000001,0.2565,3.1776,0.9268000000000001,3.31
2020-11-13 08:00:00,3.39504,0.9902200000000001,3.5365,0.24624000000000001,0.07182000000000001,0.2565,3.1488,0.9184,3.2800000000000002,3.65424,1.06582,3.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,3.408,0.994,3.55
2020-11-13 08:30:00,3.47088,1.01234,3.6155,0.24528000000000003,0.07154,0.2555,3.2256,0.9408000000000001,3.36,3.78768,1.10474,3.9455,0.24528000000000003,0.07154,0.2555,3.5423999999999998,1.0332,3.69
2020-11-13 09:00:00,3.52032,1.02676,3.667,0.24672000000000002,0.07196000000000001,0.257,3.2736,0.9548000000000001,3.41,3.88512,1.13316,4.047,0.24672000000000002,0.07196000000000001,0.257,3.6384,1.0612,3.79
2020-11-13 09:30:00,3.58752,1.04636,3.737,0.24672000000000002,0.07196000000000001,0.257,3.3407999999999998,0.9744,3.48,3.78912,1.10516,3.947,0.24672000000000002,0.07196000000000001,0.257,3.5423999999999998,1.0332,3.69
2020-11-13 10:00:00,3.44256,1.00408,3.586,0.24576000000000003,0.07168000000000001,0.256,3.1968,0.9324,3.33,3.50016,1.02088,3.646,0.24576000000000003,0.07168000000000001,0.256,3.2544,0.9492,3.39
2020-11-13 10:30:00,3.3945600000000002,0.9900800000000001,3.536,0.24576000000000003,0.07168000000000001,0.256,3.1488,0.9184,3.2800000000000002,3.34656,0.9760800000000001,3.4859999999999998,0.24576000000000003,0.07168000000000001,0.256,3.1008,0.9044000000000001,3.23
2020-11-13 11:00:00,3.38496,0.98728,3.526,0.24576000000000003,0.07168000000000001,0.256,3.1392,0.9156000000000001,3.27,3.48096,1.01528,3.626,0.24576000000000003,0.07168000000000001,0.256,3.2352,0.9436,3.37
2020-11-13 11:30:00,3.384,0.987,3.525,0.24480000000000002,0.0714,0.255,3.1392,0.9156000000000001,3.27,3.4704,1.0122,3.615,0.24480000000000002,0.0714,0.255,3.2256,0.9408000000000001,3.36
2020-11-13 12:00:00,3.42336,0.99848,3.566,0.24576000000000003,0.07168000000000001,0.256,3.1776,0.9268000000000001,3.31,3.50976,1.02368,3.656,0.24576000000000003,0.07168000000000001,0.256,3.2640000000000002,0.9520000000000001,3.4
2020-11-13 12:30:00,3.42384,0.9986200000000001,3.5665,0.24624000000000001,0.07182000000000001,0.2565,3.1776,0.9268000000000001,3.31,3.51024,1.02382,3.6565000000000003,0.24624000000000001,0.07182000000000001,0.2565,3.2640000000000002,0.9520000000000001,3.4
2020-11-13 13:00:00,3.33552,0.9728600000000001,3.4745,0.24432,0.07126,0.2545,3.0912,0.9016000000000001,3.22,3.47952,1.01486,3.6245000000000003,0.24432,0.07126,0.2545,3.2352,0.9436,3.37
2020-11-13 13:30:00,3.32688,0.9703400000000001,3.4655,0.24528000000000003,0.07154,0.2555,3.0816,0.8988,3.21,3.41328,0.9955400000000001,3.5555,0.24528000000000003,0.07154,0.2555,3.168,0.924,3.3
2020-11-13 14:00:00,3.30768,0.96474,3.4455,0.24528000000000003,0.07154,0.2555,3.0624,0.8932,3.19,3.50928,1.02354,3.6555,0.24528000000000003,0.07154,0.2555,3.2640000000000002,0.9520000000000001,3.4
2020-11-13 14:30:00,3.3144,0.9667,3.4525,0.19440000000000002,0.0567,0.2025,3.12,0.91,3.25,3.5544000000000002,1.0367,3.7025,0.19440000000000002,0.0567,0.2025,3.36,0.98,3.5
2020-11-13 15:00:00,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2020-11-13 15:30:00,3.35424,0.9783200000000001,3.4939999999999998,0.01344,0.003920000000000001,0.014,3.3407999999999998,0.9744,3.48,3.52704,1.02872,3.674,0.01344,0.003920000000000001,0.014,3.5136000000000003,1.0248,3.66
2020-11-13 16:00:00,3.43776,1.00268,3.581,0.23136,0.06748000000000001,0.241,3.2064,0.9352,3.34,3.59136,1.04748,3.741,0.23136,0.06748000000000001,0.241,3.36,0.98,3.5
2020-11-13 16:30:00,3.75312,1.09466,3.9095,0.23952,0.06986,0.2495,3.5136000000000003,1.0248,3.66,3.91632,1.14226,4.0795,0.23952,0.06986,0.2495,3.6768,1.0724,3.83
2020-11-13 17:00:00,4.07616,1.18888,4.246,0.24576000000000003,0.07168000000000001,0.256,3.8304,1.1172,3.99,4.27776,1.24768,4.456,0.24576000000000003,0.07168000000000001,0.256,4.032,1.176,4.2
2020-11-13 17:30:00,4.21056,1.22808,4.386,0.24576000000000003,0.07168000000000001,0.256,3.9648,1.1564,4.13,4.41216,1.28688,4.596,0.24576000000000003,0.07168000000000001,0.256,4.1664,1.2152,4.34
2020-11-13 18:00:00,4.0752,1.1886,4.245,0.24480000000000002,0.0714,0.255,3.8304,1.1172,3.99,4.2768,1.2474,4.455,0.24480000000000002,0.0714,0.255,4.032,1.176,4.2
2020-11-13 18:30:00,3.94176,1.14968,4.106,0.24576000000000003,0.07168000000000001,0.256,3.696,1.078,3.85,4.12416,1.20288,4.296,0.24576000000000003,0.07168000000000001,0.256,3.8784,1.1312,4.04
2020-11-13 19:00:00,3.73056,1.08808,3.886,0.24576000000000003,0.07168000000000001,0.256,3.4848,1.0164,3.63,3.8937600000000003,1.13568,4.056,0.24576000000000003,0.07168000000000001,0.256,3.648,1.064,3.8
2020-11-13 19:30:00,3.5568,1.0374,3.705,0.24480000000000002,0.0714,0.255,3.312,0.966,3.45,3.7104,1.0822,3.865,0.24480000000000002,0.0714,0.255,3.4656000000000002,1.0108,3.61
2020-11-13 20:00:00,3.31824,0.9678200000000001,3.4565,0.24624000000000001,0.07182000000000001,0.2565,3.072,0.896,3.2,3.4718400000000003,1.01262,3.6165000000000003,0.24624000000000001,0.07182000000000001,0.2565,3.2256,0.9408000000000001,3.36
2020-11-13 20:30:00,3.20304,0.93422,3.3365,0.24624000000000001,0.07182000000000001,0.2565,2.9568000000000003,0.8624,3.08,3.34704,0.9762200000000001,3.4865,0.24624000000000001,0.07182000000000001,0.2565,3.1008,0.9044000000000001,3.23
2020-11-13 21:00:00,3.08688,0.90034,3.2155,0.24528000000000003,0.07154,0.2555,2.8416,0.8288000000000001,2.96,3.22128,0.93954,3.3555,0.24528000000000003,0.07154,0.2555,2.976,0.868,3.1
2020-11-13 21:30:00,2.93472,0.85596,3.057,0.24672000000000002,0.07196000000000001,0.257,2.688,0.784,2.8,3.05952,0.89236,3.187,0.24672000000000002,0.07196000000000001,0.257,2.8128,0.8204,2.93
2020-11-13 22:00:00,2.79024,0.8138200000000001,2.9065000000000003,0.24624000000000001,0.07182000000000001,0.2565,2.544,0.742,2.65,2.92464,0.8530200000000001,3.0465,0.24624000000000001,0.07182000000000001,0.2565,2.6784,0.7812,2.79
2020-11-13 22:30:00,2.6256,0.7658,2.735,0.24480000000000002,0.0714,0.255,2.3808,0.6944,2.48,2.7408,0.7994,2.855,0.24480000000000002,0.0714,0.255,2.496,0.728,2.6
2020-11-13 23:00:00,2.43504,0.7102200000000001,2.5365,0.24624000000000001,0.07182000000000001,0.2565,2.1888,0.6384000000000001,2.2800000000000002,2.54064,0.74102,2.6465,0.24624000000000001,0.07182000000000001,0.2565,2.2944,0.6692,2.39
2020-11-13 23:30:00,2.27232,0.66276,2.367,0.24672000000000002,0.07196000000000001,0.257,2.0256,0.5908,2.11,2.36832,0.69076,2.467,0.24672000000000002,0.07196000000000001,0.257,2.1216,0.6188,2.21
2020-11-14 00:00:00,2.15568,0.6287400000000001,2.2455,0.24528000000000003,0.07154,0.2555,1.9104,0.5572,1.99,2.23248,0.65114,2.3255,0.24528000000000003,0.07154,0.2555,1.9872,0.5796,2.07
2020-11-14 00:30:00,2.11824,0.61782,2.2065,0.24624000000000001,0.07182000000000001,0.2565,1.8719999999999999,0.546,1.9500000000000002,2.20464,0.64302,2.2965,0.24624000000000001,0.07182000000000001,0.2565,1.9584000000000001,0.5712,2.04
2020-11-14 01:00:00,2.23344,0.65142,2.3265000000000002,0.24624000000000001,0.07182000000000001,0.2565,1.9872,0.5796,2.07,2.32944,0.67942,2.4265,0.24624000000000001,0.07182000000000001,0.2565,2.0832,0.6076,2.17
2020-11-14 01:30:00,2.23248,0.65114,2.3255,0.24528000000000003,0.07154,0.2555,1.9872,0.5796,2.07,2.30928,0.67354,2.4055,0.24528000000000003,0.07154,0.2555,2.064,0.602,2.15
2020-11-14 02:00:00,2.18448,0.63714,2.2755,0.24528000000000003,0.07154,0.2555,1.9392,0.5656,2.02,2.26128,0.65954,2.3555,0.24528000000000003,0.07154,0.2555,2.016,0.588,2.1
2020-11-14 02:30:00,2.13792,0.62356,2.227,0.24672000000000002,0.07196000000000001,0.257,1.8912,0.5516,1.97,2.22432,0.64876,2.317,0.24672000000000002,0.07196000000000001,0.257,1.9776,0.5768,2.06
2020-11-14 03:00:00,2.07936,0.60648,2.166,0.24576000000000003,0.07168000000000001,0.256,1.8336000000000001,0.5348,1.9100000000000001,2.16576,0.63168,2.2560000000000002,0.24576000000000003,0.07168000000000001,0.256,1.92,0.56,2.0
2020-11-14 03:30:00,2.01216,0.5868800000000001,2.096,0.24576000000000003,0.07168000000000001,0.256,1.7664,0.5152,1.8399999999999999,2.09856,0.6120800000000001,2.186,0.24576000000000003,0.07168000000000001,0.256,1.8528,0.5404,1.9300000000000002
2020-11-14 04:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.24624000000000001,0.07182000000000001,0.2565,1.7184,0.5012,1.79,2.04144,0.5954200000000001,2.1265,0.24624000000000001,0.07182000000000001,0.2565,1.7952,0.5236000000000001,1.87
2020-11-14 04:30:00,1.95456,0.57008,2.036,0.24576000000000003,0.07168000000000001,0.256,1.7088,0.4984,1.78,2.02176,0.5896800000000001,2.106,0.24576000000000003,0.07168000000000001,0.256,1.776,0.518,1.85
2020-11-14 05:00:00,1.95552,0.5703600000000001,2.037,0.24672000000000002,0.07196000000000001,0.257,1.7088,0.4984,1.78,2.02272,0.58996,2.107,0.24672000000000002,0.07196000000000001,0.257,1.776,0.518,1.85
2020-11-14 05:30:00,2.13792,0.62356,2.227,0.24672000000000002,0.07196000000000001,0.257,1.8912,0.5516,1.97,2.21472,0.6459600000000001,2.307,0.24672000000000002,0.07196000000000001,0.257,1.968,0.5740000000000001,2.05
2020-11-14 06:00:00,2.25984,0.65912,2.354,0.24384000000000003,0.07112,0.254,2.016,0.588,2.1,2.3750400000000003,0.69272,2.474,0.24384000000000003,0.07112,0.254,2.1312,0.6216,2.22
2020-11-14 06:30:00,2.4345600000000003,0.71008,2.536,0.24576000000000003,0.07168000000000001,0.256,2.1888,0.6384000000000001,2.2800000000000002,2.55936,0.74648,2.666,0.24576000000000003,0.07168000000000001,0.256,2.3136,0.6748000000000001,2.41
2020-11-14 07:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.24624000000000001,0.07182000000000001,0.2565,2.2656,0.6608,2.36,2.6654400000000003,0.7774200000000001,2.7765,0.24624000000000001,0.07182000000000001,0.2565,2.4192,0.7056,2.52
2020-11-14 07:30:00,2.67408,0.7799400000000001,2.7855,0.24528000000000003,0.07154,0.2555,2.4288,0.7084,2.5300000000000002,2.84688,0.8303400000000001,2.9655,0.24528000000000003,0.07154,0.2555,2.6016,0.7588,2.71
2020-11-14 08:00:00,2.77104,0.80822,2.8865,0.24624000000000001,0.07182000000000001,0.2565,2.5248,0.7364,2.63,2.95344,0.8614200000000001,3.0765,0.24624000000000001,0.07182000000000001,0.2565,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-14 08:30:00,2.98224,0.86982,3.1065,0.24624000000000001,0.07182000000000001,0.2565,2.7359999999999998,0.798,2.85,3.17424,0.9258200000000001,3.3064999999999998,0.24624000000000001,0.07182000000000001,0.2565,2.928,0.854,3.05
2020-11-14 09:00:00,3.14352,0.9168600000000001,3.2745,0.24432,0.07126,0.2545,2.8992,0.8456,3.02,3.31632,0.9672600000000001,3.4545,0.24432,0.07126,0.2545,3.072,0.896,3.2
2020-11-14 09:30:00,3.11616,0.90888,3.246,0.24576000000000003,0.07168000000000001,0.256,2.8704,0.8372,2.99,3.25056,0.94808,3.386,0.24576000000000003,0.07168000000000001,0.256,3.0048,0.8764000000000001,3.13
2020-11-14 10:00:00,3.21216,0.93688,3.346,0.24576000000000003,0.07168000000000001,0.256,2.9664,0.8652000000000001,3.09,3.36576,0.9816800000000001,3.5060000000000002,0.24576000000000003,0.07168000000000001,0.256,3.12,0.91,3.25
2020-11-14 10:30:00,3.24912,0.9476600000000001,3.3845,0.24432,0.07126,0.2545,3.0048,0.8764000000000001,3.13,3.40272,0.9924600000000001,3.5445,0.24432,0.07126,0.2545,3.1584,0.9212,3.29
2020-11-14 11:00:00,3.29712,0.9616600000000001,3.4345,0.24432,0.07126,0.2545,3.0528,0.8904000000000001,3.18,3.4123200000000002,0.99526,3.5545,0.24432,0.07126,0.2545,3.168,0.924,3.3
2020-11-14 11:30:00,3.32592,0.97006,3.4645,0.24432,0.07126,0.2545,3.0816,0.8988,3.21,3.39312,0.9896600000000001,3.5345,0.24432,0.07126,0.2545,3.1488,0.9184,3.2800000000000002
2020-11-14 12:00:00,3.35472,0.9784600000000001,3.4945,0.24432,0.07126,0.2545,3.1104,0.9072,3.24,3.4123200000000002,0.99526,3.5545,0.24432,0.07126,0.2545,3.168,0.924,3.3
2020-11-14 12:30:00,3.44112,1.00366,3.5845000000000002,0.24432,0.07126,0.2545,3.1968,0.9324,3.33,3.4603200000000003,1.00926,3.6045,0.24432,0.07126,0.2545,3.216,0.9380000000000001,3.35
2020-11-14 13:00:00,3.36432,0.9812600000000001,3.5045,0.24432,0.07126,0.2545,3.12,0.91,3.25,3.4123200000000002,0.99526,3.5545,0.24432,0.07126,0.2545,3.168,0.924,3.3
2020-11-14 13:30:00,3.29664,0.96152,3.434,0.24384000000000003,0.07112,0.254,3.0528,0.8904000000000001,3.18,3.34464,0.97552,3.484,0.24384000000000003,0.07112,0.254,3.1008,0.9044000000000001,3.23
2020-11-14 14:00:00,3.24912,0.9476600000000001,3.3845,0.24432,0.07126,0.2545,3.0048,0.8764000000000001,3.13,3.34512,0.9756600000000001,3.4845,0.24432,0.07126,0.2545,3.1008,0.9044000000000001,3.23
2020-11-14 14:30:00,3.25968,0.95074,3.3955,0.24528000000000003,0.07154,0.2555,3.0144,0.8792000000000001,3.14,3.3652800000000003,0.9815400000000001,3.5055,0.24528000000000003,0.07154,0.2555,3.12,0.91,3.25
2020-11-14 15:00:00,2.99088,0.8723400000000001,3.1155,0.24528000000000003,0.07154,0.2555,2.7456,0.8008000000000001,2.86,3.06768,0.8947400000000001,3.1955,0.24528000000000003,0.07154,0.2555,2.8224,0.8232,2.94
2020-11-14 15:30:00,2.8252800000000002,0.8240400000000001,2.943,0.24288,0.07084,0.253,2.5824,0.7532,2.69,2.91168,0.8492400000000001,3.033,0.24288,0.07084,0.253,2.6688,0.7784000000000001,2.7800000000000002
2020-11-14 16:00:00,2.95248,0.86114,3.0755,0.24528000000000003,0.07154,0.2555,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.03888,0.8863400000000001,3.1655,0.24528000000000003,0.07154,0.2555,2.7936,0.8148000000000001,2.91
2020-11-14 16:30:00,3.22176,0.9396800000000001,3.356,0.24576000000000003,0.07168000000000001,0.256,2.976,0.868,3.1,3.30816,0.9648800000000001,3.446,0.24576000000000003,0.07168000000000001,0.256,3.0624,0.8932,3.19
2020-11-14 17:00:00,3.45888,1.00884,3.6029999999999998,0.24288,0.07084,0.253,3.216,0.9380000000000001,3.35,3.61248,1.05364,3.763,0.24288,0.07084,0.253,3.3696,0.9828,3.51
2020-11-14 17:30:00,3.62448,1.05714,3.7755,0.24528000000000003,0.07154,0.2555,3.3792,0.9856,3.52,3.85488,1.1243400000000001,4.0155,0.24528000000000003,0.07154,0.2555,3.6096,1.0528,3.76
2020-11-14 18:00:00,3.62448,1.05714,3.7755,0.24528000000000003,0.07154,0.2555,3.3792,0.9856,3.52,3.84528,1.12154,4.0055,0.24528000000000003,0.07154,0.2555,3.6,1.05,3.75
2020-11-14 18:30:00,3.4780800000000003,1.01444,3.623,0.24288,0.07084,0.253,3.2352,0.9436,3.37,3.66048,1.06764,3.813,0.24288,0.07084,0.253,3.4176,0.9968,3.56
2020-11-14 19:00:00,3.2880000000000003,0.9590000000000001,3.425,0.24480000000000002,0.0714,0.255,3.0432,0.8876000000000001,3.17,3.4608,1.0094,3.605,0.24480000000000002,0.0714,0.255,3.216,0.9380000000000001,3.35
2020-11-14 19:30:00,3.02928,0.8835400000000001,3.1555,0.24528000000000003,0.07154,0.2555,2.784,0.812,2.9,3.12528,0.9115400000000001,3.2555,0.24528000000000003,0.07154,0.2555,2.88,0.84,3.0
2020-11-14 20:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.24336000000000002,0.07098,0.2535,2.6208,0.7644000000000001,2.73,2.96016,0.86338,3.0835,0.24336000000000002,0.07098,0.2535,2.7168,0.7924,2.83
2020-11-14 20:30:00,2.82576,0.82418,2.9435000000000002,0.24336000000000002,0.07098,0.2535,2.5824,0.7532,2.69,2.91216,0.84938,3.0335,0.24336000000000002,0.07098,0.2535,2.6688,0.7784000000000001,2.7800000000000002
2020-11-14 21:00:00,2.72208,0.7939400000000001,2.8355,0.24528000000000003,0.07154,0.2555,2.4768,0.7224,2.58,2.8084800000000003,0.8191400000000001,2.9255,0.24528000000000003,0.07154,0.2555,2.5632,0.7476,2.67
2020-11-14 21:30:00,2.616,0.763,2.725,0.24480000000000002,0.0714,0.255,2.3712,0.6916,2.47,2.7024,0.7882,2.815,0.24480000000000002,0.0714,0.255,2.4576000000000002,0.7168,2.56
2020-11-14 22:00:00,2.47152,0.7208600000000001,2.5745,0.24432,0.07126,0.2545,2.2272,0.6496000000000001,2.32,2.54832,0.74326,2.6545,0.24432,0.07126,0.2545,2.304,0.672,2.4
2020-11-14 22:30:00,2.32656,0.6785800000000001,2.4235,0.24336000000000002,0.07098,0.2535,2.0832,0.6076,2.17,2.39376,0.69818,2.4935,0.24336000000000002,0.07098,0.2535,2.1504,0.6272,2.24
2020-11-14 23:00:00,2.1744,0.6342,2.265,0.24480000000000002,0.0714,0.255,1.9296000000000002,0.5628000000000001,2.01,2.232,0.651,2.325,0.24480000000000002,0.0714,0.255,1.9872,0.5796,2.07
2020-11-14 23:30:00,2.01072,0.5864600000000001,2.0945,0.24432,0.07126,0.2545,1.7664,0.5152,1.8399999999999999,2.06832,0.60326,2.1545,0.24432,0.07126,0.2545,1.824,0.532,1.9
2020-11-15 00:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.24480000000000002,0.0714,0.255,1.6608,0.4844,1.73,1.944,0.5670000000000001,2.025,0.24480000000000002,0.0714,0.255,1.6992,0.49560000000000004,1.77
2020-11-15 00:30:00,1.88544,0.5499200000000001,1.964,0.24384000000000003,0.07112,0.254,1.6416,0.4788,1.71,1.9238400000000002,0.5611200000000001,2.004,0.24384000000000003,0.07112,0.254,1.6800000000000002,0.49,1.75
2020-11-15 01:00:00,1.94352,0.56686,2.0245,0.24432,0.07126,0.2545,1.6992,0.49560000000000004,1.77,2.00112,0.5836600000000001,2.0845,0.24432,0.07126,0.2545,1.7568000000000001,0.5124000000000001,1.83
2020-11-15 01:30:00,1.96368,0.57274,2.0455,0.24528000000000003,0.07154,0.2555,1.7184,0.5012,1.79,2.00208,0.58394,2.0855,0.24528000000000003,0.07154,0.2555,1.7568000000000001,0.5124000000000001,1.83
2020-11-15 02:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.24528000000000003,0.07154,0.2555,1.6608,0.4844,1.73,1.94448,0.5671400000000001,2.0255,0.24528000000000003,0.07154,0.2555,1.6992,0.49560000000000004,1.77
2020-11-15 02:30:00,1.82736,0.53298,1.9035000000000002,0.24336000000000002,0.07098,0.2535,1.584,0.462,1.65,1.86576,0.54418,1.9435,0.24336000000000002,0.07098,0.2535,1.6224,0.4732,1.69
2020-11-15 03:00:00,1.79088,0.52234,1.8655,0.24528000000000003,0.07154,0.2555,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8484800000000001,0.5391400000000001,1.9255,0.24528000000000003,0.07154,0.2555,1.6032000000000002,0.4676,1.67
2020-11-15 03:30:00,1.70496,0.49728000000000006,1.776,0.24576000000000003,0.07168000000000001,0.256,1.4592,0.42560000000000003,1.52,1.74336,0.50848,1.816,0.24576000000000003,0.07168000000000001,0.256,1.4976,0.4368,1.56
2020-11-15 04:00:00,1.69392,0.49406000000000005,1.7645,0.24432,0.07126,0.2545,1.4496,0.4228,1.51,1.74192,0.5080600000000001,1.8145,0.24432,0.07126,0.2545,1.4976,0.4368,1.56
2020-11-15 04:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.24624000000000001,0.07182000000000001,0.2565,1.4304000000000001,0.4172,1.49,1.7342400000000002,0.50582,1.8065,0.24624000000000001,0.07182000000000001,0.2565,1.488,0.434,1.55
2020-11-15 05:00:00,1.65552,0.48286000000000007,1.7245,0.24432,0.07126,0.2545,1.4112,0.4116,1.47,1.71312,0.49966000000000005,1.7845,0.24432,0.07126,0.2545,1.4688,0.4284,1.53
2020-11-15 05:30:00,1.7044800000000002,0.49714,1.7755,0.24528000000000003,0.07154,0.2555,1.4592,0.42560000000000003,1.52,1.7812800000000002,0.51954,1.8555000000000001,0.24528000000000003,0.07154,0.2555,1.536,0.448,1.6
2020-11-15 06:00:00,1.74384,0.5086200000000001,1.8165,0.24624000000000001,0.07182000000000001,0.2565,1.4976,0.4368,1.56,1.80144,0.52542,1.8765,0.24624000000000001,0.07182000000000001,0.2565,1.5552000000000001,0.4536,1.62
2020-11-15 06:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.24432,0.07126,0.2545,1.584,0.462,1.65,1.89552,0.55286,1.9745,0.24432,0.07126,0.2545,1.6512,0.48160000000000003,1.72
2020-11-15 07:00:00,1.91472,0.5584600000000001,1.9945,0.24432,0.07126,0.2545,1.6703999999999999,0.4872,1.74,1.97232,0.57526,2.0545,0.24432,0.07126,0.2545,1.728,0.504,1.8
2020-11-15 07:30:00,2.00208,0.58394,2.0855,0.24528000000000003,0.07154,0.2555,1.7568000000000001,0.5124000000000001,1.83,2.06928,0.6035400000000001,2.1555,0.24528000000000003,0.07154,0.2555,1.824,0.532,1.9
2020-11-15 08:00:00,2.06832,0.60326,2.1545,0.24432,0.07126,0.2545,1.824,0.532,1.9,2.13552,0.6228600000000001,2.2245,0.24432,0.07126,0.2545,1.8912,0.5516,1.97
2020-11-15 08:30:00,2.41392,0.70406,2.5145,0.24432,0.07126,0.2545,2.1696,0.6328,2.26,2.49072,0.7264600000000001,2.5945,0.24432,0.07126,0.2545,2.2464,0.6552,2.34
2020-11-15 09:00:00,2.58528,0.75404,2.693,0.18528000000000003,0.054040000000000005,0.193,2.4,0.7000000000000001,2.5,2.6236800000000002,0.76524,2.733,0.18528000000000003,0.054040000000000005,0.193,2.4384,0.7112,2.54
2020-11-15 09:30:00,2.79264,0.81452,2.909,0.24864000000000003,0.07252,0.259,2.544,0.742,2.65,2.71584,0.79212,2.829,0.24864000000000003,0.07252,0.259,2.4672,0.7196,2.5700000000000003
2020-11-15 10:00:00,2.93664,0.8565200000000001,3.059,0.24864000000000003,0.07252,0.259,2.688,0.784,2.8,2.85984,0.8341200000000001,2.979,0.24864000000000003,0.07252,0.259,2.6112,0.7616,2.7199999999999998
2020-11-15 10:30:00,3.0144,0.8792000000000001,3.14,0.24960000000000002,0.0728,0.26,2.7648,0.8064,2.88,3.024,0.882,3.15,0.24960000000000002,0.0728,0.26,2.7744,0.8092,2.89
2020-11-15 11:00:00,2.784,0.812,2.9,0.24960000000000002,0.0728,0.26,2.5343999999999998,0.7392000000000001,2.64,2.9088000000000003,0.8484,3.03,0.24960000000000002,0.0728,0.26,2.6592000000000002,0.7756000000000001,2.77
2020-11-15 11:30:00,2.7936,0.8148000000000001,2.91,0.24960000000000002,0.0728,0.26,2.544,0.742,2.65,2.9472,0.8596,3.07,0.24960000000000002,0.0728,0.26,2.6976,0.7868,2.81
2020-11-15 12:00:00,2.82336,0.8234800000000001,2.941,0.25056,0.07308,0.261,2.5728,0.7504000000000001,2.68,2.76576,0.8066800000000001,2.8810000000000002,0.25056,0.07308,0.261,2.5152,0.7336,2.62
2020-11-15 12:30:00,2.91984,0.85162,3.0415,0.25104000000000004,0.07322000000000001,0.2615,2.6688,0.7784000000000001,2.7800000000000002,2.83344,0.82642,2.9515000000000002,0.25104000000000004,0.07322000000000001,0.2615,2.5824,0.7532,2.69
2020-11-15 13:00:00,2.95728,0.8625400000000001,3.0805,0.25008,0.07294,0.2605,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.89968,0.84574,3.0205,0.25008,0.07294,0.2605,2.6496,0.7728,2.76
2020-11-15 13:30:00,2.9568000000000003,0.8624,3.08,0.24960000000000002,0.0728,0.26,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.8704,0.8372,2.99,0.24960000000000002,0.0728,0.26,2.6208,0.7644000000000001,2.73
2020-11-15 14:00:00,2.90928,0.8485400000000001,3.0305,0.25008,0.07294,0.2605,2.6592000000000002,0.7756000000000001,2.77,2.90928,0.8485400000000001,3.0305,0.25008,0.07294,0.2605,2.6592000000000002,0.7756000000000001,2.77
2020-11-15 14:30:00,2.89872,0.8454600000000001,3.0195,0.24912,0.07266,0.2595,2.6496,0.7728,2.76,2.91792,0.85106,3.0395,0.24912,0.07266,0.2595,2.6688,0.7784000000000001,2.7800000000000002
2020-11-15 15:00:00,2.99424,0.8733200000000001,3.119,0.24864000000000003,0.07252,0.259,2.7456,0.8008000000000001,2.86,3.12864,0.9125200000000001,3.259,0.24864000000000003,0.07252,0.259,2.88,0.84,3.0
2020-11-15 15:30:00,3.11136,0.9074800000000001,3.241,0.25056,0.07308,0.261,2.8608000000000002,0.8344,2.98,3.16896,0.9242800000000001,3.301,0.25056,0.07308,0.261,2.9184,0.8512000000000001,3.04
2020-11-15 16:00:00,3.17856,0.9270800000000001,3.311,0.25056,0.07308,0.261,2.928,0.854,3.05,3.35136,0.9774800000000001,3.491,0.25056,0.07308,0.261,3.1008,0.9044000000000001,3.23
2020-11-15 16:30:00,3.4944,1.0192,3.64,0.24960000000000002,0.0728,0.26,3.2448,0.9464,3.38,3.7056,1.0808,3.86,0.24960000000000002,0.0728,0.26,3.456,1.008,3.6
2020-11-15 17:00:00,3.7915200000000002,1.10586,3.9495,0.24912,0.07266,0.2595,3.5423999999999998,1.0332,3.69,4.04112,1.17866,4.2095,0.24912,0.07266,0.2595,3.792,1.106,3.95
2020-11-15 17:30:00,3.96576,1.15668,4.131,0.25056,0.07308,0.261,3.7152000000000003,1.0836000000000001,3.87,4.21536,1.2294800000000001,4.391,0.25056,0.07308,0.261,3.9648,1.1564,4.13
2020-11-15 18:00:00,3.82896,1.11678,3.9885,0.24816000000000002,0.07238,0.2585,3.5808,1.0444,3.73,4.07856,1.18958,4.2485,0.24816000000000002,0.07238,0.2585,3.8304,1.1172,3.99
2020-11-15 18:30:00,3.60048,1.05014,3.7505,0.25008,0.07294,0.2605,3.3504,0.9772000000000001,3.49,3.8404800000000003,1.12014,4.0005,0.25008,0.07294,0.2605,3.5904,1.0472,3.74
2020-11-15 19:00:00,3.35136,0.9774800000000001,3.491,0.25056,0.07308,0.261,3.1008,0.9044000000000001,3.23,3.55296,1.03628,3.701,0.25056,0.07308,0.261,3.3024,0.9632000000000001,3.44
2020-11-15 19:30:00,3.21552,0.93786,3.3495,0.24912,0.07266,0.2595,2.9664,0.8652000000000001,3.09,3.36912,0.9826600000000001,3.5095,0.24912,0.07266,0.2595,3.12,0.91,3.25
2020-11-15 20:00:00,3.01536,0.87948,3.141,0.25056,0.07308,0.261,2.7648,0.8064,2.88,3.11136,0.9074800000000001,3.241,0.25056,0.07308,0.261,2.8608000000000002,0.8344,2.98
2020-11-15 20:30:00,2.94768,0.8597400000000001,3.0705,0.25008,0.07294,0.2605,2.6976,0.7868,2.81,3.02448,0.88214,3.1505,0.25008,0.07294,0.2605,2.7744,0.8092,2.89
2020-11-15 21:00:00,2.82192,0.82306,2.9395,0.24912,0.07266,0.2595,2.5728,0.7504000000000001,2.68,2.89872,0.8454600000000001,3.0195,0.24912,0.07266,0.2595,2.6496,0.7728,2.76
2020-11-15 21:30:00,2.65056,0.7730800000000001,2.761,0.25056,0.07308,0.261,2.4,0.7000000000000001,2.5,2.71776,0.79268,2.831,0.25056,0.07308,0.261,2.4672,0.7196,2.5700000000000003
2020-11-15 22:00:00,2.496,0.728,2.6,0.24960000000000002,0.0728,0.26,2.2464,0.6552,2.34,2.5632,0.7476,2.67,0.24960000000000002,0.0728,0.26,2.3136,0.6748000000000001,2.41
2020-11-15 22:30:00,2.26464,0.6605200000000001,2.359,0.24864000000000003,0.07252,0.259,2.016,0.588,2.1,2.33184,0.6801200000000001,2.429,0.24864000000000003,0.07252,0.259,2.0832,0.6076,2.17
2020-11-15 23:00:00,2.12208,0.61894,2.2105,0.25008,0.07294,0.2605,1.8719999999999999,0.546,1.9500000000000002,2.18928,0.6385400000000001,2.2805,0.25008,0.07294,0.2605,1.9392,0.5656,2.02
2020-11-15 23:30:00,2.0064,0.5852,2.09,0.24960000000000002,0.0728,0.26,1.7568000000000001,0.5124000000000001,1.83,2.0448,0.5964,2.13,0.24960000000000002,0.0728,0.26,1.7952,0.5236000000000001,1.87
2020-11-16 00:00:00,1.87152,0.54586,1.9495,0.24912,0.07266,0.2595,1.6224,0.4732,1.69,1.9195200000000001,0.55986,1.9995,0.24912,0.07266,0.2595,1.6703999999999999,0.4872,1.74
2020-11-16 00:30:00,1.8719999999999999,0.546,1.9500000000000002,0.24960000000000002,0.0728,0.26,1.6224,0.4732,1.69,1.9488,0.5684,2.03,0.24960000000000002,0.0728,0.26,1.6992,0.49560000000000004,1.77
2020-11-16 01:00:00,1.9286400000000001,0.56252,2.009,0.24864000000000003,0.07252,0.259,1.6800000000000002,0.49,1.75,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85
2020-11-16 01:30:00,1.93872,0.5654600000000001,2.0195,0.24912,0.07266,0.2595,1.6896,0.4928,1.76,2.02512,0.5906600000000001,2.1095,0.24912,0.07266,0.2595,1.776,0.518,1.85
2020-11-16 02:00:00,1.8719999999999999,0.546,1.9500000000000002,0.24960000000000002,0.0728,0.26,1.6224,0.4732,1.69,1.9488,0.5684,2.03,0.24960000000000002,0.0728,0.26,1.6992,0.49560000000000004,1.77
2020-11-16 02:30:00,1.85376,0.54068,1.931,0.25056,0.07308,0.261,1.6032000000000002,0.4676,1.67,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75
2020-11-16 03:00:00,1.824,0.532,1.9,0.24960000000000002,0.0728,0.26,1.5744,0.4592,1.6400000000000001,1.9104,0.5572,1.99,0.24960000000000002,0.0728,0.26,1.6608,0.4844,1.73
2020-11-16 03:30:00,1.776,0.518,1.85,0.24960000000000002,0.0728,0.26,1.5264,0.44520000000000004,1.5899999999999999,1.8624,0.5432,1.94,0.24960000000000002,0.0728,0.26,1.6128,0.47040000000000004,1.6800000000000002
2020-11-16 04:00:00,1.73808,0.5069400000000001,1.8105,0.25008,0.07294,0.2605,1.488,0.434,1.55,1.8052800000000002,0.52654,1.8805,0.25008,0.07294,0.2605,1.5552000000000001,0.4536,1.62
2020-11-16 04:30:00,1.73712,0.50666,1.8094999999999999,0.24912,0.07266,0.2595,1.488,0.434,1.55,1.81392,0.5290600000000001,1.8895,0.24912,0.07266,0.2595,1.5648,0.45640000000000003,1.63
2020-11-16 05:00:00,1.7755200000000002,0.51786,1.8495,0.24912,0.07266,0.2595,1.5264,0.44520000000000004,1.5899999999999999,1.8523200000000002,0.5402600000000001,1.9295,0.24912,0.07266,0.2595,1.6032000000000002,0.4676,1.67
2020-11-16 05:30:00,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001,1.9300800000000002,0.56294,2.0105,0.25008,0.07294,0.2605,1.6800000000000002,0.49,1.75
2020-11-16 06:00:00,1.9488,0.5684,2.03,0.24960000000000002,0.0728,0.26,1.6992,0.49560000000000004,1.77,2.064,0.602,2.15,0.24960000000000002,0.0728,0.26,1.8144,0.5292,1.8900000000000001
2020-11-16 06:30:00,2.352,0.686,2.45,0.24960000000000002,0.0728,0.26,2.1024,0.6132000000000001,2.19,2.5152,0.7336,2.62,0.24960000000000002,0.0728,0.26,2.2656,0.6608,2.36
2020-11-16 07:00:00,2.58336,0.75348,2.691,0.25056,0.07308,0.261,2.3328,0.6804,2.43,2.76576,0.8066800000000001,2.8810000000000002,0.25056,0.07308,0.261,2.5152,0.7336,2.62
2020-11-16 07:30:00,2.91792,0.85106,3.0395,0.24912,0.07266,0.2595,2.6688,0.7784000000000001,2.7800000000000002,3.16752,0.9238600000000001,3.2995,0.24912,0.07266,0.2595,2.9184,0.8512000000000001,3.04
2020-11-16 08:00:00,3.1392,0.9156000000000001,3.27,0.24960000000000002,0.0728,0.26,2.8896,0.8428,3.01,3.4464,1.0052,3.59,0.24960000000000002,0.0728,0.26,3.1968,0.9324,3.33
2020-11-16 08:30:00,3.17808,0.9269400000000001,3.3105,0.25008,0.07294,0.2605,2.928,0.854,3.05,3.48528,1.01654,3.6305,0.25008,0.07294,0.2605,3.2352,0.9436,3.37
2020-11-16 09:00:00,3.14832,0.9182600000000001,3.2795,0.24912,0.07266,0.2595,2.8992,0.8456,3.02,3.50352,1.02186,3.6495,0.24912,0.07266,0.2595,3.2544,0.9492,3.39
2020-11-16 09:30:00,3.19392,0.93156,3.327,0.24672000000000002,0.07196000000000001,0.257,2.9472,0.8596,3.07,3.37632,0.9847600000000001,3.517,0.24672000000000002,0.07196000000000001,0.257,3.1296,0.9128000000000001,3.26
2020-11-16 10:00:00,3.09984,0.90412,3.229,0.24864000000000003,0.07252,0.259,2.8512,0.8316,2.9699999999999998,3.21504,0.9377200000000001,3.349,0.24864000000000003,0.07252,0.259,2.9664,0.8652000000000001,3.09
2020-11-16 10:30:00,3.17664,0.9265200000000001,3.309,0.24864000000000003,0.07252,0.259,2.928,0.854,3.05,3.32064,0.96852,3.459,0.24864000000000003,0.07252,0.259,3.072,0.896,3.2
2020-11-16 11:00:00,3.17616,0.9263800000000001,3.3085,0.24816000000000002,0.07238,0.2585,2.928,0.854,3.05,3.27216,0.9543800000000001,3.4085,0.24816000000000002,0.07238,0.2585,3.024,0.882,3.15
2020-11-16 11:30:00,3.19536,0.93198,3.3285,0.24816000000000002,0.07238,0.2585,2.9472,0.8596,3.07,3.35856,0.9795800000000001,3.4985,0.24816000000000002,0.07238,0.2585,3.1104,0.9072,3.24
2020-11-16 12:00:00,3.23472,0.9434600000000001,3.3695,0.24912,0.07266,0.2595,2.9856,0.8708,3.11,3.37872,0.9854600000000001,3.5195,0.24912,0.07266,0.2595,3.1296,0.9128000000000001,3.26
2020-11-16 12:30:00,3.2136,0.9373,3.3475,0.2472,0.0721,0.2575,2.9664,0.8652000000000001,3.09,3.396,0.9905,3.5375,0.2472,0.0721,0.2575,3.1488,0.9184,3.2800000000000002
2020-11-16 13:00:00,3.26304,0.9517200000000001,3.399,0.24864000000000003,0.07252,0.259,3.0144,0.8792000000000001,3.14,3.57984,1.04412,3.729,0.24864000000000003,0.07252,0.259,3.3312,0.9716,3.47
2020-11-16 13:30:00,3.32928,0.9710400000000001,3.468,0.24768,0.07224000000000001,0.258,3.0816,0.8988,3.21,3.6556800000000003,1.06624,3.808,0.24768,0.07224000000000001,0.258,3.408,0.994,3.55
2020-11-16 14:00:00,3.24288,0.9458400000000001,3.378,0.24768,0.07224000000000001,0.258,2.9952,0.8736,3.12,3.55008,1.03544,3.698,0.24768,0.07224000000000001,0.258,3.3024,0.9632000000000001,3.44
2020-11-16 14:30:00,3.19584,0.9321200000000001,3.329,0.12384,0.036120000000000006,0.129,3.072,0.896,3.2,3.51264,1.02452,3.659,0.12384,0.036120000000000006,0.129,3.3888,0.9884000000000001,3.5300000000000002
2020-11-16 15:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2020-11-16 15:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2020-11-16 16:00:00,3.30336,0.9634800000000001,3.441,0.0009600000000000001,0.00028000000000000003,0.001,3.3024,0.9632000000000001,3.44,3.61056,1.05308,3.761,0.0009600000000000001,0.00028000000000000003,0.001,3.6096,1.0528,3.76
2020-11-16 16:30:00,3.70032,1.07926,3.8545,0.18672000000000002,0.05446,0.1945,3.5136000000000003,1.0248,3.66,3.95952,1.15486,4.1245,0.18672000000000002,0.05446,0.1945,3.7728,1.1004,3.93
2020-11-16 17:00:00,3.87408,1.12994,4.0355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6384,1.0612,3.79,4.06608,1.18594,4.2355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.8304,1.1172,3.99
2020-11-16 17:30:00,3.96768,1.15724,4.133,0.23328000000000002,0.06804,0.243,3.7344,1.0892,3.89,4.16928,1.21604,4.343,0.23328000000000002,0.06804,0.243,3.936,1.148,4.1
2020-11-16 18:00:00,3.8990400000000003,1.1372200000000001,4.0615,0.23184000000000002,0.06762,0.24150000000000002,3.6672000000000002,1.0696,3.8200000000000003,4.09104,1.19322,4.2615,0.23184000000000002,0.06762,0.24150000000000002,3.8592,1.1256,4.02
2020-11-16 18:30:00,3.7454400000000003,1.09242,3.9015,0.23184000000000002,0.06762,0.24150000000000002,3.5136000000000003,1.0248,3.66,3.95664,1.15402,4.1215,0.23184000000000002,0.06762,0.24150000000000002,3.7248,1.0864,3.88
2020-11-16 19:00:00,3.4968,1.0199,3.6425,0.2328,0.0679,0.24250000000000002,3.2640000000000002,0.9520000000000001,3.4,3.6696,1.0703,3.8225,0.2328,0.0679,0.24250000000000002,3.4368,1.0024,3.58
2020-11-16 19:30:00,3.312,0.966,3.45,0.23040000000000002,0.06720000000000001,0.24,3.0816,0.8988,3.21,3.4848,1.0164,3.63,0.23040000000000002,0.06720000000000001,0.24,3.2544,0.9492,3.39
2020-11-16 20:00:00,3.14064,0.9160200000000001,3.2715,0.23184000000000002,0.06762,0.24150000000000002,2.9088000000000003,0.8484,3.03,3.29424,0.9608200000000001,3.4314999999999998,0.23184000000000002,0.06762,0.24150000000000002,3.0624,0.8932,3.19
2020-11-16 20:30:00,3.03456,0.8850800000000001,3.161,0.23136,0.06748000000000001,0.241,2.8032,0.8176,2.92,3.15936,0.9214800000000001,3.291,0.23136,0.06748000000000001,0.241,2.928,0.854,3.05
2020-11-16 21:00:00,2.8910400000000003,0.8432200000000001,3.0115,0.23184000000000002,0.06762,0.24150000000000002,2.6592000000000002,0.7756000000000001,2.77,3.02544,0.8824200000000001,3.1515,0.23184000000000002,0.06762,0.24150000000000002,2.7936,0.8148000000000001,2.91
2020-11-16 21:30:00,2.7359999999999998,0.798,2.85,0.23040000000000002,0.06720000000000001,0.24,2.5056000000000003,0.7308,2.61,2.8608000000000002,0.8344,2.98,0.23040000000000002,0.06720000000000001,0.24,2.6304,0.7672,2.74
2020-11-16 22:00:00,2.52672,0.7369600000000001,2.632,0.23232000000000003,0.06776,0.242,2.2944,0.6692,2.39,2.65152,0.77336,2.762,0.23232000000000003,0.06776,0.242,2.4192,0.7056,2.52
2020-11-16 22:30:00,2.33424,0.6808200000000001,2.4314999999999998,0.23184000000000002,0.06762,0.24150000000000002,2.1024,0.6132000000000001,2.19,2.4398400000000002,0.71162,2.5415,0.23184000000000002,0.06762,0.24150000000000002,2.208,0.644,2.3
2020-11-16 23:00:00,2.14032,0.62426,2.2295,0.22992,0.06706000000000001,0.23950000000000002,1.9104,0.5572,1.99,2.24592,0.6550600000000001,2.3395,0.22992,0.06706000000000001,0.23950000000000002,2.016,0.588,2.1
2020-11-16 23:30:00,2.03712,0.59416,2.122,0.23232000000000003,0.06776,0.242,1.8048000000000002,0.5264,1.88,2.11392,0.61656,2.202,0.23232000000000003,0.06776,0.242,1.8816000000000002,0.5488000000000001,1.96
2020-11-17 00:00:00,1.9108800000000001,0.5573400000000001,1.9905,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.6800000000000002,0.49,1.75,1.96848,0.5741400000000001,2.0505,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.7376,0.5068,1.81
