Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-17 00:30:00,1.93056,0.56308,2.011,0.23136,0.06748000000000001,0.241,1.6992,0.49560000000000004,1.77,1.99776,0.5826800000000001,2.081,0.23136,0.06748000000000001,0.241,1.7664,0.5152,1.8399999999999999
2020-11-17 01:00:00,1.97952,0.5773600000000001,2.062,0.23232000000000003,0.06776,0.242,1.7472,0.5096,1.82,2.05632,0.5997600000000001,2.142,0.23232000000000003,0.06776,0.242,1.824,0.532,1.9
2020-11-17 01:30:00,1.99824,0.58282,2.0815,0.23184000000000002,0.06762,0.24150000000000002,1.7664,0.5152,1.8399999999999999,2.06544,0.6024200000000001,2.1515,0.23184000000000002,0.06762,0.24150000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-11-17 02:00:00,1.94832,0.5682600000000001,2.0295,0.22992,0.06706000000000001,0.23950000000000002,1.7184,0.5012,1.79,2.03472,0.5934600000000001,2.1195,0.22992,0.06706000000000001,0.23950000000000002,1.8048000000000002,0.5264,1.88
2020-11-17 02:30:00,1.8931200000000001,0.5521600000000001,1.972,0.23232000000000003,0.06776,0.242,1.6608,0.4844,1.73,1.96032,0.57176,2.042,0.23232000000000003,0.06776,0.242,1.728,0.504,1.8
2020-11-17 03:00:00,1.87392,0.54656,1.952,0.23232000000000003,0.06776,0.242,1.6416,0.4788,1.71,1.95072,0.56896,2.032,0.23232000000000003,0.06776,0.242,1.7184,0.5012,1.79
2020-11-17 03:30:00,1.81392,0.5290600000000001,1.8895,0.22992,0.06706000000000001,0.23950000000000002,1.584,0.462,1.65,1.8811200000000001,0.54866,1.9595,0.22992,0.06706000000000001,0.23950000000000002,1.6512,0.48160000000000003,1.72
2020-11-17 04:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.23232000000000003,0.06776,0.242,1.5648,0.45640000000000003,1.63,1.8643200000000002,0.54376,1.9420000000000002,0.23232000000000003,0.06776,0.242,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-17 04:30:00,1.7875200000000002,0.52136,1.862,0.23232000000000003,0.06776,0.242,1.5552000000000001,0.4536,1.62,1.85472,0.54096,1.932,0.23232000000000003,0.06776,0.242,1.6224,0.4732,1.69
2020-11-17 05:00:00,1.79616,0.52388,1.871,0.23136,0.06748000000000001,0.241,1.5648,0.45640000000000003,1.63,1.87296,0.5462800000000001,1.951,0.23136,0.06748000000000001,0.241,1.6416,0.4788,1.71
2020-11-17 05:30:00,1.9118400000000002,0.55762,1.9915,0.23184000000000002,0.06762,0.24150000000000002,1.6800000000000002,0.49,1.75,1.96944,0.57442,2.0515,0.23184000000000002,0.06762,0.24150000000000002,1.7376,0.5068,1.81
2020-11-17 06:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.23184000000000002,0.06762,0.24150000000000002,1.7568000000000001,0.5124000000000001,1.83,2.08464,0.60802,2.1715,0.23184000000000002,0.06762,0.24150000000000002,1.8528,0.5404,1.9300000000000002
2020-11-17 06:30:00,2.38224,0.6948200000000001,2.4815,0.23184000000000002,0.06762,0.24150000000000002,2.1504,0.6272,2.24,2.52624,0.73682,2.6315,0.23184000000000002,0.06762,0.24150000000000002,2.2944,0.6692,2.39
2020-11-17 07:00:00,2.52624,0.73682,2.6315,0.23184000000000002,0.06762,0.24150000000000002,2.2944,0.6692,2.39,2.67984,0.7816200000000001,2.7915,0.23184000000000002,0.06762,0.24150000000000002,2.448,0.714,2.55
2020-11-17 07:30:00,2.80368,0.81774,2.9205,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.5728,0.7504000000000001,2.68,2.9380800000000002,0.85694,3.0605,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-17 08:00:00,2.91024,0.84882,3.0315,0.23184000000000002,0.06762,0.24150000000000002,2.6784,0.7812,2.79,3.06384,0.8936200000000001,3.1915,0.23184000000000002,0.06762,0.24150000000000002,2.832,0.8260000000000001,2.95
2020-11-17 08:30:00,3.036,0.8855000000000001,3.1625,0.2328,0.0679,0.24250000000000002,2.8032,0.8176,2.92,3.1992,0.9331,3.3325,0.2328,0.0679,0.24250000000000002,2.9664,0.8652000000000001,3.09
2020-11-17 09:00:00,3.04608,0.8884400000000001,3.173,0.23328000000000002,0.06804,0.243,2.8128,0.8204,2.93,3.20928,0.9360400000000001,3.343,0.23328000000000002,0.06804,0.243,2.976,0.868,3.1
2020-11-17 09:30:00,3.04464,0.88802,3.1715,0.23184000000000002,0.06762,0.24150000000000002,2.8128,0.8204,2.93,3.18864,0.9300200000000001,3.3215,0.23184000000000002,0.06762,0.24150000000000002,2.9568000000000003,0.8624,3.08
2020-11-17 10:00:00,3.07392,0.89656,3.202,0.23232000000000003,0.06776,0.242,2.8416,0.8288000000000001,2.96,3.25632,0.94976,3.392,0.23232000000000003,0.06776,0.242,3.024,0.882,3.15
2020-11-17 10:30:00,3.05568,0.89124,3.183,0.23328000000000002,0.06804,0.243,2.8224,0.8232,2.94,3.19968,0.9332400000000001,3.333,0.23328000000000002,0.06804,0.243,2.9664,0.8652000000000001,3.09
2020-11-17 11:00:00,3.08448,0.8996400000000001,3.213,0.23328000000000002,0.06804,0.243,2.8512,0.8316,2.9699999999999998,3.12288,0.9108400000000001,3.253,0.23328000000000002,0.06804,0.243,2.8896,0.8428,3.01
2020-11-17 11:30:00,3.20832,0.93576,3.342,0.23232000000000003,0.06776,0.242,2.976,0.868,3.1,3.19872,0.9329600000000001,3.332,0.23232000000000003,0.06776,0.242,2.9664,0.8652000000000001,3.09
2020-11-17 12:00:00,3.20928,0.9360400000000001,3.343,0.23328000000000002,0.06804,0.243,2.976,0.868,3.1,3.20928,0.9360400000000001,3.343,0.23328000000000002,0.06804,0.243,2.976,0.868,3.1
2020-11-17 12:30:00,3.19824,0.9328200000000001,3.3315,0.23184000000000002,0.06762,0.24150000000000002,2.9664,0.8652000000000001,3.09,3.19824,0.9328200000000001,3.3315,0.23184000000000002,0.06762,0.24150000000000002,2.9664,0.8652000000000001,3.09
2020-11-17 13:00:00,3.19824,0.9328200000000001,3.3315,0.23184000000000002,0.06762,0.24150000000000002,2.9664,0.8652000000000001,3.09,3.21744,0.93842,3.3515,0.23184000000000002,0.06762,0.24150000000000002,2.9856,0.8708,3.11
2020-11-17 13:30:00,3.20928,0.9360400000000001,3.343,0.23328000000000002,0.06804,0.243,2.976,0.868,3.1,3.21888,0.9388400000000001,3.3529999999999998,0.23328000000000002,0.06804,0.243,2.9856,0.8708,3.11
2020-11-17 14:00:00,3.18048,0.9276400000000001,3.313,0.23328000000000002,0.06804,0.243,2.9472,0.8596,3.07,3.18048,0.9276400000000001,3.313,0.23328000000000002,0.06804,0.243,2.9472,0.8596,3.07
2020-11-17 14:30:00,3.05472,0.8909600000000001,3.182,0.23232000000000003,0.06776,0.242,2.8224,0.8232,2.94,3.17952,0.9273600000000001,3.312,0.23232000000000003,0.06776,0.242,2.9472,0.8596,3.07
2020-11-17 15:00:00,2.9688,0.8659,3.0925,0.2328,0.0679,0.24250000000000002,2.7359999999999998,0.798,2.85,3.084,0.8995000000000001,3.2125,0.2328,0.0679,0.24250000000000002,2.8512,0.8316,2.9699999999999998
2020-11-17 15:30:00,2.9203200000000002,0.8517600000000001,3.042,0.23232000000000003,0.06776,0.242,2.688,0.784,2.8,3.02592,0.8825600000000001,3.152,0.23232000000000003,0.06776,0.242,2.7936,0.8148000000000001,2.91
2020-11-17 16:00:00,3.09312,0.9021600000000001,3.222,0.23232000000000003,0.06776,0.242,2.8608000000000002,0.8344,2.98,3.22752,0.9413600000000001,3.362,0.23232000000000003,0.06776,0.242,2.9952,0.8736,3.12
2020-11-17 16:30:00,3.40128,0.99204,3.543,0.23328000000000002,0.06804,0.243,3.168,0.924,3.3,3.54528,1.03404,3.693,0.23328000000000002,0.06804,0.243,3.312,0.966,3.45
2020-11-17 17:00:00,3.8332800000000002,1.11804,3.993,0.23328000000000002,0.06804,0.243,3.6,1.05,3.75,4.15008,1.21044,4.323,0.23328000000000002,0.06804,0.243,3.9168000000000003,1.1424,4.08
2020-11-17 17:30:00,3.9,1.1375,4.0625,0.2328,0.0679,0.24250000000000002,3.6672000000000002,1.0696,3.8200000000000003,4.1784,1.2187000000000001,4.3525,0.2328,0.0679,0.24250000000000002,3.9455999999999998,1.1508,4.11
2020-11-17 18:00:00,3.7272,1.0871,3.8825000000000003,0.2328,0.0679,0.24250000000000002,3.4944,1.0192,3.64,3.9096,1.1403,4.0725,0.2328,0.0679,0.24250000000000002,3.6768,1.0724,3.83
2020-11-17 18:30:00,3.58416,1.04538,3.7335000000000003,0.23376000000000002,0.06818,0.24350000000000002,3.3504,0.9772000000000001,3.49,3.7569600000000003,1.09578,3.9135,0.23376000000000002,0.06818,0.24350000000000002,3.5232,1.0276,3.67
2020-11-17 19:00:00,3.4300800000000002,1.00044,3.573,0.23328000000000002,0.06804,0.243,3.1968,0.9324,3.33,3.59328,1.04804,3.743,0.23328000000000002,0.06804,0.243,3.36,0.98,3.5
2020-11-17 19:30:00,3.21792,0.9385600000000001,3.352,0.23232000000000003,0.06776,0.242,2.9856,0.8708,3.11,3.37152,0.9833600000000001,3.512,0.23232000000000003,0.06776,0.242,3.1392,0.9156000000000001,3.27
2020-11-17 20:00:00,3.05472,0.8909600000000001,3.182,0.23232000000000003,0.06776,0.242,2.8224,0.8232,2.94,3.19872,0.9329600000000001,3.332,0.23232000000000003,0.06776,0.242,2.9664,0.8652000000000001,3.09
2020-11-17 20:30:00,2.9793600000000002,0.8689800000000001,3.1035,0.23376000000000002,0.06818,0.24350000000000002,2.7456,0.8008000000000001,2.86,3.10416,0.9053800000000001,3.2335,0.23376000000000002,0.06818,0.24350000000000002,2.8704,0.8372,2.99
2020-11-17 21:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.23232000000000003,0.06776,0.242,2.6112,0.7616,2.7199999999999998,2.95872,0.8629600000000001,3.082,0.23232000000000003,0.06776,0.242,2.7264,0.7952,2.84
2020-11-17 21:30:00,2.67072,0.7789600000000001,2.782,0.23232000000000003,0.06776,0.242,2.4384,0.7112,2.54,2.78592,0.8125600000000001,2.902,0.23232000000000003,0.06776,0.242,2.5536,0.7448,2.66
2020-11-17 22:00:00,2.49888,0.72884,2.6029999999999998,0.23328000000000002,0.06804,0.243,2.2656,0.6608,2.36,2.59488,0.7568400000000001,2.7030000000000003,0.23328000000000002,0.06804,0.243,2.3616,0.6888000000000001,2.46
2020-11-17 22:30:00,2.30544,0.67242,2.4015,0.23184000000000002,0.06762,0.24150000000000002,2.0736,0.6048,2.16,2.40144,0.70042,2.5015,0.23184000000000002,0.06762,0.24150000000000002,2.1696,0.6328,2.26
2020-11-17 23:00:00,2.13456,0.62258,2.2235,0.23376000000000002,0.06818,0.24350000000000002,1.9008,0.5544,1.98,2.20176,0.6421800000000001,2.2935,0.23376000000000002,0.06818,0.24350000000000002,1.968,0.5740000000000001,2.05
2020-11-17 23:30:00,1.99008,0.5804400000000001,2.073,0.23328000000000002,0.06804,0.243,1.7568000000000001,0.5124000000000001,1.83,2.05728,0.60004,2.143,0.23328000000000002,0.06804,0.243,1.824,0.532,1.9
2020-11-18 00:00:00,1.87344,0.54642,1.9515,0.23184000000000002,0.06762,0.24150000000000002,1.6416,0.4788,1.71,1.93104,0.56322,2.0115,0.23184000000000002,0.06762,0.24150000000000002,1.6992,0.49560000000000004,1.77
2020-11-18 00:30:00,1.9118400000000002,0.55762,1.9915,0.23184000000000002,0.06762,0.24150000000000002,1.6800000000000002,0.49,1.75,1.9790400000000001,0.5772200000000001,2.0615,0.23184000000000002,0.06762,0.24150000000000002,1.7472,0.5096,1.82
2020-11-18 01:00:00,2.12448,0.6196400000000001,2.213,0.23328000000000002,0.06804,0.243,1.8912,0.5516,1.97,2.20128,0.64204,2.293,0.23328000000000002,0.06804,0.243,1.968,0.5740000000000001,2.05
2020-11-18 01:30:00,2.17104,0.63322,2.2615,0.23184000000000002,0.06762,0.24150000000000002,1.9392,0.5656,2.02,2.2382400000000002,0.6528200000000001,2.3315,0.23184000000000002,0.06762,0.24150000000000002,2.0064,0.5852,2.09
2020-11-18 02:00:00,2.15328,0.62804,2.243,0.23328000000000002,0.06804,0.243,1.92,0.56,2.0,2.23008,0.65044,2.323,0.23328000000000002,0.06804,0.243,1.9968,0.5824,2.08
2020-11-18 02:30:00,2.10384,0.61362,2.1915,0.23184000000000002,0.06762,0.24150000000000002,1.8719999999999999,0.546,1.9500000000000002,2.18064,0.63602,2.2715,0.23184000000000002,0.06762,0.24150000000000002,1.9488,0.5684,2.03
2020-11-18 03:00:00,2.07504,0.6052200000000001,2.1615,0.23184000000000002,0.06762,0.24150000000000002,1.8432,0.5376000000000001,1.92,2.13264,0.62202,2.2215,0.23184000000000002,0.06762,0.24150000000000002,1.9008,0.5544,1.98
2020-11-18 03:30:00,2.0472,0.5971000000000001,2.1325,0.2328,0.0679,0.24250000000000002,1.8144,0.5292,1.8900000000000001,2.0952,0.6111,2.1825,0.2328,0.0679,0.24250000000000002,1.8624,0.5432,1.94
2020-11-18 04:00:00,2.01888,0.58884,2.103,0.23328000000000002,0.06804,0.243,1.7856,0.5208,1.8599999999999999,2.06688,0.60284,2.153,0.23328000000000002,0.06804,0.243,1.8336000000000001,0.5348,1.9100000000000001
2020-11-18 04:30:00,2.016,0.588,2.1,0.23040000000000002,0.06720000000000001,0.24,1.7856,0.5208,1.8599999999999999,2.0736,0.6048,2.16,0.23040000000000002,0.06720000000000001,0.24,1.8432,0.5376000000000001,1.92
2020-11-18 05:00:00,2.01888,0.58884,2.103,0.23328000000000002,0.06804,0.243,1.7856,0.5208,1.8599999999999999,2.08608,0.6084400000000001,2.173,0.23328000000000002,0.06804,0.243,1.8528,0.5404,1.9300000000000002
2020-11-18 05:30:00,2.08608,0.6084400000000001,2.173,0.23328000000000002,0.06804,0.243,1.8528,0.5404,1.9300000000000002,2.16288,0.6308400000000001,2.253,0.23328000000000002,0.06804,0.243,1.9296000000000002,0.5628000000000001,2.01
2020-11-18 06:00:00,2.1312,0.6216,2.22,0.23040000000000002,0.06720000000000001,0.24,1.9008,0.5544,1.98,2.2656,0.6608,2.36,0.23040000000000002,0.06720000000000001,0.24,2.0352,0.5936,2.12
2020-11-18 06:30:00,2.37456,0.6925800000000001,2.4735,0.23376000000000002,0.06818,0.24350000000000002,2.1408,0.6244000000000001,2.23,2.53776,0.7401800000000001,2.6435,0.23376000000000002,0.06818,0.24350000000000002,2.304,0.672,2.4
2020-11-18 07:00:00,2.5368,0.7399,2.6425,0.2328,0.0679,0.24250000000000002,2.304,0.672,2.4,2.7,0.7875000000000001,2.8125,0.2328,0.0679,0.24250000000000002,2.4672,0.7196,2.5700000000000003
2020-11-18 07:30:00,2.73696,0.7982800000000001,2.851,0.23136,0.06748000000000001,0.241,2.5056000000000003,0.7308,2.61,2.90016,0.8458800000000001,3.021,0.23136,0.06748000000000001,0.241,2.6688,0.7784000000000001,2.7800000000000002
2020-11-18 08:00:00,2.93088,0.85484,3.053,0.23328000000000002,0.06804,0.243,2.6976,0.7868,2.81,3.10368,0.90524,3.233,0.23328000000000002,0.06804,0.243,2.8704,0.8372,2.99
2020-11-18 08:30:00,2.9784,0.8687,3.1025,0.2328,0.0679,0.24250000000000002,2.7456,0.8008000000000001,2.86,3.1512000000000002,0.9191,3.2825,0.2328,0.0679,0.24250000000000002,2.9184,0.8512000000000001,3.04
2020-11-18 09:00:00,3.07248,0.89614,3.2005,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.8416,0.8288000000000001,2.96,3.26448,0.9521400000000001,3.4005,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.0336,0.8848,3.16
2020-11-18 09:30:00,3.15168,0.9192400000000001,3.283,0.23328000000000002,0.06804,0.243,2.9184,0.8512000000000001,3.04,3.34368,0.9752400000000001,3.483,0.23328000000000002,0.06804,0.243,3.1104,0.9072,3.24
2020-11-18 10:00:00,3.19824,0.9328200000000001,3.3315,0.23184000000000002,0.06762,0.24150000000000002,2.9664,0.8652000000000001,3.09,3.39984,0.9916200000000001,3.5415,0.23184000000000002,0.06762,0.24150000000000002,3.168,0.924,3.3
2020-11-18 10:30:00,3.25632,0.94976,3.392,0.23232000000000003,0.06776,0.242,3.024,0.882,3.15,3.44832,1.00576,3.592,0.23232000000000003,0.06776,0.242,3.216,0.9380000000000001,3.35
2020-11-18 11:00:00,3.27648,0.95564,3.4130000000000003,0.23328000000000002,0.06804,0.243,3.0432,0.8876000000000001,3.17,3.31488,0.96684,3.453,0.23328000000000002,0.06804,0.243,3.0816,0.8988,3.21
2020-11-18 11:30:00,3.33312,0.97216,3.472,0.23232000000000003,0.06776,0.242,3.1008,0.9044000000000001,3.23,3.39072,0.9889600000000001,3.532,0.23232000000000003,0.06776,0.242,3.1584,0.9212,3.29
2020-11-18 12:00:00,3.34272,0.97496,3.482,0.23232000000000003,0.06776,0.242,3.1104,0.9072,3.24,3.40032,0.9917600000000001,3.542,0.23232000000000003,0.06776,0.242,3.168,0.924,3.3
2020-11-18 12:30:00,3.23664,0.9440200000000001,3.3715,0.23184000000000002,0.06762,0.24150000000000002,3.0048,0.8764000000000001,3.13,3.31344,0.9664200000000001,3.4515000000000002,0.23184000000000002,0.06762,0.24150000000000002,3.0816,0.8988,3.21
2020-11-18 13:00:00,3.18048,0.9276400000000001,3.313,0.23328000000000002,0.06804,0.243,2.9472,0.8596,3.07,3.36288,0.98084,3.503,0.23328000000000002,0.06804,0.243,3.1296,0.9128000000000001,3.26
2020-11-18 13:30:00,3.15936,0.9214800000000001,3.291,0.23136,0.06748000000000001,0.241,2.928,0.854,3.05,3.21696,0.9382800000000001,3.351,0.23136,0.06748000000000001,0.241,2.9856,0.8708,3.11
2020-11-18 14:00:00,3.1512000000000002,0.9191,3.2825,0.2328,0.0679,0.24250000000000002,2.9184,0.8512000000000001,3.04,3.1224,0.9107000000000001,3.2525,0.2328,0.0679,0.24250000000000002,2.8896,0.8428,3.01
2020-11-18 14:30:00,3.11328,0.9080400000000001,3.243,0.23328000000000002,0.06804,0.243,2.88,0.84,3.0,3.12288,0.9108400000000001,3.253,0.23328000000000002,0.06804,0.243,2.8896,0.8428,3.01
2020-11-18 15:00:00,3.05472,0.8909600000000001,3.182,0.23232000000000003,0.06776,0.242,2.8224,0.8232,2.94,3.05472,0.8909600000000001,3.182,0.23232000000000003,0.06776,0.242,2.8224,0.8232,2.94
2020-11-18 15:30:00,3.15072,0.9189600000000001,3.282,0.23232000000000003,0.06776,0.242,2.9184,0.8512000000000001,3.04,3.04512,0.8881600000000001,3.172,0.23232000000000003,0.06776,0.242,2.8128,0.8204,2.93
2020-11-18 16:00:00,3.28608,0.9584400000000001,3.423,0.23328000000000002,0.06804,0.243,3.0528,0.8904000000000001,3.18,3.28608,0.9584400000000001,3.423,0.23328000000000002,0.06804,0.243,3.0528,0.8904000000000001,3.18
2020-11-18 16:30:00,3.46896,1.01178,3.6135,0.23376000000000002,0.06818,0.24350000000000002,3.2352,0.9436,3.37,3.63216,1.05938,3.7835,0.23376000000000002,0.06818,0.24350000000000002,3.3984,0.9912000000000001,3.54
2020-11-18 17:00:00,3.74592,1.09256,3.902,0.23232000000000003,0.06776,0.242,3.5136000000000003,1.0248,3.66,3.91872,1.14296,4.082,0.23232000000000003,0.06776,0.242,3.6864,1.0752,3.84
2020-11-18 17:30:00,3.87264,1.12952,4.034,0.23424000000000003,0.06832,0.244,3.6384,1.0612,3.79,4.04544,1.17992,4.214,0.23424000000000003,0.06832,0.244,3.8112,1.1116,3.9699999999999998
2020-11-18 18:00:00,3.78672,1.10446,3.9445,0.23472,0.06846000000000001,0.24450000000000002,3.552,1.036,3.7,3.88272,1.13246,4.0445,0.23472,0.06846000000000001,0.24450000000000002,3.648,1.064,3.8
2020-11-18 18:30:00,3.67056,1.07058,3.8235,0.23376000000000002,0.06818,0.24350000000000002,3.4368,1.0024,3.58,3.74736,1.09298,3.9035,0.23376000000000002,0.06818,0.24350000000000002,3.5136000000000003,1.0248,3.66
2020-11-18 19:00:00,3.46992,1.01206,3.6145,0.23472,0.06846000000000001,0.24450000000000002,3.2352,0.9436,3.37,3.53712,1.03166,3.6845,0.23472,0.06846000000000001,0.24450000000000002,3.3024,0.9632000000000001,3.44
2020-11-18 19:30:00,3.24912,0.9476600000000001,3.3845,0.23472,0.06846000000000001,0.24450000000000002,3.0144,0.8792000000000001,3.14,3.33552,0.9728600000000001,3.4745,0.23472,0.06846000000000001,0.24450000000000002,3.1008,0.9044000000000001,3.23
2020-11-18 20:00:00,3.12336,0.9109800000000001,3.2535,0.23376000000000002,0.06818,0.24350000000000002,2.8896,0.8428,3.01,3.26736,0.95298,3.4035,0.23376000000000002,0.06818,0.24350000000000002,3.0336,0.8848,3.16
2020-11-18 20:30:00,3.0192,0.8806,3.145,0.23520000000000002,0.06860000000000001,0.245,2.784,0.812,2.9,3.1536,0.9198000000000001,3.285,0.23520000000000002,0.06860000000000001,0.245,2.9184,0.8512000000000001,3.04
2020-11-18 21:00:00,2.8656,0.8358,2.985,0.23520000000000002,0.06860000000000001,0.245,2.6304,0.7672,2.74,3.0,0.875,3.125,0.23520000000000002,0.06860000000000001,0.245,2.7648,0.8064,2.88
2020-11-18 21:30:00,2.75856,0.8045800000000001,2.8735,0.23376000000000002,0.06818,0.24350000000000002,2.5248,0.7364,2.63,2.88336,0.8409800000000001,3.0035,0.23376000000000002,0.06818,0.24350000000000002,2.6496,0.7728,2.76
2020-11-18 22:00:00,2.5968,0.7574000000000001,2.705,0.23520000000000002,0.06860000000000001,0.245,2.3616,0.6888000000000001,2.46,2.7119999999999997,0.791,2.825,0.23520000000000002,0.06860000000000001,0.245,2.4768,0.7224,2.58
2020-11-18 22:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.23472,0.06846000000000001,0.24450000000000002,2.1696,0.6328,2.26,2.50992,0.73206,2.6145,0.23472,0.06846000000000001,0.24450000000000002,2.2752,0.6636000000000001,2.37
2020-11-18 23:00:00,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04,2.2977600000000002,0.6701800000000001,2.3935,0.23376000000000002,0.06818,0.24350000000000002,2.064,0.602,2.15
2020-11-18 23:30:00,2.05776,0.60018,2.1435,0.23376000000000002,0.06818,0.24350000000000002,1.824,0.532,1.9,2.14416,0.62538,2.2335,0.23376000000000002,0.06818,0.24350000000000002,1.9104,0.5572,1.99
2020-11-19 00:00:00,1.94256,0.5665800000000001,2.0235,0.23376000000000002,0.06818,0.24350000000000002,1.7088,0.4984,1.78,2.00976,0.58618,2.0935,0.23376000000000002,0.06818,0.24350000000000002,1.776,0.518,1.85
2020-11-19 00:30:00,1.94256,0.5665800000000001,2.0235,0.23376000000000002,0.06818,0.24350000000000002,1.7088,0.4984,1.78,2.00976,0.58618,2.0935,0.23376000000000002,0.06818,0.24350000000000002,1.776,0.518,1.85
2020-11-19 01:00:00,2.01072,0.5864600000000001,2.0945,0.23472,0.06846000000000001,0.24450000000000002,1.776,0.518,1.85,2.08752,0.6088600000000001,2.1745,0.23472,0.06846000000000001,0.24450000000000002,1.8528,0.5404,1.9300000000000002
2020-11-19 01:30:00,2.03952,0.59486,2.1245,0.23472,0.06846000000000001,0.24450000000000002,1.8048000000000002,0.5264,1.88,2.11632,0.61726,2.2045,0.23472,0.06846000000000001,0.24450000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-11-19 02:00:00,2.00928,0.58604,2.093,0.23328000000000002,0.06804,0.243,1.776,0.518,1.85,2.07648,0.6056400000000001,2.163,0.23328000000000002,0.06804,0.243,1.8432,0.5376000000000001,1.92
2020-11-19 02:30:00,1.9526400000000002,0.56952,2.034,0.23424000000000003,0.06832,0.244,1.7184,0.5012,1.79,2.02944,0.59192,2.114,0.23424000000000003,0.06832,0.244,1.7952,0.5236000000000001,1.87
2020-11-19 03:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6703999999999999,0.4872,1.74,1.97328,0.57554,2.0555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7376,0.5068,1.81
2020-11-19 03:30:00,1.8172800000000002,0.5300400000000001,1.893,0.23328000000000002,0.06804,0.243,1.584,0.462,1.65,1.87488,0.54684,1.953,0.23328000000000002,0.06804,0.243,1.6416,0.4788,1.71
2020-11-19 04:00:00,1.7995200000000002,0.52486,1.8745,0.23472,0.06846000000000001,0.24450000000000002,1.5648,0.45640000000000003,1.63,1.84752,0.53886,1.9245,0.23472,0.06846000000000001,0.24450000000000002,1.6128,0.47040000000000004,1.6800000000000002
2020-11-19 04:30:00,1.7990400000000002,0.5247200000000001,1.874,0.23424000000000003,0.06832,0.244,1.5648,0.45640000000000003,1.63,1.84704,0.5387200000000001,1.924,0.23424000000000003,0.06832,0.244,1.6128,0.47040000000000004,1.6800000000000002
2020-11-19 05:00:00,1.80768,0.52724,1.883,0.23328000000000002,0.06804,0.243,1.5744,0.4592,1.6400000000000001,1.86528,0.5440400000000001,1.943,0.23328000000000002,0.06804,0.243,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-11-19 05:30:00,1.89552,0.55286,1.9745,0.23472,0.06846000000000001,0.24450000000000002,1.6608,0.4844,1.73,1.97232,0.57526,2.0545,0.23472,0.06846000000000001,0.24450000000000002,1.7376,0.5068,1.81
2020-11-19 06:00:00,2.05824,0.6003200000000001,2.144,0.23424000000000003,0.06832,0.244,1.824,0.532,1.9,2.16384,0.63112,2.254,0.23424000000000003,0.06832,0.244,1.9296000000000002,0.5628000000000001,2.01
2020-11-19 06:30:00,2.47104,0.72072,2.574,0.23424000000000003,0.06832,0.244,2.2368,0.6524,2.33,2.64384,0.77112,2.754,0.23424000000000003,0.06832,0.244,2.4096,0.7028,2.51
2020-11-19 07:00:00,2.6448,0.7714000000000001,2.755,0.23520000000000002,0.06860000000000001,0.245,2.4096,0.7028,2.51,2.8464,0.8302,2.965,0.23520000000000002,0.06860000000000001,0.245,2.6112,0.7616,2.7199999999999998
2020-11-19 07:30:00,2.87664,0.8390200000000001,2.9965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.64,0.77,2.75,3.02064,0.88102,3.1465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.784,0.812,2.9
2020-11-19 08:00:00,2.96064,0.8635200000000001,3.084,0.23424000000000003,0.06832,0.244,2.7264,0.7952,2.84,3.11424,0.9083200000000001,3.2439999999999998,0.23424000000000003,0.06832,0.244,2.88,0.84,3.0
2020-11-19 08:30:00,3.1344,0.9142,3.265,0.23520000000000002,0.06860000000000001,0.245,2.8992,0.8456,3.02,3.2880000000000003,0.9590000000000001,3.425,0.23520000000000002,0.06860000000000001,0.245,3.0528,0.8904000000000001,3.18
2020-11-19 09:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.88,0.84,3.0,3.26928,0.95354,3.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0336,0.8848,3.16
2020-11-19 09:30:00,3.12576,0.91168,3.2560000000000002,0.23616,0.06888000000000001,0.246,2.8896,0.8428,3.01,3.30816,0.9648800000000001,3.446,0.23616,0.06888000000000001,0.246,3.072,0.896,3.2
2020-11-19 10:00:00,3.10608,0.9059400000000001,3.2355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8704,0.8372,2.99,3.28848,0.9591400000000001,3.4255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0528,0.8904000000000001,3.18
2020-11-19 10:30:00,3.0576,0.8918,3.185,0.23520000000000002,0.06860000000000001,0.245,2.8224,0.8232,2.94,3.0672,0.8946000000000001,3.195,0.23520000000000002,0.06860000000000001,0.245,2.832,0.8260000000000001,2.95
2020-11-19 11:00:00,3.04704,0.8887200000000001,3.174,0.23424000000000003,0.06832,0.244,2.8128,0.8204,2.93,2.97024,0.8663200000000001,3.094,0.23424000000000003,0.06832,0.244,2.7359999999999998,0.798,2.85
2020-11-19 11:30:00,2.96256,0.8640800000000001,3.086,0.23616,0.06888000000000001,0.246,2.7264,0.7952,2.84,2.87616,0.8388800000000001,2.996,0.23616,0.06888000000000001,0.246,2.64,0.77,2.75
2020-11-19 12:00:00,2.99952,0.8748600000000001,3.1245,0.23472,0.06846000000000001,0.24450000000000002,2.7648,0.8064,2.88,2.91312,0.8496600000000001,3.0345,0.23472,0.06846000000000001,0.24450000000000002,2.6784,0.7812,2.79
2020-11-19 12:30:00,3.10416,0.9053800000000001,3.2335,0.23376000000000002,0.06818,0.24350000000000002,2.8704,0.8372,2.99,3.12336,0.9109800000000001,3.2535,0.23376000000000002,0.06818,0.24350000000000002,2.8896,0.8428,3.01
2020-11-19 13:00:00,3.10656,0.9060800000000001,3.236,0.23616,0.06888000000000001,0.246,2.8704,0.8372,2.99,3.1929600000000002,0.9312800000000001,3.326,0.23616,0.06888000000000001,0.246,2.9568000000000003,0.8624,3.08
2020-11-19 13:30:00,3.22032,0.9392600000000001,3.3545,0.23472,0.06846000000000001,0.24450000000000002,2.9856,0.8708,3.11,3.38352,0.9868600000000001,3.5245,0.23472,0.06846000000000001,0.24450000000000002,3.1488,0.9184,3.2800000000000002
2020-11-19 14:00:00,3.02784,0.8831200000000001,3.154,0.23424000000000003,0.06832,0.244,2.7936,0.8148000000000001,2.91,3.04704,0.8887200000000001,3.174,0.23424000000000003,0.06832,0.244,2.8128,0.8204,2.93
2020-11-19 14:30:00,2.93328,0.8555400000000001,3.0555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6976,0.7868,2.81,2.98128,0.8695400000000001,3.1055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7456,0.8008000000000001,2.86
2020-11-19 15:00:00,2.93232,0.85526,3.0545,0.23472,0.06846000000000001,0.24450000000000002,2.6976,0.7868,2.81,3.01872,0.88046,3.1445,0.23472,0.06846000000000001,0.24450000000000002,2.784,0.812,2.9
2020-11-19 15:30:00,2.9712,0.8666,3.095,0.23520000000000002,0.06860000000000001,0.245,2.7359999999999998,0.798,2.85,3.0768,0.8974000000000001,3.205,0.23520000000000002,0.06860000000000001,0.245,2.8416,0.8288000000000001,2.96
2020-11-19 16:00:00,3.25152,0.9483600000000001,3.387,0.23712000000000003,0.06916,0.247,3.0144,0.8792000000000001,3.14,3.40512,0.99316,3.547,0.23712000000000003,0.06916,0.247,3.168,0.924,3.3
2020-11-19 16:30:00,3.5668800000000003,1.04034,3.7155,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3312,0.9716,3.47,3.73968,1.09074,3.8955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.504,1.022,3.65
2020-11-19 17:00:00,3.93216,1.14688,4.096,0.23616,0.06888000000000001,0.246,3.696,1.078,3.85,4.11456,1.20008,4.286,0.23616,0.06888000000000001,0.246,3.8784,1.1312,4.04
2020-11-19 17:30:00,3.9523200000000003,1.15276,4.117,0.23712000000000003,0.06916,0.247,3.7152000000000003,1.0836000000000001,3.87,4.12512,1.20316,4.297,0.23712000000000003,0.06916,0.247,3.888,1.134,4.05
2020-11-19 18:00:00,3.87552,1.13036,4.037,0.23712000000000003,0.06916,0.247,3.6384,1.0612,3.79,4.05792,1.18356,4.227,0.23712000000000003,0.06916,0.247,3.8208,1.1144,3.98
2020-11-19 18:30:00,3.7128,1.0829,3.8675,0.2376,0.0693,0.24750000000000003,3.4752,1.0136,3.62,3.9048,1.1389,4.0675,0.2376,0.0693,0.24750000000000003,3.6672000000000002,1.0696,3.8200000000000003
2020-11-19 19:00:00,3.58752,1.04636,3.737,0.23712000000000003,0.06916,0.247,3.3504,0.9772000000000001,3.49,3.76992,1.09956,3.927,0.23712000000000003,0.06916,0.247,3.5328,1.0304,3.68
2020-11-19 19:30:00,3.44256,1.00408,3.586,0.23616,0.06888000000000001,0.246,3.2064,0.9352,3.34,3.61536,1.05448,3.766,0.23616,0.06888000000000001,0.246,3.3792,0.9856,3.52
2020-11-19 20:00:00,3.26256,0.9515800000000001,3.3985,0.23856000000000002,0.06958,0.2485,3.024,0.882,3.15,3.41616,0.99638,3.5585,0.23856000000000002,0.06958,0.2485,3.1776,0.9268000000000001,3.31
2020-11-19 20:30:00,3.15552,0.9203600000000001,3.287,0.23712000000000003,0.06916,0.247,2.9184,0.8512000000000001,3.04,3.2995200000000002,0.9623600000000001,3.437,0.23712000000000003,0.06916,0.247,3.0624,0.8932,3.19
2020-11-19 21:00:00,2.99184,0.8726200000000001,3.1165,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.7552,0.8036000000000001,2.87,3.12624,0.9118200000000001,3.2565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8896,0.8428,3.01
2020-11-19 21:30:00,2.80128,0.8170400000000001,2.918,0.23808,0.06944,0.248,2.5632,0.7476,2.67,2.91648,0.8506400000000001,3.038,0.23808,0.06944,0.248,2.6784,0.7812,2.79
2020-11-19 22:00:00,2.69328,0.78554,2.8055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4576000000000002,0.7168,2.56,2.8084800000000003,0.8191400000000001,2.9255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5728,0.7504000000000001,2.68
2020-11-19 22:30:00,2.48304,0.7242200000000001,2.5865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2464,0.6552,2.34,2.58864,0.75502,2.6965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.352,0.686,2.45
2020-11-19 23:00:00,2.2824,0.6657000000000001,2.3775,0.2376,0.0693,0.24750000000000003,2.0448,0.5964,2.13,2.3784,0.6937,2.4775,0.2376,0.0693,0.24750000000000003,2.1408,0.6244000000000001,2.23
2020-11-19 23:30:00,2.08848,0.60914,2.1755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8528,0.5404,1.9300000000000002,2.16528,0.6315400000000001,2.2555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9296000000000002,0.5628000000000001,2.01
2020-11-20 00:00:00,1.98384,0.57862,2.0665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.7472,0.5096,1.82,2.06064,0.60102,2.1465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.824,0.532,1.9
2020-11-20 00:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.728,0.504,1.8,2.04144,0.5954200000000001,2.1265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8048000000000002,0.5264,1.88
2020-11-20 01:00:00,2.04192,0.5955600000000001,2.127,0.23712000000000003,0.06916,0.247,1.8048000000000002,0.5264,1.88,2.12832,0.6207600000000001,2.217,0.23712000000000003,0.06916,0.247,1.8912,0.5516,1.97
2020-11-20 01:30:00,2.0808,0.6069,2.1675,0.2376,0.0693,0.24750000000000003,1.8432,0.5376000000000001,1.92,2.1672000000000002,0.6321,2.2575,0.2376,0.0693,0.24750000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-11-20 02:00:00,2.04144,0.5954200000000001,2.1265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8048000000000002,0.5264,1.88,2.12784,0.6206200000000001,2.2165,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8912,0.5516,1.97
2020-11-20 02:30:00,2.01456,0.5875800000000001,2.0985,0.23856000000000002,0.06958,0.2485,1.776,0.518,1.85,2.10096,0.6127800000000001,2.1885,0.23856000000000002,0.06958,0.2485,1.8624,0.5432,1.94
2020-11-20 03:00:00,1.94448,0.5671400000000001,2.0255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7088,0.4984,1.78,2.03088,0.5923400000000001,2.1155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7952,0.5236000000000001,1.87
2020-11-20 03:30:00,1.90704,0.55622,1.9865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.6703999999999999,0.4872,1.74,1.98384,0.57862,2.0665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.7472,0.5096,1.82
2020-11-20 04:00:00,1.8984,0.5537000000000001,1.9775,0.2376,0.0693,0.24750000000000003,1.6608,0.4844,1.73,1.9752,0.5761000000000001,2.0575,0.2376,0.0693,0.24750000000000003,1.7376,0.5068,1.81
2020-11-20 04:30:00,1.89696,0.55328,1.976,0.23616,0.06888000000000001,0.246,1.6608,0.4844,1.73,1.9833600000000002,0.57848,2.066,0.23616,0.06888000000000001,0.246,1.7472,0.5096,1.82
2020-11-20 05:00:00,1.908,0.5565,1.9875,0.2376,0.0693,0.24750000000000003,1.6703999999999999,0.4872,1.74,1.9944000000000002,0.5817,2.0775,0.2376,0.0693,0.24750000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-11-20 05:30:00,1.97472,0.57596,2.057,0.23712000000000003,0.06916,0.247,1.7376,0.5068,1.81,2.07072,0.60396,2.157,0.23712000000000003,0.06916,0.247,1.8336000000000001,0.5348,1.9100000000000001
2020-11-20 06:00:00,2.25312,0.6571600000000001,2.347,0.23712000000000003,0.06916,0.247,2.016,0.588,2.1,2.36832,0.69076,2.467,0.23712000000000003,0.06916,0.247,2.1312,0.6216,2.22
2020-11-20 06:30:00,2.53296,0.7387800000000001,2.6385,0.23856000000000002,0.06958,0.2485,2.2944,0.6692,2.39,2.69616,0.7863800000000001,2.8085,0.23856000000000002,0.06958,0.2485,2.4576000000000002,0.7168,2.56
2020-11-20 07:00:00,2.7897600000000002,0.8136800000000001,2.906,0.23616,0.06888000000000001,0.246,2.5536,0.7448,2.66,2.92416,0.8528800000000001,3.046,0.23616,0.06888000000000001,0.246,2.688,0.784,2.8
2020-11-20 07:30:00,2.93472,0.85596,3.057,0.23712000000000003,0.06916,0.247,2.6976,0.7868,2.81,3.0979200000000002,0.90356,3.227,0.23712000000000003,0.06916,0.247,2.8608000000000002,0.8344,2.98
2020-11-20 08:00:00,3.13728,0.9150400000000001,3.268,0.23808,0.06944,0.248,2.8992,0.8456,3.02,3.34848,0.9766400000000001,3.488,0.23808,0.06944,0.248,3.1104,0.9072,3.24
2020-11-20 08:30:00,3.23088,0.9423400000000001,3.3655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9952,0.8736,3.12,3.41328,0.9955400000000001,3.5555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1776,0.9268000000000001,3.31
2020-11-20 09:00:00,3.30864,0.9650200000000001,3.4465,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.072,0.896,3.2,3.50064,1.02102,3.6465,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2640000000000002,0.9520000000000001,3.4
2020-11-20 09:30:00,3.34608,0.97594,3.4855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1104,0.9072,3.24,3.5188800000000002,1.02634,3.6654999999999998,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2832,0.9576,3.42
2020-11-20 10:00:00,3.30912,0.9651600000000001,3.447,0.23712000000000003,0.06916,0.247,3.072,0.896,3.2,3.49152,1.01836,3.637,0.23712000000000003,0.06916,0.247,3.2544,0.9492,3.39
2020-11-20 10:30:00,3.30864,0.9650200000000001,3.4465,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.072,0.896,3.2,3.50064,1.02102,3.6465,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2640000000000002,0.9520000000000001,3.4
2020-11-20 11:00:00,3.2976,0.9618000000000001,3.435,0.23520000000000002,0.06860000000000001,0.245,3.0624,0.8932,3.19,3.4608,1.0094,3.605,0.23520000000000002,0.06860000000000001,0.245,3.2256,0.9408000000000001,3.36
2020-11-20 11:30:00,3.384,0.987,3.525,0.23520000000000002,0.06860000000000001,0.245,3.1488,0.9184,3.2800000000000002,3.5472,1.0346,3.6950000000000003,0.23520000000000002,0.06860000000000001,0.245,3.312,0.966,3.45
2020-11-20 12:00:00,3.3552,0.9786,3.495,0.23520000000000002,0.06860000000000001,0.245,3.12,0.91,3.25,3.5088,1.0234,3.6550000000000002,0.23520000000000002,0.06860000000000001,0.245,3.2736,0.9548000000000001,3.41
2020-11-20 12:30:00,3.44064,1.00352,3.584,0.23424000000000003,0.06832,0.244,3.2064,0.9352,3.34,3.59424,1.04832,3.7439999999999998,0.23424000000000003,0.06832,0.244,3.36,0.98,3.5
2020-11-20 13:00:00,3.40272,0.9924600000000001,3.5445,0.23472,0.06846000000000001,0.24450000000000002,3.168,0.924,3.3,3.56592,1.04006,3.7145,0.23472,0.06846000000000001,0.24450000000000002,3.3312,0.9716,3.47
2020-11-20 13:30:00,3.39168,0.9892400000000001,3.533,0.23328000000000002,0.06804,0.243,3.1584,0.9212,3.29,3.53568,1.03124,3.683,0.23328000000000002,0.06804,0.243,3.3024,0.9632000000000001,3.44
2020-11-20 14:00:00,3.37392,0.98406,3.5145,0.23472,0.06846000000000001,0.24450000000000002,3.1392,0.9156000000000001,3.27,3.48912,1.01766,3.6345,0.23472,0.06846000000000001,0.24450000000000002,3.2544,0.9492,3.39
2020-11-20 14:30:00,3.29712,0.9616600000000001,3.4345,0.23472,0.06846000000000001,0.24450000000000002,3.0624,0.8932,3.19,3.43152,1.00086,3.5745,0.23472,0.06846000000000001,0.24450000000000002,3.1968,0.9324,3.33
2020-11-20 15:00:00,3.29616,0.9613800000000001,3.4335,0.23376000000000002,0.06818,0.24350000000000002,3.0624,0.8932,3.19,3.44016,1.00338,3.5835,0.23376000000000002,0.06818,0.24350000000000002,3.2064,0.9352,3.34
2020-11-20 15:30:00,3.22992,0.9420600000000001,3.3645,0.23472,0.06846000000000001,0.24450000000000002,2.9952,0.8736,3.12,3.38352,0.9868600000000001,3.5245,0.23472,0.06846000000000001,0.24450000000000002,3.1488,0.9184,3.2800000000000002
2020-11-20 16:00:00,3.33552,0.9728600000000001,3.4745,0.23472,0.06846000000000001,0.24450000000000002,3.1008,0.9044000000000001,3.23,3.50832,1.02326,3.6545,0.23472,0.06846000000000001,0.24450000000000002,3.2736,0.9548000000000001,3.41
2020-11-20 16:30:00,3.62208,1.05644,3.773,0.23328000000000002,0.06804,0.243,3.3888,0.9884000000000001,3.5300000000000002,3.8332800000000002,1.11804,3.993,0.23328000000000002,0.06804,0.243,3.6,1.05,3.75
2020-11-20 17:00:00,3.8352,1.1186,3.995,0.23520000000000002,0.06860000000000001,0.245,3.6,1.05,3.75,4.0272,1.1746,4.195,0.23520000000000002,0.06860000000000001,0.245,3.792,1.106,3.95
2020-11-20 17:30:00,3.8332800000000002,1.11804,3.993,0.23328000000000002,0.06804,0.243,3.6,1.05,3.75,4.02528,1.17404,4.193,0.23328000000000002,0.06804,0.243,3.792,1.106,3.95
2020-11-20 18:00:00,3.77568,1.10124,3.933,0.23328000000000002,0.06804,0.243,3.5423999999999998,1.0332,3.69,3.95808,1.1544400000000001,4.123,0.23328000000000002,0.06804,0.243,3.7248,1.0864,3.88
2020-11-20 18:30:00,3.68016,1.07338,3.8335,0.23376000000000002,0.06818,0.24350000000000002,3.4464,1.0052,3.59,3.84336,1.12098,4.0035,0.23376000000000002,0.06818,0.24350000000000002,3.6096,1.0528,3.76
2020-11-20 19:00:00,3.5068799999999998,1.02284,3.653,0.23328000000000002,0.06804,0.243,3.2736,0.9548000000000001,3.41,3.6796800000000003,1.07324,3.833,0.23328000000000002,0.06804,0.243,3.4464,1.0052,3.59
2020-11-20 19:30:00,3.29712,0.9616600000000001,3.4345,0.23472,0.06846000000000001,0.24450000000000002,3.0624,0.8932,3.19,3.44112,1.00366,3.5845000000000002,0.23472,0.06846000000000001,0.24450000000000002,3.2064,0.9352,3.34
2020-11-20 20:00:00,3.08496,0.89978,3.2135,0.23376000000000002,0.06818,0.24350000000000002,2.8512,0.8316,2.9699999999999998,3.22896,0.9417800000000001,3.3635,0.23376000000000002,0.06818,0.24350000000000002,2.9952,0.8736,3.12
2020-11-20 20:30:00,2.9971200000000002,0.87416,3.122,0.23232000000000003,0.06776,0.242,2.7648,0.8064,2.88,3.11232,0.9077600000000001,3.242,0.23232000000000003,0.06776,0.242,2.88,0.84,3.0
2020-11-20 21:00:00,2.87376,0.83818,2.9935,0.23376000000000002,0.06818,0.24350000000000002,2.64,0.77,2.75,2.98896,0.8717800000000001,3.1135,0.23376000000000002,0.06818,0.24350000000000002,2.7552,0.8036000000000001,2.87
2020-11-20 21:30:00,2.69136,0.78498,2.8035,0.23376000000000002,0.06818,0.24350000000000002,2.4576000000000002,0.7168,2.56,2.7969600000000003,0.8157800000000001,2.9135,0.23376000000000002,0.06818,0.24350000000000002,2.5632,0.7476,2.67
2020-11-20 22:00:00,2.55552,0.74536,2.662,0.23232000000000003,0.06776,0.242,2.3232,0.6776,2.42,2.67072,0.7789600000000001,2.782,0.23232000000000003,0.06776,0.242,2.4384,0.7112,2.54
2020-11-20 22:30:00,2.35536,0.68698,2.4535,0.23376000000000002,0.06818,0.24350000000000002,2.1216,0.6188,2.21,2.45136,0.7149800000000001,2.5535,0.23376000000000002,0.06818,0.24350000000000002,2.2176,0.6468,2.31
2020-11-20 23:00:00,2.22096,0.64778,2.3135,0.23376000000000002,0.06818,0.24350000000000002,1.9872,0.5796,2.07,2.28816,0.6673800000000001,2.3835,0.23376000000000002,0.06818,0.24350000000000002,2.0544000000000002,0.5992000000000001,2.14
2020-11-20 23:30:00,2.0568,0.5999,2.1425,0.2328,0.0679,0.24250000000000002,1.824,0.532,1.9,2.1432,0.6251,2.2325,0.2328,0.0679,0.24250000000000002,1.9104,0.5572,1.99
2020-11-21 00:00:00,1.94208,0.56644,2.023,0.23328000000000002,0.06804,0.243,1.7088,0.4984,1.78,2.00928,0.58604,2.093,0.23328000000000002,0.06804,0.243,1.776,0.518,1.85
2020-11-21 00:30:00,1.9608,0.5719000000000001,2.0425,0.2328,0.0679,0.24250000000000002,1.728,0.504,1.8,2.0184,0.5887,2.1025,0.2328,0.0679,0.24250000000000002,1.7856,0.5208,1.8599999999999999
2020-11-21 01:00:00,2.13312,0.62216,2.222,0.23232000000000003,0.06776,0.242,1.9008,0.5544,1.98,2.20032,0.64176,2.292,0.23232000000000003,0.06776,0.242,1.968,0.5740000000000001,2.05
2020-11-21 01:30:00,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04,2.24976,0.6561800000000001,2.3435,0.23376000000000002,0.06818,0.24350000000000002,2.016,0.588,2.1
2020-11-21 02:00:00,2.13408,0.6224400000000001,2.223,0.23328000000000002,0.06804,0.243,1.9008,0.5544,1.98,2.20128,0.64204,2.293,0.23328000000000002,0.06804,0.243,1.968,0.5740000000000001,2.05
2020-11-21 02:30:00,2.11344,0.6164200000000001,2.2015000000000002,0.23184000000000002,0.06762,0.24150000000000002,1.8816000000000002,0.5488000000000001,1.96,2.16144,0.6304200000000001,2.2515,0.23184000000000002,0.06762,0.24150000000000002,1.9296000000000002,0.5628000000000001,2.01
2020-11-21 03:00:00,2.0952,0.6111,2.1825,0.2328,0.0679,0.24250000000000002,1.8624,0.5432,1.94,2.1336,0.6223000000000001,2.2225,0.2328,0.0679,0.24250000000000002,1.9008,0.5544,1.98
2020-11-21 03:30:00,2.01792,0.5885600000000001,2.102,0.23232000000000003,0.06776,0.242,1.7856,0.5208,1.8599999999999999,2.04672,0.59696,2.132,0.23232000000000003,0.06776,0.242,1.8144,0.5292,1.8900000000000001
2020-11-21 04:00:00,1.8072,0.5271,1.8825,0.2328,0.0679,0.24250000000000002,1.5744,0.4592,1.6400000000000001,1.8744,0.5467000000000001,1.9525000000000001,0.2328,0.0679,0.24250000000000002,1.6416,0.4788,1.71
2020-11-21 04:30:00,1.73136,0.5049800000000001,1.8035,0.23376000000000002,0.06818,0.24350000000000002,1.4976,0.4368,1.56,1.7985600000000002,0.52458,1.8735,0.23376000000000002,0.06818,0.24350000000000002,1.5648,0.45640000000000003,1.63
2020-11-21 05:00:00,1.73088,0.5048400000000001,1.803,0.23328000000000002,0.06804,0.243,1.4976,0.4368,1.56,1.7980800000000001,0.52444,1.873,0.23328000000000002,0.06804,0.243,1.5648,0.45640000000000003,1.63
2020-11-21 05:30:00,1.81776,0.5301800000000001,1.8935,0.23376000000000002,0.06818,0.24350000000000002,1.584,0.462,1.65,1.88496,0.54978,1.9635,0.23376000000000002,0.06818,0.24350000000000002,1.6512,0.48160000000000003,1.72
2020-11-21 06:00:00,1.8662400000000001,0.54432,1.944,0.23424000000000003,0.06832,0.244,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9526400000000002,0.56952,2.034,0.23424000000000003,0.06832,0.244,1.7184,0.5012,1.79
2020-11-21 06:30:00,2.08608,0.6084400000000001,2.173,0.23328000000000002,0.06804,0.243,1.8528,0.5404,1.9300000000000002,2.15328,0.62804,2.243,0.23328000000000002,0.06804,0.243,1.92,0.56,2.0
2020-11-21 07:00:00,2.26896,0.66178,2.3635,0.23376000000000002,0.06818,0.24350000000000002,2.0352,0.5936,2.12,2.36496,0.6897800000000001,2.4635,0.23376000000000002,0.06818,0.24350000000000002,2.1312,0.6216,2.22
2020-11-21 07:30:00,2.40336,0.70098,2.5035,0.23376000000000002,0.06818,0.24350000000000002,2.1696,0.6328,2.26,2.51856,0.73458,2.6235,0.23376000000000002,0.06818,0.24350000000000002,2.2848,0.6664,2.38
2020-11-21 08:00:00,2.5171200000000002,0.73416,2.622,0.23232000000000003,0.06776,0.242,2.2848,0.6664,2.38,2.67072,0.7789600000000001,2.782,0.23232000000000003,0.06776,0.242,2.4384,0.7112,2.54
2020-11-21 08:30:00,2.65296,0.77378,2.7635,0.23376000000000002,0.06818,0.24350000000000002,2.4192,0.7056,2.52,2.82576,0.82418,2.9435000000000002,0.23376000000000002,0.06818,0.24350000000000002,2.592,0.756,2.7
2020-11-21 09:00:00,2.7489600000000003,0.80178,2.8635,0.23376000000000002,0.06818,0.24350000000000002,2.5152,0.7336,2.62,2.94096,0.8577800000000001,3.0635,0.23376000000000002,0.06818,0.24350000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-21 09:30:00,2.7576,0.8043,2.8725,0.2328,0.0679,0.24250000000000002,2.5248,0.7364,2.63,2.94,0.8575,3.0625,0.2328,0.0679,0.24250000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-11-21 10:00:00,2.72928,0.7960400000000001,2.843,0.23328000000000002,0.06804,0.243,2.496,0.728,2.6,2.91168,0.8492400000000001,3.033,0.23328000000000002,0.06804,0.243,2.6784,0.7812,2.79
2020-11-21 10:30:00,2.56656,0.74858,2.6734999999999998,0.23376000000000002,0.06818,0.24350000000000002,2.3328,0.6804,2.43,2.71056,0.7905800000000001,2.8235,0.23376000000000002,0.06818,0.24350000000000002,2.4768,0.7224,2.58
2020-11-21 11:00:00,2.6231999999999998,0.7651,2.7325,0.2328,0.0679,0.24250000000000002,2.3904,0.6972,2.49,2.5464,0.7427,2.6525,0.2328,0.0679,0.24250000000000002,2.3136,0.6748000000000001,2.41
2020-11-21 11:30:00,2.604,0.7595000000000001,2.7125,0.2328,0.0679,0.24250000000000002,2.3712,0.6916,2.47,2.4408,0.7119000000000001,2.5425,0.2328,0.0679,0.24250000000000002,2.208,0.644,2.3
2020-11-21 12:00:00,2.6712,0.7791,2.7825,0.2328,0.0679,0.24250000000000002,2.4384,0.7112,2.54,2.6904,0.7847000000000001,2.8025,0.2328,0.0679,0.24250000000000002,2.4576000000000002,0.7168,2.56
2020-11-21 12:30:00,2.77584,0.8096200000000001,2.8915,0.23184000000000002,0.06762,0.24150000000000002,2.544,0.742,2.65,2.88144,0.8404200000000001,3.0015,0.23184000000000002,0.06762,0.24150000000000002,2.6496,0.7728,2.76
2020-11-21 13:00:00,2.77728,0.8100400000000001,2.893,0.23328000000000002,0.06804,0.243,2.544,0.742,2.65,2.91168,0.8492400000000001,3.033,0.23328000000000002,0.06804,0.243,2.6784,0.7812,2.79
2020-11-21 13:30:00,2.748,0.8015,2.8625,0.2328,0.0679,0.24250000000000002,2.5152,0.7336,2.62,2.9016,0.8463,3.0225,0.2328,0.0679,0.24250000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-11-21 14:00:00,2.75664,0.8040200000000001,2.8715,0.23184000000000002,0.06762,0.24150000000000002,2.5248,0.7364,2.63,2.90064,0.8460200000000001,3.0215,0.23184000000000002,0.06762,0.24150000000000002,2.6688,0.7784000000000001,2.7800000000000002
2020-11-21 14:30:00,2.7192,0.7931,2.8325,0.2328,0.0679,0.24250000000000002,2.4864,0.7252000000000001,2.59,2.8728,0.8379000000000001,2.9925,0.2328,0.0679,0.24250000000000002,2.64,0.77,2.75
2020-11-21 15:00:00,2.7576,0.8043,2.8725,0.2328,0.0679,0.24250000000000002,2.5248,0.7364,2.63,2.9112,0.8491000000000001,3.0325,0.2328,0.0679,0.24250000000000002,2.6784,0.7812,2.79
2020-11-21 15:30:00,2.72736,0.7954800000000001,2.841,0.23136,0.06748000000000001,0.241,2.496,0.728,2.6,2.87136,0.8374800000000001,2.991,0.23136,0.06748000000000001,0.241,2.64,0.77,2.75
2020-11-21 16:00:00,2.892,0.8435,3.0125,0.2328,0.0679,0.24250000000000002,2.6592000000000002,0.7756000000000001,2.77,3.0264,0.8827,3.1525,0.2328,0.0679,0.24250000000000002,2.7936,0.8148000000000001,2.91
2020-11-21 16:30:00,3.19008,0.93044,3.323,0.23328000000000002,0.06804,0.243,2.9568000000000003,0.8624,3.08,3.35328,0.9780400000000001,3.493,0.23328000000000002,0.06804,0.243,3.12,0.91,3.25
2020-11-21 17:00:00,3.42912,1.00016,3.572,0.23232000000000003,0.06776,0.242,3.1968,0.9324,3.33,3.58272,1.04496,3.732,0.23232000000000003,0.06776,0.242,3.3504,0.9772000000000001,3.49
2020-11-21 17:30:00,3.6796800000000003,1.07324,3.833,0.23328000000000002,0.06804,0.243,3.4464,1.0052,3.59,3.85248,1.12364,4.013,0.23328000000000002,0.06804,0.243,3.6192,1.0556,3.77
