Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 13:30:00,3.1728,0.9254,3.305,0.24480000000000002,0.0714,0.255,2.928,0.854,3.05,3.5664,1.0402,3.715,0.24480000000000002,0.0714,0.255,3.3216,0.9688,3.46
2020-11-26 14:00:00,3.01104,0.8782200000000001,3.1365,0.24624000000000001,0.07182000000000001,0.2565,2.7648,0.8064,2.88,3.69264,1.07702,3.8465,0.24624000000000001,0.07182000000000001,0.2565,3.4464,1.0052,3.59
2020-11-26 14:30:00,2.98992,0.8720600000000001,3.1145,0.24432,0.07126,0.2545,2.7456,0.8008000000000001,2.86,3.68112,1.07366,3.8345000000000002,0.24432,0.07126,0.2545,3.4368,1.0024,3.58
2020-11-26 15:00:00,2.9913600000000002,0.87248,3.116,0.24576000000000003,0.07168000000000001,0.256,2.7456,0.8008000000000001,2.86,3.71136,1.08248,3.866,0.24576000000000003,0.07168000000000001,0.256,3.4656000000000002,1.0108,3.61
2020-11-26 15:30:00,2.9904,0.8722000000000001,3.115,0.24480000000000002,0.0714,0.255,2.7456,0.8008000000000001,2.86,3.7104,1.0822,3.865,0.24480000000000002,0.0714,0.255,3.4656000000000002,1.0108,3.61
2020-11-26 16:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.24528000000000003,0.07154,0.2555,2.8704,0.8372,2.99,3.86448,1.12714,4.0255,0.24528000000000003,0.07154,0.2555,3.6192,1.0556,3.77
2020-11-26 16:30:00,3.37392,0.98406,3.5145,0.24432,0.07126,0.2545,3.1296,0.9128000000000001,3.26,4.11312,1.19966,4.2845,0.24432,0.07126,0.2545,3.8688000000000002,1.1284,4.03
2020-11-26 17:00:00,3.5846400000000003,1.04552,3.734,0.24384000000000003,0.07112,0.254,3.3407999999999998,0.9744,3.48,4.29504,1.25272,4.474,0.24384000000000003,0.07112,0.254,4.0512,1.1816,4.22
2020-11-26 17:30:00,3.64368,1.06274,3.7955,0.24528000000000003,0.07154,0.2555,3.3984,0.9912000000000001,3.54,4.34448,1.26714,4.5255,0.24528000000000003,0.07154,0.2555,4.0992,1.1956,4.27
2020-11-26 18:00:00,3.57552,1.04286,3.7245,0.24432,0.07126,0.2545,3.3312,0.9716,3.47,4.28592,1.25006,4.4645,0.24432,0.07126,0.2545,4.0416,1.1788,4.21
2020-11-26 18:30:00,3.46896,1.01178,3.6135,0.24336000000000002,0.07098,0.2535,3.2256,0.9408000000000001,3.36,4.16976,1.21618,4.3435,0.24336000000000002,0.07098,0.2535,3.9264,1.1452,4.09
2020-11-26 19:00:00,3.35616,0.9788800000000001,3.496,0.24576000000000003,0.07168000000000001,0.256,3.1104,0.9072,3.24,4.04736,1.18048,4.216,0.24576000000000003,0.07168000000000001,0.256,3.8016,1.1088,3.96
2020-11-26 19:30:00,3.16272,0.9224600000000001,3.2945,0.24432,0.07126,0.2545,2.9184,0.8512000000000001,3.04,3.82512,1.11566,3.9845,0.24432,0.07126,0.2545,3.5808,1.0444,3.73
2020-11-26 20:00:00,3.00816,0.87738,3.1335,0.24336000000000002,0.07098,0.2535,2.7648,0.8064,2.88,3.69936,1.07898,3.8535,0.24336000000000002,0.07098,0.2535,3.456,1.008,3.6
2020-11-26 20:30:00,2.9140800000000002,0.84994,3.0355,0.24528000000000003,0.07154,0.2555,2.6688,0.7784000000000001,2.7800000000000002,3.58608,1.04594,3.7355,0.24528000000000003,0.07154,0.2555,3.3407999999999998,0.9744,3.48
2020-11-26 21:00:00,2.77872,0.8104600000000001,2.8945,0.24432,0.07126,0.2545,2.5343999999999998,0.7392000000000001,2.64,3.42192,0.9980600000000001,3.5645,0.24432,0.07126,0.2545,3.1776,0.9268000000000001,3.31
2020-11-26 21:30:00,2.63472,0.76846,2.7445,0.24432,0.07126,0.2545,2.3904,0.6972,2.49,3.22992,0.9420600000000001,3.3645,0.24432,0.07126,0.2545,2.9856,0.8708,3.11
2020-11-26 22:00:00,2.43312,0.7096600000000001,2.5345,0.24432,0.07126,0.2545,2.1888,0.6384000000000001,2.2800000000000002,2.98992,0.8720600000000001,3.1145,0.24432,0.07126,0.2545,2.7456,0.8008000000000001,2.86
2020-11-26 22:30:00,2.22096,0.64778,2.3135,0.24336000000000002,0.07098,0.2535,1.9776,0.5768,2.06,2.72976,0.7961800000000001,2.8435,0.24336000000000002,0.07098,0.2535,2.4864,0.7252000000000001,2.59
2020-11-26 23:00:00,2.04048,0.59514,2.1255,0.24528000000000003,0.07154,0.2555,1.7952,0.5236000000000001,1.87,2.53008,0.73794,2.6355,0.24528000000000003,0.07154,0.2555,2.2848,0.6664,2.38
2020-11-26 23:30:00,1.8768,0.5474,1.955,0.24480000000000002,0.0714,0.255,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.3664,0.6902,2.465,0.24480000000000002,0.0714,0.255,2.1216,0.6188,2.21
2020-11-27 00:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.24336000000000002,0.07098,0.2535,1.5264,0.44520000000000004,1.5899999999999999,2.24976,0.6561800000000001,2.3435,0.24336000000000002,0.07098,0.2535,2.0064,0.5852,2.09
2020-11-27 00:30:00,1.77168,0.5167400000000001,1.8455,0.24528000000000003,0.07154,0.2555,1.5264,0.44520000000000004,1.5899999999999999,2.25168,0.6567400000000001,2.3455,0.24528000000000003,0.07154,0.2555,2.0064,0.5852,2.09
2020-11-27 01:00:00,1.83792,0.5360600000000001,1.9145,0.24432,0.07126,0.2545,1.5936,0.46480000000000005,1.6600000000000001,2.31792,0.6760600000000001,2.4145,0.24432,0.07126,0.2545,2.0736,0.6048,2.16
2020-11-27 01:30:00,1.8662400000000001,0.54432,1.944,0.24384000000000003,0.07112,0.254,1.6224,0.4732,1.69,2.31744,0.6759200000000001,2.414,0.24384000000000003,0.07112,0.254,2.0736,0.6048,2.16
2020-11-27 02:00:00,1.8672,0.5446,1.945,0.24480000000000002,0.0714,0.255,1.6224,0.4732,1.69,2.2896,0.6678000000000001,2.385,0.24480000000000002,0.0714,0.255,2.0448,0.5964,2.13
2020-11-27 02:30:00,1.8288000000000002,0.5334,1.905,0.24480000000000002,0.0714,0.255,1.584,0.462,1.65,2.2608,0.6594,2.355,0.24480000000000002,0.0714,0.255,2.016,0.588,2.1
2020-11-27 03:00:00,1.7995200000000002,0.52486,1.8745,0.24432,0.07126,0.2545,1.5552000000000001,0.4536,1.62,2.23152,0.6508600000000001,2.3245,0.24432,0.07126,0.2545,1.9872,0.5796,2.07
2020-11-27 03:30:00,1.76112,0.51366,1.8345,0.24432,0.07126,0.2545,1.5168,0.4424,1.58,2.17392,0.6340600000000001,2.2645,0.24432,0.07126,0.2545,1.9296000000000002,0.5628000000000001,2.01
2020-11-27 04:00:00,1.77072,0.51646,1.8445,0.24432,0.07126,0.2545,1.5264,0.44520000000000004,1.5899999999999999,2.10672,0.61446,2.1945,0.24432,0.07126,0.2545,1.8624,0.5432,1.94
2020-11-27 04:30:00,1.752,0.511,1.8250000000000002,0.24480000000000002,0.0714,0.255,1.5072,0.43960000000000005,1.57,2.0976,0.6118,2.185,0.24480000000000002,0.0714,0.255,1.8528,0.5404,1.9300000000000002
2020-11-27 05:00:00,1.76064,0.5135200000000001,1.834,0.24384000000000003,0.07112,0.254,1.5168,0.4424,1.58,2.10624,0.6143200000000001,2.194,0.24384000000000003,0.07112,0.254,1.8624,0.5432,1.94
2020-11-27 05:30:00,1.81824,0.53032,1.8940000000000001,0.24384000000000003,0.07112,0.254,1.5744,0.4592,1.6400000000000001,2.17344,0.63392,2.2640000000000002,0.24384000000000003,0.07112,0.254,1.9296000000000002,0.5628000000000001,2.01
2020-11-27 06:00:00,1.93392,0.56406,2.0145,0.24432,0.07126,0.2545,1.6896,0.4928,1.76,2.28912,0.66766,2.3845,0.24432,0.07126,0.2545,2.0448,0.5964,2.13
2020-11-27 06:30:00,2.25984,0.65912,2.354,0.24384000000000003,0.07112,0.254,2.016,0.588,2.1,2.66304,0.7767200000000001,2.774,0.24384000000000003,0.07112,0.254,2.4192,0.7056,2.52
2020-11-27 07:00:00,2.4624,0.7182000000000001,2.565,0.24480000000000002,0.0714,0.255,2.2176,0.6468,2.31,2.904,0.847,3.025,0.24480000000000002,0.0714,0.255,2.6592000000000002,0.7756000000000001,2.77
2020-11-27 07:30:00,2.77008,0.8079400000000001,2.8855,0.24528000000000003,0.07154,0.2555,2.5248,0.7364,2.63,3.25968,0.95074,3.3955,0.24528000000000003,0.07154,0.2555,3.0144,0.8792000000000001,3.14
2020-11-27 08:00:00,3.01776,0.8801800000000001,3.1435,0.24336000000000002,0.07098,0.2535,2.7744,0.8092,2.89,3.56496,1.03978,3.7135,0.24336000000000002,0.07098,0.2535,3.3216,0.9688,3.46
2020-11-27 08:30:00,3.12288,0.9108400000000001,3.253,0.24288,0.07084,0.253,2.88,0.84,3.0,3.73728,1.0900400000000001,3.893,0.24288,0.07084,0.253,3.4944,1.0192,3.64
2020-11-27 09:00:00,3.1368,0.9149,3.2675,0.07440000000000001,0.0217,0.0775,3.0624,0.8932,3.19,3.7224,1.0857,3.8775,0.07440000000000001,0.0217,0.0775,3.648,1.064,3.8
2020-11-27 09:30:00,3.1008,0.9044000000000001,3.23,0.0,0.0,0.0,3.1008,0.9044000000000001,3.23,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-11-27 10:00:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68
2020-11-27 10:30:00,3.1104,0.9072,3.24,0.0,0.0,0.0,3.1104,0.9072,3.24,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8
2020-11-27 11:00:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2020-11-27 11:30:00,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,3.1296,0.9128000000000001,3.26,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2020-11-27 12:00:00,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2020-11-27 12:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2020-11-27 13:00:00,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003
2020-11-27 13:30:00,3.07488,0.8968400000000001,3.203,0.18528000000000003,0.054040000000000005,0.193,2.8896,0.8428,3.01,3.48768,1.01724,3.633,0.18528000000000003,0.054040000000000005,0.193,3.3024,0.9632000000000001,3.44
2020-11-27 14:00:00,2.95344,0.8614200000000001,3.0765,0.24624000000000001,0.07182000000000001,0.2565,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.26064,0.9510200000000001,3.3965,0.24624000000000001,0.07182000000000001,0.2565,3.0144,0.8792000000000001,3.14
2020-11-27 14:30:00,2.89152,0.8433600000000001,3.012,0.21312,0.06216000000000001,0.222,2.6784,0.7812,2.79,3.41952,0.9973600000000001,3.5620000000000003,0.21312,0.06216000000000001,0.222,3.2064,0.9352,3.34
2020-11-27 15:00:00,2.8502400000000003,0.8313200000000001,2.969,0.25824,0.07532000000000001,0.269,2.592,0.756,2.7,3.44544,1.00492,3.589,0.25824,0.07532000000000001,0.269,3.1872,0.9296000000000001,3.32
2020-11-27 15:30:00,2.85936,0.83398,2.9785,0.25776000000000004,0.07518000000000001,0.2685,2.6016,0.7588,2.71,3.5313600000000003,1.02998,3.6785,0.25776000000000004,0.07518000000000001,0.2685,3.2736,0.9548000000000001,3.41
2020-11-27 16:00:00,2.9472,0.8596,3.07,0.2592,0.0756,0.27,2.688,0.784,2.8,3.648,1.064,3.8,0.2592,0.0756,0.27,3.3888,0.9884000000000001,3.5300000000000002
2020-11-27 16:30:00,3.25584,0.9496200000000001,3.3915,0.26064000000000004,0.07602,0.2715,2.9952,0.8736,3.12,3.96624,1.15682,4.1315,0.26064000000000004,0.07602,0.2715,3.7056,1.0808,3.86
2020-11-27 17:00:00,3.50496,1.02228,3.651,0.26016,0.07588,0.271,3.2448,0.9464,3.38,4.18656,1.22108,4.361,0.26016,0.07588,0.271,3.9264,1.1452,4.09
2020-11-27 17:30:00,3.65904,1.06722,3.8115,0.26064000000000004,0.07602,0.2715,3.3984,0.9912000000000001,3.54,4.36944,1.27442,4.5515,0.26064000000000004,0.07602,0.2715,4.1088000000000005,1.1984,4.28
2020-11-27 18:00:00,3.58272,1.04496,3.732,0.26112,0.07616,0.272,3.3216,0.9688,3.46,4.29312,1.25216,4.472,0.26112,0.07616,0.272,4.032,1.176,4.2
2020-11-27 18:30:00,3.44592,1.00506,3.5895,0.25872,0.07546,0.2695,3.1872,0.9296000000000001,3.32,4.15632,1.2122600000000001,4.3295,0.25872,0.07546,0.2695,3.8976,1.1368,4.06
2020-11-27 19:00:00,3.2462400000000002,0.9468200000000001,3.3815,0.26064000000000004,0.07602,0.2715,2.9856,0.8708,3.11,3.93744,1.14842,4.1015,0.26064000000000004,0.07602,0.2715,3.6768,1.0724,3.83
2020-11-27 19:30:00,3.06384,0.8936200000000001,3.1915,0.26064000000000004,0.07602,0.2715,2.8032,0.8176,2.92,3.71664,1.08402,3.8715,0.26064000000000004,0.07602,0.2715,3.456,1.008,3.6
2020-11-27 20:00:00,2.89968,0.84574,3.0205,0.25968,0.07574,0.2705,2.64,0.77,2.75,3.57168,1.04174,3.7205,0.25968,0.07574,0.2705,3.312,0.966,3.45
2020-11-27 20:30:00,2.9390400000000003,0.8572200000000001,3.0615,0.26064000000000004,0.07602,0.2715,2.6784,0.7812,2.79,3.60144,1.05042,3.7515,0.26064000000000004,0.07602,0.2715,3.3407999999999998,0.9744,3.48
2020-11-27 21:00:00,2.77584,0.8096200000000001,2.8915,0.26064000000000004,0.07602,0.2715,2.5152,0.7336,2.62,3.40944,0.9944200000000001,3.5515,0.26064000000000004,0.07602,0.2715,3.1488,0.9184,3.2800000000000002
2020-11-27 21:30:00,2.65968,0.7757400000000001,2.7705,0.25968,0.07574,0.2705,2.4,0.7000000000000001,2.5,3.27408,0.9549400000000001,3.4105,0.25968,0.07574,0.2705,3.0144,0.8792000000000001,3.14
2020-11-27 22:00:00,2.49744,0.7284200000000001,2.6015,0.26064000000000004,0.07602,0.2715,2.2368,0.6524,2.33,3.06384,0.8936200000000001,3.1915,0.26064000000000004,0.07602,0.2715,2.8032,0.8176,2.92
2020-11-27 22:30:00,2.29536,0.6694800000000001,2.391,0.26016,0.07588,0.271,2.0352,0.5936,2.12,2.85216,0.8318800000000001,2.971,0.26016,0.07588,0.271,2.592,0.756,2.7
2020-11-27 23:00:00,2.12352,0.61936,2.212,0.26112,0.07616,0.272,1.8624,0.5432,1.94,2.65152,0.77336,2.762,0.26112,0.07616,0.272,2.3904,0.6972,2.49
2020-11-27 23:30:00,1.9891200000000002,0.58016,2.072,0.26112,0.07616,0.272,1.728,0.504,1.8,2.48832,0.7257600000000001,2.592,0.26112,0.07616,0.272,2.2272,0.6496000000000001,2.32
2020-11-28 00:00:00,1.84368,0.53774,1.9205,0.25968,0.07574,0.2705,1.584,0.462,1.65,2.3332800000000002,0.68054,2.4305,0.25968,0.07574,0.2705,2.0736,0.6048,2.16
2020-11-28 00:30:00,1.83552,0.5353600000000001,1.912,0.26112,0.07616,0.272,1.5744,0.4592,1.6400000000000001,2.3155200000000002,0.6753600000000001,2.412,0.26112,0.07616,0.272,2.0544000000000002,0.5992000000000001,2.14
2020-11-28 01:00:00,1.89264,0.5520200000000001,1.9715,0.26064000000000004,0.07602,0.2715,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.38224,0.6948200000000001,2.4815,0.26064000000000004,0.07602,0.2715,2.1216,0.6188,2.21
2020-11-28 01:30:00,1.9104,0.5572,1.99,0.2592,0.0756,0.27,1.6512,0.48160000000000003,1.72,2.4096,0.7028,2.51,0.2592,0.0756,0.27,2.1504,0.6272,2.24
2020-11-28 02:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.26112,0.07616,0.272,1.6032000000000002,0.4676,1.67,2.35392,0.6865600000000001,2.452,0.26112,0.07616,0.272,2.0928,0.6104,2.18
2020-11-28 02:30:00,1.79616,0.52388,1.871,0.26016,0.07588,0.271,1.536,0.448,1.6,2.28576,0.66668,2.3810000000000002,0.26016,0.07588,0.271,2.0256,0.5908,2.11
2020-11-28 03:00:00,1.75824,0.51282,1.8315000000000001,0.26064000000000004,0.07602,0.2715,1.4976,0.4368,1.56,2.2382400000000002,0.6528200000000001,2.3315,0.26064000000000004,0.07602,0.2715,1.9776,0.5768,2.06
2020-11-28 03:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.25968,0.07574,0.2705,1.4496,0.4228,1.51,2.18928,0.6385400000000001,2.2805,0.25968,0.07574,0.2705,1.9296000000000002,0.5628000000000001,2.01
2020-11-28 04:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.26064000000000004,0.07602,0.2715,1.4016,0.4088,1.46,2.14224,0.62482,2.2315,0.26064000000000004,0.07602,0.2715,1.8816000000000002,0.5488000000000001,1.96
2020-11-28 04:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.26064000000000004,0.07602,0.2715,1.4016,0.4088,1.46,2.14224,0.62482,2.2315,0.26064000000000004,0.07602,0.2715,1.8816000000000002,0.5488000000000001,1.96
2020-11-28 05:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.25968,0.07574,0.2705,1.3824,0.4032,1.44,2.12208,0.61894,2.2105,0.25968,0.07574,0.2705,1.8624,0.5432,1.94
2020-11-28 05:30:00,1.69104,0.49322000000000005,1.7615,0.26064000000000004,0.07602,0.2715,1.4304000000000001,0.4172,1.49,2.16144,0.6304200000000001,2.2515,0.26064000000000004,0.07602,0.2715,1.9008,0.5544,1.98
2020-11-28 06:00:00,1.75824,0.51282,1.8315000000000001,0.26064000000000004,0.07602,0.2715,1.4976,0.4368,1.56,2.2382400000000002,0.6528200000000001,2.3315,0.26064000000000004,0.07602,0.2715,1.9776,0.5768,2.06
2020-11-28 06:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.25968,0.07574,0.2705,1.6512,0.48160000000000003,1.72,2.4100800000000002,0.70294,2.5105,0.25968,0.07574,0.2705,2.1504,0.6272,2.24
2020-11-28 07:00:00,2.06544,0.6024200000000001,2.1515,0.26064000000000004,0.07602,0.2715,1.8048000000000002,0.5264,1.88,2.57424,0.75082,2.6814999999999998,0.26064000000000004,0.07602,0.2715,2.3136,0.6748000000000001,2.41
2020-11-28 07:30:00,2.25744,0.65842,2.3515,0.26064000000000004,0.07602,0.2715,1.9968,0.5824,2.08,2.80464,0.8180200000000001,2.9215,0.26064000000000004,0.07602,0.2715,2.544,0.742,2.65
2020-11-28 08:00:00,2.3808,0.6944,2.48,0.2592,0.0756,0.27,2.1216,0.6188,2.21,2.9568000000000003,0.8624,3.08,0.2592,0.0756,0.27,2.6976,0.7868,2.81
2020-11-28 08:30:00,2.51616,0.7338800000000001,2.621,0.26016,0.07588,0.271,2.2560000000000002,0.658,2.35,3.11136,0.9074800000000001,3.241,0.26016,0.07588,0.271,2.8512,0.8316,2.9699999999999998
2020-11-28 09:00:00,2.69856,0.7870800000000001,2.811,0.26016,0.07588,0.271,2.4384,0.7112,2.54,3.33216,0.9718800000000001,3.471,0.26016,0.07588,0.271,3.072,0.896,3.2
2020-11-28 09:30:00,2.81424,0.8208200000000001,2.9314999999999998,0.26064000000000004,0.07602,0.2715,2.5536,0.7448,2.66,3.46704,1.01122,3.6115,0.26064000000000004,0.07602,0.2715,3.2064,0.9352,3.34
2020-11-28 10:00:00,2.79408,0.8149400000000001,2.9105,0.25968,0.07574,0.2705,2.5343999999999998,0.7392000000000001,2.64,3.44688,1.00534,3.5905,0.25968,0.07574,0.2705,3.1872,0.9296000000000001,3.32
2020-11-28 10:30:00,2.79312,0.81466,2.9095,0.25872,0.07546,0.2695,2.5343999999999998,0.7392000000000001,2.64,3.45552,1.00786,3.5995,0.25872,0.07546,0.2695,3.1968,0.9324,3.33
2020-11-28 11:00:00,2.91072,0.84896,3.032,0.24192000000000002,0.07056000000000001,0.252,2.6688,0.7784000000000001,2.7800000000000002,3.5731200000000003,1.04216,3.722,0.24192000000000002,0.07056000000000001,0.252,3.3312,0.9716,3.47
2020-11-28 11:30:00,2.97696,0.86828,3.101,0.24096,0.07028000000000001,0.251,2.7359999999999998,0.798,2.85,3.64896,1.0642800000000001,3.801,0.24096,0.07028000000000001,0.251,3.408,0.994,3.55
2020-11-28 12:00:00,2.96688,0.8653400000000001,3.0905,0.24048000000000003,0.07014000000000001,0.2505,2.7264,0.7952,2.84,3.56208,1.03894,3.7105,0.24048000000000003,0.07014000000000001,0.2505,3.3216,0.9688,3.46
2020-11-28 12:30:00,2.97696,0.86828,3.101,0.24096,0.07028000000000001,0.251,2.7359999999999998,0.798,2.85,3.55296,1.03628,3.701,0.24096,0.07028000000000001,0.251,3.312,0.966,3.45
2020-11-28 13:00:00,2.92848,0.8541400000000001,3.0505,0.24048000000000003,0.07014000000000001,0.2505,2.688,0.784,2.8,3.52368,1.02774,3.6705,0.24048000000000003,0.07014000000000001,0.2505,3.2832,0.9576,3.42
2020-11-28 13:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.23952,0.06986,0.2495,2.688,0.784,2.8,3.52272,1.02746,3.6695,0.23952,0.06986,0.2495,3.2832,0.9576,3.42
2020-11-28 14:00:00,2.90928,0.8485400000000001,3.0305,0.24048000000000003,0.07014000000000001,0.2505,2.6688,0.7784000000000001,2.7800000000000002,3.48528,1.01654,3.6305,0.24048000000000003,0.07014000000000001,0.2505,3.2448,0.9464,3.38
2020-11-28 14:30:00,2.80368,0.81774,2.9205,0.24048000000000003,0.07014000000000001,0.2505,2.5632,0.7476,2.67,3.37968,0.9857400000000001,3.5205,0.24048000000000003,0.07014000000000001,0.2505,3.1392,0.9156000000000001,3.27
2020-11-28 15:00:00,2.8032,0.8176,2.92,0.24,0.07,0.25,2.5632,0.7476,2.67,3.3888,0.9884000000000001,3.5300000000000002,0.24,0.07,0.25,3.1488,0.9184,3.2800000000000002
2020-11-28 15:30:00,2.8032,0.8176,2.92,0.24,0.07,0.25,2.5632,0.7476,2.67,3.3984,0.9912000000000001,3.54,0.24,0.07,0.25,3.1584,0.9212,3.29
2020-11-28 16:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.23952,0.06986,0.2495,2.688,0.784,2.8,3.53232,1.03026,3.6795,0.23952,0.06986,0.2495,3.2928,0.9604,3.43
2020-11-28 16:30:00,3.14736,0.9179800000000001,3.2785,0.23856000000000002,0.06958,0.2485,2.9088000000000003,0.8484,3.03,3.79056,1.10558,3.9485,0.23856000000000002,0.06958,0.2485,3.552,1.036,3.7
2020-11-28 17:00:00,3.33216,0.9718800000000001,3.471,0.24096,0.07028000000000001,0.251,3.0912,0.9016000000000001,3.22,4.05216,1.18188,4.221,0.24096,0.07028000000000001,0.251,3.8112,1.1116,3.9699999999999998
2020-11-28 17:30:00,3.45552,1.00786,3.5995,0.23952,0.06986,0.2495,3.216,0.9380000000000001,3.35,4.21392,1.22906,4.3895,0.23952,0.06986,0.2495,3.9744,1.1592,4.14
2020-11-28 18:00:00,3.3590400000000002,0.97972,3.499,0.23904000000000003,0.06972,0.249,3.12,0.91,3.25,4.10784,1.19812,4.279,0.23904000000000003,0.06972,0.249,3.8688000000000002,1.1284,4.03
2020-11-28 18:30:00,3.2736,0.9548000000000001,3.41,0.24,0.07,0.25,3.0336,0.8848,3.16,4.0128,1.1703999999999999,4.18,0.24,0.07,0.25,3.7728,1.1004,3.93
2020-11-28 19:00:00,3.11088,0.90734,3.2405,0.24048000000000003,0.07014000000000001,0.2505,2.8704,0.8372,2.99,3.8404800000000003,1.12014,4.0005,0.24048000000000003,0.07014000000000001,0.2505,3.6,1.05,3.75
2020-11-28 19:30:00,2.94624,0.8593200000000001,3.069,0.23904000000000003,0.06972,0.249,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.63744,1.06092,3.789,0.23904000000000003,0.06972,0.249,3.3984,0.9912000000000001,3.54
2020-11-28 20:00:00,2.80272,0.8174600000000001,2.9195,0.23952,0.06986,0.2495,2.5632,0.7476,2.67,3.46512,1.01066,3.6095,0.23952,0.06986,0.2495,3.2256,0.9408000000000001,3.36
2020-11-28 20:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.23856000000000002,0.06958,0.2485,2.4672,0.7196,2.5700000000000003,3.3297600000000003,0.97118,3.4685,0.23856000000000002,0.06958,0.2485,3.0912,0.9016000000000001,3.22
2020-11-28 21:00:00,2.60208,0.7589400000000001,2.7105,0.24048000000000003,0.07014000000000001,0.2505,2.3616,0.6888000000000001,2.46,3.18768,0.9297400000000001,3.3205,0.24048000000000003,0.07014000000000001,0.2505,2.9472,0.8596,3.07
2020-11-28 21:30:00,2.4672,0.7196,2.5700000000000003,0.24,0.07,0.25,2.2272,0.6496000000000001,2.32,3.0336,0.8848,3.16,0.24,0.07,0.25,2.7936,0.8148000000000001,2.91
2020-11-28 22:00:00,2.37024,0.69132,2.469,0.23904000000000003,0.06972,0.249,2.1312,0.6216,2.22,2.92704,0.85372,3.049,0.23904000000000003,0.06972,0.249,2.688,0.784,2.8
2020-11-28 22:30:00,2.1792,0.6356,2.27,0.24,0.07,0.25,1.9392,0.5656,2.02,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.24,0.07,0.25,2.4672,0.7196,2.5700000000000003
2020-11-28 23:00:00,2.01696,0.58828,2.101,0.24096,0.07028000000000001,0.251,1.776,0.518,1.85,2.52576,0.7366800000000001,2.6310000000000002,0.24096,0.07028000000000001,0.251,2.2848,0.6664,2.38
2020-11-28 23:30:00,1.84176,0.53718,1.9185,0.23856000000000002,0.06958,0.2485,1.6032000000000002,0.4676,1.67,2.33136,0.67998,2.4285,0.23856000000000002,0.06958,0.2485,2.0928,0.6104,2.18
2020-11-29 00:00:00,1.75632,0.51226,1.8295,0.23952,0.06986,0.2495,1.5168,0.4424,1.58,2.22672,0.64946,2.3195,0.23952,0.06986,0.2495,1.9872,0.5796,2.07
2020-11-29 00:30:00,1.73808,0.5069400000000001,1.8105,0.24048000000000003,0.07014000000000001,0.2505,1.4976,0.4368,1.56,2.20848,0.64414,2.3005,0.24048000000000003,0.07014000000000001,0.2505,1.968,0.5740000000000001,2.05
2020-11-29 01:00:00,1.8144,0.5292,1.8900000000000001,0.24,0.07,0.25,1.5744,0.4592,1.6400000000000001,2.2944,0.6692,2.39,0.24,0.07,0.25,2.0544000000000002,0.5992000000000001,2.14
2020-11-29 01:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.23952,0.06986,0.2495,1.5648,0.45640000000000003,1.63,2.28432,0.6662600000000001,2.3795,0.23952,0.06986,0.2495,2.0448,0.5964,2.13
2020-11-29 02:00:00,1.776,0.518,1.85,0.24,0.07,0.25,1.536,0.448,1.6,2.2464,0.6552,2.34,0.24,0.07,0.25,2.0064,0.5852,2.09
2020-11-29 02:30:00,1.6992,0.49560000000000004,1.77,0.24,0.07,0.25,1.4592,0.42560000000000003,1.52,2.1696,0.6328,2.26,0.24,0.07,0.25,1.9296000000000002,0.5628000000000001,2.01
2020-11-29 03:00:00,1.6416,0.4788,1.71,0.24,0.07,0.25,1.4016,0.4088,1.46,2.112,0.616,2.2,0.24,0.07,0.25,1.8719999999999999,0.546,1.9500000000000002
2020-11-29 03:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.24,0.07,0.25,1.3536000000000001,0.39480000000000004,1.4100000000000001,2.064,0.602,2.15,0.24,0.07,0.25,1.824,0.532,1.9
2020-11-29 04:00:00,1.5734400000000002,0.45892000000000005,1.639,0.23904000000000003,0.06972,0.249,1.3344,0.38920000000000005,1.3900000000000001,2.03424,0.5933200000000001,2.119,0.23904000000000003,0.06972,0.249,1.7952,0.5236000000000001,1.87
2020-11-29 04:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.24,0.07,0.25,1.3056,0.3808,1.3599999999999999,1.9968,0.5824,2.08,0.24,0.07,0.25,1.7568000000000001,0.5124000000000001,1.83
2020-11-29 05:00:00,1.54608,0.45094000000000006,1.6105,0.24048000000000003,0.07014000000000001,0.2505,1.3056,0.3808,1.3599999999999999,1.99728,0.5825400000000001,2.0805,0.24048000000000003,0.07014000000000001,0.2505,1.7568000000000001,0.5124000000000001,1.83
2020-11-29 05:30:00,1.5734400000000002,0.45892000000000005,1.639,0.23904000000000003,0.06972,0.249,1.3344,0.38920000000000005,1.3900000000000001,2.03424,0.5933200000000001,2.119,0.23904000000000003,0.06972,0.249,1.7952,0.5236000000000001,1.87
2020-11-29 06:00:00,1.6224,0.4732,1.69,0.24,0.07,0.25,1.3824,0.4032,1.44,2.0928,0.6104,2.18,0.24,0.07,0.25,1.8528,0.5404,1.9300000000000002
2020-11-29 06:30:00,1.6703999999999999,0.4872,1.74,0.24,0.07,0.25,1.4304000000000001,0.4172,1.49,2.1504,0.6272,2.24,0.24,0.07,0.25,1.9104,0.5572,1.99
2020-11-29 07:00:00,1.70016,0.49588000000000004,1.771,0.24096,0.07028000000000001,0.251,1.4592,0.42560000000000003,1.52,2.18976,0.63868,2.281,0.24096,0.07028000000000001,0.251,1.9488,0.5684,2.03
2020-11-29 07:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.24,0.07,0.25,1.5936,0.46480000000000005,1.6600000000000001,2.3328,0.6804,2.43,0.24,0.07,0.25,2.0928,0.6104,2.18
2020-11-29 08:00:00,1.9392,0.5656,2.02,0.24,0.07,0.25,1.6992,0.49560000000000004,1.77,2.448,0.714,2.55,0.24,0.07,0.25,2.208,0.644,2.3
2020-11-29 08:30:00,2.17872,0.63546,2.2695,0.23952,0.06986,0.2495,1.9392,0.5656,2.02,2.71632,0.7922600000000001,2.8295,0.23952,0.06986,0.2495,2.4768,0.7224,2.58
2020-11-29 09:00:00,2.36304,0.68922,2.4615,0.24144000000000002,0.07042000000000001,0.2515,2.1216,0.6188,2.21,2.92944,0.8544200000000001,3.0515,0.24144000000000002,0.07042000000000001,0.2515,2.688,0.784,2.8
2020-11-29 09:30:00,2.54352,0.7418600000000001,2.6495,0.23952,0.06986,0.2495,2.304,0.672,2.4,3.13872,0.91546,3.2695,0.23952,0.06986,0.2495,2.8992,0.8456,3.02
2020-11-29 10:00:00,2.63952,0.7698600000000001,2.7495000000000003,0.23952,0.06986,0.2495,2.4,0.7000000000000001,2.5,3.24432,0.9462600000000001,3.3795,0.23952,0.06986,0.2495,3.0048,0.8764000000000001,3.13
2020-11-29 10:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.24,0.07,0.25,2.4672,0.7196,2.5700000000000003,3.3216,0.9688,3.46,0.24,0.07,0.25,3.0816,0.8988,3.21
2020-11-29 11:00:00,2.75568,0.8037400000000001,2.8705,0.24048000000000003,0.07014000000000001,0.2505,2.5152,0.7336,2.62,3.37008,0.98294,3.5105,0.24048000000000003,0.07014000000000001,0.2505,3.1296,0.9128000000000001,3.26
2020-11-29 11:30:00,2.832,0.8260000000000001,2.95,0.24,0.07,0.25,2.592,0.756,2.7,3.4848,1.0164,3.63,0.24,0.07,0.25,3.2448,0.9464,3.38
2020-11-29 12:00:00,2.9568000000000003,0.8624,3.08,0.24,0.07,0.25,2.7168,0.7924,2.83,3.6192,1.0556,3.77,0.24,0.07,0.25,3.3792,0.9856,3.52
2020-11-29 12:30:00,3.00384,0.8761200000000001,3.129,0.23904000000000003,0.06972,0.249,2.7648,0.8064,2.88,3.69504,1.07772,3.849,0.23904000000000003,0.06972,0.249,3.456,1.008,3.6
2020-11-29 13:00:00,3.05328,0.8905400000000001,3.1805,0.24048000000000003,0.07014000000000001,0.2505,2.8128,0.8204,2.93,3.72528,1.08654,3.8805,0.24048000000000003,0.07014000000000001,0.2505,3.4848,1.0164,3.63
2020-11-29 13:30:00,3.03456,0.8850800000000001,3.161,0.24096,0.07028000000000001,0.251,2.7936,0.8148000000000001,2.91,3.71616,1.08388,3.871,0.24096,0.07028000000000001,0.251,3.4752,1.0136,3.62
2020-11-29 14:00:00,3.02256,0.88158,3.1485,0.23856000000000002,0.06958,0.2485,2.784,0.812,2.9,3.6849600000000002,1.07478,3.8385,0.23856000000000002,0.06958,0.2485,3.4464,1.0052,3.59
2020-11-29 14:30:00,2.9568000000000003,0.8624,3.08,0.24,0.07,0.25,2.7168,0.7924,2.83,3.6192,1.0556,3.77,0.24,0.07,0.25,3.3792,0.9856,3.52
2020-11-29 15:00:00,2.976,0.868,3.1,0.24,0.07,0.25,2.7359999999999998,0.798,2.85,3.6288,1.0584,3.7800000000000002,0.24,0.07,0.25,3.3888,0.9884000000000001,3.5300000000000002
2020-11-29 15:30:00,3.00384,0.8761200000000001,3.129,0.23904000000000003,0.06972,0.249,2.7648,0.8064,2.88,3.66624,1.06932,3.819,0.23904000000000003,0.06972,0.249,3.4272,0.9996,3.5700000000000003
2020-11-29 16:00:00,3.13056,0.9130800000000001,3.261,0.24096,0.07028000000000001,0.251,2.8896,0.8428,3.01,3.7737600000000002,1.10068,3.931,0.24096,0.07028000000000001,0.251,3.5328,1.0304,3.68
2020-11-29 16:30:00,3.42672,0.9994600000000001,3.5695,0.23952,0.06986,0.2495,3.1872,0.9296000000000001,3.32,4.10832,1.19826,4.2795,0.23952,0.06986,0.2495,3.8688000000000002,1.1284,4.03
2020-11-29 17:00:00,3.5601599999999998,1.03838,3.7085,0.23856000000000002,0.06958,0.2485,3.3216,0.9688,3.46,4.27056,1.24558,4.4485,0.23856000000000002,0.06958,0.2485,4.032,1.176,4.2
2020-11-29 17:30:00,3.53328,1.03054,3.6805,0.24048000000000003,0.07014000000000001,0.2505,3.2928,0.9604,3.43,4.26288,1.2433400000000001,4.4405,0.24048000000000003,0.07014000000000001,0.2505,4.0224,1.1732,4.19
2020-11-29 18:00:00,3.44592,1.00506,3.5895,0.23952,0.06986,0.2495,3.2064,0.9352,3.34,4.17552,1.21786,4.3495,0.23952,0.06986,0.2495,3.936,1.148,4.1
2020-11-29 18:30:00,3.2448,0.9464,3.38,0.24,0.07,0.25,3.0048,0.8764000000000001,3.13,3.9648,1.1564,4.13,0.24,0.07,0.25,3.7248,1.0864,3.88
2020-11-29 19:00:00,3.09072,0.90146,3.2195,0.23952,0.06986,0.2495,2.8512,0.8316,2.9699999999999998,3.81072,1.1114600000000001,3.9695,0.23952,0.06986,0.2495,3.5712,1.0416,3.7199999999999998
2020-11-29 19:30:00,2.9088000000000003,0.8484,3.03,0.24,0.07,0.25,2.6688,0.7784000000000001,2.7800000000000002,3.5904,1.0472,3.74,0.24,0.07,0.25,3.3504,0.9772000000000001,3.49
2020-11-29 20:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.23856000000000002,0.06958,0.2485,2.5056000000000003,0.7308,2.61,3.38736,0.9879800000000001,3.5285,0.23856000000000002,0.06958,0.2485,3.1488,0.9184,3.2800000000000002
2020-11-29 20:30:00,2.72592,0.7950600000000001,2.8395,0.23952,0.06986,0.2495,2.4864,0.7252000000000001,2.59,3.35952,0.9798600000000001,3.4995,0.23952,0.06986,0.2495,3.12,0.91,3.25
2020-11-29 21:00:00,2.62176,0.76468,2.731,0.24096,0.07028000000000001,0.251,2.3808,0.6944,2.48,3.21696,0.9382800000000001,3.351,0.24096,0.07028000000000001,0.251,2.976,0.868,3.1
2020-11-29 21:30:00,2.44656,0.7135800000000001,2.5484999999999998,0.23856000000000002,0.06958,0.2485,2.208,0.644,2.3,3.01296,0.8787800000000001,3.1385,0.23856000000000002,0.06958,0.2485,2.7744,0.8092,2.89
2020-11-29 22:00:00,2.25552,0.65786,2.3495,0.23952,0.06986,0.2495,2.016,0.588,2.1,2.80272,0.8174600000000001,2.9195,0.23952,0.06986,0.2495,2.5632,0.7476,2.67
2020-11-29 22:30:00,2.11104,0.61572,2.199,0.23904000000000003,0.06972,0.249,1.8719999999999999,0.546,1.9500000000000002,2.6294399999999998,0.76692,2.739,0.23904000000000003,0.06972,0.249,2.3904,0.6972,2.49
2020-11-29 23:00:00,1.93776,0.56518,2.0185,0.23856000000000002,0.06958,0.2485,1.6992,0.49560000000000004,1.77,2.42736,0.70798,2.5285,0.23856000000000002,0.06958,0.2485,2.1888,0.6384000000000001,2.2800000000000002
2020-11-29 23:30:00,1.79568,0.5237400000000001,1.8705,0.24048000000000003,0.07014000000000001,0.2505,1.5552000000000001,0.4536,1.62,2.27568,0.6637400000000001,2.3705,0.24048000000000003,0.07014000000000001,0.2505,2.0352,0.5936,2.12
2020-11-30 00:00:00,1.64304,0.47922000000000003,1.7115,0.24144000000000002,0.07042000000000001,0.2515,1.4016,0.4088,1.46,2.10384,0.61362,2.1915,0.24144000000000002,0.07042000000000001,0.2515,1.8624,0.5432,1.94
2020-11-30 00:30:00,1.6703999999999999,0.4872,1.74,0.24,0.07,0.25,1.4304000000000001,0.4172,1.49,2.1312,0.6216,2.22,0.24,0.07,0.25,1.8912,0.5516,1.97
2020-11-30 01:00:00,1.76688,0.51534,1.8405,0.24048000000000003,0.07014000000000001,0.2505,1.5264,0.44520000000000004,1.5899999999999999,2.23728,0.65254,2.3305,0.24048000000000003,0.07014000000000001,0.2505,1.9968,0.5824,2.08
2020-11-30 01:30:00,1.78512,0.52066,1.8595000000000002,0.23952,0.06986,0.2495,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.25552,0.65786,2.3495,0.23952,0.06986,0.2495,2.016,0.588,2.1
2020-11-30 02:00:00,1.7472,0.5096,1.82,0.24,0.07,0.25,1.5072,0.43960000000000005,1.57,2.2176,0.6468,2.31,0.24,0.07,0.25,1.9776,0.5768,2.06
2020-11-30 02:30:00,1.6896,0.4928,1.76,0.24,0.07,0.25,1.4496,0.4228,1.51,2.1504,0.6272,2.24,0.24,0.07,0.25,1.9104,0.5572,1.99
2020-11-30 03:00:00,1.65984,0.48412000000000005,1.729,0.23904000000000003,0.06972,0.249,1.4208,0.41440000000000005,1.48,2.12064,0.6185200000000001,2.209,0.23904000000000003,0.06972,0.249,1.8816000000000002,0.5488000000000001,1.96
2020-11-30 03:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.24,0.07,0.25,1.392,0.406,1.45,2.0928,0.6104,2.18,0.24,0.07,0.25,1.8528,0.5404,1.9300000000000002
2020-11-30 04:00:00,1.65216,0.48188000000000003,1.721,0.24096,0.07028000000000001,0.251,1.4112,0.4116,1.47,2.11296,0.61628,2.201,0.24096,0.07028000000000001,0.251,1.8719999999999999,0.546,1.9500000000000002
2020-11-30 04:30:00,1.63152,0.47586000000000006,1.6995,0.23952,0.06986,0.2495,1.392,0.406,1.45,2.09232,0.61026,2.1795,0.23952,0.06986,0.2495,1.8528,0.5404,1.9300000000000002
2020-11-30 05:00:00,1.6416,0.4788,1.71,0.24,0.07,0.25,1.4016,0.4088,1.46,2.112,0.616,2.2,0.24,0.07,0.25,1.8719999999999999,0.546,1.9500000000000002
2020-11-30 05:30:00,1.7568000000000001,0.5124000000000001,1.83,0.24,0.07,0.25,1.5168,0.4424,1.58,2.1696,0.6328,2.26,0.24,0.07,0.25,1.9296000000000002,0.5628000000000001,2.01
2020-11-30 06:00:00,1.83216,0.5343800000000001,1.9085,0.23856000000000002,0.06958,0.2485,1.5936,0.46480000000000005,1.6600000000000001,2.2737600000000002,0.6631800000000001,2.3685,0.23856000000000002,0.06958,0.2485,2.0352,0.5936,2.12
2020-11-30 06:30:00,2.12112,0.6186600000000001,2.2095000000000002,0.23952,0.06986,0.2495,1.8816000000000002,0.5488000000000001,1.96,2.63952,0.7698600000000001,2.7495000000000003,0.23952,0.06986,0.2495,2.4,0.7000000000000001,2.5
2020-11-30 07:00:00,2.35152,0.68586,2.4495,0.23952,0.06986,0.2495,2.112,0.616,2.2,2.9275200000000003,0.8538600000000001,3.0495,0.23952,0.06986,0.2495,2.688,0.784,2.8
2020-11-30 07:30:00,2.71488,0.7918400000000001,2.8280000000000003,0.23808,0.06944,0.248,2.4768,0.7224,2.58,3.31008,0.9654400000000001,3.448,0.23808,0.06944,0.248,3.072,0.896,3.2
2020-11-30 08:00:00,2.91696,0.8507800000000001,3.0385,0.23856000000000002,0.06958,0.2485,2.6784,0.7812,2.79,3.54096,1.03278,3.6885,0.23856000000000002,0.06958,0.2485,3.3024,0.9632000000000001,3.44
2020-11-30 08:30:00,3.00288,0.8758400000000001,3.128,0.23808,0.06944,0.248,2.7648,0.8064,2.88,3.74208,1.09144,3.898,0.23808,0.06944,0.248,3.504,1.022,3.65
2020-11-30 09:00:00,3.1176,0.9093,3.2475,0.2376,0.0693,0.24750000000000003,2.88,0.84,3.0,3.8856,1.1333,4.0475,0.2376,0.0693,0.24750000000000003,3.648,1.064,3.8
2020-11-30 09:30:00,3.14736,0.9179800000000001,3.2785,0.23856000000000002,0.06958,0.2485,2.9088000000000003,0.8484,3.03,3.91536,1.14198,4.0785,0.23856000000000002,0.06958,0.2485,3.6768,1.0724,3.83
2020-11-30 10:00:00,3.19536,0.93198,3.3285,0.23856000000000002,0.06958,0.2485,2.9568000000000003,0.8624,3.08,3.92496,1.14478,4.0885,0.23856000000000002,0.06958,0.2485,3.6864,1.0752,3.84
2020-11-30 10:30:00,3.21456,0.9375800000000001,3.3485,0.23856000000000002,0.06958,0.2485,2.976,0.868,3.1,3.92496,1.14478,4.0885,0.23856000000000002,0.06958,0.2485,3.6864,1.0752,3.84
2020-11-30 11:00:00,3.26304,0.9517200000000001,3.399,0.23904000000000003,0.06972,0.249,3.024,0.882,3.15,3.9638400000000003,1.15612,4.129,0.23904000000000003,0.06972,0.249,3.7248,1.0864,3.88
2020-11-30 11:30:00,3.24336,0.94598,3.3785,0.23856000000000002,0.06958,0.2485,3.0048,0.8764000000000001,3.13,3.9825600000000003,1.16158,4.1485,0.23856000000000002,0.06958,0.2485,3.7439999999999998,1.092,3.9
2020-11-30 12:00:00,3.28128,0.9570400000000001,3.418,0.23808,0.06944,0.248,3.0432,0.8876000000000001,3.17,3.97248,1.1586400000000001,4.138,0.23808,0.06944,0.248,3.7344,1.0892,3.89
2020-11-30 12:30:00,3.23376,0.9431800000000001,3.3685,0.23856000000000002,0.06958,0.2485,2.9952,0.8736,3.12,3.87696,1.1307800000000001,4.0385,0.23856000000000002,0.06958,0.2485,3.6384,1.0612,3.79
2020-11-30 13:00:00,3.22176,0.9396800000000001,3.356,0.23616,0.06888000000000001,0.246,2.9856,0.8708,3.11,3.88416,1.13288,4.046,0.23616,0.06888000000000001,0.246,3.648,1.064,3.8
2020-11-30 13:30:00,3.1368,0.9149,3.2675,0.2376,0.0693,0.24750000000000003,2.8992,0.8456,3.02,3.7512,1.0941,3.9075,0.2376,0.0693,0.24750000000000003,3.5136000000000003,1.0248,3.66
2020-11-30 14:00:00,3.10848,0.9066400000000001,3.238,0.23808,0.06944,0.248,2.8704,0.8372,2.99,3.81888,1.11384,3.9779999999999998,0.23808,0.06944,0.248,3.5808,1.0444,3.73
2020-11-30 14:30:00,3.02064,0.88102,3.1465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.784,0.812,2.9,3.73104,1.08822,3.8865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.4944,1.0192,3.64
2020-11-30 15:00:00,3.05904,0.8922200000000001,3.1865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8224,0.8232,2.94,3.71184,1.08262,3.8665000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.4752,1.0136,3.62
2020-11-30 15:30:00,3.444,1.0045,3.5875,0.2376,0.0693,0.24750000000000003,3.2064,0.9352,3.34,3.2904,0.9597,3.4275,0.2376,0.0693,0.24750000000000003,3.0528,0.8904000000000001,3.18
2020-11-30 16:00:00,3.65328,1.06554,3.8055,0.24528000000000003,0.07154,0.2555,3.408,0.994,3.55,3.39408,0.98994,3.5355,0.24528000000000003,0.07154,0.2555,3.1488,0.9184,3.2800000000000002
2020-11-30 16:30:00,3.96432,1.15626,4.1295,0.24912,0.07266,0.2595,3.7152000000000003,1.0836000000000001,3.87,3.66672,1.06946,3.8195,0.24912,0.07266,0.2595,3.4176,0.9968,3.56
2020-11-30 17:00:00,4.15728,1.21254,4.3305,0.25008,0.07294,0.2605,3.9072,1.1396,4.07,3.88848,1.13414,4.0505,0.25008,0.07294,0.2605,3.6384,1.0612,3.79
2020-11-30 17:30:00,4.2432,1.2376,4.42,0.057600000000000005,0.016800000000000002,0.06,4.1856,1.2208,4.36,3.888,1.134,4.05,0.057600000000000005,0.016800000000000002,0.06,3.8304,1.1172,3.99
2020-11-30 18:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2020-11-30 18:30:00,4.08,1.19,4.25,0.0,0.0,0.0,4.08,1.19,4.25,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2020-11-30 19:00:00,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74
2020-11-30 19:30:00,3.57984,1.04412,3.729,0.05664,0.01652,0.059000000000000004,3.5232,1.0276,3.67,3.44544,1.00492,3.589,0.05664,0.01652,0.059000000000000004,3.3888,0.9884000000000001,3.5300000000000002
2020-11-30 20:00:00,3.41616,0.99638,3.5585,0.23856000000000002,0.06958,0.2485,3.1776,0.9268000000000001,3.31,3.30096,0.9627800000000001,3.4385,0.23856000000000002,0.06958,0.2485,3.0624,0.8932,3.19
2020-11-30 20:30:00,3.3384,0.9737,3.4775,0.2376,0.0693,0.24750000000000003,3.1008,0.9044000000000001,3.23,3.2136,0.9373,3.3475,0.2376,0.0693,0.24750000000000003,2.976,0.868,3.1
2020-11-30 21:00:00,3.16656,0.9235800000000001,3.2984999999999998,0.23856000000000002,0.06958,0.2485,2.928,0.854,3.05,3.06096,0.89278,3.1885,0.23856000000000002,0.06958,0.2485,2.8224,0.8232,2.94
2020-11-30 21:30:00,2.99424,0.8733200000000001,3.119,0.23904000000000003,0.06972,0.249,2.7552,0.8036000000000001,2.87,2.87904,0.83972,2.999,0.23904000000000003,0.06972,0.249,2.64,0.77,2.75
2020-11-30 22:00:00,2.80032,0.81676,2.917,0.23712000000000003,0.06916,0.247,2.5632,0.7476,2.67,2.72352,0.7943600000000001,2.8369999999999997,0.23712000000000003,0.06916,0.247,2.4864,0.7252000000000001,2.59
2020-11-30 22:30:00,2.56176,0.7471800000000001,2.6685,0.23856000000000002,0.06958,0.2485,2.3232,0.6776,2.42,2.50416,0.73038,2.6085000000000003,0.23856000000000002,0.06958,0.2485,2.2656,0.6608,2.36
2020-11-30 23:00:00,2.35056,0.6855800000000001,2.4485,0.23856000000000002,0.06958,0.2485,2.112,0.616,2.2,2.3217600000000003,0.67718,2.4185,0.23856000000000002,0.06958,0.2485,2.0832,0.6076,2.17
2020-11-30 23:30:00,2.148,0.6265000000000001,2.2375,0.2376,0.0693,0.24750000000000003,1.9104,0.5572,1.99,2.1192,0.6181,2.2075,0.2376,0.0693,0.24750000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-01 00:00:00,2.00592,0.58506,2.0895,0.23952,0.06986,0.2495,1.7664,0.5152,1.8399999999999999,1.99632,0.58226,2.0795,0.23952,0.06986,0.2495,1.7568000000000001,0.5124000000000001,1.83
2020-12-01 00:30:00,2.00448,0.58464,2.088,0.23808,0.06944,0.248,1.7664,0.5152,1.8399999999999999,2.00448,0.58464,2.088,0.23808,0.06944,0.248,1.7664,0.5152,1.8399999999999999
2020-12-01 01:00:00,2.07168,0.60424,2.158,0.23808,0.06944,0.248,1.8336000000000001,0.5348,1.9100000000000001,2.05248,0.5986400000000001,2.138,0.23808,0.06944,0.248,1.8144,0.5292,1.8900000000000001
2020-12-01 01:30:00,2.12016,0.61838,2.2085,0.23856000000000002,0.06958,0.2485,1.8816000000000002,0.5488000000000001,1.96,2.08176,0.60718,2.1685,0.23856000000000002,0.06958,0.2485,1.8432,0.5376000000000001,1.92
2020-12-01 02:00:00,2.08032,0.6067600000000001,2.167,0.23712000000000003,0.06916,0.247,1.8432,0.5376000000000001,1.92,2.05152,0.59836,2.137,0.23712000000000003,0.06916,0.247,1.8144,0.5292,1.8900000000000001
2020-12-01 02:30:00,2.0256,0.5908,2.11,0.24,0.07,0.25,1.7856,0.5208,1.8599999999999999,2.016,0.588,2.1,0.24,0.07,0.25,1.776,0.518,1.85
2020-12-01 03:00:00,1.98624,0.5793200000000001,2.069,0.23904000000000003,0.06972,0.249,1.7472,0.5096,1.82,1.9766400000000002,0.57652,2.059,0.23904000000000003,0.06972,0.249,1.7376,0.5068,1.81
2020-12-01 03:30:00,1.9464000000000001,0.5677,2.0275,0.2376,0.0693,0.24750000000000003,1.7088,0.4984,1.78,1.9464000000000001,0.5677,2.0275,0.2376,0.0693,0.24750000000000003,1.7088,0.4984,1.78
2020-12-01 04:00:00,1.9473600000000002,0.56798,2.0285,0.23856000000000002,0.06958,0.2485,1.7088,0.4984,1.78,1.88016,0.5483800000000001,1.9585,0.23856000000000002,0.06958,0.2485,1.6416,0.4788,1.71
2020-12-01 04:30:00,1.99584,0.5821200000000001,2.079,0.23904000000000003,0.06972,0.249,1.7568000000000001,0.5124000000000001,1.83,1.90944,0.5569200000000001,1.9889999999999999,0.23904000000000003,0.06972,0.249,1.6703999999999999,0.4872,1.74
2020-12-01 05:00:00,1.9478400000000002,0.5681200000000001,2.029,0.23904000000000003,0.06972,0.249,1.7088,0.4984,1.78,1.95744,0.5709200000000001,2.039,0.23904000000000003,0.06972,0.249,1.7184,0.5012,1.79
2020-12-01 05:30:00,2.03424,0.5933200000000001,2.119,0.23904000000000003,0.06972,0.249,1.7952,0.5236000000000001,1.87,2.04384,0.5961200000000001,2.129,0.23904000000000003,0.06972,0.249,1.8048000000000002,0.5264,1.88
2020-12-01 06:00:00,2.17728,0.63504,2.268,0.23808,0.06944,0.248,1.9392,0.5656,2.02,2.13888,0.6238400000000001,2.228,0.23808,0.06944,0.248,1.9008,0.5544,1.98
2020-12-01 06:30:00,2.4753600000000002,0.7219800000000001,2.5785,0.23856000000000002,0.06958,0.2485,2.2368,0.6524,2.33,2.42736,0.70798,2.5285,0.23856000000000002,0.06958,0.2485,2.1888,0.6384000000000001,2.2800000000000002
2020-12-01 07:00:00,2.75568,0.8037400000000001,2.8705,0.24048000000000003,0.07014000000000001,0.2505,2.5152,0.7336,2.62,2.66928,0.77854,2.7805,0.24048000000000003,0.07014000000000001,0.2505,2.4288,0.7084,2.5300000000000002
2020-12-01 07:30:00,3.156,0.9205000000000001,3.2875,0.2376,0.0693,0.24750000000000003,2.9184,0.8512000000000001,3.04,3.0216,0.8813000000000001,3.1475,0.2376,0.0693,0.24750000000000003,2.784,0.812,2.9
2020-12-01 08:00:00,3.31968,0.9682400000000001,3.458,0.23808,0.06944,0.248,3.0816,0.8988,3.21,3.15648,0.9206400000000001,3.2880000000000003,0.23808,0.06944,0.248,2.9184,0.8512000000000001,3.04
2020-12-01 08:30:00,3.52128,1.02704,3.668,0.23808,0.06944,0.248,3.2832,0.9576,3.42,3.33888,0.97384,3.478,0.23808,0.06944,0.248,3.1008,0.9044000000000001,3.23
2020-12-01 09:00:00,3.492,1.0185,3.6375,0.2376,0.0693,0.24750000000000003,3.2544,0.9492,3.39,3.2808,0.9569000000000001,3.4175,0.2376,0.0693,0.24750000000000003,3.0432,0.8876000000000001,3.17
2020-12-01 09:30:00,3.53088,1.02984,3.678,0.23808,0.06944,0.248,3.2928,0.9604,3.43,3.31008,0.9654400000000001,3.448,0.23808,0.06944,0.248,3.072,0.896,3.2
2020-12-01 10:00:00,3.3912,0.9891000000000001,3.5324999999999998,0.2904,0.0847,0.3025,3.1008,0.9044000000000001,3.23,3.1608,0.9219,3.2925,0.2904,0.0847,0.3025,2.8704,0.8372,2.99
2020-12-01 10:30:00,3.38256,0.9865800000000001,3.5235000000000003,0.15696000000000002,0.04578,0.1635,3.2256,0.9408000000000001,3.36,3.11376,0.9081800000000001,3.2435,0.15696000000000002,0.04578,0.1635,2.9568000000000003,0.8624,3.08
2020-12-01 11:00:00,3.33312,0.97216,3.472,0.16512000000000002,0.04816,0.17200000000000001,3.168,0.924,3.3,2.97792,0.8685600000000001,3.102,0.16512000000000002,0.04816,0.17200000000000001,2.8128,0.8204,2.93
2020-12-01 11:30:00,3.30336,0.9634800000000001,3.441,0.25056,0.07308,0.261,3.0528,0.8904000000000001,3.18,2.9097600000000003,0.8486800000000001,3.031,0.25056,0.07308,0.261,2.6592000000000002,0.7756000000000001,2.77
2020-12-01 12:00:00,3.35232,0.9777600000000001,3.492,0.25152,0.07336000000000001,0.262,3.1008,0.9044000000000001,3.23,2.94912,0.86016,3.072,0.25152,0.07336000000000001,0.262,2.6976,0.7868,2.81
2020-12-01 12:30:00,3.21792,0.9385600000000001,3.352,0.25152,0.07336000000000001,0.262,2.9664,0.8652000000000001,3.09,2.82432,0.82376,2.942,0.25152,0.07336000000000001,0.262,2.5728,0.7504000000000001,2.68
2020-12-01 13:00:00,3.17904,0.92722,3.3115,0.25104000000000004,0.07322000000000001,0.2615,2.928,0.854,3.05,2.86224,0.8348200000000001,2.9815,0.25104000000000004,0.07322000000000001,0.2615,2.6112,0.7616,2.7199999999999998
2020-12-01 13:30:00,3.15792,0.9210600000000001,3.2895,0.24912,0.07266,0.2595,2.9088000000000003,0.8484,3.03,2.8795200000000003,0.83986,2.9995000000000003,0.24912,0.07266,0.2595,2.6304,0.7672,2.74
2020-12-01 14:00:00,3.25584,0.9496200000000001,3.3915,0.25104000000000004,0.07322000000000001,0.2615,3.0048,0.8764000000000001,3.13,3.01584,0.8796200000000001,3.1415,0.25104000000000004,0.07322000000000001,0.2615,2.7648,0.8064,2.88
2020-12-01 14:30:00,3.27264,0.95452,3.409,0.24864000000000003,0.07252,0.259,3.024,0.882,3.15,3.06144,0.89292,3.189,0.24864000000000003,0.07252,0.259,2.8128,0.8204,2.93
2020-12-01 15:00:00,3.36192,0.9805600000000001,3.502,0.25152,0.07336000000000001,0.262,3.1104,0.9072,3.24,3.16992,0.92456,3.302,0.25152,0.07336000000000001,0.262,2.9184,0.8512000000000001,3.04
2020-12-01 15:30:00,3.34176,0.9746800000000001,3.481,0.25056,0.07308,0.261,3.0912,0.9016000000000001,3.22,3.16896,0.9242800000000001,3.301,0.25056,0.07308,0.261,2.9184,0.8512000000000001,3.04
2020-12-01 16:00:00,3.58272,1.04496,3.732,0.25152,0.07336000000000001,0.262,3.3312,0.9716,3.47,3.38112,0.98616,3.5220000000000002,0.25152,0.07336000000000001,0.262,3.1296,0.9128000000000001,3.26
2020-12-01 16:30:00,3.97824,1.16032,4.144,0.25344,0.07392,0.264,3.7248,1.0864,3.88,3.82464,1.11552,3.984,0.25344,0.07392,0.264,3.5712,1.0416,3.7199999999999998
2020-12-01 17:00:00,4.15968,1.21324,4.333,0.25248000000000004,0.07364000000000001,0.263,3.9072,1.1396,4.07,4.05408,1.18244,4.223,0.25248000000000004,0.07364000000000001,0.263,3.8016,1.1088,3.96
2020-12-01 17:30:00,4.26528,1.24404,4.443,0.25248000000000004,0.07364000000000001,0.263,4.0128,1.1703999999999999,4.18,4.18848,1.22164,4.3629999999999995,0.25248000000000004,0.07364000000000001,0.263,3.936,1.148,4.1
2020-12-01 18:00:00,4.12032,1.20176,4.292,0.25152,0.07336000000000001,0.262,3.8688000000000002,1.1284,4.03,4.03392,1.17656,4.202,0.25152,0.07336000000000001,0.262,3.7824,1.1032,3.94
2020-12-01 18:30:00,3.9864,1.1627,4.1525,0.252,0.07350000000000001,0.2625,3.7344,1.0892,3.89,3.9288,1.1459,4.0925,0.252,0.07350000000000001,0.2625,3.6768,1.0724,3.83
2020-12-01 19:00:00,3.78528,1.10404,3.943,0.25248000000000004,0.07364000000000001,0.263,3.5328,1.0304,3.68,3.70848,1.08164,3.863,0.25248000000000004,0.07364000000000001,0.263,3.456,1.008,3.6
2020-12-01 19:30:00,3.64176,1.06218,3.7935,0.25296,0.07378000000000001,0.2635,3.3888,0.9884000000000001,3.5300000000000002,3.54576,1.03418,3.6935000000000002,0.25296,0.07378000000000001,0.2635,3.2928,0.9604,3.43
2020-12-01 20:00:00,3.53424,1.03082,3.6814999999999998,0.25104000000000004,0.07322000000000001,0.2615,3.2832,0.9576,3.42,3.39984,0.9916200000000001,3.5415,0.25104000000000004,0.07322000000000001,0.2615,3.1488,0.9184,3.2800000000000002
