Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 20:30:00,3.36288,0.98084,3.503,0.25248000000000004,0.07364000000000001,0.263,3.1104,0.9072,3.24,3.24768,0.9472400000000001,3.383,0.25248000000000004,0.07364000000000001,0.263,2.9952,0.8736,3.12
2020-12-01 21:00:00,3.21984,0.9391200000000001,3.354,0.25344,0.07392,0.264,2.9664,0.8652000000000001,3.09,3.10464,0.9055200000000001,3.234,0.25344,0.07392,0.264,2.8512,0.8316,2.9699999999999998
2020-12-01 21:30:00,3.07488,0.8968400000000001,3.203,0.25248000000000004,0.07364000000000001,0.263,2.8224,0.8232,2.94,2.97888,0.8688400000000001,3.103,0.25248000000000004,0.07364000000000001,0.263,2.7264,0.7952,2.84
2020-12-01 22:00:00,2.92176,0.85218,3.0435,0.25296,0.07378000000000001,0.2635,2.6688,0.7784000000000001,2.7800000000000002,2.83536,0.82698,2.9535,0.25296,0.07378000000000001,0.2635,2.5824,0.7532,2.69
2020-12-01 22:30:00,2.6616,0.7763,2.7725,0.252,0.07350000000000001,0.2625,2.4096,0.7028,2.51,2.604,0.7595000000000001,2.7125,0.252,0.07350000000000001,0.2625,2.352,0.686,2.45
2020-12-01 23:00:00,2.39376,0.69818,2.4935,0.25296,0.07378000000000001,0.2635,2.1408,0.6244000000000001,2.23,2.36496,0.6897800000000001,2.4635,0.25296,0.07378000000000001,0.2635,2.112,0.616,2.2
2020-12-01 23:30:00,2.23104,0.6507200000000001,2.324,0.25344,0.07392,0.264,1.9776,0.5768,2.06,2.21184,0.64512,2.304,0.25344,0.07392,0.264,1.9584000000000001,0.5712,2.04
2020-12-02 00:00:00,2.076,0.6055,2.1625,0.252,0.07350000000000001,0.2625,1.824,0.532,1.9,2.0664,0.6027,2.1525,0.252,0.07350000000000001,0.2625,1.8144,0.5292,1.8900000000000001
2020-12-02 00:30:00,2.0472,0.5971000000000001,2.1325,0.252,0.07350000000000001,0.2625,1.7952,0.5236000000000001,1.87,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999
2020-12-02 01:00:00,2.14464,0.6255200000000001,2.234,0.25344,0.07392,0.264,1.8912,0.5516,1.97,2.11584,0.61712,2.204,0.25344,0.07392,0.264,1.8624,0.5432,1.94
2020-12-02 01:30:00,2.1624,0.6307,2.2525,0.252,0.07350000000000001,0.2625,1.9104,0.5572,1.99,2.1336,0.6223000000000001,2.2225,0.252,0.07350000000000001,0.2625,1.8816000000000002,0.5488000000000001,1.96
2020-12-02 02:00:00,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97,2.124,0.6195,2.2125,0.252,0.07350000000000001,0.2625,1.8719999999999999,0.546,1.9500000000000002
2020-12-02 02:30:00,2.09712,0.6116600000000001,2.1845,0.25392000000000003,0.07406,0.2645,1.8432,0.5376000000000001,1.92,2.08752,0.6088600000000001,2.1745,0.25392000000000003,0.07406,0.2645,1.8336000000000001,0.5348,1.9100000000000001
2020-12-02 03:00:00,2.05728,0.60004,2.143,0.25248000000000004,0.07364000000000001,0.263,1.8048000000000002,0.5264,1.88,2.05728,0.60004,2.143,0.25248000000000004,0.07364000000000001,0.263,1.8048000000000002,0.5264,1.88
2020-12-02 03:30:00,2.028,0.5915,2.1125,0.252,0.07350000000000001,0.2625,1.776,0.518,1.85,2.028,0.5915,2.1125,0.252,0.07350000000000001,0.2625,1.776,0.518,1.85
2020-12-02 04:00:00,2.00064,0.58352,2.084,0.25344,0.07392,0.264,1.7472,0.5096,1.82,2.00064,0.58352,2.084,0.25344,0.07392,0.264,1.7472,0.5096,1.82
2020-12-02 04:30:00,2.04672,0.59696,2.132,0.25152,0.07336000000000001,0.262,1.7952,0.5236000000000001,1.87,2.00832,0.5857600000000001,2.092,0.25152,0.07336000000000001,0.262,1.7568000000000001,0.5124000000000001,1.83
2020-12-02 05:00:00,2.0568,0.5999,2.1425,0.252,0.07350000000000001,0.2625,1.8048000000000002,0.5264,1.88,2.0184,0.5887,2.1025,0.252,0.07350000000000001,0.2625,1.7664,0.5152,1.8399999999999999
2020-12-02 05:30:00,2.076,0.6055,2.1625,0.252,0.07350000000000001,0.2625,1.824,0.532,1.9,2.0856,0.6083000000000001,2.1725,0.252,0.07350000000000001,0.2625,1.8336000000000001,0.5348,1.9100000000000001
2020-12-02 06:00:00,2.14176,0.62468,2.231,0.25056,0.07308,0.261,1.8912,0.5516,1.97,2.14176,0.62468,2.231,0.25056,0.07308,0.261,1.8912,0.5516,1.97
2020-12-02 06:30:00,2.47968,0.7232400000000001,2.583,0.25248000000000004,0.07364000000000001,0.263,2.2272,0.6496000000000001,2.32,2.45088,0.71484,2.553,0.25248000000000004,0.07364000000000001,0.263,2.1984,0.6412,2.29
2020-12-02 07:00:00,2.74752,0.8013600000000001,2.862,0.25152,0.07336000000000001,0.262,2.496,0.728,2.6,2.67072,0.7789600000000001,2.782,0.25152,0.07336000000000001,0.262,2.4192,0.7056,2.52
2020-12-02 07:30:00,3.18864,0.9300200000000001,3.3215,0.25104000000000004,0.07322000000000001,0.2615,2.9376,0.8568,3.06,3.04464,0.88802,3.1715,0.25104000000000004,0.07322000000000001,0.2615,2.7936,0.8148000000000001,2.91
2020-12-02 08:00:00,3.4392,1.0031,3.5825,0.252,0.07350000000000001,0.2625,3.1872,0.9296000000000001,3.32,3.3336,0.9723,3.4725,0.252,0.07350000000000001,0.2625,3.0816,0.8988,3.21
2020-12-02 08:30:00,4.00368,1.16774,4.1705,0.25008,0.07294,0.2605,3.7536,1.0948,3.91,4.46448,1.30214,4.6505,0.25008,0.07294,0.2605,4.2144,1.2292,4.39
2020-12-02 09:00:00,4.3224,1.2607,4.5025,0.252,0.07350000000000001,0.2625,4.0704,1.1872,4.24,4.9176,1.4343,5.1225,0.252,0.07350000000000001,0.2625,4.6656,1.3608,4.86
2020-12-02 09:30:00,4.37952,1.27736,4.562,0.25152,0.07336000000000001,0.262,4.128,1.204,4.3,4.92672,1.43696,5.132,0.25152,0.07336000000000001,0.262,4.6752,1.3636,4.87
2020-12-02 10:00:00,4.35792,1.27106,4.5395,0.24912,0.07266,0.2595,4.1088000000000005,1.1984,4.28,4.69392,1.3690600000000002,4.8895,0.24912,0.07266,0.2595,4.4448,1.2964,4.63
2020-12-02 10:30:00,4.35072,1.26896,4.532,0.25152,0.07336000000000001,0.262,4.0992,1.1956,4.27,4.68672,1.36696,4.882,0.25152,0.07336000000000001,0.262,4.4352,1.2936,4.62
2020-12-02 11:00:00,4.25424,1.24082,4.4315,0.25104000000000004,0.07322000000000001,0.2615,4.0032,1.1676,4.17,4.61904,1.34722,4.8115,0.25104000000000004,0.07322000000000001,0.2615,4.368,1.274,4.55
2020-12-02 11:30:00,4.13808,1.20694,4.3105,0.25008,0.07294,0.2605,3.888,1.134,4.05,4.52208,1.31894,4.7105,0.25008,0.07294,0.2605,4.272,1.246,4.45
2020-12-02 12:00:00,4.2048,1.2264,4.38,0.24960000000000002,0.0728,0.26,3.9552,1.1536,4.12,4.5504,1.3272,4.74,0.24960000000000002,0.0728,0.26,4.3008,1.2544,4.48
2020-12-02 12:30:00,4.25424,1.24082,4.4315,0.25104000000000004,0.07322000000000001,0.2615,4.0032,1.1676,4.17,4.59984,1.34162,4.7915,0.25104000000000004,0.07322000000000001,0.2615,4.3488,1.2684,4.53
2020-12-02 13:00:00,4.28208,1.24894,4.4605,0.25008,0.07294,0.2605,4.032,1.176,4.2,4.67568,1.36374,4.8705,0.25008,0.07294,0.2605,4.4256,1.2908,4.61
2020-12-02 13:30:00,4.19616,1.22388,4.371,0.25056,0.07308,0.261,3.9455999999999998,1.1508,4.11,4.59936,1.34148,4.791,0.25056,0.07308,0.261,4.3488,1.2684,4.53
2020-12-02 14:00:00,4.06224,1.18482,4.2315,0.25104000000000004,0.07322000000000001,0.2615,3.8112,1.1116,3.9699999999999998,4.47504,1.30522,4.6615,0.25104000000000004,0.07322000000000001,0.2615,4.224,1.232,4.4
2020-12-02 14:30:00,3.95424,1.15332,4.119,0.24864000000000003,0.07252,0.259,3.7056,1.0808,3.86,4.46304,1.30172,4.649,0.24864000000000003,0.07252,0.259,4.2144,1.2292,4.39
2020-12-02 15:00:00,3.9283200000000003,1.1457600000000001,4.092,0.25152,0.07336000000000001,0.262,3.6768,1.0724,3.83,4.30272,1.25496,4.482,0.25152,0.07336000000000001,0.262,4.0512,1.1816,4.22
2020-12-02 15:30:00,4.00464,1.16802,4.1715,0.25104000000000004,0.07322000000000001,0.2615,3.7536,1.0948,3.91,4.3406400000000005,1.2660200000000001,4.5215,0.25104000000000004,0.07322000000000001,0.2615,4.0896,1.1928,4.26
2020-12-02 16:00:00,4.13808,1.20694,4.3105,0.25008,0.07294,0.2605,3.888,1.134,4.05,4.52208,1.31894,4.7105,0.25008,0.07294,0.2605,4.272,1.246,4.45
2020-12-02 16:30:00,4.53456,1.32258,4.7235,0.25296,0.07378000000000001,0.2635,4.2816,1.2488000000000001,4.46,5.09136,1.48498,5.3035,0.25296,0.07378000000000001,0.2635,4.8384,1.4112,5.04
2020-12-02 17:00:00,4.87824,1.42282,5.0815,0.25104000000000004,0.07322000000000001,0.2615,4.6272,1.3496000000000001,4.82,5.35824,1.56282,5.5815,0.25104000000000004,0.07322000000000001,0.2615,5.1072,1.4896,5.32
2020-12-02 17:30:00,4.86048,1.41764,5.063,0.25248000000000004,0.07364000000000001,0.263,4.608,1.344,4.8,5.49408,1.60244,5.723,0.25248000000000004,0.07364000000000001,0.263,5.2416,1.5288,5.46
2020-12-02 18:00:00,4.74528,1.3840400000000002,4.943,0.25248000000000004,0.07364000000000001,0.263,4.4928,1.3104,4.68,5.20608,1.51844,5.423,0.25248000000000004,0.07364000000000001,0.263,4.9536,1.4448,5.16
2020-12-02 18:30:00,4.69632,1.36976,4.892,0.25152,0.07336000000000001,0.262,4.4448,1.2964,4.63,5.14752,1.50136,5.362,0.25152,0.07336000000000001,0.262,4.896,1.428,5.1
2020-12-02 19:00:00,4.54512,1.32566,4.7345,0.25392000000000003,0.07406,0.2645,4.2912,1.2516,4.47,4.90992,1.43206,5.1145,0.25392000000000003,0.07406,0.2645,4.656,1.358,4.85
2020-12-02 19:30:00,4.3512,1.2691,4.5325,0.252,0.07350000000000001,0.2625,4.0992,1.1956,4.27,4.6968,1.3699,4.8925,0.252,0.07350000000000001,0.2625,4.4448,1.2964,4.63
2020-12-02 20:00:00,4.092,1.1935,4.2625,0.252,0.07350000000000001,0.2625,3.84,1.12,4.0,4.5144,1.3167,4.7025,0.252,0.07350000000000001,0.2625,4.2624,1.2432,4.44
2020-12-02 20:30:00,4.0056,1.1683,4.1725,0.252,0.07350000000000001,0.2625,3.7536,1.0948,3.91,4.2936,1.2523,4.4725,0.252,0.07350000000000001,0.2625,4.0416,1.1788,4.21
2020-12-02 21:00:00,3.82416,1.11538,3.9835000000000003,0.25296,0.07378000000000001,0.2635,3.5712,1.0416,3.7199999999999998,4.09296,1.19378,4.2635,0.25296,0.07378000000000001,0.2635,3.84,1.12,4.0
2020-12-02 21:30:00,3.64992,1.06456,3.802,0.25152,0.07336000000000001,0.262,3.3984,0.9912000000000001,3.54,3.9283200000000003,1.1457600000000001,4.092,0.25152,0.07336000000000001,0.262,3.6768,1.0724,3.83
2020-12-02 22:00:00,3.38112,0.98616,3.5220000000000002,0.25152,0.07336000000000001,0.262,3.1296,0.9128000000000001,3.26,3.64032,1.06176,3.792,0.25152,0.07336000000000001,0.262,3.3888,0.9884000000000001,3.5300000000000002
2020-12-02 22:30:00,3.12288,0.9108400000000001,3.253,0.25248000000000004,0.07364000000000001,0.263,2.8704,0.8372,2.99,3.38208,0.9864400000000001,3.523,0.25248000000000004,0.07364000000000001,0.263,3.1296,0.9128000000000001,3.26
2020-12-02 23:00:00,2.90064,0.8460200000000001,3.0215,0.25104000000000004,0.07322000000000001,0.2615,2.6496,0.7728,2.76,3.14064,0.9160200000000001,3.2715,0.25104000000000004,0.07322000000000001,0.2615,2.8896,0.8428,3.01
2020-12-02 23:30:00,2.71056,0.7905800000000001,2.8235,0.25296,0.07378000000000001,0.2635,2.4576000000000002,0.7168,2.56,2.93136,0.8549800000000001,3.0535,0.25296,0.07378000000000001,0.2635,2.6784,0.7812,2.79
2020-12-03 00:00:00,2.52576,0.7366800000000001,2.6310000000000002,0.25056,0.07308,0.261,2.2752,0.6636000000000001,2.37,2.76576,0.8066800000000001,2.8810000000000002,0.25056,0.07308,0.261,2.5152,0.7336,2.62
2020-12-03 00:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.25248000000000004,0.07364000000000001,0.263,2.3424,0.6832,2.44,2.8732800000000003,0.8380400000000001,2.993,0.25248000000000004,0.07364000000000001,0.263,2.6208,0.7644000000000001,2.73
2020-12-03 01:00:00,2.7187200000000002,0.7929600000000001,2.832,0.25152,0.07336000000000001,0.262,2.4672,0.7196,2.5700000000000003,3.04512,0.8881600000000001,3.172,0.25152,0.07336000000000001,0.262,2.7936,0.8148000000000001,2.91
2020-12-03 01:30:00,2.7667200000000003,0.80696,2.882,0.25152,0.07336000000000001,0.262,2.5152,0.7336,2.62,3.10272,0.9049600000000001,3.232,0.25152,0.07336000000000001,0.262,2.8512,0.8316,2.9699999999999998
2020-12-03 02:00:00,2.67984,0.7816200000000001,2.7915,0.25104000000000004,0.07322000000000001,0.2615,2.4288,0.7084,2.5300000000000002,3.00624,0.87682,3.1315,0.25104000000000004,0.07322000000000001,0.2615,2.7552,0.8036000000000001,2.87
2020-12-03 02:30:00,2.64336,0.7709800000000001,2.7535,0.25296,0.07378000000000001,0.2635,2.3904,0.6972,2.49,2.9505600000000003,0.8605800000000001,3.0735,0.25296,0.07378000000000001,0.2635,2.6976,0.7868,2.81
2020-12-03 03:00:00,2.56416,0.7478800000000001,2.6710000000000003,0.25056,0.07308,0.261,2.3136,0.6748000000000001,2.41,2.88096,0.84028,3.001,0.25056,0.07308,0.261,2.6304,0.7672,2.74
2020-12-03 03:30:00,2.50848,0.7316400000000001,2.613,0.25248000000000004,0.07364000000000001,0.263,2.2560000000000002,0.658,2.35,2.80608,0.8184400000000001,2.923,0.25248000000000004,0.07364000000000001,0.263,2.5536,0.7448,2.66
2020-12-03 04:00:00,2.45904,0.7172200000000001,2.5615,0.25104000000000004,0.07322000000000001,0.2615,2.208,0.644,2.3,2.7374400000000003,0.79842,2.8515,0.25104000000000004,0.07322000000000001,0.2615,2.4864,0.7252000000000001,2.59
2020-12-03 04:30:00,2.46048,0.7176400000000001,2.563,0.25248000000000004,0.07364000000000001,0.263,2.208,0.644,2.3,2.7196800000000003,0.7932400000000001,2.833,0.25248000000000004,0.07364000000000001,0.263,2.4672,0.7196,2.5700000000000003
2020-12-03 05:00:00,2.508,0.7315,2.6125,0.252,0.07350000000000001,0.2625,2.2560000000000002,0.658,2.35,2.7,0.7875000000000001,2.8125,0.252,0.07350000000000001,0.2625,2.448,0.714,2.55
2020-12-03 05:30:00,2.6088,0.7609,2.7175000000000002,0.25680000000000003,0.07490000000000001,0.2675,2.352,0.686,2.45,2.8392,0.8281000000000001,2.9575,0.25680000000000003,0.07490000000000001,0.2675,2.5824,0.7532,2.69
2020-12-03 06:00:00,2.6832000000000003,0.7826000000000001,2.795,0.3408,0.0994,0.355,2.3424,0.6832,2.44,3.0096,0.8778,3.135,0.3408,0.0994,0.355,2.6688,0.7784000000000001,2.7800000000000002
2020-12-03 06:30:00,3.10704,0.90622,3.2365,0.34224000000000004,0.09982,0.35650000000000004,2.7648,0.8064,2.88,3.48144,1.01542,3.6265,0.34224000000000004,0.09982,0.35650000000000004,3.1392,0.9156000000000001,3.27
2020-12-03 07:00:00,3.49872,1.02046,3.6445,0.34032,0.09926000000000001,0.35450000000000004,3.1584,0.9212,3.29,3.98832,1.16326,4.1545,0.34032,0.09926000000000001,0.35450000000000004,3.648,1.064,3.8
2020-12-03 07:30:00,3.8448,1.1214,4.005,0.3408,0.0994,0.355,3.504,1.022,3.65,4.392,1.2810000000000001,4.575,0.3408,0.0994,0.355,4.0512,1.1816,4.22
2020-12-03 08:00:00,3.98928,1.16354,4.1555,0.34128000000000003,0.09954,0.35550000000000004,3.648,1.064,3.8,4.56528,1.33154,4.7555,0.34128000000000003,0.09954,0.35550000000000004,4.224,1.232,4.4
2020-12-03 08:30:00,4.15056,1.21058,4.3235,0.33936000000000005,0.09898000000000001,0.35350000000000004,3.8112,1.1116,3.9699999999999998,4.74576,1.38418,4.9435,0.33936000000000005,0.09898000000000001,0.35350000000000004,4.4064,1.2852000000000001,4.59
2020-12-03 09:00:00,4.2,1.225,4.375,0.3408,0.0994,0.355,3.8592,1.1256,4.02,4.584,1.337,4.775,0.3408,0.0994,0.355,4.2432,1.2376,4.42
2020-12-03 09:30:00,4.3632,1.2726,4.545,0.3408,0.0994,0.355,4.0224,1.1732,4.19,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.3408,0.0994,0.355,4.3968,1.2824,4.58
2020-12-03 10:00:00,4.3152,1.2586,4.495,0.3408,0.0994,0.355,3.9744,1.1592,4.14,4.6992,1.3706,4.895,0.3408,0.0994,0.355,4.3584,1.2711999999999999,4.54
2020-12-03 10:30:00,4.3536,1.2698,4.535,0.3408,0.0994,0.355,4.0128,1.1703999999999999,4.18,4.7472,1.3846,4.945,0.3408,0.0994,0.355,4.4064,1.2852000000000001,4.59
2020-12-03 11:00:00,4.46064,1.30102,4.6465,0.34224000000000004,0.09982,0.35650000000000004,4.1184,1.2012,4.29,4.70064,1.3710200000000001,4.8965,0.34224000000000004,0.09982,0.35650000000000004,4.3584,1.2711999999999999,4.54
2020-12-03 11:30:00,4.48752,1.3088600000000001,4.6745,0.34032,0.09926000000000001,0.35450000000000004,4.1472,1.2096,4.32,4.76592,1.39006,4.9645,0.34032,0.09926000000000001,0.35450000000000004,4.4256,1.2908,4.61
2020-12-03 12:00:00,4.51872,1.31796,4.707,0.34272,0.09996000000000001,0.357,4.176,1.218,4.35,4.88352,1.42436,5.087,0.34272,0.09996000000000001,0.357,4.5408,1.3244,4.73
2020-12-03 12:30:00,4.44,1.295,4.625,0.3408,0.0994,0.355,4.0992,1.1956,4.27,4.7952,1.3986,4.995,0.3408,0.0994,0.355,4.4544,1.2992,4.64
2020-12-03 13:00:00,4.44864,1.29752,4.634,0.33984000000000003,0.09912000000000001,0.354,4.1088000000000005,1.1984,4.28,4.79424,1.39832,4.994,0.33984000000000003,0.09912000000000001,0.354,4.4544,1.2992,4.64
2020-12-03 13:30:00,4.71936,1.37648,4.916,0.34176,0.09968,0.356,4.3776,1.2768,4.5600000000000005,4.83456,1.41008,5.036,0.34176,0.09968,0.356,4.4928,1.3104,4.68
2020-12-03 14:00:00,4.6032,1.3426,4.795,0.3408,0.0994,0.355,4.2624,1.2432,4.44,4.8336,1.4098,5.035,0.3408,0.0994,0.355,4.4928,1.3104,4.68
2020-12-03 14:30:00,4.41072,1.28646,4.5945,0.34032,0.09926000000000001,0.35450000000000004,4.0704,1.1872,4.24,4.80432,1.40126,5.0045,0.34032,0.09926000000000001,0.35450000000000004,4.464,1.302,4.65
2020-12-03 15:00:00,4.45104,1.2982200000000002,4.6365,0.34224000000000004,0.09982,0.35650000000000004,4.1088000000000005,1.1984,4.28,4.85424,1.41582,5.0565,0.34224000000000004,0.09982,0.35650000000000004,4.5120000000000005,1.316,4.7
2020-12-03 15:30:00,4.3728,1.2754,4.555,0.3408,0.0994,0.355,4.032,1.176,4.2,4.776,1.393,4.975,0.3408,0.0994,0.355,4.4352,1.2936,4.62
2020-12-03 16:00:00,4.50864,1.31502,4.6965,0.34224000000000004,0.09982,0.35650000000000004,4.1664,1.2152,4.34,4.93104,1.43822,5.1365,0.34224000000000004,0.09982,0.35650000000000004,4.5888,1.3384,4.78
2020-12-03 16:30:00,4.81536,1.40448,5.016,0.34176,0.09968,0.356,4.4736,1.3048,4.66,5.28576,1.54168,5.506,0.34176,0.09968,0.356,4.944,1.442,5.15
2020-12-03 17:00:00,5.01648,1.46314,5.2255,0.34128000000000003,0.09954,0.35550000000000004,4.6752,1.3636,4.87,5.49648,1.60314,5.7255,0.34128000000000003,0.09954,0.35550000000000004,5.1552,1.5036,5.37
2020-12-03 17:30:00,4.98816,1.4548800000000002,5.196,0.34176,0.09968,0.356,4.6464,1.3552,4.84,5.46816,1.59488,5.696,0.34176,0.09968,0.356,5.1264,1.4952,5.34
2020-12-03 18:00:00,4.83408,1.40994,5.0355,0.34128000000000003,0.09954,0.35550000000000004,4.4928,1.3104,4.68,5.31408,1.54994,5.5355,0.34128000000000003,0.09954,0.35550000000000004,4.9728,1.4504000000000001,5.18
2020-12-03 18:30:00,4.65168,1.35674,4.8455,0.34128000000000003,0.09954,0.35550000000000004,4.3104,1.2572,4.49,5.13168,1.49674,5.3455,0.34128000000000003,0.09954,0.35550000000000004,4.7904,1.3972,4.99
2020-12-03 19:00:00,4.47888,1.30634,4.6655,0.34128000000000003,0.09954,0.35550000000000004,4.1376,1.2068,4.31,4.93968,1.44074,5.1455,0.34128000000000003,0.09954,0.35550000000000004,4.5984,1.3412,4.79
2020-12-03 19:30:00,4.12464,1.20302,4.2965,0.34224000000000004,0.09982,0.35650000000000004,3.7824,1.1032,3.94,4.81584,1.40462,5.0165,0.34224000000000004,0.09982,0.35650000000000004,4.4736,1.3048,4.66
2020-12-03 20:00:00,3.99792,1.16606,4.1645,0.34032,0.09926000000000001,0.35450000000000004,3.6576,1.0668,3.81,4.6603200000000005,1.35926,4.8545,0.34032,0.09926000000000001,0.35450000000000004,4.32,1.26,4.5
2020-12-03 20:30:00,3.9523200000000003,1.15276,4.117,0.34272,0.09996000000000001,0.357,3.6096,1.0528,3.76,4.5955200000000005,1.34036,4.787,0.34272,0.09996000000000001,0.357,4.2528,1.2404,4.43
2020-12-03 21:00:00,3.74928,1.09354,3.9055,0.34128000000000003,0.09954,0.35550000000000004,3.408,0.994,3.55,4.38288,1.27834,4.5655,0.34128000000000003,0.09954,0.35550000000000004,4.0416,1.1788,4.21
2020-12-03 21:30:00,3.50928,1.02354,3.6555,0.34128000000000003,0.09954,0.35550000000000004,3.168,0.924,3.3,4.12368,1.20274,4.2955,0.34128000000000003,0.09954,0.35550000000000004,3.7824,1.1032,3.94
2020-12-03 22:00:00,3.30912,0.9651600000000001,3.447,0.34272,0.09996000000000001,0.357,2.9664,0.8652000000000001,3.09,3.9043200000000002,1.13876,4.067,0.34272,0.09996000000000001,0.357,3.5616,1.0388,3.71
2020-12-03 22:30:00,3.05712,0.8916600000000001,3.1845,0.34032,0.09926000000000001,0.35450000000000004,2.7168,0.7924,2.83,3.63312,1.05966,3.7845,0.34032,0.09926000000000001,0.35450000000000004,3.2928,0.9604,3.43
2020-12-03 23:00:00,2.81904,0.8222200000000001,2.9365,0.34224000000000004,0.09982,0.35650000000000004,2.4768,0.7224,2.58,3.35664,0.9790200000000001,3.4965,0.34224000000000004,0.09982,0.35650000000000004,3.0144,0.8792000000000001,3.14
2020-12-03 23:30:00,2.56944,0.7494200000000001,2.6765,0.34224000000000004,0.09982,0.35650000000000004,2.2272,0.6496000000000001,2.32,3.04944,0.8894200000000001,3.1765,0.34224000000000004,0.09982,0.35650000000000004,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-04 00:00:00,2.4816000000000003,0.7238,2.585,0.3408,0.0994,0.355,2.1408,0.6244000000000001,2.23,2.9232,0.8526,3.045,0.3408,0.0994,0.355,2.5824,0.7532,2.69
2020-12-04 00:30:00,2.50272,0.72996,2.607,0.34272,0.09996000000000001,0.357,2.16,0.63,2.25,2.96352,0.86436,3.087,0.34272,0.09996000000000001,0.357,2.6208,0.7644000000000001,2.73
2020-12-04 01:00:00,2.64528,0.7715400000000001,2.7555,0.34128000000000003,0.09954,0.35550000000000004,2.304,0.672,2.4,3.13488,0.91434,3.2655,0.34128000000000003,0.09954,0.35550000000000004,2.7936,0.8148000000000001,2.91
2020-12-04 01:30:00,2.66496,0.7772800000000001,2.776,0.34176,0.09968,0.356,2.3232,0.6776,2.42,3.15456,0.9200800000000001,3.286,0.34176,0.09968,0.356,2.8128,0.8204,2.93
2020-12-04 02:00:00,2.62704,0.76622,2.7365,0.34224000000000004,0.09982,0.35650000000000004,2.2848,0.6664,2.38,3.09744,0.9034200000000001,3.2265,0.34224000000000004,0.09982,0.35650000000000004,2.7552,0.8036000000000001,2.87
2020-12-04 02:30:00,2.5392,0.7406,2.645,0.3408,0.0994,0.355,2.1984,0.6412,2.29,3.0096,0.8778,3.135,0.3408,0.0994,0.355,2.6688,0.7784000000000001,2.7800000000000002
2020-12-04 03:00:00,2.48304,0.7242200000000001,2.5865,0.34224000000000004,0.09982,0.35650000000000004,2.1408,0.6244000000000001,2.23,2.93424,0.85582,3.0565,0.34224000000000004,0.09982,0.35650000000000004,2.592,0.756,2.7
2020-12-04 03:30:00,2.47296,0.72128,2.576,0.34176,0.09968,0.356,2.1312,0.6216,2.22,2.92416,0.8528800000000001,3.046,0.34176,0.09968,0.356,2.5824,0.7532,2.69
2020-12-04 04:00:00,2.4624,0.7182000000000001,2.565,0.3408,0.0994,0.355,2.1216,0.6188,2.21,2.904,0.847,3.025,0.3408,0.0994,0.355,2.5632,0.7476,2.67
2020-12-04 04:30:00,2.52192,0.7355600000000001,2.627,0.34272,0.09996000000000001,0.357,2.1792,0.6356,2.27,3.00192,0.8755600000000001,3.127,0.34272,0.09996000000000001,0.357,2.6592000000000002,0.7756000000000001,2.77
2020-12-04 05:00:00,2.52048,0.73514,2.6255,0.34128000000000003,0.09954,0.35550000000000004,2.1792,0.6356,2.27,3.00048,0.87514,3.1255,0.34128000000000003,0.09954,0.35550000000000004,2.6592000000000002,0.7756000000000001,2.77
2020-12-04 05:30:00,2.43408,0.70994,2.5355,0.34128000000000003,0.09954,0.35550000000000004,2.0928,0.6104,2.18,2.92368,0.85274,3.0455,0.34128000000000003,0.09954,0.35550000000000004,2.5824,0.7532,2.69
2020-12-04 06:00:00,2.53152,0.73836,2.637,0.34272,0.09996000000000001,0.357,2.1888,0.6384000000000001,2.2800000000000002,3.02112,0.88116,3.147,0.34272,0.09996000000000001,0.357,2.6784,0.7812,2.79
2020-12-04 06:30:00,2.8752,0.8386,2.995,0.3408,0.0994,0.355,2.5343999999999998,0.7392000000000001,2.64,3.3936,0.9898,3.535,0.3408,0.0994,0.355,3.0528,0.8904000000000001,3.18
2020-12-04 07:00:00,3.28896,0.9592800000000001,3.426,0.34176,0.09968,0.356,2.9472,0.8596,3.07,3.82656,1.11608,3.9859999999999998,0.34176,0.09968,0.356,3.4848,1.0164,3.63
2020-12-04 07:30:00,3.81744,1.11342,3.9765,0.34224000000000004,0.09982,0.35650000000000004,3.4752,1.0136,3.62,4.29744,1.25342,4.4765,0.34224000000000004,0.09982,0.35650000000000004,3.9552,1.1536,4.12
2020-12-04 08:00:00,4.19952,1.22486,4.3745,0.34032,0.09926000000000001,0.35450000000000004,3.8592,1.1256,4.02,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.34032,0.09926000000000001,0.35450000000000004,4.368,1.274,4.55
2020-12-04 08:30:00,4.37376,1.27568,4.556,0.34176,0.09968,0.356,4.032,1.176,4.2,4.8921600000000005,1.4268800000000001,5.096,0.34176,0.09968,0.356,4.5504,1.3272,4.74
2020-12-04 09:00:00,4.37328,1.27554,4.5555,0.34128000000000003,0.09954,0.35550000000000004,4.032,1.176,4.2,5.03568,1.46874,5.2455,0.34128000000000003,0.09954,0.35550000000000004,4.6944,1.3692,4.89
2020-12-04 09:30:00,4.37232,1.27526,4.5545,0.34032,0.09926000000000001,0.35450000000000004,4.032,1.176,4.2,5.13072,1.4964600000000001,5.3445,0.34032,0.09926000000000001,0.35450000000000004,4.7904,1.3972,4.99
2020-12-04 10:00:00,4.44144,1.29542,4.6265,0.34224000000000004,0.09982,0.35650000000000004,4.0992,1.1956,4.27,5.16144,1.50542,5.3765,0.34224000000000004,0.09982,0.35650000000000004,4.8192,1.4056,5.02
2020-12-04 10:30:00,4.4976,1.3118,4.6850000000000005,0.3408,0.0994,0.355,4.1568,1.2124,4.33,5.1312,1.4966,5.345,0.3408,0.0994,0.355,4.7904,1.3972,4.99
2020-12-04 11:00:00,4.56576,1.33168,4.756,0.34176,0.09968,0.356,4.224,1.232,4.4,5.17056,1.50808,5.386,0.34176,0.09968,0.356,4.8288,1.4084,5.03
2020-12-04 11:30:00,4.53744,1.32342,4.7265,0.34224000000000004,0.09982,0.35650000000000004,4.1952,1.2236,4.37,5.15184,1.50262,5.3665,0.34224000000000004,0.09982,0.35650000000000004,4.8096,1.4028,5.01
2020-12-04 12:00:00,4.7184,1.3762,4.915,0.3408,0.0994,0.355,4.3776,1.2768,4.5600000000000005,5.3808,1.5694,5.605,0.3408,0.0994,0.355,5.04,1.47,5.25
2020-12-04 12:30:00,4.68048,1.36514,4.8755,0.34128000000000003,0.09954,0.35550000000000004,4.3392,1.2656,4.52,5.24688,1.53034,5.4655000000000005,0.34128000000000003,0.09954,0.35550000000000004,4.9056,1.4308,5.11
2020-12-04 13:00:00,4.71072,1.37396,4.907,0.34272,0.09996000000000001,0.357,4.368,1.274,4.55,5.13312,1.49716,5.347,0.34272,0.09996000000000001,0.357,4.7904,1.3972,4.99
2020-12-04 13:30:00,4.75584,1.38712,4.954,0.33984000000000003,0.09912000000000001,0.354,4.416,1.288,4.6,5.16864,1.50752,5.384,0.33984000000000003,0.09912000000000001,0.354,4.8288,1.4084,5.03
2020-12-04 14:00:00,4.68096,1.36528,4.876,0.34176,0.09968,0.356,4.3392,1.2656,4.52,5.07456,1.48008,5.286,0.34176,0.09968,0.356,4.7328,1.3804,4.93
2020-12-04 14:30:00,4.55664,1.32902,4.7465,0.34224000000000004,0.09982,0.35650000000000004,4.2144,1.2292,4.39,4.95984,1.44662,5.1665,0.34224000000000004,0.09982,0.35650000000000004,4.6176,1.3468,4.8100000000000005
2020-12-04 15:00:00,4.39104,1.28072,4.574,0.33984000000000003,0.09912000000000001,0.354,4.0512,1.1816,4.22,4.79424,1.39832,4.994,0.33984000000000003,0.09912000000000001,0.354,4.4544,1.2992,4.64
2020-12-04 15:30:00,4.39296,1.28128,4.5760000000000005,0.34176,0.09968,0.356,4.0512,1.1816,4.22,4.79616,1.3988800000000001,4.996,0.34176,0.09968,0.356,4.4544,1.2992,4.64
2020-12-04 16:00:00,4.52784,1.32062,4.7165,0.34224000000000004,0.09982,0.35650000000000004,4.1856,1.2208,4.36,4.95984,1.44662,5.1665,0.34224000000000004,0.09982,0.35650000000000004,4.6176,1.3468,4.8100000000000005
2020-12-04 16:30:00,4.74624,1.38432,4.944,0.33984000000000003,0.09912000000000001,0.354,4.4064,1.2852000000000001,4.59,5.20704,1.51872,5.424,0.33984000000000003,0.09912000000000001,0.354,4.8672,1.4196,5.07
2020-12-04 17:00:00,4.91232,1.43276,5.117,0.34272,0.09996000000000001,0.357,4.5696,1.3328,4.76,5.49792,1.60356,5.727,0.34272,0.09996000000000001,0.357,5.1552,1.5036,5.37
2020-12-04 17:30:00,4.88352,1.42436,5.087,0.34272,0.09996000000000001,0.357,4.5408,1.3244,4.73,5.58432,1.6287600000000002,5.817,0.34272,0.09996000000000001,0.357,5.2416,1.5288,5.46
2020-12-04 18:00:00,4.74432,1.38376,4.942,0.31872,0.09296,0.332,4.4256,1.2908,4.61,5.50272,1.6049600000000002,5.732,0.31872,0.09296,0.332,5.184,1.512,5.4
2020-12-04 18:30:00,4.64544,1.35492,4.839,0.24864000000000003,0.07252,0.259,4.3968,1.2824,4.58,5.35584,1.5621200000000002,5.579,0.24864000000000003,0.07252,0.259,5.1072,1.4896,5.32
2020-12-04 19:00:00,4.55904,1.32972,4.749,0.24864000000000003,0.07252,0.259,4.3104,1.2572,4.49,5.27904,1.53972,5.499,0.24864000000000003,0.07252,0.259,5.0304,1.4672,5.24
2020-12-04 19:30:00,4.27008,1.24544,4.448,0.24768,0.07224000000000001,0.258,4.0224,1.1732,4.19,4.99008,1.45544,5.198,0.24768,0.07224000000000001,0.258,4.7424,1.3832,4.94
2020-12-04 20:00:00,4.03008,1.17544,4.198,0.24768,0.07224000000000001,0.258,3.7824,1.1032,3.94,4.73088,1.37984,4.928,0.24768,0.07224000000000001,0.258,4.4832,1.3076,4.67
2020-12-04 20:30:00,3.99216,1.16438,4.1585,0.24816000000000002,0.07238,0.2585,3.7439999999999998,1.092,3.9,4.65456,1.35758,4.8485,0.24816000000000002,0.07238,0.2585,4.4064,1.2852000000000001,4.59
2020-12-04 21:00:00,3.84768,1.1222400000000001,4.008,0.24768,0.07224000000000001,0.258,3.6,1.05,3.75,4.47168,1.30424,4.658,0.24768,0.07224000000000001,0.258,4.224,1.232,4.4
2020-12-04 21:30:00,3.67632,1.07226,3.8295,0.24912,0.07266,0.2595,3.4272,0.9996,3.5700000000000003,4.28112,1.24866,4.4595,0.24912,0.07266,0.2595,4.032,1.176,4.2
2020-12-04 22:00:00,3.51168,1.02424,3.658,0.24768,0.07224000000000001,0.258,3.2640000000000002,0.9520000000000001,3.4,4.08768,1.19224,4.258,0.24768,0.07224000000000001,0.258,3.84,1.12,4.0
2020-12-04 22:30:00,3.20544,0.9349200000000001,3.339,0.24864000000000003,0.07252,0.259,2.9568000000000003,0.8624,3.08,3.7622400000000003,1.09732,3.919,0.24864000000000003,0.07252,0.259,3.5136000000000003,1.0248,3.66
2020-12-04 23:00:00,3.01248,0.8786400000000001,3.138,0.24768,0.07224000000000001,0.258,2.7648,0.8064,2.88,3.55008,1.03544,3.698,0.24768,0.07224000000000001,0.258,3.3024,0.9632000000000001,3.44
2020-12-04 23:30:00,2.8392,0.8281000000000001,2.9575,0.2472,0.0721,0.2575,2.592,0.756,2.7,3.3576,0.9793000000000001,3.4975,0.2472,0.0721,0.2575,3.1104,0.9072,3.24
2020-12-05 00:00:00,2.6486400000000003,0.7725200000000001,2.759,0.24864000000000003,0.07252,0.259,2.4,0.7000000000000001,2.5,3.14784,0.91812,3.279,0.24864000000000003,0.07252,0.259,2.8992,0.8456,3.02
2020-12-05 00:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.24912,0.07266,0.2595,2.4288,0.7084,2.5300000000000002,3.17712,0.92666,3.3095,0.24912,0.07266,0.2595,2.928,0.854,3.05
2020-12-05 01:00:00,2.8296,0.8253,2.9475,0.2472,0.0721,0.2575,2.5824,0.7532,2.69,3.3576,0.9793000000000001,3.4975,0.2472,0.0721,0.2575,3.1104,0.9072,3.24
2020-12-05 01:30:00,2.82144,0.8229200000000001,2.939,0.24864000000000003,0.07252,0.259,2.5728,0.7504000000000001,2.68,3.33024,0.9713200000000001,3.469,0.24864000000000003,0.07252,0.259,3.0816,0.8988,3.21
2020-12-05 02:00:00,2.82096,0.8227800000000001,2.9385,0.24816000000000002,0.07238,0.2585,2.5728,0.7504000000000001,2.68,3.23376,0.9431800000000001,3.3685,0.24816000000000002,0.07238,0.2585,2.9856,0.8708,3.11
2020-12-05 02:30:00,2.7249600000000003,0.79478,2.8385,0.24816000000000002,0.07238,0.2585,2.4768,0.7224,2.58,3.17616,0.9263800000000001,3.3085,0.24816000000000002,0.07238,0.2585,2.928,0.854,3.05
2020-12-05 03:00:00,2.66784,0.77812,2.779,0.24864000000000003,0.07252,0.259,2.4192,0.7056,2.52,3.13824,0.91532,3.269,0.24864000000000003,0.07252,0.259,2.8896,0.8428,3.01
2020-12-05 03:30:00,2.62848,0.7666400000000001,2.738,0.24768,0.07224000000000001,0.258,2.3808,0.6944,2.48,3.02208,0.8814400000000001,3.148,0.24768,0.07224000000000001,0.258,2.7744,0.8092,2.89
2020-12-05 04:00:00,2.56224,0.7473200000000001,2.669,0.24864000000000003,0.07252,0.259,2.3136,0.6748000000000001,2.41,2.99424,0.8733200000000001,3.119,0.24864000000000003,0.07252,0.259,2.7456,0.8008000000000001,2.86
2020-12-05 04:30:00,2.52384,0.7361200000000001,2.629,0.24864000000000003,0.07252,0.259,2.2752,0.6636000000000001,2.37,2.98464,0.8705200000000001,3.109,0.24864000000000003,0.07252,0.259,2.7359999999999998,0.798,2.85
2020-12-05 05:00:00,2.56128,0.74704,2.668,0.24768,0.07224000000000001,0.258,2.3136,0.6748000000000001,2.41,2.9260800000000002,0.8534400000000001,3.048,0.24768,0.07224000000000001,0.258,2.6784,0.7812,2.79
2020-12-05 05:30:00,2.4936,0.7273000000000001,2.5975,0.2472,0.0721,0.2575,2.2464,0.6552,2.34,2.9448,0.8589,3.0675,0.2472,0.0721,0.2575,2.6976,0.7868,2.81
2020-12-05 06:00:00,2.59152,0.7558600000000001,2.6995,0.24912,0.07266,0.2595,2.3424,0.6832,2.44,3.09072,0.90146,3.2195,0.24912,0.07266,0.2595,2.8416,0.8288000000000001,2.96
2020-12-05 06:30:00,2.77248,0.80864,2.888,0.24768,0.07224000000000001,0.258,2.5248,0.7364,2.63,3.30048,0.96264,3.438,0.24768,0.07224000000000001,0.258,3.0528,0.8904000000000001,3.18
2020-12-05 07:00:00,2.92704,0.85372,3.049,0.24864000000000003,0.07252,0.259,2.6784,0.7812,2.79,3.49344,1.01892,3.6390000000000002,0.24864000000000003,0.07252,0.259,3.2448,0.9464,3.38
2020-12-05 07:30:00,3.13632,0.9147600000000001,3.267,0.24672000000000002,0.07196000000000001,0.257,2.8896,0.8428,3.01,3.77952,1.10236,3.9370000000000003,0.24672000000000002,0.07196000000000001,0.257,3.5328,1.0304,3.68
2020-12-05 08:00:00,3.33024,0.9713200000000001,3.469,0.24864000000000003,0.07252,0.259,3.0816,0.8988,3.21,4.02144,1.17292,4.189,0.24864000000000003,0.07252,0.259,3.7728,1.1004,3.93
2020-12-05 08:30:00,3.46464,1.01052,3.609,0.24864000000000003,0.07252,0.259,3.216,0.9380000000000001,3.35,4.08864,1.19252,4.259,0.24864000000000003,0.07252,0.259,3.84,1.12,4.0
2020-12-05 09:00:00,3.7329600000000003,1.08878,3.8885,0.24816000000000002,0.07238,0.2585,3.4848,1.0164,3.63,4.3281600000000005,1.26238,4.5085,0.24816000000000002,0.07238,0.2585,4.08,1.19,4.25
2020-12-05 09:30:00,3.77232,1.10026,3.9295,0.24912,0.07266,0.2595,3.5232,1.0276,3.67,4.35792,1.27106,4.5395,0.24912,0.07266,0.2595,4.1088000000000005,1.1984,4.28
2020-12-05 10:00:00,3.82944,1.11692,3.989,0.24864000000000003,0.07252,0.259,3.5808,1.0444,3.73,4.29024,1.25132,4.469,0.24864000000000003,0.07252,0.259,4.0416,1.1788,4.21
2020-12-05 10:30:00,3.75168,1.09424,3.908,0.24768,0.07224000000000001,0.258,3.504,1.022,3.65,4.26048,1.24264,4.438,0.24768,0.07224000000000001,0.258,4.0128,1.1703999999999999,4.18
2020-12-05 11:00:00,3.69504,1.07772,3.849,0.24864000000000003,0.07252,0.259,3.4464,1.0052,3.59,4.05984,1.18412,4.229,0.24864000000000003,0.07252,0.259,3.8112,1.1116,3.9699999999999998
2020-12-05 11:30:00,3.53184,1.03012,3.6790000000000003,0.24864000000000003,0.07252,0.259,3.2832,0.9576,3.42,3.80064,1.10852,3.959,0.24864000000000003,0.07252,0.259,3.552,1.036,3.7
2020-12-05 12:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.24864000000000003,0.07252,0.259,3.1872,0.9296000000000001,3.32,3.69504,1.07772,3.849,0.24864000000000003,0.07252,0.259,3.4464,1.0052,3.59
2020-12-05 12:30:00,3.40704,0.99372,3.549,0.24864000000000003,0.07252,0.259,3.1584,0.9212,3.29,3.65664,1.06652,3.809,0.24864000000000003,0.07252,0.259,3.408,0.994,3.55
2020-12-05 13:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.24768,0.07224000000000001,0.258,3.1488,0.9184,3.2800000000000002,3.67488,1.07184,3.8280000000000003,0.24768,0.07224000000000001,0.258,3.4272,0.9996,3.5700000000000003
2020-12-05 13:30:00,3.42528,0.99904,3.568,0.24768,0.07224000000000001,0.258,3.1776,0.9268000000000001,3.31,3.72288,1.08584,3.878,0.24768,0.07224000000000001,0.258,3.4752,1.0136,3.62
2020-12-05 14:00:00,3.41568,0.9962400000000001,3.558,0.24768,0.07224000000000001,0.258,3.168,0.924,3.3,3.77088,1.09984,3.928,0.24768,0.07224000000000001,0.258,3.5232,1.0276,3.67
2020-12-05 14:30:00,3.5016,1.0213,3.6475,0.2472,0.0721,0.2575,3.2544,0.9492,3.39,3.7704,1.0997,3.9275,0.2472,0.0721,0.2575,3.5232,1.0276,3.67
2020-12-05 15:00:00,3.30048,0.96264,3.438,0.24768,0.07224000000000001,0.258,3.0528,0.8904000000000001,3.18,3.4540800000000003,1.00744,3.598,0.24768,0.07224000000000001,0.258,3.2064,0.9352,3.34
2020-12-05 15:30:00,2.86896,0.8367800000000001,2.9885,0.24816000000000002,0.07238,0.2585,2.6208,0.7644000000000001,2.73,3.01296,0.8787800000000001,3.1385,0.24816000000000002,0.07238,0.2585,2.7648,0.8064,2.88
2020-12-05 16:00:00,3.108,0.9065000000000001,3.2375,0.2472,0.0721,0.2575,2.8608000000000002,0.8344,2.98,3.252,0.9485,3.3875,0.2472,0.0721,0.2575,3.0048,0.8764000000000001,3.13
2020-12-05 16:30:00,3.49296,1.01878,3.6385,0.24816000000000002,0.07238,0.2585,3.2448,0.9464,3.38,3.66576,1.06918,3.8185000000000002,0.24816000000000002,0.07238,0.2585,3.4176,0.9968,3.56
2020-12-05 17:00:00,3.7622400000000003,1.09732,3.919,0.24864000000000003,0.07252,0.259,3.5136000000000003,1.0248,3.66,3.92544,1.14492,4.089,0.24864000000000003,0.07252,0.259,3.6768,1.0724,3.83
2020-12-05 17:30:00,3.8390400000000002,1.11972,3.999,0.24864000000000003,0.07252,0.259,3.5904,1.0472,3.74,4.02144,1.17292,4.189,0.24864000000000003,0.07252,0.259,3.7728,1.1004,3.93
2020-12-05 18:00:00,3.8390400000000002,1.11972,3.999,0.24864000000000003,0.07252,0.259,3.5904,1.0472,3.74,4.02144,1.17292,4.189,0.24864000000000003,0.07252,0.259,3.7728,1.1004,3.93
2020-12-05 18:30:00,3.72336,1.08598,3.8785,0.24816000000000002,0.07238,0.2585,3.4752,1.0136,3.62,3.89616,1.13638,4.0585,0.24816000000000002,0.07238,0.2585,3.648,1.064,3.8
2020-12-05 19:00:00,3.5304,1.0297,3.6775,0.2472,0.0721,0.2575,3.2832,0.9576,3.42,3.7032,1.0801,3.8575,0.2472,0.0721,0.2575,3.456,1.008,3.6
2020-12-05 19:30:00,3.3590400000000002,0.97972,3.499,0.24864000000000003,0.07252,0.259,3.1104,0.9072,3.24,3.52224,1.02732,3.669,0.24864000000000003,0.07252,0.259,3.2736,0.9548000000000001,3.41
2020-12-05 20:00:00,3.18624,0.92932,3.319,0.24864000000000003,0.07252,0.259,2.9376,0.8568,3.06,3.36864,0.9825200000000001,3.509,0.24864000000000003,0.07252,0.259,3.12,0.91,3.25
2020-12-05 20:30:00,3.07008,0.8954400000000001,3.198,0.24768,0.07224000000000001,0.258,2.8224,0.8232,2.94,3.24288,0.9458400000000001,3.378,0.24768,0.07224000000000001,0.258,2.9952,0.8736,3.12
2020-12-05 21:00:00,3.02304,0.8817200000000001,3.149,0.24864000000000003,0.07252,0.259,2.7744,0.8092,2.89,3.19584,0.9321200000000001,3.329,0.24864000000000003,0.07252,0.259,2.9472,0.8596,3.07
2020-12-05 21:30:00,2.88816,0.84238,3.0085,0.24816000000000002,0.07238,0.2585,2.64,0.77,2.75,3.06096,0.89278,3.1885,0.24816000000000002,0.07238,0.2585,2.8128,0.8204,2.93
2020-12-05 22:00:00,2.71584,0.79212,2.829,0.24864000000000003,0.07252,0.259,2.4672,0.7196,2.5700000000000003,2.87904,0.83972,2.999,0.24864000000000003,0.07252,0.259,2.6304,0.7672,2.74
2020-12-05 22:30:00,2.52384,0.7361200000000001,2.629,0.24864000000000003,0.07252,0.259,2.2752,0.6636000000000001,2.37,2.68704,0.7837200000000001,2.799,0.24864000000000003,0.07252,0.259,2.4384,0.7112,2.54
2020-12-05 23:00:00,2.33136,0.67998,2.4285,0.24816000000000002,0.07238,0.2585,2.0832,0.6076,2.17,2.48496,0.7247800000000001,2.5885,0.24816000000000002,0.07238,0.2585,2.2368,0.6524,2.33
2020-12-05 23:30:00,2.18016,0.63588,2.271,0.25056,0.07308,0.261,1.9296000000000002,0.5628000000000001,2.01,2.33376,0.6806800000000001,2.431,0.25056,0.07308,0.261,2.0832,0.6076,2.17
2020-12-06 00:00:00,2.02416,0.59038,2.1085,0.24816000000000002,0.07238,0.2585,1.776,0.518,1.85,2.18736,0.6379800000000001,2.2785,0.24816000000000002,0.07238,0.2585,1.9392,0.5656,2.02
2020-12-06 00:30:00,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02
2020-12-06 01:00:00,2.10144,0.61292,2.189,0.24864000000000003,0.07252,0.259,1.8528,0.5404,1.9300000000000002,2.25504,0.6577200000000001,2.349,0.24864000000000003,0.07252,0.259,2.0064,0.5852,2.09
2020-12-06 01:30:00,2.09136,0.6099800000000001,2.1785,0.24816000000000002,0.07238,0.2585,1.8432,0.5376000000000001,1.92,2.24496,0.65478,2.3385,0.24816000000000002,0.07238,0.2585,1.9968,0.5824,2.08
2020-12-06 02:00:00,2.06304,0.60172,2.149,0.24864000000000003,0.07252,0.259,1.8144,0.5292,1.8900000000000001,2.21664,0.6465200000000001,2.309,0.24864000000000003,0.07252,0.259,1.968,0.5740000000000001,2.05
2020-12-06 02:30:00,1.98624,0.5793200000000001,2.069,0.24864000000000003,0.07252,0.259,1.7376,0.5068,1.81,2.1494400000000002,0.62692,2.239,0.24864000000000003,0.07252,0.259,1.9008,0.5544,1.98
2020-12-06 03:00:00,1.90896,0.55678,1.9885000000000002,0.24816000000000002,0.07238,0.2585,1.6608,0.4844,1.73,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001
2020-12-06 03:30:00,1.8624,0.5432,1.94,0.24960000000000002,0.0728,0.26,1.6128,0.47040000000000004,1.6800000000000002,2.0352,0.5936,2.12,0.24960000000000002,0.0728,0.26,1.7856,0.5208,1.8599999999999999
2020-12-06 04:00:00,1.86144,0.5429200000000001,1.939,0.24864000000000003,0.07252,0.259,1.6128,0.47040000000000004,1.6800000000000002,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85
2020-12-06 04:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.24768,0.07224000000000001,0.258,1.5936,0.46480000000000005,1.6600000000000001,2.02368,0.5902400000000001,2.108,0.24768,0.07224000000000001,0.258,1.776,0.518,1.85
2020-12-06 05:00:00,1.84224,0.53732,1.919,0.24864000000000003,0.07252,0.259,1.5936,0.46480000000000005,1.6600000000000001,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85
2020-12-06 05:30:00,1.85088,0.5398400000000001,1.928,0.24768,0.07224000000000001,0.258,1.6032000000000002,0.4676,1.67,2.04288,0.59584,2.128,0.24768,0.07224000000000001,0.258,1.7952,0.5236000000000001,1.87
2020-12-06 06:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.24864000000000003,0.07252,0.259,1.6608,0.4844,1.73,2.10144,0.61292,2.189,0.24864000000000003,0.07252,0.259,1.8528,0.5404,1.9300000000000002
2020-12-06 06:30:00,2.00544,0.58492,2.089,0.24864000000000003,0.07252,0.259,1.7568000000000001,0.5124000000000001,1.83,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03
2020-12-06 07:00:00,2.10048,0.6126400000000001,2.188,0.24768,0.07224000000000001,0.258,1.8528,0.5404,1.9300000000000002,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12
2020-12-06 07:30:00,2.22624,0.64932,2.319,0.24864000000000003,0.07252,0.259,1.9776,0.5768,2.06,2.38944,0.6969200000000001,2.489,0.24864000000000003,0.07252,0.259,2.1408,0.6244000000000001,2.23
2020-12-06 08:00:00,2.29296,0.66878,2.3885,0.24816000000000002,0.07238,0.2585,2.0448,0.5964,2.13,2.48496,0.7247800000000001,2.5885,0.24816000000000002,0.07238,0.2585,2.2368,0.6524,2.33
2020-12-06 08:30:00,2.46528,0.71904,2.568,0.24768,0.07224000000000001,0.258,2.2176,0.6468,2.31,2.6476800000000003,0.77224,2.758,0.24768,0.07224000000000001,0.258,2.4,0.7000000000000001,2.5
2020-12-06 09:00:00,2.71584,0.79212,2.829,0.24864000000000003,0.07252,0.259,2.4672,0.7196,2.5700000000000003,2.87904,0.83972,2.999,0.24864000000000003,0.07252,0.259,2.6304,0.7672,2.74
2020-12-06 09:30:00,2.87904,0.83972,2.999,0.24864000000000003,0.07252,0.259,2.6304,0.7672,2.74,3.05184,0.89012,3.179,0.24864000000000003,0.07252,0.259,2.8032,0.8176,2.92
2020-12-06 10:00:00,2.98464,0.8705200000000001,3.109,0.24864000000000003,0.07252,0.259,2.7359999999999998,0.798,2.85,3.14784,0.91812,3.279,0.24864000000000003,0.07252,0.259,2.8992,0.8456,3.02
2020-12-06 10:30:00,2.96544,0.86492,3.089,0.24864000000000003,0.07252,0.259,2.7168,0.7924,2.83,3.11904,0.9097200000000001,3.249,0.24864000000000003,0.07252,0.259,2.8704,0.8372,2.99
2020-12-06 11:00:00,3.03264,0.8845200000000001,3.159,0.24864000000000003,0.07252,0.259,2.784,0.812,2.9,3.1574400000000002,0.9209200000000001,3.289,0.24864000000000003,0.07252,0.259,2.9088000000000003,0.8484,3.03
2020-12-06 11:30:00,3.1656,0.9233,3.2975,0.2472,0.0721,0.2575,2.9184,0.8512000000000001,3.04,3.3288,0.9709000000000001,3.4675000000000002,0.2472,0.0721,0.2575,3.0816,0.8988,3.21
2020-12-06 12:00:00,3.18576,0.9291800000000001,3.3185000000000002,0.24816000000000002,0.07238,0.2585,2.9376,0.8568,3.06,3.31056,0.9655800000000001,3.4485,0.24816000000000002,0.07238,0.2585,3.0624,0.8932,3.19
2020-12-06 12:30:00,3.20496,0.93478,3.3385,0.24816000000000002,0.07238,0.2585,2.9568000000000003,0.8624,3.08,3.35856,0.9795800000000001,3.4985,0.24816000000000002,0.07238,0.2585,3.1104,0.9072,3.24
2020-12-06 13:00:00,3.252,0.9485,3.3875,0.2472,0.0721,0.2575,3.0048,0.8764000000000001,3.13,3.4056,0.9933000000000001,3.5475,0.2472,0.0721,0.2575,3.1584,0.9212,3.29
2020-12-06 13:30:00,3.22416,0.9403800000000001,3.3585000000000003,0.24816000000000002,0.07238,0.2585,2.976,0.868,3.1,3.35856,0.9795800000000001,3.4985,0.24816000000000002,0.07238,0.2585,3.1104,0.9072,3.24
2020-12-06 14:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.24816000000000002,0.07238,0.2585,2.976,0.868,3.1,3.34896,0.9767800000000001,3.4885,0.24816000000000002,0.07238,0.2585,3.1008,0.9044000000000001,3.23
2020-12-06 14:30:00,3.2232,0.9401,3.3575,0.2472,0.0721,0.2575,2.976,0.868,3.1,3.348,0.9765,3.4875,0.2472,0.0721,0.2575,3.1008,0.9044000000000001,3.23
2020-12-06 15:00:00,3.26208,0.9514400000000001,3.398,0.24768,0.07224000000000001,0.258,3.0144,0.8792000000000001,3.14,3.38688,0.98784,3.528,0.24768,0.07224000000000001,0.258,3.1392,0.9156000000000001,3.27
2020-12-06 15:30:00,3.3096,0.9653,3.4475,0.2472,0.0721,0.2575,3.0624,0.8932,3.19,3.4632,1.0101,3.6075,0.2472,0.0721,0.2575,3.216,0.9380000000000001,3.35
2020-12-06 16:00:00,3.5208,1.0269,3.6675,0.2472,0.0721,0.2575,3.2736,0.9548000000000001,3.41,3.684,1.0745,3.8375,0.2472,0.0721,0.2575,3.4368,1.0024,3.58
2020-12-06 16:30:00,3.90624,1.13932,4.069,0.24864000000000003,0.07252,0.259,3.6576,1.0668,3.81,4.09824,1.19532,4.269,0.24864000000000003,0.07252,0.259,3.8496,1.1228,4.01
2020-12-06 17:00:00,4.00176,1.16718,4.1685,0.24816000000000002,0.07238,0.2585,3.7536,1.0948,3.91,4.29936,1.25398,4.4785,0.24816000000000002,0.07238,0.2585,4.0512,1.1816,4.22
2020-12-06 17:30:00,4.0776,1.1893,4.2475,0.2472,0.0721,0.2575,3.8304,1.1172,3.99,4.3752,1.2761,4.5575,0.2472,0.0721,0.2575,4.128,1.204,4.3
2020-12-06 18:00:00,3.99216,1.16438,4.1585,0.24816000000000002,0.07238,0.2585,3.7439999999999998,1.092,3.9,4.27056,1.24558,4.4485,0.24816000000000002,0.07238,0.2585,4.0224,1.1732,4.19
2020-12-06 18:30:00,3.78048,1.10264,3.938,0.24768,0.07224000000000001,0.258,3.5328,1.0304,3.68,4.03968,1.17824,4.208,0.24768,0.07224000000000001,0.258,3.792,1.106,3.95
2020-12-06 19:00:00,3.57888,1.04384,3.7279999999999998,0.24768,0.07224000000000001,0.258,3.3312,0.9716,3.47,3.81888,1.11384,3.9779999999999998,0.24768,0.07224000000000001,0.258,3.5712,1.0416,3.7199999999999998
2020-12-06 19:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.2472,0.0721,0.2575,3.12,0.91,3.25,3.5496,1.0353,3.6975,0.2472,0.0721,0.2575,3.3024,0.9632000000000001,3.44
2020-12-06 20:00:00,3.16656,0.9235800000000001,3.2984999999999998,0.24816000000000002,0.07238,0.2585,2.9184,0.8512000000000001,3.04,3.33936,0.9739800000000001,3.4785,0.24816000000000002,0.07238,0.2585,3.0912,0.9016000000000001,3.22
2020-12-06 20:30:00,3.07968,0.89824,3.208,0.24768,0.07224000000000001,0.258,2.832,0.8260000000000001,2.95,3.2524800000000003,0.94864,3.388,0.24768,0.07224000000000001,0.258,3.0048,0.8764000000000001,3.13
2020-12-06 21:00:00,2.98464,0.8705200000000001,3.109,0.24864000000000003,0.07252,0.259,2.7359999999999998,0.798,2.85,3.14784,0.91812,3.279,0.24864000000000003,0.07252,0.259,2.8992,0.8456,3.02
2020-12-06 21:30:00,2.80128,0.8170400000000001,2.918,0.24768,0.07224000000000001,0.258,2.5536,0.7448,2.66,2.96448,0.8646400000000001,3.088,0.24768,0.07224000000000001,0.258,2.7168,0.7924,2.83
2020-12-06 22:00:00,2.62896,0.76678,2.7385,0.24816000000000002,0.07238,0.2585,2.3808,0.6944,2.48,2.80176,0.81718,2.9185,0.24816000000000002,0.07238,0.2585,2.5536,0.7448,2.66
2020-12-06 22:30:00,2.43744,0.7109200000000001,2.539,0.24864000000000003,0.07252,0.259,2.1888,0.6384000000000001,2.2800000000000002,2.61024,0.7613200000000001,2.719,0.24864000000000003,0.07252,0.259,2.3616,0.6888000000000001,2.46
2020-12-06 23:00:00,2.2248,0.6489,2.3175,0.2472,0.0721,0.2575,1.9776,0.5768,2.06,2.388,0.6965,2.4875,0.2472,0.0721,0.2575,2.1408,0.6244000000000001,2.23
2020-12-06 23:30:00,2.0544000000000002,0.5992000000000001,2.14,0.24960000000000002,0.0728,0.26,1.8048000000000002,0.5264,1.88,2.2176,0.6468,2.31,0.24960000000000002,0.0728,0.26,1.968,0.5740000000000001,2.05
2020-12-07 00:00:00,1.98672,0.5794600000000001,2.0695,0.24912,0.07266,0.2595,1.7376,0.5068,1.81,2.14992,0.6270600000000001,2.2395,0.24912,0.07266,0.2595,1.9008,0.5544,1.98
2020-12-07 00:30:00,1.9761600000000001,0.57638,2.0585,0.24816000000000002,0.07238,0.2585,1.728,0.504,1.8,2.13936,0.6239800000000001,2.2285,0.24816000000000002,0.07238,0.2585,1.8912,0.5516,1.97
2020-12-07 01:00:00,2.07312,0.6046600000000001,2.1595,0.24912,0.07266,0.2595,1.824,0.532,1.9,2.22672,0.64946,2.3195,0.24912,0.07266,0.2595,1.9776,0.5768,2.06
2020-12-07 01:30:00,2.10192,0.61306,2.1895,0.24912,0.07266,0.2595,1.8528,0.5404,1.9300000000000002,2.24592,0.6550600000000001,2.3395,0.24912,0.07266,0.2595,1.9968,0.5824,2.08
2020-12-07 02:00:00,2.02368,0.5902400000000001,2.108,0.24768,0.07224000000000001,0.258,1.776,0.518,1.85,2.18688,0.6378400000000001,2.278,0.24768,0.07224000000000001,0.258,1.9392,0.5656,2.02
2020-12-07 02:30:00,2.02464,0.59052,2.109,0.24864000000000003,0.07252,0.259,1.776,0.518,1.85,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02
