Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-07 03:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.24912,0.07266,0.2595,1.728,0.504,1.8,2.14992,0.6270600000000001,2.2395,0.24912,0.07266,0.2595,1.9008,0.5544,1.98
2020-12-07 03:30:00,1.9761600000000001,0.57638,2.0585,0.24816000000000002,0.07238,0.2585,1.728,0.504,1.8,2.12976,0.6211800000000001,2.2185,0.24816000000000002,0.07238,0.2585,1.8816000000000002,0.5488000000000001,1.96
2020-12-07 04:00:00,1.93872,0.5654600000000001,2.0195,0.24912,0.07266,0.2595,1.6896,0.4928,1.76,2.10192,0.61306,2.1895,0.24912,0.07266,0.2595,1.8528,0.5404,1.9300000000000002
2020-12-07 04:30:00,1.89024,0.55132,1.9689999999999999,0.24864000000000003,0.07252,0.259,1.6416,0.4788,1.71,2.05344,0.59892,2.1390000000000002,0.24864000000000003,0.07252,0.259,1.8048000000000002,0.5264,1.88
2020-12-07 05:00:00,1.8811200000000001,0.54866,1.9595,0.24912,0.07266,0.2595,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05392,0.59906,2.1395,0.24912,0.07266,0.2595,1.8048000000000002,0.5264,1.88
2020-12-07 05:30:00,1.968,0.5740000000000001,2.05,0.24960000000000002,0.0728,0.26,1.7184,0.5012,1.79,2.1504,0.6272,2.24,0.24960000000000002,0.0728,0.26,1.9008,0.5544,1.98
2020-12-07 06:00:00,2.11056,0.61558,2.1985,0.24816000000000002,0.07238,0.2585,1.8624,0.5432,1.94,2.28336,0.66598,2.3785,0.24816000000000002,0.07238,0.2585,2.0352,0.5936,2.12
2020-12-07 06:30:00,2.4384,0.7112,2.54,0.24960000000000002,0.0728,0.26,2.1888,0.6384000000000001,2.2800000000000002,2.6208,0.7644000000000001,2.73,0.24960000000000002,0.0728,0.26,2.3712,0.6916,2.47
2020-12-07 07:00:00,2.73552,0.79786,2.8495,0.24912,0.07266,0.2595,2.4864,0.7252000000000001,2.59,2.9275200000000003,0.8538600000000001,3.0495,0.24912,0.07266,0.2595,2.6784,0.7812,2.79
2020-12-07 07:30:00,3.09936,0.9039800000000001,3.2285,0.24816000000000002,0.07238,0.2585,2.8512,0.8316,2.9699999999999998,3.35856,0.9795800000000001,3.4985,0.24816000000000002,0.07238,0.2585,3.1104,0.9072,3.24
2020-12-07 08:00:00,3.31968,0.9682400000000001,3.458,0.24768,0.07224000000000001,0.258,3.072,0.896,3.2,3.58848,1.04664,3.738,0.24768,0.07224000000000001,0.258,3.3407999999999998,0.9744,3.48
2020-12-07 08:30:00,3.52032,1.02676,3.667,0.24672000000000002,0.07196000000000001,0.257,3.2736,0.9548000000000001,3.41,3.81792,1.11356,3.977,0.24672000000000002,0.07196000000000001,0.257,3.5712,1.0416,3.7199999999999998
2020-12-07 09:00:00,3.62688,1.0578400000000001,3.778,0.24768,0.07224000000000001,0.258,3.3792,0.9856,3.52,3.78048,1.10264,3.938,0.24768,0.07224000000000001,0.258,3.5328,1.0304,3.68
2020-12-07 09:30:00,3.66432,1.06876,3.817,0.24672000000000002,0.07196000000000001,0.257,3.4176,0.9968,3.56,3.77952,1.10236,3.9370000000000003,0.24672000000000002,0.07196000000000001,0.257,3.5328,1.0304,3.68
2020-12-07 10:00:00,3.66336,1.06848,3.816,0.24576000000000003,0.07168000000000001,0.256,3.4176,0.9968,3.56,3.7977600000000002,1.10768,3.956,0.24576000000000003,0.07168000000000001,0.256,3.552,1.036,3.7
2020-12-07 10:30:00,3.66528,1.06904,3.818,0.24768,0.07224000000000001,0.258,3.4176,0.9968,3.56,3.79968,1.10824,3.958,0.24768,0.07224000000000001,0.258,3.552,1.036,3.7
2020-12-07 11:00:00,3.61728,1.05504,3.768,0.24768,0.07224000000000001,0.258,3.3696,0.9828,3.51,3.67488,1.07184,3.8280000000000003,0.24768,0.07224000000000001,0.258,3.4272,0.9996,3.5700000000000003
2020-12-07 11:30:00,3.5668800000000003,1.04034,3.7155,0.24528000000000003,0.07154,0.2555,3.3216,0.9688,3.46,3.65328,1.06554,3.8055,0.24528000000000003,0.07154,0.2555,3.408,0.994,3.55
2020-12-07 12:00:00,3.66432,1.06876,3.817,0.24672000000000002,0.07196000000000001,0.257,3.4176,0.9968,3.56,3.5971200000000003,1.04916,3.747,0.24672000000000002,0.07196000000000001,0.257,3.3504,0.9772000000000001,3.49
2020-12-07 12:30:00,3.6456,1.0633,3.7975,0.2472,0.0721,0.2575,3.3984,0.9912000000000001,3.54,3.7512,1.0941,3.9075,0.2472,0.0721,0.2575,3.504,1.022,3.65
2020-12-07 13:00:00,3.61584,1.05462,3.7665,0.24624000000000001,0.07182000000000001,0.2565,3.3696,0.9828,3.51,3.73104,1.08822,3.8865,0.24624000000000001,0.07182000000000001,0.2565,3.4848,1.0164,3.63
2020-12-07 13:30:00,3.5688,1.0409,3.7175000000000002,0.2472,0.0721,0.2575,3.3216,0.9688,3.46,3.6168,1.0549,3.7675,0.2472,0.0721,0.2575,3.3696,0.9828,3.51
2020-12-07 14:00:00,3.43344,1.00142,3.5765000000000002,0.24624000000000001,0.07182000000000001,0.2565,3.1872,0.9296000000000001,3.32,3.45264,1.00702,3.5965,0.24624000000000001,0.07182000000000001,0.2565,3.2064,0.9352,3.34
2020-12-07 14:30:00,3.41424,0.99582,3.5564999999999998,0.24624000000000001,0.07182000000000001,0.2565,3.168,0.924,3.3,3.45264,1.00702,3.5965,0.24624000000000001,0.07182000000000001,0.2565,3.2064,0.9352,3.34
2020-12-07 15:00:00,3.37776,0.9851800000000001,3.5185,0.24816000000000002,0.07238,0.2585,3.1296,0.9128000000000001,3.26,3.42576,0.9991800000000001,3.5685000000000002,0.24816000000000002,0.07238,0.2585,3.1776,0.9268000000000001,3.31
2020-12-07 15:30:00,3.4540800000000003,1.00744,3.598,0.24768,0.07224000000000001,0.258,3.2064,0.9352,3.34,3.54048,1.03264,3.688,0.24768,0.07224000000000001,0.258,3.2928,0.9604,3.43
2020-12-07 16:00:00,3.61632,1.05476,3.767,0.24672000000000002,0.07196000000000001,0.257,3.3696,0.9828,3.51,3.71232,1.08276,3.867,0.24672000000000002,0.07196000000000001,0.257,3.4656000000000002,1.0108,3.61
2020-12-07 16:30:00,3.97872,1.16046,4.1445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.7056,1.0808,3.86,4.12272,1.20246,4.2945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.8496,1.1228,4.01
2020-12-07 17:00:00,4.2096,1.2278,4.385,0.2736,0.07980000000000001,0.28500000000000003,3.936,1.148,4.1,4.4879999999999995,1.309,4.675,0.2736,0.07980000000000001,0.28500000000000003,4.2144,1.2292,4.39
2020-12-07 17:30:00,4.28544,1.24992,4.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.0128,1.1703999999999999,4.18,4.57344,1.33392,4.764,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.3008,1.2544,4.48
2020-12-07 18:00:00,4.21008,1.22794,4.3855,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.936,1.148,4.1,4.51728,1.3175400000000002,4.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.2432,1.2376,4.42
2020-12-07 18:30:00,4.03728,1.17754,4.2055,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.7632,1.0976,3.92,4.32528,1.26154,4.5055,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.0512,1.1816,4.22
2020-12-07 19:00:00,3.8928000000000003,1.1354,4.055,0.2736,0.07980000000000001,0.28500000000000003,3.6192,1.0556,3.77,4.1232,1.2026,4.295,0.2736,0.07980000000000001,0.28500000000000003,3.8496,1.1228,4.01
2020-12-07 19:30:00,3.7382400000000002,1.09032,3.894,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4656000000000002,1.0108,3.61,3.92064,1.14352,4.084,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.648,1.064,3.8
2020-12-07 20:00:00,3.5183999999999997,1.0262,3.665,0.2736,0.07980000000000001,0.28500000000000003,3.2448,0.9464,3.38,3.6912000000000003,1.0766,3.8449999999999998,0.2736,0.07980000000000001,0.28500000000000003,3.4176,0.9968,3.56
2020-12-07 20:30:00,3.39408,0.98994,3.5355,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.12,0.91,3.25,3.55728,1.03754,3.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2832,0.9576,3.42
2020-12-07 21:00:00,3.27792,0.9560600000000001,3.4145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0048,0.8764000000000001,3.13,3.4603200000000003,1.00926,3.6045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1872,0.9296000000000001,3.32
2020-12-07 21:30:00,3.06672,0.89446,3.1945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7936,0.8148000000000001,2.91,3.26832,0.9532600000000001,3.4045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9952,0.8736,3.12
2020-12-07 22:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5824,0.7532,2.69,3.03888,0.8863400000000001,3.1655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.7648,0.8064,2.88
2020-12-07 22:30:00,2.58624,0.7543200000000001,2.694,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3136,0.6748000000000001,2.41,2.74944,0.8019200000000001,2.864,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4768,0.7224,2.58
2020-12-07 23:00:00,2.33712,0.68166,2.4345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.064,0.602,2.15,2.47152,0.7208600000000001,2.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1984,0.6412,2.29
2020-12-07 23:30:00,2.17536,0.63448,2.266,0.27456,0.08008000000000001,0.28600000000000003,1.9008,0.5544,1.98,2.29056,0.66808,2.386,0.27456,0.08008000000000001,0.28600000000000003,2.016,0.588,2.1
2020-12-08 00:00:00,2.05872,0.60046,2.1445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7856,0.5208,1.8599999999999999,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-08 00:30:00,2.10672,0.61446,2.1945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.21232,0.6452600000000001,2.3045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9392,0.5656,2.02
2020-12-08 01:00:00,2.19408,0.6399400000000001,2.2855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.92,0.56,2.0,2.30928,0.67354,2.4055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0352,0.5936,2.12
2020-12-08 01:30:00,2.22192,0.6480600000000001,2.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9488,0.5684,2.03,2.33712,0.68166,2.4345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.064,0.602,2.15
2020-12-08 02:00:00,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98,2.28912,0.66766,2.3845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.016,0.588,2.1
2020-12-08 02:30:00,2.13648,0.62314,2.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8624,0.5432,1.94,2.26128,0.65954,2.3555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9872,0.5796,2.07
2020-12-08 03:00:00,2.1168,0.6174000000000001,2.205,0.2736,0.07980000000000001,0.28500000000000003,1.8432,0.5376000000000001,1.92,2.232,0.651,2.325,0.2736,0.07980000000000001,0.28500000000000003,1.9584000000000001,0.5712,2.04
2020-12-08 03:30:00,2.08848,0.60914,2.1755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8144,0.5292,1.8900000000000001,2.20368,0.6427400000000001,2.2955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-12-08 04:00:00,2.05968,0.60074,2.1455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7856,0.5208,1.8599999999999999,2.17488,0.63434,2.2655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9008,0.5544,1.98
2020-12-08 04:30:00,2.02992,0.59206,2.1145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7568000000000001,0.5124000000000001,1.83,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-08 05:00:00,2.04048,0.59514,2.1255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7664,0.5152,1.8399999999999999,2.15568,0.6287400000000001,2.2455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-08 05:30:00,2.07792,0.60606,2.1645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8048000000000002,0.5264,1.88,2.23152,0.6508600000000001,2.3245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9584000000000001,0.5712,2.04
2020-12-08 06:00:00,2.20224,0.64232,2.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9296000000000002,0.5628000000000001,2.01,2.3750400000000003,0.69272,2.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1024,0.6132000000000001,2.19
2020-12-08 06:30:00,2.49216,0.7268800000000001,2.596,0.27456,0.08008000000000001,0.28600000000000003,2.2176,0.6468,2.31,2.66496,0.7772800000000001,2.776,0.27456,0.08008000000000001,0.28600000000000003,2.3904,0.6972,2.49
2020-12-08 07:00:00,2.8368,0.8274,2.955,0.2736,0.07980000000000001,0.28500000000000003,2.5632,0.7476,2.67,2.9904,0.8722000000000001,3.115,0.2736,0.07980000000000001,0.28500000000000003,2.7168,0.7924,2.83
2020-12-08 07:30:00,3.1536,0.9198000000000001,3.285,0.2736,0.07980000000000001,0.28500000000000003,2.88,0.84,3.0,3.3072,0.9646,3.445,0.2736,0.07980000000000001,0.28500000000000003,3.0336,0.8848,3.16
2020-12-08 08:00:00,3.39312,0.9896600000000001,3.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.12,0.91,3.25,3.52752,1.02886,3.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2544,0.9492,3.39
2020-12-08 08:30:00,3.53616,1.03138,3.6835,0.27216,0.07938,0.28350000000000003,3.2640000000000002,0.9520000000000001,3.4,3.66096,1.06778,3.8135,0.27216,0.07938,0.28350000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-08 09:00:00,3.52752,1.02886,3.6745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2544,0.9492,3.39,3.64272,1.06246,3.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3696,0.9828,3.51
2020-12-08 09:30:00,3.62352,1.05686,3.7745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3504,0.9772000000000001,3.49,3.7099200000000003,1.08206,3.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4368,1.0024,3.58
2020-12-08 10:00:00,3.62256,1.05658,3.7735000000000003,0.27216,0.07938,0.28350000000000003,3.3504,0.9772000000000001,3.49,3.66096,1.06778,3.8135,0.27216,0.07938,0.28350000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-08 10:30:00,3.63312,1.05966,3.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.36,0.98,3.5,3.70032,1.07926,3.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4272,0.9996,3.5700000000000003
2020-12-08 11:00:00,3.6408,1.0619,3.7925,0.2712,0.0791,0.28250000000000003,3.3696,0.9828,3.51,3.7176,1.0843,3.8725,0.2712,0.0791,0.28250000000000003,3.4464,1.0052,3.59
2020-12-08 11:30:00,3.64992,1.06456,3.802,0.27072,0.07896,0.28200000000000003,3.3792,0.9856,3.52,3.76512,1.09816,3.922,0.27072,0.07896,0.28200000000000003,3.4944,1.0192,3.64
2020-12-08 12:00:00,3.60336,1.05098,3.7535,0.27216,0.07938,0.28350000000000003,3.3312,0.9716,3.47,3.66096,1.06778,3.8135,0.27216,0.07938,0.28350000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-08 12:30:00,3.6311999999999998,1.0591,3.7825,0.2712,0.0791,0.28250000000000003,3.36,0.98,3.5,3.6984,1.0787,3.8525,0.2712,0.0791,0.28250000000000003,3.4272,0.9996,3.5700000000000003
2020-12-08 13:00:00,4.02672,1.17446,4.1945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.7536,1.0948,3.91,4.14192,1.2080600000000001,4.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.8688000000000002,1.1284,4.03
2020-12-08 13:30:00,4.2576,1.2418,4.435,0.2736,0.07980000000000001,0.28500000000000003,3.984,1.162,4.15,4.3536,1.2698,4.535,0.2736,0.07980000000000001,0.28500000000000003,4.08,1.19,4.25
2020-12-08 14:00:00,4.26672,1.2444600000000001,4.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.9936,1.1648,4.16,4.34352,1.26686,4.5245,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.0704,1.1872,4.24
2020-12-08 14:30:00,4.27584,1.24712,4.454,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.0032,1.1676,4.17,4.36224,1.2723200000000001,4.5440000000000005,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.0896,1.1928,4.26
2020-12-08 15:00:00,4.27536,1.24698,4.4535,0.27216,0.07938,0.28350000000000003,4.0032,1.1676,4.17,4.35216,1.26938,4.5335,0.27216,0.07938,0.28350000000000003,4.08,1.19,4.25
2020-12-08 15:30:00,4.24704,1.23872,4.424,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.9744,1.1592,4.14,4.26624,1.24432,4.444,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.9936,1.1648,4.16
2020-12-08 16:00:00,4.42896,1.2917800000000002,4.6135,0.27216,0.07938,0.28350000000000003,4.1568,1.2124,4.33,4.46736,1.30298,4.6535,0.27216,0.07938,0.28350000000000003,4.1952,1.2236,4.37
2020-12-08 16:30:00,4.75488,1.38684,4.953,0.27168000000000003,0.07924,0.28300000000000003,4.4832,1.3076,4.67,4.90848,1.43164,5.113,0.27168000000000003,0.07924,0.28300000000000003,4.6368,1.3524,4.83
2020-12-08 17:00:00,4.87152,1.42086,5.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.5984,1.3412,4.79,5.05392,1.4740600000000001,5.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.7808,1.3944,4.98
2020-12-08 17:30:00,4.86192,1.41806,5.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.5888,1.3384,4.78,4.94832,1.44326,5.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.6752,1.3636,4.87
2020-12-08 18:00:00,4.6872,1.3671,4.8825,0.2712,0.0791,0.28250000000000003,4.416,1.288,4.6,4.8024000000000004,1.4007,5.0025,0.2712,0.0791,0.28250000000000003,4.5312,1.3216,4.72
2020-12-08 18:30:00,4.50768,1.31474,4.6955,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.2336,1.2348,4.41,4.61328,1.34554,4.8055,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.3392,1.2656,4.52
2020-12-08 19:00:00,4.33248,1.26364,4.513,0.27168000000000003,0.07924,0.28300000000000003,4.0608,1.1844000000000001,4.23,4.43808,1.29444,4.623,0.27168000000000003,0.07924,0.28300000000000003,4.1664,1.2152,4.34
2020-12-08 19:30:00,4.09248,1.19364,4.263,0.27168000000000003,0.07924,0.28300000000000003,3.8208,1.1144,3.98,4.19808,1.22444,4.373,0.27168000000000003,0.07924,0.28300000000000003,3.9264,1.1452,4.09
2020-12-08 20:00:00,3.8736,1.1298,4.035,0.2736,0.07980000000000001,0.28500000000000003,3.6,1.05,3.75,3.9792,1.1606,4.145,0.2736,0.07980000000000001,0.28500000000000003,3.7056,1.0808,3.86
2020-12-08 20:30:00,3.7368,1.0899,3.8925,0.2712,0.0791,0.28250000000000003,3.4656000000000002,1.0108,3.61,3.8424,1.1207,4.0025,0.2712,0.0791,0.28250000000000003,3.5712,1.0416,3.7199999999999998
2020-12-08 21:00:00,3.59472,1.04846,3.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3216,0.9688,3.46,3.70032,1.07926,3.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4272,0.9996,3.5700000000000003
2020-12-08 21:30:00,3.3350400000000002,0.97272,3.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0624,0.8932,3.19,3.45024,1.00632,3.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1776,0.9268000000000001,3.31
2020-12-08 22:00:00,3.20016,0.9333800000000001,3.3335,0.27216,0.07938,0.28350000000000003,2.928,0.854,3.05,3.31536,0.9669800000000001,3.4535,0.27216,0.07938,0.28350000000000003,3.0432,0.8876000000000001,3.17
2020-12-08 22:30:00,2.90304,0.84672,3.024,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6304,0.7672,2.74,3.03744,0.88592,3.164,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7648,0.8064,2.88
2020-12-08 23:00:00,2.664,0.777,2.775,0.2736,0.07980000000000001,0.28500000000000003,2.3904,0.6972,2.49,2.7888,0.8134,2.9050000000000002,0.2736,0.07980000000000001,0.28500000000000003,2.5152,0.7336,2.62
2020-12-08 23:30:00,2.44128,0.71204,2.543,0.27168000000000003,0.07924,0.28300000000000003,2.1696,0.6328,2.26,2.55648,0.7456400000000001,2.6630000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.2848,0.6664,2.38
2020-12-09 00:00:00,2.32704,0.6787200000000001,2.424,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0544000000000002,0.5992000000000001,2.14,2.43264,0.70952,2.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.16,0.63,2.25
2020-12-09 00:30:00,2.31792,0.6760600000000001,2.4145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0448,0.5964,2.13,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25
2020-12-09 01:00:00,2.4220800000000002,0.7064400000000001,2.523,0.27168000000000003,0.07924,0.28300000000000003,2.1504,0.6272,2.24,2.54688,0.7428400000000001,2.653,0.27168000000000003,0.07924,0.28300000000000003,2.2752,0.6636000000000001,2.37
2020-12-09 01:30:00,2.47152,0.7208600000000001,2.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1984,0.6412,2.29,2.57712,0.7516600000000001,2.6845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.304,0.672,2.4
2020-12-09 02:00:00,2.39424,0.69832,2.4939999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1216,0.6188,2.21,2.49024,0.7263200000000001,2.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2176,0.6468,2.31
2020-12-09 02:30:00,2.38464,0.69552,2.484,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.112,0.616,2.2,2.49024,0.7263200000000001,2.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2176,0.6468,2.31
2020-12-09 03:00:00,2.34624,0.68432,2.444,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0736,0.6048,2.16,2.44224,0.7123200000000001,2.544,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1696,0.6328,2.26
2020-12-09 03:30:00,2.29824,0.67032,2.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0256,0.5908,2.11,2.39424,0.69832,2.4939999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1216,0.6188,2.21
2020-12-09 04:00:00,2.26944,0.6619200000000001,2.364,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9968,0.5824,2.08,2.36544,0.6899200000000001,2.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0928,0.6104,2.18
2020-12-09 04:30:00,2.26992,0.6620600000000001,2.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9968,0.5824,2.08,2.36592,0.69006,2.4645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0928,0.6104,2.18
2020-12-09 05:00:00,2.27904,0.6647200000000001,2.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.0064,0.5852,2.09,2.3750400000000003,0.69272,2.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1024,0.6132000000000001,2.19
2020-12-09 05:30:00,2.35632,0.6872600000000001,2.4545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0832,0.6076,2.17,2.48112,0.7236600000000001,2.5845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.208,0.644,2.3
2020-12-09 06:00:00,2.4523200000000003,0.71526,2.5545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1792,0.6356,2.27,2.58672,0.75446,2.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3136,0.6748000000000001,2.41
2020-12-09 06:30:00,2.80656,0.8185800000000001,2.9235,0.27216,0.07938,0.28350000000000003,2.5343999999999998,0.7392000000000001,2.64,2.93136,0.8549800000000001,3.0535,0.27216,0.07938,0.28350000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-12-09 07:00:00,3.1056,0.9058,3.235,0.2736,0.07980000000000001,0.28500000000000003,2.832,0.8260000000000001,2.95,3.2112,0.9366000000000001,3.345,0.2736,0.07980000000000001,0.28500000000000003,2.9376,0.8568,3.06
2020-12-09 07:30:00,3.47904,1.01472,3.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2064,0.9352,3.34,3.64224,1.06232,3.794,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3696,0.9828,3.51
2020-12-09 08:00:00,3.71808,1.08444,3.873,0.27168000000000003,0.07924,0.28300000000000003,3.4464,1.0052,3.59,3.9292800000000003,1.14604,4.093,0.27168000000000003,0.07924,0.28300000000000003,3.6576,1.0668,3.81
2020-12-09 08:30:00,3.9105600000000003,1.14058,4.0735,0.27216,0.07938,0.28350000000000003,3.6384,1.0612,3.79,3.97776,1.16018,4.1435,0.27216,0.07938,0.28350000000000003,3.7056,1.0808,3.86
2020-12-09 09:00:00,4.08384,1.19112,4.254,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.8112,1.1116,3.9699999999999998,4.14144,1.20792,4.314,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.8688000000000002,1.1284,4.03
2020-12-09 09:30:00,4.1208,1.2019,4.2925,0.2712,0.0791,0.28250000000000003,3.8496,1.1228,4.01,4.1592,1.2131,4.3325,0.2712,0.0791,0.28250000000000003,3.888,1.134,4.05
2020-12-09 10:00:00,4.18944,1.22192,4.364,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.9168000000000003,1.1424,4.08,4.25664,1.24152,4.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.984,1.162,4.15
2020-12-09 10:30:00,4.18032,1.21926,4.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.9072,1.1396,4.07,4.20912,1.22766,4.3845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.936,1.148,4.1
2020-12-09 11:00:00,4.188,1.2215,4.3625,0.2712,0.0791,0.28250000000000003,3.9168000000000003,1.1424,4.08,4.2072,1.2271,4.3825,0.2712,0.0791,0.28250000000000003,3.936,1.148,4.1
2020-12-09 11:30:00,4.10256,1.19658,4.2735,0.27216,0.07938,0.28350000000000003,3.8304,1.1172,3.99,4.10256,1.19658,4.2735,0.27216,0.07938,0.28350000000000003,3.8304,1.1172,3.99
2020-12-09 12:00:00,4.16784,1.21562,4.3415,0.27024000000000004,0.07882,0.28150000000000003,3.8976,1.1368,4.06,4.18704,1.22122,4.3615,0.27024000000000004,0.07882,0.28150000000000003,3.9168000000000003,1.1424,4.08
2020-12-09 12:30:00,4.17024,1.21632,4.344,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.8976,1.1368,4.06,4.21824,1.23032,4.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.9455999999999998,1.1508,4.11
2020-12-09 13:00:00,4.27488,1.24684,4.453,0.27168000000000003,0.07924,0.28300000000000003,4.0032,1.1676,4.17,4.31328,1.25804,4.493,0.27168000000000003,0.07924,0.28300000000000003,4.0416,1.1788,4.21
2020-12-09 13:30:00,4.20672,1.22696,4.382,0.27072,0.07896,0.28200000000000003,3.936,1.148,4.1,4.25472,1.24096,4.432,0.27072,0.07896,0.28200000000000003,3.984,1.162,4.15
2020-12-09 14:00:00,4.1496,1.2103,4.3225,0.2712,0.0791,0.28250000000000003,3.8784,1.1312,4.04,4.1784,1.2187000000000001,4.3525,0.2712,0.0791,0.28250000000000003,3.9072,1.1396,4.07
2020-12-09 14:30:00,4.09056,1.1930800000000001,4.261,0.26976,0.07868,0.281,3.8208,1.1144,3.98,4.14816,1.20988,4.321,0.26976,0.07868,0.281,3.8784,1.1312,4.04
2020-12-09 15:00:00,4.17936,1.21898,4.3535,0.27216,0.07938,0.28350000000000003,3.9072,1.1396,4.07,4.13136,1.20498,4.3035,0.27216,0.07938,0.28350000000000003,3.8592,1.1256,4.02
2020-12-09 15:30:00,4.16112,1.21366,4.3345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.888,1.134,4.05,4.15152,1.21086,4.3245000000000005,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.8784,1.1312,4.04
2020-12-09 16:00:00,4.33248,1.26364,4.513,0.27168000000000003,0.07924,0.28300000000000003,4.0608,1.1844000000000001,4.23,4.38048,1.2776399999999999,4.563,0.27168000000000003,0.07924,0.28300000000000003,4.1088000000000005,1.1984,4.28
2020-12-09 16:30:00,4.66128,1.35954,4.8555,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.3872,1.2796,4.57,4.71888,1.37634,4.9155,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.4448,1.2964,4.63
2020-12-09 17:00:00,4.8816,1.4238,5.085,0.2736,0.07980000000000001,0.28500000000000003,4.608,1.344,4.8,4.968,1.449,5.175,0.2736,0.07980000000000001,0.28500000000000003,4.6944,1.3692,4.89
2020-12-09 17:30:00,4.86192,1.41806,5.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.5888,1.3384,4.78,4.94832,1.44326,5.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.6752,1.3636,4.87
2020-12-09 18:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.4928,1.3104,4.68,4.8628800000000005,1.4183400000000002,5.0655,0.27408000000000005,0.07994000000000001,0.28550000000000003,4.5888,1.3384,4.78
2020-12-09 18:30:00,4.5648,1.3314,4.755,0.2736,0.07980000000000001,0.28500000000000003,4.2912,1.2516,4.47,4.6608,1.3594,4.855,0.2736,0.07980000000000001,0.28500000000000003,4.3872,1.2796,4.57
2020-12-09 19:00:00,4.22832,1.23326,4.4045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.9552,1.1536,4.12,4.33392,1.26406,4.5145,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.0608,1.1844000000000001,4.23
2020-12-09 19:30:00,4.008,1.169,4.175,0.2736,0.07980000000000001,0.28500000000000003,3.7344,1.0892,3.89,4.104,1.197,4.275,0.2736,0.07980000000000001,0.28500000000000003,3.8304,1.1172,3.99
2020-12-09 20:00:00,3.50832,1.02326,3.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2352,0.9436,3.37,3.59472,1.04846,3.7445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3216,0.9688,3.46
2020-12-09 20:30:00,3.2875199999999998,0.95886,3.4245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0144,0.8792000000000001,3.14,3.37392,0.98406,3.5145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1008,0.9044000000000001,3.23
2020-12-09 21:00:00,3.23088,0.9423400000000001,3.3655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9568000000000003,0.8624,3.08,3.3172800000000002,0.9675400000000001,3.4555,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0432,0.8876000000000001,3.17
2020-12-09 21:30:00,2.9712,0.8666,3.095,0.2736,0.07980000000000001,0.28500000000000003,2.6976,0.7868,2.81,3.0768,0.8974000000000001,3.205,0.2736,0.07980000000000001,0.28500000000000003,2.8032,0.8176,2.92
2020-12-09 22:00:00,2.80656,0.8185800000000001,2.9235,0.27216,0.07938,0.28350000000000003,2.5343999999999998,0.7392000000000001,2.64,2.9025600000000003,0.8465800000000001,3.0235,0.27216,0.07938,0.28350000000000003,2.6304,0.7672,2.74
2020-12-09 22:30:00,2.5776,0.7518,2.685,0.2736,0.07980000000000001,0.28500000000000003,2.304,0.672,2.4,2.7024,0.7882,2.815,0.2736,0.07980000000000001,0.28500000000000003,2.4288,0.7084,2.5300000000000002
2020-12-09 23:00:00,2.34672,0.6844600000000001,2.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0736,0.6048,2.16,2.47152,0.7208600000000001,2.5745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1984,0.6412,2.29
2020-12-09 23:30:00,2.184,0.637,2.275,0.2736,0.07980000000000001,0.28500000000000003,1.9104,0.5572,1.99,2.3088,0.6734,2.4050000000000002,0.2736,0.07980000000000001,0.28500000000000003,2.0352,0.5936,2.12
2020-12-10 00:00:00,2.05968,0.60074,2.1455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7856,0.5208,1.8599999999999999,2.18448,0.63714,2.2755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9104,0.5572,1.99
2020-12-10 00:30:00,2.07792,0.60606,2.1645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8048000000000002,0.5264,1.88,2.2027200000000002,0.64246,2.2945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-12-10 01:00:00,2.14608,0.62594,2.2355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8719999999999999,0.546,1.9500000000000002,2.26128,0.65954,2.3555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9872,0.5796,2.07
2020-12-10 01:30:00,2.16528,0.6315400000000001,2.2555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8912,0.5516,1.97,2.27088,0.66234,2.3655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9968,0.5824,2.08
2020-12-10 02:00:00,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92,2.22192,0.6480600000000001,2.3145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9488,0.5684,2.03
2020-12-10 02:30:00,2.0976,0.6118,2.185,0.2736,0.07980000000000001,0.28500000000000003,1.824,0.532,1.9,2.2128,0.6454000000000001,2.305,0.2736,0.07980000000000001,0.28500000000000003,1.9392,0.5656,2.02
2020-12-10 03:00:00,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97
2020-12-10 03:30:00,2.01072,0.5864600000000001,2.0945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7376,0.5068,1.81,2.12592,0.6200600000000001,2.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8528,0.5404,1.9300000000000002
2020-12-10 04:00:00,2.01168,0.58674,2.0955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7376,0.5068,1.81,2.12688,0.62034,2.2155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8528,0.5404,1.9300000000000002
2020-12-10 04:30:00,2.00208,0.58394,2.0855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.728,0.504,1.8,2.12688,0.62034,2.2155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8528,0.5404,1.9300000000000002
2020-12-10 05:00:00,1.9531200000000002,0.56966,2.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6800000000000002,0.49,1.75,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87
2020-12-10 05:30:00,2.01216,0.5868800000000001,2.096,0.27456,0.08008000000000001,0.28600000000000003,1.7376,0.5068,1.81,2.13696,0.6232800000000001,2.226,0.27456,0.08008000000000001,0.28600000000000003,1.8624,0.5432,1.94
2020-12-10 06:00:00,2.1456,0.6258,2.235,0.2736,0.07980000000000001,0.28500000000000003,1.8719999999999999,0.546,1.9500000000000002,2.2704,0.6622,2.365,0.2736,0.07980000000000001,0.28500000000000003,1.9968,0.5824,2.08
2020-12-10 06:30:00,2.50032,0.72926,2.6045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2272,0.6496000000000001,2.32,2.6059200000000002,0.7600600000000001,2.7145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3328,0.6804,2.43
2020-12-10 07:00:00,2.81808,0.8219400000000001,2.9355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.544,0.742,2.65,2.9140800000000002,0.84994,3.0355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.64,0.77,2.75
2020-12-10 07:30:00,3.17232,0.9252600000000001,3.3045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8992,0.8456,3.02,3.24912,0.9476600000000001,3.3845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.976,0.868,3.1
2020-12-10 08:00:00,3.45024,1.00632,3.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1776,0.9268000000000001,3.31,3.50784,1.02312,3.654,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2352,0.9436,3.37
2020-12-10 08:30:00,3.57552,1.04286,3.7245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3024,0.9632000000000001,3.44,3.62352,1.05686,3.7745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3504,0.9772000000000001,3.49
2020-12-10 09:00:00,3.62304,1.05672,3.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3504,0.9772000000000001,3.49,3.66144,1.06792,3.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-10 09:30:00,3.69024,1.07632,3.844,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4176,0.9968,3.56,3.70944,1.08192,3.864,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4368,1.0024,3.58
2020-12-10 10:00:00,3.64224,1.06232,3.794,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3696,0.9828,3.51,3.66144,1.06792,3.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-10 10:30:00,3.66096,1.06778,3.8135,0.27216,0.07938,0.28350000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.69936,1.07898,3.8535,0.27216,0.07938,0.28350000000000003,3.4272,0.9996,3.5700000000000003
2020-12-10 11:00:00,3.70032,1.07926,3.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4272,0.9996,3.5700000000000003,3.72912,1.08766,3.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.456,1.008,3.6
2020-12-10 11:30:00,3.66,1.0675,3.8125,0.2712,0.0791,0.28250000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.6792,1.0731,3.8325,0.2712,0.0791,0.28250000000000003,3.408,0.994,3.55
2020-12-10 12:00:00,3.67056,1.07058,3.8235,0.27216,0.07938,0.28350000000000003,3.3984,0.9912000000000001,3.54,3.67056,1.07058,3.8235,0.27216,0.07938,0.28350000000000003,3.3984,0.9912000000000001,3.54
2020-12-10 12:30:00,3.60384,1.05112,3.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3312,0.9716,3.47,3.62304,1.05672,3.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3504,0.9772000000000001,3.49
2020-12-10 13:00:00,3.57504,1.04272,3.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3024,0.9632000000000001,3.44,3.45984,1.00912,3.604,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1872,0.9296000000000001,3.32
2020-12-10 13:30:00,3.58368,1.04524,3.733,0.27168000000000003,0.07924,0.28300000000000003,3.312,0.966,3.45,3.60288,1.05084,3.753,0.27168000000000003,0.07924,0.28300000000000003,3.3312,0.9716,3.47
2020-12-10 14:00:00,3.64272,1.06246,3.7945,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3696,0.9828,3.51,3.65232,1.06526,3.8045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3792,0.9856,3.52
2020-12-10 14:30:00,3.66144,1.06792,3.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.69024,1.07632,3.844,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.4176,0.9968,3.56
2020-12-10 15:00:00,3.74688,1.09284,3.903,0.27168000000000003,0.07924,0.28300000000000003,3.4752,1.0136,3.62,3.78528,1.10404,3.943,0.27168000000000003,0.07924,0.28300000000000003,3.5136000000000003,1.0248,3.66
2020-12-10 15:30:00,3.67152,1.07086,3.8245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3984,0.9912000000000001,3.54,3.71952,1.08486,3.8745000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4464,1.0052,3.59
2020-12-10 16:00:00,3.80592,1.11006,3.9645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5328,1.0304,3.68,3.84432,1.12126,4.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5712,1.0416,3.7199999999999998
2020-12-10 16:30:00,4.05552,1.18286,4.2245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.7824,1.1032,3.94,4.08432,1.19126,4.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.8112,1.1116,3.9699999999999998
2020-12-10 17:00:00,4.24752,1.23886,4.4245,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.9744,1.1592,4.14,4.27632,1.24726,4.4545,0.27312000000000003,0.07966000000000001,0.28450000000000003,4.0032,1.1676,4.17
2020-12-10 17:30:00,4.25664,1.24152,4.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.984,1.162,4.15,4.30464,1.25552,4.484,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.032,1.176,4.2
2020-12-10 18:00:00,4.22688,1.23284,4.4030000000000005,0.27168000000000003,0.07924,0.28300000000000003,3.9552,1.1536,4.12,4.20768,1.22724,4.383,0.27168000000000003,0.07924,0.28300000000000003,3.936,1.148,4.1
2020-12-10 18:30:00,4.07424,1.18832,4.244,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.8016,1.1088,3.96,4.06464,1.18552,4.234,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.792,1.106,3.95
2020-12-10 19:00:00,3.90096,1.13778,4.0635,0.27216,0.07938,0.28350000000000003,3.6288,1.0584,3.7800000000000002,3.97776,1.16018,4.1435,0.27216,0.07938,0.28350000000000003,3.7056,1.0808,3.86
2020-12-10 19:30:00,3.7488,1.0934,3.9050000000000002,0.2736,0.07980000000000001,0.28500000000000003,3.4752,1.0136,3.62,3.816,1.113,3.975,0.2736,0.07980000000000001,0.28500000000000003,3.5423999999999998,1.0332,3.69
2020-12-10 20:00:00,3.5846400000000003,1.04552,3.734,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.312,0.966,3.45,3.60384,1.05112,3.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3312,0.9716,3.47
2020-12-10 20:30:00,3.4008000000000003,0.9919,3.5425,0.2712,0.0791,0.28250000000000003,3.1296,0.9128000000000001,3.26,3.4584,1.0087,3.6025,0.2712,0.0791,0.28250000000000003,3.1872,0.9296000000000001,3.32
2020-12-10 21:00:00,3.22992,0.9420600000000001,3.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9568000000000003,0.8624,3.08,3.30672,0.9644600000000001,3.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0336,0.8848,3.16
2020-12-10 21:30:00,3.04704,0.8887200000000001,3.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7744,0.8092,2.89,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8608000000000002,0.8344,2.98
2020-12-10 22:00:00,2.88192,0.8405600000000001,3.002,0.27072,0.07896,0.28200000000000003,2.6112,0.7616,2.7199999999999998,2.9683200000000003,0.8657600000000001,3.092,0.27072,0.07896,0.28200000000000003,2.6976,0.7868,2.81
2020-12-10 22:30:00,2.64432,0.7712600000000001,2.7545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3712,0.6916,2.47,2.74992,0.8020600000000001,2.8645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4768,0.7224,2.58
2020-12-10 23:00:00,2.42304,0.70672,2.524,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1504,0.6272,2.24,2.49984,0.7291200000000001,2.604,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2272,0.6496000000000001,2.32
2020-12-10 23:30:00,2.2488,0.6559,2.3425000000000002,0.2712,0.0791,0.28250000000000003,1.9776,0.5768,2.06,2.316,0.6755,2.4125,0.2712,0.0791,0.28250000000000003,2.0448,0.5964,2.13
2020-12-11 00:00:00,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98
2020-12-11 00:30:00,2.13504,0.62272,2.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8624,0.5432,1.94,2.21184,0.64512,2.304,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9392,0.5656,2.02
2020-12-11 01:00:00,2.2104,0.6447,2.3025,0.2712,0.0791,0.28250000000000003,1.9392,0.5656,2.02,2.2968,0.6699,2.3925,0.2712,0.0791,0.28250000000000003,2.0256,0.5908,2.11
2020-12-11 01:30:00,2.18352,0.6368600000000001,2.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9104,0.5572,1.99,2.27952,0.66486,2.3745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0064,0.5852,2.09
2020-12-11 02:00:00,2.11536,0.6169800000000001,2.2035,0.27216,0.07938,0.28350000000000003,1.8432,0.5376000000000001,1.92,2.20176,0.6421800000000001,2.2935,0.27216,0.07938,0.28350000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-12-11 02:30:00,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87,2.172,0.6335000000000001,2.2625,0.2712,0.0791,0.28250000000000003,1.9008,0.5544,1.98
2020-12-11 03:00:00,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-11 03:30:00,2.01936,0.5889800000000001,2.1035,0.27216,0.07938,0.28350000000000003,1.7472,0.5096,1.82,2.12496,0.61978,2.2135,0.27216,0.07938,0.28350000000000003,1.8528,0.5404,1.9300000000000002
2020-12-11 04:00:00,1.98096,0.5777800000000001,2.0635,0.27216,0.07938,0.28350000000000003,1.7088,0.4984,1.78,2.10576,0.6141800000000001,2.1935000000000002,0.27216,0.07938,0.28350000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-12-11 04:30:00,1.98096,0.5777800000000001,2.0635,0.27216,0.07938,0.28350000000000003,1.7088,0.4984,1.78,2.09616,0.61138,2.1835,0.27216,0.07938,0.28350000000000003,1.824,0.532,1.9
2020-12-11 05:00:00,1.98,0.5775,2.0625,0.2712,0.0791,0.28250000000000003,1.7088,0.4984,1.78,2.0856,0.6083000000000001,2.1725,0.2712,0.0791,0.28250000000000003,1.8144,0.5292,1.8900000000000001
2020-12-11 05:30:00,2.06784,0.6031200000000001,2.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7952,0.5236000000000001,1.87,2.17344,0.63392,2.2640000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9008,0.5544,1.98
2020-12-11 06:00:00,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002,2.24064,0.6535200000000001,2.334,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.968,0.5740000000000001,2.05
2020-12-11 06:30:00,2.4700800000000003,0.7204400000000001,2.573,0.27168000000000003,0.07924,0.28300000000000003,2.1984,0.6412,2.29,2.56608,0.7484400000000001,2.673,0.27168000000000003,0.07924,0.28300000000000003,2.2944,0.6692,2.39
2020-12-11 07:00:00,2.75952,0.80486,2.8745000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4864,0.7252000000000001,2.59,2.84592,0.83006,2.9645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5728,0.7504000000000001,2.68
2020-12-11 07:30:00,3.08448,0.8996400000000001,3.213,0.27168000000000003,0.07924,0.28300000000000003,2.8128,0.8204,2.93,3.16128,0.9220400000000001,3.293,0.27168000000000003,0.07924,0.28300000000000003,2.8896,0.8428,3.01
2020-12-11 08:00:00,3.28608,0.9584400000000001,3.423,0.27168000000000003,0.07924,0.28300000000000003,3.0144,0.8792000000000001,3.14,3.42048,0.9976400000000001,3.563,0.27168000000000003,0.07924,0.28300000000000003,3.1488,0.9184,3.2800000000000002
2020-12-11 08:30:00,3.39264,0.9895200000000001,3.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.12,0.91,3.25,3.59424,1.04832,3.7439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3216,0.9688,3.46
2020-12-11 09:00:00,3.48768,1.01724,3.633,0.27168000000000003,0.07924,0.28300000000000003,3.216,0.9380000000000001,3.35,3.70848,1.08164,3.863,0.27168000000000003,0.07924,0.28300000000000003,3.4368,1.0024,3.58
2020-12-11 09:30:00,3.49632,1.01976,3.642,0.27072,0.07896,0.28200000000000003,3.2256,0.9408000000000001,3.36,3.54432,1.03376,3.692,0.27072,0.07896,0.28200000000000003,3.2736,0.9548000000000001,3.41
2020-12-11 10:00:00,3.5832,1.0451,3.7325,0.2712,0.0791,0.28250000000000003,3.312,0.966,3.45,3.6408,1.0619,3.7925,0.2712,0.0791,0.28250000000000003,3.3696,0.9828,3.51
2020-12-11 10:30:00,3.57504,1.04272,3.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3024,0.9632000000000001,3.44,3.6326400000000003,1.05952,3.784,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.36,0.98,3.5
2020-12-11 11:00:00,3.5832,1.0451,3.7325,0.2712,0.0791,0.28250000000000003,3.312,0.966,3.45,3.6408,1.0619,3.7925,0.2712,0.0791,0.28250000000000003,3.3696,0.9828,3.51
2020-12-11 11:30:00,3.64176,1.06218,3.7935,0.27216,0.07938,0.28350000000000003,3.3696,0.9828,3.51,3.68976,1.07618,3.8435,0.27216,0.07938,0.28350000000000003,3.4176,0.9968,3.56
2020-12-11 12:00:00,3.57504,1.04272,3.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3024,0.9632000000000001,3.44,3.62304,1.05672,3.774,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3504,0.9772000000000001,3.49
2020-12-11 12:30:00,3.54432,1.03376,3.692,0.27072,0.07896,0.28200000000000003,3.2736,0.9548000000000001,3.41,3.5731200000000003,1.04216,3.722,0.27072,0.07896,0.28200000000000003,3.3024,0.9632000000000001,3.44
2020-12-11 13:00:00,3.5448,1.0339,3.6925,0.2712,0.0791,0.28250000000000003,3.2736,0.9548000000000001,3.41,3.5832,1.0451,3.7325,0.2712,0.0791,0.28250000000000003,3.312,0.966,3.45
2020-12-11 13:30:00,3.5256,1.0283,3.6725,0.2712,0.0791,0.28250000000000003,3.2544,0.9492,3.39,3.5832,1.0451,3.7325,0.2712,0.0791,0.28250000000000003,3.312,0.966,3.45
2020-12-11 14:00:00,3.53472,1.03096,3.682,0.27072,0.07896,0.28200000000000003,3.2640000000000002,0.9520000000000001,3.4,3.60192,1.05056,3.752,0.27072,0.07896,0.28200000000000003,3.3312,0.9716,3.47
2020-12-11 14:30:00,3.45792,1.00856,3.602,0.27072,0.07896,0.28200000000000003,3.1872,0.9296000000000001,3.32,3.53472,1.03096,3.682,0.27072,0.07896,0.28200000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-12-11 15:00:00,3.47616,1.01388,3.621,0.26976,0.07868,0.281,3.2064,0.9352,3.34,3.54336,1.03348,3.691,0.26976,0.07868,0.281,3.2736,0.9548000000000001,3.41
