Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-11 15:30:00,3.37104,0.9832200000000001,3.5115,0.27024000000000004,0.07882,0.28150000000000003,3.1008,0.9044000000000001,3.23,3.4478400000000002,1.00562,3.5915,0.27024000000000004,0.07882,0.28150000000000003,3.1776,0.9268000000000001,3.31
2020-12-11 16:00:00,3.50592,1.02256,3.652,0.27072,0.07896,0.28200000000000003,3.2352,0.9436,3.37,3.58272,1.04496,3.732,0.27072,0.07896,0.28200000000000003,3.312,0.966,3.45
2020-12-11 16:30:00,3.71808,1.08444,3.873,0.27168000000000003,0.07924,0.28300000000000003,3.4464,1.0052,3.59,3.79488,1.10684,3.9530000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.5232,1.0276,3.67
2020-12-11 17:00:00,3.87312,1.1296599999999999,4.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.6,1.05,3.75,3.96912,1.15766,4.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.696,1.078,3.85
2020-12-11 17:30:00,3.94944,1.15192,4.114,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.6768,1.0724,3.83,3.99744,1.16592,4.164,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7248,1.0864,3.88
2020-12-11 18:00:00,3.9216,1.1438,4.085,0.2736,0.07980000000000001,0.28500000000000003,3.648,1.064,3.8,4.008,1.169,4.175,0.2736,0.07980000000000001,0.28500000000000003,3.7344,1.0892,3.89
2020-12-11 18:30:00,3.77712,1.10166,3.9345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.504,1.022,3.65,3.85392,1.12406,4.0145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5808,1.0444,3.73
2020-12-11 19:00:00,3.57456,1.04258,3.7235,0.27216,0.07938,0.28350000000000003,3.3024,0.9632000000000001,3.44,3.66096,1.06778,3.8135,0.27216,0.07938,0.28350000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-11 19:30:00,3.37296,0.9837800000000001,3.5135,0.27216,0.07938,0.28350000000000003,3.1008,0.9044000000000001,3.23,3.47856,1.01458,3.6235,0.27216,0.07938,0.28350000000000003,3.2064,0.9352,3.34
2020-12-11 20:00:00,3.22992,0.9420600000000001,3.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9568000000000003,0.8624,3.08,3.33552,0.9728600000000001,3.4745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0624,0.8932,3.19
2020-12-11 20:30:00,3.10416,0.9053800000000001,3.2335,0.27216,0.07938,0.28350000000000003,2.832,0.8260000000000001,2.95,3.19056,0.9305800000000001,3.3235,0.27216,0.07938,0.28350000000000003,2.9184,0.8512000000000001,3.04
2020-12-11 21:00:00,3.00912,0.8776600000000001,3.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7359999999999998,0.798,2.85,3.09552,0.9028600000000001,3.2245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8224,0.8232,2.94
2020-12-11 21:30:00,2.78832,0.8132600000000001,2.9045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.5152,0.7336,2.62,2.88432,0.8412600000000001,3.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6112,0.7616,2.7199999999999998
2020-12-11 22:00:00,2.63376,0.7681800000000001,2.7435,0.27216,0.07938,0.28350000000000003,2.3616,0.6888000000000001,2.46,2.73936,0.79898,2.8535,0.27216,0.07938,0.28350000000000003,2.4672,0.7196,2.5700000000000003
2020-12-11 22:30:00,2.4523200000000003,0.71526,2.5545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1792,0.6356,2.27,2.57712,0.7516600000000001,2.6845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.304,0.672,2.4
2020-12-11 23:00:00,2.26992,0.6620600000000001,2.3645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9968,0.5824,2.08,2.38512,0.6956600000000001,2.4845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.112,0.616,2.2
2020-12-11 23:30:00,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87,2.19168,0.63924,2.283,0.27168000000000003,0.07924,0.28300000000000003,1.92,0.56,2.0
2020-12-12 00:00:00,1.9531200000000002,0.56966,2.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6800000000000002,0.49,1.75,2.07792,0.60606,2.1645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8048000000000002,0.5264,1.88
2020-12-12 00:30:00,1.9819200000000001,0.57806,2.0645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7088,0.4984,1.78,2.10672,0.61446,2.1945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-12-12 01:00:00,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87,2.18208,0.63644,2.273,0.27168000000000003,0.07924,0.28300000000000003,1.9104,0.5572,1.99
2020-12-12 01:30:00,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87,2.18352,0.6368600000000001,2.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9104,0.5572,1.99
2020-12-12 02:00:00,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92
2020-12-12 02:30:00,1.95168,0.5692400000000001,2.033,0.27168000000000003,0.07924,0.28300000000000003,1.6800000000000002,0.49,1.75,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87
2020-12-12 03:00:00,1.9238400000000002,0.5611200000000001,2.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6512,0.48160000000000003,1.72,2.03904,0.59472,2.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7664,0.5152,1.8399999999999999
2020-12-12 03:30:00,1.8662400000000001,0.54432,1.944,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5936,0.46480000000000005,1.6600000000000001,1.97184,0.5751200000000001,2.054,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6992,0.49560000000000004,1.77
2020-12-12 04:00:00,1.8359999999999999,0.5355,1.9125,0.2712,0.0791,0.28250000000000003,1.5648,0.45640000000000003,1.63,1.9512,0.5691,2.0325,0.2712,0.0791,0.28250000000000003,1.6800000000000002,0.49,1.75
2020-12-12 04:30:00,1.80864,0.52752,1.884,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.536,0.448,1.6,1.9238400000000002,0.5611200000000001,2.004,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6512,0.48160000000000003,1.72
2020-12-12 05:00:00,1.80912,0.52766,1.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.536,0.448,1.6,1.92432,0.5612600000000001,2.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6512,0.48160000000000003,1.72
2020-12-12 05:30:00,1.8753600000000001,0.54698,1.9535,0.27216,0.07938,0.28350000000000003,1.6032000000000002,0.4676,1.67,2.00016,0.58338,2.0835,0.27216,0.07938,0.28350000000000003,1.728,0.504,1.8
2020-12-12 06:00:00,1.94352,0.56686,2.0245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6703999999999999,0.4872,1.74,2.05872,0.60046,2.1445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7856,0.5208,1.8599999999999999
2020-12-12 06:30:00,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92,2.19312,0.63966,2.2845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.92,0.56,2.0
2020-12-12 07:00:00,2.25024,0.65632,2.344,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9776,0.5768,2.06,2.33664,0.68152,2.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.064,0.602,2.15
2020-12-12 07:30:00,2.43312,0.7096600000000001,2.5345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.16,0.63,2.25,2.53872,0.74046,2.6445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2656,0.6608,2.36
2020-12-12 08:00:00,2.6448,0.7714000000000001,2.755,0.2736,0.07980000000000001,0.28500000000000003,2.3712,0.6916,2.47,2.76,0.805,2.875,0.2736,0.07980000000000001,0.28500000000000003,2.4864,0.7252000000000001,2.59
2020-12-12 08:30:00,2.76912,0.80766,2.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.496,0.728,2.6,2.89392,0.84406,3.0145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6208,0.7644000000000001,2.73
2020-12-12 09:00:00,2.84544,0.8299200000000001,2.964,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5728,0.7504000000000001,2.68,2.98944,0.87192,3.114,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7168,0.7924,2.83
2020-12-12 09:30:00,2.99952,0.8748600000000001,3.1245,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7264,0.7952,2.84,3.14352,0.9168600000000001,3.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8704,0.8372,2.99
2020-12-12 10:00:00,3.06624,0.8943200000000001,3.194,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7936,0.8148000000000001,2.91,3.21984,0.9391200000000001,3.354,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9472,0.8596,3.07
2020-12-12 10:30:00,3.06624,0.8943200000000001,3.194,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7936,0.8148000000000001,2.91,3.23904,0.9447200000000001,3.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9664,0.8652000000000001,3.09
2020-12-12 11:00:00,3.05712,0.8916600000000001,3.1845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.784,0.812,2.9,3.22032,0.9392600000000001,3.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9472,0.8596,3.07
2020-12-12 11:30:00,3.08544,0.89992,3.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8128,0.8204,2.93,3.23904,0.9447200000000001,3.374,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9664,0.8652000000000001,3.09
2020-12-12 12:00:00,3.12288,0.9108400000000001,3.253,0.27168000000000003,0.07924,0.28300000000000003,2.8512,0.8316,2.9699999999999998,3.28608,0.9584400000000001,3.423,0.27168000000000003,0.07924,0.28300000000000003,3.0144,0.8792000000000001,3.14
2020-12-12 12:30:00,3.16224,0.92232,3.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8896,0.8428,3.01,3.32544,0.9699200000000001,3.464,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0528,0.8904000000000001,3.18
2020-12-12 13:00:00,3.11424,0.9083200000000001,3.2439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8416,0.8288000000000001,2.96,3.24864,0.94752,3.384,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.976,0.868,3.1
2020-12-12 13:30:00,3.10368,0.90524,3.233,0.27168000000000003,0.07924,0.28300000000000003,2.832,0.8260000000000001,2.95,3.2284800000000002,0.94164,3.363,0.27168000000000003,0.07924,0.28300000000000003,2.9568000000000003,0.8624,3.08
2020-12-12 14:00:00,3.07584,0.89712,3.204,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8032,0.8176,2.92,3.19104,0.9307200000000001,3.324,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9184,0.8512000000000001,3.04
2020-12-12 14:30:00,3.06624,0.8943200000000001,3.194,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7936,0.8148000000000001,2.91,3.18144,0.9279200000000001,3.314,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9088000000000003,0.8484,3.03
2020-12-12 15:00:00,3.11376,0.9081800000000001,3.2435,0.27216,0.07938,0.28350000000000003,2.8416,0.8288000000000001,2.96,3.24816,0.9473800000000001,3.3835,0.27216,0.07938,0.28350000000000003,2.976,0.868,3.1
2020-12-12 15:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8416,0.8288000000000001,2.96,3.25824,0.95032,3.394,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9856,0.8708,3.11
2020-12-12 16:00:00,3.17232,0.9252600000000001,3.3045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8992,0.8456,3.02,3.32592,0.97006,3.4645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0528,0.8904000000000001,3.18
2020-12-12 16:30:00,3.36336,0.9809800000000001,3.5035,0.27216,0.07938,0.28350000000000003,3.0912,0.9016000000000001,3.22,3.53616,1.03138,3.6835,0.27216,0.07938,0.28350000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-12-12 17:00:00,3.58512,1.04566,3.7345,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.312,0.966,3.45,3.6907200000000002,1.07646,3.8445,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.4176,0.9968,3.56
2020-12-12 17:30:00,3.72912,1.08766,3.8845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.456,1.008,3.6,3.8155200000000002,1.11286,3.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.5423999999999998,1.0332,3.69
2020-12-12 18:00:00,3.6796800000000003,1.07324,3.833,0.27168000000000003,0.07924,0.28300000000000003,3.408,0.994,3.55,3.75648,1.09564,3.9130000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.4848,1.0164,3.63
2020-12-12 18:30:00,3.63312,1.05966,3.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.36,0.98,3.5,3.6619200000000003,1.06806,3.8145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-12 19:00:00,3.4603200000000003,1.00926,3.6045,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1872,0.9296000000000001,3.32,3.51792,1.02606,3.6645,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2448,0.9464,3.38
2020-12-12 19:30:00,3.3057600000000003,0.96418,3.4435000000000002,0.27216,0.07938,0.28350000000000003,3.0336,0.8848,3.16,3.37296,0.9837800000000001,3.5135,0.27216,0.07938,0.28350000000000003,3.1008,0.9044000000000001,3.23
2020-12-12 20:00:00,3.1824,0.9282,3.315,0.2736,0.07980000000000001,0.28500000000000003,2.9088000000000003,0.8484,3.03,3.2496,0.9478000000000001,3.385,0.2736,0.07980000000000001,0.28500000000000003,2.976,0.868,3.1
2020-12-12 20:30:00,3.0192,0.8806,3.145,0.2736,0.07980000000000001,0.28500000000000003,2.7456,0.8008000000000001,2.86,3.096,0.903,3.225,0.2736,0.07980000000000001,0.28500000000000003,2.8224,0.8232,2.94
2020-12-12 21:00:00,2.93232,0.85526,3.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.6592000000000002,0.7756000000000001,2.77,3.00912,0.8776600000000001,3.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7359999999999998,0.798,2.85
2020-12-12 21:30:00,2.8272,0.8246,2.9450000000000003,0.2736,0.07980000000000001,0.28500000000000003,2.5536,0.7448,2.66,2.9136,0.8498,3.035,0.2736,0.07980000000000001,0.28500000000000003,2.64,0.77,2.75
2020-12-12 22:00:00,2.6448,0.7714000000000001,2.755,0.2736,0.07980000000000001,0.28500000000000003,2.3712,0.6916,2.47,2.7504,0.8022,2.865,0.2736,0.07980000000000001,0.28500000000000003,2.4768,0.7224,2.58
2020-12-12 22:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1408,0.6244000000000001,2.23,2.51904,0.73472,2.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2464,0.6552,2.34
2020-12-12 23:00:00,2.25168,0.6567400000000001,2.3455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9776,0.5768,2.06,2.36688,0.6903400000000001,2.4655,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0928,0.6104,2.18
2020-12-12 23:30:00,2.09856,0.6120800000000001,2.186,0.27456,0.08008000000000001,0.28600000000000003,1.824,0.532,1.9,2.22336,0.6484800000000001,2.316,0.27456,0.08008000000000001,0.28600000000000003,1.9488,0.5684,2.03
2020-12-13 00:00:00,2.0016,0.5838,2.085,0.2736,0.07980000000000001,0.28500000000000003,1.728,0.504,1.8,2.1264,0.6202000000000001,2.215,0.2736,0.07980000000000001,0.28500000000000003,1.8528,0.5404,1.9300000000000002
2020-12-13 00:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.27504,0.08022,0.28650000000000003,1.6896,0.4928,1.76,2.07984,0.60662,2.1665,0.27504,0.08022,0.28650000000000003,1.8048000000000002,0.5264,1.88
2020-12-13 01:00:00,2.06064,0.60102,2.1465,0.27504,0.08022,0.28650000000000003,1.7856,0.5208,1.8599999999999999,2.16624,0.63182,2.2565,0.27504,0.08022,0.28650000000000003,1.8912,0.5516,1.97
2020-12-13 01:30:00,2.05968,0.60074,2.1455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7856,0.5208,1.8599999999999999,2.16528,0.6315400000000001,2.2555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8912,0.5516,1.97
2020-12-13 02:00:00,2.03184,0.59262,2.1165,0.27504,0.08022,0.28650000000000003,1.7568000000000001,0.5124000000000001,1.83,2.13744,0.6234200000000001,2.2265,0.27504,0.08022,0.28650000000000003,1.8624,0.5432,1.94
2020-12-13 02:30:00,1.94592,0.5675600000000001,2.027,0.27552000000000004,0.08036,0.28700000000000003,1.6703999999999999,0.4872,1.74,2.06112,0.60116,2.147,0.27552000000000004,0.08036,0.28700000000000003,1.7856,0.5208,1.8599999999999999
2020-12-13 03:00:00,1.91616,0.55888,1.996,0.27456,0.08008000000000001,0.28600000000000003,1.6416,0.4788,1.71,2.03136,0.59248,2.116,0.27456,0.08008000000000001,0.28600000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-12-13 03:30:00,1.84992,0.53956,1.927,0.27552000000000004,0.08036,0.28700000000000003,1.5744,0.4592,1.6400000000000001,1.97472,0.57596,2.057,0.27552000000000004,0.08036,0.28700000000000003,1.6992,0.49560000000000004,1.77
2020-12-13 04:00:00,1.8403200000000002,0.53676,1.917,0.27552000000000004,0.08036,0.28700000000000003,1.5648,0.45640000000000003,1.63,1.9651200000000002,0.57316,2.047,0.27552000000000004,0.08036,0.28700000000000003,1.6896,0.4928,1.76
2020-12-13 04:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.27456,0.08008000000000001,0.28600000000000003,1.536,0.448,1.6,1.94496,0.56728,2.026,0.27456,0.08008000000000001,0.28600000000000003,1.6703999999999999,0.4872,1.74
2020-12-13 05:00:00,1.79184,0.5226200000000001,1.8665,0.27504,0.08022,0.28650000000000003,1.5168,0.4424,1.58,1.92624,0.5618200000000001,2.0065,0.27504,0.08022,0.28650000000000003,1.6512,0.48160000000000003,1.72
2020-12-13 05:30:00,1.82064,0.53102,1.8965,0.27504,0.08022,0.28650000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.94544,0.56742,2.0265,0.27504,0.08022,0.28650000000000003,1.6703999999999999,0.4872,1.74
2020-12-13 06:00:00,1.8580800000000002,0.5419400000000001,1.9355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.584,0.462,1.65,1.99248,0.5811400000000001,2.0755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7184,0.5012,1.79
2020-12-13 06:30:00,2.01264,0.5870200000000001,2.0965,0.27504,0.08022,0.28650000000000003,1.7376,0.5068,1.81,2.08944,0.6094200000000001,2.1765,0.27504,0.08022,0.28650000000000003,1.8144,0.5292,1.8900000000000001
2020-12-13 07:00:00,2.05056,0.5980800000000001,2.136,0.27456,0.08008000000000001,0.28600000000000003,1.776,0.518,1.85,2.14656,0.6260800000000001,2.236,0.27456,0.08008000000000001,0.28600000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-13 07:30:00,2.15568,0.6287400000000001,2.2455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8816000000000002,0.5488000000000001,1.96,2.27088,0.66234,2.3655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9968,0.5824,2.08
2020-12-13 08:00:00,2.31936,0.6764800000000001,2.416,0.27456,0.08008000000000001,0.28600000000000003,2.0448,0.5964,2.13,2.42496,0.70728,2.526,0.27456,0.08008000000000001,0.28600000000000003,2.1504,0.6272,2.24
2020-12-13 08:30:00,2.53968,0.7407400000000001,2.6455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2656,0.6608,2.36,2.65488,0.77434,2.7655000000000003,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3808,0.6944,2.48
2020-12-13 09:00:00,2.79888,0.8163400000000001,2.9155,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5248,0.7364,2.63,2.90448,0.8471400000000001,3.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6304,0.7672,2.74
2020-12-13 09:30:00,2.94336,0.85848,3.066,0.27456,0.08008000000000001,0.28600000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.04896,0.8892800000000001,3.176,0.27456,0.08008000000000001,0.28600000000000003,2.7744,0.8092,2.89
2020-12-13 10:00:00,3.07728,0.8975400000000001,3.2055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8032,0.8176,2.92,3.17328,0.92554,3.3055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8992,0.8456,3.02
2020-12-13 10:30:00,3.19248,0.9311400000000001,3.3255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9184,0.8512000000000001,3.04,3.27888,0.9563400000000001,3.4155,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0048,0.8764000000000001,3.13
2020-12-13 11:00:00,3.28896,0.9592800000000001,3.426,0.27456,0.08008000000000001,0.28600000000000003,3.0144,0.8792000000000001,3.14,3.37536,0.9844800000000001,3.516,0.27456,0.08008000000000001,0.28600000000000003,3.1008,0.9044000000000001,3.23
2020-12-13 11:30:00,3.41328,0.9955400000000001,3.5555,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.1392,0.9156000000000001,3.27,3.49008,1.01794,3.6355,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.216,0.9380000000000001,3.35
2020-12-13 12:00:00,3.48048,1.01514,3.6255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2064,0.9352,3.34,3.54768,1.03474,3.6955,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.2736,0.9548000000000001,3.41
2020-12-13 12:30:00,3.63312,1.05966,3.7845,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.36,0.98,3.5,3.68112,1.07366,3.8345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.408,0.994,3.55
2020-12-13 13:00:00,3.624,1.057,3.775,0.2736,0.07980000000000001,0.28500000000000003,3.3504,0.9772000000000001,3.49,3.672,1.071,3.825,0.2736,0.07980000000000001,0.28500000000000003,3.3984,0.9912000000000001,3.54
2020-12-13 13:30:00,3.62448,1.05714,3.7755,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.3504,0.9772000000000001,3.49,3.65328,1.06554,3.8055,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.3792,0.9856,3.52
2020-12-13 14:00:00,3.576,1.043,3.725,0.2736,0.07980000000000001,0.28500000000000003,3.3024,0.9632000000000001,3.44,3.624,1.057,3.775,0.2736,0.07980000000000001,0.28500000000000003,3.3504,0.9772000000000001,3.49
2020-12-13 14:30:00,3.54624,1.03432,3.694,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2736,0.9548000000000001,3.41,3.57504,1.04272,3.724,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3024,0.9632000000000001,3.44
2020-12-13 15:00:00,3.5073600000000003,1.02298,3.6535,0.27216,0.07938,0.28350000000000003,3.2352,0.9436,3.37,3.5553600000000003,1.03698,3.7035,0.27216,0.07938,0.28350000000000003,3.2832,0.9576,3.42
2020-12-13 15:30:00,3.46992,1.01206,3.6145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.1968,0.9324,3.33,3.50832,1.02326,3.6545,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.2352,0.9436,3.37
2020-12-13 16:00:00,3.65136,1.06498,3.8035,0.27216,0.07938,0.28350000000000003,3.3792,0.9856,3.52,3.69936,1.07898,3.8535,0.27216,0.07938,0.28350000000000003,3.4272,0.9996,3.5700000000000003
2020-12-13 16:30:00,3.97728,1.16004,4.143,0.27168000000000003,0.07924,0.28300000000000003,3.7056,1.0808,3.86,3.9292800000000003,1.14604,4.093,0.27168000000000003,0.07924,0.28300000000000003,3.6576,1.0668,3.81
2020-12-13 17:00:00,4.16064,1.21352,4.334,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.888,1.134,4.05,3.9878400000000003,1.16312,4.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7152000000000003,1.0836000000000001,3.87
2020-12-13 17:30:00,4.17888,1.21884,4.353,0.27168000000000003,0.07924,0.28300000000000003,3.9072,1.1396,4.07,4.00608,1.16844,4.173,0.27168000000000003,0.07924,0.28300000000000003,3.7344,1.0892,3.89
2020-12-13 18:00:00,4.1304,1.2047,4.3025,0.2712,0.0791,0.28250000000000003,3.8592,1.1256,4.02,3.8904,1.1347,4.0525,0.2712,0.0791,0.28250000000000003,3.6192,1.0556,3.77
2020-12-13 18:30:00,3.86256,1.12658,4.0235,0.27216,0.07938,0.28350000000000003,3.5904,1.0472,3.74,3.74736,1.09298,3.9035,0.27216,0.07938,0.28350000000000003,3.4752,1.0136,3.62
2020-12-13 19:00:00,3.6216,1.0563,3.7725,0.2712,0.0791,0.28250000000000003,3.3504,0.9772000000000001,3.49,3.6024000000000003,1.0507,3.7525,0.2712,0.0791,0.28250000000000003,3.3312,0.9716,3.47
2020-12-13 19:30:00,3.43824,1.00282,3.5815,0.27024000000000004,0.07882,0.28150000000000003,3.168,0.924,3.3,3.4478400000000002,1.00562,3.5915,0.27024000000000004,0.07882,0.28150000000000003,3.1776,0.9268000000000001,3.31
2020-12-13 20:00:00,3.2088,0.9359000000000001,3.3425000000000002,0.2712,0.0791,0.28250000000000003,2.9376,0.8568,3.06,3.2664,0.9527,3.4025,0.2712,0.0791,0.28250000000000003,2.9952,0.8736,3.12
2020-12-13 20:30:00,3.07488,0.8968400000000001,3.203,0.27168000000000003,0.07924,0.28300000000000003,2.8032,0.8176,2.92,3.17088,0.9248400000000001,3.303,0.27168000000000003,0.07924,0.28300000000000003,2.8992,0.8456,3.02
2020-12-13 21:00:00,2.9683200000000003,0.8657600000000001,3.092,0.27072,0.07896,0.28200000000000003,2.6976,0.7868,2.81,3.06432,0.8937600000000001,3.192,0.27072,0.07896,0.28200000000000003,2.7936,0.8148000000000001,2.91
2020-12-13 21:30:00,2.80608,0.8184400000000001,2.923,0.27168000000000003,0.07924,0.28300000000000003,2.5343999999999998,0.7392000000000001,2.64,2.8732800000000003,0.8380400000000001,2.993,0.27168000000000003,0.07924,0.28300000000000003,2.6016,0.7588,2.71
2020-12-13 22:00:00,2.67216,0.7793800000000001,2.7835,0.27216,0.07938,0.28350000000000003,2.4,0.7000000000000001,2.5,2.64336,0.7709800000000001,2.7535,0.27216,0.07938,0.28350000000000003,2.3712,0.6916,2.47
2020-12-13 22:30:00,2.4696,0.7203,2.5725,0.2712,0.0791,0.28250000000000003,2.1984,0.6412,2.29,2.5176,0.7343000000000001,2.6225,0.2712,0.0791,0.28250000000000003,2.2464,0.6552,2.34
2020-12-13 23:00:00,2.27808,0.66444,2.373,0.27168000000000003,0.07924,0.28300000000000003,2.0064,0.5852,2.09,2.32608,0.67844,2.423,0.27168000000000003,0.07924,0.28300000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-12-13 23:30:00,2.12304,0.6192200000000001,2.2115,0.27024000000000004,0.07882,0.28150000000000003,1.8528,0.5404,1.9300000000000002,2.20944,0.6444200000000001,2.3015,0.27024000000000004,0.07882,0.28150000000000003,1.9392,0.5656,2.02
2020-12-14 00:00:00,2.00832,0.5857600000000001,2.092,0.27072,0.07896,0.28200000000000003,1.7376,0.5068,1.81,2.04672,0.59696,2.132,0.27072,0.07896,0.28200000000000003,1.776,0.518,1.85
2020-12-14 00:30:00,2.00976,0.58618,2.0935,0.27216,0.07938,0.28350000000000003,1.7376,0.5068,1.81,2.02896,0.5917800000000001,2.1135,0.27216,0.07938,0.28350000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-12-14 01:00:00,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001,2.17248,0.6336400000000001,2.263,0.27168000000000003,0.07924,0.28300000000000003,1.9008,0.5544,1.98
2020-12-14 01:30:00,2.10384,0.61362,2.1915,0.27024000000000004,0.07882,0.28150000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.15184,0.6276200000000001,2.2415,0.27024000000000004,0.07882,0.28150000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-14 02:00:00,2.0568,0.5999,2.1425,0.2712,0.0791,0.28250000000000003,1.7856,0.5208,1.8599999999999999,2.076,0.6055,2.1625,0.2712,0.0791,0.28250000000000003,1.8048000000000002,0.5264,1.88
2020-12-14 02:30:00,1.98048,0.57764,2.063,0.27168000000000003,0.07924,0.28300000000000003,1.7088,0.4984,1.78,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87
2020-12-14 03:00:00,1.9699200000000001,0.5745600000000001,2.052,0.27072,0.07896,0.28200000000000003,1.6992,0.49560000000000004,1.77,2.00832,0.5857600000000001,2.092,0.27072,0.07896,0.28200000000000003,1.7376,0.5068,1.81
2020-12-14 03:30:00,1.9704000000000002,0.5747,2.0525,0.2712,0.0791,0.28250000000000003,1.6992,0.49560000000000004,1.77,1.9512,0.5691,2.0325,0.2712,0.0791,0.28250000000000003,1.6800000000000002,0.49,1.75
2020-12-14 04:00:00,1.89264,0.5520200000000001,1.9715,0.27024000000000004,0.07882,0.28150000000000003,1.6224,0.4732,1.69,1.9790400000000001,0.5772200000000001,2.0615,0.27024000000000004,0.07882,0.28150000000000003,1.7088,0.4984,1.78
2020-12-14 04:30:00,1.9315200000000001,0.5633600000000001,2.012,0.27072,0.07896,0.28200000000000003,1.6608,0.4844,1.73,1.9891200000000002,0.58016,2.072,0.27072,0.07896,0.28200000000000003,1.7184,0.5012,1.79
2020-12-14 05:00:00,1.95168,0.5692400000000001,2.033,0.27168000000000003,0.07924,0.28300000000000003,1.6800000000000002,0.49,1.75,1.98048,0.57764,2.063,0.27168000000000003,0.07924,0.28300000000000003,1.7088,0.4984,1.78
2020-12-14 05:30:00,2.0088,0.5859,2.0925,0.2712,0.0791,0.28250000000000003,1.7376,0.5068,1.81,2.124,0.6195,2.2125,0.2712,0.0791,0.28250000000000003,1.8528,0.5404,1.9300000000000002
2020-12-14 06:00:00,2.14224,0.62482,2.2315,0.27024000000000004,0.07882,0.28150000000000003,1.8719999999999999,0.546,1.9500000000000002,2.24784,0.6556200000000001,2.3415,0.27024000000000004,0.07882,0.28150000000000003,1.9776,0.5768,2.06
2020-12-14 06:30:00,2.4220800000000002,0.7064400000000001,2.523,0.27168000000000003,0.07924,0.28300000000000003,2.1504,0.6272,2.24,2.50848,0.7316400000000001,2.613,0.27168000000000003,0.07924,0.28300000000000003,2.2368,0.6524,2.33
2020-12-14 07:00:00,2.71056,0.7905800000000001,2.8235,0.27216,0.07938,0.28350000000000003,2.4384,0.7112,2.54,2.72976,0.7961800000000001,2.8435,0.27216,0.07938,0.28350000000000003,2.4576000000000002,0.7168,2.56
2020-12-14 07:30:00,3.06432,0.8937600000000001,3.192,0.27072,0.07896,0.28200000000000003,2.7936,0.8148000000000001,2.91,3.04512,0.8881600000000001,3.172,0.27072,0.07896,0.28200000000000003,2.7744,0.8092,2.89
2020-12-14 08:00:00,3.25584,0.9496200000000001,3.3915,0.27024000000000004,0.07882,0.28150000000000003,2.9856,0.8708,3.11,3.27504,0.9552200000000001,3.4115,0.27024000000000004,0.07882,0.28150000000000003,3.0048,0.8764000000000001,3.13
2020-12-14 08:30:00,3.3412800000000002,0.9745400000000001,3.4805,0.26928,0.07854000000000001,0.2805,3.072,0.896,3.2,3.38928,0.9885400000000001,3.5305,0.26928,0.07854000000000001,0.2805,3.12,0.91,3.25
2020-12-14 09:00:00,3.4358400000000002,1.00212,3.5789999999999997,0.26784,0.07812000000000001,0.279,3.168,0.924,3.3,3.46464,1.01052,3.609,0.26784,0.07812000000000001,0.279,3.1968,0.9324,3.33
2020-12-14 09:30:00,3.4363200000000003,1.00226,3.5795,0.26832,0.07826000000000001,0.2795,3.168,0.924,3.3,3.42672,0.9994600000000001,3.5695,0.26832,0.07826000000000001,0.2795,3.1584,0.9212,3.29
2020-12-14 10:00:00,3.37008,0.98294,3.5105,0.26928,0.07854000000000001,0.2805,3.1008,0.9044000000000001,3.23,3.3412800000000002,0.9745400000000001,3.4805,0.26928,0.07854000000000001,0.2805,3.072,0.896,3.2
2020-12-14 10:30:00,3.2640000000000002,0.9520000000000001,3.4,0.26880000000000004,0.0784,0.28,2.9952,0.8736,3.12,3.1968,0.9324,3.33,0.26880000000000004,0.0784,0.28,2.928,0.854,3.05
2020-12-14 11:00:00,3.24576,0.9466800000000001,3.3810000000000002,0.26976,0.07868,0.281,2.976,0.868,3.1,3.12096,0.9102800000000001,3.251,0.26976,0.07868,0.281,2.8512,0.8316,2.9699999999999998
2020-12-14 11:30:00,3.22704,0.9412200000000001,3.3615,0.27024000000000004,0.07882,0.28150000000000003,2.9568000000000003,0.8624,3.08,3.04464,0.88802,3.1715,0.27024000000000004,0.07882,0.28150000000000003,2.7744,0.8092,2.89
2020-12-14 12:00:00,3.2462400000000002,0.9468200000000001,3.3815,0.27024000000000004,0.07882,0.28150000000000003,2.976,0.868,3.1,3.05424,0.8908200000000001,3.1815,0.27024000000000004,0.07882,0.28150000000000003,2.784,0.812,2.9
2020-12-14 12:30:00,3.32256,0.96908,3.461,0.26976,0.07868,0.281,3.0528,0.8904000000000001,3.18,3.19776,0.9326800000000001,3.331,0.26976,0.07868,0.281,2.928,0.854,3.05
2020-12-14 13:00:00,3.25632,0.94976,3.392,0.27072,0.07896,0.28200000000000003,2.9856,0.8708,3.11,3.17952,0.9273600000000001,3.312,0.27072,0.07896,0.28200000000000003,2.9088000000000003,0.8484,3.03
2020-12-14 13:30:00,3.25584,0.9496200000000001,3.3915,0.27024000000000004,0.07882,0.28150000000000003,2.9856,0.8708,3.11,3.12144,0.9104200000000001,3.2515,0.27024000000000004,0.07882,0.28150000000000003,2.8512,0.8316,2.9699999999999998
2020-12-14 14:00:00,3.1968,0.9324,3.33,0.26880000000000004,0.0784,0.28,2.928,0.854,3.05,3.12,0.91,3.25,0.26880000000000004,0.0784,0.28,2.8512,0.8316,2.9699999999999998
2020-12-14 14:30:00,3.14112,0.9161600000000001,3.2720000000000002,0.27072,0.07896,0.28200000000000003,2.8704,0.8372,2.99,3.10272,0.9049600000000001,3.232,0.27072,0.07896,0.28200000000000003,2.832,0.8260000000000001,2.95
2020-12-14 15:00:00,3.19008,0.93044,3.323,0.27168000000000003,0.07924,0.28300000000000003,2.9184,0.8512000000000001,3.04,3.19968,0.9332400000000001,3.333,0.27168000000000003,0.07924,0.28300000000000003,2.928,0.854,3.05
2020-12-14 15:30:00,3.23664,0.9440200000000001,3.3715,0.27024000000000004,0.07882,0.28150000000000003,2.9664,0.8652000000000001,3.09,3.26544,0.95242,3.4015,0.27024000000000004,0.07882,0.28150000000000003,2.9952,0.8736,3.12
2020-12-14 16:00:00,3.4488,1.0059,3.5925000000000002,0.2712,0.0791,0.28250000000000003,3.1776,0.9268000000000001,3.31,3.4872,1.0171,3.6325000000000003,0.2712,0.0791,0.28250000000000003,3.216,0.9380000000000001,3.35
2020-12-14 16:30:00,3.86208,1.12644,4.023,0.27168000000000003,0.07924,0.28300000000000003,3.5904,1.0472,3.74,3.90048,1.13764,4.063,0.27168000000000003,0.07924,0.28300000000000003,3.6288,1.0584,3.7800000000000002
2020-12-14 17:00:00,4.14912,1.2101600000000001,4.322,0.27072,0.07896,0.28200000000000003,3.8784,1.1312,4.04,4.19712,1.22416,4.372,0.27072,0.07896,0.28200000000000003,3.9264,1.1452,4.09
2020-12-14 17:30:00,4.21728,1.23004,4.393,0.27168000000000003,0.07924,0.28300000000000003,3.9455999999999998,1.1508,4.11,4.28448,1.24964,4.463,0.27168000000000003,0.07924,0.28300000000000003,4.0128,1.1703999999999999,4.18
2020-12-14 18:00:00,4.13952,1.20736,4.312,0.27072,0.07896,0.28200000000000003,3.8688000000000002,1.1284,4.03,4.20672,1.22696,4.382,0.27072,0.07896,0.28200000000000003,3.936,1.148,4.1
2020-12-14 18:30:00,3.94656,1.15108,4.111,0.26976,0.07868,0.281,3.6768,1.0724,3.83,4.02336,1.17348,4.191,0.26976,0.07868,0.281,3.7536,1.0948,3.91
2020-12-14 19:00:00,3.73728,1.0900400000000001,3.893,0.27168000000000003,0.07924,0.28300000000000003,3.4656000000000002,1.0108,3.61,3.81408,1.11244,3.973,0.27168000000000003,0.07924,0.28300000000000003,3.5423999999999998,1.0332,3.69
2020-12-14 19:30:00,3.62256,1.05658,3.7735000000000003,0.27216,0.07938,0.28350000000000003,3.3504,0.9772000000000001,3.49,3.7089600000000003,1.08178,3.8635,0.27216,0.07938,0.28350000000000003,3.4368,1.0024,3.58
2020-12-14 20:00:00,3.39168,0.9892400000000001,3.533,0.27168000000000003,0.07924,0.28300000000000003,3.12,0.91,3.25,3.46848,1.01164,3.613,0.27168000000000003,0.07924,0.28300000000000003,3.1968,0.9324,3.33
2020-12-14 20:30:00,3.22032,0.9392600000000001,3.3545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.9472,0.8596,3.07,3.27792,0.9560600000000001,3.4145,0.27312000000000003,0.07966000000000001,0.28450000000000003,3.0048,0.8764000000000001,3.13
2020-12-14 21:00:00,3.07632,0.8972600000000001,3.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8032,0.8176,2.92,3.14352,0.9168600000000001,3.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8704,0.8372,2.99
2020-12-14 21:30:00,2.9212800000000003,0.85204,3.043,0.27168000000000003,0.07924,0.28300000000000003,2.6496,0.7728,2.76,3.00768,0.87724,3.133,0.27168000000000003,0.07924,0.28300000000000003,2.7359999999999998,0.798,2.85
2020-12-14 22:00:00,2.74944,0.8019200000000001,2.864,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4768,0.7224,2.58,2.83584,0.8271200000000001,2.954,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5632,0.7476,2.67
2020-12-14 22:30:00,2.52816,0.73738,2.6335,0.27216,0.07938,0.28350000000000003,2.2560000000000002,0.658,2.35,2.62416,0.7653800000000001,2.7335000000000003,0.27216,0.07938,0.28350000000000003,2.352,0.686,2.45
2020-12-14 23:00:00,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13,2.40288,0.70084,2.503,0.27168000000000003,0.07924,0.28300000000000003,2.1312,0.6216,2.22
2020-12-14 23:30:00,2.07792,0.60606,2.1645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8048000000000002,0.5264,1.88,2.17392,0.6340600000000001,2.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9008,0.5544,1.98
2020-12-15 00:00:00,1.9531200000000002,0.56966,2.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6800000000000002,0.49,1.75,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85
2020-12-15 00:30:00,1.96224,0.57232,2.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6896,0.4928,1.76,2.06784,0.6031200000000001,2.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7952,0.5236000000000001,1.87
2020-12-15 01:00:00,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-15 01:30:00,2.0592,0.6006,2.145,0.2736,0.07980000000000001,0.28500000000000003,1.7856,0.5208,1.8599999999999999,2.1456,0.6258,2.235,0.2736,0.07980000000000001,0.28500000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-15 02:00:00,2.02944,0.59192,2.114,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7568000000000001,0.5124000000000001,1.83,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002
2020-12-15 02:30:00,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79,2.08752,0.6088600000000001,2.1745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8144,0.5292,1.8900000000000001
2020-12-15 03:00:00,1.9536,0.5698,2.035,0.2736,0.07980000000000001,0.28500000000000003,1.6800000000000002,0.49,1.75,2.0592,0.6006,2.145,0.2736,0.07980000000000001,0.28500000000000003,1.7856,0.5208,1.8599999999999999
2020-12-15 03:30:00,1.85616,0.5413800000000001,1.9335,0.27216,0.07938,0.28350000000000003,1.584,0.462,1.65,1.9713600000000002,0.57498,2.0535,0.27216,0.07938,0.28350000000000003,1.6992,0.49560000000000004,1.77
2020-12-15 04:00:00,1.84752,0.53886,1.9245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5744,0.4592,1.6400000000000001,1.96272,0.5724600000000001,2.0445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6896,0.4928,1.76
2020-12-15 04:30:00,1.8479999999999999,0.539,1.925,0.2736,0.07980000000000001,0.28500000000000003,1.5744,0.4592,1.6400000000000001,1.9632,0.5726,2.045,0.2736,0.07980000000000001,0.28500000000000003,1.6896,0.4928,1.76
2020-12-15 05:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5648,0.45640000000000003,1.63,1.96224,0.57232,2.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6896,0.4928,1.76
2020-12-15 05:30:00,1.9344000000000001,0.5642,2.015,0.2736,0.07980000000000001,0.28500000000000003,1.6608,0.4844,1.73,2.0592,0.6006,2.145,0.2736,0.07980000000000001,0.28500000000000003,1.7856,0.5208,1.8599999999999999
2020-12-15 06:00:00,2.0592,0.6006,2.145,0.2736,0.07980000000000001,0.28500000000000003,1.7856,0.5208,1.8599999999999999,2.184,0.637,2.275,0.2736,0.07980000000000001,0.28500000000000003,1.9104,0.5572,1.99
2020-12-15 06:30:00,2.41344,0.7039200000000001,2.5140000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1408,0.6244000000000001,2.23,2.49984,0.7291200000000001,2.604,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2272,0.6496000000000001,2.32
2020-12-15 07:00:00,2.6544,0.7742,2.765,0.2736,0.07980000000000001,0.28500000000000003,2.3808,0.6944,2.48,2.7216,0.7938000000000001,2.835,0.2736,0.07980000000000001,0.28500000000000003,2.448,0.714,2.55
2020-12-15 07:30:00,3.0576,0.8918,3.185,0.2736,0.07980000000000001,0.28500000000000003,2.784,0.812,2.9,3.0864,0.9002,3.215,0.2736,0.07980000000000001,0.28500000000000003,2.8128,0.8204,2.93
2020-12-15 08:00:00,3.26592,0.9525600000000001,3.402,0.27072,0.07896,0.28200000000000003,2.9952,0.8736,3.12,3.28512,0.9581600000000001,3.422,0.27072,0.07896,0.28200000000000003,3.0144,0.8792000000000001,3.14
2020-12-15 08:30:00,3.42048,0.9976400000000001,3.563,0.27168000000000003,0.07924,0.28300000000000003,3.1488,0.9184,3.2800000000000002,3.43968,1.00324,3.583,0.27168000000000003,0.07924,0.28300000000000003,3.168,0.924,3.3
2020-12-15 09:00:00,3.4780800000000003,1.01444,3.623,0.27168000000000003,0.07924,0.28300000000000003,3.2064,0.9352,3.34,3.49728,1.02004,3.643,0.27168000000000003,0.07924,0.28300000000000003,3.2256,0.9408000000000001,3.36
2020-12-15 09:30:00,3.4300800000000002,1.00044,3.573,0.27168000000000003,0.07924,0.28300000000000003,3.1584,0.9212,3.29,3.41088,0.9948400000000001,3.553,0.27168000000000003,0.07924,0.28300000000000003,3.1392,0.9156000000000001,3.27
2020-12-15 10:00:00,3.3350400000000002,0.97272,3.474,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0624,0.8932,3.19,3.28704,0.9587200000000001,3.424,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0144,0.8792000000000001,3.14
2020-12-15 10:30:00,3.26736,0.95298,3.4035,0.27216,0.07938,0.28350000000000003,2.9952,0.8736,3.12,3.18096,0.92778,3.3135,0.27216,0.07938,0.28350000000000003,2.9088000000000003,0.8484,3.03
2020-12-15 11:00:00,3.2568,0.9499000000000001,3.3925,0.2712,0.0791,0.28250000000000003,2.9856,0.8708,3.11,3.1512000000000002,0.9191,3.2825,0.2712,0.0791,0.28250000000000003,2.88,0.84,3.0
2020-12-15 11:30:00,3.19968,0.9332400000000001,3.333,0.27168000000000003,0.07924,0.28300000000000003,2.928,0.854,3.05,3.06528,0.8940400000000001,3.193,0.27168000000000003,0.07924,0.28300000000000003,2.7936,0.8148000000000001,2.91
2020-12-15 12:00:00,3.2184,0.9387000000000001,3.3525,0.2712,0.0791,0.28250000000000003,2.9472,0.8596,3.07,3.0648,0.8939,3.1925,0.2712,0.0791,0.28250000000000003,2.7936,0.8148000000000001,2.91
2020-12-15 12:30:00,3.11136,0.9074800000000001,3.241,0.26976,0.07868,0.281,2.8416,0.8288000000000001,2.96,2.99616,0.8738800000000001,3.121,0.26976,0.07868,0.281,2.7264,0.7952,2.84
2020-12-15 13:00:00,3.12192,0.91056,3.252,0.27072,0.07896,0.28200000000000003,2.8512,0.8316,2.9699999999999998,3.13152,0.9133600000000001,3.262,0.27072,0.07896,0.28200000000000003,2.8608000000000002,0.8344,2.98
2020-12-15 13:30:00,3.16032,0.92176,3.292,0.27072,0.07896,0.28200000000000003,2.8896,0.8428,3.01,3.19872,0.9329600000000001,3.332,0.27072,0.07896,0.28200000000000003,2.928,0.854,3.05
2020-12-15 14:00:00,3.09216,0.9018800000000001,3.221,0.26976,0.07868,0.281,2.8224,0.8232,2.94,3.14016,0.91588,3.271,0.26976,0.07868,0.281,2.8704,0.8372,2.99
2020-12-15 14:30:00,3.05424,0.8908200000000001,3.1815,0.27024000000000004,0.07882,0.28150000000000003,2.784,0.812,2.9,3.13104,0.91322,3.2615,0.27024000000000004,0.07882,0.28150000000000003,2.8608000000000002,0.8344,2.98
2020-12-15 15:00:00,3.14112,0.9161600000000001,3.2720000000000002,0.27072,0.07896,0.28200000000000003,2.8704,0.8372,2.99,3.23712,0.9441600000000001,3.372,0.27072,0.07896,0.28200000000000003,2.9664,0.8652000000000001,3.09
2020-12-15 15:30:00,3.21696,0.9382800000000001,3.351,0.26976,0.07868,0.281,2.9472,0.8596,3.07,3.31296,0.96628,3.451,0.26976,0.07868,0.281,3.0432,0.8876000000000001,3.17
2020-12-15 16:00:00,3.49632,1.01976,3.642,0.27072,0.07896,0.28200000000000003,3.2256,0.9408000000000001,3.36,3.54432,1.03376,3.692,0.27072,0.07896,0.28200000000000003,3.2736,0.9548000000000001,3.41
2020-12-15 16:30:00,3.89136,1.13498,4.0535,0.27216,0.07938,0.28350000000000003,3.6192,1.0556,3.77,3.94896,1.15178,4.1135,0.27216,0.07938,0.28350000000000003,3.6768,1.0724,3.83
2020-12-15 17:00:00,4.10208,1.19644,4.273,0.27168000000000003,0.07924,0.28300000000000003,3.8304,1.1172,3.99,4.15968,1.21324,4.333,0.27168000000000003,0.07924,0.28300000000000003,3.888,1.134,4.05
2020-12-15 17:30:00,4.17936,1.21898,4.3535,0.27216,0.07938,0.28350000000000003,3.9072,1.1396,4.07,4.25616,1.24138,4.4335,0.27216,0.07938,0.28350000000000003,3.984,1.162,4.15
2020-12-15 18:00:00,4.08288,1.1908400000000001,4.253,0.27168000000000003,0.07924,0.28300000000000003,3.8112,1.1116,3.9699999999999998,4.15968,1.21324,4.333,0.27168000000000003,0.07924,0.28300000000000003,3.888,1.134,4.05
2020-12-15 18:30:00,3.94848,1.15164,4.113,0.27168000000000003,0.07924,0.28300000000000003,3.6768,1.0724,3.83,3.99648,1.16564,4.163,0.27168000000000003,0.07924,0.28300000000000003,3.7248,1.0864,3.88
2020-12-15 19:00:00,3.7569600000000003,1.09578,3.9135,0.27216,0.07938,0.28350000000000003,3.4848,1.0164,3.63,3.8049600000000003,1.10978,3.9635,0.27216,0.07938,0.28350000000000003,3.5328,1.0304,3.68
2020-12-15 19:30:00,3.54624,1.03432,3.694,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2736,0.9548000000000001,3.41,3.60384,1.05112,3.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.3312,0.9716,3.47
2020-12-15 20:00:00,3.37296,0.9837800000000001,3.5135,0.27216,0.07938,0.28350000000000003,3.1008,0.9044000000000001,3.23,3.44016,1.00338,3.5835,0.27216,0.07938,0.28350000000000003,3.168,0.924,3.3
2020-12-15 20:30:00,3.23856,0.9445800000000001,3.3735,0.27216,0.07938,0.28350000000000003,2.9664,0.8652000000000001,3.09,3.3057600000000003,0.96418,3.4435000000000002,0.27216,0.07938,0.28350000000000003,3.0336,0.8848,3.16
2020-12-15 21:00:00,3.10512,0.90566,3.2345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.832,0.8260000000000001,2.95,3.15312,0.91966,3.2845,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.88,0.84,3.0
2020-12-15 21:30:00,3.00816,0.87738,3.1335,0.27216,0.07938,0.28350000000000003,2.7359999999999998,0.798,2.85,3.08496,0.89978,3.2135,0.27216,0.07938,0.28350000000000003,2.8128,0.8204,2.93
2020-12-15 22:00:00,2.75904,0.8047200000000001,2.874,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4864,0.7252000000000001,2.59,2.8262400000000003,0.82432,2.944,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5536,0.7448,2.66
2020-12-15 22:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2464,0.6552,2.34,2.58672,0.75446,2.6945,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3136,0.6748000000000001,2.41
2020-12-15 23:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.27216,0.07938,0.28350000000000003,2.0256,0.5908,2.11,2.36496,0.6897800000000001,2.4635,0.27216,0.07938,0.28350000000000003,2.0928,0.6104,2.18
2020-12-15 23:30:00,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-16 00:00:00,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71,2.02032,0.58926,2.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7472,0.5096,1.82
2020-12-16 00:30:00,1.9521600000000001,0.56938,2.0335,0.27216,0.07938,0.28350000000000003,1.6800000000000002,0.49,1.75,2.04816,0.59738,2.1335,0.27216,0.07938,0.28350000000000003,1.776,0.518,1.85
2020-12-16 01:00:00,2.06784,0.6031200000000001,2.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7952,0.5236000000000001,1.87,2.15424,0.6283200000000001,2.2439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-16 01:30:00,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-12-16 02:00:00,2.01936,0.5889800000000001,2.1035,0.27216,0.07938,0.28350000000000003,1.7472,0.5096,1.82,2.10576,0.6141800000000001,2.1935000000000002,0.27216,0.07938,0.28350000000000003,1.8336000000000001,0.5348,1.9100000000000001
