Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-16 02:30:00,1.97232,0.57526,2.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6992,0.49560000000000004,1.77,2.06832,0.60326,2.1545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7952,0.5236000000000001,1.87
2020-12-16 03:00:00,1.9531200000000002,0.56966,2.0345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6800000000000002,0.49,1.75,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85
2020-12-16 03:30:00,1.94256,0.5665800000000001,2.0235,0.27216,0.07938,0.28350000000000003,1.6703999999999999,0.4872,1.74,2.03856,0.59458,2.1235,0.27216,0.07938,0.28350000000000003,1.7664,0.5152,1.8399999999999999
2020-12-16 04:00:00,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71,2.01072,0.5864600000000001,2.0945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7376,0.5068,1.81
2020-12-16 04:30:00,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71,2.02032,0.58926,2.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7472,0.5096,1.82
2020-12-16 05:00:00,1.9224,0.5607,2.0025,0.2712,0.0791,0.28250000000000003,1.6512,0.48160000000000003,1.72,2.0376,0.5943,2.1225,0.2712,0.0791,0.28250000000000003,1.7664,0.5152,1.8399999999999999
2020-12-16 05:30:00,1.99008,0.5804400000000001,2.073,0.27168000000000003,0.07924,0.28300000000000003,1.7184,0.5012,1.79,2.11488,0.61684,2.203,0.27168000000000003,0.07924,0.28300000000000003,1.8432,0.5376000000000001,1.92
2020-12-16 06:00:00,2.09616,0.61138,2.1835,0.27216,0.07938,0.28350000000000003,1.824,0.532,1.9,2.19216,0.6393800000000001,2.2835,0.27216,0.07938,0.28350000000000003,1.92,0.56,2.0
2020-12-16 06:30:00,2.43072,0.70896,2.532,0.27072,0.07896,0.28200000000000003,2.16,0.63,2.25,2.49792,0.7285600000000001,2.602,0.27072,0.07896,0.28200000000000003,2.2272,0.6496000000000001,2.32
2020-12-16 07:00:00,2.80656,0.8185800000000001,2.9235,0.27216,0.07938,0.28350000000000003,2.5343999999999998,0.7392000000000001,2.64,2.84496,0.8297800000000001,2.9635,0.27216,0.07938,0.28350000000000003,2.5728,0.7504000000000001,2.68
2020-12-16 07:30:00,3.08448,0.8996400000000001,3.213,0.27168000000000003,0.07924,0.28300000000000003,2.8128,0.8204,2.93,3.09408,0.90244,3.223,0.27168000000000003,0.07924,0.28300000000000003,2.8224,0.8232,2.94
2020-12-16 08:00:00,3.29376,0.9606800000000001,3.431,0.26976,0.07868,0.281,3.024,0.882,3.15,3.29376,0.9606800000000001,3.431,0.26976,0.07868,0.281,3.024,0.882,3.15
2020-12-16 08:30:00,3.35232,0.9777600000000001,3.492,0.27072,0.07896,0.28200000000000003,3.0816,0.8988,3.21,3.37152,0.9833600000000001,3.512,0.27072,0.07896,0.28200000000000003,3.1008,0.9044000000000001,3.23
2020-12-16 09:00:00,3.43824,1.00282,3.5815,0.27024000000000004,0.07882,0.28150000000000003,3.168,0.924,3.3,3.45744,1.00842,3.6015,0.27024000000000004,0.07882,0.28150000000000003,3.1872,0.9296000000000001,3.32
2020-12-16 09:30:00,3.51312,1.02466,3.6595,0.26832,0.07826000000000001,0.2795,3.2448,0.9464,3.38,3.52272,1.02746,3.6695,0.26832,0.07826000000000001,0.2795,3.2544,0.9492,3.39
2020-12-16 10:00:00,3.5246399999999998,1.02802,3.6715,0.27024000000000004,0.07882,0.28150000000000003,3.2544,0.9492,3.39,3.4958400000000003,1.01962,3.6415,0.27024000000000004,0.07882,0.28150000000000003,3.2256,0.9408000000000001,3.36
2020-12-16 10:30:00,3.47664,1.01402,3.6215,0.27024000000000004,0.07882,0.28150000000000003,3.2064,0.9352,3.34,3.42864,1.00002,3.5715,0.27024000000000004,0.07882,0.28150000000000003,3.1584,0.9212,3.29
2020-12-16 11:00:00,3.48528,1.01654,3.6305,0.26928,0.07854000000000001,0.2805,3.216,0.9380000000000001,3.35,3.42768,0.9997400000000001,3.5705,0.26928,0.07854000000000001,0.2805,3.1584,0.9212,3.29
2020-12-16 11:30:00,3.5136000000000003,1.0248,3.66,0.26880000000000004,0.0784,0.28,3.2448,0.9464,3.38,3.4752,1.0136,3.62,0.26880000000000004,0.0784,0.28,3.2064,0.9352,3.34
2020-12-16 12:00:00,3.5808,1.0444,3.73,0.26880000000000004,0.0784,0.28,3.312,0.966,3.45,3.5328,1.0304,3.68,0.26880000000000004,0.0784,0.28,3.2640000000000002,0.9520000000000001,3.4
2020-12-16 12:30:00,3.5428800000000003,1.03334,3.6905,0.26928,0.07854000000000001,0.2805,3.2736,0.9548000000000001,3.41,3.51408,1.02494,3.6605,0.26928,0.07854000000000001,0.2805,3.2448,0.9464,3.38
2020-12-16 13:00:00,3.5712,1.0416,3.7199999999999998,0.26880000000000004,0.0784,0.28,3.3024,0.9632000000000001,3.44,3.552,1.036,3.7,0.26880000000000004,0.0784,0.28,3.2832,0.9576,3.42
2020-12-16 13:30:00,3.53424,1.03082,3.6814999999999998,0.27024000000000004,0.07882,0.28150000000000003,3.2640000000000002,0.9520000000000001,3.4,3.51504,1.02522,3.6615,0.27024000000000004,0.07882,0.28150000000000003,3.2448,0.9464,3.38
2020-12-16 14:00:00,3.5428800000000003,1.03334,3.6905,0.26928,0.07854000000000001,0.2805,3.2736,0.9548000000000001,3.41,3.55248,1.03614,3.7005,0.26928,0.07854000000000001,0.2805,3.2832,0.9576,3.42
2020-12-16 14:30:00,3.50448,1.02214,3.6505,0.26928,0.07854000000000001,0.2805,3.2352,0.9436,3.37,3.50448,1.02214,3.6505,0.26928,0.07854000000000001,0.2805,3.2352,0.9436,3.37
2020-12-16 15:00:00,3.55344,1.03642,3.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,3.2832,0.9576,3.42,3.53424,1.03082,3.6814999999999998,0.27024000000000004,0.07882,0.28150000000000003,3.2640000000000002,0.9520000000000001,3.4
2020-12-16 15:30:00,3.5428800000000003,1.03334,3.6905,0.26928,0.07854000000000001,0.2805,3.2736,0.9548000000000001,3.41,3.5428800000000003,1.03334,3.6905,0.26928,0.07854000000000001,0.2805,3.2736,0.9548000000000001,3.41
2020-12-16 16:00:00,3.69696,1.07828,3.851,0.26976,0.07868,0.281,3.4272,0.9996,3.5700000000000003,3.70656,1.08108,3.8609999999999998,0.26976,0.07868,0.281,3.4368,1.0024,3.58
2020-12-16 16:30:00,3.89088,1.13484,4.053,0.27168000000000003,0.07924,0.28300000000000003,3.6192,1.0556,3.77,3.9100800000000002,1.14044,4.073,0.27168000000000003,0.07924,0.28300000000000003,3.6384,1.0612,3.79
2020-12-16 17:00:00,4.0732800000000005,1.18804,4.243,0.27168000000000003,0.07924,0.28300000000000003,3.8016,1.1088,3.96,4.11168,1.19924,4.283,0.27168000000000003,0.07924,0.28300000000000003,3.84,1.12,4.0
2020-12-16 17:30:00,4.0824,1.1907,4.2525,0.2712,0.0791,0.28250000000000003,3.8112,1.1116,3.9699999999999998,4.14,1.2075,4.3125,0.2712,0.0791,0.28250000000000003,3.8688000000000002,1.1284,4.03
2020-12-16 18:00:00,4.05456,1.18258,4.2235,0.27216,0.07938,0.28350000000000003,3.7824,1.1032,3.94,4.11216,1.1993800000000001,4.2835,0.27216,0.07938,0.28350000000000003,3.84,1.12,4.0
2020-12-16 18:30:00,3.97584,1.15962,4.1415,0.27024000000000004,0.07882,0.28150000000000003,3.7056,1.0808,3.86,4.03344,1.17642,4.2015,0.27024000000000004,0.07882,0.28150000000000003,3.7632,1.0976,3.92
2020-12-16 19:00:00,3.7656,1.0983,3.9225000000000003,0.2712,0.0791,0.28250000000000003,3.4944,1.0192,3.64,3.8424,1.1207,4.0025,0.2712,0.0791,0.28250000000000003,3.5712,1.0416,3.7199999999999998
2020-12-16 19:30:00,3.59328,1.04804,3.743,0.27168000000000003,0.07924,0.28300000000000003,3.3216,0.9688,3.46,3.66048,1.06764,3.813,0.27168000000000003,0.07924,0.28300000000000003,3.3888,0.9884000000000001,3.5300000000000002
2020-12-16 20:00:00,3.324,0.9695,3.4625,0.2712,0.0791,0.28250000000000003,3.0528,0.8904000000000001,3.18,3.4008000000000003,0.9919,3.5425,0.2712,0.0791,0.28250000000000003,3.1296,0.9128000000000001,3.26
2020-12-16 20:30:00,3.2472,0.9471,3.3825,0.2712,0.0791,0.28250000000000003,2.976,0.868,3.1,3.3048,0.9639000000000001,3.4425,0.2712,0.0791,0.28250000000000003,3.0336,0.8848,3.16
2020-12-16 21:00:00,3.10368,0.90524,3.233,0.27168000000000003,0.07924,0.28300000000000003,2.832,0.8260000000000001,2.95,3.15168,0.9192400000000001,3.283,0.27168000000000003,0.07924,0.28300000000000003,2.88,0.84,3.0
2020-12-16 21:30:00,2.93136,0.8549800000000001,3.0535,0.27216,0.07938,0.28350000000000003,2.6592000000000002,0.7756000000000001,2.77,2.98896,0.8717800000000001,3.1135,0.27216,0.07938,0.28350000000000003,2.7168,0.7924,2.83
2020-12-16 22:00:00,2.77728,0.8100400000000001,2.893,0.27168000000000003,0.07924,0.28300000000000003,2.5056000000000003,0.7308,2.61,2.83488,0.82684,2.9530000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.5632,0.7476,2.67
2020-12-16 22:30:00,2.55744,0.74592,2.664,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2848,0.6664,2.38,2.63424,0.7683200000000001,2.7439999999999998,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3616,0.6888000000000001,2.46
2020-12-16 23:00:00,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13,2.39328,0.6980400000000001,2.493,0.27168000000000003,0.07924,0.28300000000000003,2.1216,0.6188,2.21
2020-12-16 23:30:00,2.15376,0.6281800000000001,2.2435,0.27216,0.07938,0.28350000000000003,1.8816000000000002,0.5488000000000001,1.96,2.24016,0.6533800000000001,2.3335,0.27216,0.07938,0.28350000000000003,1.968,0.5740000000000001,2.05
2020-12-17 00:00:00,2.02992,0.59206,2.1145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7568000000000001,0.5124000000000001,1.83,2.12592,0.6200600000000001,2.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8528,0.5404,1.9300000000000002
2020-12-17 00:30:00,2.03904,0.59472,2.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7664,0.5152,1.8399999999999999,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002
2020-12-17 01:00:00,2.12448,0.6196400000000001,2.213,0.27168000000000003,0.07924,0.28300000000000003,1.8528,0.5404,1.9300000000000002,2.20128,0.64204,2.293,0.27168000000000003,0.07924,0.28300000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-12-17 01:30:00,2.15472,0.62846,2.2445,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8816000000000002,0.5488000000000001,1.96,2.23152,0.6508600000000001,2.3245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.9584000000000001,0.5712,2.04
2020-12-17 02:00:00,2.07792,0.60606,2.1645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8048000000000002,0.5264,1.88,2.16432,0.63126,2.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8912,0.5516,1.97
2020-12-17 02:30:00,2.03904,0.59472,2.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7664,0.5152,1.8399999999999999,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002
2020-12-17 03:00:00,1.99152,0.58086,2.0745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7184,0.5012,1.79,2.09712,0.6116600000000001,2.1845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.824,0.532,1.9
2020-12-17 03:30:00,1.97232,0.57526,2.0545,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6992,0.49560000000000004,1.77,2.08752,0.6088600000000001,2.1745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8144,0.5292,1.8900000000000001
2020-12-17 04:00:00,1.95168,0.5692400000000001,2.033,0.27168000000000003,0.07924,0.28300000000000003,1.6800000000000002,0.49,1.75,2.05728,0.60004,2.143,0.27168000000000003,0.07924,0.28300000000000003,1.7856,0.5208,1.8599999999999999
2020-12-17 04:30:00,1.96176,0.57218,2.0435,0.27216,0.07938,0.28350000000000003,1.6896,0.4928,1.76,2.06736,0.6029800000000001,2.1535,0.27216,0.07938,0.28350000000000003,1.7952,0.5236000000000001,1.87
2020-12-17 05:00:00,1.96224,0.57232,2.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6896,0.4928,1.76,2.06784,0.6031200000000001,2.154,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7952,0.5236000000000001,1.87
2020-12-17 05:30:00,2.03904,0.59472,2.124,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7664,0.5152,1.8399999999999999,2.14464,0.6255200000000001,2.234,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-17 06:00:00,2.2032,0.6426000000000001,2.295,0.2736,0.07980000000000001,0.28500000000000003,1.9296000000000002,0.5628000000000001,2.01,2.3088,0.6734,2.4050000000000002,0.2736,0.07980000000000001,0.28500000000000003,2.0352,0.5936,2.12
2020-12-17 06:30:00,2.46192,0.71806,2.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.55792,0.7460600000000001,2.6645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2848,0.6664,2.38
2020-12-17 07:00:00,2.74032,0.7992600000000001,2.8545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4672,0.7196,2.5700000000000003,2.81712,0.8216600000000001,2.9345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.544,0.742,2.65
2020-12-17 07:30:00,3.08592,0.9000600000000001,3.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8128,0.8204,2.93,3.13392,0.9140600000000001,3.2645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8608000000000002,0.8344,2.98
2020-12-17 08:00:00,3.3816,0.9863000000000001,3.5225,0.2712,0.0791,0.28250000000000003,3.1104,0.9072,3.24,3.4104,0.9947,3.5525,0.2712,0.0791,0.28250000000000003,3.1392,0.9156000000000001,3.27
2020-12-17 08:30:00,3.4584,1.0087,3.6025,0.2712,0.0791,0.28250000000000003,3.1872,0.9296000000000001,3.32,3.4776,1.0143,3.6225,0.2712,0.0791,0.28250000000000003,3.2064,0.9352,3.34
2020-12-17 09:00:00,3.4776,1.0143,3.6225,0.2712,0.0791,0.28250000000000003,3.2064,0.9352,3.34,3.4776,1.0143,3.6225,0.2712,0.0791,0.28250000000000003,3.2064,0.9352,3.34
2020-12-17 09:30:00,3.46656,1.01108,3.6109999999999998,0.26976,0.07868,0.281,3.1968,0.9324,3.33,3.43776,1.00268,3.581,0.26976,0.07868,0.281,3.168,0.924,3.3
2020-12-17 10:00:00,3.34272,0.97496,3.482,0.27072,0.07896,0.28200000000000003,3.072,0.896,3.2,3.20832,0.93576,3.342,0.27072,0.07896,0.28200000000000003,2.9376,0.8568,3.06
2020-12-17 10:30:00,3.2376,0.9443,3.3725,0.2712,0.0791,0.28250000000000003,2.9664,0.8652000000000001,3.09,3.1128,0.9079,3.2425,0.2712,0.0791,0.28250000000000003,2.8416,0.8288000000000001,2.96
2020-12-17 11:00:00,3.18912,0.9301600000000001,3.322,0.27072,0.07896,0.28200000000000003,2.9184,0.8512000000000001,3.04,3.08352,0.89936,3.212,0.27072,0.07896,0.28200000000000003,2.8128,0.8204,2.93
2020-12-17 11:30:00,3.16224,0.92232,3.294,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8896,0.8428,3.01,2.95104,0.86072,3.074,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6784,0.7812,2.79
2020-12-17 12:00:00,3.13536,0.9144800000000001,3.266,0.27456,0.08008000000000001,0.28600000000000003,2.8608000000000002,0.8344,2.98,3.01056,0.8780800000000001,3.136,0.27456,0.08008000000000001,0.28600000000000003,2.7359999999999998,0.798,2.85
2020-12-17 12:30:00,3.08592,0.9000600000000001,3.2145,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8128,0.8204,2.93,2.98032,0.86926,3.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003
2020-12-17 13:00:00,3.07728,0.8975400000000001,3.2055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8032,0.8176,2.92,2.97168,0.8667400000000001,3.0955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6976,0.7868,2.81
2020-12-17 13:30:00,3.11664,0.90902,3.2465,0.27504,0.08022,0.28650000000000003,2.8416,0.8288000000000001,2.96,3.03984,0.8866200000000001,3.1665,0.27504,0.08022,0.28650000000000003,2.7648,0.8064,2.88
2020-12-17 14:00:00,3.13536,0.9144800000000001,3.266,0.27456,0.08008000000000001,0.28600000000000003,2.8608000000000002,0.8344,2.98,3.06816,0.8948800000000001,3.196,0.27456,0.08008000000000001,0.28600000000000003,2.7936,0.8148000000000001,2.91
2020-12-17 14:30:00,3.17376,0.9256800000000001,3.306,0.27456,0.08008000000000001,0.28600000000000003,2.8992,0.8456,3.02,3.18336,0.9284800000000001,3.316,0.27456,0.08008000000000001,0.28600000000000003,2.9088000000000003,0.8484,3.03
2020-12-17 15:00:00,3.20256,0.93408,3.336,0.27456,0.08008000000000001,0.28600000000000003,2.928,0.854,3.05,3.23136,0.9424800000000001,3.366,0.27456,0.08008000000000001,0.28600000000000003,2.9568000000000003,0.8624,3.08
2020-12-17 15:30:00,3.25968,0.95074,3.3955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9856,0.8708,3.11,3.32688,0.9703400000000001,3.4655,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0528,0.8904000000000001,3.18
2020-12-17 16:00:00,3.46176,1.00968,3.606,0.27456,0.08008000000000001,0.28600000000000003,3.1872,0.9296000000000001,3.32,3.63456,1.06008,3.786,0.27456,0.08008000000000001,0.28600000000000003,3.36,0.98,3.5
2020-12-17 16:30:00,3.74016,1.09088,3.896,0.27456,0.08008000000000001,0.28600000000000003,3.4656000000000002,1.0108,3.61,3.93216,1.14688,4.096,0.27456,0.08008000000000001,0.28600000000000003,3.6576,1.0668,3.81
2020-12-17 17:00:00,3.9700800000000003,1.15794,4.1355,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.696,1.078,3.85,4.15248,1.21114,4.3255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.8784,1.1312,4.04
2020-12-17 17:30:00,3.97056,1.15808,4.136,0.27456,0.08008000000000001,0.28600000000000003,3.696,1.078,3.85,4.16256,1.21408,4.336,0.27456,0.08008000000000001,0.28600000000000003,3.888,1.134,4.05
2020-12-17 18:00:00,3.92256,1.14408,4.086,0.27456,0.08008000000000001,0.28600000000000003,3.648,1.064,3.8,4.11456,1.20008,4.286,0.27456,0.08008000000000001,0.28600000000000003,3.84,1.12,4.0
2020-12-17 18:30:00,3.86448,1.12714,4.0255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.5904,1.0472,3.74,3.9220800000000002,1.14394,4.0855,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.648,1.064,3.8
2020-12-17 19:00:00,3.70176,1.07968,3.856,0.27456,0.08008000000000001,0.28600000000000003,3.4272,0.9996,3.5700000000000003,3.76896,1.09928,3.926,0.27456,0.08008000000000001,0.28600000000000003,3.4944,1.0192,3.64
2020-12-17 19:30:00,3.53856,1.03208,3.686,0.27456,0.08008000000000001,0.28600000000000003,3.2640000000000002,0.9520000000000001,3.4,3.5961600000000002,1.04888,3.746,0.27456,0.08008000000000001,0.28600000000000003,3.3216,0.9688,3.46
2020-12-17 20:00:00,3.4992,1.0206,3.645,0.2736,0.07980000000000001,0.28500000000000003,3.2256,0.9408000000000001,3.36,3.576,1.043,3.725,0.2736,0.07980000000000001,0.28500000000000003,3.3024,0.9632000000000001,3.44
2020-12-17 20:30:00,3.34656,0.9760800000000001,3.4859999999999998,0.27456,0.08008000000000001,0.28600000000000003,3.072,0.896,3.2,3.41376,0.9956800000000001,3.556,0.27456,0.08008000000000001,0.28600000000000003,3.1392,0.9156000000000001,3.27
2020-12-17 21:00:00,3.25968,0.95074,3.3955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.9856,0.8708,3.11,3.28848,0.9591400000000001,3.4255,0.27408000000000005,0.07994000000000001,0.28550000000000003,3.0144,0.8792000000000001,3.14
2020-12-17 21:30:00,3.04848,0.88914,3.1755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.7744,0.8092,2.89,3.09648,0.90314,3.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.8224,0.8232,2.94
2020-12-17 22:00:00,2.83728,0.82754,2.9555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.5632,0.7476,2.67,2.88528,0.8415400000000001,3.0055,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.6112,0.7616,2.7199999999999998
2020-12-17 22:30:00,2.64528,0.7715400000000001,2.7555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.3712,0.6916,2.47,2.68368,0.7827400000000001,2.7955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.4096,0.7028,2.51
2020-12-17 23:00:00,2.376,0.6930000000000001,2.475,0.2736,0.07980000000000001,0.28500000000000003,2.1024,0.6132000000000001,2.19,2.424,0.707,2.525,0.2736,0.07980000000000001,0.28500000000000003,2.1504,0.6272,2.24
2020-12-17 23:30:00,2.22288,0.64834,2.3155,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9488,0.5684,2.03,2.28048,0.6651400000000001,2.3755,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.0064,0.5852,2.09
2020-12-18 00:00:00,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92,2.14512,0.6256600000000001,2.2345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-18 00:30:00,2.08848,0.60914,2.1755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8144,0.5292,1.8900000000000001,2.13648,0.62314,2.2255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8624,0.5432,1.94
2020-12-18 01:00:00,2.17488,0.63434,2.2655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9008,0.5544,1.98,2.21328,0.64554,2.3055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9392,0.5656,2.02
2020-12-18 01:30:00,2.19456,0.6400800000000001,2.286,0.27456,0.08008000000000001,0.28600000000000003,1.92,0.56,2.0,2.24256,0.6540800000000001,2.336,0.27456,0.08008000000000001,0.28600000000000003,1.968,0.5740000000000001,2.05
2020-12-18 02:00:00,2.1264,0.6202000000000001,2.215,0.2736,0.07980000000000001,0.28500000000000003,1.8528,0.5404,1.9300000000000002,2.1648,0.6314000000000001,2.255,0.2736,0.07980000000000001,0.28500000000000003,1.8912,0.5516,1.97
2020-12-18 02:30:00,2.08752,0.6088600000000001,2.1745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8144,0.5292,1.8900000000000001,2.11632,0.61726,2.2045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8432,0.5376000000000001,1.92
2020-12-18 03:00:00,2.05008,0.59794,2.1355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.776,0.518,1.85,2.08848,0.60914,2.1755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8144,0.5292,1.8900000000000001
2020-12-18 03:30:00,2.00112,0.5836600000000001,2.0845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.728,0.504,1.8,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85
2020-12-18 04:00:00,1.94256,0.5665800000000001,2.0235,0.27216,0.07938,0.28350000000000003,1.6703999999999999,0.4872,1.74,2.00976,0.58618,2.0935,0.27216,0.07938,0.28350000000000003,1.7376,0.5068,1.81
2020-12-18 04:30:00,1.92576,0.5616800000000001,2.006,0.27456,0.08008000000000001,0.28600000000000003,1.6512,0.48160000000000003,1.72,2.01216,0.5868800000000001,2.096,0.27456,0.08008000000000001,0.28600000000000003,1.7376,0.5068,1.81
2020-12-18 05:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.992,0.581,2.075,0.2736,0.07980000000000001,0.28500000000000003,1.7184,0.5012,1.79
2020-12-18 05:30:00,1.98048,0.57764,2.063,0.27168000000000003,0.07924,0.28300000000000003,1.7088,0.4984,1.78,2.06688,0.60284,2.153,0.27168000000000003,0.07924,0.28300000000000003,1.7952,0.5236000000000001,1.87
2020-12-18 06:00:00,2.15568,0.6287400000000001,2.2455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.8816000000000002,0.5488000000000001,1.96,2.24208,0.6539400000000001,2.3355,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.968,0.5740000000000001,2.05
2020-12-18 06:30:00,2.45328,0.7155400000000001,2.5555,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1792,0.6356,2.27,2.53008,0.73794,2.6355,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2560000000000002,0.658,2.35
2020-12-18 07:00:00,2.64384,0.77112,2.754,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.3712,0.6916,2.47,2.70144,0.7879200000000001,2.814,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.4288,0.7084,2.5300000000000002
2020-12-18 07:30:00,2.98032,0.86926,3.1045,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.00912,0.8776600000000001,3.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.7359999999999998,0.798,2.85
2020-12-18 08:00:00,3.1824,0.9282,3.315,0.2736,0.07980000000000001,0.28500000000000003,2.9088000000000003,0.8484,3.03,3.2016,0.9338000000000001,3.335,0.2736,0.07980000000000001,0.28500000000000003,2.928,0.854,3.05
2020-12-18 08:30:00,3.29664,0.96152,3.434,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.024,0.882,3.15,3.30624,0.9643200000000001,3.444,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.0336,0.8848,3.16
2020-12-18 09:00:00,3.39264,0.9895200000000001,3.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.12,0.91,3.25,3.44064,1.00352,3.584,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.168,0.924,3.3
2020-12-18 09:30:00,3.4992,1.0206,3.645,0.2736,0.07980000000000001,0.28500000000000003,3.2256,0.9408000000000001,3.36,3.4608,1.0094,3.605,0.2736,0.07980000000000001,0.28500000000000003,3.1872,0.9296000000000001,3.32
2020-12-18 10:00:00,3.47904,1.01472,3.624,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2064,0.9352,3.34,3.34464,0.97552,3.484,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.072,0.896,3.2
2020-12-18 10:30:00,3.48672,1.01696,3.632,0.27072,0.07896,0.28200000000000003,3.216,0.9380000000000001,3.35,3.34272,0.97496,3.482,0.27072,0.07896,0.28200000000000003,3.072,0.896,3.2
2020-12-18 11:00:00,3.45456,1.00758,3.5985,0.26736000000000004,0.07798000000000001,0.2785,3.1872,0.9296000000000001,3.32,3.31056,0.9655800000000001,3.4485,0.26736000000000004,0.07798000000000001,0.2785,3.0432,0.8876000000000001,3.17
2020-12-18 11:30:00,3.42624,0.9993200000000001,3.569,0.26784,0.07812000000000001,0.279,3.1584,0.9212,3.29,3.27264,0.95452,3.409,0.26784,0.07812000000000001,0.279,3.0048,0.8764000000000001,3.13
2020-12-18 12:00:00,3.4272,0.9996,3.5700000000000003,0.26880000000000004,0.0784,0.28,3.1584,0.9212,3.29,3.2352,0.9436,3.37,0.26880000000000004,0.0784,0.28,2.9664,0.8652000000000001,3.09
2020-12-18 12:30:00,3.47472,1.01346,3.6195,0.26832,0.07826000000000001,0.2795,3.2064,0.9352,3.34,3.32112,0.9686600000000001,3.4595000000000002,0.26832,0.07826000000000001,0.2795,3.0528,0.8904000000000001,3.18
2020-12-18 13:00:00,3.46512,1.01066,3.6095,0.26832,0.07826000000000001,0.2795,3.1968,0.9324,3.33,3.32112,0.9686600000000001,3.4595000000000002,0.26832,0.07826000000000001,0.2795,3.0528,0.8904000000000001,3.18
2020-12-18 13:30:00,3.5328,1.0304,3.68,0.26880000000000004,0.0784,0.28,3.2640000000000002,0.9520000000000001,3.4,3.4464,1.0052,3.59,0.26880000000000004,0.0784,0.28,3.1776,0.9268000000000001,3.31
2020-12-18 14:00:00,3.4848,1.0164,3.63,0.26880000000000004,0.0784,0.28,3.216,0.9380000000000001,3.35,3.456,1.008,3.6,0.26880000000000004,0.0784,0.28,3.1872,0.9296000000000001,3.32
2020-12-18 14:30:00,3.37872,0.9854600000000001,3.5195,0.26832,0.07826000000000001,0.2795,3.1104,0.9072,3.24,3.35952,0.9798600000000001,3.4995,0.26832,0.07826000000000001,0.2795,3.0912,0.9016000000000001,3.22
2020-12-18 15:00:00,3.3024,0.9632000000000001,3.44,0.26880000000000004,0.0784,0.28,3.0336,0.8848,3.16,3.2736,0.9548000000000001,3.41,0.26880000000000004,0.0784,0.28,3.0048,0.8764000000000001,3.13
2020-12-18 15:30:00,3.35088,0.9773400000000001,3.4905,0.26928,0.07854000000000001,0.2805,3.0816,0.8988,3.21,3.35088,0.9773400000000001,3.4905,0.26928,0.07854000000000001,0.2805,3.0816,0.8988,3.21
2020-12-18 16:00:00,3.39792,0.99106,3.5395,0.26832,0.07826000000000001,0.2795,3.1296,0.9128000000000001,3.26,3.38832,0.98826,3.5295,0.26832,0.07826000000000001,0.2795,3.12,0.91,3.25
2020-12-18 16:30:00,3.63744,1.06092,3.789,0.26784,0.07812000000000001,0.279,3.3696,0.9828,3.51,3.63744,1.06092,3.789,0.26784,0.07812000000000001,0.279,3.3696,0.9828,3.51
2020-12-18 17:00:00,3.81168,1.11174,3.9705,0.26928,0.07854000000000001,0.2805,3.5423999999999998,1.0332,3.69,3.83088,1.11734,3.9905,0.26928,0.07854000000000001,0.2805,3.5616,1.0388,3.71
2020-12-18 17:30:00,3.8592,1.1256,4.02,0.26880000000000004,0.0784,0.28,3.5904,1.0472,3.74,3.8784,1.1312,4.04,0.26880000000000004,0.0784,0.28,3.6096,1.0528,3.76
2020-12-18 18:00:00,3.7824,1.1032,3.94,0.26880000000000004,0.0784,0.28,3.5136000000000003,1.0248,3.66,3.8208,1.1144,3.98,0.26880000000000004,0.0784,0.28,3.552,1.036,3.7
2020-12-18 18:30:00,3.6859200000000003,1.07506,3.8395,0.26832,0.07826000000000001,0.2795,3.4176,0.9968,3.56,3.71472,1.08346,3.8695,0.26832,0.07826000000000001,0.2795,3.4464,1.0052,3.59
2020-12-18 19:00:00,3.55296,1.03628,3.701,0.26976,0.07868,0.281,3.2832,0.9576,3.42,3.58176,1.04468,3.731,0.26976,0.07868,0.281,3.312,0.966,3.45
2020-12-18 19:30:00,3.37776,0.9851800000000001,3.5185,0.26736000000000004,0.07798000000000001,0.2785,3.1104,0.9072,3.24,3.42576,0.9991800000000001,3.5685000000000002,0.26736000000000004,0.07798000000000001,0.2785,3.1584,0.9212,3.29
2020-12-18 20:00:00,3.2462400000000002,0.9468200000000001,3.3815,0.27024000000000004,0.07882,0.28150000000000003,2.976,0.868,3.1,3.30384,0.96362,3.4415,0.27024000000000004,0.07882,0.28150000000000003,3.0336,0.8848,3.16
2020-12-18 20:30:00,3.1584,0.9212,3.29,0.26880000000000004,0.0784,0.28,2.8896,0.8428,3.01,3.2064,0.9352,3.34,0.26880000000000004,0.0784,0.28,2.9376,0.8568,3.06
2020-12-18 21:00:00,3.01344,0.87892,3.1390000000000002,0.26784,0.07812000000000001,0.279,2.7456,0.8008000000000001,2.86,3.06144,0.89292,3.189,0.26784,0.07812000000000001,0.279,2.7936,0.8148000000000001,2.91
2020-12-18 21:30:00,2.82336,0.8234800000000001,2.941,0.26976,0.07868,0.281,2.5536,0.7448,2.66,2.88096,0.84028,3.001,0.26976,0.07868,0.281,2.6112,0.7616,2.7199999999999998
2020-12-18 22:00:00,2.69712,0.78666,2.8095,0.26832,0.07826000000000001,0.2795,2.4288,0.7084,2.5300000000000002,2.74512,0.80066,2.8595,0.26832,0.07826000000000001,0.2795,2.4768,0.7224,2.58
2020-12-18 22:30:00,2.49648,0.72814,2.6005000000000003,0.26928,0.07854000000000001,0.2805,2.2272,0.6496000000000001,2.32,2.54448,0.74214,2.6505,0.26928,0.07854000000000001,0.2805,2.2752,0.6636000000000001,2.37
2020-12-18 23:00:00,2.28432,0.6662600000000001,2.3795,0.26832,0.07826000000000001,0.2795,2.016,0.588,2.1,2.33232,0.6802600000000001,2.4295,0.26832,0.07826000000000001,0.2795,2.064,0.602,2.15
2020-12-18 23:30:00,2.1024,0.6132000000000001,2.19,0.26880000000000004,0.0784,0.28,1.8336000000000001,0.5348,1.9100000000000001,2.1504,0.6272,2.24,0.26880000000000004,0.0784,0.28,1.8816000000000002,0.5488000000000001,1.96
2020-12-19 00:00:00,1.97856,0.57708,2.061,0.26976,0.07868,0.281,1.7088,0.4984,1.78,2.03616,0.5938800000000001,2.121,0.26976,0.07868,0.281,1.7664,0.5152,1.8399999999999999
2020-12-19 00:30:00,1.94832,0.5682600000000001,2.0295,0.26832,0.07826000000000001,0.2795,1.6800000000000002,0.49,1.75,2.00592,0.58506,2.0895,0.26832,0.07826000000000001,0.2795,1.7376,0.5068,1.81
2020-12-19 01:00:00,2.0448,0.5964,2.13,0.26880000000000004,0.0784,0.28,1.776,0.518,1.85,2.0928,0.6104,2.18,0.26880000000000004,0.0784,0.28,1.824,0.532,1.9
2020-12-19 01:30:00,2.09424,0.61082,2.1815,0.27024000000000004,0.07882,0.28150000000000003,1.824,0.532,1.9,2.12304,0.6192200000000001,2.2115,0.27024000000000004,0.07882,0.28150000000000003,1.8528,0.5404,1.9300000000000002
2020-12-19 02:00:00,2.02464,0.59052,2.109,0.26784,0.07812000000000001,0.279,1.7568000000000001,0.5124000000000001,1.83,2.06304,0.60172,2.149,0.26784,0.07812000000000001,0.279,1.7952,0.5236000000000001,1.87
2020-12-19 02:30:00,1.9296000000000002,0.5628000000000001,2.01,0.26880000000000004,0.0784,0.28,1.6608,0.4844,1.73,1.9584000000000001,0.5712,2.04,0.26880000000000004,0.0784,0.28,1.6896,0.4928,1.76
2020-12-19 03:00:00,1.90224,0.5548200000000001,1.9815,0.27024000000000004,0.07882,0.28150000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.93104,0.56322,2.0115,0.27024000000000004,0.07882,0.28150000000000003,1.6608,0.4844,1.73
2020-12-19 03:30:00,1.83264,0.53452,1.909,0.26784,0.07812000000000001,0.279,1.5648,0.45640000000000003,1.63,1.8518400000000002,0.54012,1.929,0.26784,0.07812000000000001,0.279,1.584,0.462,1.65
2020-12-19 04:00:00,1.8144,0.5292,1.8900000000000001,0.26880000000000004,0.0784,0.28,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8336000000000001,0.5348,1.9100000000000001,0.26880000000000004,0.0784,0.28,1.5648,0.45640000000000003,1.63
2020-12-19 04:30:00,1.8163200000000002,0.52976,1.892,0.27072,0.07896,0.28200000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.83552,0.5353600000000001,1.912,0.27072,0.07896,0.28200000000000003,1.5648,0.45640000000000003,1.63
2020-12-19 05:00:00,1.79472,0.52346,1.8695,0.26832,0.07826000000000001,0.2795,1.5264,0.44520000000000004,1.5899999999999999,1.83312,0.53466,1.9095,0.26832,0.07826000000000001,0.2795,1.5648,0.45640000000000003,1.63
2020-12-19 05:30:00,1.82448,0.5321400000000001,1.9005,0.26928,0.07854000000000001,0.2805,1.5552000000000001,0.4536,1.62,1.87248,0.5461400000000001,1.9505,0.26928,0.07854000000000001,0.2805,1.6032000000000002,0.4676,1.67
2020-12-19 06:00:00,1.8163200000000002,0.52976,1.892,0.27072,0.07896,0.28200000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.90272,0.55496,1.982,0.27072,0.07896,0.28200000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-19 06:30:00,1.9008,0.5544,1.98,0.26880000000000004,0.0784,0.28,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.016,0.588,2.1,0.26880000000000004,0.0784,0.28,1.7472,0.5096,1.82
2020-12-19 07:00:00,2.01648,0.58814,2.1005,0.26928,0.07854000000000001,0.2805,1.7472,0.5096,1.82,2.12208,0.61894,2.2105,0.26928,0.07854000000000001,0.2805,1.8528,0.5404,1.9300000000000002
2020-12-19 07:30:00,2.21952,0.64736,2.312,0.27072,0.07896,0.28200000000000003,1.9488,0.5684,2.03,2.32512,0.6781600000000001,2.422,0.27072,0.07896,0.28200000000000003,2.0544000000000002,0.5992000000000001,2.14
2020-12-19 08:00:00,2.41968,0.70574,2.5205,0.26928,0.07854000000000001,0.2805,2.1504,0.6272,2.24,2.52528,0.7365400000000001,2.6305,0.26928,0.07854000000000001,0.2805,2.2560000000000002,0.658,2.35
2020-12-19 08:30:00,2.5358400000000003,0.73962,2.6415,0.27024000000000004,0.07882,0.28150000000000003,2.2656,0.6608,2.36,2.62224,0.76482,2.7315,0.27024000000000004,0.07882,0.28150000000000003,2.352,0.686,2.45
2020-12-19 09:00:00,2.69856,0.7870800000000001,2.811,0.26976,0.07868,0.281,2.4288,0.7084,2.5300000000000002,2.77536,0.8094800000000001,2.891,0.26976,0.07868,0.281,2.5056000000000003,0.7308,2.61
2020-12-19 09:30:00,2.7864,0.8127000000000001,2.9025,0.2712,0.0791,0.28250000000000003,2.5152,0.7336,2.62,2.8632,0.8351000000000001,2.9825,0.2712,0.0791,0.28250000000000003,2.592,0.756,2.7
2020-12-19 10:00:00,2.7936,0.8148000000000001,2.91,0.26880000000000004,0.0784,0.28,2.5248,0.7364,2.63,2.8416,0.8288000000000001,2.96,0.26880000000000004,0.0784,0.28,2.5728,0.7504000000000001,2.68
2020-12-19 10:30:00,2.73792,0.79856,2.852,0.27072,0.07896,0.28200000000000003,2.4672,0.7196,2.5700000000000003,2.75712,0.8041600000000001,2.872,0.27072,0.07896,0.28200000000000003,2.4864,0.7252000000000001,2.59
2020-12-19 11:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.26928,0.07854000000000001,0.2805,2.4672,0.7196,2.5700000000000003,2.74608,0.8009400000000001,2.8605,0.26928,0.07854000000000001,0.2805,2.4768,0.7224,2.58
2020-12-19 11:30:00,2.64096,0.7702800000000001,2.751,0.26976,0.07868,0.281,2.3712,0.6916,2.47,2.58336,0.75348,2.691,0.26976,0.07868,0.281,2.3136,0.6748000000000001,2.41
2020-12-19 12:00:00,2.592,0.756,2.7,0.26880000000000004,0.0784,0.28,2.3232,0.6776,2.42,2.5343999999999998,0.7392000000000001,2.64,0.26880000000000004,0.0784,0.28,2.2656,0.6608,2.36
2020-12-19 12:30:00,2.6414400000000002,0.7704200000000001,2.7515,0.27024000000000004,0.07882,0.28150000000000003,2.3712,0.6916,2.47,2.59344,0.7564200000000001,2.7015000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.3232,0.6776,2.42
2020-12-19 13:00:00,2.7168,0.7924,2.83,0.26880000000000004,0.0784,0.28,2.448,0.714,2.55,2.6976,0.7868,2.81,0.26880000000000004,0.0784,0.28,2.4288,0.7084,2.5300000000000002
2020-12-19 13:30:00,2.8430400000000002,0.8292200000000001,2.9615,0.27024000000000004,0.07882,0.28150000000000003,2.5728,0.7504000000000001,2.68,2.91024,0.84882,3.0315,0.27024000000000004,0.07882,0.28150000000000003,2.64,0.77,2.75
2020-12-19 14:00:00,2.77584,0.8096200000000001,2.8915,0.27024000000000004,0.07882,0.28150000000000003,2.5056000000000003,0.7308,2.61,2.83344,0.82642,2.9515000000000002,0.27024000000000004,0.07882,0.28150000000000003,2.5632,0.7476,2.67
2020-12-19 14:30:00,2.85168,0.83174,2.9705,0.26928,0.07854000000000001,0.2805,2.5824,0.7532,2.69,2.89968,0.84574,3.0205,0.26928,0.07854000000000001,0.2805,2.6304,0.7672,2.74
2020-12-19 15:00:00,2.82384,0.82362,2.9415,0.27024000000000004,0.07882,0.28150000000000003,2.5536,0.7448,2.66,2.86224,0.8348200000000001,2.9815,0.27024000000000004,0.07882,0.28150000000000003,2.592,0.756,2.7
2020-12-19 15:30:00,2.79408,0.8149400000000001,2.9105,0.26928,0.07854000000000001,0.2805,2.5248,0.7364,2.63,2.86128,0.8345400000000001,2.9805,0.26928,0.07854000000000001,0.2805,2.592,0.756,2.7
2020-12-19 16:00:00,2.9688,0.8659,3.0925,0.2712,0.0791,0.28250000000000003,2.6976,0.7868,2.81,3.0456,0.8883000000000001,3.1725,0.2712,0.0791,0.28250000000000003,2.7744,0.8092,2.89
2020-12-19 16:30:00,3.2928,0.9604,3.43,0.26880000000000004,0.0784,0.28,3.024,0.882,3.15,3.3696,0.9828,3.51,0.26880000000000004,0.0784,0.28,3.1008,0.9044000000000001,3.23
2020-12-19 17:00:00,3.5832,1.0451,3.7325,0.2712,0.0791,0.28250000000000003,3.312,0.966,3.45,3.6504,1.0647,3.8025,0.2712,0.0791,0.28250000000000003,3.3792,0.9856,3.52
2020-12-19 17:30:00,3.79344,1.10642,3.9515000000000002,0.27024000000000004,0.07882,0.28150000000000003,3.5232,1.0276,3.67,3.87024,1.12882,4.0315,0.27024000000000004,0.07882,0.28150000000000003,3.6,1.05,3.75
2020-12-19 18:00:00,3.75504,1.09522,3.9115,0.27024000000000004,0.07882,0.28150000000000003,3.4848,1.0164,3.63,3.83184,1.11762,3.9915000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.5616,1.0388,3.71
2020-12-19 18:30:00,3.6024000000000003,1.0507,3.7525,0.2712,0.0791,0.28250000000000003,3.3312,0.9716,3.47,3.708,1.0815,3.8625,0.2712,0.0791,0.28250000000000003,3.4368,1.0024,3.58
2020-12-19 19:00:00,3.4478400000000002,1.00562,3.5915,0.27024000000000004,0.07882,0.28150000000000003,3.1776,0.9268000000000001,3.31,3.54384,1.03362,3.6915,0.27024000000000004,0.07882,0.28150000000000003,3.2736,0.9548000000000001,3.41
2020-12-19 19:30:00,3.25584,0.9496200000000001,3.3915,0.27024000000000004,0.07882,0.28150000000000003,2.9856,0.8708,3.11,3.35184,0.97762,3.4915000000000003,0.27024000000000004,0.07882,0.28150000000000003,3.0816,0.8988,3.21
2020-12-19 20:00:00,3.09408,0.90244,3.223,0.27168000000000003,0.07924,0.28300000000000003,2.8224,0.8232,2.94,3.19008,0.93044,3.323,0.27168000000000003,0.07924,0.28300000000000003,2.9184,0.8512000000000001,3.04
2020-12-19 20:30:00,3.036,0.8855000000000001,3.1625,0.2712,0.0791,0.28250000000000003,2.7648,0.8064,2.88,3.132,0.9135000000000001,3.2625,0.2712,0.0791,0.28250000000000003,2.8608000000000002,0.8344,2.98
2020-12-19 21:00:00,2.92848,0.8541400000000001,3.0505,0.26928,0.07854000000000001,0.2805,2.6592000000000002,0.7756000000000001,2.77,3.01488,0.8793400000000001,3.1405,0.26928,0.07854000000000001,0.2805,2.7456,0.8008000000000001,2.86
2020-12-19 21:30:00,2.80608,0.8184400000000001,2.923,0.27168000000000003,0.07924,0.28300000000000003,2.5343999999999998,0.7392000000000001,2.64,2.88288,0.84084,3.003,0.27168000000000003,0.07924,0.28300000000000003,2.6112,0.7616,2.7199999999999998
2020-12-19 22:00:00,2.66208,0.77644,2.773,0.27168000000000003,0.07924,0.28300000000000003,2.3904,0.6972,2.49,2.75808,0.80444,2.873,0.27168000000000003,0.07924,0.28300000000000003,2.4864,0.7252000000000001,2.59
2020-12-19 22:30:00,2.46912,0.72016,2.572,0.27072,0.07896,0.28200000000000003,2.1984,0.6412,2.29,2.5651200000000003,0.74816,2.672,0.27072,0.07896,0.28200000000000003,2.2944,0.6692,2.39
2020-12-19 23:00:00,2.31504,0.67522,2.4115,0.27024000000000004,0.07882,0.28150000000000003,2.0448,0.5964,2.13,2.41104,0.7032200000000001,2.5115,0.27024000000000004,0.07882,0.28150000000000003,2.1408,0.6244000000000001,2.23
2020-12-19 23:30:00,2.15328,0.62804,2.243,0.27168000000000003,0.07924,0.28300000000000003,1.8816000000000002,0.5488000000000001,1.96,2.25888,0.6588400000000001,2.3529999999999998,0.27168000000000003,0.07924,0.28300000000000003,1.9872,0.5796,2.07
2020-12-20 00:00:00,2.0088,0.5859,2.0925,0.2712,0.0791,0.28250000000000003,1.7376,0.5068,1.81,2.124,0.6195,2.2125,0.2712,0.0791,0.28250000000000003,1.8528,0.5404,1.9300000000000002
2020-12-20 00:30:00,2.0376,0.5943,2.1225,0.2712,0.0791,0.28250000000000003,1.7664,0.5152,1.8399999999999999,2.0952,0.6111,2.1825,0.2712,0.0791,0.28250000000000003,1.824,0.532,1.9
2020-12-20 01:00:00,2.1336,0.6223000000000001,2.2225,0.2712,0.0791,0.28250000000000003,1.8624,0.5432,1.94,2.2008,0.6419,2.2925,0.2712,0.0791,0.28250000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-12-20 01:30:00,2.04768,0.5972400000000001,2.133,0.27168000000000003,0.07924,0.28300000000000003,1.776,0.518,1.85,2.14368,0.62524,2.233,0.27168000000000003,0.07924,0.28300000000000003,1.8719999999999999,0.546,1.9500000000000002
2020-12-20 02:00:00,1.9996800000000001,0.5832400000000001,2.083,0.27168000000000003,0.07924,0.28300000000000003,1.728,0.504,1.8,2.10528,0.61404,2.193,0.27168000000000003,0.07924,0.28300000000000003,1.8336000000000001,0.5348,1.9100000000000001
2020-12-20 02:30:00,1.9411200000000002,0.56616,2.022,0.27072,0.07896,0.28200000000000003,1.6703999999999999,0.4872,1.74,2.05632,0.5997600000000001,2.142,0.27072,0.07896,0.28200000000000003,1.7856,0.5208,1.8599999999999999
2020-12-20 03:00:00,1.90368,0.5552400000000001,1.983,0.27168000000000003,0.07924,0.28300000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.00928,0.58604,2.093,0.27168000000000003,0.07924,0.28300000000000003,1.7376,0.5068,1.81
2020-12-20 03:30:00,1.85568,0.54124,1.933,0.27168000000000003,0.07924,0.28300000000000003,1.584,0.462,1.65,1.96128,0.57204,2.043,0.27168000000000003,0.07924,0.28300000000000003,1.6896,0.4928,1.76
2020-12-20 04:00:00,1.83696,0.53578,1.9135,0.27216,0.07938,0.28350000000000003,1.5648,0.45640000000000003,1.63,1.93296,0.5637800000000001,2.0135,0.27216,0.07938,0.28350000000000003,1.6608,0.4844,1.73
2020-12-20 04:30:00,1.7980800000000001,0.52444,1.873,0.27168000000000003,0.07924,0.28300000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.90368,0.5552400000000001,1.983,0.27168000000000003,0.07924,0.28300000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-12-20 05:00:00,1.7577600000000002,0.51268,1.831,0.26976,0.07868,0.281,1.488,0.434,1.55,1.87296,0.5462800000000001,1.951,0.26976,0.07868,0.281,1.6032000000000002,0.4676,1.67
2020-12-20 05:30:00,1.76016,0.5133800000000001,1.8335,0.27216,0.07938,0.28350000000000003,1.488,0.434,1.55,1.88496,0.54978,1.9635,0.27216,0.07938,0.28350000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-12-20 06:00:00,1.77984,0.51912,1.854,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.5072,0.43960000000000005,1.57,1.91424,0.55832,1.994,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6416,0.4788,1.71
2020-12-20 06:30:00,1.85568,0.54124,1.933,0.27168000000000003,0.07924,0.28300000000000003,1.584,0.462,1.65,1.9996800000000001,0.5832400000000001,2.083,0.27168000000000003,0.07924,0.28300000000000003,1.728,0.504,1.8
2020-12-20 07:00:00,1.9137600000000001,0.55818,1.9935,0.27216,0.07938,0.28350000000000003,1.6416,0.4788,1.71,2.03856,0.59458,2.1235,0.27216,0.07938,0.28350000000000003,1.7664,0.5152,1.8399999999999999
2020-12-20 07:30:00,2.09568,0.61124,2.183,0.27168000000000003,0.07924,0.28300000000000003,1.824,0.532,1.9,2.2204800000000002,0.6476400000000001,2.313,0.27168000000000003,0.07924,0.28300000000000003,1.9488,0.5684,2.03
2020-12-20 08:00:00,2.20128,0.64204,2.293,0.27168000000000003,0.07924,0.28300000000000003,1.9296000000000002,0.5628000000000001,2.01,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13
2020-12-20 08:30:00,2.43264,0.70952,2.534,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.16,0.63,2.25,2.53824,0.7403200000000001,2.644,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2656,0.6608,2.36
2020-12-20 09:00:00,2.6539200000000003,0.7740600000000001,2.7645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.3808,0.6944,2.48,2.75952,0.80486,2.8745000000000003,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.4864,0.7252000000000001,2.59
2020-12-20 09:30:00,2.7374400000000003,0.79842,2.8515,0.27024000000000004,0.07882,0.28150000000000003,2.4672,0.7196,2.5700000000000003,2.80464,0.8180200000000001,2.9215,0.27024000000000004,0.07882,0.28150000000000003,2.5343999999999998,0.7392000000000001,2.64
2020-12-20 10:00:00,2.8732800000000003,0.8380400000000001,2.993,0.27168000000000003,0.07924,0.28300000000000003,2.6016,0.7588,2.71,2.94048,0.8576400000000001,3.063,0.27168000000000003,0.07924,0.28300000000000003,2.6688,0.7784000000000001,2.7800000000000002
2020-12-20 10:30:00,2.84496,0.8297800000000001,2.9635,0.27216,0.07938,0.28350000000000003,2.5728,0.7504000000000001,2.68,2.93136,0.8549800000000001,3.0535,0.27216,0.07938,0.28350000000000003,2.6592000000000002,0.7756000000000001,2.77
2020-12-20 11:00:00,2.83392,0.8265600000000001,2.952,0.27072,0.07896,0.28200000000000003,2.5632,0.7476,2.67,2.75712,0.8041600000000001,2.872,0.27072,0.07896,0.28200000000000003,2.4864,0.7252000000000001,2.59
2020-12-20 11:30:00,2.94048,0.8576400000000001,3.063,0.27168000000000003,0.07924,0.28300000000000003,2.6688,0.7784000000000001,2.7800000000000002,2.88288,0.84084,3.003,0.27168000000000003,0.07924,0.28300000000000003,2.6112,0.7616,2.7199999999999998
2020-12-20 12:00:00,2.88288,0.84084,3.003,0.27168000000000003,0.07924,0.28300000000000003,2.6112,0.7616,2.7199999999999998,2.78688,0.8128400000000001,2.903,0.27168000000000003,0.07924,0.28300000000000003,2.5152,0.7336,2.62
2020-12-20 12:30:00,2.96688,0.8653400000000001,3.0905,0.26928,0.07854000000000001,0.2805,2.6976,0.7868,2.81,2.95728,0.8625400000000001,3.0805,0.26928,0.07854000000000001,0.2805,2.688,0.784,2.8
2020-12-20 13:00:00,3.11328,0.9080400000000001,3.243,0.27168000000000003,0.07924,0.28300000000000003,2.8416,0.8288000000000001,2.96,3.19008,0.93044,3.323,0.27168000000000003,0.07924,0.28300000000000003,2.9184,0.8512000000000001,3.04
2020-12-20 13:30:00,3.18048,0.9276400000000001,3.313,0.27168000000000003,0.07924,0.28300000000000003,2.9088000000000003,0.8484,3.03,3.27648,0.95564,3.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.0048,0.8764000000000001,3.13
2020-12-20 14:00:00,3.10272,0.9049600000000001,3.232,0.27072,0.07896,0.28200000000000003,2.832,0.8260000000000001,2.95,3.14112,0.9161600000000001,3.2720000000000002,0.27072,0.07896,0.28200000000000003,2.8704,0.8372,2.99
2020-12-20 14:30:00,3.084,0.8995000000000001,3.2125,0.2712,0.0791,0.28250000000000003,2.8128,0.8204,2.93,3.084,0.8995000000000001,3.2125,0.2712,0.0791,0.28250000000000003,2.8128,0.8204,2.93
2020-12-20 15:00:00,3.0936,0.9023,3.2225,0.2712,0.0791,0.28250000000000003,2.8224,0.8232,2.94,3.1704,0.9247000000000001,3.3025,0.2712,0.0791,0.28250000000000003,2.8992,0.8456,3.02
2020-12-20 15:30:00,3.16992,0.92456,3.302,0.27072,0.07896,0.28200000000000003,2.8992,0.8456,3.02,3.25632,0.94976,3.392,0.27072,0.07896,0.28200000000000003,2.9856,0.8708,3.11
2020-12-20 16:00:00,3.31488,0.96684,3.453,0.27168000000000003,0.07924,0.28300000000000003,3.0432,0.8876000000000001,3.17,3.40128,0.99204,3.543,0.27168000000000003,0.07924,0.28300000000000003,3.1296,0.9128000000000001,3.26
2020-12-20 16:30:00,3.66096,1.06778,3.8135,0.27216,0.07938,0.28350000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.7569600000000003,1.09578,3.9135,0.27216,0.07938,0.28350000000000003,3.4848,1.0164,3.63
2020-12-20 17:00:00,3.91872,1.14296,4.082,0.27072,0.07896,0.28200000000000003,3.648,1.064,3.8,4.00512,1.16816,4.172,0.27072,0.07896,0.28200000000000003,3.7344,1.0892,3.89
