Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 17:30:00,3.97776,1.16018,4.1435,0.27216,0.07938,0.28350000000000003,3.7056,1.0808,3.86,4.05456,1.18258,4.2235,0.27216,0.07938,0.28350000000000003,3.7824,1.1032,3.94
2020-12-20 18:00:00,3.88224,1.13232,4.044,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.6096,1.0528,3.76,3.97824,1.16032,4.144,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.7056,1.0808,3.86
2020-12-20 18:30:00,3.612,1.0535,3.7625,0.2712,0.0791,0.28250000000000003,3.3407999999999998,0.9744,3.48,3.7176,1.0843,3.8725,0.2712,0.0791,0.28250000000000003,3.4464,1.0052,3.59
2020-12-20 19:00:00,3.45024,1.00632,3.594,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.1776,0.9268000000000001,3.31,3.55584,1.03712,3.7039999999999997,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.2832,0.9576,3.42
2020-12-20 19:30:00,3.27648,0.95564,3.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,3.0048,0.8764000000000001,3.13,3.39168,0.9892400000000001,3.533,0.27168000000000003,0.07924,0.28300000000000003,3.12,0.91,3.25
2020-12-20 20:00:00,3.1704,0.9247000000000001,3.3025,0.2712,0.0791,0.28250000000000003,2.8992,0.8456,3.02,3.2664,0.9527,3.4025,0.2712,0.0791,0.28250000000000003,2.9952,0.8736,3.12
2020-12-20 20:30:00,3.09504,0.9027200000000001,3.224,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.8224,0.8232,2.94,3.19104,0.9307200000000001,3.324,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9184,0.8512000000000001,3.04
2020-12-20 21:00:00,2.94144,0.85792,3.064,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.6688,0.7784000000000001,2.7800000000000002,3.04704,0.8887200000000001,3.174,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7744,0.8092,2.89
2020-12-20 21:30:00,2.80656,0.8185800000000001,2.9235,0.27216,0.07938,0.28350000000000003,2.5343999999999998,0.7392000000000001,2.64,2.91216,0.84938,3.0335,0.27216,0.07938,0.28350000000000003,2.64,0.77,2.75
2020-12-20 22:00:00,2.64336,0.7709800000000001,2.7535,0.27216,0.07938,0.28350000000000003,2.3712,0.6916,2.47,2.73936,0.79898,2.8535,0.27216,0.07938,0.28350000000000003,2.4672,0.7196,2.5700000000000003
2020-12-20 22:30:00,2.45136,0.7149800000000001,2.5535,0.27216,0.07938,0.28350000000000003,2.1792,0.6356,2.27,2.55696,0.7457800000000001,2.6635,0.27216,0.07938,0.28350000000000003,2.2848,0.6664,2.38
2020-12-20 23:00:00,2.31648,0.67564,2.4130000000000003,0.27168000000000003,0.07924,0.28300000000000003,2.0448,0.5964,2.13,2.4220800000000002,0.7064400000000001,2.523,0.27168000000000003,0.07924,0.28300000000000003,2.1504,0.6272,2.24
2020-12-20 23:30:00,2.13552,0.6228600000000001,2.2245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8624,0.5432,1.94,2.24112,0.65366,2.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.968,0.5740000000000001,2.05
2020-12-21 00:00:00,1.98096,0.5777800000000001,2.0635,0.27216,0.07938,0.28350000000000003,1.7088,0.4984,1.78,2.08656,0.60858,2.1735,0.27216,0.07938,0.28350000000000003,1.8144,0.5292,1.8900000000000001
2020-12-21 00:30:00,1.9713600000000002,0.57498,2.0535,0.27216,0.07938,0.28350000000000003,1.6992,0.49560000000000004,1.77,2.06736,0.6029800000000001,2.1535,0.27216,0.07938,0.28350000000000003,1.7952,0.5236000000000001,1.87
2020-12-21 01:00:00,2.08656,0.60858,2.1735,0.27216,0.07938,0.28350000000000003,1.8144,0.5292,1.8900000000000001,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99
2020-12-21 01:30:00,2.07696,0.6057800000000001,2.1635,0.27216,0.07938,0.28350000000000003,1.8048000000000002,0.5264,1.88,2.17296,0.63378,2.2635,0.27216,0.07938,0.28350000000000003,1.9008,0.5544,1.98
2020-12-21 02:00:00,2.01984,0.5891200000000001,2.104,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7472,0.5096,1.82,2.12544,0.61992,2.214,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8528,0.5404,1.9300000000000002
2020-12-21 02:30:00,1.97184,0.5751200000000001,2.054,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6992,0.49560000000000004,1.77,2.07744,0.60592,2.164,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.8048000000000002,0.5264,1.88
2020-12-21 03:00:00,1.9416,0.5663,2.0225,0.2712,0.0791,0.28250000000000003,1.6703999999999999,0.4872,1.74,2.0664,0.6027,2.1525,0.2712,0.0791,0.28250000000000003,1.7952,0.5236000000000001,1.87
2020-12-21 03:30:00,1.91472,0.5584600000000001,1.9945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6416,0.4788,1.71,2.02992,0.59206,2.1145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-12-21 04:00:00,1.89552,0.55286,1.9745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6224,0.4732,1.69,2.00112,0.5836600000000001,2.0845,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.728,0.504,1.8
2020-12-21 04:30:00,1.884,0.5495,1.9625,0.2712,0.0791,0.28250000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.9992,0.5831000000000001,2.0825,0.2712,0.0791,0.28250000000000003,1.728,0.504,1.8
2020-12-21 05:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.6032000000000002,0.4676,1.67,1.99104,0.58072,2.074,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.7184,0.5012,1.79
2020-12-21 05:30:00,1.92432,0.5612600000000001,2.0045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6512,0.48160000000000003,1.72,2.04912,0.5976600000000001,2.1345,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.776,0.518,1.85
2020-12-21 06:00:00,1.9708800000000002,0.57484,2.053,0.27168000000000003,0.07924,0.28300000000000003,1.6992,0.49560000000000004,1.77,2.08608,0.6084400000000001,2.173,0.27168000000000003,0.07924,0.28300000000000003,1.8144,0.5292,1.8900000000000001
2020-12-21 06:30:00,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99,2.2977600000000002,0.6701800000000001,2.3935,0.27216,0.07938,0.28350000000000003,2.0256,0.5908,2.11
2020-12-21 07:00:00,2.37552,0.69286,2.4745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1024,0.6132000000000001,2.19,2.48112,0.7236600000000001,2.5845000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.208,0.644,2.3
2020-12-21 07:30:00,2.7288,0.7959,2.8425000000000002,0.2712,0.0791,0.28250000000000003,2.4576000000000002,0.7168,2.56,2.8248,0.8239000000000001,2.9425,0.2712,0.0791,0.28250000000000003,2.5536,0.7448,2.66
2020-12-21 08:00:00,2.93136,0.8549800000000001,3.0535,0.27216,0.07938,0.28350000000000003,2.6592000000000002,0.7756000000000001,2.77,3.01776,0.8801800000000001,3.1435,0.27216,0.07938,0.28350000000000003,2.7456,0.8008000000000001,2.86
2020-12-21 08:30:00,3.12432,0.9112600000000001,3.2545,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8512,0.8316,2.9699999999999998,3.20112,0.93366,3.3345000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.928,0.854,3.05
2020-12-21 09:00:00,3.312,0.966,3.45,0.26880000000000004,0.0784,0.28,3.0432,0.8876000000000001,3.17,3.3696,0.9828,3.51,0.26880000000000004,0.0784,0.28,3.1008,0.9044000000000001,3.23
2020-12-21 09:30:00,3.44832,1.00576,3.592,0.27072,0.07896,0.28200000000000003,3.1776,0.9268000000000001,3.31,3.50592,1.02256,3.652,0.27072,0.07896,0.28200000000000003,3.2352,0.9436,3.37
2020-12-21 10:00:00,3.43728,1.00254,3.5805,0.26928,0.07854000000000001,0.2805,3.168,0.924,3.3,3.50448,1.02214,3.6505,0.26928,0.07854000000000001,0.2805,3.2352,0.9436,3.37
2020-12-21 10:30:00,3.51312,1.02466,3.6595,0.26832,0.07826000000000001,0.2795,3.2448,0.9464,3.38,3.57072,1.04146,3.7195,0.26832,0.07826000000000001,0.2795,3.3024,0.9632000000000001,3.44
2020-12-21 11:00:00,3.46512,1.01066,3.6095,0.26832,0.07826000000000001,0.2795,3.1968,0.9324,3.33,3.49392,1.01906,3.6395,0.26832,0.07826000000000001,0.2795,3.2256,0.9408000000000001,3.36
2020-12-21 11:30:00,3.4185600000000003,0.9970800000000001,3.561,0.26976,0.07868,0.281,3.1488,0.9184,3.2800000000000002,3.43776,1.00268,3.581,0.26976,0.07868,0.281,3.168,0.924,3.3
2020-12-21 12:00:00,3.46416,1.01038,3.6085000000000003,0.26736000000000004,0.07798000000000001,0.2785,3.1968,0.9324,3.33,3.46416,1.01038,3.6085000000000003,0.26736000000000004,0.07798000000000001,0.2785,3.1968,0.9324,3.33
2020-12-21 12:30:00,3.46704,1.01122,3.6115,0.27024000000000004,0.07882,0.28150000000000003,3.1968,0.9324,3.33,3.45744,1.00842,3.6015,0.27024000000000004,0.07882,0.28150000000000003,3.1872,0.9296000000000001,3.32
2020-12-21 13:00:00,3.49488,1.01934,3.6405000000000003,0.26928,0.07854000000000001,0.2805,3.2256,0.9408000000000001,3.36,3.49488,1.01934,3.6405000000000003,0.26928,0.07854000000000001,0.2805,3.2256,0.9408000000000001,3.36
2020-12-21 13:30:00,3.38928,0.9885400000000001,3.5305,0.26928,0.07854000000000001,0.2805,3.12,0.91,3.25,3.41808,0.99694,3.5605,0.26928,0.07854000000000001,0.2805,3.1488,0.9184,3.2800000000000002
2020-12-21 14:00:00,3.37968,0.9857400000000001,3.5205,0.26928,0.07854000000000001,0.2805,3.1104,0.9072,3.24,3.39888,0.9913400000000001,3.5404999999999998,0.26928,0.07854000000000001,0.2805,3.1296,0.9128000000000001,3.26
2020-12-21 14:30:00,3.29328,0.9605400000000001,3.4305,0.26928,0.07854000000000001,0.2805,3.024,0.882,3.15,3.3412800000000002,0.9745400000000001,3.4805,0.26928,0.07854000000000001,0.2805,3.072,0.896,3.2
2020-12-21 15:00:00,3.312,0.966,3.45,0.26880000000000004,0.0784,0.28,3.0432,0.8876000000000001,3.17,3.36,0.98,3.5,0.26880000000000004,0.0784,0.28,3.0912,0.9016000000000001,3.22
2020-12-21 15:30:00,3.36048,0.9801400000000001,3.5005,0.26928,0.07854000000000001,0.2805,3.0912,0.9016000000000001,3.22,3.42768,0.9997400000000001,3.5705,0.26928,0.07854000000000001,0.2805,3.1584,0.9212,3.29
2020-12-21 16:00:00,3.46656,1.01108,3.6109999999999998,0.26976,0.07868,0.281,3.1968,0.9324,3.33,3.53376,1.03068,3.681,0.26976,0.07868,0.281,3.2640000000000002,0.9520000000000001,3.4
2020-12-21 16:30:00,3.7152000000000003,1.0836000000000001,3.87,0.26880000000000004,0.0784,0.28,3.4464,1.0052,3.59,3.8304,1.1172,3.99,0.26880000000000004,0.0784,0.28,3.5616,1.0388,3.71
2020-12-21 17:00:00,4.28352,1.24936,4.462,0.27072,0.07896,0.28200000000000003,4.0128,1.1703999999999999,4.18,4.40832,1.28576,4.592,0.27072,0.07896,0.28200000000000003,4.1376,1.2068,4.31
2020-12-21 17:30:00,4.32048,1.26014,4.5005,0.26928,0.07854000000000001,0.2805,4.0512,1.1816,4.22,4.39728,1.28254,4.5805,0.26928,0.07854000000000001,0.2805,4.128,1.204,4.3
2020-12-21 18:00:00,4.31136,1.2574800000000002,4.491,0.26976,0.07868,0.281,4.0416,1.1788,4.21,4.40736,1.28548,4.591,0.26976,0.07868,0.281,4.1376,1.2068,4.31
2020-12-21 18:30:00,4.14768,1.20974,4.3205,0.26928,0.07854000000000001,0.2805,3.8784,1.1312,4.04,4.23408,1.23494,4.4105,0.26928,0.07854000000000001,0.2805,3.9648,1.1564,4.13
2020-12-21 19:00:00,3.99504,1.16522,4.1615,0.27024000000000004,0.07882,0.28150000000000003,3.7248,1.0864,3.88,4.08144,1.19042,4.2515,0.27024000000000004,0.07882,0.28150000000000003,3.8112,1.1116,3.9699999999999998
2020-12-21 19:30:00,3.79104,1.10572,3.949,0.26784,0.07812000000000001,0.279,3.5232,1.0276,3.67,3.88704,1.13372,4.049,0.26784,0.07812000000000001,0.279,3.6192,1.0556,3.77
2020-12-21 20:00:00,3.5721600000000002,1.04188,3.721,0.26976,0.07868,0.281,3.3024,0.9632000000000001,3.44,3.6681600000000003,1.06988,3.821,0.26976,0.07868,0.281,3.3984,0.9912000000000001,3.54
2020-12-21 20:30:00,3.43728,1.00254,3.5805,0.26928,0.07854000000000001,0.2805,3.168,0.924,3.3,3.53328,1.03054,3.6805,0.26928,0.07854000000000001,0.2805,3.2640000000000002,0.9520000000000001,3.4
2020-12-21 21:00:00,3.26448,0.9521400000000001,3.4005,0.26928,0.07854000000000001,0.2805,2.9952,0.8736,3.12,3.36048,0.9801400000000001,3.5005,0.26928,0.07854000000000001,0.2805,3.0912,0.9016000000000001,3.22
2020-12-21 21:30:00,3.10176,0.90468,3.231,0.26976,0.07868,0.281,2.832,0.8260000000000001,2.95,3.20736,0.9354800000000001,3.341,0.26976,0.07868,0.281,2.9376,0.8568,3.06
2020-12-21 22:00:00,2.928,0.854,3.05,0.26880000000000004,0.0784,0.28,2.6592000000000002,0.7756000000000001,2.77,3.0336,0.8848,3.16,0.26880000000000004,0.0784,0.28,2.7648,0.8064,2.88
2020-12-21 22:30:00,2.70816,0.78988,2.821,0.26976,0.07868,0.281,2.4384,0.7112,2.54,2.82336,0.8234800000000001,2.941,0.26976,0.07868,0.281,2.5536,0.7448,2.66
2020-12-21 23:00:00,2.51568,0.7337400000000001,2.6205,0.26928,0.07854000000000001,0.2805,2.2464,0.6552,2.34,2.62128,0.7645400000000001,2.7305,0.26928,0.07854000000000001,0.2805,2.352,0.686,2.45
2020-12-21 23:30:00,2.34336,0.6834800000000001,2.441,0.26976,0.07868,0.281,2.0736,0.6048,2.16,2.44896,0.71428,2.551,0.26976,0.07868,0.281,2.1792,0.6356,2.27
2020-12-22 00:00:00,2.21952,0.64736,2.312,0.27072,0.07896,0.28200000000000003,1.9488,0.5684,2.03,2.33472,0.68096,2.432,0.27072,0.07896,0.28200000000000003,2.064,0.602,2.15
2020-12-22 00:30:00,2.19936,0.64148,2.291,0.26976,0.07868,0.281,1.9296000000000002,0.5628000000000001,2.01,2.29536,0.6694800000000001,2.391,0.26976,0.07868,0.281,2.0256,0.5908,2.11
2020-12-22 01:00:00,2.364,0.6895,2.4625,0.2712,0.0791,0.28250000000000003,2.0928,0.6104,2.18,2.4504,0.7147,2.5525,0.2712,0.0791,0.28250000000000003,2.1792,0.6356,2.27
2020-12-22 01:30:00,2.37264,0.6920200000000001,2.4715,0.27024000000000004,0.07882,0.28150000000000003,2.1024,0.6132000000000001,2.19,2.45904,0.7172200000000001,2.5615,0.27024000000000004,0.07882,0.28150000000000003,2.1888,0.6384000000000001,2.2800000000000002
2020-12-22 02:00:00,2.28288,0.6658400000000001,2.378,0.25728,0.07504000000000001,0.268,2.0256,0.5908,2.11,2.38848,0.69664,2.488,0.25728,0.07504000000000001,0.268,2.1312,0.6216,2.22
2020-12-22 02:30:00,2.20944,0.6444200000000001,2.3015,0.25104000000000004,0.07322000000000001,0.2615,1.9584000000000001,0.5712,2.04,2.32464,0.6780200000000001,2.4215,0.25104000000000004,0.07322000000000001,0.2615,2.0736,0.6048,2.16
2020-12-22 03:00:00,2.16144,0.6304200000000001,2.2515,0.25104000000000004,0.07322000000000001,0.2615,1.9104,0.5572,1.99,2.2862400000000003,0.6668200000000001,2.3815,0.25104000000000004,0.07322000000000001,0.2615,2.0352,0.5936,2.12
2020-12-22 03:30:00,2.10288,0.61334,2.1905,0.25008,0.07294,0.2605,1.8528,0.5404,1.9300000000000002,2.22768,0.6497400000000001,2.3205,0.25008,0.07294,0.2605,1.9776,0.5768,2.06
2020-12-22 04:00:00,2.10288,0.61334,2.1905,0.25008,0.07294,0.2605,1.8528,0.5404,1.9300000000000002,2.21808,0.6469400000000001,2.3105,0.25008,0.07294,0.2605,1.968,0.5740000000000001,2.05
2020-12-22 04:30:00,2.0952,0.6111,2.1825,0.252,0.07350000000000001,0.2625,1.8432,0.5376000000000001,1.92,2.22,0.6475000000000001,2.3125,0.252,0.07350000000000001,0.2625,1.968,0.5740000000000001,2.05
2020-12-22 05:00:00,2.09472,0.6109600000000001,2.182,0.25152,0.07336000000000001,0.262,1.8432,0.5376000000000001,1.92,2.21952,0.64736,2.312,0.25152,0.07336000000000001,0.262,1.968,0.5740000000000001,2.05
2020-12-22 05:30:00,2.1912,0.6391,2.2825,0.252,0.07350000000000001,0.2625,1.9392,0.5656,2.02,2.316,0.6755,2.4125,0.252,0.07350000000000001,0.2625,2.064,0.602,2.15
2020-12-22 06:00:00,2.29728,0.6700400000000001,2.393,0.25248000000000004,0.07364000000000001,0.263,2.0448,0.5964,2.13,2.43168,0.7092400000000001,2.533,0.25248000000000004,0.07364000000000001,0.263,2.1792,0.6356,2.27
2020-12-22 06:30:00,2.47824,0.72282,2.5815,0.25104000000000004,0.07322000000000001,0.2615,2.2272,0.6496000000000001,2.32,2.61264,0.76202,2.7215,0.25104000000000004,0.07322000000000001,0.2615,2.3616,0.6888000000000001,2.46
2020-12-22 07:00:00,2.7384,0.7987000000000001,2.8525,0.252,0.07350000000000001,0.2625,2.4864,0.7252000000000001,2.59,2.8248,0.8239000000000001,2.9425,0.252,0.07350000000000001,0.2625,2.5728,0.7504000000000001,2.68
2020-12-22 07:30:00,3.07584,0.89712,3.204,0.25344,0.07392,0.264,2.8224,0.8232,2.94,3.11424,0.9083200000000001,3.2439999999999998,0.25344,0.07392,0.264,2.8608000000000002,0.8344,2.98
2020-12-22 08:00:00,3.21936,0.93898,3.3535,0.25296,0.07378000000000001,0.2635,2.9664,0.8652000000000001,3.09,3.31536,0.9669800000000001,3.4535,0.25296,0.07378000000000001,0.2635,3.0624,0.8932,3.19
2020-12-22 08:30:00,3.42048,0.9976400000000001,3.563,0.25248000000000004,0.07364000000000001,0.263,3.168,0.924,3.3,3.5068799999999998,1.02284,3.653,0.25248000000000004,0.07364000000000001,0.263,3.2544,0.9492,3.39
2020-12-22 09:00:00,3.73728,1.0900400000000001,3.893,0.25248000000000004,0.07364000000000001,0.263,3.4848,1.0164,3.63,3.81408,1.11244,3.973,0.25248000000000004,0.07364000000000001,0.263,3.5616,1.0388,3.71
2020-12-22 09:30:00,3.8424,1.1207,4.0025,0.252,0.07350000000000001,0.2625,3.5904,1.0472,3.74,3.9096,1.1403,4.0725,0.252,0.07350000000000001,0.2625,3.6576,1.0668,3.81
2020-12-22 10:00:00,3.84288,1.12084,4.003,0.25248000000000004,0.07364000000000001,0.263,3.5904,1.0472,3.74,3.8332800000000002,1.11804,3.993,0.25248000000000004,0.07364000000000001,0.263,3.5808,1.0444,3.73
2020-12-22 10:30:00,3.76608,1.09844,3.923,0.25248000000000004,0.07364000000000001,0.263,3.5136000000000003,1.0248,3.66,3.73728,1.0900400000000001,3.893,0.25248000000000004,0.07364000000000001,0.263,3.4848,1.0164,3.63
2020-12-22 11:00:00,3.8040000000000003,1.1095,3.9625,0.252,0.07350000000000001,0.2625,3.552,1.036,3.7,3.7464,1.0927,3.9025,0.252,0.07350000000000001,0.2625,3.4944,1.0192,3.64
2020-12-22 11:30:00,3.8616,1.1263,4.0225,0.252,0.07350000000000001,0.2625,3.6096,1.0528,3.76,3.8040000000000003,1.1095,3.9625,0.252,0.07350000000000001,0.2625,3.552,1.036,3.7
2020-12-22 12:00:00,3.9192,1.1431,4.0825,0.252,0.07350000000000001,0.2625,3.6672000000000002,1.0696,3.8200000000000003,3.9288,1.1459,4.0925,0.252,0.07350000000000001,0.2625,3.6768,1.0724,3.83
2020-12-22 12:30:00,4.04304,1.17922,4.2115,0.25104000000000004,0.07322000000000001,0.2615,3.792,1.106,3.95,4.04304,1.17922,4.2115,0.25104000000000004,0.07322000000000001,0.2615,3.792,1.106,3.95
2020-12-22 13:00:00,4.07184,1.18762,4.2415,0.25104000000000004,0.07322000000000001,0.2615,3.8208,1.1144,3.98,4.07184,1.18762,4.2415,0.25104000000000004,0.07322000000000001,0.2615,3.8208,1.1144,3.98
2020-12-22 13:30:00,4.05312,1.18216,4.222,0.25152,0.07336000000000001,0.262,3.8016,1.1088,3.96,4.06272,1.18496,4.232,0.25152,0.07336000000000001,0.262,3.8112,1.1116,3.9699999999999998
2020-12-22 14:00:00,4.01424,1.17082,4.1815,0.25104000000000004,0.07322000000000001,0.2615,3.7632,1.0976,3.92,4.04304,1.17922,4.2115,0.25104000000000004,0.07322000000000001,0.2615,3.792,1.106,3.95
2020-12-22 14:30:00,4.04304,1.17922,4.2115,0.25104000000000004,0.07322000000000001,0.2615,3.792,1.106,3.95,4.08144,1.19042,4.2515,0.25104000000000004,0.07322000000000001,0.2615,3.8304,1.1172,3.99
2020-12-22 15:00:00,4.044,1.1795,4.2125,0.252,0.07350000000000001,0.2625,3.792,1.106,3.95,4.1016,1.1963,4.2725,0.252,0.07350000000000001,0.2625,3.8496,1.1228,4.01
2020-12-22 15:30:00,4.0728,1.1879,4.2425,0.252,0.07350000000000001,0.2625,3.8208,1.1144,3.98,4.1304,1.2047,4.3025,0.252,0.07350000000000001,0.2625,3.8784,1.1312,4.04
2020-12-22 16:00:00,4.19664,1.22402,4.3715,0.25104000000000004,0.07322000000000001,0.2615,3.9455999999999998,1.1508,4.11,4.27344,1.24642,4.4515,0.25104000000000004,0.07322000000000001,0.2615,4.0224,1.1732,4.19
2020-12-22 16:30:00,4.45584,1.29962,4.6415,0.25104000000000004,0.07322000000000001,0.2615,4.2048,1.2264,4.38,4.53264,1.32202,4.7215,0.25104000000000004,0.07322000000000001,0.2615,4.2816,1.2488000000000001,4.46
2020-12-22 17:00:00,4.63008,1.35044,4.823,0.25248000000000004,0.07364000000000001,0.263,4.3776,1.2768,4.5600000000000005,4.78368,1.39524,4.983,0.25248000000000004,0.07364000000000001,0.263,4.5312,1.3216,4.72
2020-12-22 17:30:00,4.57152,1.33336,4.7620000000000005,0.25152,0.07336000000000001,0.262,4.32,1.26,4.5,4.80192,1.40056,5.002,0.25152,0.07336000000000001,0.262,4.5504,1.3272,4.74
2020-12-22 18:00:00,4.46688,1.30284,4.6530000000000005,0.25248000000000004,0.07364000000000001,0.263,4.2144,1.2292,4.39,4.70688,1.37284,4.9030000000000005,0.25248000000000004,0.07364000000000001,0.263,4.4544,1.2992,4.64
2020-12-22 18:30:00,4.35168,1.26924,4.533,0.25248000000000004,0.07364000000000001,0.263,4.0992,1.1956,4.27,4.5724800000000005,1.33364,4.763,0.25248000000000004,0.07364000000000001,0.263,4.32,1.26,4.5
2020-12-22 19:00:00,4.24512,1.23816,4.422,0.25152,0.07336000000000001,0.262,3.9936,1.1648,4.16,4.34112,1.26616,4.522,0.25152,0.07336000000000001,0.262,4.0896,1.1928,4.26
2020-12-22 19:30:00,4.02576,1.17418,4.1935,0.25296,0.07378000000000001,0.2635,3.7728,1.1004,3.93,4.15056,1.21058,4.3235,0.25296,0.07378000000000001,0.2635,3.8976,1.1368,4.06
2020-12-22 20:00:00,3.84336,1.12098,4.0035,0.25296,0.07378000000000001,0.2635,3.5904,1.0472,3.74,3.96816,1.15738,4.1335,0.25296,0.07378000000000001,0.2635,3.7152000000000003,1.0836000000000001,3.87
2020-12-22 20:30:00,3.6696,1.0703,3.8225,0.252,0.07350000000000001,0.2625,3.4176,0.9968,3.56,3.7944,1.1067,3.9525,0.252,0.07350000000000001,0.2625,3.5423999999999998,1.0332,3.69
2020-12-22 21:00:00,3.12288,0.9108400000000001,3.253,0.25248000000000004,0.07364000000000001,0.263,2.8704,0.8372,2.99,3.24768,0.9472400000000001,3.383,0.25248000000000004,0.07364000000000001,0.263,2.9952,0.8736,3.12
2020-12-22 21:30:00,3.01728,0.88004,3.143,0.25248000000000004,0.07364000000000001,0.263,2.7648,0.8064,2.88,3.15168,0.9192400000000001,3.283,0.25248000000000004,0.07364000000000001,0.263,2.8992,0.8456,3.02
2020-12-22 22:00:00,2.7960000000000003,0.8155,2.9125,0.252,0.07350000000000001,0.2625,2.544,0.742,2.65,2.9208,0.8519,3.0425,0.252,0.07350000000000001,0.2625,2.6688,0.7784000000000001,2.7800000000000002
2020-12-22 22:30:00,2.58528,0.75404,2.693,0.25248000000000004,0.07364000000000001,0.263,2.3328,0.6804,2.43,2.71008,0.79044,2.823,0.25248000000000004,0.07364000000000001,0.263,2.4576000000000002,0.7168,2.56
2020-12-22 23:00:00,2.4216,0.7063,2.5225,0.252,0.07350000000000001,0.2625,2.1696,0.6328,2.26,2.556,0.7455,2.6625,0.252,0.07350000000000001,0.2625,2.304,0.672,2.4
2020-12-22 23:30:00,2.2488,0.6559,2.3425000000000002,0.252,0.07350000000000001,0.2625,1.9968,0.5824,2.08,2.3832,0.6951,2.4825,0.252,0.07350000000000001,0.2625,2.1312,0.6216,2.22
2020-12-23 00:00:00,2.11392,0.61656,2.202,0.25152,0.07336000000000001,0.262,1.8624,0.5432,1.94,2.23872,0.6529600000000001,2.332,0.25152,0.07336000000000001,0.262,1.9872,0.5796,2.07
2020-12-23 00:30:00,2.10384,0.61362,2.1915,0.25104000000000004,0.07322000000000001,0.2615,1.8528,0.5404,1.9300000000000002,2.22864,0.65002,2.3215,0.25104000000000004,0.07322000000000001,0.2615,1.9776,0.5768,2.06
2020-12-23 01:00:00,2.16288,0.6308400000000001,2.253,0.25248000000000004,0.07364000000000001,0.263,1.9104,0.5572,1.99,2.28768,0.66724,2.383,0.25248000000000004,0.07364000000000001,0.263,2.0352,0.5936,2.12
2020-12-23 01:30:00,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97,2.24928,0.6560400000000001,2.343,0.25248000000000004,0.07364000000000001,0.263,1.9968,0.5824,2.08
2020-12-23 02:00:00,2.06592,0.6025600000000001,2.152,0.25152,0.07336000000000001,0.262,1.8144,0.5292,1.8900000000000001,2.18112,0.6361600000000001,2.2720000000000002,0.25152,0.07336000000000001,0.262,1.9296000000000002,0.5628000000000001,2.01
2020-12-23 02:30:00,2.01888,0.58884,2.103,0.25248000000000004,0.07364000000000001,0.263,1.7664,0.5152,1.8399999999999999,2.13408,0.6224400000000001,2.223,0.25248000000000004,0.07364000000000001,0.263,1.8816000000000002,0.5488000000000001,1.96
2020-12-23 03:00:00,1.9790400000000001,0.5772200000000001,2.0615,0.25104000000000004,0.07322000000000001,0.2615,1.728,0.504,1.8,2.11344,0.6164200000000001,2.2015000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.8624,0.5432,1.94
2020-12-23 03:30:00,1.92144,0.56042,2.0015,0.25104000000000004,0.07322000000000001,0.2615,1.6703999999999999,0.4872,1.74,2.0366400000000002,0.5940200000000001,2.1215,0.25104000000000004,0.07322000000000001,0.2615,1.7856,0.5208,1.8599999999999999
2020-12-23 04:00:00,1.90368,0.5552400000000001,1.983,0.25248000000000004,0.07364000000000001,0.263,1.6512,0.48160000000000003,1.72,2.02848,0.59164,2.113,0.25248000000000004,0.07364000000000001,0.263,1.776,0.518,1.85
2020-12-23 04:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.25248000000000004,0.07364000000000001,0.263,1.6608,0.4844,1.73,2.03808,0.5944400000000001,2.123,0.25248000000000004,0.07364000000000001,0.263,1.7856,0.5208,1.8599999999999999
2020-12-23 05:00:00,1.9118400000000002,0.55762,1.9915,0.25104000000000004,0.07322000000000001,0.2615,1.6608,0.4844,1.73,2.02704,0.5912200000000001,2.1115,0.25104000000000004,0.07322000000000001,0.2615,1.776,0.518,1.85
2020-12-23 05:30:00,2.00832,0.5857600000000001,2.092,0.25152,0.07336000000000001,0.262,1.7568000000000001,0.5124000000000001,1.83,2.11392,0.61656,2.202,0.25152,0.07336000000000001,0.262,1.8624,0.5432,1.94
2020-12-23 06:00:00,2.06688,0.60284,2.153,0.25248000000000004,0.07364000000000001,0.263,1.8144,0.5292,1.8900000000000001,2.18208,0.63644,2.273,0.25248000000000004,0.07364000000000001,0.263,1.9296000000000002,0.5628000000000001,2.01
2020-12-23 06:30:00,2.22864,0.65002,2.3215,0.25104000000000004,0.07322000000000001,0.2615,1.9776,0.5768,2.06,2.36304,0.68922,2.4615,0.25104000000000004,0.07322000000000001,0.2615,2.112,0.616,2.2
2020-12-23 07:00:00,2.41104,0.7032200000000001,2.5115,0.25104000000000004,0.07322000000000001,0.2615,2.16,0.63,2.25,2.52624,0.73682,2.6315,0.25104000000000004,0.07322000000000001,0.2615,2.2752,0.6636000000000001,2.37
2020-12-23 07:30:00,2.6904,0.7847000000000001,2.8025,0.252,0.07350000000000001,0.2625,2.4384,0.7112,2.54,2.7960000000000003,0.8155,2.9125,0.252,0.07350000000000001,0.2625,2.544,0.742,2.65
2020-12-23 08:00:00,2.85072,0.8314600000000001,2.9695,0.24912,0.07266,0.2595,2.6016,0.7588,2.71,2.94672,0.8594600000000001,3.0695,0.24912,0.07266,0.2595,2.6976,0.7868,2.81
2020-12-23 08:30:00,3.01632,0.8797600000000001,3.142,0.25152,0.07336000000000001,0.262,2.7648,0.8064,2.88,3.12192,0.91056,3.252,0.25152,0.07336000000000001,0.262,2.8704,0.8372,2.99
2020-12-23 09:00:00,3.23568,0.94374,3.3705,0.25008,0.07294,0.2605,2.9856,0.8708,3.11,3.33168,0.97174,3.4705,0.25008,0.07294,0.2605,3.0816,0.8988,3.21
2020-12-23 09:30:00,3.31344,0.9664200000000001,3.4515000000000002,0.25104000000000004,0.07322000000000001,0.2615,3.0624,0.8932,3.19,3.41904,0.9972200000000001,3.5615,0.25104000000000004,0.07322000000000001,0.2615,3.168,0.924,3.3
2020-12-23 10:00:00,3.31392,0.9665600000000001,3.452,0.25152,0.07336000000000001,0.262,3.0624,0.8932,3.19,3.41952,0.9973600000000001,3.5620000000000003,0.25152,0.07336000000000001,0.262,3.168,0.924,3.3
2020-12-23 10:30:00,3.4368,1.0024,3.58,0.24960000000000002,0.0728,0.26,3.1872,0.9296000000000001,3.32,3.5423999999999998,1.0332,3.69,0.24960000000000002,0.0728,0.26,3.2928,0.9604,3.43
2020-12-23 11:00:00,3.45696,1.00828,3.601,0.25056,0.07308,0.261,3.2064,0.9352,3.34,3.53376,1.03068,3.681,0.25056,0.07308,0.261,3.2832,0.9576,3.42
2020-12-23 11:30:00,3.42912,1.00016,3.572,0.25152,0.07336000000000001,0.262,3.1776,0.9268000000000001,3.31,3.49632,1.01976,3.642,0.25152,0.07336000000000001,0.262,3.2448,0.9464,3.38
2020-12-23 12:00:00,3.4848,1.0164,3.63,0.24960000000000002,0.0728,0.26,3.2352,0.9436,3.37,3.5423999999999998,1.0332,3.69,0.24960000000000002,0.0728,0.26,3.2928,0.9604,3.43
2020-12-23 12:30:00,3.59184,1.04762,3.7415000000000003,0.25104000000000004,0.07322000000000001,0.2615,3.3407999999999998,0.9744,3.48,3.6494400000000002,1.06442,3.8015,0.25104000000000004,0.07322000000000001,0.2615,3.3984,0.9912000000000001,3.54
2020-12-23 13:00:00,3.63984,1.06162,3.7915,0.25104000000000004,0.07322000000000001,0.2615,3.3888,0.9884000000000001,3.5300000000000002,3.68784,1.07562,3.8415,0.25104000000000004,0.07322000000000001,0.2615,3.4368,1.0024,3.58
2020-12-23 13:30:00,3.5908800000000003,1.04734,3.7405,0.25008,0.07294,0.2605,3.3407999999999998,0.9744,3.48,3.61968,1.05574,3.7705,0.25008,0.07294,0.2605,3.3696,0.9828,3.51
2020-12-23 14:00:00,3.58176,1.04468,3.731,0.25056,0.07308,0.261,3.3312,0.9716,3.47,3.60096,1.05028,3.751,0.25056,0.07308,0.261,3.3504,0.9772000000000001,3.49
2020-12-23 14:30:00,3.54432,1.03376,3.692,0.25152,0.07336000000000001,0.262,3.2928,0.9604,3.43,3.56352,1.03936,3.7119999999999997,0.25152,0.07336000000000001,0.262,3.312,0.966,3.45
2020-12-23 15:00:00,3.50448,1.02214,3.6505,0.25008,0.07294,0.2605,3.2544,0.9492,3.39,3.52368,1.02774,3.6705,0.25008,0.07294,0.2605,3.2736,0.9548000000000001,3.41
2020-12-23 15:30:00,3.59184,1.04762,3.7415000000000003,0.25104000000000004,0.07322000000000001,0.2615,3.3407999999999998,0.9744,3.48,3.63024,1.05882,3.7815000000000003,0.25104000000000004,0.07322000000000001,0.2615,3.3792,0.9856,3.52
2020-12-23 16:00:00,3.71712,1.08416,3.872,0.25152,0.07336000000000001,0.262,3.4656000000000002,1.0108,3.61,3.74592,1.09256,3.902,0.25152,0.07336000000000001,0.262,3.4944,1.0192,3.64
2020-12-23 16:30:00,3.92784,1.14562,4.0915,0.25104000000000004,0.07322000000000001,0.2615,3.6768,1.0724,3.83,4.01424,1.17082,4.1815,0.25104000000000004,0.07322000000000001,0.2615,3.7632,1.0976,3.92
2020-12-23 17:00:00,4.044,1.1795,4.2125,0.252,0.07350000000000001,0.2625,3.792,1.106,3.95,4.2168,1.2299,4.3925,0.252,0.07350000000000001,0.2625,3.9648,1.1564,4.13
2020-12-23 17:30:00,4.0732800000000005,1.18804,4.243,0.25248000000000004,0.07364000000000001,0.263,3.8208,1.1144,3.98,4.22688,1.23284,4.4030000000000005,0.25248000000000004,0.07364000000000001,0.263,3.9744,1.1592,4.14
2020-12-23 18:00:00,4.01568,1.17124,4.183,0.25248000000000004,0.07364000000000001,0.263,3.7632,1.0976,3.92,4.08288,1.1908400000000001,4.253,0.25248000000000004,0.07364000000000001,0.263,3.8304,1.1172,3.99
2020-12-23 18:30:00,3.8712,1.1291,4.0325,0.252,0.07350000000000001,0.2625,3.6192,1.0556,3.77,3.9384,1.1487,4.1025,0.252,0.07350000000000001,0.2625,3.6864,1.0752,3.84
2020-12-23 19:00:00,3.69888,1.07884,3.8529999999999998,0.25248000000000004,0.07364000000000001,0.263,3.4464,1.0052,3.59,3.75648,1.09564,3.9130000000000003,0.25248000000000004,0.07364000000000001,0.263,3.504,1.022,3.65
2020-12-23 19:30:00,3.56448,1.03964,3.713,0.25248000000000004,0.07364000000000001,0.263,3.312,0.966,3.45,3.62208,1.05644,3.773,0.25248000000000004,0.07364000000000001,0.263,3.3696,0.9828,3.51
2020-12-23 20:00:00,3.4478400000000002,1.00562,3.5915,0.25104000000000004,0.07322000000000001,0.2615,3.1968,0.9324,3.33,3.48624,1.01682,3.6315,0.25104000000000004,0.07322000000000001,0.2615,3.2352,0.9436,3.37
2020-12-23 20:30:00,3.35328,0.9780400000000001,3.493,0.25248000000000004,0.07364000000000001,0.263,3.1008,0.9044000000000001,3.23,3.38208,0.9864400000000001,3.523,0.25248000000000004,0.07364000000000001,0.263,3.1296,0.9128000000000001,3.26
2020-12-23 21:00:00,3.24672,0.94696,3.382,0.25152,0.07336000000000001,0.262,2.9952,0.8736,3.12,3.31392,0.9665600000000001,3.452,0.25152,0.07336000000000001,0.262,3.0624,0.8932,3.19
2020-12-23 21:30:00,3.08352,0.89936,3.212,0.25152,0.07336000000000001,0.262,2.832,0.8260000000000001,2.95,3.16992,0.92456,3.302,0.25152,0.07336000000000001,0.262,2.9184,0.8512000000000001,3.04
2020-12-23 22:00:00,2.89248,0.8436400000000001,3.013,0.25248000000000004,0.07364000000000001,0.263,2.64,0.77,2.75,2.99808,0.8744400000000001,3.123,0.25248000000000004,0.07364000000000001,0.263,2.7456,0.8008000000000001,2.86
2020-12-23 22:30:00,2.70912,0.7901600000000001,2.822,0.25152,0.07336000000000001,0.262,2.4576000000000002,0.7168,2.56,2.8147200000000003,0.82096,2.932,0.25152,0.07336000000000001,0.262,2.5632,0.7476,2.67
2020-12-23 23:00:00,2.49888,0.72884,2.6029999999999998,0.25248000000000004,0.07364000000000001,0.263,2.2464,0.6552,2.34,2.61408,0.7624400000000001,2.723,0.25248000000000004,0.07364000000000001,0.263,2.3616,0.6888000000000001,2.46
2020-12-23 23:30:00,2.29728,0.6700400000000001,2.393,0.25248000000000004,0.07364000000000001,0.263,2.0448,0.5964,2.13,2.4220800000000002,0.7064400000000001,2.523,0.25248000000000004,0.07364000000000001,0.263,2.1696,0.6328,2.26
2020-12-24 00:00:00,2.10432,0.6137600000000001,2.192,0.25152,0.07336000000000001,0.262,1.8528,0.5404,1.9300000000000002,2.21952,0.64736,2.312,0.25152,0.07336000000000001,0.262,1.968,0.5740000000000001,2.05
2020-12-24 00:30:00,2.06688,0.60284,2.153,0.25248000000000004,0.07364000000000001,0.263,1.8144,0.5292,1.8900000000000001,2.16288,0.6308400000000001,2.253,0.25248000000000004,0.07364000000000001,0.263,1.9104,0.5572,1.99
2020-12-24 01:00:00,2.13408,0.6224400000000001,2.223,0.25248000000000004,0.07364000000000001,0.263,1.8816000000000002,0.5488000000000001,1.96,2.23008,0.65044,2.323,0.25248000000000004,0.07364000000000001,0.263,1.9776,0.5768,2.06
2020-12-24 01:30:00,2.13312,0.62216,2.222,0.25152,0.07336000000000001,0.262,1.8816000000000002,0.5488000000000001,1.96,2.22912,0.6501600000000001,2.322,0.25152,0.07336000000000001,0.262,1.9776,0.5768,2.06
2020-12-24 02:00:00,2.06688,0.60284,2.153,0.25248000000000004,0.07364000000000001,0.263,1.8144,0.5292,1.8900000000000001,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0
2020-12-24 02:30:00,2.03856,0.59458,2.1235,0.25296,0.07378000000000001,0.2635,1.7856,0.5208,1.8599999999999999,2.14416,0.62538,2.2335,0.25296,0.07378000000000001,0.2635,1.8912,0.5516,1.97
2020-12-24 03:00:00,1.9896,0.5803,2.0725,0.252,0.07350000000000001,0.2625,1.7376,0.5068,1.81,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002
2020-12-24 03:30:00,1.9713600000000002,0.57498,2.0535,0.25296,0.07378000000000001,0.2635,1.7184,0.5012,1.79,2.07696,0.6057800000000001,2.1635,0.25296,0.07378000000000001,0.2635,1.824,0.532,1.9
2020-12-24 04:00:00,1.94256,0.5665800000000001,2.0235,0.25296,0.07378000000000001,0.2635,1.6896,0.4928,1.76,2.04816,0.59738,2.1335,0.25296,0.07378000000000001,0.2635,1.7952,0.5236000000000001,1.87
2020-12-24 04:30:00,1.9224,0.5607,2.0025,0.252,0.07350000000000001,0.2625,1.6703999999999999,0.4872,1.74,2.0184,0.5887,2.1025,0.252,0.07350000000000001,0.2625,1.7664,0.5152,1.8399999999999999
2020-12-24 05:00:00,1.90416,0.5553800000000001,1.9835,0.25296,0.07378000000000001,0.2635,1.6512,0.48160000000000003,1.72,2.00016,0.58338,2.0835,0.25296,0.07378000000000001,0.2635,1.7472,0.5096,1.82
2020-12-24 05:30:00,2.01984,0.5891200000000001,2.104,0.25344,0.07392,0.264,1.7664,0.5152,1.8399999999999999,2.10624,0.6143200000000001,2.194,0.25344,0.07392,0.264,1.8528,0.5404,1.9300000000000002
2020-12-24 06:00:00,2.09568,0.61124,2.183,0.25248000000000004,0.07364000000000001,0.263,1.8432,0.5376000000000001,1.92,2.19168,0.63924,2.283,0.25248000000000004,0.07364000000000001,0.263,1.9392,0.5656,2.02
2020-12-24 06:30:00,2.25024,0.65632,2.344,0.25344,0.07392,0.264,1.9968,0.5824,2.08,2.34624,0.68432,2.444,0.25344,0.07392,0.264,2.0928,0.6104,2.18
2020-12-24 07:00:00,2.40384,0.7011200000000001,2.504,0.25344,0.07392,0.264,2.1504,0.6272,2.24,2.50944,0.73192,2.614,0.25344,0.07392,0.264,2.2560000000000002,0.658,2.35
2020-12-24 07:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.25248000000000004,0.07364000000000001,0.263,2.3424,0.6832,2.44,2.70048,0.7876400000000001,2.813,0.25248000000000004,0.07364000000000001,0.263,2.448,0.714,2.55
2020-12-24 08:00:00,2.81664,0.82152,2.934,0.25344,0.07392,0.264,2.5632,0.7476,2.67,2.92224,0.8523200000000001,3.044,0.25344,0.07392,0.264,2.6688,0.7784000000000001,2.7800000000000002
2020-12-24 08:30:00,2.98848,0.8716400000000001,3.113,0.25248000000000004,0.07364000000000001,0.263,2.7359999999999998,0.798,2.85,3.08448,0.8996400000000001,3.213,0.25248000000000004,0.07364000000000001,0.263,2.832,0.8260000000000001,2.95
2020-12-24 09:00:00,3.14256,0.9165800000000001,3.2735,0.25296,0.07378000000000001,0.2635,2.8896,0.8428,3.01,3.21936,0.93898,3.3535,0.25296,0.07378000000000001,0.2635,2.9664,0.8652000000000001,3.09
2020-12-24 09:30:00,3.25824,0.95032,3.394,0.25344,0.07392,0.264,3.0048,0.8764000000000001,3.13,3.30624,0.9643200000000001,3.444,0.25344,0.07392,0.264,3.0528,0.8904000000000001,3.18
2020-12-24 10:00:00,3.3912,0.9891000000000001,3.5324999999999998,0.252,0.07350000000000001,0.2625,3.1392,0.9156000000000001,3.27,3.4584,1.0087,3.6025,0.252,0.07350000000000001,0.2625,3.2064,0.9352,3.34
2020-12-24 10:30:00,3.33456,0.9725800000000001,3.4735,0.25296,0.07378000000000001,0.2635,3.0816,0.8988,3.21,3.36336,0.9809800000000001,3.5035,0.25296,0.07378000000000001,0.2635,3.1104,0.9072,3.24
2020-12-24 11:00:00,3.34416,0.97538,3.4835000000000003,0.25296,0.07378000000000001,0.2635,3.0912,0.9016000000000001,3.22,3.34416,0.97538,3.4835000000000003,0.25296,0.07378000000000001,0.2635,3.0912,0.9016000000000001,3.22
2020-12-24 11:30:00,3.132,0.9135000000000001,3.2625,0.252,0.07350000000000001,0.2625,2.88,0.84,3.0,3.0456,0.8883000000000001,3.1725,0.252,0.07350000000000001,0.2625,2.7936,0.8148000000000001,2.91
2020-12-24 12:00:00,3.24816,0.9473800000000001,3.3835,0.25296,0.07378000000000001,0.2635,2.9952,0.8736,3.12,3.27696,0.9557800000000001,3.4135,0.25296,0.07378000000000001,0.2635,3.024,0.882,3.15
2020-12-24 12:30:00,3.40176,0.9921800000000001,3.5435,0.25296,0.07378000000000001,0.2635,3.1488,0.9184,3.2800000000000002,3.44976,1.00618,3.5935,0.25296,0.07378000000000001,0.2635,3.1968,0.9324,3.33
2020-12-24 13:00:00,3.2952,0.9611000000000001,3.4325,0.252,0.07350000000000001,0.2625,3.0432,0.8876000000000001,3.17,3.2952,0.9611000000000001,3.4325,0.252,0.07350000000000001,0.2625,3.0432,0.8876000000000001,3.17
2020-12-24 13:30:00,3.26736,0.95298,3.4035,0.25296,0.07378000000000001,0.2635,3.0144,0.8792000000000001,3.14,3.20976,0.9361800000000001,3.3435,0.25296,0.07378000000000001,0.2635,2.9568000000000003,0.8624,3.08
2020-12-24 14:00:00,3.11328,0.9080400000000001,3.243,0.25248000000000004,0.07364000000000001,0.263,2.8608000000000002,0.8344,2.98,3.06528,0.8940400000000001,3.193,0.25248000000000004,0.07364000000000001,0.263,2.8128,0.8204,2.93
2020-12-24 14:30:00,3.19968,0.9332400000000001,3.333,0.25248000000000004,0.07364000000000001,0.263,2.9472,0.8596,3.07,3.11328,0.9080400000000001,3.243,0.25248000000000004,0.07364000000000001,0.263,2.8608000000000002,0.8344,2.98
2020-12-24 15:00:00,3.20976,0.9361800000000001,3.3435,0.25296,0.07378000000000001,0.2635,2.9568000000000003,0.8624,3.08,3.15216,0.9193800000000001,3.2835,0.25296,0.07378000000000001,0.2635,2.8992,0.8456,3.02
2020-12-24 15:30:00,3.3432,0.9751000000000001,3.4825,0.252,0.07350000000000001,0.2625,3.0912,0.9016000000000001,3.22,3.324,0.9695,3.4625,0.252,0.07350000000000001,0.2625,3.072,0.896,3.2
2020-12-24 16:00:00,3.45024,1.00632,3.594,0.25344,0.07392,0.264,3.1968,0.9324,3.33,3.49824,1.02032,3.644,0.25344,0.07392,0.264,3.2448,0.9464,3.38
2020-12-24 16:30:00,3.8049600000000003,1.10978,3.9635,0.25296,0.07378000000000001,0.2635,3.552,1.036,3.7,3.83376,1.11818,3.9935,0.25296,0.07378000000000001,0.2635,3.5808,1.0444,3.73
2020-12-24 17:00:00,4.0248,1.1739,4.1925,0.252,0.07350000000000001,0.2625,3.7728,1.1004,3.93,4.044,1.1795,4.2125,0.252,0.07350000000000001,0.2625,3.792,1.106,3.95
2020-12-24 17:30:00,4.04544,1.17992,4.214,0.25344,0.07392,0.264,3.792,1.106,3.95,4.07424,1.18832,4.244,0.25344,0.07392,0.264,3.8208,1.1144,3.98
2020-12-24 18:00:00,4.00704,1.16872,4.174,0.25344,0.07392,0.264,3.7536,1.0948,3.91,4.02624,1.17432,4.194,0.25344,0.07392,0.264,3.7728,1.1004,3.93
2020-12-24 18:30:00,3.89088,1.13484,4.053,0.25248000000000004,0.07364000000000001,0.263,3.6384,1.0612,3.79,3.91968,1.14324,4.083,0.25248000000000004,0.07364000000000001,0.263,3.6672000000000002,1.0696,3.8200000000000003
2020-12-24 19:00:00,3.75744,1.09592,3.914,0.25344,0.07392,0.264,3.504,1.022,3.65,3.80544,1.10992,3.964,0.25344,0.07392,0.264,3.552,1.036,3.7
2020-12-24 19:30:00,3.57456,1.04258,3.7235,0.25296,0.07378000000000001,0.2635,3.3216,0.9688,3.46,3.62256,1.05658,3.7735000000000003,0.25296,0.07378000000000001,0.2635,3.3696,0.9828,3.51
2020-12-24 20:00:00,3.372,0.9835,3.5125,0.252,0.07350000000000001,0.2625,3.12,0.91,3.25,3.4488,1.0059,3.5925000000000002,0.252,0.07350000000000001,0.2625,3.1968,0.9324,3.33
2020-12-24 20:30:00,3.27696,0.9557800000000001,3.4135,0.25296,0.07378000000000001,0.2635,3.024,0.882,3.15,3.35376,0.97818,3.4935,0.25296,0.07378000000000001,0.2635,3.1008,0.9044000000000001,3.23
2020-12-24 21:00:00,3.16128,0.9220400000000001,3.293,0.25248000000000004,0.07364000000000001,0.263,2.9088000000000003,0.8484,3.03,3.25728,0.9500400000000001,3.393,0.25248000000000004,0.07364000000000001,0.263,3.0048,0.8764000000000001,3.13
2020-12-24 21:30:00,3.03696,0.8857800000000001,3.1635,0.25296,0.07378000000000001,0.2635,2.784,0.812,2.9,3.14256,0.9165800000000001,3.2735,0.25296,0.07378000000000001,0.2635,2.8896,0.8428,3.01
2020-12-24 22:00:00,2.87424,0.8383200000000001,2.9939999999999998,0.25344,0.07392,0.264,2.6208,0.7644000000000001,2.73,2.9798400000000003,0.8691200000000001,3.104,0.25344,0.07392,0.264,2.7264,0.7952,2.84
2020-12-24 22:30:00,2.66208,0.77644,2.773,0.25248000000000004,0.07364000000000001,0.263,2.4096,0.7028,2.51,2.77728,0.8100400000000001,2.893,0.25248000000000004,0.07364000000000001,0.263,2.5248,0.7364,2.63
2020-12-24 23:00:00,2.50944,0.73192,2.614,0.25344,0.07392,0.264,2.2560000000000002,0.658,2.35,2.6246400000000003,0.7655200000000001,2.734,0.25344,0.07392,0.264,2.3712,0.6916,2.47
2020-12-24 23:30:00,2.32704,0.6787200000000001,2.424,0.25344,0.07392,0.264,2.0736,0.6048,2.16,2.42304,0.70672,2.524,0.25344,0.07392,0.264,2.1696,0.6328,2.26
2020-12-25 00:00:00,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97,2.23968,0.65324,2.333,0.25248000000000004,0.07364000000000001,0.263,1.9872,0.5796,2.07
2020-12-25 00:30:00,2.07792,0.60606,2.1645,0.25392000000000003,0.07406,0.2645,1.824,0.532,1.9,2.19312,0.63966,2.2845,0.25392000000000003,0.07406,0.2645,1.9392,0.5656,2.02
2020-12-25 01:00:00,2.13552,0.6228600000000001,2.2245,0.25392000000000003,0.07406,0.2645,1.8816000000000002,0.5488000000000001,1.96,2.24112,0.65366,2.3345000000000002,0.25392000000000003,0.07406,0.2645,1.9872,0.5796,2.07
2020-12-25 01:30:00,2.13456,0.62258,2.2235,0.25296,0.07378000000000001,0.2635,1.8816000000000002,0.5488000000000001,1.96,2.24976,0.6561800000000001,2.3435,0.25296,0.07378000000000001,0.2635,1.9968,0.5824,2.08
2020-12-25 02:00:00,2.05824,0.6003200000000001,2.144,0.25344,0.07392,0.264,1.8048000000000002,0.5264,1.88,2.17344,0.63392,2.2640000000000002,0.25344,0.07392,0.264,1.92,0.56,2.0
2020-12-25 02:30:00,2.00928,0.58604,2.093,0.25248000000000004,0.07364000000000001,0.263,1.7568000000000001,0.5124000000000001,1.83,2.11488,0.61684,2.203,0.25248000000000004,0.07364000000000001,0.263,1.8624,0.5432,1.94
2020-12-25 03:00:00,1.98144,0.5779200000000001,2.064,0.25344,0.07392,0.264,1.728,0.504,1.8,2.08704,0.60872,2.174,0.25344,0.07392,0.264,1.8336000000000001,0.5348,1.9100000000000001
2020-12-25 03:30:00,1.93344,0.5639200000000001,2.014,0.25344,0.07392,0.264,1.6800000000000002,0.49,1.75,2.04864,0.59752,2.134,0.25344,0.07392,0.264,1.7952,0.5236000000000001,1.87
2020-12-25 04:00:00,1.93248,0.56364,2.013,0.25248000000000004,0.07364000000000001,0.263,1.6800000000000002,0.49,1.75,2.03808,0.5944400000000001,2.123,0.25248000000000004,0.07364000000000001,0.263,1.7856,0.5208,1.8599999999999999
2020-12-25 04:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.25392000000000003,0.07406,0.2645,1.6512,0.48160000000000003,1.72,2.02032,0.58926,2.1045,0.25392000000000003,0.07406,0.2645,1.7664,0.5152,1.8399999999999999
2020-12-25 05:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.25392000000000003,0.07406,0.2645,1.6512,0.48160000000000003,1.72,2.02032,0.58926,2.1045,0.25392000000000003,0.07406,0.2645,1.7664,0.5152,1.8399999999999999
2020-12-25 05:30:00,1.93344,0.5639200000000001,2.014,0.25344,0.07392,0.264,1.6800000000000002,0.49,1.75,2.05824,0.6003200000000001,2.144,0.25344,0.07392,0.264,1.8048000000000002,0.5264,1.88
2020-12-25 06:00:00,2.01168,0.58674,2.0955,0.25488,0.07434,0.2655,1.7568000000000001,0.5124000000000001,1.83,2.11728,0.6175400000000001,2.2055,0.25488,0.07434,0.2655,1.8624,0.5432,1.94
2020-12-25 06:30:00,2.18352,0.6368600000000001,2.2745,0.25392000000000003,0.07406,0.2645,1.9296000000000002,0.5628000000000001,2.01,2.28912,0.66766,2.3845,0.25392000000000003,0.07406,0.2645,2.0352,0.5936,2.12
2020-12-25 07:00:00,2.34624,0.68432,2.444,0.25344,0.07392,0.264,2.0928,0.6104,2.18,2.44224,0.7123200000000001,2.544,0.25344,0.07392,0.264,2.1888,0.6384000000000001,2.2800000000000002
2020-12-25 07:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.25392000000000003,0.07406,0.2645,2.2656,0.6608,2.36,2.63472,0.76846,2.7445,0.25392000000000003,0.07406,0.2645,2.3808,0.6944,2.48
2020-12-25 08:00:00,2.65296,0.77378,2.7635,0.25296,0.07378000000000001,0.2635,2.4,0.7000000000000001,2.5,2.78736,0.81298,2.9035,0.25296,0.07378000000000001,0.2635,2.5343999999999998,0.7392000000000001,2.64
2020-12-25 08:30:00,2.89344,0.8439200000000001,3.014,0.25344,0.07392,0.264,2.64,0.77,2.75,3.02784,0.8831200000000001,3.154,0.25344,0.07392,0.264,2.7744,0.8092,2.89
2020-12-25 09:00:00,3.11616,0.90888,3.246,0.25536000000000003,0.07448,0.266,2.8608000000000002,0.8344,2.98,3.22176,0.9396800000000001,3.356,0.25536000000000003,0.07448,0.266,2.9664,0.8652000000000001,3.09
2020-12-25 09:30:00,3.22896,0.9417800000000001,3.3635,0.25296,0.07378000000000001,0.2635,2.976,0.868,3.1,3.29616,0.9613800000000001,3.4335,0.25296,0.07378000000000001,0.2635,3.0432,0.8876000000000001,3.17
2020-12-25 10:00:00,3.30672,0.9644600000000001,3.4445,0.25392000000000003,0.07406,0.2645,3.0528,0.8904000000000001,3.18,3.37392,0.98406,3.5145,0.25392000000000003,0.07406,0.2645,3.12,0.91,3.25
2020-12-25 10:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.25344,0.07392,0.264,3.12,0.91,3.25,3.39264,0.9895200000000001,3.534,0.25344,0.07392,0.264,3.1392,0.9156000000000001,3.27
2020-12-25 11:00:00,3.44928,1.00604,3.593,0.25248000000000004,0.07364000000000001,0.263,3.1968,0.9324,3.33,3.46848,1.01164,3.613,0.25248000000000004,0.07364000000000001,0.263,3.216,0.9380000000000001,3.35
2020-12-25 11:30:00,3.54624,1.03432,3.694,0.25344,0.07392,0.264,3.2928,0.9604,3.43,3.50784,1.02312,3.654,0.25344,0.07392,0.264,3.2544,0.9492,3.39
2020-12-25 12:00:00,3.70944,1.08192,3.864,0.25344,0.07392,0.264,3.456,1.008,3.6,3.66144,1.06792,3.814,0.25344,0.07392,0.264,3.408,0.994,3.55
2020-12-25 12:30:00,3.81456,1.11258,3.9735,0.25296,0.07378000000000001,0.2635,3.5616,1.0388,3.71,3.77616,1.10138,3.9335,0.25296,0.07378000000000001,0.2635,3.5232,1.0276,3.67
2020-12-25 13:00:00,3.94032,1.14926,4.1045,0.25392000000000003,0.07406,0.2645,3.6864,1.0752,3.84,3.85392,1.12406,4.0145,0.25392000000000003,0.07406,0.2645,3.6,1.05,3.75
2020-12-25 13:30:00,3.89136,1.13498,4.0535,0.25296,0.07378000000000001,0.2635,3.6384,1.0612,3.79,3.81456,1.11258,3.9735,0.25296,0.07378000000000001,0.2635,3.5616,1.0388,3.71
2020-12-25 14:00:00,3.6984,1.0787,3.8525,0.252,0.07350000000000001,0.2625,3.4464,1.0052,3.59,3.6984,1.0787,3.8525,0.252,0.07350000000000001,0.2625,3.4464,1.0052,3.59
2020-12-25 14:30:00,3.55584,1.03712,3.7039999999999997,0.25344,0.07392,0.264,3.3024,0.9632000000000001,3.44,3.61344,1.05392,3.7640000000000002,0.25344,0.07392,0.264,3.36,0.98,3.5
2020-12-25 15:00:00,3.34416,0.97538,3.4835000000000003,0.25296,0.07378000000000001,0.2635,3.0912,0.9016000000000001,3.22,3.31536,0.9669800000000001,3.4535,0.25296,0.07378000000000001,0.2635,3.0624,0.8932,3.19
2020-12-25 15:30:00,3.228,0.9415,3.3625,0.252,0.07350000000000001,0.2625,2.976,0.868,3.1,3.2184,0.9387000000000001,3.3525,0.252,0.07350000000000001,0.2625,2.9664,0.8652000000000001,3.09
2020-12-25 16:00:00,3.19104,0.9307200000000001,3.324,0.25344,0.07392,0.264,2.9376,0.8568,3.06,3.27744,0.9559200000000001,3.414,0.25344,0.07392,0.264,3.024,0.882,3.15
2020-12-25 16:30:00,3.32544,0.9699200000000001,3.464,0.25344,0.07392,0.264,3.072,0.896,3.2,3.36384,0.9811200000000001,3.504,0.25344,0.07392,0.264,3.1104,0.9072,3.24
2020-12-25 17:00:00,3.31488,0.96684,3.453,0.25248000000000004,0.07364000000000001,0.263,3.0624,0.8932,3.19,3.28608,0.9584400000000001,3.423,0.25248000000000004,0.07364000000000001,0.263,3.0336,0.8848,3.16
