Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 17:30:00,3.21984,0.9391200000000001,3.354,0.25344,0.07392,0.264,2.9664,0.8652000000000001,3.09,3.26784,0.9531200000000001,3.404,0.25344,0.07392,0.264,3.0144,0.8792000000000001,3.14
2020-12-25 18:00:00,3.16128,0.9220400000000001,3.293,0.25248000000000004,0.07364000000000001,0.263,2.9088000000000003,0.8484,3.03,3.18048,0.9276400000000001,3.313,0.25248000000000004,0.07364000000000001,0.263,2.928,0.854,3.05
2020-12-25 18:30:00,3.08496,0.89978,3.2135,0.25296,0.07378000000000001,0.2635,2.832,0.8260000000000001,2.95,3.10416,0.9053800000000001,3.2335,0.25296,0.07378000000000001,0.2635,2.8512,0.8316,2.9699999999999998
2020-12-25 19:00:00,2.98896,0.8717800000000001,3.1135,0.25296,0.07378000000000001,0.2635,2.7359999999999998,0.798,2.85,3.05616,0.8913800000000001,3.1835,0.25296,0.07378000000000001,0.2635,2.8032,0.8176,2.92
2020-12-25 19:30:00,2.95968,0.8632400000000001,3.083,0.25248000000000004,0.07364000000000001,0.263,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.94048,0.8576400000000001,3.063,0.25248000000000004,0.07364000000000001,0.263,2.688,0.784,2.8
2020-12-25 20:00:00,2.88336,0.8409800000000001,3.0035,0.25296,0.07378000000000001,0.2635,2.6304,0.7672,2.74,2.87376,0.83818,2.9935,0.25296,0.07378000000000001,0.2635,2.6208,0.7644000000000001,2.73
2020-12-25 20:30:00,2.86464,0.83552,2.984,0.25344,0.07392,0.264,2.6112,0.7616,2.7199999999999998,2.86464,0.83552,2.984,0.25344,0.07392,0.264,2.6112,0.7616,2.7199999999999998
2020-12-25 21:00:00,2.7960000000000003,0.8155,2.9125,0.252,0.07350000000000001,0.2625,2.544,0.742,2.65,2.8056,0.8183,2.9225000000000003,0.252,0.07350000000000001,0.2625,2.5536,0.7448,2.66
2020-12-25 21:30:00,2.68176,0.7821800000000001,2.7935,0.25296,0.07378000000000001,0.2635,2.4288,0.7084,2.5300000000000002,2.7009600000000002,0.78778,2.8135,0.25296,0.07378000000000001,0.2635,2.448,0.714,2.55
2020-12-25 22:00:00,2.64336,0.7709800000000001,2.7535,0.25296,0.07378000000000001,0.2635,2.3904,0.6972,2.49,2.62416,0.7653800000000001,2.7335000000000003,0.25296,0.07378000000000001,0.2635,2.3712,0.6916,2.47
2020-12-25 22:30:00,2.52672,0.7369600000000001,2.632,0.25152,0.07336000000000001,0.262,2.2752,0.6636000000000001,2.37,2.53632,0.7397600000000001,2.642,0.25152,0.07336000000000001,0.262,2.2848,0.6664,2.38
2020-12-25 23:00:00,2.35536,0.68698,2.4535,0.25296,0.07378000000000001,0.2635,2.1024,0.6132000000000001,2.19,2.39376,0.69818,2.4935,0.25296,0.07378000000000001,0.2635,2.1408,0.6244000000000001,2.23
2020-12-25 23:30:00,2.2392,0.6531,2.3325,0.252,0.07350000000000001,0.2625,1.9872,0.5796,2.07,2.2968,0.6699,2.3925,0.252,0.07350000000000001,0.2625,2.0448,0.5964,2.13
2020-12-26 00:00:00,2.076,0.6055,2.1625,0.252,0.07350000000000001,0.2625,1.824,0.532,1.9,2.1528,0.6279,2.2425,0.252,0.07350000000000001,0.2625,1.9008,0.5544,1.98
2020-12-26 00:30:00,2.06688,0.60284,2.153,0.25248000000000004,0.07364000000000001,0.263,1.8144,0.5292,1.8900000000000001,2.11488,0.61684,2.203,0.25248000000000004,0.07364000000000001,0.263,1.8624,0.5432,1.94
2020-12-26 01:00:00,2.1432,0.6251,2.2325,0.252,0.07350000000000001,0.2625,1.8912,0.5516,1.97,2.1816,0.6363,2.2725,0.252,0.07350000000000001,0.2625,1.9296000000000002,0.5628000000000001,2.01
2020-12-26 01:30:00,2.15328,0.62804,2.243,0.25248000000000004,0.07364000000000001,0.263,1.9008,0.5544,1.98,2.19168,0.63924,2.283,0.25248000000000004,0.07364000000000001,0.263,1.9392,0.5656,2.02
2020-12-26 02:00:00,2.04672,0.59696,2.132,0.25152,0.07336000000000001,0.262,1.7952,0.5236000000000001,1.87,2.09472,0.6109600000000001,2.182,0.25152,0.07336000000000001,0.262,1.8432,0.5376000000000001,1.92
2020-12-26 02:30:00,2.01792,0.5885600000000001,2.102,0.25152,0.07336000000000001,0.262,1.7664,0.5152,1.8399999999999999,2.06592,0.6025600000000001,2.152,0.25152,0.07336000000000001,0.262,1.8144,0.5292,1.8900000000000001
2020-12-26 03:00:00,1.96128,0.57204,2.043,0.25248000000000004,0.07364000000000001,0.263,1.7088,0.4984,1.78,2.04768,0.5972400000000001,2.133,0.25248000000000004,0.07364000000000001,0.263,1.7952,0.5236000000000001,1.87
2020-12-26 03:30:00,1.94208,0.56644,2.023,0.25248000000000004,0.07364000000000001,0.263,1.6896,0.4928,1.76,2.01888,0.58884,2.103,0.25248000000000004,0.07364000000000001,0.263,1.7664,0.5152,1.8399999999999999
2020-12-26 04:00:00,1.90272,0.55496,1.982,0.25152,0.07336000000000001,0.262,1.6512,0.48160000000000003,1.72,1.97952,0.5773600000000001,2.062,0.25152,0.07336000000000001,0.262,1.728,0.504,1.8
2020-12-26 04:30:00,1.86528,0.5440400000000001,1.943,0.25248000000000004,0.07364000000000001,0.263,1.6128,0.47040000000000004,1.6800000000000002,1.93248,0.56364,2.013,0.25248000000000004,0.07364000000000001,0.263,1.6800000000000002,0.49,1.75
2020-12-26 05:00:00,1.85472,0.54096,1.932,0.25152,0.07336000000000001,0.262,1.6032000000000002,0.4676,1.67,1.9315200000000001,0.5633600000000001,2.012,0.25152,0.07336000000000001,0.262,1.6800000000000002,0.49,1.75
2020-12-26 05:30:00,1.88304,0.54922,1.9615,0.25104000000000004,0.07322000000000001,0.2615,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.90224,0.5548200000000001,1.9815,0.25104000000000004,0.07322000000000001,0.2615,1.6512,0.48160000000000003,1.72
2020-12-26 06:00:00,1.93248,0.56364,2.013,0.25248000000000004,0.07364000000000001,0.263,1.6800000000000002,0.49,1.75,1.94208,0.56644,2.023,0.25248000000000004,0.07364000000000001,0.263,1.6896,0.4928,1.76
2020-12-26 06:30:00,1.9704000000000002,0.5747,2.0525,0.252,0.07350000000000001,0.2625,1.7184,0.5012,1.79,1.9992,0.5831000000000001,2.0825,0.252,0.07350000000000001,0.2625,1.7472,0.5096,1.82
2020-12-26 07:00:00,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999,2.076,0.6055,2.1625,0.252,0.07350000000000001,0.2625,1.824,0.532,1.9
2020-12-26 07:30:00,2.12448,0.6196400000000001,2.213,0.25248000000000004,0.07364000000000001,0.263,1.8719999999999999,0.546,1.9500000000000002,2.12448,0.6196400000000001,2.213,0.25248000000000004,0.07364000000000001,0.263,1.8719999999999999,0.546,1.9500000000000002
2020-12-26 08:00:00,2.14176,0.62468,2.231,0.25056,0.07308,0.261,1.8912,0.5516,1.97,2.23776,0.65268,2.331,0.25056,0.07308,0.261,1.9872,0.5796,2.07
2020-12-26 08:30:00,2.3064,0.6727000000000001,2.4025,0.252,0.07350000000000001,0.2625,2.0544000000000002,0.5992000000000001,2.14,2.3736,0.6923,2.4725,0.252,0.07350000000000001,0.2625,2.1216,0.6188,2.21
2020-12-26 09:00:00,2.57568,0.75124,2.683,0.25248000000000004,0.07364000000000001,0.263,2.3232,0.6776,2.42,2.50848,0.7316400000000001,2.613,0.25248000000000004,0.07364000000000001,0.263,2.2560000000000002,0.658,2.35
2020-12-26 09:30:00,2.71824,0.7928200000000001,2.8315,0.25104000000000004,0.07322000000000001,0.2615,2.4672,0.7196,2.5700000000000003,2.65104,0.77322,2.7615,0.25104000000000004,0.07322000000000001,0.2615,2.4,0.7000000000000001,2.5
2020-12-26 10:00:00,2.78688,0.8128400000000001,2.903,0.25248000000000004,0.07364000000000001,0.263,2.5343999999999998,0.7392000000000001,2.64,2.85408,0.8324400000000001,2.973,0.25248000000000004,0.07364000000000001,0.263,2.6016,0.7588,2.71
2020-12-26 10:30:00,2.93952,0.8573600000000001,3.062,0.25152,0.07336000000000001,0.262,2.688,0.784,2.8,2.87232,0.8377600000000001,2.992,0.25152,0.07336000000000001,0.262,2.6208,0.7644000000000001,2.73
2020-12-26 11:00:00,3.03456,0.8850800000000001,3.161,0.25056,0.07308,0.261,2.784,0.812,2.9,2.96736,0.86548,3.091,0.25056,0.07308,0.261,2.7168,0.7924,2.83
2020-12-26 11:30:00,3.05472,0.8909600000000001,3.182,0.25152,0.07336000000000001,0.262,2.8032,0.8176,2.92,2.9971200000000002,0.87416,3.122,0.25152,0.07336000000000001,0.262,2.7456,0.8008000000000001,2.86
2020-12-26 12:00:00,3.06432,0.8937600000000001,3.192,0.25152,0.07336000000000001,0.262,2.8128,0.8204,2.93,3.08352,0.89936,3.212,0.25152,0.07336000000000001,0.262,2.832,0.8260000000000001,2.95
2020-12-26 12:30:00,3.11904,0.9097200000000001,3.249,0.24864000000000003,0.07252,0.259,2.8704,0.8372,2.99,3.08064,0.8985200000000001,3.209,0.24864000000000003,0.07252,0.259,2.832,0.8260000000000001,2.95
2020-12-26 13:00:00,3.22704,0.9412200000000001,3.3615,0.25104000000000004,0.07322000000000001,0.2615,2.976,0.868,3.1,3.13104,0.91322,3.2615,0.25104000000000004,0.07322000000000001,0.2615,2.88,0.84,3.0
2020-12-26 13:30:00,3.21648,0.9381400000000001,3.3505000000000003,0.25008,0.07294,0.2605,2.9664,0.8652000000000001,3.09,3.13008,0.9129400000000001,3.2605,0.25008,0.07294,0.2605,2.88,0.84,3.0
2020-12-26 14:00:00,3.18624,0.92932,3.319,0.24864000000000003,0.07252,0.259,2.9376,0.8568,3.06,3.1574400000000002,0.9209200000000001,3.289,0.24864000000000003,0.07252,0.259,2.9088000000000003,0.8484,3.03
2020-12-26 14:30:00,3.07392,0.89656,3.202,0.25152,0.07336000000000001,0.262,2.8224,0.8232,2.94,3.09312,0.9021600000000001,3.222,0.25152,0.07336000000000001,0.262,2.8416,0.8288000000000001,2.96
2020-12-26 15:00:00,3.0912,0.9016000000000001,3.22,0.24960000000000002,0.0728,0.26,2.8416,0.8288000000000001,2.96,3.0144,0.8792000000000001,3.14,0.24960000000000002,0.0728,0.26,2.7648,0.8064,2.88
2020-12-26 15:30:00,3.07104,0.8957200000000001,3.199,0.24864000000000003,0.07252,0.259,2.8224,0.8232,2.94,3.02304,0.8817200000000001,3.149,0.24864000000000003,0.07252,0.259,2.7744,0.8092,2.89
2020-12-26 16:00:00,3.18816,0.92988,3.321,0.25056,0.07308,0.261,2.9376,0.8568,3.06,3.18816,0.92988,3.321,0.25056,0.07308,0.261,2.9376,0.8568,3.06
2020-12-26 16:30:00,3.41808,0.99694,3.5605,0.25008,0.07294,0.2605,3.168,0.924,3.3,3.32208,0.9689400000000001,3.4605,0.25008,0.07294,0.2605,3.072,0.896,3.2
2020-12-26 17:00:00,3.45504,1.00772,3.599,0.24864000000000003,0.07252,0.259,3.2064,0.9352,3.34,3.45504,1.00772,3.599,0.24864000000000003,0.07252,0.259,3.2064,0.9352,3.34
2020-12-26 17:30:00,3.5712,1.0416,3.7199999999999998,0.24960000000000002,0.0728,0.26,3.3216,0.9688,3.46,3.4848,1.0164,3.63,0.24960000000000002,0.0728,0.26,3.2352,0.9436,3.37
2020-12-26 18:00:00,3.52272,1.02746,3.6695,0.24912,0.07266,0.2595,3.2736,0.9548000000000001,3.41,3.42672,0.9994600000000001,3.5695,0.24912,0.07266,0.2595,3.1776,0.9268000000000001,3.31
2020-12-26 18:30:00,3.3792,0.9856,3.52,0.24960000000000002,0.0728,0.26,3.1296,0.9128000000000001,3.26,3.36,0.98,3.5,0.24960000000000002,0.0728,0.26,3.1104,0.9072,3.24
2020-12-26 19:00:00,3.28368,0.95774,3.4205,0.25008,0.07294,0.2605,3.0336,0.8848,3.16,3.21648,0.9381400000000001,3.3505000000000003,0.25008,0.07294,0.2605,2.9664,0.8652000000000001,3.09
2020-12-26 19:30:00,3.1584,0.9212,3.29,0.24960000000000002,0.0728,0.26,2.9088000000000003,0.8484,3.03,3.1392,0.9156000000000001,3.27,0.24960000000000002,0.0728,0.26,2.8896,0.8428,3.01
2020-12-26 20:00:00,3.04176,0.8871800000000001,3.1685,0.24816000000000002,0.07238,0.2585,2.7936,0.8148000000000001,2.91,3.07056,0.89558,3.1985,0.24816000000000002,0.07238,0.2585,2.8224,0.8232,2.94
2020-12-26 20:30:00,3.01584,0.8796200000000001,3.1415,0.25104000000000004,0.07322000000000001,0.2615,2.7648,0.8064,2.88,3.01584,0.8796200000000001,3.1415,0.25104000000000004,0.07322000000000001,0.2615,2.7648,0.8064,2.88
2020-12-26 21:00:00,2.9376,0.8568,3.06,0.24960000000000002,0.0728,0.26,2.688,0.784,2.8,2.8608000000000002,0.8344,2.98,0.24960000000000002,0.0728,0.26,2.6112,0.7616,2.7199999999999998
2020-12-26 21:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.24912,0.07266,0.2595,2.592,0.756,2.7,2.77392,0.8090600000000001,2.8895,0.24912,0.07266,0.2595,2.5248,0.7364,2.63
2020-12-26 22:00:00,2.6121600000000003,0.7618800000000001,2.721,0.25056,0.07308,0.261,2.3616,0.6888000000000001,2.46,2.63136,0.76748,2.741,0.25056,0.07308,0.261,2.3808,0.6944,2.48
2020-12-26 22:30:00,2.45856,0.71708,2.561,0.25056,0.07308,0.261,2.208,0.644,2.3,2.49696,0.72828,2.601,0.25056,0.07308,0.261,2.2464,0.6552,2.34
2020-12-26 23:00:00,2.30304,0.6717200000000001,2.399,0.24864000000000003,0.07252,0.259,2.0544000000000002,0.5992000000000001,2.14,2.25504,0.6577200000000001,2.349,0.24864000000000003,0.07252,0.259,2.0064,0.5852,2.09
2020-12-26 23:30:00,2.04528,0.5965400000000001,2.1305,0.25008,0.07294,0.2605,1.7952,0.5236000000000001,1.87,2.08368,0.6077400000000001,2.1705,0.25008,0.07294,0.2605,1.8336000000000001,0.5348,1.9100000000000001
2020-12-27 00:00:00,1.96032,0.57176,2.042,0.25152,0.07336000000000001,0.262,1.7088,0.4984,1.78,1.9891200000000002,0.58016,2.072,0.25152,0.07336000000000001,0.262,1.7376,0.5068,1.81
2020-12-27 00:30:00,2.0064,0.5852,2.09,0.24960000000000002,0.0728,0.26,1.7568000000000001,0.5124000000000001,1.83,1.9584000000000001,0.5712,2.04,0.24960000000000002,0.0728,0.26,1.7088,0.4984,1.78
2020-12-27 01:00:00,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001,2.02752,0.59136,2.112,0.25152,0.07336000000000001,0.262,1.776,0.518,1.85
2020-12-27 01:30:00,2.08512,0.60816,2.172,0.25152,0.07336000000000001,0.262,1.8336000000000001,0.5348,1.9100000000000001,2.02752,0.59136,2.112,0.25152,0.07336000000000001,0.262,1.776,0.518,1.85
2020-12-27 02:00:00,1.9968,0.5824,2.08,0.24960000000000002,0.0728,0.26,1.7472,0.5096,1.82,1.9392,0.5656,2.02,0.24960000000000002,0.0728,0.26,1.6896,0.4928,1.76
2020-12-27 02:30:00,1.94016,0.56588,2.021,0.25056,0.07308,0.261,1.6896,0.4928,1.76,1.89216,0.55188,1.971,0.25056,0.07308,0.261,1.6416,0.4788,1.71
2020-12-27 03:00:00,1.9032,0.5551,1.9825,0.252,0.07350000000000001,0.2625,1.6512,0.48160000000000003,1.72,1.8552,0.5411,1.9325,0.252,0.07350000000000001,0.2625,1.6032000000000002,0.4676,1.67
2020-12-27 03:30:00,1.8816000000000002,0.5488000000000001,1.96,0.24960000000000002,0.0728,0.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8432,0.5376000000000001,1.92,0.24960000000000002,0.0728,0.26,1.5936,0.46480000000000005,1.6600000000000001
2020-12-27 04:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5648,0.45640000000000003,1.63,1.7870400000000002,0.52122,1.8615,0.25104000000000004,0.07322000000000001,0.2615,1.536,0.448,1.6
2020-12-27 04:30:00,1.7688000000000001,0.5159,1.8425,0.252,0.07350000000000001,0.2625,1.5168,0.4424,1.58,1.7496,0.5103,1.8225,0.252,0.07350000000000001,0.2625,1.4976,0.4368,1.56
2020-12-27 05:00:00,1.73856,0.5070800000000001,1.811,0.25056,0.07308,0.261,1.488,0.434,1.55,1.73856,0.5070800000000001,1.811,0.25056,0.07308,0.261,1.488,0.434,1.55
2020-12-27 05:30:00,1.7683200000000001,0.51576,1.842,0.25152,0.07336000000000001,0.262,1.5168,0.4424,1.58,1.75872,0.5129600000000001,1.832,0.25152,0.07336000000000001,0.262,1.5072,0.43960000000000005,1.57
2020-12-27 06:00:00,1.88352,0.5493600000000001,1.962,0.25152,0.07336000000000001,0.262,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.79712,0.5241600000000001,1.8719999999999999,0.25152,0.07336000000000001,0.262,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-12-27 06:30:00,1.9704000000000002,0.5747,2.0525,0.252,0.07350000000000001,0.2625,1.7184,0.5012,1.79,1.9032,0.5551,1.9825,0.252,0.07350000000000001,0.2625,1.6512,0.48160000000000003,1.72
2020-12-27 07:00:00,2.028,0.5915,2.1125,0.252,0.07350000000000001,0.2625,1.776,0.518,1.85,1.9704000000000002,0.5747,2.0525,0.252,0.07350000000000001,0.2625,1.7184,0.5012,1.79
2020-12-27 07:30:00,2.0184,0.5887,2.1025,0.252,0.07350000000000001,0.2625,1.7664,0.5152,1.8399999999999999,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999
2020-12-27 08:00:00,2.19216,0.6393800000000001,2.2835,0.25296,0.07378000000000001,0.2635,1.9392,0.5656,2.02,2.22096,0.64778,2.3135,0.25296,0.07378000000000001,0.2635,1.968,0.5740000000000001,2.05
2020-12-27 08:30:00,2.3736,0.6923,2.4725,0.252,0.07350000000000001,0.2625,2.1216,0.6188,2.21,2.3448,0.6839000000000001,2.4425,0.252,0.07350000000000001,0.2625,2.0928,0.6104,2.18
2020-12-27 09:00:00,2.50992,0.73206,2.6145,0.25392000000000003,0.07406,0.2645,2.2560000000000002,0.658,2.35,2.49072,0.7264600000000001,2.5945,0.25392000000000003,0.07406,0.2645,2.2368,0.6524,2.33
2020-12-27 09:30:00,2.62272,0.7649600000000001,2.732,0.25152,0.07336000000000001,0.262,2.3712,0.6916,2.47,2.63232,0.7677600000000001,2.742,0.25152,0.07336000000000001,0.262,2.3808,0.6944,2.48
2020-12-27 10:00:00,2.82576,0.82418,2.9435000000000002,0.25296,0.07378000000000001,0.2635,2.5728,0.7504000000000001,2.68,2.78736,0.81298,2.9035,0.25296,0.07378000000000001,0.2635,2.5343999999999998,0.7392000000000001,2.64
2020-12-27 10:30:00,2.93088,0.85484,3.053,0.25248000000000004,0.07364000000000001,0.263,2.6784,0.7812,2.79,2.84448,0.82964,2.963,0.25248000000000004,0.07364000000000001,0.263,2.592,0.756,2.7
2020-12-27 11:00:00,2.9016,0.8463,3.0225,0.252,0.07350000000000001,0.2625,2.6496,0.7728,2.76,2.8248,0.8239000000000001,2.9425,0.252,0.07350000000000001,0.2625,2.5728,0.7504000000000001,2.68
2020-12-27 11:30:00,2.9212800000000003,0.85204,3.043,0.25248000000000004,0.07364000000000001,0.263,2.6688,0.7784000000000001,2.7800000000000002,2.75808,0.80444,2.873,0.25248000000000004,0.07364000000000001,0.263,2.5056000000000003,0.7308,2.61
2020-12-27 12:00:00,2.9688,0.8659,3.0925,0.252,0.07350000000000001,0.2625,2.7168,0.7924,2.83,2.748,0.8015,2.8625,0.252,0.07350000000000001,0.2625,2.496,0.728,2.6
2020-12-27 12:30:00,2.96976,0.8661800000000001,3.0935,0.25296,0.07378000000000001,0.2635,2.7168,0.7924,2.83,2.80656,0.8185800000000001,2.9235,0.25296,0.07378000000000001,0.2635,2.5536,0.7448,2.66
2020-12-27 13:00:00,2.97744,0.8684200000000001,3.1015,0.25104000000000004,0.07322000000000001,0.2615,2.7264,0.7952,2.84,2.74704,0.80122,2.8615,0.25104000000000004,0.07322000000000001,0.2615,2.496,0.728,2.6
2020-12-27 13:30:00,3.07536,0.8969800000000001,3.2035,0.25296,0.07378000000000001,0.2635,2.8224,0.8232,2.94,2.9505600000000003,0.8605800000000001,3.0735,0.25296,0.07378000000000001,0.2635,2.6976,0.7868,2.81
2020-12-27 14:00:00,3.02736,0.8829800000000001,3.1535,0.25296,0.07378000000000001,0.2635,2.7744,0.8092,2.89,2.9505600000000003,0.8605800000000001,3.0735,0.25296,0.07378000000000001,0.2635,2.6976,0.7868,2.81
2020-12-27 14:30:00,3.05424,0.8908200000000001,3.1815,0.25104000000000004,0.07322000000000001,0.2615,2.8032,0.8176,2.92,2.9390400000000003,0.8572200000000001,3.0615,0.25104000000000004,0.07322000000000001,0.2615,2.688,0.784,2.8
2020-12-27 15:00:00,3.04656,0.88858,3.1735,0.25296,0.07378000000000001,0.2635,2.7936,0.8148000000000001,2.91,2.92176,0.85218,3.0435,0.25296,0.07378000000000001,0.2635,2.6688,0.7784000000000001,2.7800000000000002
2020-12-27 15:30:00,3.10272,0.9049600000000001,3.232,0.25152,0.07336000000000001,0.262,2.8512,0.8316,2.9699999999999998,3.01632,0.8797600000000001,3.142,0.25152,0.07336000000000001,0.262,2.7648,0.8064,2.88
2020-12-27 16:00:00,3.23808,0.9444400000000001,3.373,0.25248000000000004,0.07364000000000001,0.263,2.9856,0.8708,3.11,3.19008,0.93044,3.323,0.25248000000000004,0.07364000000000001,0.263,2.9376,0.8568,3.06
2020-12-27 16:30:00,3.5256,1.0283,3.6725,0.252,0.07350000000000001,0.2625,3.2736,0.9548000000000001,3.41,3.5064,1.0227,3.6525,0.252,0.07350000000000001,0.2625,3.2544,0.9492,3.39
2020-12-27 17:00:00,3.72864,1.08752,3.884,0.25344,0.07392,0.264,3.4752,1.0136,3.62,3.7382400000000002,1.09032,3.894,0.25344,0.07392,0.264,3.4848,1.0164,3.63
2020-12-27 17:30:00,3.88944,1.13442,4.0515,0.25104000000000004,0.07322000000000001,0.2615,3.6384,1.0612,3.79,3.82224,1.11482,3.9815,0.25104000000000004,0.07322000000000001,0.2615,3.5712,1.0416,3.7199999999999998
2020-12-27 18:00:00,3.73872,1.09046,3.8945,0.25392000000000003,0.07406,0.2645,3.4848,1.0164,3.63,3.68112,1.07366,3.8345000000000002,0.25392000000000003,0.07406,0.2645,3.4272,0.9996,3.5700000000000003
2020-12-27 18:30:00,3.5928,1.0479,3.7425,0.252,0.07350000000000001,0.2625,3.3407999999999998,0.9744,3.48,3.6408,1.0619,3.7925,0.252,0.07350000000000001,0.2625,3.3888,0.9884000000000001,3.5300000000000002
2020-12-27 19:00:00,3.51696,1.02578,3.6635,0.25296,0.07378000000000001,0.2635,3.2640000000000002,0.9520000000000001,3.4,3.53616,1.03138,3.6835,0.25296,0.07378000000000001,0.2635,3.2832,0.9576,3.42
2020-12-27 19:30:00,3.3624,0.9807,3.5025,0.252,0.07350000000000001,0.2625,3.1104,0.9072,3.24,3.3432,0.9751000000000001,3.4825,0.252,0.07350000000000001,0.2625,3.0912,0.9016000000000001,3.22
2020-12-27 20:00:00,3.14304,0.9167200000000001,3.274,0.25344,0.07392,0.264,2.8896,0.8428,3.01,3.21024,0.93632,3.344,0.25344,0.07392,0.264,2.9568000000000003,0.8624,3.08
2020-12-27 20:30:00,3.07296,0.8962800000000001,3.201,0.25056,0.07308,0.261,2.8224,0.8232,2.94,3.08256,0.8990800000000001,3.211,0.25056,0.07308,0.261,2.832,0.8260000000000001,2.95
2020-12-27 21:00:00,2.95104,0.86072,3.074,0.25344,0.07392,0.264,2.6976,0.7868,2.81,2.97024,0.8663200000000001,3.094,0.25344,0.07392,0.264,2.7168,0.7924,2.83
2020-12-27 21:30:00,2.7960000000000003,0.8155,2.9125,0.252,0.07350000000000001,0.2625,2.544,0.742,2.65,2.8536,0.8323,2.9725,0.252,0.07350000000000001,0.2625,2.6016,0.7588,2.71
2020-12-27 22:00:00,2.65248,0.7736400000000001,2.763,0.25248000000000004,0.07364000000000001,0.263,2.4,0.7000000000000001,2.5,2.6716800000000003,0.77924,2.783,0.25248000000000004,0.07364000000000001,0.263,2.4192,0.7056,2.52
2020-12-27 22:30:00,2.46,0.7175,2.5625,0.252,0.07350000000000001,0.2625,2.208,0.644,2.3,2.5272,0.7371000000000001,2.6325000000000003,0.252,0.07350000000000001,0.2625,2.2752,0.6636000000000001,2.37
2020-12-27 23:00:00,2.29872,0.6704600000000001,2.3945,0.25392000000000003,0.07406,0.2645,2.0448,0.5964,2.13,2.36592,0.69006,2.4645,0.25392000000000003,0.07406,0.2645,2.112,0.616,2.2
2020-12-27 23:30:00,2.16288,0.6308400000000001,2.253,0.25248000000000004,0.07364000000000001,0.263,1.9104,0.5572,1.99,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03
2020-12-28 00:00:00,1.96176,0.57218,2.0435,0.25296,0.07378000000000001,0.2635,1.7088,0.4984,1.78,2.06736,0.6029800000000001,2.1535,0.25296,0.07378000000000001,0.2635,1.8144,0.5292,1.8900000000000001
2020-12-28 00:30:00,2.02032,0.58926,2.1045,0.25392000000000003,0.07406,0.2645,1.7664,0.5152,1.8399999999999999,2.03952,0.59486,2.1245,0.25392000000000003,0.07406,0.2645,1.7856,0.5208,1.8599999999999999
2020-12-28 01:00:00,2.12352,0.61936,2.212,0.25152,0.07336000000000001,0.262,1.8719999999999999,0.546,1.9500000000000002,2.11392,0.61656,2.202,0.25152,0.07336000000000001,0.262,1.8624,0.5432,1.94
2020-12-28 01:30:00,2.14512,0.6256600000000001,2.2345,0.25392000000000003,0.07406,0.2645,1.8912,0.5516,1.97,2.14512,0.6256600000000001,2.2345,0.25392000000000003,0.07406,0.2645,1.8912,0.5516,1.97
2020-12-28 02:00:00,2.07744,0.60592,2.164,0.25344,0.07392,0.264,1.824,0.532,1.9,2.07744,0.60592,2.164,0.25344,0.07392,0.264,1.824,0.532,1.9
2020-12-28 02:30:00,1.9896,0.5803,2.0725,0.252,0.07350000000000001,0.2625,1.7376,0.5068,1.81,2.0376,0.5943,2.1225,0.252,0.07350000000000001,0.2625,1.7856,0.5208,1.8599999999999999
2020-12-28 03:00:00,1.97232,0.57526,2.0545,0.25392000000000003,0.07406,0.2645,1.7184,0.5012,1.79,1.99152,0.58086,2.0745,0.25392000000000003,0.07406,0.2645,1.7376,0.5068,1.81
2020-12-28 03:30:00,1.9512,0.5691,2.0325,0.252,0.07350000000000001,0.2625,1.6992,0.49560000000000004,1.77,1.9512,0.5691,2.0325,0.252,0.07350000000000001,0.2625,1.6992,0.49560000000000004,1.77
2020-12-28 04:00:00,1.90464,0.55552,1.984,0.25344,0.07392,0.264,1.6512,0.48160000000000003,1.72,1.91424,0.55832,1.994,0.25344,0.07392,0.264,1.6608,0.4844,1.73
2020-12-28 04:30:00,1.89456,0.5525800000000001,1.9735,0.25296,0.07378000000000001,0.2635,1.6416,0.4788,1.71,1.90416,0.5553800000000001,1.9835,0.25296,0.07378000000000001,0.2635,1.6512,0.48160000000000003,1.72
2020-12-28 05:00:00,1.87488,0.54684,1.953,0.25248000000000004,0.07364000000000001,0.263,1.6224,0.4732,1.69,1.8940800000000002,0.55244,1.9729999999999999,0.25248000000000004,0.07364000000000001,0.263,1.6416,0.4788,1.71
2020-12-28 05:30:00,1.89504,0.5527200000000001,1.974,0.25344,0.07392,0.264,1.6416,0.4788,1.71,1.90464,0.55552,1.984,0.25344,0.07392,0.264,1.6512,0.48160000000000003,1.72
2020-12-28 06:00:00,1.9228800000000001,0.56084,2.003,0.25248000000000004,0.07364000000000001,0.263,1.6703999999999999,0.4872,1.74,1.96128,0.57204,2.043,0.25248000000000004,0.07364000000000001,0.263,1.7088,0.4984,1.78
2020-12-28 06:30:00,2.01888,0.58884,2.103,0.25248000000000004,0.07364000000000001,0.263,1.7664,0.5152,1.8399999999999999,2.09568,0.61124,2.183,0.25248000000000004,0.07364000000000001,0.263,1.8432,0.5376000000000001,1.92
2020-12-28 07:00:00,2.16288,0.6308400000000001,2.253,0.25248000000000004,0.07364000000000001,0.263,1.9104,0.5572,1.99,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0
2020-12-28 07:30:00,2.36592,0.69006,2.4645,0.25392000000000003,0.07406,0.2645,2.112,0.616,2.2,2.32752,0.67886,2.4245,0.25392000000000003,0.07406,0.2645,2.0736,0.6048,2.16
2020-12-28 08:00:00,2.42112,0.70616,2.5220000000000002,0.25152,0.07336000000000001,0.262,2.1696,0.6328,2.26,2.35392,0.6865600000000001,2.452,0.25152,0.07336000000000001,0.262,2.1024,0.6132000000000001,2.19
2020-12-28 08:30:00,2.49984,0.7291200000000001,2.604,0.25344,0.07392,0.264,2.2464,0.6552,2.34,2.50944,0.73192,2.614,0.25344,0.07392,0.264,2.2560000000000002,0.658,2.35
2020-12-28 09:00:00,2.68224,0.78232,2.794,0.25344,0.07392,0.264,2.4288,0.7084,2.5300000000000002,2.68224,0.78232,2.794,0.25344,0.07392,0.264,2.4288,0.7084,2.5300000000000002
2020-12-28 09:30:00,2.88192,0.8405600000000001,3.002,0.25152,0.07336000000000001,0.262,2.6304,0.7672,2.74,2.83392,0.8265600000000001,2.952,0.25152,0.07336000000000001,0.262,2.5824,0.7532,2.69
2020-12-28 10:00:00,2.9798400000000003,0.8691200000000001,3.104,0.25344,0.07392,0.264,2.7264,0.7952,2.84,2.9798400000000003,0.8691200000000001,3.104,0.25344,0.07392,0.264,2.7264,0.7952,2.84
2020-12-28 10:30:00,3.02592,0.8825600000000001,3.152,0.25152,0.07336000000000001,0.262,2.7744,0.8092,2.89,2.97792,0.8685600000000001,3.102,0.25152,0.07336000000000001,0.262,2.7264,0.7952,2.84
2020-12-28 11:00:00,3.11328,0.9080400000000001,3.243,0.25248000000000004,0.07364000000000001,0.263,2.8608000000000002,0.8344,2.98,3.06528,0.8940400000000001,3.193,0.25248000000000004,0.07364000000000001,0.263,2.8128,0.8204,2.93
2020-12-28 11:30:00,3.20928,0.9360400000000001,3.343,0.25248000000000004,0.07364000000000001,0.263,2.9568000000000003,0.8624,3.08,3.18048,0.9276400000000001,3.313,0.25248000000000004,0.07364000000000001,0.263,2.928,0.854,3.05
2020-12-28 12:00:00,3.31488,0.96684,3.453,0.25248000000000004,0.07364000000000001,0.263,3.0624,0.8932,3.19,3.24768,0.9472400000000001,3.383,0.25248000000000004,0.07364000000000001,0.263,2.9952,0.8736,3.12
2020-12-28 12:30:00,3.39216,0.98938,3.5335,0.25296,0.07378000000000001,0.2635,3.1392,0.9156000000000001,3.27,3.36336,0.9809800000000001,3.5035,0.25296,0.07378000000000001,0.2635,3.1104,0.9072,3.24
2020-12-28 13:00:00,3.372,0.9835,3.5125,0.252,0.07350000000000001,0.2625,3.12,0.91,3.25,3.324,0.9695,3.4625,0.252,0.07350000000000001,0.2625,3.072,0.896,3.2
2020-12-28 13:30:00,3.34368,0.9752400000000001,3.483,0.25248000000000004,0.07364000000000001,0.263,3.0912,0.9016000000000001,3.22,3.27648,0.95564,3.4130000000000003,0.25248000000000004,0.07364000000000001,0.263,3.024,0.882,3.15
2020-12-28 14:00:00,3.27552,0.9553600000000001,3.412,0.25152,0.07336000000000001,0.262,3.024,0.882,3.15,3.25632,0.94976,3.392,0.25152,0.07336000000000001,0.262,3.0048,0.8764000000000001,3.13
2020-12-28 14:30:00,3.26736,0.95298,3.4035,0.25296,0.07378000000000001,0.2635,3.0144,0.8792000000000001,3.14,3.28656,0.9585800000000001,3.4235,0.25296,0.07378000000000001,0.2635,3.0336,0.8848,3.16
2020-12-28 15:00:00,3.25584,0.9496200000000001,3.3915,0.25104000000000004,0.07322000000000001,0.2615,3.0048,0.8764000000000001,3.13,3.2462400000000002,0.9468200000000001,3.3815,0.25104000000000004,0.07322000000000001,0.2615,2.9952,0.8736,3.12
2020-12-28 15:30:00,3.25728,0.9500400000000001,3.393,0.25248000000000004,0.07364000000000001,0.263,3.0048,0.8764000000000001,3.13,3.21888,0.9388400000000001,3.3529999999999998,0.25248000000000004,0.07364000000000001,0.263,2.9664,0.8652000000000001,3.09
2020-12-28 16:00:00,3.30528,0.9640400000000001,3.443,0.25248000000000004,0.07364000000000001,0.263,3.0528,0.8904000000000001,3.18,3.25728,0.9500400000000001,3.393,0.25248000000000004,0.07364000000000001,0.263,3.0048,0.8764000000000001,3.13
2020-12-28 16:30:00,3.63072,1.05896,3.782,0.25152,0.07336000000000001,0.262,3.3792,0.9856,3.52,3.62112,1.05616,3.7720000000000002,0.25152,0.07336000000000001,0.262,3.3696,0.9828,3.51
2020-12-28 17:00:00,3.93888,1.14884,4.103,0.25248000000000004,0.07364000000000001,0.263,3.6864,1.0752,3.84,3.9100800000000002,1.14044,4.073,0.25248000000000004,0.07364000000000001,0.263,3.6576,1.0668,3.81
2020-12-28 17:30:00,4.02576,1.17418,4.1935,0.25296,0.07378000000000001,0.2635,3.7728,1.1004,3.93,3.97776,1.16018,4.1435,0.25296,0.07378000000000001,0.2635,3.7248,1.0864,3.88
2020-12-28 18:00:00,3.99504,1.16522,4.1615,0.25104000000000004,0.07322000000000001,0.2615,3.7439999999999998,1.092,3.9,3.9470400000000003,1.15122,4.1115,0.25104000000000004,0.07322000000000001,0.2615,3.696,1.078,3.85
2020-12-28 18:30:00,3.86256,1.12658,4.0235,0.25296,0.07378000000000001,0.2635,3.6096,1.0528,3.76,3.85296,1.12378,4.0135,0.25296,0.07378000000000001,0.2635,3.6,1.05,3.75
2020-12-28 19:00:00,3.69888,1.07884,3.8529999999999998,0.25248000000000004,0.07364000000000001,0.263,3.4464,1.0052,3.59,3.73728,1.0900400000000001,3.893,0.25248000000000004,0.07364000000000001,0.263,3.4848,1.0164,3.63
2020-12-28 19:30:00,3.4584,1.0087,3.6025,0.252,0.07350000000000001,0.2625,3.2064,0.9352,3.34,3.468,1.0115,3.6125,0.252,0.07350000000000001,0.2625,3.216,0.9380000000000001,3.35
2020-12-28 20:00:00,3.34416,0.97538,3.4835000000000003,0.25296,0.07378000000000001,0.2635,3.0912,0.9016000000000001,3.22,3.31536,0.9669800000000001,3.4535,0.25296,0.07378000000000001,0.2635,3.0624,0.8932,3.19
2020-12-28 20:30:00,3.2856,0.9583,3.4225,0.252,0.07350000000000001,0.2625,3.0336,0.8848,3.16,3.2472,0.9471,3.3825,0.252,0.07350000000000001,0.2625,2.9952,0.8736,3.12
2020-12-28 21:00:00,3.14208,0.91644,3.273,0.25248000000000004,0.07364000000000001,0.263,2.8896,0.8428,3.01,3.16128,0.9220400000000001,3.293,0.25248000000000004,0.07364000000000001,0.263,2.9088000000000003,0.8484,3.03
2020-12-28 21:30:00,2.9212800000000003,0.85204,3.043,0.25248000000000004,0.07364000000000001,0.263,2.6688,0.7784000000000001,2.7800000000000002,2.95008,0.8604400000000001,3.073,0.25248000000000004,0.07364000000000001,0.263,2.6976,0.7868,2.81
2020-12-28 22:00:00,2.75856,0.8045800000000001,2.8735,0.25296,0.07378000000000001,0.2635,2.5056000000000003,0.7308,2.61,2.80656,0.8185800000000001,2.9235,0.25296,0.07378000000000001,0.2635,2.5536,0.7448,2.66
2020-12-28 22:30:00,2.5752,0.7511,2.6825,0.252,0.07350000000000001,0.2625,2.3232,0.6776,2.42,2.5944000000000003,0.7567,2.7025,0.252,0.07350000000000001,0.2625,2.3424,0.6832,2.44
2020-12-28 23:00:00,2.36592,0.69006,2.4645,0.25392000000000003,0.07406,0.2645,2.112,0.616,2.2,2.4043200000000002,0.7012600000000001,2.5045,0.25392000000000003,0.07406,0.2645,2.1504,0.6272,2.24
2020-12-28 23:30:00,2.15184,0.6276200000000001,2.2415,0.25104000000000004,0.07322000000000001,0.2615,1.9008,0.5544,1.98,2.20944,0.6444200000000001,2.3015,0.25104000000000004,0.07322000000000001,0.2615,1.9584000000000001,0.5712,2.04
2020-12-29 00:00:00,2.04912,0.5976600000000001,2.1345,0.25392000000000003,0.07406,0.2645,1.7952,0.5236000000000001,1.87,2.10672,0.61446,2.1945,0.25392000000000003,0.07406,0.2645,1.8528,0.5404,1.9300000000000002
2020-12-29 00:30:00,2.0664,0.6027,2.1525,0.252,0.07350000000000001,0.2625,1.8144,0.5292,1.8900000000000001,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002
2020-12-29 01:00:00,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0,2.19168,0.63924,2.283,0.25248000000000004,0.07364000000000001,0.263,1.9392,0.5656,2.02
2020-12-29 01:30:00,2.15328,0.62804,2.243,0.25248000000000004,0.07364000000000001,0.263,1.9008,0.5544,1.98,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03
2020-12-29 02:00:00,2.10528,0.61404,2.193,0.25248000000000004,0.07364000000000001,0.263,1.8528,0.5404,1.9300000000000002,2.14368,0.62524,2.233,0.25248000000000004,0.07364000000000001,0.263,1.8912,0.5516,1.97
2020-12-29 02:30:00,2.0568,0.5999,2.1425,0.252,0.07350000000000001,0.2625,1.8048000000000002,0.5264,1.88,2.1048,0.6139,2.1925,0.252,0.07350000000000001,0.2625,1.8528,0.5404,1.9300000000000002
2020-12-29 03:00:00,2.01888,0.58884,2.103,0.25248000000000004,0.07364000000000001,0.263,1.7664,0.5152,1.8399999999999999,2.05728,0.60004,2.143,0.25248000000000004,0.07364000000000001,0.263,1.8048000000000002,0.5264,1.88
2020-12-29 03:30:00,1.9896,0.5803,2.0725,0.252,0.07350000000000001,0.2625,1.7376,0.5068,1.81,1.9992,0.5831000000000001,2.0825,0.252,0.07350000000000001,0.2625,1.7472,0.5096,1.82
2020-12-29 04:00:00,1.9608,0.5719000000000001,2.0425,0.252,0.07350000000000001,0.2625,1.7088,0.4984,1.78,1.98,0.5775,2.0625,0.252,0.07350000000000001,0.2625,1.728,0.504,1.8
2020-12-29 04:30:00,1.90368,0.5552400000000001,1.983,0.25248000000000004,0.07364000000000001,0.263,1.6512,0.48160000000000003,1.72,1.95168,0.5692400000000001,2.033,0.25248000000000004,0.07364000000000001,0.263,1.6992,0.49560000000000004,1.77
2020-12-29 05:00:00,1.91232,0.55776,1.992,0.25152,0.07336000000000001,0.262,1.6608,0.4844,1.73,1.95072,0.56896,2.032,0.25152,0.07336000000000001,0.262,1.6992,0.49560000000000004,1.77
2020-12-29 05:30:00,1.96128,0.57204,2.043,0.25248000000000004,0.07364000000000001,0.263,1.7088,0.4984,1.78,1.96128,0.57204,2.043,0.25248000000000004,0.07364000000000001,0.263,1.7088,0.4984,1.78
2020-12-29 06:00:00,2.02848,0.59164,2.113,0.25248000000000004,0.07364000000000001,0.263,1.776,0.518,1.85,2.02848,0.59164,2.113,0.25248000000000004,0.07364000000000001,0.263,1.776,0.518,1.85
2020-12-29 06:30:00,2.17248,0.6336400000000001,2.263,0.25248000000000004,0.07364000000000001,0.263,1.92,0.56,2.0,2.18208,0.63644,2.273,0.25248000000000004,0.07364000000000001,0.263,1.9296000000000002,0.5628000000000001,2.01
2020-12-29 07:00:00,2.2872,0.6671,2.3825,0.252,0.07350000000000001,0.2625,2.0352,0.5936,2.12,2.2776,0.6643,2.3725,0.252,0.07350000000000001,0.2625,2.0256,0.5908,2.11
2020-12-29 07:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.25344,0.07392,0.264,2.1984,0.6412,2.29,2.47104,0.72072,2.574,0.25344,0.07392,0.264,2.2176,0.6468,2.31
2020-12-29 08:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.25104000000000004,0.07322000000000001,0.2615,2.3424,0.6832,2.44,2.6414400000000002,0.7704200000000001,2.7515,0.25104000000000004,0.07322000000000001,0.2615,2.3904,0.6972,2.49
2020-12-29 08:30:00,2.74944,0.8019200000000001,2.864,0.25344,0.07392,0.264,2.496,0.728,2.6,2.74944,0.8019200000000001,2.864,0.25344,0.07392,0.264,2.496,0.728,2.6
2020-12-29 09:00:00,2.892,0.8435,3.0125,0.252,0.07350000000000001,0.2625,2.64,0.77,2.75,2.8632,0.8351000000000001,2.9825,0.252,0.07350000000000001,0.2625,2.6112,0.7616,2.7199999999999998
2020-12-29 09:30:00,3.04608,0.8884400000000001,3.173,0.25248000000000004,0.07364000000000001,0.263,2.7936,0.8148000000000001,2.91,2.97888,0.8688400000000001,3.103,0.25248000000000004,0.07364000000000001,0.263,2.7264,0.7952,2.84
2020-12-29 10:00:00,3.13056,0.9130800000000001,3.261,0.25056,0.07308,0.261,2.88,0.84,3.0,3.07296,0.8962800000000001,3.201,0.25056,0.07308,0.261,2.8224,0.8232,2.94
2020-12-29 10:30:00,3.09264,0.90202,3.2215,0.25104000000000004,0.07322000000000001,0.2615,2.8416,0.8288000000000001,2.96,3.01584,0.8796200000000001,3.1415,0.25104000000000004,0.07322000000000001,0.2615,2.7648,0.8064,2.88
2020-12-29 11:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.25056,0.07308,0.261,2.7552,0.8036000000000001,2.87,2.92896,0.85428,3.051,0.25056,0.07308,0.261,2.6784,0.7812,2.79
2020-12-29 11:30:00,3.05472,0.8909600000000001,3.182,0.25152,0.07336000000000001,0.262,2.8032,0.8176,2.92,2.92992,0.8545600000000001,3.052,0.25152,0.07336000000000001,0.262,2.6784,0.7812,2.79
2020-12-29 12:00:00,3.02496,0.8822800000000001,3.151,0.25056,0.07308,0.261,2.7744,0.8092,2.89,2.88096,0.84028,3.001,0.25056,0.07308,0.261,2.6304,0.7672,2.74
2020-12-29 12:30:00,3.07248,0.89614,3.2005,0.25008,0.07294,0.2605,2.8224,0.8232,2.94,2.87088,0.8373400000000001,2.9905,0.25008,0.07294,0.2605,2.6208,0.7644000000000001,2.73
2020-12-29 13:00:00,3.06384,0.8936200000000001,3.1915,0.25104000000000004,0.07322000000000001,0.2615,2.8128,0.8204,2.93,2.83344,0.82642,2.9515000000000002,0.25104000000000004,0.07322000000000001,0.2615,2.5824,0.7532,2.69
2020-12-29 13:30:00,3.05328,0.8905400000000001,3.1805,0.25008,0.07294,0.2605,2.8032,0.8176,2.92,2.88048,0.8401400000000001,3.0005,0.25008,0.07294,0.2605,2.6304,0.7672,2.74
2020-12-29 14:00:00,3.04368,0.8877400000000001,3.1705,0.25008,0.07294,0.2605,2.7936,0.8148000000000001,2.91,2.9860800000000003,0.87094,3.1105,0.25008,0.07294,0.2605,2.7359999999999998,0.798,2.85
2020-12-29 14:30:00,3.04416,0.8878800000000001,3.171,0.25056,0.07308,0.261,2.7936,0.8148000000000001,2.91,2.91936,0.85148,3.041,0.25056,0.07308,0.261,2.6688,0.7784000000000001,2.7800000000000002
2020-12-29 15:00:00,3.0816,0.8988,3.21,0.24960000000000002,0.0728,0.26,2.832,0.8260000000000001,2.95,2.9952,0.8736,3.12,0.24960000000000002,0.0728,0.26,2.7456,0.8008000000000001,2.86
2020-12-29 15:30:00,3.18672,0.9294600000000001,3.3195,0.24912,0.07266,0.2595,2.9376,0.8568,3.06,3.11952,0.9098600000000001,3.2495,0.24912,0.07266,0.2595,2.8704,0.8372,2.99
2020-12-29 16:00:00,3.3312,0.9716,3.47,0.24960000000000002,0.0728,0.26,3.0816,0.8988,3.21,3.2736,0.9548000000000001,3.41,0.24960000000000002,0.0728,0.26,3.024,0.882,3.15
2020-12-29 16:30:00,3.72336,1.08598,3.8785,0.24816000000000002,0.07238,0.2585,3.4752,1.0136,3.62,3.64656,1.06358,3.7984999999999998,0.24816000000000002,0.07238,0.2585,3.3984,0.9912000000000001,3.54
2020-12-29 17:00:00,4.0608,1.1844000000000001,4.23,0.24960000000000002,0.0728,0.26,3.8112,1.1116,3.9699999999999998,3.9264,1.1452,4.09,0.24960000000000002,0.0728,0.26,3.6768,1.0724,3.83
2020-12-29 17:30:00,4.09968,1.19574,4.2705,0.25008,0.07294,0.2605,3.8496,1.1228,4.01,4.01328,1.17054,4.1805,0.25008,0.07294,0.2605,3.7632,1.0976,3.92
2020-12-29 18:00:00,4.07904,1.18972,4.249,0.24864000000000003,0.07252,0.259,3.8304,1.1172,3.99,3.97344,1.15892,4.139,0.24864000000000003,0.07252,0.259,3.7248,1.0864,3.88
2020-12-29 18:30:00,3.9460800000000003,1.15094,4.1105,0.25008,0.07294,0.2605,3.696,1.078,3.85,3.86928,1.12854,4.0305,0.25008,0.07294,0.2605,3.6192,1.0556,3.77
2020-12-29 19:00:00,3.7824,1.1032,3.94,0.24960000000000002,0.0728,0.26,3.5328,1.0304,3.68,3.7824,1.1032,3.94,0.24960000000000002,0.0728,0.26,3.5328,1.0304,3.68
2020-12-29 19:30:00,3.5423999999999998,1.0332,3.69,0.24960000000000002,0.0728,0.26,3.2928,0.9604,3.43,3.5616,1.0388,3.71,0.24960000000000002,0.0728,0.26,3.312,0.966,3.45
2020-12-29 20:00:00,3.39936,0.99148,3.541,0.25056,0.07308,0.261,3.1488,0.9184,3.2800000000000002,3.39936,0.99148,3.541,0.25056,0.07308,0.261,3.1488,0.9184,3.2800000000000002
2020-12-29 20:30:00,3.3312,0.9716,3.47,0.24960000000000002,0.0728,0.26,3.0816,0.8988,3.21,3.2736,0.9548000000000001,3.41,0.24960000000000002,0.0728,0.26,3.024,0.882,3.15
2020-12-29 21:00:00,3.21696,0.9382800000000001,3.351,0.25056,0.07308,0.261,2.9664,0.8652000000000001,3.09,3.14016,0.91588,3.271,0.25056,0.07308,0.261,2.8896,0.8428,3.01
2020-12-29 21:30:00,3.0072,0.8771,3.1325,0.252,0.07350000000000001,0.2625,2.7552,0.8036000000000001,2.87,2.988,0.8715,3.1125,0.252,0.07350000000000001,0.2625,2.7359999999999998,0.798,2.85
2020-12-29 22:00:00,2.832,0.8260000000000001,2.95,0.24960000000000002,0.0728,0.26,2.5824,0.7532,2.69,2.8416,0.8288000000000001,2.96,0.24960000000000002,0.0728,0.26,2.592,0.756,2.7
2020-12-29 22:30:00,2.66064,0.77602,2.7715,0.25104000000000004,0.07322000000000001,0.2615,2.4096,0.7028,2.51,2.65104,0.77322,2.7615,0.25104000000000004,0.07322000000000001,0.2615,2.4,0.7000000000000001,2.5
2020-12-29 23:00:00,2.412,0.7035,2.5125,0.252,0.07350000000000001,0.2625,2.16,0.63,2.25,2.4024,0.7007,2.5025,0.252,0.07350000000000001,0.2625,2.1504,0.6272,2.24
2020-12-29 23:30:00,2.2176,0.6468,2.31,0.24960000000000002,0.0728,0.26,1.968,0.5740000000000001,2.05,2.208,0.644,2.3,0.24960000000000002,0.0728,0.26,1.9584000000000001,0.5712,2.04
2020-12-30 00:00:00,2.07648,0.6056400000000001,2.163,0.25248000000000004,0.07364000000000001,0.263,1.824,0.532,1.9,2.07648,0.6056400000000001,2.163,0.25248000000000004,0.07364000000000001,0.263,1.824,0.532,1.9
2020-12-30 00:30:00,2.10336,0.61348,2.191,0.25056,0.07308,0.261,1.8528,0.5404,1.9300000000000002,2.10336,0.61348,2.191,0.25056,0.07308,0.261,1.8528,0.5404,1.9300000000000002
2020-12-30 01:00:00,2.20848,0.64414,2.3005,0.25008,0.07294,0.2605,1.9584000000000001,0.5712,2.04,2.20848,0.64414,2.3005,0.25008,0.07294,0.2605,1.9584000000000001,0.5712,2.04
2020-12-30 01:30:00,2.22864,0.65002,2.3215,0.25104000000000004,0.07322000000000001,0.2615,1.9776,0.5768,2.06,2.20944,0.6444200000000001,2.3015,0.25104000000000004,0.07322000000000001,0.2615,1.9584000000000001,0.5712,2.04
2020-12-30 02:00:00,2.17056,0.6330800000000001,2.261,0.25056,0.07308,0.261,1.92,0.56,2.0,2.17056,0.6330800000000001,2.261,0.25056,0.07308,0.261,1.92,0.56,2.0
2020-12-30 02:30:00,2.10288,0.61334,2.1905,0.25008,0.07294,0.2605,1.8528,0.5404,1.9300000000000002,2.11248,0.61614,2.2005,0.25008,0.07294,0.2605,1.8624,0.5432,1.94
2020-12-30 03:00:00,2.08464,0.60802,2.1715,0.25104000000000004,0.07322000000000001,0.2615,1.8336000000000001,0.5348,1.9100000000000001,2.07504,0.6052200000000001,2.1615,0.25104000000000004,0.07322000000000001,0.2615,1.824,0.532,1.9
2020-12-30 03:30:00,2.02608,0.59094,2.1105,0.25008,0.07294,0.2605,1.776,0.518,1.85,2.01648,0.58814,2.1005,0.25008,0.07294,0.2605,1.7664,0.5152,1.8399999999999999
2020-12-30 04:00:00,2.01696,0.58828,2.101,0.25056,0.07308,0.261,1.7664,0.5152,1.8399999999999999,1.97856,0.57708,2.061,0.25056,0.07308,0.261,1.728,0.504,1.8
2020-12-30 04:30:00,1.9896,0.5803,2.0725,0.252,0.07350000000000001,0.2625,1.7376,0.5068,1.81,1.9416,0.5663,2.0225,0.252,0.07350000000000001,0.2625,1.6896,0.4928,1.76
2020-12-30 05:00:00,1.9492800000000001,0.56854,2.0305,0.25008,0.07294,0.2605,1.6992,0.49560000000000004,1.77,1.93968,0.56574,2.0205,0.25008,0.07294,0.2605,1.6896,0.4928,1.76
2020-12-30 05:30:00,2.00976,0.58618,2.0935,0.25296,0.07378000000000001,0.2635,1.7568000000000001,0.5124000000000001,1.83,1.98096,0.5777800000000001,2.0635,0.25296,0.07378000000000001,0.2635,1.728,0.504,1.8
2020-12-30 06:00:00,2.06736,0.6029800000000001,2.1535,0.25296,0.07378000000000001,0.2635,1.8144,0.5292,1.8900000000000001,2.02896,0.5917800000000001,2.1135,0.25296,0.07378000000000001,0.2635,1.776,0.518,1.85
2020-12-30 06:30:00,2.18016,0.63588,2.271,0.25056,0.07308,0.261,1.9296000000000002,0.5628000000000001,2.01,2.17056,0.6330800000000001,2.261,0.25056,0.07308,0.261,1.92,0.56,2.0
2020-12-30 07:00:00,2.30736,0.67298,2.4035,0.25296,0.07378000000000001,0.2635,2.0544000000000002,0.5992000000000001,2.14,2.23056,0.65058,2.3235,0.25296,0.07378000000000001,0.2635,1.9776,0.5768,2.06
2020-12-30 07:30:00,2.5180800000000003,0.7344400000000001,2.623,0.25248000000000004,0.07364000000000001,0.263,2.2656,0.6608,2.36,2.41248,0.70364,2.513,0.25248000000000004,0.07364000000000001,0.263,2.16,0.63,2.25
2020-12-30 08:00:00,2.6236800000000002,0.76524,2.733,0.25248000000000004,0.07364000000000001,0.263,2.3712,0.6916,2.47,2.54688,0.7428400000000001,2.653,0.25248000000000004,0.07364000000000001,0.263,2.2944,0.6692,2.39
2020-12-30 08:30:00,2.77728,0.8100400000000001,2.893,0.25248000000000004,0.07364000000000001,0.263,2.5248,0.7364,2.63,2.71008,0.79044,2.823,0.25248000000000004,0.07364000000000001,0.263,2.4576000000000002,0.7168,2.56
2020-12-30 09:00:00,2.87184,0.83762,2.9915000000000003,0.25104000000000004,0.07322000000000001,0.2615,2.6208,0.7644000000000001,2.73,2.81424,0.8208200000000001,2.9314999999999998,0.25104000000000004,0.07322000000000001,0.2615,2.5632,0.7476,2.67
2020-12-30 09:30:00,3.01776,0.8801800000000001,3.1435,0.25296,0.07378000000000001,0.2635,2.7648,0.8064,2.88,2.93136,0.8549800000000001,3.0535,0.25296,0.07378000000000001,0.2635,2.6784,0.7812,2.79
2020-12-30 10:00:00,3.16032,0.92176,3.292,0.25152,0.07336000000000001,0.262,2.9088000000000003,0.8484,3.03,3.06432,0.8937600000000001,3.192,0.25152,0.07336000000000001,0.262,2.8128,0.8204,2.93
2020-12-30 10:30:00,3.14064,0.9160200000000001,3.2715,0.25104000000000004,0.07322000000000001,0.2615,2.8896,0.8428,3.01,3.06384,0.8936200000000001,3.1915,0.25104000000000004,0.07322000000000001,0.2615,2.8128,0.8204,2.93
2020-12-30 11:00:00,3.11136,0.9074800000000001,3.241,0.25056,0.07308,0.261,2.8608000000000002,0.8344,2.98,2.99616,0.8738800000000001,3.121,0.25056,0.07308,0.261,2.7456,0.8008000000000001,2.86
2020-12-30 11:30:00,3.10176,0.90468,3.231,0.25056,0.07308,0.261,2.8512,0.8316,2.9699999999999998,2.97696,0.86828,3.101,0.25056,0.07308,0.261,2.7264,0.7952,2.84
2020-12-30 12:00:00,3.12192,0.91056,3.252,0.25152,0.07336000000000001,0.262,2.8704,0.8372,2.99,3.03552,0.88536,3.162,0.25152,0.07336000000000001,0.262,2.784,0.812,2.9
2020-12-30 12:30:00,3.17856,0.9270800000000001,3.311,0.25056,0.07308,0.261,2.928,0.854,3.05,3.10176,0.90468,3.231,0.25056,0.07308,0.261,2.8512,0.8316,2.9699999999999998
2020-12-30 13:00:00,3.23616,0.94388,3.371,0.25056,0.07308,0.261,2.9856,0.8708,3.11,3.15936,0.9214800000000001,3.291,0.25056,0.07308,0.261,2.9088000000000003,0.8484,3.03
2020-12-30 13:30:00,3.23712,0.9441600000000001,3.372,0.25152,0.07336000000000001,0.262,2.9856,0.8708,3.11,3.14112,0.9161600000000001,3.2720000000000002,0.25152,0.07336000000000001,0.262,2.8896,0.8428,3.01
2020-12-30 14:00:00,3.22704,0.9412200000000001,3.3615,0.25104000000000004,0.07322000000000001,0.2615,2.976,0.868,3.1,3.14064,0.9160200000000001,3.2715,0.25104000000000004,0.07322000000000001,0.2615,2.8896,0.8428,3.01
2020-12-30 14:30:00,3.15168,0.9192400000000001,3.283,0.25248000000000004,0.07364000000000001,0.263,2.8992,0.8456,3.02,3.08448,0.8996400000000001,3.213,0.25248000000000004,0.07364000000000001,0.263,2.832,0.8260000000000001,2.95
2020-12-30 15:00:00,3.17136,0.92498,3.3035,0.25296,0.07378000000000001,0.2635,2.9184,0.8512000000000001,3.04,3.09456,0.90258,3.2235,0.25296,0.07378000000000001,0.2635,2.8416,0.8288000000000001,2.96
2020-12-30 15:30:00,3.2107200000000002,0.9364600000000001,3.3445,0.24432,0.07126,0.2545,2.9664,0.8652000000000001,3.09,3.13392,0.9140600000000001,3.2645,0.24432,0.07126,0.2545,2.8896,0.8428,3.01
2020-12-30 16:00:00,3.3696,0.9828,3.51,0.24,0.07,0.25,3.1296,0.9128000000000001,3.26,3.312,0.966,3.45,0.24,0.07,0.25,3.072,0.896,3.2
2020-12-30 16:30:00,3.69696,1.07828,3.851,0.24096,0.07028000000000001,0.251,3.456,1.008,3.6,3.63936,1.06148,3.791,0.24096,0.07028000000000001,0.251,3.3984,0.9912000000000001,3.54
2020-12-30 17:00:00,4.00368,1.16774,4.1705,0.24048000000000003,0.07014000000000001,0.2505,3.7632,1.0976,3.92,3.95568,1.15374,4.1205,0.24048000000000003,0.07014000000000001,0.2505,3.7152000000000003,1.0836000000000001,3.87
2020-12-30 17:30:00,4.07136,1.18748,4.241,0.24096,0.07028000000000001,0.251,3.8304,1.1172,3.99,4.01376,1.17068,4.181,0.24096,0.07028000000000001,0.251,3.7728,1.1004,3.93
2020-12-30 18:00:00,4.0896,1.1928,4.26,0.24,0.07,0.25,3.8496,1.1228,4.01,4.032,1.176,4.2,0.24,0.07,0.25,3.792,1.106,3.95
2020-12-30 18:30:00,4.04352,1.17936,4.212,0.24192000000000002,0.07056000000000001,0.252,3.8016,1.1088,3.96,4.01472,1.17096,4.182,0.24192000000000002,0.07056000000000001,0.252,3.7728,1.1004,3.93
2020-12-30 19:00:00,3.80208,1.10894,3.9605,0.24048000000000003,0.07014000000000001,0.2505,3.5616,1.0388,3.71,3.77328,1.10054,3.9305,0.24048000000000003,0.07014000000000001,0.2505,3.5328,1.0304,3.68
2020-12-30 19:30:00,3.62976,1.05868,3.781,0.24096,0.07028000000000001,0.251,3.3888,0.9884000000000001,3.5300000000000002,3.59136,1.04748,3.741,0.24096,0.07028000000000001,0.251,3.3504,0.9772000000000001,3.49
