Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 20:00:00,3.5246399999999998,1.02802,3.6715,0.24144000000000002,0.07042000000000001,0.2515,3.2832,0.9576,3.42,3.48624,1.01682,3.6315,0.24144000000000002,0.07042000000000001,0.2515,3.2448,0.9464,3.38
2020-12-30 20:30:00,3.42624,0.9993200000000001,3.569,0.23904000000000003,0.06972,0.249,3.1872,0.9296000000000001,3.32,3.38784,0.9881200000000001,3.529,0.23904000000000003,0.06972,0.249,3.1488,0.9184,3.2800000000000002
2020-12-30 21:00:00,3.28416,0.9578800000000001,3.421,0.24096,0.07028000000000001,0.251,3.0432,0.8876000000000001,3.17,3.25536,0.9494800000000001,3.391,0.24096,0.07028000000000001,0.251,3.0144,0.8792000000000001,3.14
2020-12-30 21:30:00,3.13968,0.9157400000000001,3.2705,0.24048000000000003,0.07014000000000001,0.2505,2.8992,0.8456,3.02,3.09168,0.9017400000000001,3.2205,0.24048000000000003,0.07014000000000001,0.2505,2.8512,0.8316,2.9699999999999998
2020-12-30 22:00:00,2.9558400000000002,0.8621200000000001,3.079,0.23904000000000003,0.06972,0.249,2.7168,0.7924,2.83,2.9558400000000002,0.8621200000000001,3.079,0.23904000000000003,0.06972,0.249,2.7168,0.7924,2.83
2020-12-30 22:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.24,0.07,0.25,2.4288,0.7084,2.5300000000000002,2.7168,0.7924,2.83,0.24,0.07,0.25,2.4768,0.7224,2.58
2020-12-30 23:00:00,2.496,0.728,2.6,0.24,0.07,0.25,2.2560000000000002,0.658,2.35,2.5056000000000003,0.7308,2.61,0.24,0.07,0.25,2.2656,0.6608,2.36
2020-12-30 23:30:00,2.33184,0.6801200000000001,2.429,0.23904000000000003,0.06972,0.249,2.0928,0.6104,2.18,2.31264,0.67452,2.409,0.23904000000000003,0.06972,0.249,2.0736,0.6048,2.16
2020-12-31 00:00:00,2.18064,0.63602,2.2715,0.24144000000000002,0.07042000000000001,0.2515,1.9392,0.5656,2.02,2.17104,0.63322,2.2615,0.24144000000000002,0.07042000000000001,0.2515,1.9296000000000002,0.5628000000000001,2.01
2020-12-31 00:30:00,2.17824,0.6353200000000001,2.269,0.23904000000000003,0.06972,0.249,1.9392,0.5656,2.02,2.18784,0.63812,2.279,0.23904000000000003,0.06972,0.249,1.9488,0.5684,2.03
2020-12-31 01:00:00,2.26656,0.66108,2.3609999999999998,0.24096,0.07028000000000001,0.251,2.0256,0.5908,2.11,2.30496,0.6722800000000001,2.401,0.24096,0.07028000000000001,0.251,2.064,0.602,2.15
2020-12-31 01:30:00,2.2848,0.6664,2.38,0.24,0.07,0.25,2.0448,0.5964,2.13,2.2944,0.6692,2.39,0.24,0.07,0.25,2.0544000000000002,0.5992000000000001,2.14
2020-12-31 02:00:00,2.23536,0.65198,2.3285,0.23856000000000002,0.06958,0.2485,1.9968,0.5824,2.08,2.22576,0.6491800000000001,2.3185000000000002,0.23856000000000002,0.06958,0.2485,1.9872,0.5796,2.07
2020-12-31 02:30:00,2.15184,0.6276200000000001,2.2415,0.24144000000000002,0.07042000000000001,0.2515,1.9104,0.5572,1.99,2.16144,0.6304200000000001,2.2515,0.24144000000000002,0.07042000000000001,0.2515,1.92,0.56,2.0
2020-12-31 03:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.24144000000000002,0.07042000000000001,0.2515,1.8719999999999999,0.546,1.9500000000000002,2.16144,0.6304200000000001,2.2515,0.24144000000000002,0.07042000000000001,0.2515,1.92,0.56,2.0
2020-12-31 03:30:00,2.06448,0.60214,2.1505,0.24048000000000003,0.07014000000000001,0.2505,1.824,0.532,1.9,2.11248,0.61614,2.2005,0.24048000000000003,0.07014000000000001,0.2505,1.8719999999999999,0.546,1.9500000000000002
2020-12-31 04:00:00,2.06544,0.6024200000000001,2.1515,0.24144000000000002,0.07042000000000001,0.2515,1.824,0.532,1.9,2.09424,0.61082,2.1815,0.24144000000000002,0.07042000000000001,0.2515,1.8528,0.5404,1.9300000000000002
2020-12-31 04:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.24144000000000002,0.07042000000000001,0.2515,1.7952,0.5236000000000001,1.87,2.05584,0.59962,2.1415,0.24144000000000002,0.07042000000000001,0.2515,1.8144,0.5292,1.8900000000000001
2020-12-31 05:00:00,2.03472,0.5934600000000001,2.1195,0.23952,0.06986,0.2495,1.7952,0.5236000000000001,1.87,2.05392,0.59906,2.1395,0.23952,0.06986,0.2495,1.8144,0.5292,1.8900000000000001
2020-12-31 05:30:00,2.10288,0.61334,2.1905,0.24048000000000003,0.07014000000000001,0.2505,1.8624,0.5432,1.94,2.09328,0.6105400000000001,2.1805,0.24048000000000003,0.07014000000000001,0.2505,1.8528,0.5404,1.9300000000000002
2020-12-31 06:00:00,2.09904,0.6122200000000001,2.1865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8624,0.5432,1.94,2.09904,0.6122200000000001,2.1865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8624,0.5432,1.94
2020-12-31 06:30:00,2.25456,0.65758,2.3485,0.23856000000000002,0.06958,0.2485,2.016,0.588,2.1,2.24496,0.65478,2.3385,0.23856000000000002,0.06958,0.2485,2.0064,0.5852,2.09
2020-12-31 07:00:00,2.36352,0.6893600000000001,2.462,0.24192000000000002,0.07056000000000001,0.252,2.1216,0.6188,2.21,2.35392,0.6865600000000001,2.452,0.24192000000000002,0.07056000000000001,0.252,2.112,0.616,2.2
2020-12-31 07:30:00,2.53536,0.73948,2.641,0.24096,0.07028000000000001,0.251,2.2944,0.6692,2.39,2.50656,0.7310800000000001,2.6109999999999998,0.24096,0.07028000000000001,0.251,2.2656,0.6608,2.36
2020-12-31 08:00:00,2.65872,0.77546,2.7695,0.23952,0.06986,0.2495,2.4192,0.7056,2.52,2.6299200000000003,0.7670600000000001,2.7395,0.23952,0.06986,0.2495,2.3904,0.6972,2.49
2020-12-31 08:30:00,2.7744,0.8092,2.89,0.24,0.07,0.25,2.5343999999999998,0.7392000000000001,2.64,2.7359999999999998,0.798,2.85,0.24,0.07,0.25,2.496,0.728,2.6
2020-12-31 09:00:00,2.88864,0.84252,3.009,0.23904000000000003,0.06972,0.249,2.6496,0.7728,2.76,2.8502400000000003,0.8313200000000001,2.969,0.23904000000000003,0.06972,0.249,2.6112,0.7616,2.7199999999999998
2020-12-31 09:30:00,3.0048,0.8764000000000001,3.13,0.24,0.07,0.25,2.7648,0.8064,2.88,2.9376,0.8568,3.06,0.24,0.07,0.25,2.6976,0.7868,2.81
2020-12-31 10:00:00,3.09216,0.9018800000000001,3.221,0.24096,0.07028000000000001,0.251,2.8512,0.8316,2.9699999999999998,2.97696,0.86828,3.101,0.24096,0.07028000000000001,0.251,2.7359999999999998,0.798,2.85
2020-12-31 10:30:00,3.168,0.924,3.3,0.24,0.07,0.25,2.928,0.854,3.05,3.0528,0.8904000000000001,3.18,0.24,0.07,0.25,2.8128,0.8204,2.93
2020-12-31 11:00:00,3.13008,0.9129400000000001,3.2605,0.24048000000000003,0.07014000000000001,0.2505,2.8896,0.8428,3.01,2.97648,0.86814,3.1005,0.24048000000000003,0.07014000000000001,0.2505,2.7359999999999998,0.798,2.85
2020-12-31 11:30:00,3.1776,0.9268000000000001,3.31,0.24,0.07,0.25,2.9376,0.8568,3.06,2.9568000000000003,0.8624,3.08,0.24,0.07,0.25,2.7168,0.7924,2.83
2020-12-31 12:00:00,3.1968,0.9324,3.33,0.24,0.07,0.25,2.9568000000000003,0.8624,3.08,2.8992,0.8456,3.02,0.24,0.07,0.25,2.6592000000000002,0.7756000000000001,2.77
2020-12-31 12:30:00,3.1872,0.9296000000000001,3.32,0.24,0.07,0.25,2.9472,0.8596,3.07,2.9952,0.8736,3.12,0.24,0.07,0.25,2.7552,0.8036000000000001,2.87
2020-12-31 13:00:00,3.15936,0.9214800000000001,3.291,0.24096,0.07028000000000001,0.251,2.9184,0.8512000000000001,3.04,2.93856,0.8570800000000001,3.061,0.24096,0.07028000000000001,0.251,2.6976,0.7868,2.81
2020-12-31 13:30:00,3.2817600000000002,0.95718,3.4185,0.23856000000000002,0.06958,0.2485,3.0432,0.8876000000000001,3.17,2.98416,0.87038,3.1085,0.23856000000000002,0.06958,0.2485,2.7456,0.8008000000000001,2.86
2020-12-31 14:00:00,3.28416,0.9578800000000001,3.421,0.24096,0.07028000000000001,0.251,3.0432,0.8876000000000001,3.17,3.14976,0.91868,3.281,0.24096,0.07028000000000001,0.251,2.9088000000000003,0.8484,3.03
2020-12-31 14:30:00,3.31344,0.9664200000000001,3.4515000000000002,0.24144000000000002,0.07042000000000001,0.2515,3.072,0.896,3.2,3.2462400000000002,0.9468200000000001,3.3815,0.24144000000000002,0.07042000000000001,0.2515,3.0048,0.8764000000000001,3.13
2020-12-31 15:00:00,3.35088,0.9773400000000001,3.4905,0.24048000000000003,0.07014000000000001,0.2505,3.1104,0.9072,3.24,3.22608,0.9409400000000001,3.3605,0.24048000000000003,0.07014000000000001,0.2505,2.9856,0.8708,3.11
2020-12-31 15:30:00,3.34224,0.9748200000000001,3.4815,0.24144000000000002,0.07042000000000001,0.2515,3.1008,0.9044000000000001,3.23,3.26544,0.95242,3.4015,0.24144000000000002,0.07042000000000001,0.2515,3.024,0.882,3.15
2020-12-31 16:00:00,3.50448,1.02214,3.6505,0.24048000000000003,0.07014000000000001,0.2505,3.2640000000000002,0.9520000000000001,3.4,3.45648,1.00814,3.6005000000000003,0.24048000000000003,0.07014000000000001,0.2505,3.216,0.9380000000000001,3.35
2020-12-31 16:30:00,3.74496,1.09228,3.901,0.24096,0.07028000000000001,0.251,3.504,1.022,3.65,3.69696,1.07828,3.851,0.24096,0.07028000000000001,0.251,3.456,1.008,3.6
2020-12-31 17:00:00,4.11072,1.19896,4.282,0.24192000000000002,0.07056000000000001,0.252,3.8688000000000002,1.1284,4.03,4.03392,1.17656,4.202,0.24192000000000002,0.07056000000000001,0.252,3.792,1.106,3.95
2020-12-31 17:30:00,4.11984,1.2016200000000001,4.2915,0.24144000000000002,0.07042000000000001,0.2515,3.8784,1.1312,4.04,4.13904,1.20722,4.3115,0.24144000000000002,0.07042000000000001,0.2515,3.8976,1.1368,4.06
2020-12-31 18:00:00,4.11888,1.20134,4.2905,0.24048000000000003,0.07014000000000001,0.2505,3.8784,1.1312,4.04,4.17648,1.21814,4.3505,0.24048000000000003,0.07014000000000001,0.2505,3.936,1.148,4.1
2020-12-31 18:30:00,4.00416,1.16788,4.171,0.24096,0.07028000000000001,0.251,3.7632,1.0976,3.92,4.05216,1.18188,4.221,0.24096,0.07028000000000001,0.251,3.8112,1.1116,3.9699999999999998
2020-12-31 19:00:00,3.81216,1.11188,3.971,0.24096,0.07028000000000001,0.251,3.5712,1.0416,3.7199999999999998,3.86016,1.12588,4.021,0.24096,0.07028000000000001,0.251,3.6192,1.0556,3.77
2020-12-31 19:30:00,3.6096,1.0528,3.76,0.24,0.07,0.25,3.3696,0.9828,3.51,3.5904,1.0472,3.74,0.24,0.07,0.25,3.3504,0.9772000000000001,3.49
2020-12-31 20:00:00,3.42768,0.9997400000000001,3.5705,0.24048000000000003,0.07014000000000001,0.2505,3.1872,0.9296000000000001,3.32,3.38928,0.9885400000000001,3.5305,0.24048000000000003,0.07014000000000001,0.2505,3.1488,0.9184,3.2800000000000002
2020-12-31 20:30:00,3.35136,0.9774800000000001,3.491,0.24096,0.07028000000000001,0.251,3.1104,0.9072,3.24,3.30336,0.9634800000000001,3.441,0.24096,0.07028000000000001,0.251,3.0624,0.8932,3.19
2020-12-31 21:00:00,3.1872,0.9296000000000001,3.32,0.24,0.07,0.25,2.9472,0.8596,3.07,3.168,0.924,3.3,0.24,0.07,0.25,2.928,0.854,3.05
2020-12-31 21:30:00,3.1008,0.9044000000000001,3.23,0.24,0.07,0.25,2.8608000000000002,0.8344,2.98,3.072,0.896,3.2,0.24,0.07,0.25,2.832,0.8260000000000001,2.95
2020-12-31 22:00:00,2.99568,0.8737400000000001,3.1205,0.24048000000000003,0.07014000000000001,0.2505,2.7552,0.8036000000000001,2.87,2.95728,0.8625400000000001,3.0805,0.24048000000000003,0.07014000000000001,0.2505,2.7168,0.7924,2.83
2020-12-31 22:30:00,2.784,0.812,2.9,0.24,0.07,0.25,2.544,0.742,2.65,2.7552,0.8036000000000001,2.87,0.24,0.07,0.25,2.5152,0.7336,2.62
2020-12-31 23:00:00,2.6592000000000002,0.7756000000000001,2.77,0.24,0.07,0.25,2.4192,0.7056,2.52,2.6496,0.7728,2.76,0.24,0.07,0.25,2.4096,0.7028,2.51
2020-12-31 23:30:00,2.5152,0.7336,2.62,0.24,0.07,0.25,2.2752,0.6636000000000001,2.37,2.496,0.728,2.6,0.24,0.07,0.25,2.2560000000000002,0.658,2.35
2021-01-01 00:00:00,2.4096,0.7028,2.51,0.24,0.07,0.25,2.1696,0.6328,2.26,2.3808,0.6944,2.48,0.24,0.07,0.25,2.1408,0.6244000000000001,2.23
2021-01-01 00:30:00,2.39184,0.69762,2.4915000000000003,0.24144000000000002,0.07042000000000001,0.2515,2.1504,0.6272,2.24,2.37264,0.6920200000000001,2.4715,0.24144000000000002,0.07042000000000001,0.2515,2.1312,0.6216,2.22
2021-01-01 01:00:00,2.4576000000000002,0.7168,2.56,0.24,0.07,0.25,2.2176,0.6468,2.31,2.4288,0.7084,2.5300000000000002,0.24,0.07,0.25,2.1888,0.6384000000000001,2.2800000000000002
2021-01-01 01:30:00,2.40144,0.70042,2.5015,0.24144000000000002,0.07042000000000001,0.2515,2.16,0.63,2.25,2.37264,0.6920200000000001,2.4715,0.24144000000000002,0.07042000000000001,0.2515,2.1312,0.6216,2.22
2021-01-01 02:00:00,2.32464,0.6780200000000001,2.4215,0.24144000000000002,0.07042000000000001,0.2515,2.0832,0.6076,2.17,2.29584,0.6696200000000001,2.3915,0.24144000000000002,0.07042000000000001,0.2515,2.0544000000000002,0.5992000000000001,2.14
2021-01-01 02:30:00,2.20848,0.64414,2.3005,0.24048000000000003,0.07014000000000001,0.2505,1.968,0.5740000000000001,2.05,2.18928,0.6385400000000001,2.2805,0.24048000000000003,0.07014000000000001,0.2505,1.9488,0.5684,2.03
2021-01-01 03:00:00,2.15184,0.6276200000000001,2.2415,0.24144000000000002,0.07042000000000001,0.2515,1.9104,0.5572,1.99,2.13264,0.62202,2.2215,0.24144000000000002,0.07042000000000001,0.2515,1.8912,0.5516,1.97
2021-01-01 03:30:00,2.09376,0.61068,2.181,0.24096,0.07028000000000001,0.251,1.8528,0.5404,1.9300000000000002,2.08416,0.6078800000000001,2.171,0.24096,0.07028000000000001,0.251,1.8432,0.5376000000000001,1.92
2021-01-01 04:00:00,2.0256,0.5908,2.11,0.24,0.07,0.25,1.7856,0.5208,1.8599999999999999,2.016,0.588,2.1,0.24,0.07,0.25,1.776,0.518,1.85
2021-01-01 04:30:00,2.0256,0.5908,2.11,0.24,0.07,0.25,1.7856,0.5208,1.8599999999999999,1.9872,0.5796,2.07,0.24,0.07,0.25,1.7472,0.5096,1.82
2021-01-01 05:00:00,1.9881600000000001,0.5798800000000001,2.071,0.24096,0.07028000000000001,0.251,1.7472,0.5096,1.82,1.93056,0.56308,2.011,0.24096,0.07028000000000001,0.251,1.6896,0.4928,1.76
2021-01-01 05:30:00,1.95792,0.57106,2.0395,0.23952,0.06986,0.2495,1.7184,0.5012,1.79,1.95792,0.57106,2.0395,0.23952,0.06986,0.2495,1.7184,0.5012,1.79
2021-01-01 06:00:00,1.92,0.56,2.0,0.24,0.07,0.25,1.6800000000000002,0.49,1.75,1.9584000000000001,0.5712,2.04,0.24,0.07,0.25,1.7184,0.5012,1.79
2021-01-01 06:30:00,2.0352,0.5936,2.12,0.24,0.07,0.25,1.7952,0.5236000000000001,1.87,2.0064,0.5852,2.09,0.24,0.07,0.25,1.7664,0.5152,1.8399999999999999
2021-01-01 07:00:00,2.112,0.616,2.2,0.24,0.07,0.25,1.8719999999999999,0.546,1.9500000000000002,2.0736,0.6048,2.16,0.24,0.07,0.25,1.8336000000000001,0.5348,1.9100000000000001
2021-01-01 07:30:00,2.16096,0.6302800000000001,2.251,0.24096,0.07028000000000001,0.251,1.92,0.56,2.0,2.16096,0.6302800000000001,2.251,0.24096,0.07028000000000001,0.251,1.92,0.56,2.0
2021-01-01 08:00:00,2.25744,0.65842,2.3515,0.24144000000000002,0.07042000000000001,0.2515,2.016,0.588,2.1,2.24784,0.6556200000000001,2.3415,0.24144000000000002,0.07042000000000001,0.2515,2.0064,0.5852,2.09
2021-01-01 08:30:00,2.352,0.686,2.45,0.24,0.07,0.25,2.112,0.616,2.2,2.3136,0.6748000000000001,2.41,0.24,0.07,0.25,2.0736,0.6048,2.16
2021-01-01 09:00:00,2.5248,0.7364,2.63,0.24,0.07,0.25,2.2848,0.6664,2.38,2.496,0.728,2.6,0.24,0.07,0.25,2.2560000000000002,0.658,2.35
2021-01-01 09:30:00,2.7168,0.7924,2.83,0.24,0.07,0.25,2.4768,0.7224,2.58,2.688,0.784,2.8,0.24,0.07,0.25,2.448,0.714,2.55
2021-01-01 10:00:00,2.8608000000000002,0.8344,2.98,0.24,0.07,0.25,2.6208,0.7644000000000001,2.73,2.8224,0.8232,2.94,0.24,0.07,0.25,2.5824,0.7532,2.69
2021-01-01 10:30:00,3.01536,0.87948,3.141,0.24096,0.07028000000000001,0.251,2.7744,0.8092,2.89,2.96736,0.86548,3.091,0.24096,0.07028000000000001,0.251,2.7264,0.7952,2.84
2021-01-01 11:00:00,3.11088,0.90734,3.2405,0.24048000000000003,0.07014000000000001,0.2505,2.8704,0.8372,2.99,3.05328,0.8905400000000001,3.1805,0.24048000000000003,0.07014000000000001,0.2505,2.8128,0.8204,2.93
2021-01-01 11:30:00,3.19632,0.9322600000000001,3.3295,0.23952,0.06986,0.2495,2.9568000000000003,0.8624,3.08,3.18672,0.9294600000000001,3.3195,0.23952,0.06986,0.2495,2.9472,0.8596,3.07
2021-01-01 12:00:00,3.29376,0.9606800000000001,3.431,0.24096,0.07028000000000001,0.251,3.0528,0.8904000000000001,3.18,3.28416,0.9578800000000001,3.421,0.24096,0.07028000000000001,0.251,3.0432,0.8876000000000001,3.17
2021-01-01 12:30:00,3.40848,0.9941400000000001,3.5505,0.24048000000000003,0.07014000000000001,0.2505,3.168,0.924,3.3,3.21648,0.9381400000000001,3.3505000000000003,0.24048000000000003,0.07014000000000001,0.2505,2.976,0.868,3.1
2021-01-01 13:00:00,3.408,0.994,3.55,0.24,0.07,0.25,3.168,0.924,3.3,3.2832,0.9576,3.42,0.24,0.07,0.25,3.0432,0.8876000000000001,3.17
2021-01-01 13:30:00,3.43728,1.00254,3.5805,0.24048000000000003,0.07014000000000001,0.2505,3.1968,0.9324,3.33,3.3412800000000002,0.9745400000000001,3.4805,0.24048000000000003,0.07014000000000001,0.2505,3.1008,0.9044000000000001,3.23
2021-01-01 14:00:00,3.34992,0.97706,3.4895,0.23952,0.06986,0.2495,3.1104,0.9072,3.24,3.27312,0.9546600000000001,3.4095,0.23952,0.06986,0.2495,3.0336,0.8848,3.16
2021-01-01 14:30:00,3.2448,0.9464,3.38,0.24,0.07,0.25,3.0048,0.8764000000000001,3.13,3.2256,0.9408000000000001,3.36,0.24,0.07,0.25,2.9856,0.8708,3.11
2021-01-01 15:00:00,3.35136,0.9774800000000001,3.491,0.24096,0.07028000000000001,0.251,3.1104,0.9072,3.24,3.29376,0.9606800000000001,3.431,0.24096,0.07028000000000001,0.251,3.0528,0.8904000000000001,3.18
2021-01-01 15:30:00,3.4176,0.9968,3.56,0.24,0.07,0.25,3.1776,0.9268000000000001,3.31,3.3696,0.9828,3.51,0.24,0.07,0.25,3.1296,0.9128000000000001,3.26
2021-01-01 16:00:00,3.5616,1.0388,3.71,0.24,0.07,0.25,3.3216,0.9688,3.46,3.5423999999999998,1.0332,3.69,0.24,0.07,0.25,3.3024,0.9632000000000001,3.44
2021-01-01 16:30:00,3.71472,1.08346,3.8695,0.23952,0.06986,0.2495,3.4752,1.0136,3.62,3.80112,1.10866,3.9595000000000002,0.23952,0.06986,0.2495,3.5616,1.0388,3.71
2021-01-01 17:00:00,3.936,1.148,4.1,0.24,0.07,0.25,3.696,1.078,3.85,4.0608,1.1844000000000001,4.23,0.24,0.07,0.25,3.8208,1.1144,3.98
2021-01-01 17:30:00,3.9455999999999998,1.1508,4.11,0.24,0.07,0.25,3.7056,1.0808,3.86,4.0608,1.1844000000000001,4.23,0.24,0.07,0.25,3.8208,1.1144,3.98
2021-01-01 18:00:00,3.85008,1.12294,4.0105,0.24048000000000003,0.07014000000000001,0.2505,3.6096,1.0528,3.76,3.92688,1.14534,4.0905,0.24048000000000003,0.07014000000000001,0.2505,3.6864,1.0752,3.84
2021-01-01 18:30:00,3.6864,1.0752,3.84,0.24,0.07,0.25,3.4464,1.0052,3.59,3.6576,1.0668,3.81,0.24,0.07,0.25,3.4176,0.9968,3.56
2021-01-01 19:00:00,3.504,1.022,3.65,0.24,0.07,0.25,3.2640000000000002,0.9520000000000001,3.4,3.4848,1.0164,3.63,0.24,0.07,0.25,3.2448,0.9464,3.38
2021-01-01 19:30:00,3.37968,0.9857400000000001,3.5205,0.24048000000000003,0.07014000000000001,0.2505,3.1392,0.9156000000000001,3.27,3.37968,0.9857400000000001,3.5205,0.24048000000000003,0.07014000000000001,0.2505,3.1392,0.9156000000000001,3.27
2021-01-01 20:00:00,3.22464,0.94052,3.359,0.23904000000000003,0.06972,0.249,2.9856,0.8708,3.11,3.22464,0.94052,3.359,0.23904000000000003,0.06972,0.249,2.9856,0.8708,3.11
2021-01-01 20:30:00,3.18768,0.9297400000000001,3.3205,0.24048000000000003,0.07014000000000001,0.2505,2.9472,0.8596,3.07,3.14928,0.91854,3.2805,0.24048000000000003,0.07014000000000001,0.2505,2.9088000000000003,0.8484,3.03
2021-01-01 21:00:00,3.07248,0.89614,3.2005,0.24048000000000003,0.07014000000000001,0.2505,2.832,0.8260000000000001,2.95,3.00528,0.8765400000000001,3.1305,0.24048000000000003,0.07014000000000001,0.2505,2.7648,0.8064,2.88
2021-01-01 21:30:00,2.9664,0.8652000000000001,3.09,0.24,0.07,0.25,2.7264,0.7952,2.84,2.9184,0.8512000000000001,3.04,0.24,0.07,0.25,2.6784,0.7812,2.79
2021-01-01 22:00:00,2.77536,0.8094800000000001,2.891,0.24096,0.07028000000000001,0.251,2.5343999999999998,0.7392000000000001,2.64,2.76576,0.8066800000000001,2.8810000000000002,0.24096,0.07028000000000001,0.251,2.5248,0.7364,2.63
2021-01-01 22:30:00,2.6121600000000003,0.7618800000000001,2.721,0.24096,0.07028000000000001,0.251,2.3712,0.6916,2.47,2.58336,0.75348,2.691,0.24096,0.07028000000000001,0.251,2.3424,0.6832,2.44
2021-01-01 23:00:00,2.3904,0.6972,2.49,0.24,0.07,0.25,2.1504,0.6272,2.24,2.3808,0.6944,2.48,0.24,0.07,0.25,2.1408,0.6244000000000001,2.23
2021-01-01 23:30:00,2.2368,0.6524,2.33,0.24,0.07,0.25,1.9968,0.5824,2.08,2.208,0.644,2.3,0.24,0.07,0.25,1.968,0.5740000000000001,2.05
2021-01-02 00:00:00,2.064,0.602,2.15,0.24,0.07,0.25,1.824,0.532,1.9,2.0544000000000002,0.5992000000000001,2.14,0.24,0.07,0.25,1.8144,0.5292,1.8900000000000001
2021-01-02 00:30:00,2.112,0.616,2.2,0.24,0.07,0.25,1.8719999999999999,0.546,1.9500000000000002,2.0928,0.6104,2.18,0.24,0.07,0.25,1.8528,0.5404,1.9300000000000002
2021-01-02 01:00:00,2.19024,0.63882,2.2815,0.24144000000000002,0.07042000000000001,0.2515,1.9488,0.5684,2.03,2.17104,0.63322,2.2615,0.24144000000000002,0.07042000000000001,0.2515,1.9296000000000002,0.5628000000000001,2.01
2021-01-02 01:30:00,2.20944,0.6444200000000001,2.3015,0.24144000000000002,0.07042000000000001,0.2515,1.968,0.5740000000000001,2.05,2.19024,0.63882,2.2815,0.24144000000000002,0.07042000000000001,0.2515,1.9488,0.5684,2.03
2021-01-02 02:00:00,2.112,0.616,2.2,0.24,0.07,0.25,1.8719999999999999,0.546,1.9500000000000002,2.0928,0.6104,2.18,0.24,0.07,0.25,1.8528,0.5404,1.9300000000000002
2021-01-02 02:30:00,2.08416,0.6078800000000001,2.171,0.24096,0.07028000000000001,0.251,1.8432,0.5376000000000001,1.92,2.04576,0.5966800000000001,2.1310000000000002,0.24096,0.07028000000000001,0.251,1.8048000000000002,0.5264,1.88
2021-01-02 03:00:00,2.08416,0.6078800000000001,2.171,0.24096,0.07028000000000001,0.251,1.8432,0.5376000000000001,1.92,2.00736,0.58548,2.091,0.24096,0.07028000000000001,0.251,1.7664,0.5152,1.8399999999999999
2021-01-02 03:30:00,2.06352,0.6018600000000001,2.1495,0.23952,0.06986,0.2495,1.824,0.532,1.9,1.98672,0.5794600000000001,2.0695,0.23952,0.06986,0.2495,1.7472,0.5096,1.82
2021-01-02 04:00:00,2.01696,0.58828,2.101,0.24096,0.07028000000000001,0.251,1.776,0.518,1.85,1.96896,0.57428,2.051,0.24096,0.07028000000000001,0.251,1.728,0.504,1.8
2021-01-02 04:30:00,1.9886400000000002,0.5800200000000001,2.0715,0.24144000000000002,0.07042000000000001,0.2515,1.7472,0.5096,1.82,1.95024,0.56882,2.0315,0.24144000000000002,0.07042000000000001,0.2515,1.7088,0.4984,1.78
2021-01-02 05:00:00,1.98576,0.57918,2.0685000000000002,0.23856000000000002,0.06958,0.2485,1.7472,0.5096,1.82,1.9473600000000002,0.56798,2.0285,0.23856000000000002,0.06958,0.2485,1.7088,0.4984,1.78
2021-01-02 05:30:00,1.9872,0.5796,2.07,0.24,0.07,0.25,1.7472,0.5096,1.82,1.9488,0.5684,2.03,0.24,0.07,0.25,1.7088,0.4984,1.78
2021-01-02 06:00:00,2.04528,0.5965400000000001,2.1305,0.24048000000000003,0.07014000000000001,0.2505,1.8048000000000002,0.5264,1.88,2.00688,0.5853400000000001,2.0905,0.24048000000000003,0.07014000000000001,0.2505,1.7664,0.5152,1.8399999999999999
2021-01-02 06:30:00,2.04384,0.5961200000000001,2.129,0.23904000000000003,0.06972,0.249,1.8048000000000002,0.5264,1.88,2.12064,0.6185200000000001,2.209,0.23904000000000003,0.06972,0.249,1.8816000000000002,0.5488000000000001,1.96
2021-01-02 07:00:00,2.15232,0.6277600000000001,2.242,0.24192000000000002,0.07056000000000001,0.252,1.9104,0.5572,1.99,2.22912,0.6501600000000001,2.322,0.24192000000000002,0.07056000000000001,0.252,1.9872,0.5796,2.07
2021-01-02 07:30:00,2.28432,0.6662600000000001,2.3795,0.23952,0.06986,0.2495,2.0448,0.5964,2.13,2.35152,0.68586,2.4495,0.23952,0.06986,0.2495,2.112,0.616,2.2
2021-01-02 08:00:00,2.38992,0.69706,2.4895,0.23952,0.06986,0.2495,2.1504,0.6272,2.24,2.46672,0.7194600000000001,2.5695,0.23952,0.06986,0.2495,2.2272,0.6496000000000001,2.32
2021-01-02 08:30:00,2.52624,0.73682,2.6315,0.24144000000000002,0.07042000000000001,0.2515,2.2848,0.6664,2.38,2.56464,0.74802,2.6715,0.24144000000000002,0.07042000000000001,0.2515,2.3232,0.6776,2.42
2021-01-02 09:00:00,2.69712,0.78666,2.8095,0.23952,0.06986,0.2495,2.4576000000000002,0.7168,2.56,2.66832,0.7782600000000001,2.7795,0.23952,0.06986,0.2495,2.4288,0.7084,2.5300000000000002
2021-01-02 09:30:00,2.81424,0.8208200000000001,2.9314999999999998,0.24144000000000002,0.07042000000000001,0.2515,2.5728,0.7504000000000001,2.68,2.7374400000000003,0.79842,2.8515,0.24144000000000002,0.07042000000000001,0.2515,2.496,0.728,2.6
2021-01-02 10:00:00,2.91792,0.85106,3.0395,0.23952,0.06986,0.2495,2.6784,0.7812,2.79,2.80272,0.8174600000000001,2.9195,0.23952,0.06986,0.2495,2.5632,0.7476,2.67
2021-01-02 10:30:00,2.92848,0.8541400000000001,3.0505,0.24048000000000003,0.07014000000000001,0.2505,2.688,0.784,2.8,2.80368,0.81774,2.9205,0.24048000000000003,0.07014000000000001,0.2505,2.5632,0.7476,2.67
2021-01-02 11:00:00,2.83296,0.82628,2.951,0.24096,0.07028000000000001,0.251,2.592,0.756,2.7,2.84256,0.82908,2.961,0.24096,0.07028000000000001,0.251,2.6016,0.7588,2.71
2021-01-02 11:30:00,2.88096,0.84028,3.001,0.24096,0.07028000000000001,0.251,2.64,0.77,2.75,2.79456,0.81508,2.911,0.24096,0.07028000000000001,0.251,2.5536,0.7448,2.66
2021-01-02 12:00:00,3.02448,0.88214,3.1505,0.24048000000000003,0.07014000000000001,0.2505,2.784,0.812,2.9,2.96688,0.8653400000000001,3.0905,0.24048000000000003,0.07014000000000001,0.2505,2.7264,0.7952,2.84
2021-01-02 12:30:00,3.23616,0.94388,3.371,0.24096,0.07028000000000001,0.251,2.9952,0.8736,3.12,3.15936,0.9214800000000001,3.291,0.24096,0.07028000000000001,0.251,2.9184,0.8512000000000001,3.04
2021-01-02 13:00:00,3.30288,0.9633400000000001,3.4405,0.24048000000000003,0.07014000000000001,0.2505,3.0624,0.8932,3.19,3.20688,0.9353400000000001,3.3405,0.24048000000000003,0.07014000000000001,0.2505,2.9664,0.8652000000000001,3.09
2021-01-02 13:30:00,3.37968,0.9857400000000001,3.5205,0.24048000000000003,0.07014000000000001,0.2505,3.1392,0.9156000000000001,3.27,3.32208,0.9689400000000001,3.4605,0.24048000000000003,0.07014000000000001,0.2505,3.0816,0.8988,3.21
2021-01-02 14:00:00,3.45696,1.00828,3.601,0.24096,0.07028000000000001,0.251,3.216,0.9380000000000001,3.35,3.4185600000000003,0.9970800000000001,3.561,0.24096,0.07028000000000001,0.251,3.1776,0.9268000000000001,3.31
2021-01-02 14:30:00,3.46704,1.01122,3.6115,0.24144000000000002,0.07042000000000001,0.2515,3.2256,0.9408000000000001,3.36,3.42864,1.00002,3.5715,0.24144000000000002,0.07042000000000001,0.2515,3.1872,0.9296000000000001,3.32
2021-01-02 15:00:00,3.52368,1.02774,3.6705,0.24048000000000003,0.07014000000000001,0.2505,3.2832,0.9576,3.42,3.48528,1.01654,3.6305,0.24048000000000003,0.07014000000000001,0.2505,3.2448,0.9464,3.38
2021-01-02 15:30:00,3.57264,1.04202,3.7215,0.24144000000000002,0.07042000000000001,0.2515,3.3312,0.9716,3.47,3.5246399999999998,1.02802,3.6715,0.24144000000000002,0.07042000000000001,0.2515,3.2832,0.9576,3.42
2021-01-02 16:00:00,3.65856,1.06708,3.811,0.24096,0.07028000000000001,0.251,3.4176,0.9968,3.56,3.56256,1.03908,3.711,0.24096,0.07028000000000001,0.251,3.3216,0.9688,3.46
2021-01-02 16:30:00,3.86784,1.12812,4.029,0.23904000000000003,0.06972,0.249,3.6288,1.0584,3.7800000000000002,3.74304,1.09172,3.899,0.23904000000000003,0.06972,0.249,3.504,1.022,3.65
2021-01-02 17:00:00,4.10016,1.19588,4.271,0.24096,0.07028000000000001,0.251,3.8592,1.1256,4.02,3.95616,1.15388,4.121,0.24096,0.07028000000000001,0.251,3.7152000000000003,1.0836000000000001,3.87
2021-01-02 17:30:00,4.23504,1.23522,4.4115,0.24144000000000002,0.07042000000000001,0.2515,3.9936,1.1648,4.16,4.10064,1.19602,4.2715,0.24144000000000002,0.07042000000000001,0.2515,3.8592,1.1256,4.02
2021-01-02 18:00:00,4.20528,1.22654,4.3805,0.24048000000000003,0.07014000000000001,0.2505,3.9648,1.1564,4.13,4.08048,1.19014,4.2505,0.24048000000000003,0.07014000000000001,0.2505,3.84,1.12,4.0
2021-01-02 18:30:00,3.99504,1.16522,4.1615,0.24144000000000002,0.07042000000000001,0.2515,3.7536,1.0948,3.91,3.91824,1.14282,4.0815,0.24144000000000002,0.07042000000000001,0.2515,3.6768,1.0724,3.83
2021-01-02 19:00:00,3.75456,1.09508,3.911,0.24096,0.07028000000000001,0.251,3.5136000000000003,1.0248,3.66,3.72576,1.08668,3.8810000000000002,0.24096,0.07028000000000001,0.251,3.4848,1.0164,3.63
2021-01-02 19:30:00,3.5328,1.0304,3.68,0.24,0.07,0.25,3.2928,0.9604,3.43,3.4944,1.0192,3.64,0.24,0.07,0.25,3.2544,0.9492,3.39
2021-01-02 20:00:00,3.33216,0.9718800000000001,3.471,0.24096,0.07028000000000001,0.251,3.0912,0.9016000000000001,3.22,3.30336,0.9634800000000001,3.441,0.24096,0.07028000000000001,0.251,3.0624,0.8932,3.19
2021-01-02 20:30:00,3.26544,0.95242,3.4015,0.24144000000000002,0.07042000000000001,0.2515,3.024,0.882,3.15,3.2462400000000002,0.9468200000000001,3.3815,0.24144000000000002,0.07042000000000001,0.2515,3.0048,0.8764000000000001,3.13
2021-01-02 21:00:00,3.21648,0.9381400000000001,3.3505000000000003,0.24048000000000003,0.07014000000000001,0.2505,2.976,0.868,3.1,3.14928,0.91854,3.2805,0.24048000000000003,0.07014000000000001,0.2505,2.9088000000000003,0.8484,3.03
2021-01-02 21:30:00,3.02544,0.8824200000000001,3.1515,0.24144000000000002,0.07042000000000001,0.2515,2.784,0.812,2.9,2.97744,0.8684200000000001,3.1015,0.24144000000000002,0.07042000000000001,0.2515,2.7359999999999998,0.798,2.85
2021-01-02 22:00:00,2.84256,0.82908,2.961,0.24096,0.07028000000000001,0.251,2.6016,0.7588,2.71,2.82336,0.8234800000000001,2.941,0.24096,0.07028000000000001,0.251,2.5824,0.7532,2.69
2021-01-02 22:30:00,2.6592000000000002,0.7756000000000001,2.77,0.24,0.07,0.25,2.4192,0.7056,2.52,2.6688,0.7784000000000001,2.7800000000000002,0.24,0.07,0.25,2.4288,0.7084,2.5300000000000002
2021-01-02 23:00:00,2.49696,0.72828,2.601,0.24096,0.07028000000000001,0.251,2.2560000000000002,0.658,2.35,2.47776,0.7226800000000001,2.581,0.24096,0.07028000000000001,0.251,2.2368,0.6524,2.33
2021-01-02 23:30:00,2.30544,0.67242,2.4015,0.24144000000000002,0.07042000000000001,0.2515,2.064,0.602,2.15,2.26704,0.66122,2.3615,0.24144000000000002,0.07042000000000001,0.2515,2.0256,0.5908,2.11
2021-01-03 00:00:00,2.14128,0.6245400000000001,2.2305,0.24048000000000003,0.07014000000000001,0.2505,1.9008,0.5544,1.98,2.1316800000000002,0.6217400000000001,2.2205,0.24048000000000003,0.07014000000000001,0.2505,1.8912,0.5516,1.97
2021-01-03 00:30:00,2.15136,0.62748,2.241,0.24096,0.07028000000000001,0.251,1.9104,0.5572,1.99,2.16096,0.6302800000000001,2.251,0.24096,0.07028000000000001,0.251,1.92,0.56,2.0
2021-01-03 01:00:00,2.20848,0.64414,2.3005,0.24048000000000003,0.07014000000000001,0.2505,1.968,0.5740000000000001,2.05,2.18928,0.6385400000000001,2.2805,0.24048000000000003,0.07014000000000001,0.2505,1.9488,0.5684,2.03
2021-01-03 01:30:00,2.23776,0.65268,2.331,0.24096,0.07028000000000001,0.251,1.9968,0.5824,2.08,2.20896,0.6442800000000001,2.301,0.24096,0.07028000000000001,0.251,1.968,0.5740000000000001,2.05
2021-01-03 02:00:00,2.17008,0.6329400000000001,2.2605,0.24048000000000003,0.07014000000000001,0.2505,1.9296000000000002,0.5628000000000001,2.01,2.14128,0.6245400000000001,2.2305,0.24048000000000003,0.07014000000000001,0.2505,1.9008,0.5544,1.98
2021-01-03 02:30:00,2.10336,0.61348,2.191,0.24096,0.07028000000000001,0.251,1.8624,0.5432,1.94,2.07456,0.6050800000000001,2.161,0.24096,0.07028000000000001,0.251,1.8336000000000001,0.5348,1.9100000000000001
2021-01-03 03:00:00,2.0832,0.6076,2.17,0.24,0.07,0.25,1.8432,0.5376000000000001,1.92,2.0736,0.6048,2.16,0.24,0.07,0.25,1.8336000000000001,0.5348,1.9100000000000001
2021-01-03 03:30:00,2.02656,0.59108,2.111,0.24096,0.07028000000000001,0.251,1.7856,0.5208,1.8599999999999999,2.05536,0.59948,2.141,0.24096,0.07028000000000001,0.251,1.8144,0.5292,1.8900000000000001
2021-01-03 04:00:00,2.01696,0.58828,2.101,0.24096,0.07028000000000001,0.251,1.776,0.518,1.85,2.02656,0.59108,2.111,0.24096,0.07028000000000001,0.251,1.7856,0.5208,1.8599999999999999
2021-01-03 04:30:00,2.00736,0.58548,2.091,0.24096,0.07028000000000001,0.251,1.7664,0.5152,1.8399999999999999,1.97856,0.57708,2.061,0.24096,0.07028000000000001,0.251,1.7376,0.5068,1.81
2021-01-03 05:00:00,1.96944,0.57442,2.0515,0.24144000000000002,0.07042000000000001,0.2515,1.728,0.504,1.8,1.95024,0.56882,2.0315,0.24144000000000002,0.07042000000000001,0.2515,1.7088,0.4984,1.78
2021-01-03 05:30:00,1.9593600000000002,0.5714800000000001,2.041,0.24096,0.07028000000000001,0.251,1.7184,0.5012,1.79,1.9593600000000002,0.5714800000000001,2.041,0.24096,0.07028000000000001,0.251,1.7184,0.5012,1.79
2021-01-03 06:00:00,1.97808,0.57694,2.0605,0.24048000000000003,0.07014000000000001,0.2505,1.7376,0.5068,1.81,1.97808,0.57694,2.0605,0.24048000000000003,0.07014000000000001,0.2505,1.7376,0.5068,1.81
2021-01-03 06:30:00,2.05632,0.5997600000000001,2.142,0.24192000000000002,0.07056000000000001,0.252,1.8144,0.5292,1.8900000000000001,2.05632,0.5997600000000001,2.142,0.24192000000000002,0.07056000000000001,0.252,1.8144,0.5292,1.8900000000000001
2021-01-03 07:00:00,2.10336,0.61348,2.191,0.24096,0.07028000000000001,0.251,1.8624,0.5432,1.94,2.11296,0.61628,2.201,0.24096,0.07028000000000001,0.251,1.8719999999999999,0.546,1.9500000000000002
2021-01-03 07:30:00,2.21904,0.64722,2.3115,0.24144000000000002,0.07042000000000001,0.2515,1.9776,0.5768,2.06,2.22864,0.65002,2.3215,0.24144000000000002,0.07042000000000001,0.2515,1.9872,0.5796,2.07
2021-01-03 08:00:00,2.31504,0.67522,2.4115,0.24144000000000002,0.07042000000000001,0.2515,2.0736,0.6048,2.16,2.34384,0.68362,2.4415,0.24144000000000002,0.07042000000000001,0.2515,2.1024,0.6132000000000001,2.19
2021-01-03 08:30:00,2.47632,0.72226,2.5795,0.23952,0.06986,0.2495,2.2368,0.6524,2.33,2.51472,0.7334600000000001,2.6195,0.23952,0.06986,0.2495,2.2752,0.6636000000000001,2.37
2021-01-03 09:00:00,2.70864,0.7900200000000001,2.8215,0.24144000000000002,0.07042000000000001,0.2515,2.4672,0.7196,2.5700000000000003,2.75664,0.8040200000000001,2.8715,0.24144000000000002,0.07042000000000001,0.2515,2.5152,0.7336,2.62
2021-01-03 09:30:00,2.86224,0.8348200000000001,2.9815,0.24144000000000002,0.07042000000000001,0.2515,2.6208,0.7644000000000001,2.73,2.90064,0.8460200000000001,3.0215,0.24144000000000002,0.07042000000000001,0.2515,2.6592000000000002,0.7756000000000001,2.77
2021-01-03 10:00:00,3.04368,0.8877400000000001,3.1705,0.24048000000000003,0.07014000000000001,0.2505,2.8032,0.8176,2.92,3.04368,0.8877400000000001,3.1705,0.24048000000000003,0.07014000000000001,0.2505,2.8032,0.8176,2.92
2021-01-03 10:30:00,3.14016,0.91588,3.271,0.24096,0.07028000000000001,0.251,2.8992,0.8456,3.02,3.14976,0.91868,3.281,0.24096,0.07028000000000001,0.251,2.9088000000000003,0.8484,3.03
2021-01-03 11:00:00,3.21696,0.9382800000000001,3.351,0.24096,0.07028000000000001,0.251,2.976,0.868,3.1,3.14016,0.91588,3.271,0.24096,0.07028000000000001,0.251,2.8992,0.8456,3.02
2021-01-03 11:30:00,3.2352,0.9436,3.37,0.24,0.07,0.25,2.9952,0.8736,3.12,3.072,0.896,3.2,0.24,0.07,0.25,2.832,0.8260000000000001,2.95
2021-01-03 12:00:00,3.2544,0.9492,3.39,0.24,0.07,0.25,3.0144,0.8792000000000001,3.14,3.1008,0.9044000000000001,3.23,0.24,0.07,0.25,2.8608000000000002,0.8344,2.98
2021-01-03 12:30:00,3.39936,0.99148,3.541,0.24096,0.07028000000000001,0.251,3.1584,0.9212,3.29,3.19776,0.9326800000000001,3.331,0.24096,0.07028000000000001,0.251,2.9568000000000003,0.8624,3.08
2021-01-03 13:00:00,3.4368,1.0024,3.58,0.24,0.07,0.25,3.1968,0.9324,3.33,3.3407999999999998,0.9744,3.48,0.24,0.07,0.25,3.1008,0.9044000000000001,3.23
2021-01-03 13:30:00,3.4656000000000002,1.0108,3.61,0.24,0.07,0.25,3.2256,0.9408000000000001,3.36,3.408,0.994,3.55,0.24,0.07,0.25,3.168,0.924,3.3
2021-01-03 14:00:00,3.62064,1.05602,3.7715,0.24144000000000002,0.07042000000000001,0.2515,3.3792,0.9856,3.52,3.60144,1.05042,3.7515,0.24144000000000002,0.07042000000000001,0.2515,3.36,0.98,3.5
2021-01-03 14:30:00,3.6086400000000003,1.05252,3.759,0.23904000000000003,0.06972,0.249,3.3696,0.9828,3.51,3.59904,1.04972,3.749,0.23904000000000003,0.06972,0.249,3.36,0.98,3.5
2021-01-03 15:00:00,3.6201600000000003,1.05588,3.771,0.24096,0.07028000000000001,0.251,3.3792,0.9856,3.52,3.60096,1.05028,3.751,0.24096,0.07028000000000001,0.251,3.36,0.98,3.5
2021-01-03 15:30:00,3.69696,1.07828,3.851,0.24096,0.07028000000000001,0.251,3.456,1.008,3.6,3.70656,1.08108,3.8609999999999998,0.24096,0.07028000000000001,0.251,3.4656000000000002,1.0108,3.61
2021-01-03 16:00:00,3.80976,1.11118,3.9685,0.23856000000000002,0.06958,0.2485,3.5712,1.0416,3.7199999999999998,3.80976,1.11118,3.9685,0.23856000000000002,0.06958,0.2485,3.5712,1.0416,3.7199999999999998
2021-01-03 16:30:00,4.08096,1.19028,4.251,0.24096,0.07028000000000001,0.251,3.84,1.12,4.0,4.09056,1.1930800000000001,4.261,0.24096,0.07028000000000001,0.251,3.8496,1.1228,4.01
2021-01-03 17:00:00,4.16736,1.21548,4.341,0.24096,0.07028000000000001,0.251,3.9264,1.1452,4.09,4.18656,1.22108,4.361,0.24096,0.07028000000000001,0.251,3.9455999999999998,1.1508,4.11
2021-01-03 17:30:00,4.11696,1.20078,4.2885,0.23856000000000002,0.06958,0.2485,3.8784,1.1312,4.04,4.12656,1.20358,4.2985,0.23856000000000002,0.06958,0.2485,3.888,1.134,4.05
2021-01-03 18:00:00,4.00416,1.16788,4.171,0.24096,0.07028000000000001,0.251,3.7632,1.0976,3.92,4.02336,1.17348,4.191,0.24096,0.07028000000000001,0.251,3.7824,1.1032,3.94
2021-01-03 18:30:00,3.77328,1.10054,3.9305,0.24048000000000003,0.07014000000000001,0.2505,3.5328,1.0304,3.68,3.7924800000000003,1.10614,3.9505,0.24048000000000003,0.07014000000000001,0.2505,3.552,1.036,3.7
2021-01-03 19:00:00,3.57024,1.04132,3.719,0.23904000000000003,0.06972,0.249,3.3312,0.9716,3.47,3.59904,1.04972,3.749,0.23904000000000003,0.06972,0.249,3.36,0.98,3.5
2021-01-03 19:30:00,3.45696,1.00828,3.601,0.24096,0.07028000000000001,0.251,3.216,0.9380000000000001,3.35,3.47616,1.01388,3.621,0.24096,0.07028000000000001,0.251,3.2352,0.9436,3.37
2021-01-03 20:00:00,3.31296,0.96628,3.451,0.24096,0.07028000000000001,0.251,3.072,0.896,3.2,3.34176,0.9746800000000001,3.481,0.24096,0.07028000000000001,0.251,3.1008,0.9044000000000001,3.23
2021-01-03 20:30:00,3.2448,0.9464,3.38,0.24,0.07,0.25,3.0048,0.8764000000000001,3.13,3.2736,0.9548000000000001,3.41,0.24,0.07,0.25,3.0336,0.8848,3.16
2021-01-03 21:00:00,3.08256,0.8990800000000001,3.211,0.24096,0.07028000000000001,0.251,2.8416,0.8288000000000001,2.96,3.12096,0.9102800000000001,3.251,0.24096,0.07028000000000001,0.251,2.88,0.84,3.0
2021-01-03 21:30:00,2.9376,0.8568,3.06,0.24,0.07,0.25,2.6976,0.7868,2.81,2.976,0.868,3.1,0.24,0.07,0.25,2.7359999999999998,0.798,2.85
2021-01-03 22:00:00,2.7552,0.8036000000000001,2.87,0.24,0.07,0.25,2.5152,0.7336,2.62,2.7744,0.8092,2.89,0.24,0.07,0.25,2.5343999999999998,0.7392000000000001,2.64
2021-01-03 22:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.24096,0.07028000000000001,0.251,2.3232,0.6776,2.42,2.59296,0.7562800000000001,2.701,0.24096,0.07028000000000001,0.251,2.352,0.686,2.45
2021-01-03 23:00:00,2.4105600000000003,0.70308,2.511,0.24096,0.07028000000000001,0.251,2.1696,0.6328,2.26,2.44896,0.71428,2.551,0.24096,0.07028000000000001,0.251,2.208,0.644,2.3
2021-01-03 23:30:00,2.1792,0.6356,2.27,0.24,0.07,0.25,1.9392,0.5656,2.02,2.2176,0.6468,2.31,0.24,0.07,0.25,1.9776,0.5768,2.06
2021-01-04 00:00:00,2.06448,0.60214,2.1505,0.24048000000000003,0.07014000000000001,0.2505,1.824,0.532,1.9,2.11248,0.61614,2.2005,0.24048000000000003,0.07014000000000001,0.2505,1.8719999999999999,0.546,1.9500000000000002
2021-01-04 00:30:00,2.07504,0.6052200000000001,2.1615,0.24144000000000002,0.07042000000000001,0.2515,1.8336000000000001,0.5348,1.9100000000000001,2.12304,0.6192200000000001,2.2115,0.24144000000000002,0.07042000000000001,0.2515,1.8816000000000002,0.5488000000000001,1.96
2021-01-04 01:00:00,2.17968,0.6357400000000001,2.2705,0.24048000000000003,0.07014000000000001,0.2505,1.9392,0.5656,2.02,2.21808,0.6469400000000001,2.3105,0.24048000000000003,0.07014000000000001,0.2505,1.9776,0.5768,2.06
2021-01-04 01:30:00,2.1792,0.6356,2.27,0.24,0.07,0.25,1.9392,0.5656,2.02,2.2176,0.6468,2.31,0.24,0.07,0.25,1.9776,0.5768,2.06
2021-01-04 02:00:00,2.16048,0.63014,2.2505,0.24048000000000003,0.07014000000000001,0.2505,1.92,0.56,2.0,2.19888,0.64134,2.2905,0.24048000000000003,0.07014000000000001,0.2505,1.9584000000000001,0.5712,2.04
2021-01-04 02:30:00,2.09328,0.6105400000000001,2.1805,0.24048000000000003,0.07014000000000001,0.2505,1.8528,0.5404,1.9300000000000002,2.1316800000000002,0.6217400000000001,2.2205,0.24048000000000003,0.07014000000000001,0.2505,1.8912,0.5516,1.97
2021-01-04 03:00:00,2.08464,0.60802,2.1715,0.24144000000000002,0.07042000000000001,0.2515,1.8432,0.5376000000000001,1.92,2.13264,0.62202,2.2215,0.24144000000000002,0.07042000000000001,0.2515,1.8912,0.5516,1.97
2021-01-04 03:30:00,2.064,0.602,2.15,0.24,0.07,0.25,1.824,0.532,1.9,2.1024,0.6132000000000001,2.19,0.24,0.07,0.25,1.8624,0.5432,1.94
2021-01-04 04:00:00,2.07408,0.60494,2.1605,0.24048000000000003,0.07014000000000001,0.2505,1.8336000000000001,0.5348,1.9100000000000001,2.08368,0.6077400000000001,2.1705,0.24048000000000003,0.07014000000000001,0.2505,1.8432,0.5376000000000001,1.92
2021-01-04 04:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.24096,0.07028000000000001,0.251,1.8048000000000002,0.5264,1.88,2.05536,0.59948,2.141,0.24096,0.07028000000000001,0.251,1.8144,0.5292,1.8900000000000001
2021-01-04 05:00:00,2.0256,0.5908,2.11,0.24,0.07,0.25,1.7856,0.5208,1.8599999999999999,2.0544000000000002,0.5992000000000001,2.14,0.24,0.07,0.25,1.8144,0.5292,1.8900000000000001
2021-01-04 05:30:00,2.04528,0.5965400000000001,2.1305,0.24048000000000003,0.07014000000000001,0.2505,1.8048000000000002,0.5264,1.88,2.11248,0.61614,2.2005,0.24048000000000003,0.07014000000000001,0.2505,1.8719999999999999,0.546,1.9500000000000002
2021-01-04 06:00:00,2.14224,0.62482,2.2315,0.24144000000000002,0.07042000000000001,0.2515,1.9008,0.5544,1.98,2.17104,0.63322,2.2615,0.24144000000000002,0.07042000000000001,0.2515,1.9296000000000002,0.5628000000000001,2.01
2021-01-04 06:30:00,2.3808,0.6944,2.48,0.24,0.07,0.25,2.1408,0.6244000000000001,2.23,2.3808,0.6944,2.48,0.24,0.07,0.25,2.1408,0.6244000000000001,2.23
2021-01-04 07:00:00,2.63136,0.76748,2.741,0.24096,0.07028000000000001,0.251,2.3904,0.6972,2.49,2.62176,0.76468,2.731,0.24096,0.07028000000000001,0.251,2.3808,0.6944,2.48
2021-01-04 07:30:00,2.9376,0.8568,3.06,0.24,0.07,0.25,2.6976,0.7868,2.81,2.928,0.854,3.05,0.24,0.07,0.25,2.688,0.784,2.8
2021-01-04 08:00:00,3.0912,0.9016000000000001,3.22,0.24,0.07,0.25,2.8512,0.8316,2.9699999999999998,3.0816,0.8988,3.21,0.24,0.07,0.25,2.8416,0.8288000000000001,2.96
2021-01-04 08:30:00,3.36864,0.9825200000000001,3.509,0.23904000000000003,0.06972,0.249,3.1296,0.9128000000000001,3.26,3.36864,0.9825200000000001,3.509,0.23904000000000003,0.06972,0.249,3.1296,0.9128000000000001,3.26
2021-01-04 09:00:00,3.52224,1.02732,3.669,0.23904000000000003,0.06972,0.249,3.2832,0.9576,3.42,3.51264,1.02452,3.659,0.23904000000000003,0.06972,0.249,3.2736,0.9548000000000001,3.41
2021-01-04 09:30:00,3.68448,1.07464,3.838,0.23808,0.06944,0.248,3.4464,1.0052,3.59,3.6556800000000003,1.06624,3.808,0.23808,0.06944,0.248,3.4176,0.9968,3.56
2021-01-04 10:00:00,3.65376,1.06568,3.806,0.23616,0.06888000000000001,0.246,3.4176,0.9968,3.56,3.62496,1.05728,3.776,0.23616,0.06888000000000001,0.246,3.3888,0.9884000000000001,3.5300000000000002
2021-01-04 10:30:00,3.73104,1.08822,3.8865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.4944,1.0192,3.64,3.64464,1.06302,3.7965,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.408,0.994,3.55
2021-01-04 11:00:00,3.72288,1.08584,3.878,0.23808,0.06944,0.248,3.4848,1.0164,3.63,3.63648,1.06064,3.7880000000000003,0.23808,0.06944,0.248,3.3984,0.9912000000000001,3.54
2021-01-04 11:30:00,3.84768,1.1222400000000001,4.008,0.23808,0.06944,0.248,3.6096,1.0528,3.76,3.78048,1.10264,3.938,0.23808,0.06944,0.248,3.5423999999999998,1.0332,3.69
2021-01-04 12:00:00,3.7992,1.1081,3.9575,0.2376,0.0693,0.24750000000000003,3.5616,1.0388,3.71,3.684,1.0745,3.8375,0.2376,0.0693,0.24750000000000003,3.4464,1.0052,3.59
2021-01-04 12:30:00,3.76992,1.09956,3.927,0.23712000000000003,0.06916,0.247,3.5328,1.0304,3.68,3.61632,1.05476,3.767,0.23712000000000003,0.06916,0.247,3.3792,0.9856,3.52
2021-01-04 13:00:00,3.76992,1.09956,3.927,0.23712000000000003,0.06916,0.247,3.5328,1.0304,3.68,3.64512,1.06316,3.797,0.23712000000000003,0.06916,0.247,3.408,0.994,3.55
2021-01-04 13:30:00,3.8395200000000003,1.11986,3.9995000000000003,0.23952,0.06986,0.2495,3.6,1.05,3.75,3.7915200000000002,1.10586,3.9495,0.23952,0.06986,0.2495,3.552,1.036,3.7
2021-01-04 14:00:00,3.85632,1.12476,4.017,0.23712000000000003,0.06916,0.247,3.6192,1.0556,3.77,3.72192,1.08556,3.877,0.23712000000000003,0.06916,0.247,3.4848,1.0164,3.63
2021-01-04 14:30:00,3.8572800000000003,1.12504,4.018,0.23808,0.06944,0.248,3.6192,1.0556,3.77,3.77088,1.09984,3.928,0.23808,0.06944,0.248,3.5328,1.0304,3.68
2021-01-04 15:00:00,3.8865600000000002,1.13358,4.0485,0.23856000000000002,0.06958,0.2485,3.648,1.064,3.8,3.80976,1.11118,3.9685,0.23856000000000002,0.06958,0.2485,3.5712,1.0416,3.7199999999999998
2021-01-04 15:30:00,3.89568,1.13624,4.058,0.23808,0.06944,0.248,3.6576,1.0668,3.81,3.79968,1.10824,3.958,0.23808,0.06944,0.248,3.5616,1.0388,3.71
2021-01-04 16:00:00,3.9345600000000003,1.14758,4.0985,0.23856000000000002,0.06958,0.2485,3.696,1.078,3.85,3.85776,1.12518,4.0185,0.23856000000000002,0.06958,0.2485,3.6192,1.0556,3.77
2021-01-04 16:30:00,4.17984,1.21912,4.354,0.23424000000000003,0.06832,0.244,3.9455999999999998,1.1508,4.11,4.12224,1.20232,4.294,0.23424000000000003,0.06832,0.244,3.888,1.134,4.05
2021-01-04 17:00:00,4.3992,1.2831000000000001,4.5825,0.2328,0.0679,0.24250000000000002,4.1664,1.2152,4.34,4.3608,1.2719,4.5425,0.2328,0.0679,0.24250000000000002,4.128,1.204,4.3
2021-01-04 17:30:00,4.41264,1.28702,4.5965,0.23664000000000002,0.06902000000000001,0.24650000000000002,4.176,1.218,4.35,4.41264,1.28702,4.5965,0.23664000000000002,0.06902000000000001,0.24650000000000002,4.176,1.218,4.35
2021-01-04 18:00:00,4.3636800000000004,1.27274,4.5455,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.128,1.204,4.3,4.34448,1.26714,4.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.1088000000000005,1.1984,4.28
2021-01-04 18:30:00,4.25664,1.24152,4.434,0.23424000000000003,0.06832,0.244,4.0224,1.1732,4.19,4.23744,1.2359200000000001,4.414,0.23424000000000003,0.06832,0.244,4.0032,1.1676,4.17
2021-01-04 19:00:00,4.06704,1.18622,4.2365,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.8304,1.1172,3.99,4.05744,1.18342,4.2265,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.8208,1.1144,3.98
2021-01-04 19:30:00,3.87408,1.12994,4.0355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6384,1.0612,3.79,3.88368,1.13274,4.0455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.648,1.064,3.8
2021-01-04 20:00:00,3.7008,1.0794,3.855,0.23520000000000002,0.06860000000000001,0.245,3.4656000000000002,1.0108,3.61,3.6912000000000003,1.0766,3.8449999999999998,0.23520000000000002,0.06860000000000001,0.245,3.456,1.008,3.6
2021-01-04 20:30:00,3.51024,1.02382,3.6565000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2736,0.9548000000000001,3.41,3.51024,1.02382,3.6565000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2736,0.9548000000000001,3.41
2021-01-04 21:00:00,3.38448,0.9871400000000001,3.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1488,0.9184,3.2800000000000002,3.3652800000000003,0.9815400000000001,3.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1296,0.9128000000000001,3.26
2021-01-04 21:30:00,3.21216,0.93688,3.346,0.23616,0.06888000000000001,0.246,2.976,0.868,3.1,3.20256,0.93408,3.336,0.23616,0.06888000000000001,0.246,2.9664,0.8652000000000001,3.09
2021-01-04 22:00:00,3.11664,0.90902,3.2465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.88,0.84,3.0,3.06864,0.89502,3.1965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.832,0.8260000000000001,2.95
2021-01-04 22:30:00,2.90448,0.8471400000000001,3.0255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.83728,0.82754,2.9555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6016,0.7588,2.71
2021-01-04 23:00:00,2.63472,0.76846,2.7445,0.23472,0.06846000000000001,0.24450000000000002,2.4,0.7000000000000001,2.5,2.52912,0.7376600000000001,2.6345,0.23472,0.06846000000000001,0.24450000000000002,2.2944,0.6692,2.39
2021-01-04 23:30:00,2.37648,0.6931400000000001,2.4755000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1408,0.6244000000000001,2.23,2.33808,0.6819400000000001,2.4355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1024,0.6132000000000001,2.19
2021-01-05 00:00:00,2.22288,0.64834,2.3155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9872,0.5796,2.07,2.23248,0.65114,2.3255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9968,0.5824,2.08
2021-01-05 00:30:00,2.23248,0.65114,2.3255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9968,0.5824,2.08,2.21328,0.64554,2.3055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9776,0.5768,2.06
