Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-05 01:00:00,2.33904,0.68222,2.4365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1024,0.6132000000000001,2.19,2.31024,0.6738200000000001,2.4065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0736,0.6048,2.16
2021-01-05 01:30:00,2.42448,0.7071400000000001,2.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.33808,0.6819400000000001,2.4355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1024,0.6132000000000001,2.19
2021-01-05 02:00:00,2.31888,0.67634,2.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0832,0.6076,2.17,2.28048,0.6651400000000001,2.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0448,0.5964,2.13
2021-01-05 02:30:00,2.26128,0.65954,2.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0256,0.5908,2.11,2.22288,0.64834,2.3155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9872,0.5796,2.07
2021-01-05 03:00:00,2.21232,0.6452600000000001,2.3045,0.23472,0.06846000000000001,0.24450000000000002,1.9776,0.5768,2.06,2.21232,0.6452600000000001,2.3045,0.23472,0.06846000000000001,0.24450000000000002,1.9776,0.5768,2.06
2021-01-05 03:30:00,2.12736,0.62048,2.216,0.23616,0.06888000000000001,0.246,1.8912,0.5516,1.97,2.22336,0.6484800000000001,2.316,0.23616,0.06888000000000001,0.246,1.9872,0.5796,2.07
2021-01-05 04:00:00,2.12832,0.6207600000000001,2.217,0.23712000000000003,0.06916,0.247,1.8912,0.5516,1.97,2.21472,0.6459600000000001,2.307,0.23712000000000003,0.06916,0.247,1.9776,0.5768,2.06
2021-01-05 04:30:00,2.1648,0.6314000000000001,2.255,0.23520000000000002,0.06860000000000001,0.245,1.9296000000000002,0.5628000000000001,2.01,2.1648,0.6314000000000001,2.255,0.23520000000000002,0.06860000000000001,0.245,1.9296000000000002,0.5628000000000001,2.01
2021-01-05 05:00:00,2.14704,0.62622,2.2365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9104,0.5572,1.99,2.17584,0.6346200000000001,2.2665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9392,0.5656,2.02
2021-01-05 05:30:00,2.18352,0.6368600000000001,2.2745,0.23472,0.06846000000000001,0.24450000000000002,1.9488,0.5684,2.03,2.21232,0.6452600000000001,2.3045,0.23472,0.06846000000000001,0.24450000000000002,1.9776,0.5768,2.06
2021-01-05 06:00:00,2.29968,0.67074,2.3955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.064,0.602,2.15,2.29008,0.6679400000000001,2.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-05 06:30:00,2.51136,0.73248,2.616,0.23616,0.06888000000000001,0.246,2.2752,0.6636000000000001,2.37,2.53056,0.7380800000000001,2.636,0.23616,0.06888000000000001,0.246,2.2944,0.6692,2.39
2021-01-05 07:00:00,2.77104,0.80822,2.8865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5343999999999998,0.7392000000000001,2.64,2.80944,0.81942,2.9265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5728,0.7504000000000001,2.68
2021-01-05 07:30:00,3.12576,0.91168,3.2560000000000002,0.23616,0.06888000000000001,0.246,2.8896,0.8428,3.01,3.09696,0.9032800000000001,3.226,0.23616,0.06888000000000001,0.246,2.8608000000000002,0.8344,2.98
2021-01-05 08:00:00,3.29856,0.96208,3.436,0.23616,0.06888000000000001,0.246,3.0624,0.8932,3.19,3.33696,0.97328,3.476,0.23616,0.06888000000000001,0.246,3.1008,0.9044000000000001,3.23
2021-01-05 08:30:00,3.49968,1.02074,3.6455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2640000000000002,0.9520000000000001,3.4,3.54768,1.03474,3.6955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.312,0.966,3.45
2021-01-05 09:00:00,3.56592,1.04006,3.7145,0.23472,0.06846000000000001,0.24450000000000002,3.3312,0.9716,3.47,3.53712,1.03166,3.6845,0.23472,0.06846000000000001,0.24450000000000002,3.3024,0.9632000000000001,3.44
2021-01-05 09:30:00,3.69264,1.07702,3.8465,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.456,1.008,3.6,3.63504,1.06022,3.7865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.3984,0.9912000000000001,3.54
2021-01-05 10:00:00,3.65232,1.06526,3.8045,0.23472,0.06846000000000001,0.24450000000000002,3.4176,0.9968,3.56,3.60432,1.05126,3.7545,0.23472,0.06846000000000001,0.24450000000000002,3.3696,0.9828,3.51
2021-01-05 10:30:00,3.7176,1.0843,3.8725,0.2328,0.0679,0.24250000000000002,3.4848,1.0164,3.63,3.66,1.0675,3.8125,0.2328,0.0679,0.24250000000000002,3.4272,0.9996,3.5700000000000003
2021-01-05 11:00:00,3.64128,1.06204,3.793,0.23328000000000002,0.06804,0.243,3.408,0.994,3.55,3.65088,1.06484,3.803,0.23328000000000002,0.06804,0.243,3.4176,0.9968,3.56
2021-01-05 11:30:00,3.75648,1.09564,3.9130000000000003,0.23328000000000002,0.06804,0.243,3.5232,1.0276,3.67,3.71808,1.08444,3.873,0.23328000000000002,0.06804,0.243,3.4848,1.0164,3.63
2021-01-05 12:00:00,3.97584,1.15962,4.1415,0.23184000000000002,0.06762,0.24150000000000002,3.7439999999999998,1.092,3.9,3.96624,1.15682,4.1315,0.23184000000000002,0.06762,0.24150000000000002,3.7344,1.0892,3.89
2021-01-05 12:30:00,3.9100800000000002,1.14044,4.073,0.23328000000000002,0.06804,0.243,3.6768,1.0724,3.83,3.90048,1.13764,4.063,0.23328000000000002,0.06804,0.243,3.6672000000000002,1.0696,3.8200000000000003
2021-01-05 13:00:00,3.95952,1.15486,4.1245,0.23472,0.06846000000000001,0.24450000000000002,3.7248,1.0864,3.88,3.95952,1.15486,4.1245,0.23472,0.06846000000000001,0.24450000000000002,3.7248,1.0864,3.88
2021-01-05 13:30:00,3.816,1.113,3.975,0.23520000000000002,0.06860000000000001,0.245,3.5808,1.0444,3.73,3.6816,1.0738,3.835,0.23520000000000002,0.06860000000000001,0.245,3.4464,1.0052,3.59
2021-01-05 14:00:00,3.7862400000000003,1.10432,3.944,0.23424000000000003,0.06832,0.244,3.552,1.036,3.7,3.68064,1.07352,3.834,0.23424000000000003,0.06832,0.244,3.4464,1.0052,3.59
2021-01-05 14:30:00,3.74736,1.09298,3.9035,0.23376000000000002,0.06818,0.24350000000000002,3.5136000000000003,1.0248,3.66,3.69936,1.07898,3.8535,0.23376000000000002,0.06818,0.24350000000000002,3.4656000000000002,1.0108,3.61
2021-01-05 15:00:00,3.768,1.099,3.925,0.23520000000000002,0.06860000000000001,0.245,3.5328,1.0304,3.68,3.7872,1.1046,3.9450000000000003,0.23520000000000002,0.06860000000000001,0.245,3.552,1.036,3.7
2021-01-05 15:30:00,3.81504,1.11272,3.974,0.23424000000000003,0.06832,0.244,3.5808,1.0444,3.73,3.80544,1.10992,3.964,0.23424000000000003,0.06832,0.244,3.5712,1.0416,3.7199999999999998
2021-01-05 16:00:00,3.8040000000000003,1.1095,3.9625,0.2328,0.0679,0.24250000000000002,3.5712,1.0416,3.7199999999999998,3.8040000000000003,1.1095,3.9625,0.2328,0.0679,0.24250000000000002,3.5712,1.0416,3.7199999999999998
2021-01-05 16:30:00,4.10304,1.19672,4.274,0.23424000000000003,0.06832,0.244,3.8688000000000002,1.1284,4.03,4.05504,1.18272,4.224,0.23424000000000003,0.06832,0.244,3.8208,1.1144,3.98
2021-01-05 17:00:00,4.45824,1.3003200000000001,4.644,0.23424000000000003,0.06832,0.244,4.224,1.232,4.4,4.41024,1.28632,4.594,0.23424000000000003,0.06832,0.244,4.176,1.218,4.35
2021-01-05 17:30:00,4.42896,1.2917800000000002,4.6135,0.23376000000000002,0.06818,0.24350000000000002,4.1952,1.2236,4.37,4.48656,1.30858,4.6735,0.23376000000000002,0.06818,0.24350000000000002,4.2528,1.2404,4.43
2021-01-05 18:00:00,4.43952,1.29486,4.6245,0.23472,0.06846000000000001,0.24450000000000002,4.2048,1.2264,4.38,4.51632,1.31726,4.7045,0.23472,0.06846000000000001,0.24450000000000002,4.2816,1.2488000000000001,4.46
2021-01-05 18:30:00,4.33392,1.26406,4.5145,0.23472,0.06846000000000001,0.24450000000000002,4.0992,1.1956,4.27,4.41072,1.28646,4.5945,0.23472,0.06846000000000001,0.24450000000000002,4.176,1.218,4.35
2021-01-05 19:00:00,4.14144,1.20792,4.314,0.23424000000000003,0.06832,0.244,3.9072,1.1396,4.07,4.21824,1.23032,4.394,0.23424000000000003,0.06832,0.244,3.984,1.162,4.15
2021-01-05 19:30:00,3.94992,1.15206,4.1145,0.23472,0.06846000000000001,0.24450000000000002,3.7152000000000003,1.0836000000000001,3.87,3.97872,1.16046,4.1445,0.23472,0.06846000000000001,0.24450000000000002,3.7439999999999998,1.092,3.9
2021-01-05 20:00:00,3.74832,1.09326,3.9045,0.23472,0.06846000000000001,0.24450000000000002,3.5136000000000003,1.0248,3.66,3.70032,1.07926,3.8545,0.23472,0.06846000000000001,0.24450000000000002,3.4656000000000002,1.0108,3.61
2021-01-05 20:30:00,3.55488,1.03684,3.7030000000000003,0.23328000000000002,0.06804,0.243,3.3216,0.9688,3.46,3.57408,1.04244,3.723,0.23328000000000002,0.06804,0.243,3.3407999999999998,0.9744,3.48
2021-01-05 21:00:00,3.38352,0.9868600000000001,3.5245,0.23472,0.06846000000000001,0.24450000000000002,3.1488,0.9184,3.2800000000000002,3.45072,1.00646,3.5945,0.23472,0.06846000000000001,0.24450000000000002,3.216,0.9380000000000001,3.35
2021-01-05 21:30:00,3.24,0.9450000000000001,3.375,0.23520000000000002,0.06860000000000001,0.245,3.0048,0.8764000000000001,3.13,3.2208,0.9394,3.355,0.23520000000000002,0.06860000000000001,0.245,2.9856,0.8708,3.11
2021-01-05 22:00:00,2.97072,0.8664600000000001,3.0945,0.23472,0.06846000000000001,0.24450000000000002,2.7359999999999998,0.798,2.85,3.00912,0.8776600000000001,3.1345,0.23472,0.06846000000000001,0.24450000000000002,2.7744,0.8092,2.89
2021-01-05 22:30:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.23520000000000002,0.06860000000000001,0.245,2.496,0.728,2.6,2.808,0.8190000000000001,2.925,0.23520000000000002,0.06860000000000001,0.245,2.5728,0.7504000000000001,2.68
2021-01-05 23:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3232,0.6776,2.42,2.54928,0.7435400000000001,2.6555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3136,0.6748000000000001,2.41
2021-01-05 23:30:00,2.33664,0.68152,2.434,0.23424000000000003,0.06832,0.244,2.1024,0.6132000000000001,2.19,2.39424,0.69832,2.4939999999999998,0.23424000000000003,0.06832,0.244,2.16,0.63,2.25
2021-01-06 00:00:00,2.1849600000000002,0.6372800000000001,2.276,0.23616,0.06888000000000001,0.246,1.9488,0.5684,2.03,2.27136,0.6624800000000001,2.366,0.23616,0.06888000000000001,0.246,2.0352,0.5936,2.12
2021-01-06 00:30:00,2.27904,0.6647200000000001,2.374,0.23424000000000003,0.06832,0.244,2.0448,0.5964,2.13,2.28864,0.66752,2.384,0.23424000000000003,0.06832,0.244,2.0544000000000002,0.5992000000000001,2.14
2021-01-06 01:00:00,2.35632,0.6872600000000001,2.4545,0.23472,0.06846000000000001,0.24450000000000002,2.1216,0.6188,2.21,2.33712,0.68166,2.4345,0.23472,0.06846000000000001,0.24450000000000002,2.1024,0.6132000000000001,2.19
2021-01-06 01:30:00,2.35824,0.6878200000000001,2.4565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1216,0.6188,2.21,2.32944,0.67942,2.4265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0928,0.6104,2.18
2021-01-06 02:00:00,2.26896,0.66178,2.3635,0.23376000000000002,0.06818,0.24350000000000002,2.0352,0.5936,2.12,2.28816,0.6673800000000001,2.3835,0.23376000000000002,0.06818,0.24350000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-06 02:30:00,2.21376,0.64568,2.306,0.23616,0.06888000000000001,0.246,1.9776,0.5768,2.06,2.26176,0.65968,2.356,0.23616,0.06888000000000001,0.246,2.0256,0.5908,2.11
2021-01-06 03:00:00,2.2027200000000002,0.64246,2.2945,0.23472,0.06846000000000001,0.24450000000000002,1.968,0.5740000000000001,2.05,2.27952,0.66486,2.3745,0.23472,0.06846000000000001,0.24450000000000002,2.0448,0.5964,2.13
2021-01-06 03:30:00,2.1744,0.6342,2.265,0.23520000000000002,0.06860000000000001,0.245,1.9392,0.5656,2.02,2.2416,0.6538,2.335,0.23520000000000002,0.06860000000000001,0.245,2.0064,0.5852,2.09
2021-01-06 04:00:00,2.136,0.623,2.225,0.23520000000000002,0.06860000000000001,0.245,1.9008,0.5544,1.98,2.2032,0.6426000000000001,2.295,0.23520000000000002,0.06860000000000001,0.245,1.968,0.5740000000000001,2.05
2021-01-06 04:30:00,2.14656,0.6260800000000001,2.236,0.23616,0.06888000000000001,0.246,1.9104,0.5572,1.99,2.20416,0.64288,2.296,0.23616,0.06888000000000001,0.246,1.968,0.5740000000000001,2.05
2021-01-06 05:00:00,2.14464,0.6255200000000001,2.234,0.23424000000000003,0.06832,0.244,1.9104,0.5572,1.99,2.20224,0.64232,2.294,0.23424000000000003,0.06832,0.244,1.968,0.5740000000000001,2.05
2021-01-06 05:30:00,2.17488,0.63434,2.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9392,0.5656,2.02,2.26128,0.65954,2.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0256,0.5908,2.11
2021-01-06 06:00:00,2.31888,0.67634,2.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0832,0.6076,2.17,2.37648,0.6931400000000001,2.4755000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1408,0.6244000000000001,2.23
2021-01-06 06:30:00,2.56656,0.74858,2.6734999999999998,0.23376000000000002,0.06818,0.24350000000000002,2.3328,0.6804,2.43,2.64336,0.7709800000000001,2.7535,0.23376000000000002,0.06818,0.24350000000000002,2.4096,0.7028,2.51
2021-01-06 07:00:00,2.80944,0.81942,2.9265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5728,0.7504000000000001,2.68,2.79984,0.81662,2.9165,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5632,0.7476,2.67
2021-01-06 07:30:00,3.1152,0.9086000000000001,3.245,0.23520000000000002,0.06860000000000001,0.245,2.88,0.84,3.0,3.1056,0.9058,3.235,0.23520000000000002,0.06860000000000001,0.245,2.8704,0.8372,2.99
2021-01-06 08:00:00,3.31632,0.9672600000000001,3.4545,0.23472,0.06846000000000001,0.24450000000000002,3.0816,0.8988,3.21,3.26832,0.9532600000000001,3.4045,0.23472,0.06846000000000001,0.24450000000000002,3.0336,0.8848,3.16
2021-01-06 08:30:00,3.55776,1.03768,3.706,0.23616,0.06888000000000001,0.246,3.3216,0.9688,3.46,3.52896,1.02928,3.676,0.23616,0.06888000000000001,0.246,3.2928,0.9604,3.43
2021-01-06 09:00:00,3.6432,1.0626,3.795,0.23520000000000002,0.06860000000000001,0.245,3.408,0.994,3.55,3.672,1.071,3.825,0.23520000000000002,0.06860000000000001,0.245,3.4368,1.0024,3.58
2021-01-06 09:30:00,3.73968,1.09074,3.8955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.504,1.022,3.65,3.7684800000000003,1.09914,3.9255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5328,1.0304,3.68
2021-01-06 10:00:00,3.74832,1.09326,3.9045,0.23472,0.06846000000000001,0.24450000000000002,3.5136000000000003,1.0248,3.66,3.76752,1.09886,3.9245,0.23472,0.06846000000000001,0.24450000000000002,3.5328,1.0304,3.68
2021-01-06 10:30:00,3.7872,1.1046,3.9450000000000003,0.23520000000000002,0.06860000000000001,0.245,3.552,1.036,3.7,3.8064,1.1102,3.965,0.23520000000000002,0.06860000000000001,0.245,3.5712,1.0416,3.7199999999999998
2021-01-06 11:00:00,3.7872,1.1046,3.9450000000000003,0.23520000000000002,0.06860000000000001,0.245,3.552,1.036,3.7,3.6336,1.0598,3.785,0.23520000000000002,0.06860000000000001,0.245,3.3984,0.9912000000000001,3.54
2021-01-06 11:30:00,3.6048,1.0514000000000001,3.755,0.23520000000000002,0.06860000000000001,0.245,3.3696,0.9828,3.51,3.4128,0.9954000000000001,3.555,0.23520000000000002,0.06860000000000001,0.245,3.1776,0.9268000000000001,3.31
2021-01-06 12:00:00,3.64368,1.06274,3.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.408,0.994,3.55,3.45168,1.00674,3.5955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.216,0.9380000000000001,3.35
2021-01-06 12:30:00,3.6528,1.0654,3.805,0.23520000000000002,0.06860000000000001,0.245,3.4176,0.9968,3.56,3.4512,1.0066,3.5949999999999998,0.23520000000000002,0.06860000000000001,0.245,3.216,0.9380000000000001,3.35
2021-01-06 13:00:00,3.61536,1.05448,3.766,0.23616,0.06888000000000001,0.246,3.3792,0.9856,3.52,3.52896,1.02928,3.676,0.23616,0.06888000000000001,0.246,3.2928,0.9604,3.43
2021-01-06 13:30:00,3.51792,1.02606,3.6645,0.23472,0.06846000000000001,0.24450000000000002,3.2832,0.9576,3.42,3.33552,0.9728600000000001,3.4745,0.23472,0.06846000000000001,0.24450000000000002,3.1008,0.9044000000000001,3.23
2021-01-06 14:00:00,3.5088,1.0234,3.6550000000000002,0.23520000000000002,0.06860000000000001,0.245,3.2736,0.9548000000000001,3.41,3.3648,0.9814,3.505,0.23520000000000002,0.06860000000000001,0.245,3.1296,0.9128000000000001,3.26
2021-01-06 14:30:00,3.5472,1.0346,3.6950000000000003,0.23520000000000002,0.06860000000000001,0.245,3.312,0.966,3.45,3.4224,0.9982000000000001,3.565,0.23520000000000002,0.06860000000000001,0.245,3.1872,0.9296000000000001,3.32
2021-01-06 15:00:00,3.64272,1.06246,3.7945,0.23472,0.06846000000000001,0.24450000000000002,3.408,0.994,3.55,3.6139200000000002,1.05406,3.7645,0.23472,0.06846000000000001,0.24450000000000002,3.3792,0.9856,3.52
2021-01-06 15:30:00,3.70032,1.07926,3.8545,0.23472,0.06846000000000001,0.24450000000000002,3.4656000000000002,1.0108,3.61,3.7099200000000003,1.08206,3.8645,0.23472,0.06846000000000001,0.24450000000000002,3.4752,1.0136,3.62
2021-01-06 16:00:00,3.74928,1.09354,3.9055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5136000000000003,1.0248,3.66,3.7684800000000003,1.09914,3.9255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5328,1.0304,3.68
2021-01-06 16:30:00,4.07472,1.18846,4.2445,0.23472,0.06846000000000001,0.24450000000000002,3.84,1.12,4.0,4.10352,1.19686,4.2745,0.23472,0.06846000000000001,0.24450000000000002,3.8688000000000002,1.1284,4.03
2021-01-06 17:00:00,4.35312,1.26966,4.5344999999999995,0.23472,0.06846000000000001,0.24450000000000002,4.1184,1.2012,4.29,4.48752,1.3088600000000001,4.6745,0.23472,0.06846000000000001,0.24450000000000002,4.2528,1.2404,4.43
2021-01-06 17:30:00,4.43136,1.29248,4.616,0.23616,0.06888000000000001,0.246,4.1952,1.2236,4.37,4.57536,1.33448,4.766,0.23616,0.06888000000000001,0.246,4.3392,1.2656,4.52
2021-01-06 18:00:00,4.3814400000000004,1.27792,4.564,0.23424000000000003,0.06832,0.244,4.1472,1.2096,4.32,4.51584,1.31712,4.704,0.23424000000000003,0.06832,0.244,4.2816,1.2488000000000001,4.46
2021-01-06 18:30:00,4.24752,1.23886,4.4245,0.23472,0.06846000000000001,0.24450000000000002,4.0128,1.1703999999999999,4.18,4.41072,1.28646,4.5945,0.23472,0.06846000000000001,0.24450000000000002,4.176,1.218,4.35
2021-01-06 19:00:00,4.09584,1.19462,4.2665,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.8592,1.1256,4.02,4.20144,1.22542,4.3765,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.9648,1.1564,4.13
2021-01-06 19:30:00,3.83376,1.11818,3.9935,0.23376000000000002,0.06818,0.24350000000000002,3.6,1.05,3.75,3.9873600000000002,1.1629800000000001,4.1535,0.23376000000000002,0.06818,0.24350000000000002,3.7536,1.0948,3.91
2021-01-06 20:00:00,3.62496,1.05728,3.776,0.23616,0.06888000000000001,0.246,3.3888,0.9884000000000001,3.5300000000000002,3.72096,1.08528,3.876,0.23616,0.06888000000000001,0.246,3.4848,1.0164,3.63
2021-01-06 20:30:00,3.5568,1.0374,3.705,0.23520000000000002,0.06860000000000001,0.245,3.3216,0.9688,3.46,3.5472,1.0346,3.6950000000000003,0.23520000000000002,0.06860000000000001,0.245,3.312,0.966,3.45
2021-01-06 21:00:00,3.4224,0.9982000000000001,3.565,0.23520000000000002,0.06860000000000001,0.245,3.1872,0.9296000000000001,3.32,3.3936,0.9898,3.535,0.23520000000000002,0.06860000000000001,0.245,3.1584,0.9212,3.29
2021-01-06 21:30:00,3.13488,0.91434,3.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8992,0.8456,3.02,3.20208,0.9339400000000001,3.3355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9664,0.8652000000000001,3.09
2021-01-06 22:00:00,2.92416,0.8528800000000001,3.046,0.23616,0.06888000000000001,0.246,2.688,0.784,2.8,3.01056,0.8780800000000001,3.136,0.23616,0.06888000000000001,0.246,2.7744,0.8092,2.89
2021-01-06 22:30:00,2.7216,0.7938000000000001,2.835,0.23520000000000002,0.06860000000000001,0.245,2.4864,0.7252000000000001,2.59,2.808,0.8190000000000001,2.925,0.23520000000000002,0.06860000000000001,0.245,2.5728,0.7504000000000001,2.68
2021-01-06 23:00:00,2.4523200000000003,0.71526,2.5545,0.23472,0.06846000000000001,0.24450000000000002,2.2176,0.6468,2.31,2.54832,0.74326,2.6545,0.23472,0.06846000000000001,0.24450000000000002,2.3136,0.6748000000000001,2.41
2021-01-06 23:30:00,2.27184,0.6626200000000001,2.3665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0352,0.5936,2.12,2.36784,0.69062,2.4665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1312,0.6216,2.22
2021-01-07 00:00:00,2.15376,0.6281800000000001,2.2435,0.23376000000000002,0.06818,0.24350000000000002,1.92,0.56,2.0,2.24976,0.6561800000000001,2.3435,0.23376000000000002,0.06818,0.24350000000000002,2.016,0.588,2.1
2021-01-07 00:30:00,2.19312,0.63966,2.2845,0.23472,0.06846000000000001,0.24450000000000002,1.9584000000000001,0.5712,2.04,2.27952,0.66486,2.3745,0.23472,0.06846000000000001,0.24450000000000002,2.0448,0.5964,2.13
2021-01-07 01:00:00,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16,2.38608,0.69594,2.4855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1504,0.6272,2.24
2021-01-07 01:30:00,2.33664,0.68152,2.434,0.23424000000000003,0.06832,0.244,2.1024,0.6132000000000001,2.19,2.40384,0.7011200000000001,2.504,0.23424000000000003,0.06832,0.244,2.1696,0.6328,2.26
2021-01-07 02:00:00,2.27952,0.66486,2.3745,0.23472,0.06846000000000001,0.24450000000000002,2.0448,0.5964,2.13,2.34672,0.6844600000000001,2.4445,0.23472,0.06846000000000001,0.24450000000000002,2.112,0.616,2.2
2021-01-07 02:30:00,2.20128,0.64204,2.293,0.23328000000000002,0.06804,0.243,1.968,0.5740000000000001,2.05,2.28768,0.66724,2.383,0.23328000000000002,0.06804,0.243,2.0544000000000002,0.5992000000000001,2.14
2021-01-07 03:00:00,2.19408,0.6399400000000001,2.2855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9584000000000001,0.5712,2.04,2.29008,0.6679400000000001,2.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-07 03:30:00,2.17344,0.63392,2.2640000000000002,0.23424000000000003,0.06832,0.244,1.9392,0.5656,2.02,2.26944,0.6619200000000001,2.364,0.23424000000000003,0.06832,0.244,2.0352,0.5936,2.12
2021-01-07 04:00:00,2.16336,0.6309800000000001,2.2535,0.23376000000000002,0.06818,0.24350000000000002,1.9296000000000002,0.5628000000000001,2.01,2.25936,0.65898,2.3535,0.23376000000000002,0.06818,0.24350000000000002,2.0256,0.5908,2.11
2021-01-07 04:30:00,2.15424,0.6283200000000001,2.2439999999999998,0.23424000000000003,0.06832,0.244,1.92,0.56,2.0,2.24064,0.6535200000000001,2.334,0.23424000000000003,0.06832,0.244,2.0064,0.5852,2.09
2021-01-07 05:00:00,2.16432,0.63126,2.2545,0.23472,0.06846000000000001,0.24450000000000002,1.9296000000000002,0.5628000000000001,2.01,2.26032,0.6592600000000001,2.3545,0.23472,0.06846000000000001,0.24450000000000002,2.0256,0.5908,2.11
2021-01-07 05:30:00,2.2204800000000002,0.6476400000000001,2.313,0.23328000000000002,0.06804,0.243,1.9872,0.5796,2.07,2.32608,0.67844,2.423,0.23328000000000002,0.06804,0.243,2.0928,0.6104,2.18
2021-01-07 06:00:00,2.33712,0.68166,2.4345,0.23472,0.06846000000000001,0.24450000000000002,2.1024,0.6132000000000001,2.19,2.43312,0.7096600000000001,2.5345,0.23472,0.06846000000000001,0.24450000000000002,2.1984,0.6412,2.29
2021-01-07 06:30:00,2.6256,0.7658,2.735,0.23520000000000002,0.06860000000000001,0.245,2.3904,0.6972,2.49,2.7216,0.7938000000000001,2.835,0.23520000000000002,0.06860000000000001,0.245,2.4864,0.7252000000000001,2.59
2021-01-07 07:00:00,2.87376,0.83818,2.9935,0.23376000000000002,0.06818,0.24350000000000002,2.64,0.77,2.75,2.9505600000000003,0.8605800000000001,3.0735,0.23376000000000002,0.06818,0.24350000000000002,2.7168,0.7924,2.83
2021-01-07 07:30:00,3.2016,0.9338000000000001,3.335,0.23520000000000002,0.06860000000000001,0.245,2.9664,0.8652000000000001,3.09,3.2592,0.9506,3.395,0.23520000000000002,0.06860000000000001,0.245,3.024,0.882,3.15
2021-01-07 08:00:00,3.36432,0.9812600000000001,3.5045,0.23472,0.06846000000000001,0.24450000000000002,3.1296,0.9128000000000001,3.26,3.4123200000000002,0.99526,3.5545,0.23472,0.06846000000000001,0.24450000000000002,3.1776,0.9268000000000001,3.31
2021-01-07 08:30:00,3.65232,1.06526,3.8045,0.23472,0.06846000000000001,0.24450000000000002,3.4176,0.9968,3.56,3.6907200000000002,1.07646,3.8445,0.23472,0.06846000000000001,0.24450000000000002,3.456,1.008,3.6
2021-01-07 09:00:00,3.75744,1.09592,3.914,0.23424000000000003,0.06832,0.244,3.5232,1.0276,3.67,3.92064,1.14352,4.084,0.23424000000000003,0.06832,0.244,3.6864,1.0752,3.84
2021-01-07 09:30:00,3.77856,1.10208,3.936,0.23616,0.06888000000000001,0.246,3.5423999999999998,1.0332,3.69,3.90336,1.13848,4.066,0.23616,0.06888000000000001,0.246,3.6672000000000002,1.0696,3.8200000000000003
2021-01-07 10:00:00,3.77664,1.10152,3.934,0.23424000000000003,0.06832,0.244,3.5423999999999998,1.0332,3.69,3.85344,1.12392,4.014,0.23424000000000003,0.06832,0.244,3.6192,1.0556,3.77
2021-01-07 10:30:00,3.75168,1.09424,3.908,0.23808,0.06944,0.248,3.5136000000000003,1.0248,3.66,3.81888,1.11384,3.9779999999999998,0.23808,0.06944,0.248,3.5808,1.0444,3.73
2021-01-07 11:00:00,3.69264,1.07702,3.8465,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.456,1.008,3.6,3.63504,1.06022,3.7865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.3984,0.9912000000000001,3.54
2021-01-07 11:30:00,3.79584,1.10712,3.954,0.23424000000000003,0.06832,0.244,3.5616,1.0388,3.71,3.61344,1.05392,3.7640000000000002,0.23424000000000003,0.06832,0.244,3.3792,0.9856,3.52
2021-01-07 12:00:00,3.76032,1.09676,3.917,0.23712000000000003,0.06916,0.247,3.5232,1.0276,3.67,3.53952,1.03236,3.6870000000000003,0.23712000000000003,0.06916,0.247,3.3024,0.9632000000000001,3.44
2021-01-07 12:30:00,3.74928,1.09354,3.9055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5136000000000003,1.0248,3.66,3.52848,1.02914,3.6755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2928,0.9604,3.43
2021-01-07 13:00:00,3.74208,1.09144,3.898,0.06528,0.01904,0.068,3.6768,1.0724,3.83,3.54048,1.03264,3.688,0.06528,0.01904,0.068,3.4752,1.0136,3.62
2021-01-07 13:30:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-01-07 14:00:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-01-07 14:30:00,3.5904,1.0472,3.74,0.0,0.0,0.0,3.5904,1.0472,3.74,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64
2021-01-07 15:00:00,3.61584,1.05462,3.7665,0.17904,0.05222,0.1865,3.4368,1.0024,3.58,3.56784,1.04062,3.7165,0.17904,0.05222,0.1865,3.3888,0.9884000000000001,3.5300000000000002
2021-01-07 15:30:00,3.7214400000000003,1.08542,3.8765,0.24624000000000001,0.07182000000000001,0.2565,3.4752,1.0136,3.62,3.71184,1.08262,3.8665000000000003,0.24624000000000001,0.07182000000000001,0.2565,3.4656000000000002,1.0108,3.61
2021-01-07 16:00:00,3.80784,1.11062,3.9665,0.24624000000000001,0.07182000000000001,0.2565,3.5616,1.0388,3.71,3.82704,1.11622,3.9865,0.24624000000000001,0.07182000000000001,0.2565,3.5808,1.0444,3.73
2021-01-07 16:30:00,4.13424,1.2058200000000001,4.3065,0.24624000000000001,0.07182000000000001,0.2565,3.888,1.134,4.05,4.14384,1.20862,4.3165,0.24624000000000001,0.07182000000000001,0.2565,3.8976,1.1368,4.06
2021-01-07 17:00:00,4.4328,1.2929,4.6175,0.2472,0.0721,0.2575,4.1856,1.2208,4.36,4.4904,1.3097,4.6775,0.2472,0.0721,0.2575,4.2432,1.2376,4.42
2021-01-07 17:30:00,4.44288,1.29584,4.628,0.24768,0.07224000000000001,0.258,4.1952,1.2236,4.37,4.51008,1.31544,4.698,0.24768,0.07224000000000001,0.258,4.2624,1.2432,4.44
2021-01-07 18:00:00,4.33776,1.26518,4.5185,0.24816000000000002,0.07238,0.2585,4.0896,1.1928,4.26,4.43376,1.29318,4.6185,0.24816000000000002,0.07238,0.2585,4.1856,1.2208,4.36
2021-01-07 18:30:00,4.23936,1.23648,4.416,0.24576000000000003,0.07168000000000001,0.256,3.9936,1.1648,4.16,4.34496,1.26728,4.526,0.24576000000000003,0.07168000000000001,0.256,4.0992,1.1956,4.27
2021-01-07 19:00:00,4.01136,1.16998,4.1785,0.24816000000000002,0.07238,0.2585,3.7632,1.0976,3.92,4.09776,1.1951800000000001,4.2685,0.24816000000000002,0.07238,0.2585,3.8496,1.1228,4.01
2021-01-07 19:30:00,3.82848,1.11664,3.988,0.24768,0.07224000000000001,0.258,3.5808,1.0444,3.73,3.91488,1.14184,4.078,0.24768,0.07224000000000001,0.258,3.6672000000000002,1.0696,3.8200000000000003
2021-01-07 20:00:00,3.64464,1.06302,3.7965,0.24624000000000001,0.07182000000000001,0.2565,3.3984,0.9912000000000001,3.54,3.73104,1.08822,3.8865,0.24624000000000001,0.07182000000000001,0.2565,3.4848,1.0164,3.63
2021-01-07 20:30:00,3.52176,1.02718,3.6685,0.24816000000000002,0.07238,0.2585,3.2736,0.9548000000000001,3.41,3.60816,1.05238,3.7585,0.24816000000000002,0.07238,0.2585,3.36,0.98,3.5
2021-01-07 21:00:00,3.35808,0.9794400000000001,3.498,0.24768,0.07224000000000001,0.258,3.1104,0.9072,3.24,3.4540800000000003,1.00744,3.598,0.24768,0.07224000000000001,0.258,3.2064,0.9352,3.34
2021-01-07 21:30:00,3.108,0.9065000000000001,3.2375,0.2472,0.0721,0.2575,2.8608000000000002,0.8344,2.98,3.204,0.9345,3.3375,0.2472,0.0721,0.2575,2.9568000000000003,0.8624,3.08
2021-01-07 22:00:00,2.95488,0.86184,3.078,0.24768,0.07224000000000001,0.258,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.05088,0.8898400000000001,3.178,0.24768,0.07224000000000001,0.258,2.8032,0.8176,2.92
2021-01-07 22:30:00,2.72544,0.7949200000000001,2.839,0.24864000000000003,0.07252,0.259,2.4768,0.7224,2.58,2.84064,0.82852,2.959,0.24864000000000003,0.07252,0.259,2.592,0.756,2.7
2021-01-07 23:00:00,2.47392,0.7215600000000001,2.577,0.24672000000000002,0.07196000000000001,0.257,2.2272,0.6496000000000001,2.32,2.5891200000000003,0.75516,2.697,0.24672000000000002,0.07196000000000001,0.257,2.3424,0.6832,2.44
2021-01-07 23:30:00,2.30304,0.6717200000000001,2.399,0.24864000000000003,0.07252,0.259,2.0544000000000002,0.5992000000000001,2.14,2.41824,0.7053200000000001,2.519,0.24864000000000003,0.07252,0.259,2.1696,0.6328,2.26
2021-01-08 00:00:00,2.15856,0.62958,2.2485,0.24816000000000002,0.07238,0.2585,1.9104,0.5572,1.99,2.28336,0.66598,2.3785,0.24816000000000002,0.07238,0.2585,2.0352,0.5936,2.12
2021-01-08 00:30:00,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03,2.31264,0.67452,2.409,0.24864000000000003,0.07252,0.259,2.064,0.602,2.15
2021-01-08 01:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.24816000000000002,0.07238,0.2585,2.016,0.588,2.1,2.37936,0.69398,2.4785,0.24816000000000002,0.07238,0.2585,2.1312,0.6216,2.22
2021-01-08 01:30:00,2.28336,0.66598,2.3785,0.24816000000000002,0.07238,0.2585,2.0352,0.5936,2.12,2.38896,0.6967800000000001,2.4885,0.24816000000000002,0.07238,0.2585,2.1408,0.6244000000000001,2.23
2021-01-08 02:00:00,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06,2.33088,0.6798400000000001,2.428,0.24768,0.07224000000000001,0.258,2.0832,0.6076,2.17
2021-01-08 02:30:00,2.18784,0.63812,2.279,0.24864000000000003,0.07252,0.259,1.9392,0.5656,2.02,2.30304,0.6717200000000001,2.399,0.24864000000000003,0.07252,0.259,2.0544000000000002,0.5992000000000001,2.14
2021-01-08 03:00:00,2.15856,0.62958,2.2485,0.24816000000000002,0.07238,0.2585,1.9104,0.5572,1.99,2.2737600000000002,0.6631800000000001,2.3685,0.24816000000000002,0.07238,0.2585,2.0256,0.5908,2.11
2021-01-08 03:30:00,2.11968,0.61824,2.208,0.24768,0.07224000000000001,0.258,1.8719999999999999,0.546,1.9500000000000002,2.23488,0.6518400000000001,2.328,0.24768,0.07224000000000001,0.258,1.9872,0.5796,2.07
2021-01-08 04:00:00,2.10096,0.6127800000000001,2.1885,0.24816000000000002,0.07238,0.2585,1.8528,0.5404,1.9300000000000002,2.21616,0.6463800000000001,2.3085,0.24816000000000002,0.07238,0.2585,1.968,0.5740000000000001,2.05
2021-01-08 04:30:00,2.0808,0.6069,2.1675,0.2472,0.0721,0.2575,1.8336000000000001,0.5348,1.9100000000000001,2.196,0.6405000000000001,2.2875,0.2472,0.0721,0.2575,1.9488,0.5684,2.03
2021-01-08 05:00:00,2.08176,0.60718,2.1685,0.24816000000000002,0.07238,0.2585,1.8336000000000001,0.5348,1.9100000000000001,2.19696,0.64078,2.2885,0.24816000000000002,0.07238,0.2585,1.9488,0.5684,2.03
2021-01-08 05:30:00,2.19696,0.64078,2.2885,0.24816000000000002,0.07238,0.2585,1.9488,0.5684,2.03,2.29296,0.66878,2.3885,0.24816000000000002,0.07238,0.2585,2.0448,0.5964,2.13
2021-01-08 06:00:00,2.3112,0.6741,2.4075,0.2472,0.0721,0.2575,2.064,0.602,2.15,2.4168,0.7049000000000001,2.5175,0.2472,0.0721,0.2575,2.1696,0.6328,2.26
2021-01-08 06:30:00,2.5713600000000003,0.7499800000000001,2.6785,0.24816000000000002,0.07238,0.2585,2.3232,0.6776,2.42,2.68656,0.78358,2.7984999999999998,0.24816000000000002,0.07238,0.2585,2.4384,0.7112,2.54
2021-01-08 07:00:00,2.7729600000000003,0.80878,2.8885,0.24816000000000002,0.07238,0.2585,2.5248,0.7364,2.63,2.85936,0.83398,2.9785,0.24816000000000002,0.07238,0.2585,2.6112,0.7616,2.7199999999999998
2021-01-08 07:30:00,3.0984,0.9037000000000001,3.2275,0.2472,0.0721,0.2575,2.8512,0.8316,2.9699999999999998,3.2328,0.9429000000000001,3.3675,0.2472,0.0721,0.2575,2.9856,0.8708,3.11
2021-01-08 08:00:00,3.2817600000000002,0.95718,3.4185,0.24816000000000002,0.07238,0.2585,3.0336,0.8848,3.16,3.44496,1.00478,3.5885,0.24816000000000002,0.07238,0.2585,3.1968,0.9324,3.33
2021-01-08 08:30:00,3.56976,1.04118,3.7185,0.24816000000000002,0.07238,0.2585,3.3216,0.9688,3.46,3.75216,1.09438,3.9085,0.24816000000000002,0.07238,0.2585,3.504,1.022,3.65
2021-01-08 09:00:00,3.71184,1.08262,3.8665000000000003,0.24624000000000001,0.07182000000000001,0.2565,3.4656000000000002,1.0108,3.61,3.91344,1.14142,4.0765,0.24624000000000001,0.07182000000000001,0.2565,3.6672000000000002,1.0696,3.8200000000000003
2021-01-08 09:30:00,3.84816,1.12238,4.0085,0.24816000000000002,0.07238,0.2585,3.6,1.05,3.75,3.90576,1.13918,4.0685,0.24816000000000002,0.07238,0.2585,3.6576,1.0668,3.81
2021-01-08 10:00:00,3.82752,1.11636,3.987,0.24672000000000002,0.07196000000000001,0.257,3.5808,1.0444,3.73,3.87552,1.13036,4.037,0.24672000000000002,0.07196000000000001,0.257,3.6288,1.0584,3.7800000000000002
2021-01-08 10:30:00,3.8928000000000003,1.1354,4.055,0.24480000000000002,0.0714,0.255,3.648,1.064,3.8,3.9216,1.1438,4.085,0.24480000000000002,0.0714,0.255,3.6768,1.0724,3.83
2021-01-08 11:00:00,3.86592,1.12756,4.027,0.24672000000000002,0.07196000000000001,0.257,3.6192,1.0556,3.77,3.88512,1.13316,4.047,0.24672000000000002,0.07196000000000001,0.257,3.6384,1.0612,3.79
2021-01-08 11:30:00,3.91344,1.14142,4.0765,0.24624000000000001,0.07182000000000001,0.2565,3.6672000000000002,1.0696,3.8200000000000003,3.91344,1.14142,4.0765,0.24624000000000001,0.07182000000000001,0.2565,3.6672000000000002,1.0696,3.8200000000000003
2021-01-08 12:00:00,3.9408000000000003,1.1494,4.105,0.24480000000000002,0.0714,0.255,3.696,1.078,3.85,3.96,1.155,4.125,0.24480000000000002,0.0714,0.255,3.7152000000000003,1.0836000000000001,3.87
2021-01-08 12:30:00,4.01904,1.17222,4.1865,0.24624000000000001,0.07182000000000001,0.2565,3.7728,1.1004,3.93,4.02864,1.17502,4.1965,0.24624000000000001,0.07182000000000001,0.2565,3.7824,1.1032,3.94
2021-01-08 13:00:00,3.98976,1.16368,4.156,0.24576000000000003,0.07168000000000001,0.256,3.7439999999999998,1.092,3.9,3.9993600000000002,1.16648,4.166,0.24576000000000003,0.07168000000000001,0.256,3.7536,1.0948,3.91
2021-01-08 13:30:00,3.94176,1.14968,4.106,0.24576000000000003,0.07168000000000001,0.256,3.696,1.078,3.85,3.97056,1.15808,4.136,0.24576000000000003,0.07168000000000001,0.256,3.7248,1.0864,3.88
2021-01-08 14:00:00,3.81792,1.11356,3.977,0.24672000000000002,0.07196000000000001,0.257,3.5712,1.0416,3.7199999999999998,3.84672,1.12196,4.007,0.24672000000000002,0.07196000000000001,0.257,3.6,1.05,3.75
2021-01-08 14:30:00,3.80736,1.11048,3.966,0.24576000000000003,0.07168000000000001,0.256,3.5616,1.0388,3.71,3.83616,1.11888,3.996,0.24576000000000003,0.07168000000000001,0.256,3.5904,1.0472,3.74
2021-01-08 15:00:00,3.77712,1.10166,3.9345,0.24432,0.07126,0.2545,3.5328,1.0304,3.68,3.78672,1.10446,3.9445,0.24432,0.07126,0.2545,3.5423999999999998,1.0332,3.69
2021-01-08 15:30:00,3.76944,1.09942,3.9265,0.24624000000000001,0.07182000000000001,0.2565,3.5232,1.0276,3.67,3.78864,1.1050200000000001,3.9465,0.24624000000000001,0.07182000000000001,0.2565,3.5423999999999998,1.0332,3.69
2021-01-08 16:00:00,3.74976,1.09368,3.906,0.24576000000000003,0.07168000000000001,0.256,3.504,1.022,3.65,3.77856,1.10208,3.936,0.24576000000000003,0.07168000000000001,0.256,3.5328,1.0304,3.68
2021-01-08 16:30:00,3.94032,1.14926,4.1045,0.24432,0.07126,0.2545,3.696,1.078,3.85,3.97872,1.16046,4.1445,0.24432,0.07126,0.2545,3.7344,1.0892,3.89
2021-01-08 17:00:00,4.17216,1.21688,4.346,0.24576000000000003,0.07168000000000001,0.256,3.9264,1.1452,4.09,4.22976,1.23368,4.406,0.24576000000000003,0.07168000000000001,0.256,3.984,1.162,4.15
2021-01-08 17:30:00,4.24992,1.23956,4.427,0.24672000000000002,0.07196000000000001,0.257,4.0032,1.1676,4.17,4.29792,1.25356,4.477,0.24672000000000002,0.07196000000000001,0.257,4.0512,1.1816,4.22
2021-01-08 18:00:00,4.20048,1.2251400000000001,4.3755,0.24528000000000003,0.07154,0.2555,3.9552,1.1536,4.12,4.26768,1.24474,4.4455,0.24528000000000003,0.07154,0.2555,4.0224,1.1732,4.19
2021-01-08 18:30:00,4.0752,1.1886,4.245,0.24480000000000002,0.0714,0.255,3.8304,1.1172,3.99,4.1424,1.2082,4.315,0.24480000000000002,0.0714,0.255,3.8976,1.1368,4.06
2021-01-08 19:00:00,3.93264,1.14702,4.0965,0.24624000000000001,0.07182000000000001,0.2565,3.6864,1.0752,3.84,3.99984,1.16662,4.1665,0.24624000000000001,0.07182000000000001,0.2565,3.7536,1.0948,3.91
2021-01-08 19:30:00,3.768,1.099,3.925,0.24480000000000002,0.0714,0.255,3.5232,1.0276,3.67,3.8448,1.1214,4.005,0.24480000000000002,0.0714,0.255,3.6,1.05,3.75
2021-01-08 20:00:00,3.53952,1.03236,3.6870000000000003,0.24672000000000002,0.07196000000000001,0.257,3.2928,0.9604,3.43,3.61632,1.05476,3.767,0.24672000000000002,0.07196000000000001,0.257,3.3696,0.9828,3.51
2021-01-08 20:30:00,3.36672,0.98196,3.507,0.24672000000000002,0.07196000000000001,0.257,3.12,0.91,3.25,3.39552,0.9903600000000001,3.537,0.24672000000000002,0.07196000000000001,0.257,3.1488,0.9184,3.2800000000000002
2021-01-08 21:00:00,3.24096,0.9452800000000001,3.376,0.24576000000000003,0.07168000000000001,0.256,2.9952,0.8736,3.12,3.27936,0.9564800000000001,3.416,0.24576000000000003,0.07168000000000001,0.256,3.0336,0.8848,3.16
2021-01-08 21:30:00,3.06,0.8925000000000001,3.1875,0.2472,0.0721,0.2575,2.8128,0.8204,2.93,3.1176,0.9093,3.2475,0.2472,0.0721,0.2575,2.8704,0.8372,2.99
2021-01-08 22:00:00,2.89536,0.8444800000000001,3.016,0.24576000000000003,0.07168000000000001,0.256,2.6496,0.7728,2.76,2.97216,0.8668800000000001,3.096,0.24576000000000003,0.07168000000000001,0.256,2.7264,0.7952,2.84
2021-01-08 22:30:00,2.69424,0.7858200000000001,2.8064999999999998,0.24624000000000001,0.07182000000000001,0.2565,2.448,0.714,2.55,2.79984,0.81662,2.9165,0.24624000000000001,0.07182000000000001,0.2565,2.5536,0.7448,2.66
2021-01-08 23:00:00,2.48352,0.72436,2.5869999999999997,0.24672000000000002,0.07196000000000001,0.257,2.2368,0.6524,2.33,2.57952,0.75236,2.6870000000000003,0.24672000000000002,0.07196000000000001,0.257,2.3328,0.6804,2.43
2021-01-08 23:30:00,2.29968,0.67074,2.3955,0.24528000000000003,0.07154,0.2555,2.0544000000000002,0.5992000000000001,2.14,2.39568,0.69874,2.4955,0.24528000000000003,0.07154,0.2555,2.1504,0.6272,2.24
2021-01-09 00:00:00,2.17632,0.6347600000000001,2.267,0.24672000000000002,0.07196000000000001,0.257,1.9296000000000002,0.5628000000000001,2.01,2.25312,0.6571600000000001,2.347,0.24672000000000002,0.07196000000000001,0.257,2.0064,0.5852,2.09
2021-01-09 00:30:00,2.20464,0.64302,2.2965,0.24624000000000001,0.07182000000000001,0.2565,1.9584000000000001,0.5712,2.04,2.28144,0.66542,2.3765,0.24624000000000001,0.07182000000000001,0.2565,2.0352,0.5936,2.12
2021-01-09 01:00:00,2.26176,0.65968,2.356,0.24576000000000003,0.07168000000000001,0.256,2.016,0.588,2.1,2.35776,0.6876800000000001,2.456,0.24576000000000003,0.07168000000000001,0.256,2.112,0.616,2.2
2021-01-09 01:30:00,2.28192,0.66556,2.377,0.24672000000000002,0.07196000000000001,0.257,2.0352,0.5936,2.12,2.37792,0.6935600000000001,2.477,0.24672000000000002,0.07196000000000001,0.257,2.1312,0.6216,2.22
2021-01-09 02:00:00,2.22432,0.64876,2.317,0.24672000000000002,0.07196000000000001,0.257,1.9776,0.5768,2.06,2.31072,0.67396,2.407,0.24672000000000002,0.07196000000000001,0.257,2.064,0.602,2.15
2021-01-09 02:30:00,2.17536,0.63448,2.266,0.24576000000000003,0.07168000000000001,0.256,1.9296000000000002,0.5628000000000001,2.01,2.27136,0.6624800000000001,2.366,0.24576000000000003,0.07168000000000001,0.256,2.0256,0.5908,2.11
2021-01-09 03:00:00,2.14752,0.62636,2.237,0.24672000000000002,0.07196000000000001,0.257,1.9008,0.5544,1.98,2.24352,0.65436,2.337,0.24672000000000002,0.07196000000000001,0.257,1.9968,0.5824,2.08
2021-01-09 03:30:00,2.09952,0.61236,2.187,0.24672000000000002,0.07196000000000001,0.257,1.8528,0.5404,1.9300000000000002,2.18592,0.63756,2.277,0.24672000000000002,0.07196000000000001,0.257,1.9392,0.5656,2.02
2021-01-09 04:00:00,2.08848,0.60914,2.1755,0.24528000000000003,0.07154,0.2555,1.8432,0.5376000000000001,1.92,2.16528,0.6315400000000001,2.2555,0.24528000000000003,0.07154,0.2555,1.92,0.56,2.0
2021-01-09 04:30:00,2.0616,0.6013000000000001,2.1475,0.2472,0.0721,0.2575,1.8144,0.5292,1.8900000000000001,2.1384,0.6237,2.2275,0.2472,0.0721,0.2575,1.8912,0.5516,1.97
2021-01-09 05:00:00,2.07072,0.60396,2.157,0.24672000000000002,0.07196000000000001,0.257,1.824,0.532,1.9,2.13792,0.62356,2.227,0.24672000000000002,0.07196000000000001,0.257,1.8912,0.5516,1.97
2021-01-09 05:30:00,2.0592,0.6006,2.145,0.24480000000000002,0.0714,0.255,1.8144,0.5292,1.8900000000000001,2.1264,0.6202000000000001,2.215,0.24480000000000002,0.0714,0.255,1.8816000000000002,0.5488000000000001,1.96
2021-01-09 06:00:00,2.16672,0.6319600000000001,2.257,0.24672000000000002,0.07196000000000001,0.257,1.92,0.56,2.0,2.25312,0.6571600000000001,2.347,0.24672000000000002,0.07196000000000001,0.257,2.0064,0.5852,2.09
2021-01-09 06:30:00,2.30064,0.6710200000000001,2.3965,0.24624000000000001,0.07182000000000001,0.2565,2.0544000000000002,0.5992000000000001,2.14,2.39664,0.6990200000000001,2.4965,0.24624000000000001,0.07182000000000001,0.2565,2.1504,0.6272,2.24
2021-01-09 07:00:00,2.42592,0.7075600000000001,2.527,0.24672000000000002,0.07196000000000001,0.257,2.1792,0.6356,2.27,2.53152,0.73836,2.637,0.24672000000000002,0.07196000000000001,0.257,2.2848,0.6664,2.38
2021-01-09 07:30:00,2.55072,0.7439600000000001,2.657,0.24672000000000002,0.07196000000000001,0.257,2.304,0.672,2.4,2.66592,0.77756,2.777,0.24672000000000002,0.07196000000000001,0.257,2.4192,0.7056,2.52
2021-01-09 08:00:00,2.65632,0.7747600000000001,2.767,0.24672000000000002,0.07196000000000001,0.257,2.4096,0.7028,2.51,2.77152,0.8083600000000001,2.887,0.24672000000000002,0.07196000000000001,0.257,2.5248,0.7364,2.63
2021-01-09 08:30:00,2.82864,0.8250200000000001,2.9465,0.24624000000000001,0.07182000000000001,0.2565,2.5824,0.7532,2.69,2.9438400000000002,0.85862,3.0665,0.24624000000000001,0.07182000000000001,0.2565,2.6976,0.7868,2.81
2021-01-09 09:00:00,2.9443200000000003,0.8587600000000001,3.067,0.24672000000000002,0.07196000000000001,0.257,2.6976,0.7868,2.81,3.03072,0.8839600000000001,3.157,0.24672000000000002,0.07196000000000001,0.257,2.784,0.812,2.9
2021-01-09 09:30:00,3.04944,0.8894200000000001,3.1765,0.24624000000000001,0.07182000000000001,0.2565,2.8032,0.8176,2.92,3.10704,0.90622,3.2365,0.24624000000000001,0.07182000000000001,0.2565,2.8608000000000002,0.8344,2.98
2021-01-09 10:00:00,3.16512,0.9231600000000001,3.297,0.24672000000000002,0.07196000000000001,0.257,2.9184,0.8512000000000001,3.04,3.15552,0.9203600000000001,3.287,0.24672000000000002,0.07196000000000001,0.257,2.9088000000000003,0.8484,3.03
2021-01-09 10:30:00,3.14688,0.9178400000000001,3.278,0.24768,0.07224000000000001,0.258,2.8992,0.8456,3.02,3.09888,0.9038400000000001,3.228,0.24768,0.07224000000000001,0.258,2.8512,0.8316,2.9699999999999998
2021-01-09 11:00:00,3.11616,0.90888,3.246,0.24576000000000003,0.07168000000000001,0.256,2.8704,0.8372,2.99,3.02016,0.8808800000000001,3.146,0.24576000000000003,0.07168000000000001,0.256,2.7744,0.8092,2.89
2021-01-09 11:30:00,3.0792,0.8981,3.2075,0.2472,0.0721,0.2575,2.832,0.8260000000000001,2.95,2.964,0.8645,3.0875,0.2472,0.0721,0.2575,2.7168,0.7924,2.83
2021-01-09 12:00:00,3.0979200000000002,0.90356,3.227,0.24672000000000002,0.07196000000000001,0.257,2.8512,0.8316,2.9699999999999998,2.9443200000000003,0.8587600000000001,3.067,0.24672000000000002,0.07196000000000001,0.257,2.6976,0.7868,2.81
2021-01-09 12:30:00,3.26016,0.9508800000000001,3.396,0.24576000000000003,0.07168000000000001,0.256,3.0144,0.8792000000000001,3.14,3.09696,0.9032800000000001,3.226,0.24576000000000003,0.07168000000000001,0.256,2.8512,0.8316,2.9699999999999998
2021-01-09 13:00:00,3.20352,0.9343600000000001,3.337,0.24672000000000002,0.07196000000000001,0.257,2.9568000000000003,0.8624,3.08,3.05952,0.89236,3.187,0.24672000000000002,0.07196000000000001,0.257,2.8128,0.8204,2.93
2021-01-09 13:30:00,3.09552,0.9028600000000001,3.2245,0.24432,0.07126,0.2545,2.8512,0.8316,2.9699999999999998,2.99952,0.8748600000000001,3.1245,0.24432,0.07126,0.2545,2.7552,0.8036000000000001,2.87
2021-01-09 14:00:00,3.0576,0.8918,3.185,0.24480000000000002,0.0714,0.255,2.8128,0.8204,2.93,3.0,0.875,3.125,0.24480000000000002,0.0714,0.255,2.7552,0.8036000000000001,2.87
2021-01-09 14:30:00,3.0576,0.8918,3.185,0.24480000000000002,0.0714,0.255,2.8128,0.8204,2.93,3.048,0.889,3.175,0.24480000000000002,0.0714,0.255,2.8032,0.8176,2.92
2021-01-09 15:00:00,3.06768,0.8947400000000001,3.1955,0.24528000000000003,0.07154,0.2555,2.8224,0.8232,2.94,3.06768,0.8947400000000001,3.1955,0.24528000000000003,0.07154,0.2555,2.8224,0.8232,2.94
2021-01-09 15:30:00,3.1152,0.9086000000000001,3.245,0.24480000000000002,0.0714,0.255,2.8704,0.8372,2.99,3.192,0.931,3.325,0.24480000000000002,0.0714,0.255,2.9472,0.8596,3.07
2021-01-09 16:00:00,3.28896,0.9592800000000001,3.426,0.24576000000000003,0.07168000000000001,0.256,3.0432,0.8876000000000001,3.17,3.38496,0.98728,3.526,0.24576000000000003,0.07168000000000001,0.256,3.1392,0.9156000000000001,3.27
2021-01-09 16:30:00,3.54864,1.03502,3.6965,0.24624000000000001,0.07182000000000001,0.2565,3.3024,0.9632000000000001,3.44,3.63504,1.06022,3.7865,0.24624000000000001,0.07182000000000001,0.2565,3.3888,0.9884000000000001,3.5300000000000002
2021-01-09 17:00:00,3.92112,1.1436600000000001,4.0845,0.24432,0.07126,0.2545,3.6768,1.0724,3.83,3.99792,1.16606,4.1645,0.24432,0.07126,0.2545,3.7536,1.0948,3.91
2021-01-09 17:30:00,4.14384,1.20862,4.3165,0.24624000000000001,0.07182000000000001,0.2565,3.8976,1.1368,4.06,4.20144,1.22542,4.3765,0.24624000000000001,0.07182000000000001,0.2565,3.9552,1.1536,4.12
2021-01-09 18:00:00,4.10496,1.1972800000000001,4.276,0.24576000000000003,0.07168000000000001,0.256,3.8592,1.1256,4.02,4.17216,1.21688,4.346,0.24576000000000003,0.07168000000000001,0.256,3.9264,1.1452,4.09
2021-01-09 18:30:00,3.99888,1.16634,4.1655,0.24528000000000003,0.07154,0.2555,3.7536,1.0948,3.91,4.08528,1.19154,4.2555,0.24528000000000003,0.07154,0.2555,3.84,1.12,4.0
2021-01-09 19:00:00,3.82752,1.11636,3.987,0.24672000000000002,0.07196000000000001,0.257,3.5808,1.0444,3.73,3.91392,1.1415600000000001,4.077,0.24672000000000002,0.07196000000000001,0.257,3.6672000000000002,1.0696,3.8200000000000003
2021-01-09 19:30:00,3.60576,1.05168,3.7560000000000002,0.24576000000000003,0.07168000000000001,0.256,3.36,0.98,3.5,3.67296,1.07128,3.826,0.24576000000000003,0.07168000000000001,0.256,3.4272,0.9996,3.5700000000000003
2021-01-09 20:00:00,3.44256,1.00408,3.586,0.24576000000000003,0.07168000000000001,0.256,3.1968,0.9324,3.33,3.51936,1.02648,3.666,0.24576000000000003,0.07168000000000001,0.256,3.2736,0.9548000000000001,3.41
2021-01-09 20:30:00,3.27072,0.95396,3.407,0.24672000000000002,0.07196000000000001,0.257,3.024,0.882,3.15,3.35712,0.97916,3.497,0.24672000000000002,0.07196000000000001,0.257,3.1104,0.9072,3.24
2021-01-09 21:00:00,3.1929600000000002,0.9312800000000001,3.326,0.24576000000000003,0.07168000000000001,0.256,2.9472,0.8596,3.07,3.27936,0.9564800000000001,3.416,0.24576000000000003,0.07168000000000001,0.256,3.0336,0.8848,3.16
