Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-09 21:30:00,3.01152,0.87836,3.137,0.24672000000000002,0.07196000000000001,0.257,2.7648,0.8064,2.88,3.11712,0.9091600000000001,3.247,0.24672000000000002,0.07196000000000001,0.257,2.8704,0.8372,2.99
2021-01-09 22:00:00,2.85744,0.83342,2.9765,0.24624000000000001,0.07182000000000001,0.2565,2.6112,0.7616,2.7199999999999998,2.97264,0.8670200000000001,3.0965,0.24624000000000001,0.07182000000000001,0.2565,2.7264,0.7952,2.84
2021-01-09 22:30:00,2.66496,0.7772800000000001,2.776,0.24576000000000003,0.07168000000000001,0.256,2.4192,0.7056,2.52,2.78016,0.81088,2.896,0.24576000000000003,0.07168000000000001,0.256,2.5343999999999998,0.7392000000000001,2.64
2021-01-09 23:00:00,2.4931200000000002,0.72716,2.597,0.24672000000000002,0.07196000000000001,0.257,2.2464,0.6552,2.34,2.60832,0.7607600000000001,2.717,0.24672000000000002,0.07196000000000001,0.257,2.3616,0.6888000000000001,2.46
2021-01-09 23:30:00,2.32992,0.67956,2.427,0.24672000000000002,0.07196000000000001,0.257,2.0832,0.6076,2.17,2.44512,0.71316,2.547,0.24672000000000002,0.07196000000000001,0.257,2.1984,0.6412,2.29
2021-01-10 00:00:00,2.18448,0.63714,2.2755,0.24528000000000003,0.07154,0.2555,1.9392,0.5656,2.02,2.29968,0.67074,2.3955,0.24528000000000003,0.07154,0.2555,2.0544000000000002,0.5992000000000001,2.14
2021-01-10 00:30:00,2.18544,0.6374200000000001,2.2765,0.24624000000000001,0.07182000000000001,0.2565,1.9392,0.5656,2.02,2.28144,0.66542,2.3765,0.24624000000000001,0.07182000000000001,0.2565,2.0352,0.5936,2.12
2021-01-10 01:00:00,2.24352,0.65436,2.337,0.24672000000000002,0.07196000000000001,0.257,1.9968,0.5824,2.08,2.34912,0.6851600000000001,2.447,0.24672000000000002,0.07196000000000001,0.257,2.1024,0.6132000000000001,2.19
2021-01-10 01:30:00,2.27136,0.6624800000000001,2.366,0.24576000000000003,0.07168000000000001,0.256,2.0256,0.5908,2.11,2.39616,0.6988800000000001,2.496,0.24576000000000003,0.07168000000000001,0.256,2.1504,0.6272,2.24
2021-01-10 02:00:00,2.2056,0.6433,2.2975,0.2472,0.0721,0.2575,1.9584000000000001,0.5712,2.04,2.3208,0.6769000000000001,2.4175,0.2472,0.0721,0.2575,2.0736,0.6048,2.16
2021-01-10 02:30:00,2.1576,0.6293000000000001,2.2475,0.2472,0.0721,0.2575,1.9104,0.5572,1.99,2.2728,0.6629,2.3675,0.2472,0.0721,0.2575,2.0256,0.5908,2.11
2021-01-10 03:00:00,2.11728,0.6175400000000001,2.2055,0.24528000000000003,0.07154,0.2555,1.8719999999999999,0.546,1.9500000000000002,2.24208,0.6539400000000001,2.3355,0.24528000000000003,0.07154,0.2555,1.9968,0.5824,2.08
2021-01-10 03:30:00,2.07984,0.60662,2.1665,0.24624000000000001,0.07182000000000001,0.2565,1.8336000000000001,0.5348,1.9100000000000001,2.21424,0.6458200000000001,2.3064999999999998,0.24624000000000001,0.07182000000000001,0.2565,1.968,0.5740000000000001,2.05
2021-01-10 04:00:00,2.0424,0.5957,2.1275,0.2472,0.0721,0.2575,1.7952,0.5236000000000001,1.87,2.1672000000000002,0.6321,2.2575,0.2472,0.0721,0.2575,1.92,0.56,2.0
2021-01-10 04:30:00,2.02224,0.58982,2.1065,0.24624000000000001,0.07182000000000001,0.2565,1.776,0.518,1.85,2.16624,0.63182,2.2565,0.24624000000000001,0.07182000000000001,0.2565,1.92,0.56,2.0
2021-01-10 05:00:00,2.01216,0.5868800000000001,2.096,0.24576000000000003,0.07168000000000001,0.256,1.7664,0.5152,1.8399999999999999,2.14656,0.6260800000000001,2.236,0.24576000000000003,0.07168000000000001,0.256,1.9008,0.5544,1.98
2021-01-10 05:30:00,2.01216,0.5868800000000001,2.096,0.24576000000000003,0.07168000000000001,0.256,1.7664,0.5152,1.8399999999999999,2.13696,0.6232800000000001,2.226,0.24576000000000003,0.07168000000000001,0.256,1.8912,0.5516,1.97
2021-01-10 06:00:00,2.07072,0.60396,2.157,0.24672000000000002,0.07196000000000001,0.257,1.824,0.532,1.9,2.19552,0.64036,2.287,0.24672000000000002,0.07196000000000001,0.257,1.9488,0.5684,2.03
2021-01-10 06:30:00,2.16624,0.63182,2.2565,0.24624000000000001,0.07182000000000001,0.2565,1.92,0.56,2.0,2.27184,0.6626200000000001,2.3665,0.24624000000000001,0.07182000000000001,0.2565,2.0256,0.5908,2.11
2021-01-10 07:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.24624000000000001,0.07182000000000001,0.2565,2.016,0.588,2.1,2.35824,0.6878200000000001,2.4565,0.24624000000000001,0.07182000000000001,0.2565,2.112,0.616,2.2
2021-01-10 07:30:00,2.37696,0.69328,2.476,0.24576000000000003,0.07168000000000001,0.256,2.1312,0.6216,2.22,2.47296,0.72128,2.576,0.24576000000000003,0.07168000000000001,0.256,2.2272,0.6496000000000001,2.32
2021-01-10 08:00:00,2.4264,0.7077,2.5275,0.2472,0.0721,0.2575,2.1792,0.6356,2.27,2.5224,0.7357,2.6275,0.2472,0.0721,0.2575,2.2752,0.6636000000000001,2.37
2021-01-10 08:30:00,2.5776,0.7518,2.685,0.24480000000000002,0.0714,0.255,2.3328,0.6804,2.43,2.6928,0.7854,2.805,0.24480000000000002,0.0714,0.255,2.448,0.714,2.55
2021-01-10 09:00:00,2.724,0.7945,2.8375,0.2472,0.0721,0.2575,2.4768,0.7224,2.58,2.8392,0.8281000000000001,2.9575,0.2472,0.0721,0.2575,2.592,0.756,2.7
2021-01-10 09:30:00,2.92416,0.8528800000000001,3.046,0.24576000000000003,0.07168000000000001,0.256,2.6784,0.7812,2.79,2.98176,0.8696800000000001,3.106,0.24576000000000003,0.07168000000000001,0.256,2.7359999999999998,0.798,2.85
2021-01-10 10:00:00,3.09696,0.9032800000000001,3.226,0.24576000000000003,0.07168000000000001,0.256,2.8512,0.8316,2.9699999999999998,3.18336,0.9284800000000001,3.316,0.24576000000000003,0.07168000000000001,0.256,2.9376,0.8568,3.06
2021-01-10 10:30:00,3.27168,0.9542400000000001,3.408,0.24768,0.07224000000000001,0.258,3.024,0.882,3.15,3.35808,0.9794400000000001,3.498,0.24768,0.07224000000000001,0.258,3.1104,0.9072,3.24
2021-01-10 11:00:00,3.36624,0.98182,3.5065,0.24624000000000001,0.07182000000000001,0.2565,3.12,0.91,3.25,3.43344,1.00142,3.5765000000000002,0.24624000000000001,0.07182000000000001,0.2565,3.1872,0.9296000000000001,3.32
2021-01-10 11:30:00,3.40512,0.99316,3.547,0.24672000000000002,0.07196000000000001,0.257,3.1584,0.9212,3.29,3.43392,1.00156,3.577,0.24672000000000002,0.07196000000000001,0.257,3.1872,0.9296000000000001,3.32
2021-01-10 12:00:00,3.36624,0.98182,3.5065,0.24624000000000001,0.07182000000000001,0.2565,3.12,0.91,3.25,3.35664,0.9790200000000001,3.4965,0.24624000000000001,0.07182000000000001,0.2565,3.1104,0.9072,3.24
2021-01-10 12:30:00,3.40368,0.9927400000000001,3.5455,0.24528000000000003,0.07154,0.2555,3.1584,0.9212,3.29,3.3172800000000002,0.9675400000000001,3.4555,0.24528000000000003,0.07154,0.2555,3.072,0.896,3.2
2021-01-10 13:00:00,3.48096,1.01528,3.626,0.24576000000000003,0.07168000000000001,0.256,3.2352,0.9436,3.37,3.37536,0.9844800000000001,3.516,0.24576000000000003,0.07168000000000001,0.256,3.1296,0.9128000000000001,3.26
2021-01-10 13:30:00,3.5088,1.0234,3.6550000000000002,0.24480000000000002,0.0714,0.255,3.2640000000000002,0.9520000000000001,3.4,3.5376000000000003,1.0318,3.685,0.24480000000000002,0.0714,0.255,3.2928,0.9604,3.43
2021-01-10 14:00:00,3.4603200000000003,1.00926,3.6045,0.24432,0.07126,0.2545,3.216,0.9380000000000001,3.35,3.50832,1.02326,3.6545,0.24432,0.07126,0.2545,3.2640000000000002,0.9520000000000001,3.4
2021-01-10 14:30:00,3.41376,0.9956800000000001,3.556,0.24576000000000003,0.07168000000000001,0.256,3.168,0.924,3.3,3.46176,1.00968,3.606,0.24576000000000003,0.07168000000000001,0.256,3.216,0.9380000000000001,3.35
2021-01-10 15:00:00,3.4704,1.0122,3.615,0.24480000000000002,0.0714,0.255,3.2256,0.9408000000000001,3.36,3.5183999999999997,1.0262,3.665,0.24480000000000002,0.0714,0.255,3.2736,0.9548000000000001,3.41
2021-01-10 15:30:00,3.56592,1.04006,3.7145,0.24432,0.07126,0.2545,3.3216,0.9688,3.46,3.64272,1.06246,3.7945,0.24432,0.07126,0.2545,3.3984,0.9912000000000001,3.54
2021-01-10 16:00:00,3.66384,1.06862,3.8165,0.24624000000000001,0.07182000000000001,0.2565,3.4176,0.9968,3.56,3.74064,1.09102,3.8965,0.24624000000000001,0.07182000000000001,0.2565,3.4944,1.0192,3.64
2021-01-10 16:30:00,3.8832,1.1326,4.045,0.24480000000000002,0.0714,0.255,3.6384,1.0612,3.79,4.008,1.169,4.175,0.24480000000000002,0.0714,0.255,3.7632,1.0976,3.92
2021-01-10 17:00:00,4.1712,1.2166000000000001,4.345,0.24480000000000002,0.0714,0.255,3.9264,1.1452,4.09,4.3632,1.2726,4.545,0.24480000000000002,0.0714,0.255,4.1184,1.2012,4.29
2021-01-10 17:30:00,4.23984,1.23662,4.4165,0.24624000000000001,0.07182000000000001,0.2565,3.9936,1.1648,4.16,4.30704,1.25622,4.4865,0.24624000000000001,0.07182000000000001,0.2565,4.0608,1.1844000000000001,4.23
2021-01-10 18:00:00,4.16112,1.21366,4.3345,0.24432,0.07126,0.2545,3.9168000000000003,1.1424,4.08,4.21872,1.23046,4.3945,0.24432,0.07126,0.2545,3.9744,1.1592,4.14
2021-01-10 18:30:00,3.91248,1.14114,4.0755,0.24528000000000003,0.07154,0.2555,3.6672000000000002,1.0696,3.8200000000000003,3.97968,1.16074,4.1455,0.24528000000000003,0.07154,0.2555,3.7344,1.0892,3.89
2021-01-10 19:00:00,3.60576,1.05168,3.7560000000000002,0.24576000000000003,0.07168000000000001,0.256,3.36,0.98,3.5,3.6921600000000003,1.07688,3.846,0.24576000000000003,0.07168000000000001,0.256,3.4464,1.0052,3.59
2021-01-10 19:30:00,3.47952,1.01486,3.6245000000000003,0.24432,0.07126,0.2545,3.2352,0.9436,3.37,3.56592,1.04006,3.7145,0.24432,0.07126,0.2545,3.3216,0.9688,3.46
2021-01-10 20:00:00,3.2976,0.9618000000000001,3.435,0.24480000000000002,0.0714,0.255,3.0528,0.8904000000000001,3.18,3.3552,0.9786,3.495,0.24480000000000002,0.0714,0.255,3.1104,0.9072,3.24
2021-01-10 20:30:00,3.26016,0.9508800000000001,3.396,0.24576000000000003,0.07168000000000001,0.256,3.0144,0.8792000000000001,3.14,3.31776,0.9676800000000001,3.456,0.24576000000000003,0.07168000000000001,0.256,3.072,0.896,3.2
2021-01-10 21:00:00,3.096,0.903,3.225,0.24480000000000002,0.0714,0.255,2.8512,0.8316,2.9699999999999998,3.1536,0.9198000000000001,3.285,0.24480000000000002,0.0714,0.255,2.9088000000000003,0.8484,3.03
2021-01-10 21:30:00,2.9232,0.8526,3.045,0.24480000000000002,0.0714,0.255,2.6784,0.7812,2.79,2.9808,0.8694000000000001,3.105,0.24480000000000002,0.0714,0.255,2.7359999999999998,0.798,2.85
2021-01-10 22:00:00,2.77056,0.80808,2.886,0.24576000000000003,0.07168000000000001,0.256,2.5248,0.7364,2.63,2.84736,0.8304800000000001,2.966,0.24576000000000003,0.07168000000000001,0.256,2.6016,0.7588,2.71
2021-01-10 22:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.24816000000000002,0.07238,0.2585,2.2752,0.6636000000000001,2.37,2.60976,0.7611800000000001,2.7185,0.24816000000000002,0.07238,0.2585,2.3616,0.6888000000000001,2.46
2021-01-10 23:00:00,2.30976,0.6736800000000001,2.406,0.24576000000000003,0.07168000000000001,0.256,2.064,0.602,2.15,2.41536,0.7044800000000001,2.516,0.24576000000000003,0.07168000000000001,0.256,2.1696,0.6328,2.26
2021-01-10 23:30:00,2.16768,0.63224,2.258,0.24768,0.07224000000000001,0.258,1.92,0.56,2.0,2.28288,0.6658400000000001,2.378,0.24768,0.07224000000000001,0.258,2.0352,0.5936,2.12
2021-01-11 00:00:00,2.0712,0.6041000000000001,2.1575,0.2472,0.0721,0.2575,1.824,0.532,1.9,2.1864,0.6377,2.2775,0.2472,0.0721,0.2575,1.9392,0.5656,2.02
2021-01-11 00:30:00,2.14848,0.6266400000000001,2.238,0.24768,0.07224000000000001,0.258,1.9008,0.5544,1.98,2.22528,0.6490400000000001,2.318,0.24768,0.07224000000000001,0.258,1.9776,0.5768,2.06
2021-01-11 01:00:00,2.16624,0.63182,2.2565,0.24624000000000001,0.07182000000000001,0.2565,1.92,0.56,2.0,2.27184,0.6626200000000001,2.3665,0.24624000000000001,0.07182000000000001,0.2565,2.0256,0.5908,2.11
2021-01-11 01:30:00,2.1648,0.6314000000000001,2.255,0.24480000000000002,0.0714,0.255,1.92,0.56,2.0,2.2704,0.6622,2.365,0.24480000000000002,0.0714,0.255,2.0256,0.5908,2.11
2021-01-11 02:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.24048000000000003,0.07014000000000001,0.2505,1.8912,0.5516,1.97,2.22768,0.6497400000000001,2.3205,0.24048000000000003,0.07014000000000001,0.2505,1.9872,0.5796,2.07
2021-01-11 02:30:00,2.0721600000000002,0.60438,2.1585,0.23856000000000002,0.06958,0.2485,1.8336000000000001,0.5348,1.9100000000000001,2.16816,0.63238,2.2585,0.23856000000000002,0.06958,0.2485,1.9296000000000002,0.5628000000000001,2.01
2021-01-11 03:00:00,2.04384,0.5961200000000001,2.129,0.23904000000000003,0.06972,0.249,1.8048000000000002,0.5264,1.88,2.1494400000000002,0.62692,2.239,0.23904000000000003,0.06972,0.249,1.9104,0.5572,1.99
2021-01-11 03:30:00,2.04384,0.5961200000000001,2.129,0.23904000000000003,0.06972,0.249,1.8048000000000002,0.5264,1.88,2.16864,0.6325200000000001,2.259,0.23904000000000003,0.06972,0.249,1.9296000000000002,0.5628000000000001,2.01
2021-01-11 04:00:00,2.00592,0.58506,2.0895,0.23952,0.06986,0.2495,1.7664,0.5152,1.8399999999999999,2.12112,0.6186600000000001,2.2095000000000002,0.23952,0.06986,0.2495,1.8816000000000002,0.5488000000000001,1.96
2021-01-11 04:30:00,1.99584,0.5821200000000001,2.079,0.23904000000000003,0.06972,0.249,1.7568000000000001,0.5124000000000001,1.83,2.12064,0.6185200000000001,2.209,0.23904000000000003,0.06972,0.249,1.8816000000000002,0.5488000000000001,1.96
2021-01-11 05:00:00,2.01504,0.58772,2.099,0.23904000000000003,0.06972,0.249,1.776,0.518,1.85,2.1494400000000002,0.62692,2.239,0.23904000000000003,0.06972,0.249,1.9104,0.5572,1.99
2021-01-11 05:30:00,2.06256,0.60158,2.1485,0.23856000000000002,0.06958,0.2485,1.824,0.532,1.9,2.19696,0.64078,2.2885,0.23856000000000002,0.06958,0.2485,1.9584000000000001,0.5712,2.04
2021-01-11 06:00:00,2.18688,0.6378400000000001,2.278,0.23808,0.06944,0.248,1.9488,0.5684,2.03,2.29248,0.66864,2.388,0.23808,0.06944,0.248,2.0544000000000002,0.5992000000000001,2.14
2021-01-11 06:30:00,2.47632,0.72226,2.5795,0.23952,0.06986,0.2495,2.2368,0.6524,2.33,2.57232,0.75026,2.6795,0.23952,0.06986,0.2495,2.3328,0.6804,2.43
2021-01-11 07:00:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.23952,0.06986,0.2495,2.4384,0.7112,2.54,2.74512,0.80066,2.8595,0.23952,0.06986,0.2495,2.5056000000000003,0.7308,2.61
2021-01-11 07:30:00,3.04272,0.88746,3.1695,0.23952,0.06986,0.2495,2.8032,0.8176,2.92,3.09072,0.90146,3.2195,0.23952,0.06986,0.2495,2.8512,0.8316,2.9699999999999998
2021-01-11 08:00:00,3.28368,0.95774,3.4205,0.24048000000000003,0.07014000000000001,0.2505,3.0432,0.8876000000000001,3.17,3.31248,0.9661400000000001,3.4505,0.24048000000000003,0.07014000000000001,0.2505,3.072,0.896,3.2
2021-01-11 08:30:00,3.47472,1.01346,3.6195,0.23952,0.06986,0.2495,3.2352,0.9436,3.37,3.49392,1.01906,3.6395,0.23952,0.06986,0.2495,3.2544,0.9492,3.39
2021-01-11 09:00:00,3.64512,1.06316,3.797,0.23712000000000003,0.06916,0.247,3.408,0.994,3.55,3.66432,1.06876,3.817,0.23712000000000003,0.06916,0.247,3.4272,0.9996,3.5700000000000003
2021-01-11 09:30:00,3.74208,1.09144,3.898,0.23808,0.06944,0.248,3.504,1.022,3.65,3.75168,1.09424,3.908,0.23808,0.06944,0.248,3.5136000000000003,1.0248,3.66
2021-01-11 10:00:00,3.76032,1.09676,3.917,0.23712000000000003,0.06916,0.247,3.5232,1.0276,3.67,3.76992,1.09956,3.927,0.23712000000000003,0.06916,0.247,3.5328,1.0304,3.68
2021-01-11 10:30:00,3.71424,1.08332,3.8689999999999998,0.23904000000000003,0.06972,0.249,3.4752,1.0136,3.62,3.72384,1.08612,3.879,0.23904000000000003,0.06972,0.249,3.4848,1.0164,3.63
2021-01-11 11:00:00,3.67728,1.07254,3.8305,0.24048000000000003,0.07014000000000001,0.2505,3.4368,1.0024,3.58,3.67728,1.07254,3.8305,0.24048000000000003,0.07014000000000001,0.2505,3.4368,1.0024,3.58
2021-01-11 11:30:00,3.65952,1.06736,3.8120000000000003,0.24192000000000002,0.07056000000000001,0.252,3.4176,0.9968,3.56,3.64032,1.06176,3.792,0.24192000000000002,0.07056000000000001,0.252,3.3984,0.9912000000000001,3.54
2021-01-11 12:00:00,3.78144,1.1029200000000001,3.939,0.23904000000000003,0.06972,0.249,3.5423999999999998,1.0332,3.69,3.7622400000000003,1.09732,3.919,0.23904000000000003,0.06972,0.249,3.5232,1.0276,3.67
2021-01-11 12:30:00,3.8712,1.1291,4.0325,0.2424,0.0707,0.2525,3.6288,1.0584,3.7800000000000002,3.8424,1.1207,4.0025,0.2424,0.0707,0.2525,3.6,1.05,3.75
2021-01-11 13:00:00,4.04304,1.17922,4.2115,0.24144000000000002,0.07042000000000001,0.2515,3.8016,1.1088,3.96,4.00464,1.16802,4.1715,0.24144000000000002,0.07042000000000001,0.2515,3.7632,1.0976,3.92
2021-01-11 13:30:00,3.86112,1.12616,4.022,0.24192000000000002,0.07056000000000001,0.252,3.6192,1.0556,3.77,3.8227200000000003,1.11496,3.982,0.24192000000000002,0.07056000000000001,0.252,3.5808,1.0444,3.73
2021-01-11 14:00:00,3.79344,1.10642,3.9515000000000002,0.24144000000000002,0.07042000000000001,0.2515,3.552,1.036,3.7,3.75504,1.09522,3.9115,0.24144000000000002,0.07042000000000001,0.2515,3.5136000000000003,1.0248,3.66
2021-01-11 14:30:00,3.75792,1.09606,3.9145000000000003,0.24432,0.07126,0.2545,3.5136000000000003,1.0248,3.66,3.71952,1.08486,3.8745000000000003,0.24432,0.07126,0.2545,3.4752,1.0136,3.62
2021-01-11 15:00:00,3.68064,1.07352,3.834,0.24384000000000003,0.07112,0.254,3.4368,1.0024,3.58,3.69024,1.07632,3.844,0.24384000000000003,0.07112,0.254,3.4464,1.0052,3.59
2021-01-11 15:30:00,3.6907200000000002,1.07646,3.8445,0.24432,0.07126,0.2545,3.4464,1.0052,3.59,3.7099200000000003,1.08206,3.8645,0.24432,0.07126,0.2545,3.4656000000000002,1.0108,3.61
2021-01-11 16:00:00,3.75648,1.09564,3.9130000000000003,0.24288,0.07084,0.253,3.5136000000000003,1.0248,3.66,3.78528,1.10404,3.943,0.24288,0.07084,0.253,3.5423999999999998,1.0332,3.69
2021-01-11 16:30:00,3.97728,1.16004,4.143,0.24288,0.07084,0.253,3.7344,1.0892,3.89,4.00608,1.16844,4.173,0.24288,0.07084,0.253,3.7632,1.0976,3.92
2021-01-11 17:00:00,4.2888,1.2509000000000001,4.4675,0.2376,0.0693,0.24750000000000003,4.0512,1.1816,4.22,4.2696,1.2453,4.4475,0.2376,0.0693,0.24750000000000003,4.032,1.176,4.2
2021-01-11 17:30:00,4.27968,1.24824,4.458,0.23808,0.06944,0.248,4.0416,1.1788,4.21,4.37568,1.27624,4.558,0.23808,0.06944,0.248,4.1376,1.2068,4.31
2021-01-11 18:00:00,4.24896,1.23928,4.426,0.23616,0.06888000000000001,0.246,4.0128,1.1703999999999999,4.18,4.35456,1.27008,4.536,0.23616,0.06888000000000001,0.246,4.1184,1.2012,4.29
2021-01-11 18:30:00,4.00944,1.1694200000000001,4.1765,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.7728,1.1004,3.93,4.11504,1.20022,4.2865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.8784,1.1312,4.04
2021-01-11 19:00:00,3.80784,1.11062,3.9665,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.5712,1.0416,3.7199999999999998,3.9230400000000003,1.14422,4.0865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.6864,1.0752,3.84
2021-01-11 19:30:00,3.60576,1.05168,3.7560000000000002,0.23616,0.06888000000000001,0.246,3.3696,0.9828,3.51,3.72096,1.08528,3.876,0.23616,0.06888000000000001,0.246,3.4848,1.0164,3.63
2021-01-11 20:00:00,3.39552,0.9903600000000001,3.537,0.23712000000000003,0.06916,0.247,3.1584,0.9212,3.29,3.51072,1.02396,3.657,0.23712000000000003,0.06916,0.247,3.2736,0.9548000000000001,3.41
2021-01-11 20:30:00,3.23232,0.94276,3.367,0.23712000000000003,0.06916,0.247,2.9952,0.8736,3.12,3.33792,0.9735600000000001,3.477,0.23712000000000003,0.06916,0.247,3.1008,0.9044000000000001,3.23
2021-01-11 21:00:00,3.096,0.903,3.225,0.23520000000000002,0.06860000000000001,0.245,2.8608000000000002,0.8344,2.98,3.2112,0.9366000000000001,3.345,0.23520000000000002,0.06860000000000001,0.245,2.976,0.868,3.1
2021-01-11 21:30:00,2.92416,0.8528800000000001,3.046,0.23616,0.06888000000000001,0.246,2.688,0.784,2.8,3.04896,0.8892800000000001,3.176,0.23616,0.06888000000000001,0.246,2.8128,0.8204,2.93
2021-01-11 22:00:00,2.7614400000000003,0.80542,2.8765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.5248,0.7364,2.63,2.88624,0.8418200000000001,3.0065,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6496,0.7728,2.76
2021-01-11 22:30:00,2.57808,0.75194,2.6855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3424,0.6832,2.44,2.70288,0.78834,2.8155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4672,0.7196,2.5700000000000003
2021-01-11 23:00:00,2.34768,0.68474,2.4455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.112,0.616,2.2,2.49168,0.72674,2.5955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2560000000000002,0.658,2.35
2021-01-11 23:30:00,2.13744,0.6234200000000001,2.2265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9008,0.5544,1.98,2.29104,0.66822,2.3865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-12 00:00:00,1.99296,0.58128,2.076,0.23616,0.06888000000000001,0.246,1.7568000000000001,0.5124000000000001,1.83,2.14656,0.6260800000000001,2.236,0.23616,0.06888000000000001,0.246,1.9104,0.5572,1.99
2021-01-12 00:30:00,2.04048,0.59514,2.1255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8048000000000002,0.5264,1.88,2.18448,0.63714,2.2755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9488,0.5684,2.03
2021-01-12 01:00:00,2.09904,0.6122200000000001,2.1865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8624,0.5432,1.94,2.24304,0.65422,2.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0064,0.5852,2.09
2021-01-12 01:30:00,2.14656,0.6260800000000001,2.236,0.23616,0.06888000000000001,0.246,1.9104,0.5572,1.99,2.29056,0.66808,2.386,0.23616,0.06888000000000001,0.246,2.0544000000000002,0.5992000000000001,2.14
2021-01-12 02:00:00,2.07984,0.60662,2.1665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8432,0.5376000000000001,1.92,2.22384,0.6486200000000001,2.3165,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9872,0.5796,2.07
2021-01-12 02:30:00,2.04096,0.59528,2.126,0.23616,0.06888000000000001,0.246,1.8048000000000002,0.5264,1.88,2.1849600000000002,0.6372800000000001,2.276,0.23616,0.06888000000000001,0.246,1.9488,0.5684,2.03
2021-01-12 03:00:00,2.02176,0.5896800000000001,2.106,0.23616,0.06888000000000001,0.246,1.7856,0.5208,1.8599999999999999,2.16576,0.63168,2.2560000000000002,0.23616,0.06888000000000001,0.246,1.9296000000000002,0.5628000000000001,2.01
2021-01-12 03:30:00,2.004,0.5845,2.0875,0.2376,0.0693,0.24750000000000003,1.7664,0.5152,1.8399999999999999,2.148,0.6265000000000001,2.2375,0.2376,0.0693,0.24750000000000003,1.9104,0.5572,1.99
2021-01-12 04:00:00,1.9848,0.5789000000000001,2.0675,0.2376,0.0693,0.24750000000000003,1.7472,0.5096,1.82,2.1192,0.6181,2.2075,0.2376,0.0693,0.24750000000000003,1.8816000000000002,0.5488000000000001,1.96
2021-01-12 04:30:00,1.9833600000000002,0.57848,2.066,0.23616,0.06888000000000001,0.246,1.7472,0.5096,1.82,2.11776,0.61768,2.206,0.23616,0.06888000000000001,0.246,1.8816000000000002,0.5488000000000001,1.96
2021-01-12 05:00:00,1.98576,0.57918,2.0685000000000002,0.23856000000000002,0.06958,0.2485,1.7472,0.5096,1.82,2.12976,0.6211800000000001,2.2185,0.23856000000000002,0.06958,0.2485,1.8912,0.5516,1.97
2021-01-12 05:30:00,2.01696,0.58828,2.101,0.24096,0.07028000000000001,0.251,1.776,0.518,1.85,2.17056,0.6330800000000001,2.261,0.24096,0.07028000000000001,0.251,1.9296000000000002,0.5628000000000001,2.01
2021-01-12 06:00:00,2.16912,0.63266,2.2595,0.23952,0.06986,0.2495,1.9296000000000002,0.5628000000000001,2.01,2.32272,0.6774600000000001,2.4195,0.23952,0.06986,0.2495,2.0832,0.6076,2.17
2021-01-12 06:30:00,2.43744,0.7109200000000001,2.539,0.23904000000000003,0.06972,0.249,2.1984,0.6412,2.29,2.58144,0.75292,2.689,0.23904000000000003,0.06972,0.249,2.3424,0.6832,2.44
2021-01-12 07:00:00,2.65584,0.7746200000000001,2.7665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.4192,0.7056,2.52,2.78064,0.8110200000000001,2.8965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.544,0.742,2.65
2021-01-12 07:30:00,2.9952,0.8736,3.12,0.23040000000000002,0.06720000000000001,0.24,2.7648,0.8064,2.88,3.0912,0.9016000000000001,3.22,0.23040000000000002,0.06720000000000001,0.24,2.8608000000000002,0.8344,2.98
2021-01-12 08:00:00,3.16032,0.92176,3.292,0.23232000000000003,0.06776,0.242,2.928,0.854,3.05,3.24672,0.94696,3.382,0.23232000000000003,0.06776,0.242,3.0144,0.8792000000000001,3.14
2021-01-12 08:30:00,3.41088,0.9948400000000001,3.553,0.23328000000000002,0.06804,0.243,3.1776,0.9268000000000001,3.31,3.5068799999999998,1.02284,3.653,0.23328000000000002,0.06804,0.243,3.2736,0.9548000000000001,3.41
2021-01-12 09:00:00,3.50448,1.02214,3.6505,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.2736,0.9548000000000001,3.41,3.58128,1.04454,3.7305,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.3504,0.9772000000000001,3.49
2021-01-12 09:30:00,3.54048,1.03264,3.688,0.22848000000000002,0.06664,0.23800000000000002,3.312,0.966,3.45,3.55008,1.03544,3.698,0.22848000000000002,0.06664,0.23800000000000002,3.3216,0.9688,3.46
2021-01-12 10:00:00,3.39504,0.9902200000000001,3.5365,0.22704000000000002,0.06622,0.23650000000000002,3.168,0.924,3.3,3.35664,0.9790200000000001,3.4965,0.22704000000000002,0.06622,0.23650000000000002,3.1296,0.9128000000000001,3.26
2021-01-12 10:30:00,3.36624,0.98182,3.5065,0.22704000000000002,0.06622,0.23650000000000002,3.1392,0.9156000000000001,3.27,3.26064,0.9510200000000001,3.3965,0.22704000000000002,0.06622,0.23650000000000002,3.0336,0.8848,3.16
2021-01-12 11:00:00,3.33984,0.9741200000000001,3.479,0.22944,0.06692000000000001,0.23900000000000002,3.1104,0.9072,3.24,3.18624,0.92932,3.319,0.22944,0.06692000000000001,0.23900000000000002,2.9568000000000003,0.8624,3.08
2021-01-12 11:30:00,3.38688,0.98784,3.528,0.22848000000000002,0.06664,0.23800000000000002,3.1584,0.9212,3.29,3.18528,0.9290400000000001,3.318,0.22848000000000002,0.06664,0.23800000000000002,2.9568000000000003,0.8624,3.08
2021-01-12 12:00:00,3.38064,0.9860200000000001,3.5215,0.23184000000000002,0.06762,0.24150000000000002,3.1488,0.9184,3.2800000000000002,3.15984,0.9216200000000001,3.2915,0.23184000000000002,0.06762,0.24150000000000002,2.928,0.854,3.05
2021-01-12 12:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.23424000000000003,0.06832,0.244,3.1776,0.9268000000000001,3.31,3.18144,0.9279200000000001,3.314,0.23424000000000003,0.06832,0.244,2.9472,0.8596,3.07
2021-01-12 13:00:00,3.36384,0.9811200000000001,3.504,0.23424000000000003,0.06832,0.244,3.1296,0.9128000000000001,3.26,3.14304,0.9167200000000001,3.274,0.23424000000000003,0.06832,0.244,2.9088000000000003,0.8484,3.03
2021-01-12 13:30:00,3.36336,0.9809800000000001,3.5035,0.23376000000000002,0.06818,0.24350000000000002,3.1296,0.9128000000000001,3.26,3.20016,0.9333800000000001,3.3335,0.23376000000000002,0.06818,0.24350000000000002,2.9664,0.8652000000000001,3.09
2021-01-12 14:00:00,3.21936,0.93898,3.3535,0.23376000000000002,0.06818,0.24350000000000002,2.9856,0.8708,3.11,3.13296,0.91378,3.2635,0.23376000000000002,0.06818,0.24350000000000002,2.8992,0.8456,3.02
2021-01-12 14:30:00,3.25824,0.95032,3.394,0.23424000000000003,0.06832,0.244,3.024,0.882,3.15,3.20064,0.9335200000000001,3.334,0.23424000000000003,0.06832,0.244,2.9664,0.8652000000000001,3.09
2021-01-12 15:00:00,3.32448,0.9696400000000001,3.463,0.23328000000000002,0.06804,0.243,3.0912,0.9016000000000001,3.22,3.32448,0.9696400000000001,3.463,0.23328000000000002,0.06804,0.243,3.0912,0.9016000000000001,3.22
2021-01-12 15:30:00,3.46944,1.01192,3.614,0.23424000000000003,0.06832,0.244,3.2352,0.9436,3.37,3.5366400000000002,1.03152,3.684,0.23424000000000003,0.06832,0.244,3.3024,0.9632000000000001,3.44
2021-01-12 16:00:00,3.5664,1.0402,3.715,0.23520000000000002,0.06860000000000001,0.245,3.3312,0.9716,3.47,3.6528,1.0654,3.805,0.23520000000000002,0.06860000000000001,0.245,3.4176,0.9968,3.56
2021-01-12 16:30:00,3.88224,1.13232,4.044,0.23424000000000003,0.06832,0.244,3.648,1.064,3.8,3.96864,1.15752,4.134,0.23424000000000003,0.06832,0.244,3.7344,1.0892,3.89
2021-01-12 17:00:00,4.24656,1.23858,4.4235,0.23376000000000002,0.06818,0.24350000000000002,4.0128,1.1703999999999999,4.18,4.35216,1.26938,4.5335,0.23376000000000002,0.06818,0.24350000000000002,4.1184,1.2012,4.29
2021-01-12 17:30:00,4.32384,1.26112,4.504,0.23424000000000003,0.06832,0.244,4.0896,1.1928,4.26,4.42944,1.29192,4.614,0.23424000000000003,0.06832,0.244,4.1952,1.2236,4.37
2021-01-12 18:00:00,4.30416,1.25538,4.4835,0.23376000000000002,0.06818,0.24350000000000002,4.0704,1.1872,4.24,4.42896,1.2917800000000002,4.6135,0.23376000000000002,0.06818,0.24350000000000002,4.1952,1.2236,4.37
2021-01-12 18:30:00,4.15968,1.21324,4.333,0.23328000000000002,0.06804,0.243,3.9264,1.1452,4.09,4.28448,1.24964,4.463,0.23328000000000002,0.06804,0.243,4.0512,1.1816,4.22
2021-01-12 19:00:00,3.96,1.155,4.125,0.23520000000000002,0.06860000000000001,0.245,3.7248,1.0864,3.88,4.0848,1.1914,4.255,0.23520000000000002,0.06860000000000001,0.245,3.8496,1.1228,4.01
2021-01-12 19:30:00,3.7296,1.0878,3.885,0.23520000000000002,0.06860000000000001,0.245,3.4944,1.0192,3.64,3.8448,1.1214,4.005,0.23520000000000002,0.06860000000000001,0.245,3.6096,1.0528,3.76
2021-01-12 20:00:00,3.5073600000000003,1.02298,3.6535,0.23376000000000002,0.06818,0.24350000000000002,3.2736,0.9548000000000001,3.41,3.62256,1.05658,3.7735000000000003,0.23376000000000002,0.06818,0.24350000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-12 20:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.23616,0.06888000000000001,0.246,3.168,0.924,3.3,3.50976,1.02368,3.656,0.23616,0.06888000000000001,0.246,3.2736,0.9548000000000001,3.41
2021-01-12 21:00:00,3.22896,0.9417800000000001,3.3635,0.23376000000000002,0.06818,0.24350000000000002,2.9952,0.8736,3.12,3.34416,0.97538,3.4835000000000003,0.23376000000000002,0.06818,0.24350000000000002,3.1104,0.9072,3.24
2021-01-12 21:30:00,2.99904,0.87472,3.124,0.23424000000000003,0.06832,0.244,2.7648,0.8064,2.88,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.23424000000000003,0.06832,0.244,2.8992,0.8456,3.02
2021-01-12 22:00:00,2.82768,0.82474,2.9455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.592,0.756,2.7,2.9620800000000003,0.86394,3.0855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7264,0.7952,2.84
2021-01-12 22:30:00,2.67264,0.7795200000000001,2.784,0.23424000000000003,0.06832,0.244,2.4384,0.7112,2.54,2.81664,0.82152,2.934,0.23424000000000003,0.06832,0.244,2.5824,0.7532,2.69
2021-01-12 23:00:00,2.46192,0.71806,2.5645,0.23472,0.06846000000000001,0.24450000000000002,2.2272,0.6496000000000001,2.32,2.59632,0.75726,2.7045,0.23472,0.06846000000000001,0.24450000000000002,2.3616,0.6888000000000001,2.46
2021-01-12 23:30:00,2.2704,0.6622,2.365,0.23520000000000002,0.06860000000000001,0.245,2.0352,0.5936,2.12,2.4048,0.7014,2.505,0.23520000000000002,0.06860000000000001,0.245,2.1696,0.6328,2.26
2021-01-13 00:00:00,2.11632,0.61726,2.2045,0.23472,0.06846000000000001,0.24450000000000002,1.8816000000000002,0.5488000000000001,1.96,2.26032,0.6592600000000001,2.3545,0.23472,0.06846000000000001,0.24450000000000002,2.0256,0.5908,2.11
2021-01-13 00:30:00,2.12688,0.62034,2.2155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8912,0.5516,1.97,2.26128,0.65954,2.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0256,0.5908,2.11
2021-01-13 01:00:00,2.21232,0.6452600000000001,2.3045,0.23472,0.06846000000000001,0.24450000000000002,1.9776,0.5768,2.06,2.35632,0.6872600000000001,2.4545,0.23472,0.06846000000000001,0.24450000000000002,2.1216,0.6188,2.21
2021-01-13 01:30:00,2.23104,0.6507200000000001,2.324,0.23424000000000003,0.06832,0.244,1.9968,0.5824,2.08,2.3750400000000003,0.69272,2.474,0.23424000000000003,0.06832,0.244,2.1408,0.6244000000000001,2.23
2021-01-13 02:00:00,2.17488,0.63434,2.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9392,0.5656,2.02,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16
2021-01-13 02:30:00,2.16384,0.63112,2.254,0.23424000000000003,0.06832,0.244,1.9296000000000002,0.5628000000000001,2.01,2.29824,0.67032,2.394,0.23424000000000003,0.06832,0.244,2.064,0.602,2.15
2021-01-13 03:00:00,2.11776,0.61768,2.206,0.23616,0.06888000000000001,0.246,1.8816000000000002,0.5488000000000001,1.96,2.26176,0.65968,2.356,0.23616,0.06888000000000001,0.246,2.0256,0.5908,2.11
2021-01-13 03:30:00,2.08704,0.60872,2.174,0.23424000000000003,0.06832,0.244,1.8528,0.5404,1.9300000000000002,2.24064,0.6535200000000001,2.334,0.23424000000000003,0.06832,0.244,2.0064,0.5852,2.09
2021-01-13 04:00:00,2.07792,0.60606,2.1645,0.23472,0.06846000000000001,0.24450000000000002,1.8432,0.5376000000000001,1.92,2.23152,0.6508600000000001,2.3245,0.23472,0.06846000000000001,0.24450000000000002,1.9968,0.5824,2.08
2021-01-13 04:30:00,2.0856,0.6083000000000001,2.1725,0.2328,0.0679,0.24250000000000002,1.8528,0.5404,1.9300000000000002,2.2296,0.6503,2.3225,0.2328,0.0679,0.24250000000000002,1.9968,0.5824,2.08
2021-01-13 05:00:00,2.0976,0.6118,2.185,0.23520000000000002,0.06860000000000001,0.245,1.8624,0.5432,1.94,2.2512,0.6566000000000001,2.345,0.23520000000000002,0.06860000000000001,0.245,2.016,0.588,2.1
2021-01-13 05:30:00,2.14656,0.6260800000000001,2.236,0.23616,0.06888000000000001,0.246,1.9104,0.5572,1.99,2.30016,0.67088,2.396,0.23616,0.06888000000000001,0.246,2.064,0.602,2.15
2021-01-13 06:00:00,2.27088,0.66234,2.3655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0352,0.5936,2.12,2.41488,0.7043400000000001,2.5155000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1792,0.6356,2.27
2021-01-13 06:30:00,2.5166399999999998,0.73402,2.6215,0.23184000000000002,0.06762,0.24150000000000002,2.2848,0.6664,2.38,2.67984,0.7816200000000001,2.7915,0.23184000000000002,0.06762,0.24150000000000002,2.448,0.714,2.55
2021-01-13 07:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.22752000000000003,0.06636,0.23700000000000002,2.496,0.728,2.6,2.86752,0.8363600000000001,2.987,0.22752000000000003,0.06636,0.23700000000000002,2.64,0.77,2.75
2021-01-13 07:30:00,3.06,0.8925000000000001,3.1875,0.228,0.0665,0.23750000000000002,2.832,0.8260000000000001,2.95,3.1848,0.9289000000000001,3.3175,0.228,0.0665,0.23750000000000002,2.9568000000000003,0.8624,3.08
2021-01-13 08:00:00,3.3590400000000002,0.97972,3.499,0.22944,0.06692000000000001,0.23900000000000002,3.1296,0.9128000000000001,3.26,3.46464,1.01052,3.609,0.22944,0.06692000000000001,0.23900000000000002,3.2352,0.9436,3.37
2021-01-13 08:30:00,3.51024,1.02382,3.6565000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2736,0.9548000000000001,3.41,3.60624,1.05182,3.7565,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.3696,0.9828,3.51
2021-01-13 09:00:00,3.69168,1.07674,3.8455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.456,1.008,3.6,3.75888,1.09634,3.9155,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5232,1.0276,3.67
2021-01-13 09:30:00,3.79824,1.10782,3.9565,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.5616,1.0388,3.71,3.84624,1.12182,4.0065,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.6096,1.0528,3.76
2021-01-13 10:00:00,3.79008,1.10544,3.948,0.23808,0.06944,0.248,3.552,1.036,3.7,3.82848,1.11664,3.988,0.23808,0.06944,0.248,3.5904,1.0472,3.74
2021-01-13 10:30:00,3.82512,1.11566,3.9845,0.23472,0.06846000000000001,0.24450000000000002,3.5904,1.0472,3.74,3.84432,1.12126,4.0045,0.23472,0.06846000000000001,0.24450000000000002,3.6096,1.0528,3.76
2021-01-13 11:00:00,3.816,1.113,3.975,0.23520000000000002,0.06860000000000001,0.245,3.5808,1.0444,3.73,3.8352,1.1186,3.995,0.23520000000000002,0.06860000000000001,0.245,3.6,1.05,3.75
2021-01-13 11:30:00,3.83472,1.11846,3.9945,0.23472,0.06846000000000001,0.24450000000000002,3.6,1.05,3.75,3.8635200000000003,1.12686,4.0245,0.23472,0.06846000000000001,0.24450000000000002,3.6288,1.0584,3.7800000000000002
2021-01-13 12:00:00,3.8332800000000002,1.11804,3.993,0.23328000000000002,0.06804,0.243,3.6,1.05,3.75,3.81408,1.11244,3.973,0.23328000000000002,0.06804,0.243,3.5808,1.0444,3.73
2021-01-13 12:30:00,3.93024,1.14632,4.094,0.23424000000000003,0.06832,0.244,3.696,1.078,3.85,3.94944,1.15192,4.114,0.23424000000000003,0.06832,0.244,3.7152000000000003,1.0836000000000001,3.87
2021-01-13 13:00:00,4.03776,1.17768,4.206,0.23616,0.06888000000000001,0.246,3.8016,1.1088,3.96,4.08576,1.19168,4.256,0.23616,0.06888000000000001,0.246,3.8496,1.1228,4.01
2021-01-13 13:30:00,3.90144,1.13792,4.064,0.23424000000000003,0.06832,0.244,3.6672000000000002,1.0696,3.8200000000000003,3.92064,1.14352,4.084,0.23424000000000003,0.06832,0.244,3.6864,1.0752,3.84
2021-01-13 14:00:00,3.90144,1.13792,4.064,0.23424000000000003,0.06832,0.244,3.6672000000000002,1.0696,3.8200000000000003,3.93024,1.14632,4.094,0.23424000000000003,0.06832,0.244,3.696,1.078,3.85
2021-01-13 14:30:00,3.82512,1.11566,3.9845,0.23472,0.06846000000000001,0.24450000000000002,3.5904,1.0472,3.74,3.87312,1.1296599999999999,4.0345,0.23472,0.06846000000000001,0.24450000000000002,3.6384,1.0612,3.79
2021-01-13 15:00:00,3.76608,1.09844,3.923,0.23328000000000002,0.06804,0.243,3.5328,1.0304,3.68,3.82368,1.11524,3.983,0.23328000000000002,0.06804,0.243,3.5904,1.0472,3.74
2021-01-13 15:30:00,3.7968,1.1074,3.955,0.23520000000000002,0.06860000000000001,0.245,3.5616,1.0388,3.71,3.8448,1.1214,4.005,0.23520000000000002,0.06860000000000001,0.245,3.6096,1.0528,3.76
2021-01-13 16:00:00,3.8832,1.1326,4.045,0.23520000000000002,0.06860000000000001,0.245,3.648,1.064,3.8,3.9312,1.1466,4.095,0.23520000000000002,0.06860000000000001,0.245,3.696,1.078,3.85
2021-01-13 16:30:00,4.1016,1.1963,4.2725,0.2328,0.0679,0.24250000000000002,3.8688000000000002,1.1284,4.03,4.1592,1.2131,4.3325,0.2328,0.0679,0.24250000000000002,3.9264,1.1452,4.09
2021-01-13 17:00:00,4.3632,1.2726,4.545,0.23520000000000002,0.06860000000000001,0.245,4.128,1.204,4.3,4.5744,1.3342,4.765,0.23520000000000002,0.06860000000000001,0.245,4.3392,1.2656,4.52
2021-01-13 17:30:00,4.3728,1.2754,4.555,0.23520000000000002,0.06860000000000001,0.245,4.1376,1.2068,4.31,4.5936,1.3397999999999999,4.785,0.23520000000000002,0.06860000000000001,0.245,4.3584,1.2711999999999999,4.54
2021-01-13 18:00:00,4.30464,1.25552,4.484,0.23424000000000003,0.06832,0.244,4.0704,1.1872,4.24,4.54464,1.32552,4.734,0.23424000000000003,0.06832,0.244,4.3104,1.2572,4.49
2021-01-13 18:30:00,4.13232,1.20526,4.3045,0.23472,0.06846000000000001,0.24450000000000002,3.8976,1.1368,4.06,4.36272,1.2724600000000001,4.5445,0.23472,0.06846000000000001,0.24450000000000002,4.128,1.204,4.3
2021-01-13 19:00:00,3.96816,1.15738,4.1335,0.23376000000000002,0.06818,0.24350000000000002,3.7344,1.0892,3.89,4.13136,1.20498,4.3035,0.23376000000000002,0.06818,0.24350000000000002,3.8976,1.1368,4.06
2021-01-13 19:30:00,3.73776,1.09018,3.8935,0.23376000000000002,0.06818,0.24350000000000002,3.504,1.022,3.65,3.85296,1.12378,4.0135,0.23376000000000002,0.06818,0.24350000000000002,3.6192,1.0556,3.77
2021-01-13 20:00:00,3.59424,1.04832,3.7439999999999998,0.23424000000000003,0.06832,0.244,3.36,0.98,3.5,3.70944,1.08192,3.864,0.23424000000000003,0.06832,0.244,3.4752,1.0136,3.62
2021-01-13 20:30:00,3.44976,1.00618,3.5935,0.23376000000000002,0.06818,0.24350000000000002,3.216,0.9380000000000001,3.35,3.56496,1.03978,3.7135,0.23376000000000002,0.06818,0.24350000000000002,3.3312,0.9716,3.47
2021-01-13 21:00:00,3.27696,0.9557800000000001,3.4135,0.23376000000000002,0.06818,0.24350000000000002,3.0432,0.8876000000000001,3.17,3.40176,0.9921800000000001,3.5435,0.23376000000000002,0.06818,0.24350000000000002,3.168,0.924,3.3
2021-01-13 21:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,2.832,0.8260000000000001,2.95,3.20016,0.9333800000000001,3.3335,0.23376000000000002,0.06818,0.24350000000000002,2.9664,0.8652000000000001,3.09
2021-01-13 22:00:00,2.8555200000000003,0.83286,2.9745,0.23472,0.06846000000000001,0.24450000000000002,2.6208,0.7644000000000001,2.73,2.99952,0.8748600000000001,3.1245,0.23472,0.06846000000000001,0.24450000000000002,2.7648,0.8064,2.88
2021-01-13 22:30:00,2.65248,0.7736400000000001,2.763,0.23328000000000002,0.06804,0.243,2.4192,0.7056,2.52,2.78688,0.8128400000000001,2.903,0.23328000000000002,0.06804,0.243,2.5536,0.7448,2.66
2021-01-13 23:00:00,2.43264,0.70952,2.534,0.23424000000000003,0.06832,0.244,2.1984,0.6412,2.29,2.5766400000000003,0.7515200000000001,2.684,0.23424000000000003,0.06832,0.244,2.3424,0.6832,2.44
2021-01-13 23:30:00,2.25984,0.65912,2.354,0.23424000000000003,0.06832,0.244,2.0256,0.5908,2.11,2.40384,0.7011200000000001,2.504,0.23424000000000003,0.06832,0.244,2.1696,0.6328,2.26
2021-01-14 00:00:00,2.14368,0.62524,2.233,0.23328000000000002,0.06804,0.243,1.9104,0.5572,1.99,2.27808,0.66444,2.373,0.23328000000000002,0.06804,0.243,2.0448,0.5964,2.13
2021-01-14 00:30:00,2.18304,0.6367200000000001,2.274,0.23424000000000003,0.06832,0.244,1.9488,0.5684,2.03,2.30784,0.67312,2.404,0.23424000000000003,0.06832,0.244,2.0736,0.6048,2.16
2021-01-14 01:00:00,2.26944,0.6619200000000001,2.364,0.23424000000000003,0.06832,0.244,2.0352,0.5936,2.12,2.39424,0.69832,2.4939999999999998,0.23424000000000003,0.06832,0.244,2.16,0.63,2.25
2021-01-14 01:30:00,2.26896,0.66178,2.3635,0.23376000000000002,0.06818,0.24350000000000002,2.0352,0.5936,2.12,2.38416,0.6953800000000001,2.4835000000000003,0.23376000000000002,0.06818,0.24350000000000002,2.1504,0.6272,2.24
2021-01-14 02:00:00,2.22144,0.64792,2.314,0.23424000000000003,0.06832,0.244,1.9872,0.5796,2.07,2.34624,0.68432,2.444,0.23424000000000003,0.06832,0.244,2.112,0.616,2.2
2021-01-14 02:30:00,2.18448,0.63714,2.2755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9488,0.5684,2.03,2.31888,0.67634,2.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0832,0.6076,2.17
2021-01-14 03:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.23424000000000003,0.06832,0.244,1.92,0.56,2.0,2.27904,0.6647200000000001,2.374,0.23424000000000003,0.06832,0.244,2.0448,0.5964,2.13
2021-01-14 03:30:00,2.15472,0.62846,2.2445,0.23472,0.06846000000000001,0.24450000000000002,1.92,0.56,2.0,2.27952,0.66486,2.3745,0.23472,0.06846000000000001,0.24450000000000002,2.0448,0.5964,2.13
2021-01-14 04:00:00,2.13456,0.62258,2.2235,0.23376000000000002,0.06818,0.24350000000000002,1.9008,0.5544,1.98,2.26896,0.66178,2.3635,0.23376000000000002,0.06818,0.24350000000000002,2.0352,0.5936,2.12
2021-01-14 04:30:00,2.11776,0.61768,2.206,0.23616,0.06888000000000001,0.246,1.8816000000000002,0.5488000000000001,1.96,2.26176,0.65968,2.356,0.23616,0.06888000000000001,0.246,2.0256,0.5908,2.11
2021-01-14 05:00:00,2.10768,0.6147400000000001,2.1955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8719999999999999,0.546,1.9500000000000002,2.25168,0.6567400000000001,2.3455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.016,0.588,2.1
2021-01-14 05:30:00,2.16432,0.63126,2.2545,0.23472,0.06846000000000001,0.24450000000000002,1.9296000000000002,0.5628000000000001,2.01,2.31792,0.6760600000000001,2.4145,0.23472,0.06846000000000001,0.24450000000000002,2.0832,0.6076,2.17
2021-01-14 06:00:00,2.33136,0.67998,2.4285,0.22896000000000002,0.06678,0.23850000000000002,2.1024,0.6132000000000001,2.19,2.4753600000000002,0.7219800000000001,2.5785,0.22896000000000002,0.06678,0.23850000000000002,2.2464,0.6552,2.34
2021-01-14 06:30:00,2.6376,0.7693,2.7475,0.228,0.0665,0.23750000000000002,2.4096,0.7028,2.51,2.8008,0.8169000000000001,2.9175,0.228,0.0665,0.23750000000000002,2.5728,0.7504000000000001,2.68
2021-01-14 07:00:00,2.82048,0.82264,2.938,0.22848000000000002,0.06664,0.23800000000000002,2.592,0.756,2.7,2.99328,0.87304,3.118,0.22848000000000002,0.06664,0.23800000000000002,2.7648,0.8064,2.88
2021-01-14 07:30:00,3.13632,0.9147600000000001,3.267,0.22752000000000003,0.06636,0.23700000000000002,2.9088000000000003,0.8484,3.03,3.24192,0.9455600000000001,3.377,0.22752000000000003,0.06636,0.23700000000000002,3.0144,0.8792000000000001,3.14
2021-01-14 08:00:00,3.37968,0.9857400000000001,3.5205,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.1488,0.9184,3.2800000000000002,3.45648,1.00814,3.6005000000000003,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.2256,0.9408000000000001,3.36
2021-01-14 08:30:00,3.56592,1.04006,3.7145,0.23472,0.06846000000000001,0.24450000000000002,3.3312,0.9716,3.47,3.65232,1.06526,3.8045,0.23472,0.06846000000000001,0.24450000000000002,3.4176,0.9968,3.56
2021-01-14 09:00:00,3.75744,1.09592,3.914,0.23424000000000003,0.06832,0.244,3.5232,1.0276,3.67,3.84384,1.12112,4.004,0.23424000000000003,0.06832,0.244,3.6096,1.0528,3.76
2021-01-14 09:30:00,3.8635200000000003,1.12686,4.0245,0.23472,0.06846000000000001,0.24450000000000002,3.6288,1.0584,3.7800000000000002,3.94992,1.15206,4.1145,0.23472,0.06846000000000001,0.24450000000000002,3.7152000000000003,1.0836000000000001,3.87
2021-01-14 10:00:00,3.98832,1.16326,4.1545,0.23472,0.06846000000000001,0.24450000000000002,3.7536,1.0948,3.91,4.06512,1.18566,4.2345,0.23472,0.06846000000000001,0.24450000000000002,3.8304,1.1172,3.99
2021-01-14 10:30:00,3.97872,1.16046,4.1445,0.23472,0.06846000000000001,0.24450000000000002,3.7439999999999998,1.092,3.9,4.04592,1.18006,4.2145,0.23472,0.06846000000000001,0.24450000000000002,3.8112,1.1116,3.9699999999999998
2021-01-14 11:00:00,4.03632,1.17726,4.2045,0.23472,0.06846000000000001,0.24450000000000002,3.8016,1.1088,3.96,4.10352,1.19686,4.2745,0.23472,0.06846000000000001,0.24450000000000002,3.8688000000000002,1.1284,4.03
2021-01-14 11:30:00,4.0656,1.1858,4.235,0.23520000000000002,0.06860000000000001,0.245,3.8304,1.1172,3.99,4.1328,1.2054,4.305,0.23520000000000002,0.06860000000000001,0.245,3.8976,1.1368,4.06
2021-01-14 12:00:00,4.03536,1.17698,4.2035,0.23376000000000002,0.06818,0.24350000000000002,3.8016,1.1088,3.96,4.11216,1.1993800000000001,4.2835,0.23376000000000002,0.06818,0.24350000000000002,3.8784,1.1312,4.04
2021-01-14 12:30:00,4.1424,1.2082,4.315,0.23520000000000002,0.06860000000000001,0.245,3.9072,1.1396,4.07,4.0944,1.1942,4.265,0.23520000000000002,0.06860000000000001,0.245,3.8592,1.1256,4.02
2021-01-14 13:00:00,4.13232,1.20526,4.3045,0.23472,0.06846000000000001,0.24450000000000002,3.8976,1.1368,4.06,4.20912,1.22766,4.3845,0.23472,0.06846000000000001,0.24450000000000002,3.9744,1.1592,4.14
2021-01-14 13:30:00,3.9878400000000003,1.16312,4.154,0.23424000000000003,0.06832,0.244,3.7536,1.0948,3.91,4.07424,1.18832,4.244,0.23424000000000003,0.06832,0.244,3.84,1.12,4.0
2021-01-14 14:00:00,3.90288,1.13834,4.0655,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.98928,1.16354,4.1555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.7536,1.0948,3.91
2021-01-14 14:30:00,3.85392,1.12406,4.0145,0.23472,0.06846000000000001,0.24450000000000002,3.6192,1.0556,3.77,3.93072,1.14646,4.0945,0.23472,0.06846000000000001,0.24450000000000002,3.696,1.078,3.85
2021-01-14 15:00:00,3.80544,1.10992,3.964,0.23424000000000003,0.06832,0.244,3.5712,1.0416,3.7199999999999998,3.89184,1.1351200000000001,4.054,0.23424000000000003,0.06832,0.244,3.6576,1.0668,3.81
2021-01-14 15:30:00,3.76704,1.09872,3.924,0.23424000000000003,0.06832,0.244,3.5328,1.0304,3.68,3.85344,1.12392,4.014,0.23424000000000003,0.06832,0.244,3.6192,1.0556,3.77
2021-01-14 16:00:00,3.81696,1.11328,3.976,0.23616,0.06888000000000001,0.246,3.5808,1.0444,3.73,3.90336,1.13848,4.066,0.23616,0.06888000000000001,0.246,3.6672000000000002,1.0696,3.8200000000000003
2021-01-14 16:30:00,3.99648,1.16564,4.163,0.23328000000000002,0.06804,0.243,3.7632,1.0976,3.92,4.09248,1.19364,4.263,0.23328000000000002,0.06804,0.243,3.8592,1.1256,4.02
2021-01-14 17:00:00,4.34448,1.26714,4.5255,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.1088000000000005,1.1984,4.28,4.53648,1.32314,4.7255,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.3008,1.2544,4.48
2021-01-14 17:30:00,4.52688,1.32034,4.7155000000000005,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.2912,1.2516,4.47,4.69008,1.36794,4.8855,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.4544,1.2992,4.64
2021-01-14 18:00:00,4.40928,1.28604,4.593,0.23328000000000002,0.06804,0.243,4.176,1.218,4.35,4.54368,1.32524,4.733,0.23328000000000002,0.06804,0.243,4.3104,1.2572,4.49
2021-01-14 18:30:00,4.1808,1.2194,4.355,0.23520000000000002,0.06860000000000001,0.245,3.9455999999999998,1.1508,4.11,4.3152,1.2586,4.495,0.23520000000000002,0.06860000000000001,0.245,4.08,1.19,4.25
