Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 19:00:00,4.0944,1.1942,4.265,0.23520000000000002,0.06860000000000001,0.245,3.8592,1.1256,4.02,4.2384,1.2362,4.415,0.23520000000000002,0.06860000000000001,0.245,4.0032,1.1676,4.17
2021-01-14 19:30:00,3.88176,1.13218,4.0435,0.23376000000000002,0.06818,0.24350000000000002,3.648,1.064,3.8,3.99696,1.16578,4.1635,0.23376000000000002,0.06818,0.24350000000000002,3.7632,1.0976,3.92
2021-01-14 20:00:00,3.7104,1.0822,3.865,0.23520000000000002,0.06860000000000001,0.245,3.4752,1.0136,3.62,3.7776,1.1018,3.935,0.23520000000000002,0.06860000000000001,0.245,3.5423999999999998,1.0332,3.69
2021-01-14 20:30:00,3.5472,1.0346,3.6950000000000003,0.23520000000000002,0.06860000000000001,0.245,3.312,0.966,3.45,3.624,1.057,3.775,0.23520000000000002,0.06860000000000001,0.245,3.3888,0.9884000000000001,3.5300000000000002
2021-01-14 21:00:00,3.4296,1.0003,3.5725,0.2328,0.0679,0.24250000000000002,3.1968,0.9324,3.33,3.5064,1.0227,3.6525,0.2328,0.0679,0.24250000000000002,3.2736,0.9548000000000001,3.41
2021-01-14 21:30:00,3.18144,0.9279200000000001,3.314,0.23424000000000003,0.06832,0.244,2.9472,0.8596,3.07,3.26784,0.9531200000000001,3.404,0.23424000000000003,0.06832,0.244,3.0336,0.8848,3.16
2021-01-14 22:00:00,2.98944,0.87192,3.114,0.23424000000000003,0.06832,0.244,2.7552,0.8036000000000001,2.87,3.08544,0.89992,3.214,0.23424000000000003,0.06832,0.244,2.8512,0.8316,2.9699999999999998
2021-01-14 22:30:00,2.74992,0.8020600000000001,2.8645,0.23472,0.06846000000000001,0.24450000000000002,2.5152,0.7336,2.62,2.84592,0.83006,2.9645,0.23472,0.06846000000000001,0.24450000000000002,2.6112,0.7616,2.7199999999999998
2021-01-14 23:00:00,2.50032,0.72926,2.6045,0.23472,0.06846000000000001,0.24450000000000002,2.2656,0.6608,2.36,2.63472,0.76846,2.7445,0.23472,0.06846000000000001,0.24450000000000002,2.4,0.7000000000000001,2.5
2021-01-14 23:30:00,2.3352,0.6811,2.4325,0.2328,0.0679,0.24250000000000002,2.1024,0.6132000000000001,2.19,2.4696,0.7203,2.5725,0.2328,0.0679,0.24250000000000002,2.2368,0.6524,2.33
2021-01-15 00:00:00,2.2027200000000002,0.64246,2.2945,0.23472,0.06846000000000001,0.24450000000000002,1.968,0.5740000000000001,2.05,2.33712,0.68166,2.4345,0.23472,0.06846000000000001,0.24450000000000002,2.1024,0.6132000000000001,2.19
2021-01-15 00:30:00,2.25024,0.65632,2.344,0.23424000000000003,0.06832,0.244,2.016,0.588,2.1,2.38464,0.69552,2.484,0.23424000000000003,0.06832,0.244,2.1504,0.6272,2.24
2021-01-15 01:00:00,2.328,0.679,2.425,0.23520000000000002,0.06860000000000001,0.245,2.0928,0.6104,2.18,2.4624,0.7182000000000001,2.565,0.23520000000000002,0.06860000000000001,0.245,2.2272,0.6496000000000001,2.32
2021-01-15 01:30:00,2.34816,0.68488,2.446,0.23616,0.06888000000000001,0.246,2.112,0.616,2.2,2.47296,0.72128,2.576,0.23616,0.06888000000000001,0.246,2.2368,0.6524,2.33
2021-01-15 02:00:00,2.29632,0.66976,2.392,0.23232000000000003,0.06776,0.242,2.064,0.602,2.15,2.42112,0.70616,2.5220000000000002,0.23232000000000003,0.06776,0.242,2.1888,0.6384000000000001,2.2800000000000002
2021-01-15 02:30:00,2.23344,0.65142,2.3265000000000002,0.22704000000000002,0.06622,0.23650000000000002,2.0064,0.5852,2.09,2.37744,0.69342,2.4765,0.22704000000000002,0.06622,0.23650000000000002,2.1504,0.6272,2.24
2021-01-15 03:00:00,2.20512,0.6431600000000001,2.297,0.22752000000000003,0.06636,0.23700000000000002,1.9776,0.5768,2.06,2.3395200000000003,0.6823600000000001,2.437,0.22752000000000003,0.06636,0.23700000000000002,2.112,0.616,2.2
2021-01-15 03:30:00,2.1864,0.6377,2.2775,0.228,0.0665,0.23750000000000002,1.9584000000000001,0.5712,2.04,2.3112,0.6741,2.4075,0.228,0.0665,0.23750000000000002,2.0832,0.6076,2.17
2021-01-15 04:00:00,2.1849600000000002,0.6372800000000001,2.276,0.22656,0.06608,0.23600000000000002,1.9584000000000001,0.5712,2.04,2.33856,0.68208,2.436,0.22656,0.06608,0.23600000000000002,2.112,0.616,2.2
2021-01-15 04:30:00,2.12832,0.6207600000000001,2.217,0.22752000000000003,0.06636,0.23700000000000002,1.9008,0.5544,1.98,2.2915200000000002,0.6683600000000001,2.387,0.22752000000000003,0.06636,0.23700000000000002,2.064,0.602,2.15
2021-01-15 05:00:00,2.1096,0.6153000000000001,2.1975,0.228,0.0665,0.23750000000000002,1.8816000000000002,0.5488000000000001,1.96,2.2632,0.6601,2.3575,0.228,0.0665,0.23750000000000002,2.0352,0.5936,2.12
2021-01-15 05:30:00,2.16768,0.63224,2.258,0.22848000000000002,0.06664,0.23800000000000002,1.9392,0.5656,2.02,2.31168,0.6742400000000001,2.408,0.22848000000000002,0.06664,0.23800000000000002,2.0832,0.6076,2.17
2021-01-15 06:00:00,2.26608,0.6609400000000001,2.3605,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.0352,0.5936,2.12,2.4100800000000002,0.70294,2.5105,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.1792,0.6356,2.27
2021-01-15 06:30:00,2.47056,0.7205800000000001,2.5735,0.23376000000000002,0.06818,0.24350000000000002,2.2368,0.6524,2.33,2.61456,0.76258,2.7235,0.23376000000000002,0.06818,0.24350000000000002,2.3808,0.6944,2.48
2021-01-15 07:00:00,2.67408,0.7799400000000001,2.7855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4384,0.7112,2.54,2.79888,0.8163400000000001,2.9155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5632,0.7476,2.67
2021-01-15 07:30:00,2.99184,0.8726200000000001,3.1165,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.7552,0.8036000000000001,2.87,3.09744,0.9034200000000001,3.2265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8608000000000002,0.8344,2.98
2021-01-15 08:00:00,3.2712,0.9541000000000001,3.4075,0.2376,0.0693,0.24750000000000003,3.0336,0.8848,3.16,3.3672,0.9821000000000001,3.5075000000000003,0.2376,0.0693,0.24750000000000003,3.1296,0.9128000000000001,3.26
2021-01-15 08:30:00,3.53904,1.03222,3.6865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.3024,0.9632000000000001,3.44,3.61584,1.05462,3.7665,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.3792,0.9856,3.52
2021-01-15 09:00:00,3.7032,1.0801,3.8575,0.2376,0.0693,0.24750000000000003,3.4656000000000002,1.0108,3.61,3.7800000000000002,1.1025,3.9375,0.2376,0.0693,0.24750000000000003,3.5423999999999998,1.0332,3.69
2021-01-15 09:30:00,3.83616,1.11888,3.996,0.23616,0.06888000000000001,0.246,3.6,1.05,3.75,3.8745600000000002,1.13008,4.036,0.23616,0.06888000000000001,0.246,3.6384,1.0612,3.79
2021-01-15 10:00:00,3.86448,1.12714,4.0255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.6288,1.0584,3.7800000000000002,3.82608,1.11594,3.9855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5904,1.0472,3.74
2021-01-15 10:30:00,3.81936,1.11398,3.9785,0.22896000000000002,0.06678,0.23850000000000002,3.5904,1.0472,3.74,3.89616,1.13638,4.0585,0.22896000000000002,0.06678,0.23850000000000002,3.6672000000000002,1.0696,3.8200000000000003
2021-01-15 11:00:00,3.8812800000000003,1.13204,4.043,0.23328000000000002,0.06804,0.243,3.648,1.064,3.8,3.95808,1.1544400000000001,4.123,0.23328000000000002,0.06804,0.243,3.7248,1.0864,3.88
2021-01-15 11:30:00,3.93072,1.14646,4.0945,0.23472,0.06846000000000001,0.24450000000000002,3.696,1.078,3.85,3.98832,1.16326,4.1545,0.23472,0.06846000000000001,0.24450000000000002,3.7536,1.0948,3.91
2021-01-15 12:00:00,3.93888,1.14884,4.103,0.23328000000000002,0.06804,0.243,3.7056,1.0808,3.86,4.00608,1.16844,4.173,0.23328000000000002,0.06804,0.243,3.7728,1.1004,3.93
2021-01-15 12:30:00,4.02624,1.17432,4.194,0.23424000000000003,0.06832,0.244,3.792,1.106,3.95,4.07424,1.18832,4.244,0.23424000000000003,0.06832,0.244,3.84,1.12,4.0
2021-01-15 13:00:00,4.07424,1.18832,4.244,0.23424000000000003,0.06832,0.244,3.84,1.12,4.0,4.13184,1.20512,4.304,0.23424000000000003,0.06832,0.244,3.8976,1.1368,4.06
2021-01-15 13:30:00,3.91296,1.14128,4.076,0.23616,0.06888000000000001,0.246,3.6768,1.0724,3.83,3.97056,1.15808,4.136,0.23616,0.06888000000000001,0.246,3.7344,1.0892,3.89
2021-01-15 14:00:00,3.84288,1.12084,4.003,0.23328000000000002,0.06804,0.243,3.6096,1.0528,3.76,3.9100800000000002,1.14044,4.073,0.23328000000000002,0.06804,0.243,3.6768,1.0724,3.83
2021-01-15 14:30:00,3.80592,1.11006,3.9645,0.23472,0.06846000000000001,0.24450000000000002,3.5712,1.0416,3.7199999999999998,3.87312,1.1296599999999999,4.0345,0.23472,0.06846000000000001,0.24450000000000002,3.6384,1.0612,3.79
2021-01-15 15:00:00,3.80592,1.11006,3.9645,0.23472,0.06846000000000001,0.24450000000000002,3.5712,1.0416,3.7199999999999998,3.85392,1.12406,4.0145,0.23472,0.06846000000000001,0.24450000000000002,3.6192,1.0556,3.77
2021-01-15 15:30:00,3.80448,1.10964,3.963,0.23328000000000002,0.06804,0.243,3.5712,1.0416,3.7199999999999998,3.8812800000000003,1.13204,4.043,0.23328000000000002,0.06804,0.243,3.648,1.064,3.8
2021-01-15 16:00:00,3.81504,1.11272,3.974,0.23424000000000003,0.06832,0.244,3.5808,1.0444,3.73,3.90144,1.13792,4.064,0.23424000000000003,0.06832,0.244,3.6672000000000002,1.0696,3.8200000000000003
2021-01-15 16:30:00,3.99744,1.16592,4.164,0.23424000000000003,0.06832,0.244,3.7632,1.0976,3.92,4.06464,1.18552,4.234,0.23424000000000003,0.06832,0.244,3.8304,1.1172,3.99
2021-01-15 17:00:00,4.29408,1.25244,4.473,0.23328000000000002,0.06804,0.243,4.0608,1.1844000000000001,4.23,4.48608,1.30844,4.673,0.23328000000000002,0.06804,0.243,4.2528,1.2404,4.43
2021-01-15 17:30:00,4.4116800000000005,1.28674,4.5955,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.176,1.218,4.35,4.60368,1.34274,4.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.368,1.274,4.55
2021-01-15 18:00:00,4.28544,1.24992,4.464,0.23424000000000003,0.06832,0.244,4.0512,1.1816,4.22,4.52544,1.31992,4.714,0.23424000000000003,0.06832,0.244,4.2912,1.2516,4.47
2021-01-15 18:30:00,4.16976,1.21618,4.3435,0.23376000000000002,0.06818,0.24350000000000002,3.936,1.148,4.1,4.40976,1.28618,4.5935,0.23376000000000002,0.06818,0.24350000000000002,4.176,1.218,4.35
2021-01-15 19:00:00,4.0176,1.1718,4.185,0.23520000000000002,0.06860000000000001,0.245,3.7824,1.1032,3.94,4.1904,1.2222,4.365,0.23520000000000002,0.06860000000000001,0.245,3.9552,1.1536,4.12
2021-01-15 19:30:00,3.76656,1.0985800000000001,3.9235,0.23376000000000002,0.06818,0.24350000000000002,3.5328,1.0304,3.68,3.92976,1.14618,4.0935,0.23376000000000002,0.06818,0.24350000000000002,3.696,1.078,3.85
2021-01-15 20:00:00,3.5376000000000003,1.0318,3.685,0.23520000000000002,0.06860000000000001,0.245,3.3024,0.9632000000000001,3.44,3.672,1.071,3.825,0.23520000000000002,0.06860000000000001,0.245,3.4368,1.0024,3.58
2021-01-15 20:30:00,3.43104,1.00072,3.574,0.23424000000000003,0.06832,0.244,3.1968,0.9324,3.33,3.54624,1.03432,3.694,0.23424000000000003,0.06832,0.244,3.312,0.966,3.45
2021-01-15 21:00:00,3.24816,0.9473800000000001,3.3835,0.23376000000000002,0.06818,0.24350000000000002,3.0144,0.8792000000000001,3.14,3.35376,0.97818,3.4935,0.23376000000000002,0.06818,0.24350000000000002,3.12,0.91,3.25
2021-01-15 21:30:00,3.07536,0.8969800000000001,3.2035,0.23376000000000002,0.06818,0.24350000000000002,2.8416,0.8288000000000001,2.96,3.17136,0.92498,3.3035,0.23376000000000002,0.06818,0.24350000000000002,2.9376,0.8568,3.06
2021-01-15 22:00:00,2.91264,0.84952,3.034,0.23424000000000003,0.06832,0.244,2.6784,0.7812,2.79,3.02784,0.8831200000000001,3.154,0.23424000000000003,0.06832,0.244,2.7936,0.8148000000000001,2.91
2021-01-15 22:30:00,2.71008,0.79044,2.823,0.23328000000000002,0.06804,0.243,2.4768,0.7224,2.58,2.81568,0.8212400000000001,2.933,0.23328000000000002,0.06804,0.243,2.5824,0.7532,2.69
2021-01-15 23:00:00,2.50992,0.73206,2.6145,0.23472,0.06846000000000001,0.24450000000000002,2.2752,0.6636000000000001,2.37,2.62512,0.76566,2.7345,0.23472,0.06846000000000001,0.24450000000000002,2.3904,0.6972,2.49
2021-01-15 23:30:00,2.3472,0.6846,2.445,0.23520000000000002,0.06860000000000001,0.245,2.112,0.616,2.2,2.472,0.721,2.575,0.23520000000000002,0.06860000000000001,0.245,2.2368,0.6524,2.33
2021-01-16 00:00:00,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04,2.31696,0.67578,2.4135,0.23376000000000002,0.06818,0.24350000000000002,2.0832,0.6076,2.17
2021-01-16 00:30:00,2.25216,0.65688,2.346,0.23616,0.06888000000000001,0.246,2.016,0.588,2.1,2.35776,0.6876800000000001,2.456,0.23616,0.06888000000000001,0.246,2.1216,0.6188,2.21
2021-01-16 01:00:00,2.328,0.679,2.425,0.23520000000000002,0.06860000000000001,0.245,2.0928,0.6104,2.18,2.4336,0.7098,2.535,0.23520000000000002,0.06860000000000001,0.245,2.1984,0.6412,2.29
2021-01-16 01:30:00,2.35344,0.68642,2.4515000000000002,0.23184000000000002,0.06762,0.24150000000000002,2.1216,0.6188,2.21,2.46864,0.7200200000000001,2.5715,0.23184000000000002,0.06762,0.24150000000000002,2.2368,0.6524,2.33
2021-01-16 02:00:00,2.27184,0.6626200000000001,2.3665,0.22704000000000002,0.06622,0.23650000000000002,2.0448,0.5964,2.13,2.39664,0.6990200000000001,2.4965,0.22704000000000002,0.06622,0.23650000000000002,2.1696,0.6328,2.26
2021-01-16 02:30:00,2.23344,0.65142,2.3265000000000002,0.22704000000000002,0.06622,0.23650000000000002,2.0064,0.5852,2.09,2.33904,0.68222,2.4365,0.22704000000000002,0.06622,0.23650000000000002,2.112,0.616,2.2
2021-01-16 03:00:00,2.2056,0.6433,2.2975,0.228,0.0665,0.23750000000000002,1.9776,0.5768,2.06,2.3016,0.6713,2.3975,0.228,0.0665,0.23750000000000002,2.0736,0.6048,2.16
2021-01-16 03:30:00,2.11824,0.61782,2.2065,0.22704000000000002,0.06622,0.23650000000000002,1.8912,0.5516,1.97,2.20464,0.64302,2.2965,0.22704000000000002,0.06622,0.23650000000000002,1.9776,0.5768,2.06
2021-01-16 04:00:00,2.1,0.6125,2.1875,0.228,0.0665,0.23750000000000002,1.8719999999999999,0.546,1.9500000000000002,2.1864,0.6377,2.2775,0.228,0.0665,0.23750000000000002,1.9584000000000001,0.5712,2.04
2021-01-16 04:30:00,2.07408,0.60494,2.1605,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.8432,0.5376000000000001,1.92,2.17008,0.6329400000000001,2.2605,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.9392,0.5656,2.02
2021-01-16 05:00:00,2.10816,0.6148800000000001,2.196,0.23616,0.06888000000000001,0.246,1.8719999999999999,0.546,1.9500000000000002,2.20416,0.64288,2.296,0.23616,0.06888000000000001,0.246,1.968,0.5740000000000001,2.05
2021-01-16 05:30:00,2.16624,0.63182,2.2565,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9296000000000002,0.5628000000000001,2.01,2.25264,0.65702,2.3465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.016,0.588,2.1
2021-01-16 06:00:00,2.21472,0.6459600000000001,2.307,0.23712000000000003,0.06916,0.247,1.9776,0.5768,2.06,2.32032,0.67676,2.417,0.23712000000000003,0.06916,0.247,2.0832,0.6076,2.17
2021-01-16 06:30:00,2.31072,0.67396,2.407,0.23712000000000003,0.06916,0.247,2.0736,0.6048,2.16,2.41632,0.70476,2.517,0.23712000000000003,0.06916,0.247,2.1792,0.6356,2.27
2021-01-16 07:00:00,2.50128,0.7295400000000001,2.6055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2656,0.6608,2.36,2.59728,0.7575400000000001,2.7055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3616,0.6888000000000001,2.46
2021-01-16 07:30:00,2.6664,0.7777000000000001,2.7775,0.2376,0.0693,0.24750000000000003,2.4288,0.7084,2.5300000000000002,2.7528,0.8029000000000001,2.8675,0.2376,0.0693,0.24750000000000003,2.5152,0.7336,2.62
2021-01-16 08:00:00,2.80032,0.81676,2.917,0.23712000000000003,0.06916,0.247,2.5632,0.7476,2.67,2.85792,0.8335600000000001,2.977,0.23712000000000003,0.06916,0.247,2.6208,0.7644000000000001,2.73
2021-01-16 08:30:00,2.94336,0.85848,3.066,0.23616,0.06888000000000001,0.246,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.94336,0.85848,3.066,0.23616,0.06888000000000001,0.246,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-16 09:00:00,3.204,0.9345,3.3375,0.2376,0.0693,0.24750000000000003,2.9664,0.8652000000000001,3.09,3.0312,0.8841,3.1575,0.2376,0.0693,0.24750000000000003,2.7936,0.8148000000000001,2.91
2021-01-16 09:30:00,3.35712,0.97916,3.497,0.23712000000000003,0.06916,0.247,3.12,0.91,3.25,3.20352,0.9343600000000001,3.337,0.23712000000000003,0.06916,0.247,2.9664,0.8652000000000001,3.09
2021-01-16 10:00:00,3.36624,0.98182,3.5065,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1296,0.9128000000000001,3.26,3.41424,0.99582,3.5564999999999998,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1776,0.9268000000000001,3.31
2021-01-16 10:30:00,3.34704,0.9762200000000001,3.4865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1104,0.9072,3.24,3.41424,0.99582,3.5564999999999998,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1776,0.9268000000000001,3.31
2021-01-16 11:00:00,3.31008,0.9654400000000001,3.448,0.23808,0.06944,0.248,3.072,0.896,3.2,3.31968,0.9682400000000001,3.458,0.23808,0.06944,0.248,3.0816,0.8988,3.21
2021-01-16 11:30:00,3.33696,0.97328,3.476,0.23616,0.06888000000000001,0.246,3.1008,0.9044000000000001,3.23,3.41376,0.9956800000000001,3.556,0.23616,0.06888000000000001,0.246,3.1776,0.9268000000000001,3.31
2021-01-16 12:00:00,3.28896,0.9592800000000001,3.426,0.23616,0.06888000000000001,0.246,3.0528,0.8904000000000001,3.18,3.35616,0.9788800000000001,3.496,0.23616,0.06888000000000001,0.246,3.12,0.91,3.25
2021-01-16 12:30:00,3.36624,0.98182,3.5065,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1296,0.9128000000000001,3.26,3.44304,1.00422,3.5865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.2064,0.9352,3.34
2021-01-16 13:00:00,3.3652800000000003,0.9815400000000001,3.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1296,0.9128000000000001,3.26,3.41328,0.9955400000000001,3.5555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1776,0.9268000000000001,3.31
2021-01-16 13:30:00,3.32736,0.9704800000000001,3.466,0.23616,0.06888000000000001,0.246,3.0912,0.9016000000000001,3.22,3.41376,0.9956800000000001,3.556,0.23616,0.06888000000000001,0.246,3.1776,0.9268000000000001,3.31
2021-01-16 14:00:00,3.1929600000000002,0.9312800000000001,3.326,0.23616,0.06888000000000001,0.246,2.9568000000000003,0.8624,3.08,3.25056,0.94808,3.386,0.23616,0.06888000000000001,0.246,3.0144,0.8792000000000001,3.14
2021-01-16 14:30:00,3.1156800000000002,0.9087400000000001,3.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.88,0.84,3.0,3.1156800000000002,0.9087400000000001,3.2455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.88,0.84,3.0
2021-01-16 15:00:00,3.17328,0.92554,3.3055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9376,0.8568,3.06,3.27888,0.9563400000000001,3.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0432,0.8876000000000001,3.17
2021-01-16 15:30:00,3.23136,0.9424800000000001,3.366,0.23616,0.06888000000000001,0.246,2.9952,0.8736,3.12,3.34656,0.9760800000000001,3.4859999999999998,0.23616,0.06888000000000001,0.246,3.1104,0.9072,3.24
2021-01-16 16:00:00,3.2976,0.9618000000000001,3.435,0.23520000000000002,0.06860000000000001,0.245,3.0624,0.8932,3.19,3.432,1.001,3.575,0.23520000000000002,0.06860000000000001,0.245,3.1968,0.9324,3.33
2021-01-16 16:30:00,3.50928,1.02354,3.6555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2736,0.9548000000000001,3.41,3.64368,1.06274,3.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.408,0.994,3.55
2021-01-16 17:00:00,3.85536,1.12448,4.016,0.23616,0.06888000000000001,0.246,3.6192,1.0556,3.77,3.96096,1.15528,4.126,0.23616,0.06888000000000001,0.246,3.7248,1.0864,3.88
2021-01-16 17:30:00,4.0656,1.1858,4.235,0.23520000000000002,0.06860000000000001,0.245,3.8304,1.1172,3.99,4.1904,1.2222,4.365,0.23520000000000002,0.06860000000000001,0.245,3.9552,1.1536,4.12
2021-01-16 18:00:00,4.00848,1.16914,4.1755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.7728,1.1004,3.93,4.13328,1.20554,4.3055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.8976,1.1368,4.06
2021-01-16 18:30:00,3.8745600000000002,1.13008,4.036,0.23616,0.06888000000000001,0.246,3.6384,1.0612,3.79,3.9993600000000002,1.16648,4.166,0.23616,0.06888000000000001,0.246,3.7632,1.0976,3.92
2021-01-16 19:00:00,3.67152,1.07086,3.8245,0.23472,0.06846000000000001,0.24450000000000002,3.4368,1.0024,3.58,3.82512,1.11566,3.9845,0.23472,0.06846000000000001,0.24450000000000002,3.5904,1.0472,3.74
2021-01-16 19:30:00,3.46128,1.00954,3.6055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2256,0.9408000000000001,3.36,3.6148800000000003,1.05434,3.7655000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3792,0.9856,3.52
2021-01-16 20:00:00,3.31776,0.9676800000000001,3.456,0.23616,0.06888000000000001,0.246,3.0816,0.8988,3.21,3.45216,1.00688,3.596,0.23616,0.06888000000000001,0.246,3.216,0.9380000000000001,3.35
2021-01-16 20:30:00,3.192,0.931,3.325,0.23520000000000002,0.06860000000000001,0.245,2.9568000000000003,0.8624,3.08,3.336,0.973,3.475,0.23520000000000002,0.06860000000000001,0.245,3.1008,0.9044000000000001,3.23
2021-01-16 21:00:00,3.06768,0.8947400000000001,3.1955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.832,0.8260000000000001,2.95,3.20208,0.9339400000000001,3.3355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9664,0.8652000000000001,3.09
2021-01-16 21:30:00,2.92416,0.8528800000000001,3.046,0.23616,0.06888000000000001,0.246,2.688,0.784,2.8,3.02976,0.88368,3.156,0.23616,0.06888000000000001,0.246,2.7936,0.8148000000000001,2.91
2021-01-16 22:00:00,2.8464,0.8302,2.965,0.23520000000000002,0.06860000000000001,0.245,2.6112,0.7616,2.7199999999999998,2.9616,0.8638,3.085,0.23520000000000002,0.06860000000000001,0.245,2.7264,0.7952,2.84
2021-01-16 22:30:00,2.67456,0.7800800000000001,2.786,0.23616,0.06888000000000001,0.246,2.4384,0.7112,2.54,2.79936,0.8164800000000001,2.916,0.23616,0.06888000000000001,0.246,2.5632,0.7476,2.67
2021-01-16 23:00:00,2.48208,0.72394,2.5855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2464,0.6552,2.34,2.6068800000000003,0.76034,2.7155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3712,0.6916,2.47
2021-01-16 23:30:00,2.2608,0.6594,2.355,0.23520000000000002,0.06860000000000001,0.245,2.0256,0.5908,2.11,2.4144,0.7042,2.515,0.23520000000000002,0.06860000000000001,0.245,2.1792,0.6356,2.27
2021-01-17 00:00:00,2.12688,0.62034,2.2155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8912,0.5516,1.97,2.27088,0.66234,2.3655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0352,0.5936,2.12
2021-01-17 00:30:00,2.12736,0.62048,2.216,0.23616,0.06888000000000001,0.246,1.8912,0.5516,1.97,2.27136,0.6624800000000001,2.366,0.23616,0.06888000000000001,0.246,2.0352,0.5936,2.12
2021-01-17 01:00:00,2.232,0.651,2.325,0.23520000000000002,0.06860000000000001,0.245,1.9968,0.5824,2.08,2.3664,0.6902,2.465,0.23520000000000002,0.06860000000000001,0.245,2.1312,0.6216,2.22
2021-01-17 01:30:00,2.27136,0.6624800000000001,2.366,0.23616,0.06888000000000001,0.246,2.0352,0.5936,2.12,2.39616,0.6988800000000001,2.496,0.23616,0.06888000000000001,0.246,2.16,0.63,2.25
2021-01-17 02:00:00,2.20416,0.64288,2.296,0.23616,0.06888000000000001,0.246,1.968,0.5740000000000001,2.05,2.32896,0.6792800000000001,2.426,0.23616,0.06888000000000001,0.246,2.0928,0.6104,2.18
2021-01-17 02:30:00,2.136,0.623,2.225,0.23520000000000002,0.06860000000000001,0.245,1.9008,0.5544,1.98,2.2512,0.6566000000000001,2.345,0.23520000000000002,0.06860000000000001,0.245,2.016,0.588,2.1
2021-01-17 03:00:00,2.09808,0.61194,2.1855,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8624,0.5432,1.94,2.22288,0.64834,2.3155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9872,0.5796,2.07
2021-01-17 03:30:00,2.06016,0.6008800000000001,2.146,0.23616,0.06888000000000001,0.246,1.824,0.532,1.9,2.1849600000000002,0.6372800000000001,2.276,0.23616,0.06888000000000001,0.246,1.9488,0.5684,2.03
2021-01-17 04:00:00,2.02992,0.59206,2.1145,0.23472,0.06846000000000001,0.24450000000000002,1.7952,0.5236000000000001,1.87,2.16432,0.63126,2.2545,0.23472,0.06846000000000001,0.24450000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-01-17 04:30:00,2.01168,0.58674,2.0955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.776,0.518,1.85,2.13648,0.62314,2.2255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9008,0.5544,1.98
2021-01-17 05:00:00,2.01216,0.5868800000000001,2.096,0.23616,0.06888000000000001,0.246,1.776,0.518,1.85,2.13696,0.6232800000000001,2.226,0.23616,0.06888000000000001,0.246,1.9008,0.5544,1.98
2021-01-17 05:30:00,2.04,0.595,2.125,0.23520000000000002,0.06860000000000001,0.245,1.8048000000000002,0.5264,1.88,2.1744,0.6342,2.265,0.23520000000000002,0.06860000000000001,0.245,1.9392,0.5656,2.02
2021-01-17 06:00:00,2.05008,0.59794,2.1355,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8144,0.5292,1.8900000000000001,2.17488,0.63434,2.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9392,0.5656,2.02
2021-01-17 06:30:00,2.11824,0.61782,2.2065,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8816000000000002,0.5488000000000001,1.96,2.24304,0.65422,2.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0064,0.5852,2.09
2021-01-17 07:00:00,2.1744,0.6342,2.265,0.23520000000000002,0.06860000000000001,0.245,1.9392,0.5656,2.02,2.3088,0.6734,2.4050000000000002,0.23520000000000002,0.06860000000000001,0.245,2.0736,0.6048,2.16
2021-01-17 07:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.23712000000000003,0.06916,0.247,2.064,0.602,2.15,2.42592,0.7075600000000001,2.527,0.23712000000000003,0.06916,0.247,2.1888,0.6384000000000001,2.2800000000000002
2021-01-17 08:00:00,2.47296,0.72128,2.576,0.23616,0.06888000000000001,0.246,2.2368,0.6524,2.33,2.57856,0.7520800000000001,2.686,0.23616,0.06888000000000001,0.246,2.3424,0.6832,2.44
2021-01-17 08:30:00,2.65488,0.77434,2.7655000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4192,0.7056,2.52,2.77968,0.81074,2.8955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.544,0.742,2.65
2021-01-17 09:00:00,2.8670400000000003,0.8362200000000001,2.9865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.6304,0.7672,2.74,2.9630400000000003,0.8642200000000001,3.0865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.7264,0.7952,2.84
2021-01-17 09:30:00,2.90448,0.8471400000000001,3.0255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.90448,0.8471400000000001,3.0255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-01-17 10:00:00,3.08736,0.9004800000000001,3.216,0.23616,0.06888000000000001,0.246,2.8512,0.8316,2.9699999999999998,3.03936,0.88648,3.166,0.23616,0.06888000000000001,0.246,2.8032,0.8176,2.92
2021-01-17 10:30:00,3.1929600000000002,0.9312800000000001,3.326,0.23616,0.06888000000000001,0.246,2.9568000000000003,0.8624,3.08,3.12576,0.91168,3.2560000000000002,0.23616,0.06888000000000001,0.246,2.8896,0.8428,3.01
2021-01-17 11:00:00,3.23088,0.9423400000000001,3.3655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9952,0.8736,3.12,3.10608,0.9059400000000001,3.2355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8704,0.8372,2.99
2021-01-17 11:30:00,3.17328,0.92554,3.3055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9376,0.8568,3.06,3.04848,0.88914,3.1755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.8128,0.8204,2.93
2021-01-17 12:00:00,3.32688,0.9703400000000001,3.4655,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0912,0.9016000000000001,3.22,3.22128,0.93954,3.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9856,0.8708,3.11
2021-01-17 12:30:00,3.4032,0.9926,3.545,0.23520000000000002,0.06860000000000001,0.245,3.168,0.924,3.3,3.2976,0.9618000000000001,3.435,0.23520000000000002,0.06860000000000001,0.245,3.0624,0.8932,3.19
2021-01-17 13:00:00,3.4608,1.0094,3.605,0.23520000000000002,0.06860000000000001,0.245,3.2256,0.9408000000000001,3.36,3.384,0.987,3.525,0.23520000000000002,0.06860000000000001,0.245,3.1488,0.9184,3.2800000000000002
2021-01-17 13:30:00,3.47088,1.01234,3.6155,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2352,0.9436,3.37,3.27888,0.9563400000000001,3.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0432,0.8876000000000001,3.17
2021-01-17 14:00:00,3.41328,0.9955400000000001,3.5555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1776,0.9268000000000001,3.31,3.35568,0.97874,3.4955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.12,0.91,3.25
2021-01-17 14:30:00,3.42336,0.99848,3.566,0.23616,0.06888000000000001,0.246,3.1872,0.9296000000000001,3.32,3.42336,0.99848,3.566,0.23616,0.06888000000000001,0.246,3.1872,0.9296000000000001,3.32
2021-01-17 15:00:00,3.43248,1.00114,3.5755,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1968,0.9324,3.33,3.45168,1.00674,3.5955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.216,0.9380000000000001,3.35
2021-01-17 15:30:00,3.432,1.001,3.575,0.23520000000000002,0.06860000000000001,0.245,3.1968,0.9324,3.33,3.48,1.015,3.625,0.23520000000000002,0.06860000000000001,0.245,3.2448,0.9464,3.38
2021-01-17 16:00:00,3.5961600000000002,1.04888,3.746,0.23616,0.06888000000000001,0.246,3.36,0.98,3.5,3.65376,1.06568,3.806,0.23616,0.06888000000000001,0.246,3.4176,0.9968,3.56
2021-01-17 16:30:00,3.82656,1.11608,3.9859999999999998,0.23616,0.06888000000000001,0.246,3.5904,1.0472,3.74,3.88416,1.13288,4.046,0.23616,0.06888000000000001,0.246,3.648,1.064,3.8
2021-01-17 17:00:00,4.104,1.197,4.275,0.23520000000000002,0.06860000000000001,0.245,3.8688000000000002,1.1284,4.03,4.1808,1.2194,4.355,0.23520000000000002,0.06860000000000001,0.245,3.9455999999999998,1.1508,4.11
2021-01-17 17:30:00,4.22016,1.23088,4.396,0.23616,0.06888000000000001,0.246,3.984,1.162,4.15,4.38336,1.27848,4.566,0.23616,0.06888000000000001,0.246,4.1472,1.2096,4.32
2021-01-17 18:00:00,4.16304,1.21422,4.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.9264,1.1452,4.09,4.22064,1.23102,4.3965,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.984,1.162,4.15
2021-01-17 18:30:00,3.85536,1.12448,4.016,0.23616,0.06888000000000001,0.246,3.6192,1.0556,3.77,3.92256,1.14408,4.086,0.23616,0.06888000000000001,0.246,3.6864,1.0752,3.84
2021-01-17 19:00:00,3.64464,1.06302,3.7965,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.408,0.994,3.55,3.75024,1.09382,3.9065000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.5136000000000003,1.0248,3.66
2021-01-17 19:30:00,3.41424,0.99582,3.5564999999999998,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1776,0.9268000000000001,3.31,3.53904,1.03222,3.6865,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.3024,0.9632000000000001,3.44
2021-01-17 20:00:00,3.2880000000000003,0.9590000000000001,3.425,0.23520000000000002,0.06860000000000001,0.245,3.0528,0.8904000000000001,3.18,3.384,0.987,3.525,0.23520000000000002,0.06860000000000001,0.245,3.1488,0.9184,3.2800000000000002
2021-01-17 20:30:00,3.25008,0.9479400000000001,3.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0144,0.8792000000000001,3.14,3.3172800000000002,0.9675400000000001,3.4555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.0816,0.8988,3.21
2021-01-17 21:00:00,3.10656,0.9060800000000001,3.236,0.23616,0.06888000000000001,0.246,2.8704,0.8372,2.99,3.17376,0.9256800000000001,3.306,0.23616,0.06888000000000001,0.246,2.9376,0.8568,3.06
2021-01-17 21:30:00,2.9328000000000003,0.8554,3.055,0.23520000000000002,0.06860000000000001,0.245,2.6976,0.7868,2.81,3.0192,0.8806,3.145,0.23520000000000002,0.06860000000000001,0.245,2.784,0.812,2.9
2021-01-17 22:00:00,2.78064,0.8110200000000001,2.8965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.544,0.742,2.65,2.87664,0.8390200000000001,2.9965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.64,0.77,2.75
2021-01-17 22:30:00,2.57904,0.7522200000000001,2.6865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3424,0.6832,2.44,2.68464,0.78302,2.7965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.448,0.714,2.55
2021-01-17 23:00:00,2.3568,0.6874,2.455,0.23520000000000002,0.06860000000000001,0.245,2.1216,0.6188,2.21,2.4816000000000003,0.7238,2.585,0.23520000000000002,0.06860000000000001,0.245,2.2464,0.6552,2.34
2021-01-17 23:30:00,2.19456,0.6400800000000001,2.286,0.23616,0.06888000000000001,0.246,1.9584000000000001,0.5712,2.04,2.31936,0.6764800000000001,2.416,0.23616,0.06888000000000001,0.246,2.0832,0.6076,2.17
2021-01-18 00:00:00,2.05104,0.5982200000000001,2.1365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8144,0.5292,1.8900000000000001,2.18544,0.6374200000000001,2.2765,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9488,0.5684,2.03
2021-01-18 00:30:00,2.088,0.609,2.175,0.23520000000000002,0.06860000000000001,0.245,1.8528,0.5404,1.9300000000000002,2.2128,0.6454000000000001,2.305,0.23520000000000002,0.06860000000000001,0.245,1.9776,0.5768,2.06
2021-01-18 01:00:00,2.20416,0.64288,2.296,0.23616,0.06888000000000001,0.246,1.968,0.5740000000000001,2.05,2.31936,0.6764800000000001,2.416,0.23616,0.06888000000000001,0.246,2.0832,0.6076,2.17
2021-01-18 01:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0256,0.5908,2.11,2.37744,0.69342,2.4765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1408,0.6244000000000001,2.23
2021-01-18 02:00:00,2.22192,0.6480600000000001,2.3145,0.23472,0.06846000000000001,0.24450000000000002,1.9872,0.5796,2.07,2.33712,0.68166,2.4345,0.23472,0.06846000000000001,0.24450000000000002,2.1024,0.6132000000000001,2.19
2021-01-18 02:30:00,2.16624,0.63182,2.2565,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9296000000000002,0.5628000000000001,2.01,2.28144,0.66542,2.3765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0448,0.5964,2.13
2021-01-18 03:00:00,2.15664,0.62902,2.2465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.92,0.56,2.0,2.27184,0.6626200000000001,2.3665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0352,0.5936,2.12
2021-01-18 03:30:00,2.136,0.623,2.225,0.23520000000000002,0.06860000000000001,0.245,1.9008,0.5544,1.98,2.2512,0.6566000000000001,2.345,0.23520000000000002,0.06860000000000001,0.245,2.016,0.588,2.1
2021-01-18 04:00:00,2.14704,0.62622,2.2365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9104,0.5572,1.99,2.25264,0.65702,2.3465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.016,0.588,2.1
2021-01-18 04:30:00,2.14704,0.62622,2.2365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9104,0.5572,1.99,2.2622400000000003,0.6598200000000001,2.3565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0256,0.5908,2.11
2021-01-18 05:00:00,2.14608,0.62594,2.2355,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9104,0.5572,1.99,2.24208,0.6539400000000001,2.3355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0064,0.5852,2.09
2021-01-18 05:30:00,2.15712,0.62916,2.247,0.23712000000000003,0.06916,0.247,1.92,0.56,2.0,2.27232,0.66276,2.367,0.23712000000000003,0.06916,0.247,2.0352,0.5936,2.12
2021-01-18 06:00:00,2.25264,0.65702,2.3465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.016,0.588,2.1,2.38704,0.6962200000000001,2.4865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1504,0.6272,2.24
2021-01-18 06:30:00,2.47296,0.72128,2.576,0.23616,0.06888000000000001,0.246,2.2368,0.6524,2.33,2.62656,0.7660800000000001,2.7359999999999998,0.23616,0.06888000000000001,0.246,2.3904,0.6972,2.49
2021-01-18 07:00:00,2.71296,0.7912800000000001,2.826,0.23616,0.06888000000000001,0.246,2.4768,0.7224,2.58,2.8377600000000003,0.8276800000000001,2.956,0.23616,0.06888000000000001,0.246,2.6016,0.7588,2.71
2021-01-18 07:30:00,3.03984,0.8866200000000001,3.1665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8032,0.8176,2.92,3.13584,0.9146200000000001,3.2665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.8992,0.8456,3.02
2021-01-18 08:00:00,3.22368,0.9402400000000001,3.358,0.10368000000000001,0.030240000000000003,0.108,3.12,0.91,3.25,3.26208,0.9514400000000001,3.398,0.10368000000000001,0.030240000000000003,0.108,3.1584,0.9212,3.29
2021-01-18 08:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.5423999999999998,1.0332,3.69,0.0,0.0,0.0,3.5423999999999998,1.0332,3.69
2021-01-18 09:00:00,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2021-01-18 09:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-01-18 10:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2021-01-18 10:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-18 11:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83
2021-01-18 11:30:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85
2021-01-18 12:00:00,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-18 12:30:00,3.9744,1.1592,4.14,0.0,0.0,0.0,3.9744,1.1592,4.14,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-18 13:00:00,3.9455999999999998,1.1508,4.11,0.0,0.0,0.0,3.9455999999999998,1.1508,4.11,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-01-18 13:30:00,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-01-18 14:00:00,3.7439999999999998,1.092,3.9,0.0,0.0,0.0,3.7439999999999998,1.092,3.9,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92
2021-01-18 14:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.8496,1.1228,4.01,0.0,0.0,0.0,3.8496,1.1228,4.01
2021-01-18 15:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-18 15:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-01-18 16:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95
2021-01-18 16:30:00,3.8976,1.1368,4.06,0.0,0.0,0.0,3.8976,1.1368,4.06,4.032,1.176,4.2,0.0,0.0,0.0,4.032,1.176,4.2
2021-01-18 17:00:00,4.2048,1.2264,4.38,0.0,0.0,0.0,4.2048,1.2264,4.38,4.464,1.302,4.65,0.0,0.0,0.0,4.464,1.302,4.65
2021-01-18 17:30:00,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48,4.4832,1.3076,4.67,0.0,0.0,0.0,4.4832,1.3076,4.67
2021-01-18 18:00:00,4.1856,1.2208,4.36,0.0,0.0,0.0,4.1856,1.2208,4.36,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,4.3584,1.2711999999999999,4.54
2021-01-18 18:30:00,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,4.0608,1.1844000000000001,4.23,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41
2021-01-18 19:00:00,3.9072,1.1396,4.07,0.0,0.0,0.0,3.9072,1.1396,4.07,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-01-18 19:30:00,3.648,1.064,3.8,0.0,0.0,0.0,3.648,1.064,3.8,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0
2021-01-18 20:00:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75
2021-01-18 20:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-01-18 21:00:00,3.2064,0.9352,3.34,0.0,0.0,0.0,3.2064,0.9352,3.34,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2021-01-18 21:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,3.2448,0.9464,3.38,0.0,0.0,0.0,3.2448,0.9464,3.38
2021-01-18 22:00:00,2.832,0.8260000000000001,2.95,0.0,0.0,0.0,2.832,0.8260000000000001,2.95,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1
2021-01-18 22:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-01-18 23:00:00,2.3808,0.6944,2.48,0.0,0.0,0.0,2.3808,0.6944,2.48,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61
2021-01-18 23:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-01-19 00:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27
2021-01-19 00:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-01-19 01:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-19 01:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42
2021-01-19 02:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36
2021-01-19 02:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2021-01-19 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-19 03:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-01-19 04:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-01-19 04:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-01-19 05:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-01-19 05:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-19 06:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,2.2848,0.6664,2.38,0.0,0.0,0.0,2.2848,0.6664,2.38
2021-01-19 06:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.5824,0.7532,2.69,0.0,0.0,0.0,2.5824,0.7532,2.69
2021-01-19 07:00:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85
2021-01-19 07:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19
2021-01-19 08:00:00,3.1392,0.9156000000000001,3.27,0.0,0.0,0.0,3.1392,0.9156000000000001,3.27,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51
2021-01-19 08:30:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998
2021-01-19 09:00:00,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-01-19 09:30:00,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-19 10:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-01-19 10:30:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-19 11:00:00,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2021-01-19 11:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76
2021-01-19 12:00:00,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-01-19 12:30:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.6576,1.0668,3.81,0.0,0.0,0.0,3.6576,1.0668,3.81
2021-01-19 13:00:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89
2021-01-19 13:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.5232,1.0276,3.67,0.0,0.0,0.0,3.5232,1.0276,3.67
2021-01-19 14:00:00,3.5712,1.0416,3.7199999999999998,0.0,0.0,0.0,3.5712,1.0416,3.7199999999999998,3.504,1.022,3.65,0.0,0.0,0.0,3.504,1.022,3.65
2021-01-19 14:30:00,3.4272,0.9996,3.5700000000000003,0.0,0.0,0.0,3.4272,0.9996,3.5700000000000003,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61
2021-01-19 15:00:00,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-01-19 15:30:00,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,3.4656000000000002,1.0108,3.61,3.552,1.036,3.7,0.0,0.0,0.0,3.552,1.036,3.7
2021-01-19 16:00:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77
2021-01-19 16:30:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-01-19 17:00:00,4.0512,1.1816,4.22,0.0,0.0,0.0,4.0512,1.1816,4.22,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34
2021-01-19 17:30:00,4.1664,1.2152,4.34,0.0,0.0,0.0,4.1664,1.2152,4.34,4.3488,1.2684,4.53,0.0,0.0,0.0,4.3488,1.2684,4.53
2021-01-19 18:00:00,4.1568,1.2124,4.33,0.0,0.0,0.0,4.1568,1.2124,4.33,4.1952,1.2236,4.37,0.0,0.0,0.0,4.1952,1.2236,4.37
2021-01-19 18:30:00,3.9552,1.1536,4.12,0.0,0.0,0.0,3.9552,1.1536,4.12,3.984,1.162,4.15,0.0,0.0,0.0,3.984,1.162,4.15
2021-01-19 19:00:00,3.792,1.106,3.95,0.0,0.0,0.0,3.792,1.106,3.95,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-01-19 19:30:00,3.5328,1.0304,3.68,0.0,0.0,0.0,3.5328,1.0304,3.68,3.5808,1.0444,3.73,0.0,0.0,0.0,3.5808,1.0444,3.73
2021-01-19 20:00:00,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59,3.4464,1.0052,3.59,0.0,0.0,0.0,3.4464,1.0052,3.59
2021-01-19 20:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47
2021-01-19 21:00:00,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31,3.1872,0.9296000000000001,3.32,0.0,0.0,0.0,3.1872,0.9296000000000001,3.32
2021-01-19 21:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15
2021-01-19 22:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01
2021-01-19 22:30:00,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,2.6208,0.7644000000000001,2.73,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002
2021-01-19 23:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-01-19 23:30:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,2.2560000000000002,0.658,2.35
2021-01-20 00:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21
2021-01-20 00:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22
2021-01-20 01:00:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-20 01:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-01-20 02:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2021-01-20 02:30:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-20 03:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19
2021-01-20 03:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2021-01-20 04:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
