Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-20 04:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2021-01-20 05:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2021-01-20 05:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23
2021-01-20 06:00:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,2.1984,0.6412,2.29,0.0,0.0,0.0,2.1984,0.6412,2.29
2021-01-20 06:30:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-01-20 07:00:00,2.6592000000000002,0.7756000000000001,2.77,0.0,0.0,0.0,2.6592000000000002,0.7756000000000001,2.77,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83
2021-01-20 07:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,3.0048,0.8764000000000001,3.13,0.0,0.0,0.0,3.0048,0.8764000000000001,3.13
2021-01-20 08:00:00,3.12,0.91,3.25,0.0,0.0,0.0,3.12,0.91,3.25,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29
2021-01-20 08:30:00,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-01-20 09:00:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.408,0.994,3.55,0.0,0.0,0.0,3.408,0.994,3.55
2021-01-20 09:30:00,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62,3.5136000000000003,1.0248,3.66,0.0,0.0,0.0,3.5136000000000003,1.0248,3.66
2021-01-20 10:00:00,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-01-20 10:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,3.4848,1.0164,3.63,0.0,0.0,0.0,3.4848,1.0164,3.63
2021-01-20 11:00:00,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58,3.456,1.008,3.6,0.0,0.0,0.0,3.456,1.008,3.6
2021-01-20 11:30:00,3.6,1.05,3.75,0.0,0.0,0.0,3.6,1.05,3.75,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002
2021-01-20 12:00:00,3.696,1.078,3.85,0.0,0.0,0.0,3.696,1.078,3.85,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-01-20 12:30:00,3.7632,1.0976,3.92,0.0,0.0,0.0,3.7632,1.0976,3.92,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-01-20 13:00:00,3.7728,1.1004,3.93,0.0,0.0,0.0,3.7728,1.1004,3.93,3.7536,1.0948,3.91,0.0,0.0,0.0,3.7536,1.0948,3.91
2021-01-20 13:30:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75
2021-01-20 14:00:00,3.576,1.043,3.725,0.1776,0.051800000000000006,0.185,3.3984,0.9912000000000001,3.54,3.5472,1.0346,3.6950000000000003,0.1776,0.051800000000000006,0.185,3.3696,0.9828,3.51
2021-01-20 14:30:00,3.56256,1.03908,3.711,0.22176,0.06468,0.231,3.3407999999999998,0.9744,3.48,3.53376,1.03068,3.681,0.22176,0.06468,0.231,3.312,0.966,3.45
2021-01-20 15:00:00,3.56928,1.04104,3.718,0.22848000000000002,0.06664,0.23800000000000002,3.3407999999999998,0.9744,3.48,3.55968,1.03824,3.708,0.22848000000000002,0.06664,0.23800000000000002,3.3312,0.9716,3.47
2021-01-20 15:30:00,3.58992,1.04706,3.7395,0.22992,0.06706000000000001,0.23950000000000002,3.36,0.98,3.5,3.58032,1.04426,3.7295,0.22992,0.06706000000000001,0.23950000000000002,3.3504,0.9772000000000001,3.49
2021-01-20 16:00:00,3.5136000000000003,1.0248,3.66,0.23040000000000002,0.06720000000000001,0.24,3.2832,0.9576,3.42,3.5232,1.0276,3.67,0.23040000000000002,0.06720000000000001,0.24,3.2928,0.9604,3.43
2021-01-20 16:30:00,3.76512,1.09816,3.922,0.23232000000000003,0.06776,0.242,3.5328,1.0304,3.68,3.79392,1.10656,3.952,0.23232000000000003,0.06776,0.242,3.5616,1.0388,3.71
2021-01-20 17:00:00,4.01328,1.17054,4.1805,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.7824,1.1032,3.94,4.04208,1.17894,4.2105,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.8112,1.1116,3.9699999999999998
2021-01-20 17:30:00,4.16688,1.21534,4.3405000000000005,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.936,1.148,4.1,4.19568,1.22374,4.3705,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.9648,1.1564,4.13
2021-01-20 18:00:00,4.13904,1.20722,4.3115,0.23184000000000002,0.06762,0.24150000000000002,3.9072,1.1396,4.07,4.16784,1.21562,4.3415,0.23184000000000002,0.06762,0.24150000000000002,3.936,1.148,4.1
2021-01-20 18:30:00,3.9552,1.1536,4.12,0.23040000000000002,0.06720000000000001,0.24,3.7248,1.0864,3.88,3.984,1.162,4.15,0.23040000000000002,0.06720000000000001,0.24,3.7536,1.0948,3.91
2021-01-20 19:00:00,3.8016,1.1088,3.96,0.23040000000000002,0.06720000000000001,0.24,3.5712,1.0416,3.7199999999999998,3.8592,1.1256,4.02,0.23040000000000002,0.06720000000000001,0.24,3.6288,1.0584,3.7800000000000002
2021-01-20 19:30:00,3.57264,1.04202,3.7215,0.23184000000000002,0.06762,0.24150000000000002,3.3407999999999998,0.9744,3.48,3.60144,1.05042,3.7515,0.23184000000000002,0.06762,0.24150000000000002,3.3696,0.9828,3.51
2021-01-20 20:00:00,3.4185600000000003,0.9970800000000001,3.561,0.23136,0.06748000000000001,0.241,3.1872,0.9296000000000001,3.32,3.39936,0.99148,3.541,0.23136,0.06748000000000001,0.241,3.168,0.924,3.3
2021-01-20 20:30:00,3.3216,0.9688,3.46,0.23040000000000002,0.06720000000000001,0.24,3.0912,0.9016000000000001,3.22,3.3216,0.9688,3.46,0.23040000000000002,0.06720000000000001,0.24,3.0912,0.9016000000000001,3.22
2021-01-20 21:00:00,3.09216,0.9018800000000001,3.221,0.23136,0.06748000000000001,0.241,2.8608000000000002,0.8344,2.98,3.14976,0.91868,3.281,0.23136,0.06748000000000001,0.241,2.9184,0.8512000000000001,3.04
2021-01-20 21:30:00,2.9496,0.8603000000000001,3.0725,0.2328,0.0679,0.24250000000000002,2.7168,0.7924,2.83,3.0168,0.8799,3.1425,0.2328,0.0679,0.24250000000000002,2.784,0.812,2.9
2021-01-20 22:00:00,2.71824,0.7928200000000001,2.8315,0.23184000000000002,0.06762,0.24150000000000002,2.4864,0.7252000000000001,2.59,2.79504,0.8152200000000001,2.9115,0.23184000000000002,0.06762,0.24150000000000002,2.5632,0.7476,2.67
2021-01-20 22:30:00,2.56464,0.74802,2.6715,0.23184000000000002,0.06762,0.24150000000000002,2.3328,0.6804,2.43,2.63184,0.7676200000000001,2.7415000000000003,0.23184000000000002,0.06762,0.24150000000000002,2.4,0.7000000000000001,2.5
2021-01-20 23:00:00,2.364,0.6895,2.4625,0.2328,0.0679,0.24250000000000002,2.1312,0.6216,2.22,2.4312,0.7091000000000001,2.5324999999999998,0.2328,0.0679,0.24250000000000002,2.1984,0.6412,2.29
2021-01-20 23:30:00,2.22288,0.64834,2.3155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9872,0.5796,2.07,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16
2021-01-21 00:00:00,2.07984,0.60662,2.1665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8432,0.5376000000000001,1.92,2.15664,0.62902,2.2465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.92,0.56,2.0
2021-01-21 00:30:00,2.14704,0.62622,2.2365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9104,0.5572,1.99,2.23344,0.65142,2.3265000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9968,0.5824,2.08
2021-01-21 01:00:00,2.21328,0.64554,2.3055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9776,0.5768,2.06,2.29968,0.67074,2.3955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.064,0.602,2.15
2021-01-21 01:30:00,2.24256,0.6540800000000001,2.336,0.23616,0.06888000000000001,0.246,2.0064,0.5852,2.09,2.31936,0.6764800000000001,2.416,0.23616,0.06888000000000001,0.246,2.0832,0.6076,2.17
2021-01-21 02:00:00,2.18448,0.63714,2.2755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9488,0.5684,2.03,2.25168,0.6567400000000001,2.3455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.016,0.588,2.1
2021-01-21 02:30:00,2.136,0.623,2.225,0.23520000000000002,0.06860000000000001,0.245,1.9008,0.5544,1.98,2.232,0.651,2.325,0.23520000000000002,0.06860000000000001,0.245,1.9968,0.5824,2.08
2021-01-21 03:00:00,2.1264,0.6202000000000001,2.215,0.23520000000000002,0.06860000000000001,0.245,1.8912,0.5516,1.97,2.232,0.651,2.325,0.23520000000000002,0.06860000000000001,0.245,1.9968,0.5824,2.08
2021-01-21 03:30:00,2.07888,0.6063400000000001,2.1655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8432,0.5376000000000001,1.92,2.16528,0.6315400000000001,2.2555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-01-21 04:00:00,2.0688,0.6034,2.155,0.23520000000000002,0.06860000000000001,0.245,1.8336000000000001,0.5348,1.9100000000000001,2.1552,0.6286,2.245,0.23520000000000002,0.06860000000000001,0.245,1.92,0.56,2.0
2021-01-21 04:30:00,2.04,0.595,2.125,0.23520000000000002,0.06860000000000001,0.245,1.8048000000000002,0.5264,1.88,2.1552,0.6286,2.245,0.23520000000000002,0.06860000000000001,0.245,1.92,0.56,2.0
2021-01-21 05:00:00,2.06928,0.6035400000000001,2.1555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.17488,0.63434,2.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9392,0.5656,2.02
2021-01-21 05:30:00,2.12688,0.62034,2.2155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8912,0.5516,1.97,2.23248,0.65114,2.3255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9968,0.5824,2.08
2021-01-21 06:00:00,2.2800000000000002,0.665,2.375,0.23520000000000002,0.06860000000000001,0.245,2.0448,0.5964,2.13,2.376,0.6930000000000001,2.475,0.23520000000000002,0.06860000000000001,0.245,2.1408,0.6244000000000001,2.23
2021-01-21 06:30:00,2.57856,0.7520800000000001,2.686,0.23616,0.06888000000000001,0.246,2.3424,0.6832,2.44,2.6841600000000003,0.78288,2.7960000000000003,0.23616,0.06888000000000001,0.246,2.448,0.714,2.55
2021-01-21 07:00:00,2.76,0.805,2.875,0.23520000000000002,0.06860000000000001,0.245,2.5248,0.7364,2.63,2.856,0.833,2.975,0.23520000000000002,0.06860000000000001,0.245,2.6208,0.7644000000000001,2.73
2021-01-21 07:30:00,3.1248,0.9114000000000001,3.255,0.23520000000000002,0.06860000000000001,0.245,2.8896,0.8428,3.01,3.1728,0.9254,3.305,0.23520000000000002,0.06860000000000001,0.245,2.9376,0.8568,3.06
2021-01-21 08:00:00,3.2952,0.9611000000000001,3.4325,0.2328,0.0679,0.24250000000000002,3.0624,0.8932,3.19,3.3432,0.9751000000000001,3.4825,0.2328,0.0679,0.24250000000000002,3.1104,0.9072,3.24
2021-01-21 08:30:00,3.42,0.9975,3.5625,0.2328,0.0679,0.24250000000000002,3.1872,0.9296000000000001,3.32,3.4488,1.0059,3.5925000000000002,0.2328,0.0679,0.24250000000000002,3.216,0.9380000000000001,3.35
2021-01-21 09:00:00,3.5832,1.0451,3.7325,0.2328,0.0679,0.24250000000000002,3.3504,0.9772000000000001,3.49,3.6024000000000003,1.0507,3.7525,0.2328,0.0679,0.24250000000000002,3.3696,0.9828,3.51
2021-01-21 09:30:00,3.58224,1.04482,3.7315,0.23184000000000002,0.06762,0.24150000000000002,3.3504,0.9772000000000001,3.49,3.54384,1.03362,3.6915,0.23184000000000002,0.06762,0.24150000000000002,3.312,0.966,3.45
2021-01-21 10:00:00,3.45792,1.00856,3.602,0.23232000000000003,0.06776,0.242,3.2256,0.9408000000000001,3.36,3.34272,0.97496,3.482,0.23232000000000003,0.06776,0.242,3.1104,0.9072,3.24
2021-01-21 10:30:00,3.45744,1.00842,3.6015,0.23184000000000002,0.06762,0.24150000000000002,3.2256,0.9408000000000001,3.36,3.29424,0.9608200000000001,3.4314999999999998,0.23184000000000002,0.06762,0.24150000000000002,3.0624,0.8932,3.19
2021-01-21 11:00:00,3.42,0.9975,3.5625,0.2328,0.0679,0.24250000000000002,3.1872,0.9296000000000001,3.32,3.1032,0.9051,3.2325,0.2328,0.0679,0.24250000000000002,2.8704,0.8372,2.99
2021-01-21 11:30:00,3.42912,1.00016,3.572,0.23232000000000003,0.06776,0.242,3.1968,0.9324,3.33,3.25632,0.94976,3.392,0.23232000000000003,0.06776,0.242,3.024,0.882,3.15
2021-01-21 12:00:00,3.51408,1.02494,3.6605,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.2832,0.9576,3.42,3.42768,0.9997400000000001,3.5705,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.1968,0.9324,3.33
2021-01-21 12:30:00,3.51552,1.02536,3.662,0.23232000000000003,0.06776,0.242,3.2832,0.9576,3.42,3.45792,1.00856,3.602,0.23232000000000003,0.06776,0.242,3.2256,0.9408000000000001,3.36
2021-01-21 13:00:00,3.612,1.0535,3.7625,0.2328,0.0679,0.24250000000000002,3.3792,0.9856,3.52,3.4104,0.9947,3.5525,0.2328,0.0679,0.24250000000000002,3.1776,0.9268000000000001,3.31
2021-01-21 13:30:00,3.61104,1.05322,3.7615,0.23184000000000002,0.06762,0.24150000000000002,3.3792,0.9856,3.52,3.4478400000000002,1.00562,3.5915,0.23184000000000002,0.06762,0.24150000000000002,3.216,0.9380000000000001,3.35
2021-01-21 14:00:00,3.4488,1.0059,3.5925000000000002,0.2328,0.0679,0.24250000000000002,3.216,0.9380000000000001,3.35,3.1896,0.9303,3.3225,0.2328,0.0679,0.24250000000000002,2.9568000000000003,0.8624,3.08
2021-01-21 14:30:00,3.35232,0.9777600000000001,3.492,0.23232000000000003,0.06776,0.242,3.12,0.91,3.25,3.10272,0.9049600000000001,3.232,0.23232000000000003,0.06776,0.242,2.8704,0.8372,2.99
2021-01-21 15:00:00,3.38112,0.98616,3.5220000000000002,0.23232000000000003,0.06776,0.242,3.1488,0.9184,3.2800000000000002,3.16992,0.92456,3.302,0.23232000000000003,0.06776,0.242,2.9376,0.8568,3.06
2021-01-21 15:30:00,3.43968,1.00324,3.583,0.23328000000000002,0.06804,0.243,3.2064,0.9352,3.34,3.41088,0.9948400000000001,3.553,0.23328000000000002,0.06804,0.243,3.1776,0.9268000000000001,3.31
2021-01-21 16:00:00,3.4780800000000003,1.01444,3.623,0.23328000000000002,0.06804,0.243,3.2448,0.9464,3.38,3.45888,1.00884,3.6029999999999998,0.23328000000000002,0.06804,0.243,3.2256,0.9408000000000001,3.36
2021-01-21 16:30:00,3.64128,1.06204,3.793,0.23328000000000002,0.06804,0.243,3.408,0.994,3.55,3.68928,1.07604,3.843,0.23328000000000002,0.06804,0.243,3.456,1.008,3.6
2021-01-21 17:00:00,3.9768,1.1599,4.1425,0.2328,0.0679,0.24250000000000002,3.7439999999999998,1.092,3.9,4.0344,1.1767,4.2025,0.2328,0.0679,0.24250000000000002,3.8016,1.1088,3.96
2021-01-21 17:30:00,4.27488,1.24684,4.453,0.23328000000000002,0.06804,0.243,4.0416,1.1788,4.21,4.35168,1.26924,4.533,0.23328000000000002,0.06804,0.243,4.1184,1.2012,4.29
2021-01-21 18:00:00,4.16976,1.21618,4.3435,0.23376000000000002,0.06818,0.24350000000000002,3.936,1.148,4.1,4.24656,1.23858,4.4235,0.23376000000000002,0.06818,0.24350000000000002,4.0128,1.1703999999999999,4.18
2021-01-21 18:30:00,4.044,1.1795,4.2125,0.2328,0.0679,0.24250000000000002,3.8112,1.1116,3.9699999999999998,4.1208,1.2019,4.2925,0.2328,0.0679,0.24250000000000002,3.888,1.134,4.05
2021-01-21 19:00:00,3.91968,1.14324,4.083,0.23328000000000002,0.06804,0.243,3.6864,1.0752,3.84,4.00608,1.16844,4.173,0.23328000000000002,0.06804,0.243,3.7728,1.1004,3.93
2021-01-21 19:30:00,3.69888,1.07884,3.8529999999999998,0.23328000000000002,0.06804,0.243,3.4656000000000002,1.0108,3.61,3.78528,1.10404,3.943,0.23328000000000002,0.06804,0.243,3.552,1.036,3.7
2021-01-21 20:00:00,3.5544000000000002,1.0367,3.7025,0.2328,0.0679,0.24250000000000002,3.3216,0.9688,3.46,3.6216,1.0563,3.7725,0.2328,0.0679,0.24250000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-01-21 20:30:00,3.48816,1.01738,3.6335,0.23376000000000002,0.06818,0.24350000000000002,3.2544,0.9492,3.39,3.49776,1.02018,3.6435,0.23376000000000002,0.06818,0.24350000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-01-21 21:00:00,3.31584,0.9671200000000001,3.454,0.23424000000000003,0.06832,0.244,3.0816,0.8988,3.21,3.36384,0.9811200000000001,3.504,0.23424000000000003,0.06832,0.244,3.1296,0.9128000000000001,3.26
2021-01-21 21:30:00,3.084,0.8995000000000001,3.2125,0.2328,0.0679,0.24250000000000002,2.8512,0.8316,2.9699999999999998,3.1896,0.9303,3.3225,0.2328,0.0679,0.24250000000000002,2.9568000000000003,0.8624,3.08
2021-01-21 22:00:00,2.88288,0.84084,3.003,0.23328000000000002,0.06804,0.243,2.6496,0.7728,2.76,2.99808,0.8744400000000001,3.123,0.23328000000000002,0.06804,0.243,2.7648,0.8064,2.88
2021-01-21 22:30:00,2.68224,0.78232,2.794,0.23424000000000003,0.06832,0.244,2.448,0.714,2.55,2.79744,0.8159200000000001,2.914,0.23424000000000003,0.06832,0.244,2.5632,0.7476,2.67
2021-01-21 23:00:00,2.45472,0.71596,2.557,0.33312,0.09716000000000001,0.34700000000000003,2.1216,0.6188,2.21,2.55072,0.7439600000000001,2.657,0.33312,0.09716000000000001,0.34700000000000003,2.2176,0.6468,2.31
2021-01-21 23:30:00,2.25072,0.65646,2.3445,0.34032,0.09926000000000001,0.35450000000000004,1.9104,0.5572,1.99,2.35632,0.6872600000000001,2.4545,0.34032,0.09926000000000001,0.35450000000000004,2.016,0.588,2.1
2021-01-22 00:00:00,2.1168,0.6174000000000001,2.205,0.3408,0.0994,0.355,1.776,0.518,1.85,2.232,0.651,2.325,0.3408,0.0994,0.355,1.8912,0.5516,1.97
2021-01-22 00:30:00,2.12352,0.61936,2.212,0.33792000000000005,0.09856000000000001,0.352,1.7856,0.5208,1.8599999999999999,2.21952,0.64736,2.312,0.33792000000000005,0.09856000000000001,0.352,1.8816000000000002,0.5488000000000001,1.96
2021-01-22 01:00:00,2.2027200000000002,0.64246,2.2945,0.34032,0.09926000000000001,0.35450000000000004,1.8624,0.5432,1.94,2.29872,0.6704600000000001,2.3945,0.34032,0.09926000000000001,0.35450000000000004,1.9584000000000001,0.5712,2.04
2021-01-22 01:30:00,2.23344,0.65142,2.3265000000000002,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9008,0.5544,1.98,2.32944,0.67942,2.4265,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.9968,0.5824,2.08
2021-01-22 02:00:00,2.19504,0.64022,2.2865,0.30384,0.08862,0.3165,1.8912,0.5516,1.97,2.27184,0.6626200000000001,2.3665,0.30384,0.08862,0.3165,1.968,0.5740000000000001,2.05
2021-01-22 02:30:00,2.16816,0.63238,2.2585,0.30576000000000003,0.08918000000000001,0.3185,1.8624,0.5432,1.94,2.24496,0.65478,2.3385,0.30576000000000003,0.08918000000000001,0.3185,1.9392,0.5656,2.02
2021-01-22 03:00:00,2.1336,0.6223000000000001,2.2225,0.2808,0.0819,0.29250000000000004,1.8528,0.5404,1.9300000000000002,2.2104,0.6447,2.3025,0.2808,0.0819,0.29250000000000004,1.9296000000000002,0.5628000000000001,2.01
2021-01-22 03:30:00,2.09328,0.6105400000000001,2.1805,0.26928,0.07854000000000001,0.2805,1.824,0.532,1.9,2.17008,0.6329400000000001,2.2605,0.26928,0.07854000000000001,0.2805,1.9008,0.5544,1.98
2021-01-22 04:00:00,2.08896,0.60928,2.176,0.23616,0.06888000000000001,0.246,1.8528,0.5404,1.9300000000000002,2.17536,0.63448,2.266,0.23616,0.06888000000000001,0.246,1.9392,0.5656,2.02
2021-01-22 04:30:00,2.08656,0.60858,2.1735,0.23376000000000002,0.06818,0.24350000000000002,1.8528,0.5404,1.9300000000000002,2.17296,0.63378,2.2635,0.23376000000000002,0.06818,0.24350000000000002,1.9392,0.5656,2.02
2021-01-22 05:00:00,2.07648,0.6056400000000001,2.163,0.23328000000000002,0.06804,0.243,1.8432,0.5376000000000001,1.92,2.17248,0.6336400000000001,2.263,0.23328000000000002,0.06804,0.243,1.9392,0.5656,2.02
2021-01-22 05:30:00,2.11488,0.61684,2.203,0.23328000000000002,0.06804,0.243,1.8816000000000002,0.5488000000000001,1.96,2.21088,0.6448400000000001,2.303,0.23328000000000002,0.06804,0.243,1.9776,0.5768,2.06
2021-01-22 06:00:00,2.23104,0.6507200000000001,2.324,0.23424000000000003,0.06832,0.244,1.9968,0.5824,2.08,2.32704,0.6787200000000001,2.424,0.23424000000000003,0.06832,0.244,2.0928,0.6104,2.18
2021-01-22 06:30:00,2.5368,0.7399,2.6425,0.2328,0.0679,0.24250000000000002,2.304,0.672,2.4,2.6328,0.7679,2.7425,0.2328,0.0679,0.24250000000000002,2.4,0.7000000000000001,2.5
2021-01-22 07:00:00,2.76864,0.80752,2.884,0.23424000000000003,0.06832,0.244,2.5343999999999998,0.7392000000000001,2.64,2.88384,0.8411200000000001,3.004,0.23424000000000003,0.06832,0.244,2.6496,0.7728,2.76
2021-01-22 07:30:00,3.16176,0.9221800000000001,3.2935,0.23376000000000002,0.06818,0.24350000000000002,2.928,0.854,3.05,3.24816,0.9473800000000001,3.3835,0.23376000000000002,0.06818,0.24350000000000002,3.0144,0.8792000000000001,3.14
2021-01-22 08:00:00,3.29712,0.9616600000000001,3.4345,0.23472,0.06846000000000001,0.24450000000000002,3.0624,0.8932,3.19,3.33552,0.9728600000000001,3.4745,0.23472,0.06846000000000001,0.24450000000000002,3.1008,0.9044000000000001,3.23
2021-01-22 08:30:00,3.43152,1.00086,3.5745,0.23472,0.06846000000000001,0.24450000000000002,3.1968,0.9324,3.33,3.48912,1.01766,3.6345,0.23472,0.06846000000000001,0.24450000000000002,3.2544,0.9492,3.39
2021-01-22 09:00:00,3.5366400000000002,1.03152,3.684,0.23424000000000003,0.06832,0.244,3.3024,0.9632000000000001,3.44,3.55584,1.03712,3.7039999999999997,0.23424000000000003,0.06832,0.244,3.3216,0.9688,3.46
2021-01-22 09:30:00,3.52656,1.02858,3.6734999999999998,0.23376000000000002,0.06818,0.24350000000000002,3.2928,0.9604,3.43,3.49776,1.02018,3.6435,0.23376000000000002,0.06818,0.24350000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-01-22 10:00:00,3.49728,1.02004,3.643,0.23328000000000002,0.06804,0.243,3.2640000000000002,0.9520000000000001,3.4,3.4300800000000002,1.00044,3.573,0.23328000000000002,0.06804,0.243,3.1968,0.9324,3.33
2021-01-22 10:30:00,3.3830400000000003,0.98672,3.524,0.23424000000000003,0.06832,0.244,3.1488,0.9184,3.2800000000000002,3.23904,0.9447200000000001,3.374,0.23424000000000003,0.06832,0.244,3.0048,0.8764000000000001,3.13
2021-01-22 11:00:00,3.47856,1.01458,3.6235,0.23376000000000002,0.06818,0.24350000000000002,3.2448,0.9464,3.38,3.19056,0.9305800000000001,3.3235,0.23376000000000002,0.06818,0.24350000000000002,2.9568000000000003,0.8624,3.08
2021-01-22 11:30:00,3.4780800000000003,1.01444,3.623,0.23328000000000002,0.06804,0.243,3.2448,0.9464,3.38,3.11328,0.9080400000000001,3.243,0.23328000000000002,0.06804,0.243,2.88,0.84,3.0
2021-01-22 12:00:00,3.36336,0.9809800000000001,3.5035,0.23376000000000002,0.06818,0.24350000000000002,3.1296,0.9128000000000001,3.26,3.06576,0.8941800000000001,3.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,2.832,0.8260000000000001,2.95
2021-01-22 12:30:00,3.34464,0.97552,3.484,0.23424000000000003,0.06832,0.244,3.1104,0.9072,3.24,3.07584,0.89712,3.204,0.23424000000000003,0.06832,0.244,2.8416,0.8288000000000001,2.96
2021-01-22 13:00:00,3.2856,0.9583,3.4225,0.2328,0.0679,0.24250000000000002,3.0528,0.8904000000000001,3.18,3.2664,0.9527,3.4025,0.2328,0.0679,0.24250000000000002,3.0336,0.8848,3.16
2021-01-22 13:30:00,3.25728,0.9500400000000001,3.393,0.23328000000000002,0.06804,0.243,3.024,0.882,3.15,3.34368,0.9752400000000001,3.483,0.23328000000000002,0.06804,0.243,3.1104,0.9072,3.24
2021-01-22 14:00:00,3.27744,0.9559200000000001,3.414,0.23424000000000003,0.06832,0.244,3.0432,0.8876000000000001,3.17,3.21024,0.93632,3.344,0.23424000000000003,0.06832,0.244,2.976,0.868,3.1
2021-01-22 14:30:00,3.3144,0.9667,3.4525,0.2328,0.0679,0.24250000000000002,3.0816,0.8988,3.21,3.3336,0.9723,3.4725,0.2328,0.0679,0.24250000000000002,3.1008,0.9044000000000001,3.23
2021-01-22 15:00:00,3.29568,0.9612400000000001,3.433,0.23328000000000002,0.06804,0.243,3.0624,0.8932,3.19,3.25728,0.9500400000000001,3.393,0.23328000000000002,0.06804,0.243,3.024,0.882,3.15
2021-01-22 15:30:00,3.2952,0.9611000000000001,3.4325,0.2328,0.0679,0.24250000000000002,3.0624,0.8932,3.19,3.2376,0.9443,3.3725,0.2328,0.0679,0.24250000000000002,3.0048,0.8764000000000001,3.13
2021-01-22 16:00:00,3.36144,0.9804200000000001,3.5015,0.23184000000000002,0.06762,0.24150000000000002,3.1296,0.9128000000000001,3.26,3.38064,0.9860200000000001,3.5215,0.23184000000000002,0.06762,0.24150000000000002,3.1488,0.9184,3.2800000000000002
2021-01-22 16:30:00,3.64224,1.06232,3.794,0.23424000000000003,0.06832,0.244,3.408,0.994,3.55,3.68064,1.07352,3.834,0.23424000000000003,0.06832,0.244,3.4464,1.0052,3.59
2021-01-22 17:00:00,4.00704,1.16872,4.174,0.23424000000000003,0.06832,0.244,3.7728,1.1004,3.93,4.06464,1.18552,4.234,0.23424000000000003,0.06832,0.244,3.8304,1.1172,3.99
2021-01-22 17:30:00,4.15056,1.21058,4.3235,0.23376000000000002,0.06818,0.24350000000000002,3.9168000000000003,1.1424,4.08,4.21776,1.23018,4.3935,0.23376000000000002,0.06818,0.24350000000000002,3.984,1.162,4.15
2021-01-22 18:00:00,4.11264,1.19952,4.284,0.23424000000000003,0.06832,0.244,3.8784,1.1312,4.04,4.17984,1.21912,4.354,0.23424000000000003,0.06832,0.244,3.9455999999999998,1.1508,4.11
2021-01-22 18:30:00,4.05456,1.18258,4.2235,0.23376000000000002,0.06818,0.24350000000000002,3.8208,1.1144,3.98,4.14096,1.20778,4.3135,0.23376000000000002,0.06818,0.24350000000000002,3.9072,1.1396,4.07
2021-01-22 19:00:00,3.86256,1.12658,4.0235,0.23376000000000002,0.06818,0.24350000000000002,3.6288,1.0584,3.7800000000000002,3.93936,1.14898,4.1035,0.23376000000000002,0.06818,0.24350000000000002,3.7056,1.0808,3.86
2021-01-22 19:30:00,3.61248,1.05364,3.763,0.23328000000000002,0.06804,0.243,3.3792,0.9856,3.52,3.70848,1.08164,3.863,0.23328000000000002,0.06804,0.243,3.4752,1.0136,3.62
2021-01-22 20:00:00,3.43968,1.00324,3.583,0.23328000000000002,0.06804,0.243,3.2064,0.9352,3.34,3.52608,1.02844,3.673,0.23328000000000002,0.06804,0.243,3.2928,0.9604,3.43
2021-01-22 20:30:00,3.2376,0.9443,3.3725,0.2328,0.0679,0.24250000000000002,3.0048,0.8764000000000001,3.13,3.3144,0.9667,3.4525,0.2328,0.0679,0.24250000000000002,3.0816,0.8988,3.21
2021-01-22 21:00:00,3.09408,0.90244,3.223,0.23328000000000002,0.06804,0.243,2.8608000000000002,0.8344,2.98,3.17088,0.9248400000000001,3.303,0.23328000000000002,0.06804,0.243,2.9376,0.8568,3.06
2021-01-22 21:30:00,2.96064,0.8635200000000001,3.084,0.23424000000000003,0.06832,0.244,2.7264,0.7952,2.84,3.03744,0.88592,3.164,0.23424000000000003,0.06832,0.244,2.8032,0.8176,2.92
2021-01-22 22:00:00,2.72928,0.7960400000000001,2.843,0.23328000000000002,0.06804,0.243,2.496,0.728,2.6,2.81568,0.8212400000000001,2.933,0.23328000000000002,0.06804,0.243,2.5824,0.7532,2.69
2021-01-22 22:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.2328,0.0679,0.24250000000000002,2.2944,0.6692,2.39,2.6136,0.7623000000000001,2.7225,0.2328,0.0679,0.24250000000000002,2.3808,0.6944,2.48
2021-01-22 23:00:00,2.34624,0.68432,2.444,0.23424000000000003,0.06832,0.244,2.112,0.616,2.2,2.43264,0.70952,2.534,0.23424000000000003,0.06832,0.244,2.1984,0.6412,2.29
2021-01-22 23:30:00,2.2104,0.6447,2.3025,0.2328,0.0679,0.24250000000000002,1.9776,0.5768,2.06,2.2968,0.6699,2.3925,0.2328,0.0679,0.24250000000000002,2.064,0.602,2.15
2021-01-23 00:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.8719999999999999,0.546,1.9500000000000002,2.18256,0.63658,2.2735,0.23376000000000002,0.06818,0.24350000000000002,1.9488,0.5684,2.03
2021-01-23 00:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.8719999999999999,0.546,1.9500000000000002,2.17296,0.63378,2.2635,0.23376000000000002,0.06818,0.24350000000000002,1.9392,0.5656,2.02
2021-01-23 01:00:00,2.19168,0.63924,2.283,0.23328000000000002,0.06804,0.243,1.9584000000000001,0.5712,2.04,2.26848,0.66164,2.363,0.23328000000000002,0.06804,0.243,2.0352,0.5936,2.12
2021-01-23 01:30:00,2.23008,0.65044,2.323,0.23328000000000002,0.06804,0.243,1.9968,0.5824,2.08,2.30688,0.6728400000000001,2.403,0.23328000000000002,0.06804,0.243,2.0736,0.6048,2.16
2021-01-23 02:00:00,2.14368,0.62524,2.233,0.23328000000000002,0.06804,0.243,1.9104,0.5572,1.99,2.2204800000000002,0.6476400000000001,2.313,0.23328000000000002,0.06804,0.243,1.9872,0.5796,2.07
2021-01-23 02:30:00,2.08704,0.60872,2.174,0.23424000000000003,0.06832,0.244,1.8528,0.5404,1.9300000000000002,2.16384,0.63112,2.254,0.23424000000000003,0.06832,0.244,1.9296000000000002,0.5628000000000001,2.01
2021-01-23 03:00:00,2.05824,0.6003200000000001,2.144,0.23424000000000003,0.06832,0.244,1.824,0.532,1.9,2.14464,0.6255200000000001,2.234,0.23424000000000003,0.06832,0.244,1.9104,0.5572,1.99
2021-01-23 03:30:00,2.03088,0.5923400000000001,2.1155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7952,0.5236000000000001,1.87,2.12688,0.62034,2.2155,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8912,0.5516,1.97
2021-01-23 04:00:00,2.01984,0.5891200000000001,2.104,0.23424000000000003,0.06832,0.244,1.7856,0.5208,1.8599999999999999,2.12544,0.61992,2.214,0.23424000000000003,0.06832,0.244,1.8912,0.5516,1.97
2021-01-23 04:30:00,1.98144,0.5779200000000001,2.064,0.23424000000000003,0.06832,0.244,1.7472,0.5096,1.82,2.06784,0.6031200000000001,2.154,0.23424000000000003,0.06832,0.244,1.8336000000000001,0.5348,1.9100000000000001
2021-01-23 05:00:00,1.9828800000000002,0.5783400000000001,2.0655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7472,0.5096,1.82,2.06928,0.6035400000000001,2.1555,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-01-23 05:30:00,2.01024,0.5863200000000001,2.094,0.23424000000000003,0.06832,0.244,1.776,0.518,1.85,2.09664,0.6115200000000001,2.184,0.23424000000000003,0.06832,0.244,1.8624,0.5432,1.94
2021-01-23 06:00:00,2.05872,0.60046,2.1445,0.23472,0.06846000000000001,0.24450000000000002,1.824,0.532,1.9,2.14512,0.6256600000000001,2.2345,0.23472,0.06846000000000001,0.24450000000000002,1.9104,0.5572,1.99
2021-01-23 06:30:00,2.23152,0.6508600000000001,2.3245,0.23472,0.06846000000000001,0.24450000000000002,1.9968,0.5824,2.08,2.32752,0.67886,2.4245,0.23472,0.06846000000000001,0.24450000000000002,2.0928,0.6104,2.18
2021-01-23 07:00:00,2.45328,0.7155400000000001,2.5555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.2176,0.6468,2.31,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3232,0.6776,2.42
2021-01-23 07:30:00,2.66352,0.7768600000000001,2.7745,0.23472,0.06846000000000001,0.24450000000000002,2.4288,0.7084,2.5300000000000002,2.77872,0.8104600000000001,2.8945,0.23472,0.06846000000000001,0.24450000000000002,2.544,0.742,2.65
2021-01-23 08:00:00,2.75088,0.80234,2.8655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5152,0.7336,2.62,2.87568,0.83874,2.9955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.64,0.77,2.75
2021-01-23 08:30:00,2.80896,0.8192800000000001,2.926,0.23616,0.06888000000000001,0.246,2.5728,0.7504000000000001,2.68,2.93376,0.8556800000000001,3.056,0.23616,0.06888000000000001,0.246,2.6976,0.7868,2.81
2021-01-23 09:00:00,2.9140800000000002,0.84994,3.0355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.6784,0.7812,2.79,3.01968,0.8807400000000001,3.1455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.784,0.812,2.9
2021-01-23 09:30:00,2.9904,0.8722000000000001,3.115,0.23520000000000002,0.06860000000000001,0.245,2.7552,0.8036000000000001,2.87,3.0288,0.8834000000000001,3.155,0.23520000000000002,0.06860000000000001,0.245,2.7936,0.8148000000000001,2.91
2021-01-23 10:00:00,3.17376,0.9256800000000001,3.306,0.23616,0.06888000000000001,0.246,2.9376,0.8568,3.06,3.20256,0.93408,3.336,0.23616,0.06888000000000001,0.246,2.9664,0.8652000000000001,3.09
2021-01-23 10:30:00,3.25824,0.95032,3.394,0.23424000000000003,0.06832,0.244,3.024,0.882,3.15,3.24864,0.94752,3.384,0.23424000000000003,0.06832,0.244,3.0144,0.8792000000000001,3.14
2021-01-23 11:00:00,3.22128,0.93954,3.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9856,0.8708,3.11,3.22128,0.93954,3.3555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.9856,0.8708,3.11
2021-01-23 11:30:00,3.2112,0.9366000000000001,3.345,0.23520000000000002,0.06860000000000001,0.245,2.976,0.868,3.1,3.2496,0.9478000000000001,3.385,0.23520000000000002,0.06860000000000001,0.245,3.0144,0.8792000000000001,3.14
2021-01-23 12:00:00,3.23808,0.9444400000000001,3.373,0.23328000000000002,0.06804,0.243,3.0048,0.8764000000000001,3.13,3.26688,0.9528400000000001,3.403,0.23328000000000002,0.06804,0.243,3.0336,0.8848,3.16
2021-01-23 12:30:00,3.37392,0.98406,3.5145,0.23472,0.06846000000000001,0.24450000000000002,3.1392,0.9156000000000001,3.27,3.40272,0.9924600000000001,3.5445,0.23472,0.06846000000000001,0.24450000000000002,3.168,0.924,3.3
2021-01-23 13:00:00,3.39264,0.9895200000000001,3.534,0.23424000000000003,0.06832,0.244,3.1584,0.9212,3.29,3.45024,1.00632,3.594,0.23424000000000003,0.06832,0.244,3.216,0.9380000000000001,3.35
2021-01-23 13:30:00,3.34464,0.97552,3.484,0.23424000000000003,0.06832,0.244,3.1104,0.9072,3.24,3.37344,0.9839200000000001,3.5140000000000002,0.23424000000000003,0.06832,0.244,3.1392,0.9156000000000001,3.27
2021-01-23 14:00:00,3.24912,0.9476600000000001,3.3845,0.23472,0.06846000000000001,0.24450000000000002,3.0144,0.8792000000000001,3.14,3.30672,0.9644600000000001,3.4445,0.23472,0.06846000000000001,0.24450000000000002,3.072,0.896,3.2
2021-01-23 14:30:00,3.20064,0.9335200000000001,3.334,0.23424000000000003,0.06832,0.244,2.9664,0.8652000000000001,3.09,3.26784,0.9531200000000001,3.404,0.23424000000000003,0.06832,0.244,3.0336,0.8848,3.16
2021-01-23 15:00:00,3.14304,0.9167200000000001,3.274,0.23424000000000003,0.06832,0.244,2.9088000000000003,0.8484,3.03,3.15264,0.9195200000000001,3.284,0.23424000000000003,0.06832,0.244,2.9184,0.8512000000000001,3.04
2021-01-23 15:30:00,3.19104,0.9307200000000001,3.324,0.23424000000000003,0.06832,0.244,2.9568000000000003,0.8624,3.08,3.23904,0.9447200000000001,3.374,0.23424000000000003,0.06832,0.244,3.0048,0.8764000000000001,3.13
2021-01-23 16:00:00,3.29664,0.96152,3.434,0.23424000000000003,0.06832,0.244,3.0624,0.8932,3.19,3.36384,0.9811200000000001,3.504,0.23424000000000003,0.06832,0.244,3.1296,0.9128000000000001,3.26
2021-01-23 16:30:00,3.45024,1.00632,3.594,0.23424000000000003,0.06832,0.244,3.216,0.9380000000000001,3.35,3.51744,1.02592,3.664,0.23424000000000003,0.06832,0.244,3.2832,0.9576,3.42
2021-01-23 17:00:00,3.7382400000000002,1.09032,3.894,0.23424000000000003,0.06832,0.244,3.504,1.022,3.65,3.81504,1.11272,3.974,0.23424000000000003,0.06832,0.244,3.5808,1.0444,3.73
2021-01-23 17:30:00,4.08528,1.19154,4.2555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.8496,1.1228,4.01,4.15248,1.21114,4.3255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.9168000000000003,1.1424,4.08
2021-01-23 18:00:00,4.08432,1.19126,4.2545,0.23472,0.06846000000000001,0.24450000000000002,3.8496,1.1228,4.01,4.16112,1.21366,4.3345,0.23472,0.06846000000000001,0.24450000000000002,3.9264,1.1452,4.09
2021-01-23 18:30:00,3.98928,1.16354,4.1555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.7536,1.0948,3.91,4.06608,1.18594,4.2355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.8304,1.1172,3.99
2021-01-23 19:00:00,3.8064,1.1102,3.965,0.23520000000000002,0.06860000000000001,0.245,3.5712,1.0416,3.7199999999999998,3.8736,1.1298,4.035,0.23520000000000002,0.06860000000000001,0.245,3.6384,1.0612,3.79
2021-01-23 19:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3792,0.9856,3.52,3.68208,1.07394,3.8355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4464,1.0052,3.59
2021-01-23 20:00:00,3.44352,1.00436,3.5869999999999997,0.23712000000000003,0.06916,0.247,3.2064,0.9352,3.34,3.51072,1.02396,3.657,0.23712000000000003,0.06916,0.247,3.2736,0.9548000000000001,3.41
2021-01-23 20:30:00,3.26736,0.95298,3.4035,0.23376000000000002,0.06818,0.24350000000000002,3.0336,0.8848,3.16,3.33456,0.9725800000000001,3.4735,0.23376000000000002,0.06818,0.24350000000000002,3.1008,0.9044000000000001,3.23
2021-01-23 21:00:00,3.18336,0.9284800000000001,3.316,0.23616,0.06888000000000001,0.246,2.9472,0.8596,3.07,3.26016,0.9508800000000001,3.396,0.23616,0.06888000000000001,0.246,3.024,0.882,3.15
2021-01-23 21:30:00,3.00096,0.8752800000000001,3.126,0.23616,0.06888000000000001,0.246,2.7648,0.8064,2.88,3.07776,0.89768,3.206,0.23616,0.06888000000000001,0.246,2.8416,0.8288000000000001,2.96
2021-01-23 22:00:00,2.87568,0.83874,2.9955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.64,0.77,2.75,2.95248,0.86114,3.0755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.7168,0.7924,2.83
2021-01-23 22:30:00,2.69328,0.78554,2.8055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4576000000000002,0.7168,2.56,2.77008,0.8079400000000001,2.8855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-01-23 23:00:00,2.4816000000000003,0.7238,2.585,0.23520000000000002,0.06860000000000001,0.245,2.2464,0.6552,2.34,2.568,0.749,2.675,0.23520000000000002,0.06860000000000001,0.245,2.3328,0.6804,2.43
2021-01-23 23:30:00,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16,2.40528,0.70154,2.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1696,0.6328,2.26
2021-01-24 00:00:00,2.18544,0.6374200000000001,2.2765,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9488,0.5684,2.03,2.28144,0.66542,2.3765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0448,0.5964,2.13
2021-01-24 00:30:00,2.19312,0.63966,2.2845,0.23472,0.06846000000000001,0.24450000000000002,1.9584000000000001,0.5712,2.04,2.28912,0.66766,2.3845,0.23472,0.06846000000000001,0.24450000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-24 01:00:00,2.27088,0.66234,2.3655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0352,0.5936,2.12,2.36688,0.6903400000000001,2.4655,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1312,0.6216,2.22
2021-01-24 01:30:00,2.29104,0.66822,2.3865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0544000000000002,0.5992000000000001,2.14,2.37744,0.69342,2.4765,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1408,0.6244000000000001,2.23
2021-01-24 02:00:00,2.2224,0.6482,2.315,0.23520000000000002,0.06860000000000001,0.245,1.9872,0.5796,2.07,2.3088,0.6734,2.4050000000000002,0.23520000000000002,0.06860000000000001,0.245,2.0736,0.6048,2.16
2021-01-24 02:30:00,2.17536,0.63448,2.266,0.23616,0.06888000000000001,0.246,1.9392,0.5656,2.02,2.26176,0.65968,2.356,0.23616,0.06888000000000001,0.246,2.0256,0.5908,2.11
2021-01-24 03:00:00,2.13552,0.6228600000000001,2.2245,0.23472,0.06846000000000001,0.24450000000000002,1.9008,0.5544,1.98,2.23152,0.6508600000000001,2.3245,0.23472,0.06846000000000001,0.24450000000000002,1.9968,0.5824,2.08
2021-01-24 03:30:00,2.10816,0.6148800000000001,2.196,0.23616,0.06888000000000001,0.246,1.8719999999999999,0.546,1.9500000000000002,2.19456,0.6400800000000001,2.286,0.23616,0.06888000000000001,0.246,1.9584000000000001,0.5712,2.04
2021-01-24 04:00:00,2.08896,0.60928,2.176,0.23616,0.06888000000000001,0.246,1.8528,0.5404,1.9300000000000002,2.17536,0.63448,2.266,0.23616,0.06888000000000001,0.246,1.9392,0.5656,2.02
2021-01-24 04:30:00,2.04,0.595,2.125,0.23520000000000002,0.06860000000000001,0.245,1.8048000000000002,0.5264,1.88,2.1264,0.6202000000000001,2.215,0.23520000000000002,0.06860000000000001,0.245,1.8912,0.5516,1.97
2021-01-24 05:00:00,2.02032,0.58926,2.1045,0.23472,0.06846000000000001,0.24450000000000002,1.7856,0.5208,1.8599999999999999,2.10672,0.61446,2.1945,0.23472,0.06846000000000001,0.24450000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-01-24 05:30:00,2.06016,0.6008800000000001,2.146,0.23616,0.06888000000000001,0.246,1.824,0.532,1.9,2.15616,0.6288800000000001,2.246,0.23616,0.06888000000000001,0.246,1.92,0.56,2.0
2021-01-24 06:00:00,2.0976,0.6118,2.185,0.23520000000000002,0.06860000000000001,0.245,1.8624,0.5432,1.94,2.1936,0.6398,2.285,0.23520000000000002,0.06860000000000001,0.245,1.9584000000000001,0.5712,2.04
2021-01-24 06:30:00,2.18448,0.63714,2.2755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9488,0.5684,2.03,2.28048,0.6651400000000001,2.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0448,0.5964,2.13
2021-01-24 07:00:00,2.2704,0.6622,2.365,0.23520000000000002,0.06860000000000001,0.245,2.0352,0.5936,2.12,2.3664,0.6902,2.465,0.23520000000000002,0.06860000000000001,0.245,2.1312,0.6216,2.22
2021-01-24 07:30:00,2.39664,0.6990200000000001,2.4965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.16,0.63,2.25,2.49264,0.7270200000000001,2.5965,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2560000000000002,0.658,2.35
2021-01-24 08:00:00,2.4523200000000003,0.71526,2.5545,0.23472,0.06846000000000001,0.24450000000000002,2.2176,0.6468,2.31,2.57712,0.7516600000000001,2.6845,0.23472,0.06846000000000001,0.24450000000000002,2.3424,0.6832,2.44
2021-01-24 08:30:00,2.68368,0.7827400000000001,2.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.448,0.714,2.55,2.79888,0.8163400000000001,2.9155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.5632,0.7476,2.67
2021-01-24 09:00:00,2.904,0.847,3.025,0.23520000000000002,0.06860000000000001,0.245,2.6688,0.7784000000000001,2.7800000000000002,3.0192,0.8806,3.145,0.23520000000000002,0.06860000000000001,0.245,2.784,0.812,2.9
2021-01-24 09:30:00,3.08832,0.9007600000000001,3.217,0.23712000000000003,0.06916,0.247,2.8512,0.8316,2.9699999999999998,3.18432,0.92876,3.317,0.23712000000000003,0.06916,0.247,2.9472,0.8596,3.07
2021-01-24 10:00:00,3.2304,0.9422,3.365,0.23520000000000002,0.06860000000000001,0.245,2.9952,0.8736,3.12,3.3072,0.9646,3.445,0.23520000000000002,0.06860000000000001,0.245,3.072,0.896,3.2
2021-01-24 10:30:00,3.42288,0.9983400000000001,3.5655,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1872,0.9296000000000001,3.32,3.5188800000000002,1.02634,3.6654999999999998,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2832,0.9576,3.42
2021-01-24 11:00:00,3.48096,1.01528,3.626,0.23616,0.06888000000000001,0.246,3.2448,0.9464,3.38,3.55776,1.03768,3.706,0.23616,0.06888000000000001,0.246,3.3216,0.9688,3.46
2021-01-24 11:30:00,3.49968,1.02074,3.6455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2640000000000002,0.9520000000000001,3.4,3.54768,1.03474,3.6955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.312,0.966,3.45
2021-01-24 12:00:00,3.5668800000000003,1.04034,3.7155,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3312,0.9716,3.47,3.59568,1.04874,3.7455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.36,0.98,3.5
2021-01-24 12:30:00,3.7296,1.0878,3.885,0.23520000000000002,0.06860000000000001,0.245,3.4944,1.0192,3.64,3.7872,1.1046,3.9450000000000003,0.23520000000000002,0.06860000000000001,0.245,3.552,1.036,3.7
2021-01-24 13:00:00,3.78912,1.10516,3.947,0.23712000000000003,0.06916,0.247,3.552,1.036,3.7,3.83712,1.11916,3.997,0.23712000000000003,0.06916,0.247,3.6,1.05,3.75
2021-01-24 13:30:00,3.7008,1.0794,3.855,0.23520000000000002,0.06860000000000001,0.245,3.4656000000000002,1.0108,3.61,3.7296,1.0878,3.885,0.23520000000000002,0.06860000000000001,0.245,3.4944,1.0192,3.64
2021-01-24 14:00:00,3.64368,1.06274,3.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.408,0.994,3.55,3.67248,1.07114,3.8255,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.4368,1.0024,3.58
2021-01-24 14:30:00,3.57648,1.04314,3.7255000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.3407999999999998,0.9744,3.48,3.59568,1.04874,3.7455,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.36,0.98,3.5
2021-01-24 15:00:00,3.5472,1.0346,3.6950000000000003,0.23520000000000002,0.06860000000000001,0.245,3.312,0.966,3.45,3.576,1.043,3.725,0.23520000000000002,0.06860000000000001,0.245,3.3407999999999998,0.9744,3.48
2021-01-24 15:30:00,3.58656,1.04608,3.7359999999999998,0.23616,0.06888000000000001,0.246,3.3504,0.9772000000000001,3.49,3.6441600000000003,1.06288,3.7960000000000003,0.23616,0.06888000000000001,0.246,3.408,0.994,3.55
2021-01-24 16:00:00,3.74928,1.09354,3.9055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5136000000000003,1.0248,3.66,3.80688,1.11034,3.9655,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.5712,1.0416,3.7199999999999998
2021-01-24 16:30:00,3.93072,1.14646,4.0945,0.23472,0.06846000000000001,0.24450000000000002,3.696,1.078,3.85,4.00752,1.16886,4.1745,0.23472,0.06846000000000001,0.24450000000000002,3.7728,1.1004,3.93
2021-01-24 17:00:00,4.15296,1.21128,4.326,0.23616,0.06888000000000001,0.246,3.9168000000000003,1.1424,4.08,4.22976,1.23368,4.406,0.23616,0.06888000000000001,0.246,3.9936,1.1648,4.16
2021-01-24 17:30:00,4.25808,1.24194,4.4355,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.0224,1.1732,4.19,4.32528,1.26154,4.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.0896,1.1928,4.26
2021-01-24 18:00:00,4.21008,1.22794,4.3855,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.9744,1.1592,4.14,4.26768,1.24474,4.4455,0.23568000000000003,0.06874000000000001,0.24550000000000002,4.032,1.176,4.2
2021-01-24 18:30:00,3.9792,1.1606,4.145,0.23520000000000002,0.06860000000000001,0.245,3.7439999999999998,1.092,3.9,4.0464,1.1802,4.215,0.23520000000000002,0.06860000000000001,0.245,3.8112,1.1116,3.9699999999999998
2021-01-24 19:00:00,3.74784,1.09312,3.904,0.23424000000000003,0.06832,0.244,3.5136000000000003,1.0248,3.66,3.81504,1.11272,3.974,0.23424000000000003,0.06832,0.244,3.5808,1.0444,3.73
2021-01-24 19:30:00,3.61536,1.05448,3.766,0.23616,0.06888000000000001,0.246,3.3792,0.9856,3.52,3.6921600000000003,1.07688,3.846,0.23616,0.06888000000000001,0.246,3.456,1.008,3.6
2021-01-24 20:00:00,3.38544,0.9874200000000001,3.5265,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.1488,0.9184,3.2800000000000002,3.45264,1.00702,3.5965,0.23664000000000002,0.06902000000000001,0.24650000000000002,3.216,0.9380000000000001,3.35
2021-01-24 20:30:00,3.30672,0.9644600000000001,3.4445,0.23472,0.06846000000000001,0.24450000000000002,3.072,0.896,3.2,3.37392,0.98406,3.5145,0.23472,0.06846000000000001,0.24450000000000002,3.1392,0.9156000000000001,3.27
2021-01-24 21:00:00,3.20256,0.93408,3.336,0.23616,0.06888000000000001,0.246,2.9664,0.8652000000000001,3.09,3.26016,0.9508800000000001,3.396,0.23616,0.06888000000000001,0.246,3.024,0.882,3.15
2021-01-24 21:30:00,3.02976,0.88368,3.156,0.23616,0.06888000000000001,0.246,2.7936,0.8148000000000001,2.91,3.08736,0.9004800000000001,3.216,0.23616,0.06888000000000001,0.246,2.8512,0.8316,2.9699999999999998
2021-01-24 22:00:00,2.856,0.833,2.975,0.23520000000000002,0.06860000000000001,0.245,2.6208,0.7644000000000001,2.73,2.9232,0.8526,3.045,0.23520000000000002,0.06860000000000001,0.245,2.688,0.784,2.8
2021-01-24 22:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.23616,0.06888000000000001,0.246,2.448,0.714,2.55,2.76096,0.8052800000000001,2.876,0.23616,0.06888000000000001,0.246,2.5248,0.7364,2.63
2021-01-24 23:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.2368,0.6524,2.33,2.55024,0.74382,2.6565000000000003,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3136,0.6748000000000001,2.41
2021-01-24 23:30:00,2.2704,0.6622,2.365,0.23520000000000002,0.06860000000000001,0.245,2.0352,0.5936,2.12,2.3472,0.6846,2.445,0.23520000000000002,0.06860000000000001,0.245,2.112,0.616,2.2
2021-01-25 00:00:00,2.15664,0.62902,2.2465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.92,0.56,2.0,2.24304,0.65422,2.3365,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0064,0.5852,2.09
2021-01-25 00:30:00,2.16576,0.63168,2.2560000000000002,0.23616,0.06888000000000001,0.246,1.9296000000000002,0.5628000000000001,2.01,2.27136,0.6624800000000001,2.366,0.23616,0.06888000000000001,0.246,2.0352,0.5936,2.12
2021-01-25 01:00:00,2.28048,0.6651400000000001,2.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0448,0.5964,2.13,2.38608,0.69594,2.4855,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1504,0.6272,2.24
2021-01-25 01:30:00,2.30928,0.67354,2.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0736,0.6048,2.16,2.41488,0.7043400000000001,2.5155000000000003,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1792,0.6356,2.27
2021-01-25 02:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0256,0.5908,2.11,2.36784,0.69062,2.4665,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.1312,0.6216,2.22
