Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 02:30:00,2.24112,0.65366,2.3345000000000002,0.23472,0.06846000000000001,0.24450000000000002,2.0064,0.5852,2.09,2.33712,0.68166,2.4345,0.23472,0.06846000000000001,0.24450000000000002,2.1024,0.6132000000000001,2.19
2021-01-25 03:00:00,2.20464,0.64302,2.2965,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.968,0.5740000000000001,2.05,2.29104,0.66822,2.3865,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-25 03:30:00,2.20368,0.6427400000000001,2.2955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.968,0.5740000000000001,2.05,2.29968,0.67074,2.3955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.064,0.602,2.15
2021-01-25 04:00:00,2.2027200000000002,0.64246,2.2945,0.23472,0.06846000000000001,0.24450000000000002,1.968,0.5740000000000001,2.05,2.27952,0.66486,2.3745,0.23472,0.06846000000000001,0.24450000000000002,2.0448,0.5964,2.13
2021-01-25 04:30:00,2.20416,0.64288,2.296,0.23616,0.06888000000000001,0.246,1.968,0.5740000000000001,2.05,2.28096,0.6652800000000001,2.376,0.23616,0.06888000000000001,0.246,2.0448,0.5964,2.13
2021-01-25 05:00:00,2.23248,0.65114,2.3255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9968,0.5824,2.08,2.32848,0.6791400000000001,2.4255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0928,0.6104,2.18
2021-01-25 05:30:00,2.2800000000000002,0.665,2.375,0.23520000000000002,0.06860000000000001,0.245,2.0448,0.5964,2.13,2.3568,0.6874,2.455,0.23520000000000002,0.06860000000000001,0.245,2.1216,0.6188,2.21
2021-01-25 06:00:00,2.34768,0.68474,2.4455,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.112,0.616,2.2,2.43408,0.70994,2.5355,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.1984,0.6412,2.29
2021-01-25 06:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.23616,0.06888000000000001,0.246,2.3904,0.6972,2.49,2.70336,0.7884800000000001,2.816,0.23616,0.06888000000000001,0.246,2.4672,0.7196,2.5700000000000003
2021-01-25 07:00:00,2.8555200000000003,0.83286,2.9745,0.23472,0.06846000000000001,0.24450000000000002,2.6208,0.7644000000000001,2.73,2.94192,0.85806,3.0645,0.23472,0.06846000000000001,0.24450000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-25 07:30:00,3.26016,0.9508800000000001,3.396,0.23616,0.06888000000000001,0.246,3.024,0.882,3.15,3.33696,0.97328,3.476,0.23616,0.06888000000000001,0.246,3.1008,0.9044000000000001,3.23
2021-01-25 08:00:00,3.41328,0.9955400000000001,3.5555,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1776,0.9268000000000001,3.31,3.49008,1.01794,3.6355,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.2544,0.9492,3.39
2021-01-25 08:30:00,3.67152,1.07086,3.8245,0.23472,0.06846000000000001,0.24450000000000002,3.4368,1.0024,3.58,3.72912,1.08766,3.8845,0.23472,0.06846000000000001,0.24450000000000002,3.4944,1.0192,3.64
2021-01-25 09:00:00,3.7382400000000002,1.09032,3.894,0.23424000000000003,0.06832,0.244,3.504,1.022,3.65,3.75744,1.09592,3.914,0.23424000000000003,0.06832,0.244,3.5232,1.0276,3.67
2021-01-25 09:30:00,3.75792,1.09606,3.9145000000000003,0.23472,0.06846000000000001,0.24450000000000002,3.5232,1.0276,3.67,3.72912,1.08766,3.8845,0.23472,0.06846000000000001,0.24450000000000002,3.4944,1.0192,3.64
2021-01-25 10:00:00,3.6888,1.0759,3.8425000000000002,0.2328,0.0679,0.24250000000000002,3.456,1.008,3.6,3.6024000000000003,1.0507,3.7525,0.2328,0.0679,0.24250000000000002,3.3696,0.9828,3.51
2021-01-25 10:30:00,3.70944,1.08192,3.864,0.23424000000000003,0.06832,0.244,3.4752,1.0136,3.62,3.51744,1.02592,3.664,0.23424000000000003,0.06832,0.244,3.2832,0.9576,3.42
2021-01-25 11:00:00,3.61248,1.05364,3.763,0.23328000000000002,0.06804,0.243,3.3792,0.9856,3.52,3.39168,0.9892400000000001,3.533,0.23328000000000002,0.06804,0.243,3.1584,0.9212,3.29
2021-01-25 11:30:00,3.52608,1.02844,3.673,0.23328000000000002,0.06804,0.243,3.2928,0.9604,3.43,3.27648,0.95564,3.4130000000000003,0.23328000000000002,0.06804,0.243,3.0432,0.8876000000000001,3.17
2021-01-25 12:00:00,3.59472,1.04846,3.7445,0.23472,0.06846000000000001,0.24450000000000002,3.36,0.98,3.5,3.30672,0.9644600000000001,3.4445,0.23472,0.06846000000000001,0.24450000000000002,3.072,0.896,3.2
2021-01-25 12:30:00,3.6504,1.0647,3.8025,0.2328,0.0679,0.24250000000000002,3.4176,0.9968,3.56,3.3528000000000002,0.9779,3.4925,0.2328,0.0679,0.24250000000000002,3.12,0.91,3.25
2021-01-25 13:00:00,3.61008,1.05294,3.7605,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.3792,0.9856,3.52,3.29328,0.9605400000000001,3.4305,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.0624,0.8932,3.19
2021-01-25 13:30:00,3.53568,1.03124,3.683,0.23328000000000002,0.06804,0.243,3.3024,0.9632000000000001,3.44,3.23808,0.9444400000000001,3.373,0.23328000000000002,0.06804,0.243,3.0048,0.8764000000000001,3.13
2021-01-25 14:00:00,3.51552,1.02536,3.662,0.23232000000000003,0.06776,0.242,3.2832,0.9576,3.42,3.22752,0.9413600000000001,3.362,0.23232000000000003,0.06776,0.242,2.9952,0.8736,3.12
2021-01-25 14:30:00,3.504,1.022,3.65,0.23040000000000002,0.06720000000000001,0.24,3.2736,0.9548000000000001,3.41,3.2352,0.9436,3.37,0.23040000000000002,0.06720000000000001,0.24,3.0048,0.8764000000000001,3.13
2021-01-25 15:00:00,3.50592,1.02256,3.652,0.23232000000000003,0.06776,0.242,3.2736,0.9548000000000001,3.41,3.39072,0.9889600000000001,3.532,0.23232000000000003,0.06776,0.242,3.1584,0.9212,3.29
2021-01-25 15:30:00,3.54528,1.03404,3.693,0.23328000000000002,0.06804,0.243,3.312,0.966,3.45,3.55488,1.03684,3.7030000000000003,0.23328000000000002,0.06804,0.243,3.3216,0.9688,3.46
2021-01-25 16:00:00,3.64032,1.06176,3.792,0.23232000000000003,0.06776,0.242,3.408,0.994,3.55,3.58272,1.04496,3.732,0.23232000000000003,0.06776,0.242,3.3504,0.9772000000000001,3.49
2021-01-25 16:30:00,3.7747200000000003,1.10096,3.932,0.23232000000000003,0.06776,0.242,3.5423999999999998,1.0332,3.69,3.81312,1.11216,3.972,0.23232000000000003,0.06776,0.242,3.5808,1.0444,3.73
2021-01-25 17:00:00,4.0728,1.1879,4.2425,0.2328,0.0679,0.24250000000000002,3.84,1.12,4.0,4.2264,1.2327,4.4025,0.2328,0.0679,0.24250000000000002,3.9936,1.1648,4.16
2021-01-25 17:30:00,4.27344,1.24642,4.4515,0.23184000000000002,0.06762,0.24150000000000002,4.0416,1.1788,4.21,4.42704,1.29122,4.6115,0.23184000000000002,0.06762,0.24150000000000002,4.1952,1.2236,4.37
2021-01-25 18:00:00,4.2744,1.2467,4.4525,0.2328,0.0679,0.24250000000000002,4.0416,1.1788,4.21,4.476,1.3054999999999999,4.6625,0.2328,0.0679,0.24250000000000002,4.2432,1.2376,4.42
2021-01-25 18:30:00,4.12176,1.20218,4.2935,0.23376000000000002,0.06818,0.24350000000000002,3.888,1.134,4.05,4.21776,1.23018,4.3935,0.23376000000000002,0.06818,0.24350000000000002,3.984,1.162,4.15
2021-01-25 19:00:00,3.9672,1.1571,4.1325,0.2328,0.0679,0.24250000000000002,3.7344,1.0892,3.89,4.0632,1.1851,4.2325,0.2328,0.0679,0.24250000000000002,3.8304,1.1172,3.99
2021-01-25 19:30:00,3.77616,1.10138,3.9335,0.23376000000000002,0.06818,0.24350000000000002,3.5423999999999998,1.0332,3.69,3.84336,1.12098,4.0035,0.23376000000000002,0.06818,0.24350000000000002,3.6096,1.0528,3.76
2021-01-25 20:00:00,3.64128,1.06204,3.793,0.23328000000000002,0.06804,0.243,3.408,0.994,3.55,3.71808,1.08444,3.873,0.23328000000000002,0.06804,0.243,3.4848,1.0164,3.63
2021-01-25 20:30:00,3.55392,1.03656,3.702,0.23232000000000003,0.06776,0.242,3.3216,0.9688,3.46,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002
2021-01-25 21:00:00,3.37296,0.9837800000000001,3.5135,0.23376000000000002,0.06818,0.24350000000000002,3.1392,0.9156000000000001,3.27,3.44976,1.00618,3.5935,0.23376000000000002,0.06818,0.24350000000000002,3.216,0.9380000000000001,3.35
2021-01-25 21:30:00,3.16128,0.9220400000000001,3.293,0.23328000000000002,0.06804,0.243,2.928,0.854,3.05,3.23808,0.9444400000000001,3.373,0.23328000000000002,0.06804,0.243,3.0048,0.8764000000000001,3.13
2021-01-25 22:00:00,2.93136,0.8549800000000001,3.0535,0.23376000000000002,0.06818,0.24350000000000002,2.6976,0.7868,2.81,3.02736,0.8829800000000001,3.1535,0.23376000000000002,0.06818,0.24350000000000002,2.7936,0.8148000000000001,2.91
2021-01-25 22:30:00,2.72976,0.7961800000000001,2.8435,0.23376000000000002,0.06818,0.24350000000000002,2.496,0.728,2.6,2.81616,0.8213800000000001,2.9335,0.23376000000000002,0.06818,0.24350000000000002,2.5824,0.7532,2.69
2021-01-25 23:00:00,2.4888,0.7259,2.5925000000000002,0.2328,0.0679,0.24250000000000002,2.2560000000000002,0.658,2.35,2.5848,0.7539,2.6925,0.2328,0.0679,0.24250000000000002,2.352,0.686,2.45
2021-01-25 23:30:00,2.29872,0.6704600000000001,2.3945,0.23472,0.06846000000000001,0.24450000000000002,2.064,0.602,2.15,2.39472,0.6984600000000001,2.4945,0.23472,0.06846000000000001,0.24450000000000002,2.16,0.63,2.25
2021-01-26 00:00:00,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04,2.2977600000000002,0.6701800000000001,2.3935,0.23376000000000002,0.06818,0.24350000000000002,2.064,0.602,2.15
2021-01-26 00:30:00,2.20224,0.64232,2.294,0.23424000000000003,0.06832,0.244,1.968,0.5740000000000001,2.05,2.29824,0.67032,2.394,0.23424000000000003,0.06832,0.244,2.064,0.602,2.15
2021-01-26 01:00:00,2.32752,0.67886,2.4245,0.23472,0.06846000000000001,0.24450000000000002,2.0928,0.6104,2.18,2.41392,0.70406,2.5145,0.23472,0.06846000000000001,0.24450000000000002,2.1792,0.6356,2.27
2021-01-26 01:30:00,2.32704,0.6787200000000001,2.424,0.23424000000000003,0.06832,0.244,2.0928,0.6104,2.18,2.40384,0.7011200000000001,2.504,0.23424000000000003,0.06832,0.244,2.1696,0.6328,2.26
2021-01-26 02:00:00,2.29728,0.6700400000000001,2.393,0.23328000000000002,0.06804,0.243,2.064,0.602,2.15,2.36448,0.68964,2.463,0.23328000000000002,0.06804,0.243,2.1312,0.6216,2.22
2021-01-26 02:30:00,2.25072,0.65646,2.3445,0.23472,0.06846000000000001,0.24450000000000002,2.016,0.588,2.1,2.30832,0.6732600000000001,2.4045,0.23472,0.06846000000000001,0.24450000000000002,2.0736,0.6048,2.16
2021-01-26 03:00:00,2.22096,0.64778,2.3135,0.23376000000000002,0.06818,0.24350000000000002,1.9872,0.5796,2.07,2.28816,0.6673800000000001,2.3835,0.23376000000000002,0.06818,0.24350000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-01-26 03:30:00,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04,2.27856,0.6645800000000001,2.3735,0.23376000000000002,0.06818,0.24350000000000002,2.0448,0.5964,2.13
2021-01-26 04:00:00,2.20224,0.64232,2.294,0.23424000000000003,0.06832,0.244,1.968,0.5740000000000001,2.05,2.29824,0.67032,2.394,0.23424000000000003,0.06832,0.244,2.064,0.602,2.15
2021-01-26 04:30:00,2.16336,0.6309800000000001,2.2535,0.23376000000000002,0.06818,0.24350000000000002,1.9296000000000002,0.5628000000000001,2.01,2.25936,0.65898,2.3535,0.23376000000000002,0.06818,0.24350000000000002,2.0256,0.5908,2.11
2021-01-26 05:00:00,2.17296,0.63378,2.2635,0.23376000000000002,0.06818,0.24350000000000002,1.9392,0.5656,2.02,2.26896,0.66178,2.3635,0.23376000000000002,0.06818,0.24350000000000002,2.0352,0.5936,2.12
2021-01-26 05:30:00,2.25984,0.65912,2.354,0.23424000000000003,0.06832,0.244,2.0256,0.5908,2.11,2.35584,0.6871200000000001,2.454,0.23424000000000003,0.06832,0.244,2.1216,0.6188,2.21
2021-01-26 06:00:00,2.34624,0.68432,2.444,0.23424000000000003,0.06832,0.244,2.112,0.616,2.2,2.43264,0.70952,2.534,0.23424000000000003,0.06832,0.244,2.1984,0.6412,2.29
2021-01-26 06:30:00,2.6246400000000003,0.7655200000000001,2.734,0.23424000000000003,0.06832,0.244,2.3904,0.6972,2.49,2.72064,0.7935200000000001,2.834,0.23424000000000003,0.06832,0.244,2.4864,0.7252000000000001,2.59
2021-01-26 07:00:00,2.83632,0.8272600000000001,2.9545,0.23472,0.06846000000000001,0.24450000000000002,2.6016,0.7588,2.71,2.9035200000000003,0.8468600000000001,3.0245,0.23472,0.06846000000000001,0.24450000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-01-26 07:30:00,3.06528,0.8940400000000001,3.193,0.23328000000000002,0.06804,0.243,2.832,0.8260000000000001,2.95,3.12288,0.9108400000000001,3.253,0.23328000000000002,0.06804,0.243,2.8896,0.8428,3.01
2021-01-26 08:00:00,3.24912,0.9476600000000001,3.3845,0.23472,0.06846000000000001,0.24450000000000002,3.0144,0.8792000000000001,3.14,3.29712,0.9616600000000001,3.4345,0.23472,0.06846000000000001,0.24450000000000002,3.0624,0.8932,3.19
2021-01-26 08:30:00,3.44976,1.00618,3.5935,0.23376000000000002,0.06818,0.24350000000000002,3.216,0.9380000000000001,3.35,3.47856,1.01458,3.6235,0.23376000000000002,0.06818,0.24350000000000002,3.2448,0.9464,3.38
2021-01-26 09:00:00,3.59232,1.04776,3.742,0.23232000000000003,0.06776,0.242,3.36,0.98,3.5,3.59232,1.04776,3.742,0.23232000000000003,0.06776,0.242,3.36,0.98,3.5
2021-01-26 09:30:00,3.7276800000000003,1.08724,3.883,0.23328000000000002,0.06804,0.243,3.4944,1.0192,3.64,3.74688,1.09284,3.903,0.23328000000000002,0.06804,0.243,3.5136000000000003,1.0248,3.66
2021-01-26 10:00:00,3.80448,1.10964,3.963,0.23328000000000002,0.06804,0.243,3.5712,1.0416,3.7199999999999998,3.79488,1.10684,3.9530000000000003,0.23328000000000002,0.06804,0.243,3.5616,1.0388,3.71
2021-01-26 10:30:00,3.81264,1.11202,3.9715,0.23184000000000002,0.06762,0.24150000000000002,3.5808,1.0444,3.73,3.79344,1.10642,3.9515000000000002,0.23184000000000002,0.06762,0.24150000000000002,3.5616,1.0388,3.71
2021-01-26 11:00:00,3.81312,1.11216,3.972,0.23232000000000003,0.06776,0.242,3.5808,1.0444,3.73,3.78432,1.10376,3.942,0.23232000000000003,0.06776,0.242,3.552,1.036,3.7
2021-01-26 11:30:00,3.8808,1.1319,4.0425,0.2328,0.0679,0.24250000000000002,3.648,1.064,3.8,3.8424,1.1207,4.0025,0.2328,0.0679,0.24250000000000002,3.6096,1.0528,3.76
2021-01-26 12:00:00,3.8990400000000003,1.1372200000000001,4.0615,0.23184000000000002,0.06762,0.24150000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.86064,1.12602,4.0215,0.23184000000000002,0.06762,0.24150000000000002,3.6288,1.0584,3.7800000000000002
2021-01-26 12:30:00,3.86112,1.12616,4.022,0.23232000000000003,0.06776,0.242,3.6288,1.0584,3.7800000000000002,3.88992,1.13456,4.052,0.23232000000000003,0.06776,0.242,3.6576,1.0668,3.81
2021-01-26 13:00:00,3.84144,1.12042,4.0015,0.23184000000000002,0.06762,0.24150000000000002,3.6096,1.0528,3.76,3.97584,1.15962,4.1415,0.23184000000000002,0.06762,0.24150000000000002,3.7439999999999998,1.092,3.9
2021-01-26 13:30:00,3.8404800000000003,1.12014,4.0005,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.6096,1.0528,3.76,3.9940800000000003,1.16494,4.1605,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.7632,1.0976,3.92
2021-01-26 14:00:00,3.8217600000000003,1.11468,3.981,0.23136,0.06748000000000001,0.241,3.5904,1.0472,3.74,3.89856,1.13708,4.061,0.23136,0.06748000000000001,0.241,3.6672000000000002,1.0696,3.8200000000000003
2021-01-26 14:30:00,3.75456,1.09508,3.911,0.23136,0.06748000000000001,0.241,3.5232,1.0276,3.67,3.76416,1.09788,3.9210000000000003,0.23136,0.06748000000000001,0.241,3.5328,1.0304,3.68
2021-01-26 15:00:00,3.7924800000000003,1.10614,3.9505,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.5616,1.0388,3.71,3.80208,1.10894,3.9605,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.5712,1.0416,3.7199999999999998
2021-01-26 15:30:00,3.90096,1.13778,4.0635,0.23376000000000002,0.06818,0.24350000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.9105600000000003,1.14058,4.0735,0.23376000000000002,0.06818,0.24350000000000002,3.6768,1.0724,3.83
2021-01-26 16:00:00,3.8712,1.1291,4.0325,0.2328,0.0679,0.24250000000000002,3.6384,1.0612,3.79,3.8808,1.1319,4.0425,0.2328,0.0679,0.24250000000000002,3.648,1.064,3.8
2021-01-26 16:30:00,4.0536,1.1823000000000001,4.2225,0.2328,0.0679,0.24250000000000002,3.8208,1.1144,3.98,4.0728,1.1879,4.2425,0.2328,0.0679,0.24250000000000002,3.84,1.12,4.0
2021-01-26 17:00:00,4.39104,1.28072,4.574,0.23424000000000003,0.06832,0.244,4.1568,1.2124,4.33,4.44864,1.29752,4.634,0.23424000000000003,0.06832,0.244,4.2144,1.2292,4.39
2021-01-26 17:30:00,4.46736,1.30298,4.6535,0.23376000000000002,0.06818,0.24350000000000002,4.2336,1.2348,4.41,4.52496,1.31978,4.7135,0.23376000000000002,0.06818,0.24350000000000002,4.2912,1.2516,4.47
2021-01-26 18:00:00,4.37088,1.27484,4.553,0.23328000000000002,0.06804,0.243,4.1376,1.2068,4.31,4.42848,1.2916400000000001,4.6129999999999995,0.23328000000000002,0.06804,0.243,4.1952,1.2236,4.37
2021-01-26 18:30:00,4.16976,1.21618,4.3435,0.23376000000000002,0.06818,0.24350000000000002,3.936,1.148,4.1,4.23696,1.23578,4.4135,0.23376000000000002,0.06818,0.24350000000000002,4.0032,1.1676,4.17
2021-01-26 19:00:00,3.98592,1.16256,4.152,0.23232000000000003,0.06776,0.242,3.7536,1.0948,3.91,4.02432,1.1737600000000001,4.192,0.23232000000000003,0.06776,0.242,3.792,1.106,3.95
2021-01-26 19:30:00,3.80448,1.10964,3.963,0.23328000000000002,0.06804,0.243,3.5712,1.0416,3.7199999999999998,3.85248,1.12364,4.013,0.23328000000000002,0.06804,0.243,3.6192,1.0556,3.77
2021-01-26 20:00:00,3.60432,1.05126,3.7545,0.23472,0.06846000000000001,0.24450000000000002,3.3696,0.9828,3.51,3.65232,1.06526,3.8045,0.23472,0.06846000000000001,0.24450000000000002,3.4176,0.9968,3.56
2021-01-26 20:30:00,3.47712,1.01416,3.622,0.23232000000000003,0.06776,0.242,3.2448,0.9464,3.38,3.54432,1.03376,3.692,0.23232000000000003,0.06776,0.242,3.312,0.966,3.45
2021-01-26 21:00:00,3.276,0.9555,3.4125,0.2328,0.0679,0.24250000000000002,3.0432,0.8876000000000001,3.17,3.3528000000000002,0.9779,3.4925,0.2328,0.0679,0.24250000000000002,3.12,0.91,3.25
2021-01-26 21:30:00,3.06528,0.8940400000000001,3.193,0.23328000000000002,0.06804,0.243,2.832,0.8260000000000001,2.95,3.15168,0.9192400000000001,3.283,0.23328000000000002,0.06804,0.243,2.9184,0.8512000000000001,3.04
2021-01-26 22:00:00,2.84352,0.8293600000000001,2.9619999999999997,0.23232000000000003,0.06776,0.242,2.6112,0.7616,2.7199999999999998,2.92992,0.8545600000000001,3.052,0.23232000000000003,0.06776,0.242,2.6976,0.7868,2.81
2021-01-26 22:30:00,2.6808,0.7819,2.7925,0.2328,0.0679,0.24250000000000002,2.448,0.714,2.55,2.7864,0.8127000000000001,2.9025,0.2328,0.0679,0.24250000000000002,2.5536,0.7448,2.66
2021-01-26 23:00:00,2.41248,0.70364,2.513,0.23328000000000002,0.06804,0.243,2.1792,0.6356,2.27,2.5180800000000003,0.7344400000000001,2.623,0.23328000000000002,0.06804,0.243,2.2848,0.6664,2.38
2021-01-26 23:30:00,2.26752,0.6613600000000001,2.362,0.23232000000000003,0.06776,0.242,2.0352,0.5936,2.12,2.37312,0.6921600000000001,2.472,0.23232000000000003,0.06776,0.242,2.1408,0.6244000000000001,2.23
2021-01-27 00:00:00,2.1336,0.6223000000000001,2.2225,0.2328,0.0679,0.24250000000000002,1.9008,0.5544,1.98,2.2296,0.6503,2.3225,0.2328,0.0679,0.24250000000000002,1.9968,0.5824,2.08
2021-01-27 00:30:00,2.13552,0.6228600000000001,2.2245,0.23472,0.06846000000000001,0.24450000000000002,1.9008,0.5544,1.98,2.22192,0.6480600000000001,2.3145,0.23472,0.06846000000000001,0.24450000000000002,1.9872,0.5796,2.07
2021-01-27 01:00:00,2.21952,0.64736,2.312,0.23232000000000003,0.06776,0.242,1.9872,0.5796,2.07,2.3155200000000002,0.6753600000000001,2.412,0.23232000000000003,0.06776,0.242,2.0832,0.6076,2.17
2021-01-27 01:30:00,2.25984,0.65912,2.354,0.23424000000000003,0.06832,0.244,2.0256,0.5908,2.11,2.32704,0.6787200000000001,2.424,0.23424000000000003,0.06832,0.244,2.0928,0.6104,2.18
2021-01-27 02:00:00,2.20128,0.64204,2.293,0.23328000000000002,0.06804,0.243,1.968,0.5740000000000001,2.05,2.27808,0.66444,2.373,0.23328000000000002,0.06804,0.243,2.0448,0.5964,2.13
2021-01-27 02:30:00,2.13264,0.62202,2.2215,0.23184000000000002,0.06762,0.24150000000000002,1.9008,0.5544,1.98,2.20944,0.6444200000000001,2.3015,0.23184000000000002,0.06762,0.24150000000000002,1.9776,0.5768,2.06
2021-01-27 03:00:00,2.0856,0.6083000000000001,2.1725,0.2328,0.0679,0.24250000000000002,1.8528,0.5404,1.9300000000000002,2.1624,0.6307,2.2525,0.2328,0.0679,0.24250000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-01-27 03:30:00,2.06688,0.60284,2.153,0.23328000000000002,0.06804,0.243,1.8336000000000001,0.5348,1.9100000000000001,2.15328,0.62804,2.243,0.23328000000000002,0.06804,0.243,1.92,0.56,2.0
2021-01-27 04:00:00,2.06592,0.6025600000000001,2.152,0.23232000000000003,0.06776,0.242,1.8336000000000001,0.5348,1.9100000000000001,2.16192,0.63056,2.252,0.23232000000000003,0.06776,0.242,1.9296000000000002,0.5628000000000001,2.01
2021-01-27 04:30:00,2.0664,0.6027,2.1525,0.2328,0.0679,0.24250000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.172,0.6335000000000001,2.2625,0.2328,0.0679,0.24250000000000002,1.9392,0.5656,2.02
2021-01-27 05:00:00,2.04768,0.5972400000000001,2.133,0.23328000000000002,0.06804,0.243,1.8144,0.5292,1.8900000000000001,2.15328,0.62804,2.243,0.23328000000000002,0.06804,0.243,1.92,0.56,2.0
2021-01-27 05:30:00,2.11344,0.6164200000000001,2.2015000000000002,0.23184000000000002,0.06762,0.24150000000000002,1.8816000000000002,0.5488000000000001,1.96,2.21904,0.64722,2.3115,0.23184000000000002,0.06762,0.24150000000000002,1.9872,0.5796,2.07
2021-01-27 06:00:00,2.2488,0.6559,2.3425000000000002,0.2328,0.0679,0.24250000000000002,2.016,0.588,2.1,2.3448,0.6839000000000001,2.4425,0.2328,0.0679,0.24250000000000002,2.112,0.616,2.2
2021-01-27 06:30:00,2.5464,0.7427,2.6525,0.2328,0.0679,0.24250000000000002,2.3136,0.6748000000000001,2.41,2.652,0.7735000000000001,2.7625,0.2328,0.0679,0.24250000000000002,2.4192,0.7056,2.52
2021-01-27 07:00:00,2.78592,0.8125600000000001,2.902,0.23232000000000003,0.06776,0.242,2.5536,0.7448,2.66,2.87232,0.8377600000000001,2.992,0.23232000000000003,0.06776,0.242,2.64,0.77,2.75
2021-01-27 07:30:00,3.11376,0.9081800000000001,3.2435,0.23376000000000002,0.06818,0.24350000000000002,2.88,0.84,3.0,3.17136,0.92498,3.3035,0.23376000000000002,0.06818,0.24350000000000002,2.9376,0.8568,3.06
2021-01-27 08:00:00,3.2664,0.9527,3.4025,0.2328,0.0679,0.24250000000000002,3.0336,0.8848,3.16,3.3144,0.9667,3.4525,0.2328,0.0679,0.24250000000000002,3.0816,0.8988,3.21
2021-01-27 08:30:00,3.40992,0.9945600000000001,3.552,0.23232000000000003,0.06776,0.242,3.1776,0.9268000000000001,3.31,3.45792,1.00856,3.602,0.23232000000000003,0.06776,0.242,3.2256,0.9408000000000001,3.36
2021-01-27 09:00:00,3.56496,1.03978,3.7135,0.23376000000000002,0.06818,0.24350000000000002,3.3312,0.9716,3.47,3.60336,1.05098,3.7535,0.23376000000000002,0.06818,0.24350000000000002,3.3696,0.9828,3.51
2021-01-27 09:30:00,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002,3.64032,1.06176,3.792,0.23232000000000003,0.06776,0.242,3.408,0.994,3.55
2021-01-27 10:00:00,3.60192,1.05056,3.752,0.23232000000000003,0.06776,0.242,3.3696,0.9828,3.51,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002
2021-01-27 10:30:00,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002,3.62112,1.05616,3.7720000000000002,0.23232000000000003,0.06776,0.242,3.3888,0.9884000000000001,3.5300000000000002
2021-01-27 11:00:00,3.6096,1.0528,3.76,0.23040000000000002,0.06720000000000001,0.24,3.3792,0.9856,3.52,3.5808,1.0444,3.73,0.23040000000000002,0.06720000000000001,0.24,3.3504,0.9772000000000001,3.49
2021-01-27 11:30:00,3.56352,1.03936,3.7119999999999997,0.23232000000000003,0.06776,0.242,3.3312,0.9716,3.47,3.56352,1.03936,3.7119999999999997,0.23232000000000003,0.06776,0.242,3.3312,0.9716,3.47
2021-01-27 12:00:00,3.60144,1.05042,3.7515,0.23184000000000002,0.06762,0.24150000000000002,3.3696,0.9828,3.51,3.72624,1.08682,3.8815,0.23184000000000002,0.06762,0.24150000000000002,3.4944,1.0192,3.64
2021-01-27 12:30:00,3.53376,1.03068,3.681,0.23136,0.06748000000000001,0.241,3.3024,0.9632000000000001,3.44,3.63936,1.06148,3.791,0.23136,0.06748000000000001,0.241,3.408,0.994,3.55
2021-01-27 13:00:00,3.49344,1.01892,3.6390000000000002,0.22944,0.06692000000000001,0.23900000000000002,3.2640000000000002,0.9520000000000001,3.4,3.57024,1.04132,3.719,0.22944,0.06692000000000001,0.23900000000000002,3.3407999999999998,0.9744,3.48
2021-01-27 13:30:00,3.42768,0.9997400000000001,3.5705,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.1968,0.9324,3.33,3.53328,1.03054,3.6805,0.23088000000000003,0.06734000000000001,0.24050000000000002,3.3024,0.9632000000000001,3.44
2021-01-27 14:00:00,3.29568,0.9612400000000001,3.433,0.21408000000000002,0.06244,0.223,3.0816,0.8988,3.21,3.38208,0.9864400000000001,3.523,0.21408000000000002,0.06244,0.223,3.168,0.924,3.3
2021-01-27 14:30:00,3.22512,0.94066,3.3595,0.21072000000000002,0.06146000000000001,0.2195,3.0144,0.8792000000000001,3.14,3.28272,0.9574600000000001,3.4195,0.21072000000000002,0.06146000000000001,0.2195,3.072,0.896,3.2
2021-01-27 15:00:00,3.22224,0.9398200000000001,3.3565,0.19824000000000003,0.05782,0.20650000000000002,3.024,0.882,3.15,3.31824,0.9678200000000001,3.4565,0.19824000000000003,0.05782,0.20650000000000002,3.12,0.91,3.25
2021-01-27 15:30:00,3.28032,0.95676,3.417,0.19872,0.057960000000000005,0.20700000000000002,3.0816,0.8988,3.21,3.38592,0.9875600000000001,3.527,0.19872,0.057960000000000005,0.20700000000000002,3.1872,0.9296000000000001,3.32
2021-01-27 16:00:00,3.34704,0.9762200000000001,3.4865,0.19824000000000003,0.05782,0.20650000000000002,3.1488,0.9184,3.2800000000000002,3.38544,0.9874200000000001,3.5265,0.19824000000000003,0.05782,0.20650000000000002,3.1872,0.9296000000000001,3.32
2021-01-27 16:30:00,3.59856,1.04958,3.7485,0.20016,0.05838,0.20850000000000002,3.3984,0.9912000000000001,3.54,3.6849600000000002,1.07478,3.8385,0.20016,0.05838,0.20850000000000002,3.4848,1.0164,3.63
2021-01-27 17:00:00,3.97392,1.15906,4.1395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.7728,1.1004,3.93,4.06032,1.18426,4.2295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.8592,1.1256,4.02
2021-01-27 17:30:00,4.2216000000000005,1.2313,4.3975,0.19920000000000002,0.058100000000000006,0.20750000000000002,4.0224,1.1732,4.19,4.3176,1.2593,4.4975,0.19920000000000002,0.058100000000000006,0.20750000000000002,4.1184,1.2012,4.29
2021-01-27 18:00:00,4.15584,1.21212,4.329,0.20064,0.05852,0.209,3.9552,1.1536,4.12,4.25184,1.2401200000000001,4.429,0.20064,0.05852,0.209,4.0512,1.1816,4.22
2021-01-27 18:30:00,4.02192,1.17306,4.1895,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.8208,1.1144,3.98,4.13712,1.20666,4.3095,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.936,1.148,4.1
2021-01-27 19:00:00,3.80928,1.11104,3.968,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6096,1.0528,3.76,3.92448,1.14464,4.088,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.7248,1.0864,3.88
2021-01-27 19:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4368,1.0024,3.58,3.75312,1.09466,3.9095,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.552,1.036,3.7
2021-01-27 20:00:00,3.39792,0.99106,3.5395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1968,0.9324,3.33,3.49392,1.01906,3.6395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2928,0.9604,3.43
2021-01-27 20:30:00,3.36768,0.9822400000000001,3.508,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.168,0.924,3.3,3.44448,1.00464,3.588,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2448,0.9464,3.38
2021-01-27 21:00:00,3.17712,0.92666,3.3095,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.976,0.868,3.1,3.21552,0.93786,3.3495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0144,0.8792000000000001,3.14
2021-01-27 21:30:00,2.9275200000000003,0.8538600000000001,3.0495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.7264,0.7952,2.84,3.01392,0.8790600000000001,3.1395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8128,0.8204,2.93
2021-01-27 22:00:00,2.76288,0.8058400000000001,2.878,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5632,0.7476,2.67,2.87808,0.8394400000000001,2.998,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.6784,0.7812,2.79
2021-01-27 22:30:00,2.5526400000000002,0.7445200000000001,2.659,0.20064,0.05852,0.209,2.352,0.686,2.45,2.67744,0.7809200000000001,2.789,0.20064,0.05852,0.209,2.4768,0.7224,2.58
2021-01-27 23:00:00,2.33184,0.6801200000000001,2.429,0.20064,0.05852,0.209,2.1312,0.6216,2.22,2.45664,0.71652,2.559,0.20064,0.05852,0.209,2.2560000000000002,0.658,2.35
2021-01-27 23:30:00,2.17728,0.63504,2.268,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9776,0.5768,2.06,2.30208,0.67144,2.398,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1024,0.6132000000000001,2.19
2021-01-28 00:00:00,2.05296,0.5987800000000001,2.1385,0.20016,0.05838,0.20850000000000002,1.8528,0.5404,1.9300000000000002,2.16816,0.63238,2.2585,0.20016,0.05838,0.20850000000000002,1.968,0.5740000000000001,2.05
2021-01-28 00:30:00,2.05344,0.59892,2.1390000000000002,0.20064,0.05852,0.209,1.8528,0.5404,1.9300000000000002,2.15904,0.6297200000000001,2.249,0.20064,0.05852,0.209,1.9584000000000001,0.5712,2.04
2021-01-28 01:00:00,2.11968,0.61824,2.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.92,0.56,2.0,2.22528,0.6490400000000001,2.318,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0256,0.5908,2.11
2021-01-28 01:30:00,2.13024,0.6213200000000001,2.219,0.20064,0.05852,0.209,1.9296000000000002,0.5628000000000001,2.01,2.25504,0.6577200000000001,2.349,0.20064,0.05852,0.209,2.0544000000000002,0.5992000000000001,2.14
2021-01-28 02:00:00,2.07264,0.6045200000000001,2.159,0.20064,0.05852,0.209,1.8719999999999999,0.546,1.9500000000000002,2.19744,0.64092,2.289,0.20064,0.05852,0.209,1.9968,0.5824,2.08
2021-01-28 02:30:00,2.0616,0.6013000000000001,2.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8624,0.5432,1.94,2.1672000000000002,0.6321,2.2575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.968,0.5740000000000001,2.05
2021-01-28 03:00:00,2.02416,0.59038,2.1085,0.20016,0.05838,0.20850000000000002,1.824,0.532,1.9,2.13936,0.6239800000000001,2.2285,0.20016,0.05838,0.20850000000000002,1.9392,0.5656,2.02
2021-01-28 03:30:00,2.01456,0.5875800000000001,2.0985,0.20016,0.05838,0.20850000000000002,1.8144,0.5292,1.8900000000000001,2.12016,0.61838,2.2085,0.20016,0.05838,0.20850000000000002,1.92,0.56,2.0
2021-01-28 04:00:00,2.01408,0.5874400000000001,2.098,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8144,0.5292,1.8900000000000001,2.11968,0.61824,2.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.92,0.56,2.0
2021-01-28 04:30:00,1.98624,0.5793200000000001,2.069,0.20064,0.05852,0.209,1.7856,0.5208,1.8599999999999999,2.12064,0.6185200000000001,2.209,0.20064,0.05852,0.209,1.92,0.56,2.0
2021-01-28 05:00:00,1.98672,0.5794600000000001,2.0695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.7856,0.5208,1.8599999999999999,2.13072,0.62146,2.2195,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-01-28 05:30:00,2.0232,0.5901000000000001,2.1075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.824,0.532,1.9,2.1576,0.6293000000000001,2.2475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9584000000000001,0.5712,2.04
2021-01-28 06:00:00,2.14896,0.62678,2.2385,0.20016,0.05838,0.20850000000000002,1.9488,0.5684,2.03,2.2737600000000002,0.6631800000000001,2.3685,0.20016,0.05838,0.20850000000000002,2.0736,0.6048,2.16
2021-01-28 06:30:00,2.42784,0.7081200000000001,2.529,0.20064,0.05852,0.209,2.2272,0.6496000000000001,2.32,2.56224,0.7473200000000001,2.669,0.20064,0.05852,0.209,2.3616,0.6888000000000001,2.46
2021-01-28 07:00:00,2.67648,0.7806400000000001,2.7880000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4768,0.7224,2.58,2.80128,0.8170400000000001,2.918,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.6016,0.7588,2.71
2021-01-28 07:30:00,3.00432,0.87626,3.1295,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8032,0.8176,2.92,3.10992,0.9070600000000001,3.2395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9088000000000003,0.8484,3.03
2021-01-28 08:00:00,3.19584,0.9321200000000001,3.329,0.20064,0.05852,0.209,2.9952,0.8736,3.12,3.30144,0.9629200000000001,3.439,0.20064,0.05852,0.209,3.1008,0.9044000000000001,3.23
2021-01-28 08:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1968,0.9324,3.33,3.51168,1.02424,3.658,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.312,0.966,3.45
2021-01-28 09:00:00,3.49344,1.01892,3.6390000000000002,0.20064,0.05852,0.209,3.2928,0.9604,3.43,3.58944,1.04692,3.739,0.20064,0.05852,0.209,3.3888,0.9884000000000001,3.5300000000000002
2021-01-28 09:30:00,3.57024,1.04132,3.719,0.20064,0.05852,0.209,3.3696,0.9828,3.51,3.64704,1.06372,3.799,0.20064,0.05852,0.209,3.4464,1.0052,3.59
2021-01-28 10:00:00,3.60672,1.05196,3.757,0.19872,0.057960000000000005,0.20700000000000002,3.408,0.994,3.55,3.69312,1.0771600000000001,3.847,0.19872,0.057960000000000005,0.20700000000000002,3.4944,1.0192,3.64
2021-01-28 10:30:00,3.56976,1.04118,3.7185,0.20016,0.05838,0.20850000000000002,3.3696,0.9828,3.51,3.65616,1.06638,3.8085,0.20016,0.05838,0.20850000000000002,3.456,1.008,3.6
2021-01-28 11:00:00,3.61824,1.05532,3.769,0.20064,0.05852,0.209,3.4176,0.9968,3.56,3.67584,1.07212,3.829,0.20064,0.05852,0.209,3.4752,1.0136,3.62
2021-01-28 11:30:00,3.684,1.0745,3.8375,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.4848,1.0164,3.63,3.7608,1.0969,3.9175,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.5616,1.0388,3.71
2021-01-28 12:00:00,3.76272,1.09746,3.9195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.5616,1.0388,3.71,3.84912,1.12266,4.0095,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.648,1.064,3.8
2021-01-28 12:30:00,3.67584,1.07212,3.829,0.20064,0.05852,0.209,3.4752,1.0136,3.62,3.90624,1.13932,4.069,0.20064,0.05852,0.209,3.7056,1.0808,3.86
2021-01-28 13:00:00,3.75168,1.09424,3.908,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.552,1.036,3.7,3.82848,1.11664,3.988,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6288,1.0584,3.7800000000000002
2021-01-28 13:30:00,3.57888,1.04384,3.7279999999999998,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3792,0.9856,3.52,3.68448,1.07464,3.838,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.4848,1.0164,3.63
2021-01-28 14:00:00,3.62784,1.05812,3.779,0.20064,0.05852,0.209,3.4272,0.9996,3.5700000000000003,3.72384,1.08612,3.879,0.20064,0.05852,0.209,3.5232,1.0276,3.67
2021-01-28 14:30:00,3.5961600000000002,1.04888,3.746,0.19776000000000002,0.05768,0.20600000000000002,3.3984,0.9912000000000001,3.54,3.67296,1.07128,3.826,0.19776000000000002,0.05768,0.20600000000000002,3.4752,1.0136,3.62
2021-01-28 15:00:00,3.61776,1.05518,3.7685,0.20016,0.05838,0.20850000000000002,3.4176,0.9968,3.56,3.69456,1.07758,3.8485,0.20016,0.05838,0.20850000000000002,3.4944,1.0192,3.64
2021-01-28 15:30:00,3.60768,1.05224,3.758,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.408,0.994,3.55,3.72288,1.08584,3.878,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.5232,1.0276,3.67
2021-01-28 16:00:00,3.52128,1.02704,3.668,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3216,0.9688,3.46,3.72288,1.08584,3.878,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.5232,1.0276,3.67
2021-01-28 16:30:00,3.67536,1.07198,3.8285,0.20016,0.05838,0.20850000000000002,3.4752,1.0136,3.62,3.8865600000000002,1.13358,4.0485,0.20016,0.05838,0.20850000000000002,3.6864,1.0752,3.84
2021-01-28 17:00:00,3.91536,1.14198,4.0785,0.20016,0.05838,0.20850000000000002,3.7152000000000003,1.0836000000000001,3.87,4.13616,1.20638,4.3085,0.20016,0.05838,0.20850000000000002,3.936,1.148,4.1
2021-01-28 17:30:00,4.16304,1.21422,4.3365,0.19824000000000003,0.05782,0.20650000000000002,3.9648,1.1564,4.13,4.28784,1.25062,4.4665,0.19824000000000003,0.05782,0.20650000000000002,4.0896,1.1928,4.26
2021-01-28 18:00:00,4.12656,1.20358,4.2985,0.20016,0.05838,0.20850000000000002,3.9264,1.1452,4.09,4.24176,1.23718,4.4185,0.20016,0.05838,0.20850000000000002,4.0416,1.1788,4.21
2021-01-28 18:30:00,3.90576,1.13918,4.0685,0.20016,0.05838,0.20850000000000002,3.7056,1.0808,3.86,4.02096,1.17278,4.1885,0.20016,0.05838,0.20850000000000002,3.8208,1.1144,3.98
2021-01-28 19:00:00,3.77952,1.10236,3.9370000000000003,0.19872,0.057960000000000005,0.20700000000000002,3.5808,1.0444,3.73,3.89472,1.13596,4.057,0.19872,0.057960000000000005,0.20700000000000002,3.696,1.078,3.85
2021-01-28 19:30:00,3.59808,1.04944,3.748,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3984,0.9912000000000001,3.54,3.7036800000000003,1.08024,3.858,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.504,1.022,3.65
2021-01-28 20:00:00,3.38688,0.98784,3.528,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1872,0.9296000000000001,3.32,3.48288,1.01584,3.628,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2832,0.9576,3.42
2021-01-28 20:30:00,3.2424,0.9457000000000001,3.3775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0432,0.8876000000000001,3.17,3.3384,0.9737,3.4775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1392,0.9156000000000001,3.27
2021-01-28 21:00:00,3.10752,0.90636,3.237,0.19872,0.057960000000000005,0.20700000000000002,2.9088000000000003,0.8484,3.03,3.19392,0.93156,3.327,0.19872,0.057960000000000005,0.20700000000000002,2.9952,0.8736,3.12
2021-01-28 21:30:00,2.9736000000000002,0.8673000000000001,3.0975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7744,0.8092,2.89,3.06,0.8925000000000001,3.1875,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8608000000000002,0.8344,2.98
2021-01-28 22:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.20064,0.05852,0.209,2.5536,0.7448,2.66,2.8502400000000003,0.8313200000000001,2.969,0.20064,0.05852,0.209,2.6496,0.7728,2.76
2021-01-28 22:30:00,2.59248,0.75614,2.7005,0.20208,0.058940000000000006,0.21050000000000002,2.3904,0.6972,2.49,2.72688,0.79534,2.8405,0.20208,0.058940000000000006,0.21050000000000002,2.5248,0.7364,2.63
2021-01-28 23:00:00,2.37072,0.6914600000000001,2.4695,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1696,0.6328,2.26,2.48592,0.72506,2.5895,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.2848,0.6664,2.38
2021-01-28 23:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9968,0.5824,2.08,2.32128,0.6770400000000001,2.418,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1216,0.6188,2.21
2021-01-29 00:00:00,2.05392,0.59906,2.1395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8528,0.5404,1.9300000000000002,2.17872,0.63546,2.2695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9776,0.5768,2.06
2021-01-29 00:30:00,2.08272,0.60746,2.1695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8816000000000002,0.5488000000000001,1.96,2.21712,0.64666,2.3095,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.016,0.588,2.1
2021-01-29 01:00:00,2.15856,0.62958,2.2485,0.20016,0.05838,0.20850000000000002,1.9584000000000001,0.5712,2.04,2.28336,0.66598,2.3785,0.20016,0.05838,0.20850000000000002,2.0832,0.6076,2.17
2021-01-29 01:30:00,2.17872,0.63546,2.2695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9776,0.5768,2.06,2.31312,0.67466,2.4095,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.112,0.616,2.2
2021-01-29 02:00:00,2.11104,0.61572,2.199,0.20064,0.05852,0.209,1.9104,0.5572,1.99,2.23584,0.65212,2.329,0.20064,0.05852,0.209,2.0352,0.5936,2.12
2021-01-29 02:30:00,2.10096,0.6127800000000001,2.1885,0.20016,0.05838,0.20850000000000002,1.9008,0.5544,1.98,2.21616,0.6463800000000001,2.3085,0.20016,0.05838,0.20850000000000002,2.016,0.588,2.1
2021-01-29 03:00:00,2.0256,0.5908,2.11,0.2016,0.058800000000000005,0.21,1.824,0.532,1.9,2.1504,0.6272,2.24,0.2016,0.058800000000000005,0.21,1.9488,0.5684,2.03
2021-01-29 03:30:00,2.02512,0.5906600000000001,2.1095,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.824,0.532,1.9,2.14992,0.6270600000000001,2.2395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9488,0.5684,2.03
2021-01-29 04:00:00,1.99584,0.5821200000000001,2.079,0.20064,0.05852,0.209,1.7952,0.5236000000000001,1.87,2.13024,0.6213200000000001,2.219,0.20064,0.05852,0.209,1.9296000000000002,0.5628000000000001,2.01
2021-01-29 04:30:00,1.9968,0.5824,2.08,0.2016,0.058800000000000005,0.21,1.7952,0.5236000000000001,1.87,2.1216,0.6188,2.21,0.2016,0.058800000000000005,0.21,1.92,0.56,2.0
2021-01-29 05:00:00,1.99584,0.5821200000000001,2.079,0.20064,0.05852,0.209,1.7952,0.5236000000000001,1.87,2.13024,0.6213200000000001,2.219,0.20064,0.05852,0.209,1.9296000000000002,0.5628000000000001,2.01
2021-01-29 05:30:00,2.01456,0.5875800000000001,2.0985,0.20016,0.05838,0.20850000000000002,1.8144,0.5292,1.8900000000000001,2.15856,0.62958,2.2485,0.20016,0.05838,0.20850000000000002,1.9584000000000001,0.5712,2.04
2021-01-29 06:00:00,2.12784,0.6206200000000001,2.2165,0.19824000000000003,0.05782,0.20650000000000002,1.9296000000000002,0.5628000000000001,2.01,2.2622400000000003,0.6598200000000001,2.3565,0.19824000000000003,0.05782,0.20650000000000002,2.064,0.602,2.15
2021-01-29 06:30:00,2.36688,0.6903400000000001,2.4655,0.19728,0.05754000000000001,0.20550000000000002,2.1696,0.6328,2.26,2.50128,0.7295400000000001,2.6055,0.19728,0.05754000000000001,0.20550000000000002,2.304,0.672,2.4
2021-01-29 07:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4192,0.7056,2.52,2.75328,0.8030400000000001,2.868,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5536,0.7448,2.66
2021-01-29 07:30:00,2.88768,0.8422400000000001,3.008,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.688,0.784,2.8,2.99328,0.87304,3.118,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.7936,0.8148000000000001,2.91
2021-01-29 08:00:00,3.13488,0.91434,3.2655,0.19728,0.05754000000000001,0.20550000000000002,2.9376,0.8568,3.06,3.23088,0.9423400000000001,3.3655,0.19728,0.05754000000000001,0.20550000000000002,3.0336,0.8848,3.16
2021-01-29 08:30:00,3.156,0.9205000000000001,3.2875,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9568000000000003,0.8624,3.08,3.3096,0.9653,3.4475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1104,0.9072,3.24
2021-01-29 09:00:00,3.2904,0.9597,3.4275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0912,0.9016000000000001,3.22,3.348,0.9765,3.4875,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1488,0.9184,3.2800000000000002
2021-01-29 09:30:00,3.38544,0.9874200000000001,3.5265,0.19824000000000003,0.05782,0.20650000000000002,3.1872,0.9296000000000001,3.32,3.34704,0.9762200000000001,3.4865,0.19824000000000003,0.05782,0.20650000000000002,3.1488,0.9184,3.2800000000000002
2021-01-29 10:00:00,3.3672,0.9821000000000001,3.5075000000000003,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.168,0.924,3.3,3.1752,0.9261,3.3075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.976,0.868,3.1
2021-01-29 10:30:00,3.25152,0.9483600000000001,3.387,0.19872,0.057960000000000005,0.20700000000000002,3.0528,0.8904000000000001,3.18,3.11712,0.9091600000000001,3.247,0.19872,0.057960000000000005,0.20700000000000002,2.9184,0.8512000000000001,3.04
2021-01-29 11:00:00,3.16368,0.9227400000000001,3.2955,0.19728,0.05754000000000001,0.20550000000000002,2.9664,0.8652000000000001,3.09,2.99088,0.8723400000000001,3.1155,0.19728,0.05754000000000001,0.20550000000000002,2.7936,0.8148000000000001,2.91
2021-01-29 11:30:00,3.05808,0.8919400000000001,3.1855,0.19728,0.05754000000000001,0.20550000000000002,2.8608000000000002,0.8344,2.98,3.09648,0.90314,3.2255,0.19728,0.05754000000000001,0.20550000000000002,2.8992,0.8456,3.02
2021-01-29 12:00:00,3.10656,0.9060800000000001,3.236,0.19776000000000002,0.05768,0.20600000000000002,2.9088000000000003,0.8484,3.03,3.18336,0.9284800000000001,3.316,0.19776000000000002,0.05768,0.20600000000000002,2.9856,0.8708,3.11
2021-01-29 12:30:00,3.29856,0.96208,3.436,0.19776000000000002,0.05768,0.20600000000000002,3.1008,0.9044000000000001,3.23,3.23136,0.9424800000000001,3.366,0.19776000000000002,0.05768,0.20600000000000002,3.0336,0.8848,3.16
2021-01-29 13:00:00,3.40224,0.9923200000000001,3.544,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.2064,0.9352,3.34,3.35424,0.9783200000000001,3.4939999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1584,0.9212,3.29
2021-01-29 13:30:00,3.37584,0.98462,3.5165,0.19824000000000003,0.05782,0.20650000000000002,3.1776,0.9268000000000001,3.31,3.38544,0.9874200000000001,3.5265,0.19824000000000003,0.05782,0.20650000000000002,3.1872,0.9296000000000001,3.32
2021-01-29 14:00:00,3.27984,0.95662,3.4165,0.19824000000000003,0.05782,0.20650000000000002,3.0816,0.8988,3.21,3.28944,0.95942,3.4265,0.19824000000000003,0.05782,0.20650000000000002,3.0912,0.9016000000000001,3.22
2021-01-29 14:30:00,3.33648,0.9731400000000001,3.4755000000000003,0.19728,0.05754000000000001,0.20550000000000002,3.1392,0.9156000000000001,3.27,3.38448,0.9871400000000001,3.5255,0.19728,0.05754000000000001,0.20550000000000002,3.1872,0.9296000000000001,3.32
2021-01-29 15:00:00,3.35616,0.9788800000000001,3.496,0.19776000000000002,0.05768,0.20600000000000002,3.1584,0.9212,3.29,3.43296,1.00128,3.576,0.19776000000000002,0.05768,0.20600000000000002,3.2352,0.9436,3.37
2021-01-29 15:30:00,3.22176,0.9396800000000001,3.356,0.19776000000000002,0.05768,0.20600000000000002,3.024,0.882,3.15,3.30816,0.9648800000000001,3.446,0.19776000000000002,0.05768,0.20600000000000002,3.1104,0.9072,3.24
2021-01-29 16:00:00,3.20208,0.9339400000000001,3.3355,0.19728,0.05754000000000001,0.20550000000000002,3.0048,0.8764000000000001,3.13,3.28848,0.9591400000000001,3.4255,0.19728,0.05754000000000001,0.20550000000000002,3.0912,0.9016000000000001,3.22
2021-01-29 16:30:00,3.26112,0.9511600000000001,3.3970000000000002,0.19872,0.057960000000000005,0.20700000000000002,3.0624,0.8932,3.19,3.36672,0.98196,3.507,0.19872,0.057960000000000005,0.20700000000000002,3.168,0.924,3.3
2021-01-29 17:00:00,3.5784000000000002,1.0437,3.7275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3792,0.9856,3.52,3.6744,1.0717,3.8275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.4752,1.0136,3.62
2021-01-29 17:30:00,3.83712,1.11916,3.997,0.19872,0.057960000000000005,0.20700000000000002,3.6384,1.0612,3.79,3.96192,1.15556,4.127,0.19872,0.057960000000000005,0.20700000000000002,3.7632,1.0976,3.92
2021-01-29 18:00:00,3.83808,1.11944,3.998,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6384,1.0612,3.79,3.98208,1.16144,4.148,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.7824,1.1032,3.94
2021-01-29 18:30:00,3.80016,1.10838,3.9585,0.20016,0.05838,0.20850000000000002,3.6,1.05,3.75,3.92496,1.14478,4.0885,0.20016,0.05838,0.20850000000000002,3.7248,1.0864,3.88
2021-01-29 19:00:00,3.66432,1.06876,3.817,0.19872,0.057960000000000005,0.20700000000000002,3.4656000000000002,1.0108,3.61,3.77952,1.10236,3.9370000000000003,0.19872,0.057960000000000005,0.20700000000000002,3.5808,1.0444,3.73
2021-01-29 19:30:00,3.42528,0.99904,3.568,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2256,0.9408000000000001,3.36,3.53088,1.02984,3.678,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3312,0.9716,3.47
