Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-29 20:00:00,3.24288,0.9458400000000001,3.378,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0432,0.8876000000000001,3.17,3.34848,0.9766400000000001,3.488,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1488,0.9184,3.2800000000000002
2021-01-29 20:30:00,3.1656,0.9233,3.2975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9664,0.8652000000000001,3.09,3.2808,0.9569000000000001,3.4175,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0816,0.8988,3.21
2021-01-29 21:00:00,3.01248,0.8786400000000001,3.138,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8128,0.8204,2.93,3.10848,0.9066400000000001,3.238,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.9088000000000003,0.8484,3.03
2021-01-29 21:30:00,2.83056,0.8255800000000001,2.9485,0.20016,0.05838,0.20850000000000002,2.6304,0.7672,2.74,2.90736,0.8479800000000001,3.0285,0.20016,0.05838,0.20850000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-01-29 22:00:00,2.66736,0.7779800000000001,2.7785,0.20016,0.05838,0.20850000000000002,2.4672,0.7196,2.5700000000000003,2.7729600000000003,0.80878,2.8885,0.20016,0.05838,0.20850000000000002,2.5728,0.7504000000000001,2.68
2021-01-29 22:30:00,2.53296,0.7387800000000001,2.6385,0.20016,0.05838,0.20850000000000002,2.3328,0.6804,2.43,2.63856,0.76958,2.7485,0.20016,0.05838,0.20850000000000002,2.4384,0.7112,2.54
2021-01-29 23:00:00,2.36976,0.69118,2.4685,0.20016,0.05838,0.20850000000000002,2.1696,0.6328,2.26,2.4753600000000002,0.7219800000000001,2.5785,0.20016,0.05838,0.20850000000000002,2.2752,0.6636000000000001,2.37
2021-01-29 23:30:00,2.18832,0.63826,2.2795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9872,0.5796,2.07,2.30352,0.67186,2.3995,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1024,0.6132000000000001,2.19
2021-01-30 00:00:00,2.06352,0.6018600000000001,2.1495,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8624,0.5432,1.94,2.17872,0.63546,2.2695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9776,0.5768,2.06
2021-01-30 00:30:00,2.05488,0.5993400000000001,2.1405,0.20208,0.058940000000000006,0.21050000000000002,1.8528,0.5404,1.9300000000000002,2.17008,0.6329400000000001,2.2605,0.20208,0.058940000000000006,0.21050000000000002,1.968,0.5740000000000001,2.05
2021-01-30 01:00:00,2.13216,0.6218800000000001,2.221,0.20256000000000002,0.05908000000000001,0.211,1.9296000000000002,0.5628000000000001,2.01,2.24736,0.6554800000000001,2.341,0.20256000000000002,0.05908000000000001,0.211,2.0448,0.5964,2.13
2021-01-30 01:30:00,2.1696,0.6328,2.26,0.2016,0.058800000000000005,0.21,1.968,0.5740000000000001,2.05,2.2848,0.6664,2.38,0.2016,0.058800000000000005,0.21,2.0832,0.6076,2.17
2021-01-30 02:00:00,2.11728,0.6175400000000001,2.2055,0.18768,0.054740000000000004,0.1955,1.9296000000000002,0.5628000000000001,2.01,2.24208,0.6539400000000001,2.3355,0.18768,0.054740000000000004,0.1955,2.0544000000000002,0.5992000000000001,2.14
2021-01-30 02:30:00,2.04144,0.5954200000000001,2.1265,0.17904,0.05222,0.1865,1.8624,0.5432,1.94,2.16624,0.63182,2.2565,0.17904,0.05222,0.1865,1.9872,0.5796,2.07
2021-01-30 03:00:00,2.00208,0.58394,2.0855,0.17808000000000002,0.05194000000000001,0.1855,1.824,0.532,1.9,2.13648,0.62314,2.2255,0.17808000000000002,0.05194000000000001,0.1855,1.9584000000000001,0.5712,2.04
2021-01-30 03:30:00,1.97376,0.5756800000000001,2.056,0.17856000000000002,0.05208,0.186,1.7952,0.5236000000000001,1.87,2.08896,0.60928,2.176,0.17856000000000002,0.05208,0.186,1.9104,0.5572,1.99
2021-01-30 04:00:00,1.9353600000000002,0.5644800000000001,2.016,0.17856000000000002,0.05208,0.186,1.7568000000000001,0.5124000000000001,1.83,2.06016,0.6008800000000001,2.146,0.17856000000000002,0.05208,0.186,1.8816000000000002,0.5488000000000001,1.96
2021-01-30 04:30:00,1.9344000000000001,0.5642,2.015,0.1776,0.051800000000000006,0.185,1.7568000000000001,0.5124000000000001,1.83,2.0688,0.6034,2.155,0.1776,0.051800000000000006,0.185,1.8912,0.5516,1.97
2021-01-30 05:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.17904,0.05222,0.1865,1.7376,0.5068,1.81,2.04144,0.5954200000000001,2.1265,0.17904,0.05222,0.1865,1.8624,0.5432,1.94
2021-01-30 05:30:00,1.93632,0.56476,2.017,0.17952,0.052360000000000004,0.187,1.7568000000000001,0.5124000000000001,1.83,2.06112,0.60116,2.147,0.17952,0.052360000000000004,0.187,1.8816000000000002,0.5488000000000001,1.96
2021-01-30 06:00:00,2.0208,0.5894,2.105,0.1776,0.051800000000000006,0.185,1.8432,0.5376000000000001,1.92,2.136,0.623,2.225,0.1776,0.051800000000000006,0.185,1.9584000000000001,0.5712,2.04
2021-01-30 06:30:00,2.23392,0.65156,2.327,0.17952,0.052360000000000004,0.187,2.0544000000000002,0.5992000000000001,2.14,2.3395200000000003,0.6823600000000001,2.437,0.17952,0.052360000000000004,0.187,2.16,0.63,2.25
2021-01-30 07:00:00,2.37744,0.69342,2.4765,0.17904,0.05222,0.1865,2.1984,0.6412,2.29,2.50224,0.72982,2.6065,0.17904,0.05222,0.1865,2.3232,0.6776,2.42
2021-01-30 07:30:00,2.50128,0.7295400000000001,2.6055,0.17808000000000002,0.05194000000000001,0.1855,2.3232,0.6776,2.42,2.61648,0.76314,2.7255000000000003,0.17808000000000002,0.05194000000000001,0.1855,2.4384,0.7112,2.54
2021-01-30 08:00:00,2.63664,0.76902,2.7465,0.17904,0.05222,0.1865,2.4576000000000002,0.7168,2.56,2.73264,0.7970200000000001,2.8465,0.17904,0.05222,0.1865,2.5536,0.7448,2.66
2021-01-30 08:30:00,2.77056,0.80808,2.886,0.17856000000000002,0.05208,0.186,2.592,0.756,2.7,2.87616,0.8388800000000001,2.996,0.17856000000000002,0.05208,0.186,2.6976,0.7868,2.81
2021-01-30 09:00:00,2.89488,0.8443400000000001,3.0155,0.17808000000000002,0.05194000000000001,0.1855,2.7168,0.7924,2.83,2.98128,0.8695400000000001,3.1055,0.17808000000000002,0.05194000000000001,0.1855,2.8032,0.8176,2.92
2021-01-30 09:30:00,3.03936,0.88648,3.166,0.17856000000000002,0.05208,0.186,2.8608000000000002,0.8344,2.98,3.09696,0.9032800000000001,3.226,0.17856000000000002,0.05208,0.186,2.9184,0.8512000000000001,3.04
2021-01-30 10:00:00,3.16464,0.9230200000000001,3.2965,0.17904,0.05222,0.1865,2.9856,0.8708,3.11,3.23184,0.9426200000000001,3.3665,0.17904,0.05222,0.1865,3.0528,0.8904000000000001,3.18
2021-01-30 10:30:00,3.19248,0.9311400000000001,3.3255,0.17808000000000002,0.05194000000000001,0.1855,3.0144,0.8792000000000001,3.14,3.23088,0.9423400000000001,3.3655,0.17808000000000002,0.05194000000000001,0.1855,3.0528,0.8904000000000001,3.18
2021-01-30 11:00:00,3.1929600000000002,0.9312800000000001,3.326,0.17856000000000002,0.05208,0.186,3.0144,0.8792000000000001,3.14,3.24096,0.9452800000000001,3.376,0.17856000000000002,0.05208,0.186,3.0624,0.8932,3.19
2021-01-30 11:30:00,3.26016,0.9508800000000001,3.396,0.17856000000000002,0.05208,0.186,3.0816,0.8988,3.21,3.28896,0.9592800000000001,3.426,0.17856000000000002,0.05208,0.186,3.1104,0.9072,3.24
2021-01-30 12:00:00,3.2875199999999998,0.95886,3.4245,0.17712000000000003,0.051660000000000005,0.1845,3.1104,0.9072,3.24,3.30672,0.9644600000000001,3.4445,0.17712000000000003,0.051660000000000005,0.1845,3.1296,0.9128000000000001,3.26
2021-01-30 12:30:00,3.34704,0.9762200000000001,3.4865,0.17904,0.05222,0.1865,3.168,0.924,3.3,3.37584,0.98462,3.5165,0.17904,0.05222,0.1865,3.1968,0.9324,3.33
2021-01-30 13:00:00,3.34704,0.9762200000000001,3.4865,0.17904,0.05222,0.1865,3.168,0.924,3.3,3.37584,0.98462,3.5165,0.17904,0.05222,0.1865,3.1968,0.9324,3.33
2021-01-30 13:30:00,3.22896,0.9417800000000001,3.3635,0.17616,0.05138,0.1835,3.0528,0.8904000000000001,3.18,3.26736,0.95298,3.4035,0.17616,0.05138,0.1835,3.0912,0.9016000000000001,3.22
2021-01-30 14:00:00,3.22224,0.9398200000000001,3.3565,0.17904,0.05222,0.1865,3.0432,0.8876000000000001,3.17,3.25104,0.9482200000000001,3.3865,0.17904,0.05222,0.1865,3.072,0.896,3.2
2021-01-30 14:30:00,3.14544,0.9174200000000001,3.2765,0.17904,0.05222,0.1865,2.9664,0.8652000000000001,3.09,3.15504,0.92022,3.2865,0.17904,0.05222,0.1865,2.976,0.868,3.1
2021-01-30 15:00:00,3.11376,0.9081800000000001,3.2435,0.17616,0.05138,0.1835,2.9376,0.8568,3.06,3.16176,0.9221800000000001,3.2935,0.17616,0.05138,0.1835,2.9856,0.8708,3.11
2021-01-30 15:30:00,3.11664,0.90902,3.2465,0.17904,0.05222,0.1865,2.9376,0.8568,3.06,3.18384,0.9286200000000001,3.3165,0.17904,0.05222,0.1865,3.0048,0.8764000000000001,3.13
2021-01-30 16:00:00,3.17376,0.9256800000000001,3.306,0.17856000000000002,0.05208,0.186,2.9952,0.8736,3.12,3.24096,0.9452800000000001,3.376,0.17856000000000002,0.05208,0.186,3.0624,0.8932,3.19
2021-01-30 16:30:00,3.34608,0.97594,3.4855,0.17808000000000002,0.05194000000000001,0.1855,3.168,0.924,3.3,3.44208,1.00394,3.5855,0.17808000000000002,0.05194000000000001,0.1855,3.2640000000000002,0.9520000000000001,3.4
2021-01-30 17:00:00,3.61632,1.05476,3.767,0.17952,0.052360000000000004,0.187,3.4368,1.0024,3.58,3.73152,1.08836,3.887,0.17952,0.052360000000000004,0.187,3.552,1.036,3.7
2021-01-30 17:30:00,4.00848,1.16914,4.1755,0.17808000000000002,0.05194000000000001,0.1855,3.8304,1.1172,3.99,4.12368,1.20274,4.2955,0.17808000000000002,0.05194000000000001,0.1855,3.9455999999999998,1.1508,4.11
2021-01-30 18:00:00,4.00848,1.16914,4.1755,0.17808000000000002,0.05194000000000001,0.1855,3.8304,1.1172,3.99,4.13328,1.20554,4.3055,0.17808000000000002,0.05194000000000001,0.1855,3.9552,1.1536,4.12
2021-01-30 18:30:00,3.86496,1.12728,4.026,0.17856000000000002,0.05208,0.186,3.6864,1.0752,3.84,3.98016,1.1608800000000001,4.146,0.17856000000000002,0.05208,0.186,3.8016,1.1088,3.96
2021-01-30 19:00:00,3.71184,1.08262,3.8665000000000003,0.17904,0.05222,0.1865,3.5328,1.0304,3.68,3.80784,1.11062,3.9665,0.17904,0.05222,0.1865,3.6288,1.0584,3.7800000000000002
2021-01-30 19:30:00,3.50928,1.02354,3.6555,0.17808000000000002,0.05194000000000001,0.1855,3.3312,0.9716,3.47,3.60528,1.05154,3.7555,0.17808000000000002,0.05194000000000001,0.1855,3.4272,0.9996,3.5700000000000003
2021-01-30 20:00:00,3.36624,0.98182,3.5065,0.17904,0.05222,0.1865,3.1872,0.9296000000000001,3.32,3.45264,1.00702,3.5965,0.17904,0.05222,0.1865,3.2736,0.9548000000000001,3.41
2021-01-30 20:30:00,3.24192,0.9455600000000001,3.377,0.17952,0.052360000000000004,0.187,3.0624,0.8932,3.19,3.28992,0.9595600000000001,3.427,0.17952,0.052360000000000004,0.187,3.1104,0.9072,3.24
2021-01-30 21:00:00,3.08688,0.90034,3.2155,0.17808000000000002,0.05194000000000001,0.1855,2.9088000000000003,0.8484,3.03,3.17328,0.92554,3.3055,0.17808000000000002,0.05194000000000001,0.1855,2.9952,0.8736,3.12
2021-01-30 21:30:00,2.93472,0.85596,3.057,0.17952,0.052360000000000004,0.187,2.7552,0.8036000000000001,2.87,3.03072,0.8839600000000001,3.157,0.17952,0.052360000000000004,0.187,2.8512,0.8316,2.9699999999999998
2021-01-30 22:00:00,2.79984,0.81662,2.9165,0.17904,0.05222,0.1865,2.6208,0.7644000000000001,2.73,2.90544,0.8474200000000001,3.0265,0.17904,0.05222,0.1865,2.7264,0.7952,2.84
2021-01-30 22:30:00,2.6361600000000003,0.76888,2.746,0.17856000000000002,0.05208,0.186,2.4576000000000002,0.7168,2.56,2.75136,0.8024800000000001,2.866,0.17856000000000002,0.05208,0.186,2.5728,0.7504000000000001,2.68
2021-01-30 23:00:00,2.46432,0.7187600000000001,2.567,0.17952,0.052360000000000004,0.187,2.2848,0.6664,2.38,2.57952,0.75236,2.6870000000000003,0.17952,0.052360000000000004,0.187,2.4,0.7000000000000001,2.5
2021-01-30 23:30:00,2.28096,0.6652800000000001,2.376,0.17856000000000002,0.05208,0.186,2.1024,0.6132000000000001,2.19,2.39616,0.6988800000000001,2.496,0.17856000000000002,0.05208,0.186,2.2176,0.6468,2.31
2021-01-31 00:00:00,2.14656,0.6260800000000001,2.236,0.17856000000000002,0.05208,0.186,1.968,0.5740000000000001,2.05,2.25216,0.65688,2.346,0.17856000000000002,0.05208,0.186,2.0736,0.6048,2.16
2021-01-31 00:30:00,2.15712,0.62916,2.247,0.17952,0.052360000000000004,0.187,1.9776,0.5768,2.06,2.27232,0.66276,2.367,0.17952,0.052360000000000004,0.187,2.0928,0.6104,2.18
2021-01-31 01:00:00,2.23344,0.65142,2.3265000000000002,0.17904,0.05222,0.1865,2.0544000000000002,0.5992000000000001,2.14,2.34864,0.6850200000000001,2.4465,0.17904,0.05222,0.1865,2.1696,0.6328,2.26
2021-01-31 01:30:00,2.2622400000000003,0.6598200000000001,2.3565,0.17904,0.05222,0.1865,2.0832,0.6076,2.17,2.36784,0.69062,2.4665,0.17904,0.05222,0.1865,2.1888,0.6384000000000001,2.2800000000000002
2021-01-31 02:00:00,2.20656,0.64358,2.2984999999999998,0.18096,0.05278000000000001,0.1885,2.0256,0.5908,2.11,2.33136,0.67998,2.4285,0.18096,0.05278000000000001,0.1885,2.1504,0.6272,2.24
2021-01-31 02:30:00,2.12688,0.62034,2.2155,0.17808000000000002,0.05194000000000001,0.1855,1.9488,0.5684,2.03,2.24208,0.6539400000000001,2.3355,0.17808000000000002,0.05194000000000001,0.1855,2.064,0.602,2.15
2021-01-31 03:00:00,2.09952,0.61236,2.187,0.17952,0.052360000000000004,0.187,1.92,0.56,2.0,2.22432,0.64876,2.317,0.17952,0.052360000000000004,0.187,2.0448,0.5964,2.13
2021-01-31 03:30:00,2.07024,0.60382,2.1565,0.17904,0.05222,0.1865,1.8912,0.5516,1.97,2.20464,0.64302,2.2965,0.17904,0.05222,0.1865,2.0256,0.5908,2.11
2021-01-31 04:00:00,2.03136,0.59248,2.116,0.17856000000000002,0.05208,0.186,1.8528,0.5404,1.9300000000000002,2.16576,0.63168,2.2560000000000002,0.17856000000000002,0.05208,0.186,1.9872,0.5796,2.07
2021-01-31 04:30:00,2.00304,0.5842200000000001,2.0865,0.17904,0.05222,0.1865,1.824,0.532,1.9,2.12784,0.6206200000000001,2.2165,0.17904,0.05222,0.1865,1.9488,0.5684,2.03
2021-01-31 05:00:00,2.00352,0.5843600000000001,2.087,0.17952,0.052360000000000004,0.187,1.824,0.532,1.9,2.12832,0.6207600000000001,2.217,0.17952,0.052360000000000004,0.187,1.9488,0.5684,2.03
2021-01-31 05:30:00,2.00256,0.58408,2.086,0.17856000000000002,0.05208,0.186,1.824,0.532,1.9,2.12736,0.62048,2.216,0.17856000000000002,0.05208,0.186,1.9488,0.5684,2.03
2021-01-31 06:00:00,2.0424,0.5957,2.1275,0.18,0.052500000000000005,0.1875,1.8624,0.5432,1.94,2.1672000000000002,0.6321,2.2575,0.18,0.052500000000000005,0.1875,1.9872,0.5796,2.07
2021-01-31 06:30:00,2.13696,0.6232800000000001,2.226,0.17856000000000002,0.05208,0.186,1.9584000000000001,0.5712,2.04,2.26176,0.65968,2.356,0.17856000000000002,0.05208,0.186,2.0832,0.6076,2.17
2021-01-31 07:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.18,0.052500000000000005,0.1875,2.064,0.602,2.15,2.3592,0.6881,2.4575,0.18,0.052500000000000005,0.1875,2.1792,0.6356,2.27
2021-01-31 07:30:00,2.3395200000000003,0.6823600000000001,2.437,0.17952,0.052360000000000004,0.187,2.16,0.63,2.25,2.47392,0.7215600000000001,2.577,0.17952,0.052360000000000004,0.187,2.2944,0.6692,2.39
2021-01-31 08:00:00,2.45424,0.71582,2.5564999999999998,0.17904,0.05222,0.1865,2.2752,0.6636000000000001,2.37,2.58864,0.75502,2.6965,0.17904,0.05222,0.1865,2.4096,0.7028,2.51
2021-01-31 08:30:00,2.6947200000000002,0.7859600000000001,2.807,0.17952,0.052360000000000004,0.187,2.5152,0.7336,2.62,2.82912,0.8251600000000001,2.947,0.17952,0.052360000000000004,0.187,2.6496,0.7728,2.76
2021-01-31 09:00:00,2.8296,0.8253,2.9475,0.18,0.052500000000000005,0.1875,2.6496,0.7728,2.76,2.9064,0.8477,3.0275,0.18,0.052500000000000005,0.1875,2.7264,0.7952,2.84
2021-01-31 09:30:00,3.0288,0.8834000000000001,3.155,0.1776,0.051800000000000006,0.185,2.8512,0.8316,2.9699999999999998,3.1248,0.9114000000000001,3.255,0.1776,0.051800000000000006,0.185,2.9472,0.8596,3.07
2021-01-31 10:00:00,3.0979200000000002,0.90356,3.227,0.17952,0.052360000000000004,0.187,2.9184,0.8512000000000001,3.04,3.12672,0.9119600000000001,3.257,0.17952,0.052360000000000004,0.187,2.9472,0.8596,3.07
2021-01-31 10:30:00,3.23232,0.94276,3.367,0.17952,0.052360000000000004,0.187,3.0528,0.8904000000000001,3.18,3.21312,0.9371600000000001,3.347,0.17952,0.052360000000000004,0.187,3.0336,0.8848,3.16
2021-01-31 11:00:00,3.25056,0.94808,3.386,0.17856000000000002,0.05208,0.186,3.072,0.896,3.2,3.26016,0.9508800000000001,3.396,0.17856000000000002,0.05208,0.186,3.0816,0.8988,3.21
2021-01-31 11:30:00,3.2712,0.9541000000000001,3.4075,0.18,0.052500000000000005,0.1875,3.0912,0.9016000000000001,3.22,3.3,0.9625,3.4375,0.18,0.052500000000000005,0.1875,3.12,0.91,3.25
2021-01-31 12:00:00,3.37632,0.9847600000000001,3.517,0.17952,0.052360000000000004,0.187,3.1968,0.9324,3.33,3.41472,0.9959600000000001,3.557,0.17952,0.052360000000000004,0.187,3.2352,0.9436,3.37
2021-01-31 12:30:00,3.4713600000000002,1.01248,3.616,0.17856000000000002,0.05208,0.186,3.2928,0.9604,3.43,3.49056,1.01808,3.636,0.17856000000000002,0.05208,0.186,3.312,0.966,3.45
2021-01-31 13:00:00,3.44304,1.00422,3.5865,0.17904,0.05222,0.1865,3.2640000000000002,0.9520000000000001,3.4,3.45264,1.00702,3.5965,0.17904,0.05222,0.1865,3.2736,0.9548000000000001,3.41
2021-01-31 13:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.17856000000000002,0.05208,0.186,3.1872,0.9296000000000001,3.32,3.37536,0.9844800000000001,3.516,0.17856000000000002,0.05208,0.186,3.1968,0.9324,3.33
2021-01-31 14:00:00,3.33696,0.97328,3.476,0.17856000000000002,0.05208,0.186,3.1584,0.9212,3.29,3.36576,0.9816800000000001,3.5060000000000002,0.17856000000000002,0.05208,0.186,3.1872,0.9296000000000001,3.32
2021-01-31 14:30:00,3.33696,0.97328,3.476,0.17856000000000002,0.05208,0.186,3.1584,0.9212,3.29,3.38496,0.98728,3.526,0.17856000000000002,0.05208,0.186,3.2064,0.9352,3.34
2021-01-31 15:00:00,3.37536,0.9844800000000001,3.516,0.17856000000000002,0.05208,0.186,3.1968,0.9324,3.33,3.43296,1.00128,3.576,0.17856000000000002,0.05208,0.186,3.2544,0.9492,3.39
2021-01-31 15:30:00,3.4718400000000003,1.01262,3.6165000000000003,0.17904,0.05222,0.1865,3.2928,0.9604,3.43,3.53904,1.03222,3.6865,0.17904,0.05222,0.1865,3.36,0.98,3.5
2021-01-31 16:00:00,3.61584,1.05462,3.7665,0.17904,0.05222,0.1865,3.4368,1.0024,3.58,3.69264,1.07702,3.8465,0.17904,0.05222,0.1865,3.5136000000000003,1.0248,3.66
2021-01-31 16:30:00,3.72096,1.08528,3.876,0.17856000000000002,0.05208,0.186,3.5423999999999998,1.0332,3.69,3.81696,1.11328,3.976,0.17856000000000002,0.05208,0.186,3.6384,1.0612,3.79
2021-01-31 17:00:00,3.99984,1.16662,4.1665,0.17904,0.05222,0.1865,3.8208,1.1144,3.98,4.08624,1.19182,4.2565,0.17904,0.05222,0.1865,3.9072,1.1396,4.07
2021-01-31 17:30:00,4.20192,1.22556,4.377,0.17952,0.052360000000000004,0.187,4.0224,1.1732,4.19,4.29792,1.25356,4.477,0.17952,0.052360000000000004,0.187,4.1184,1.2012,4.29
2021-01-31 18:00:00,4.15296,1.21128,4.326,0.17856000000000002,0.05208,0.186,3.9744,1.1592,4.14,4.31616,1.25888,4.496,0.17856000000000002,0.05208,0.186,4.1376,1.2068,4.31
2021-01-31 18:30:00,3.93408,1.14744,4.098,0.18048,0.052640000000000006,0.188,3.7536,1.0948,3.91,4.16448,1.21464,4.338,0.18048,0.052640000000000006,0.188,3.984,1.162,4.15
2021-01-31 19:00:00,3.76032,1.09676,3.917,0.17952,0.052360000000000004,0.187,3.5808,1.0444,3.73,3.89472,1.13596,4.057,0.17952,0.052360000000000004,0.187,3.7152000000000003,1.0836000000000001,3.87
2021-01-31 19:30:00,3.50928,1.02354,3.6555,0.17808000000000002,0.05194000000000001,0.1855,3.3312,0.9716,3.47,3.62448,1.05714,3.7755,0.17808000000000002,0.05194000000000001,0.1855,3.4464,1.0052,3.59
2021-01-31 20:00:00,3.32832,0.9707600000000001,3.467,0.17952,0.052360000000000004,0.187,3.1488,0.9184,3.2800000000000002,3.43392,1.00156,3.577,0.17952,0.052360000000000004,0.187,3.2544,0.9492,3.39
2021-01-31 20:30:00,3.37632,0.9847600000000001,3.517,0.17952,0.052360000000000004,0.187,3.1968,0.9324,3.33,3.47232,1.01276,3.617,0.17952,0.052360000000000004,0.187,3.2928,0.9604,3.43
2021-01-31 21:00:00,3.1929600000000002,0.9312800000000001,3.326,0.17856000000000002,0.05208,0.186,3.0144,0.8792000000000001,3.14,3.2697599999999998,0.9536800000000001,3.406,0.17856000000000002,0.05208,0.186,3.0912,0.9016000000000001,3.22
2021-01-31 21:30:00,3.0024,0.8757,3.1275,0.18,0.052500000000000005,0.1875,2.8224,0.8232,2.94,3.0888,0.9009,3.2175,0.18,0.052500000000000005,0.1875,2.9088000000000003,0.8484,3.03
2021-01-31 22:00:00,2.87712,0.83916,2.997,0.17952,0.052360000000000004,0.187,2.6976,0.7868,2.81,2.97312,0.86716,3.097,0.17952,0.052360000000000004,0.187,2.7936,0.8148000000000001,2.91
2021-01-31 22:30:00,2.65728,0.7750400000000001,2.768,0.18048,0.052640000000000006,0.188,2.4768,0.7224,2.58,2.76288,0.8058400000000001,2.878,0.18048,0.052640000000000006,0.188,2.5824,0.7532,2.69
2021-01-31 23:00:00,2.44512,0.71316,2.547,0.17952,0.052360000000000004,0.187,2.2656,0.6608,2.36,2.5411200000000003,0.74116,2.6470000000000002,0.17952,0.052360000000000004,0.187,2.3616,0.6888000000000001,2.46
2021-01-31 23:30:00,2.26272,0.6599600000000001,2.357,0.17952,0.052360000000000004,0.187,2.0832,0.6076,2.17,2.35872,0.68796,2.457,0.17952,0.052360000000000004,0.187,2.1792,0.6356,2.27
2021-02-01 00:00:00,2.15616,0.6288800000000001,2.246,0.17856000000000002,0.05208,0.186,1.9776,0.5768,2.06,2.26176,0.65968,2.356,0.17856000000000002,0.05208,0.186,2.0832,0.6076,2.17
2021-02-01 00:30:00,2.1384,0.6237,2.2275,0.18,0.052500000000000005,0.1875,1.9584000000000001,0.5712,2.04,2.2632,0.6601,2.3575,0.18,0.052500000000000005,0.1875,2.0832,0.6076,2.17
2021-02-01 01:00:00,2.23344,0.65142,2.3265000000000002,0.17904,0.05222,0.1865,2.0544000000000002,0.5992000000000001,2.14,2.33904,0.68222,2.4365,0.17904,0.05222,0.1865,2.16,0.63,2.25
2021-02-01 01:30:00,2.28144,0.66542,2.3765,0.17904,0.05222,0.1865,2.1024,0.6132000000000001,2.19,2.34864,0.6850200000000001,2.4465,0.17904,0.05222,0.1865,2.1696,0.6328,2.26
2021-02-01 02:00:00,2.2248,0.6489,2.3175,0.18,0.052500000000000005,0.1875,2.0448,0.5964,2.13,2.34,0.6825,2.4375,0.18,0.052500000000000005,0.1875,2.16,0.63,2.25
2021-02-01 02:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.17904,0.05222,0.1865,2.0352,0.5936,2.12,2.2622400000000003,0.6598200000000001,2.3565,0.17904,0.05222,0.1865,2.0832,0.6076,2.17
2021-02-01 03:00:00,2.22432,0.64876,2.317,0.17952,0.052360000000000004,0.187,2.0448,0.5964,2.13,2.21472,0.6459600000000001,2.307,0.17952,0.052360000000000004,0.187,2.0352,0.5936,2.12
2021-02-01 03:30:00,2.18544,0.6374200000000001,2.2765,0.17904,0.05222,0.1865,2.0064,0.5852,2.09,2.23344,0.65142,2.3265000000000002,0.17904,0.05222,0.1865,2.0544000000000002,0.5992000000000001,2.14
2021-02-01 04:00:00,2.14656,0.6260800000000001,2.236,0.17856000000000002,0.05208,0.186,1.968,0.5740000000000001,2.05,2.26176,0.65968,2.356,0.17856000000000002,0.05208,0.186,2.0832,0.6076,2.17
2021-02-01 04:30:00,2.11824,0.61782,2.2065,0.17904,0.05222,0.1865,1.9392,0.5656,2.02,2.24304,0.65422,2.3365,0.17904,0.05222,0.1865,2.064,0.602,2.15
2021-02-01 05:00:00,2.15712,0.62916,2.247,0.17952,0.052360000000000004,0.187,1.9776,0.5768,2.06,2.25312,0.6571600000000001,2.347,0.17952,0.052360000000000004,0.187,2.0736,0.6048,2.16
2021-02-01 05:30:00,2.24256,0.6540800000000001,2.336,0.17856000000000002,0.05208,0.186,2.064,0.602,2.15,2.24256,0.6540800000000001,2.336,0.17856000000000002,0.05208,0.186,2.064,0.602,2.15
2021-02-01 06:00:00,2.29248,0.66864,2.388,0.18048,0.052640000000000006,0.188,2.112,0.616,2.2,2.36928,0.6910400000000001,2.468,0.18048,0.052640000000000006,0.188,2.1888,0.6384000000000001,2.2800000000000002
2021-02-01 06:30:00,2.5128,0.7329,2.6175,0.18,0.052500000000000005,0.1875,2.3328,0.6804,2.43,2.6471999999999998,0.7721,2.7575000000000003,0.18,0.052500000000000005,0.1875,2.4672,0.7196,2.5700000000000003
2021-02-01 07:00:00,2.72256,0.7940800000000001,2.836,0.17856000000000002,0.05208,0.186,2.544,0.742,2.65,2.84736,0.8304800000000001,2.966,0.17856000000000002,0.05208,0.186,2.6688,0.7784000000000001,2.7800000000000002
2021-02-01 07:30:00,3.0504,0.8897,3.1775,0.18,0.052500000000000005,0.1875,2.8704,0.8372,2.99,3.156,0.9205000000000001,3.2875,0.18,0.052500000000000005,0.1875,2.976,0.868,3.1
2021-02-01 08:00:00,3.22272,0.9399600000000001,3.357,0.17952,0.052360000000000004,0.187,3.0432,0.8876000000000001,3.17,3.31872,0.96796,3.457,0.17952,0.052360000000000004,0.187,3.1392,0.9156000000000001,3.27
2021-02-01 08:30:00,3.43296,1.00128,3.576,0.17856000000000002,0.05208,0.186,3.2544,0.9492,3.39,3.50976,1.02368,3.656,0.17856000000000002,0.05208,0.186,3.3312,0.9716,3.47
2021-02-01 09:00:00,3.53808,1.03194,3.6855,0.17808000000000002,0.05194000000000001,0.1855,3.36,0.98,3.5,3.54768,1.03474,3.6955,0.17808000000000002,0.05194000000000001,0.1855,3.3696,0.9828,3.51
2021-02-01 09:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.17808000000000002,0.05194000000000001,0.1855,3.4368,1.0024,3.58,3.52848,1.02914,3.6755,0.17808000000000002,0.05194000000000001,0.1855,3.3504,0.9772000000000001,3.49
2021-02-01 10:00:00,3.54672,1.03446,3.6945,0.17712000000000003,0.051660000000000005,0.1845,3.3696,0.9828,3.51,3.40272,0.9924600000000001,3.5445,0.17712000000000003,0.051660000000000005,0.1845,3.2256,0.9408000000000001,3.36
2021-02-01 10:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.17808000000000002,0.05194000000000001,0.1855,3.3407999999999998,0.9744,3.48,3.34608,0.97594,3.4855,0.17808000000000002,0.05194000000000001,0.1855,3.168,0.924,3.3
2021-02-01 11:00:00,3.43248,1.00114,3.5755,0.17808000000000002,0.05194000000000001,0.1855,3.2544,0.9492,3.39,3.23088,0.9423400000000001,3.3655,0.17808000000000002,0.05194000000000001,0.1855,3.0528,0.8904000000000001,3.18
2021-02-01 11:30:00,3.37248,0.9836400000000001,3.513,0.17568,0.05124,0.183,3.1968,0.9324,3.33,3.14208,0.91644,3.273,0.17568,0.05124,0.183,2.9664,0.8652000000000001,3.09
2021-02-01 12:00:00,3.4272,0.9996,3.5700000000000003,0.1728,0.0504,0.18,3.2544,0.9492,3.39,3.1776,0.9268000000000001,3.31,0.1728,0.0504,0.18,3.0048,0.8764000000000001,3.13
2021-02-01 12:30:00,3.42864,1.00002,3.5715,0.17424,0.050820000000000004,0.18150000000000002,3.2544,0.9492,3.39,3.17904,0.92722,3.3115,0.17424,0.050820000000000004,0.18150000000000002,3.0048,0.8764000000000001,3.13
2021-02-01 13:00:00,3.40752,0.9938600000000001,3.5495,0.17232,0.050260000000000006,0.17950000000000002,3.2352,0.9436,3.37,3.16752,0.9238600000000001,3.2995,0.17232,0.050260000000000006,0.17950000000000002,2.9952,0.8736,3.12
2021-02-01 13:30:00,3.324,0.9695,3.4625,0.1752,0.0511,0.1825,3.1488,0.9184,3.2800000000000002,3.1128,0.9079,3.2425,0.1752,0.0511,0.1825,2.9376,0.8568,3.06
2021-02-01 14:00:00,3.28416,0.9578800000000001,3.421,0.17376000000000003,0.05068,0.181,3.1104,0.9072,3.24,3.08256,0.8990800000000001,3.211,0.17376000000000003,0.05068,0.181,2.9088000000000003,0.8484,3.03
2021-02-01 14:30:00,3.23712,0.9441600000000001,3.372,0.17472000000000001,0.050960000000000005,0.182,3.0624,0.8932,3.19,3.10272,0.9049600000000001,3.232,0.17472000000000001,0.050960000000000005,0.182,2.928,0.854,3.05
2021-02-01 15:00:00,3.31488,0.96684,3.453,0.17568,0.05124,0.183,3.1392,0.9156000000000001,3.27,3.19008,0.93044,3.323,0.17568,0.05124,0.183,3.0144,0.8792000000000001,3.14
2021-02-01 15:30:00,3.25824,0.95032,3.394,0.17664000000000002,0.05152,0.184,3.0816,0.8988,3.21,3.27744,0.9559200000000001,3.414,0.17664000000000002,0.05152,0.184,3.1008,0.9044000000000001,3.23
2021-02-01 16:00:00,3.38352,0.9868600000000001,3.5245,0.17712000000000003,0.051660000000000005,0.1845,3.2064,0.9352,3.34,3.4123200000000002,0.99526,3.5545,0.17712000000000003,0.051660000000000005,0.1845,3.2352,0.9436,3.37
2021-02-01 16:30:00,3.57072,1.04146,3.7195,0.15312,0.044660000000000005,0.1595,3.4176,0.9968,3.56,3.66672,1.06946,3.8195,0.15312,0.044660000000000005,0.1595,3.5136000000000003,1.0248,3.66
2021-02-01 17:00:00,3.86208,1.12644,4.023,0.17568,0.05124,0.183,3.6864,1.0752,3.84,3.97728,1.16004,4.143,0.17568,0.05124,0.183,3.8016,1.1088,3.96
2021-02-01 17:30:00,4.19088,1.22234,4.3655,0.17808000000000002,0.05194000000000001,0.1855,4.0128,1.1703999999999999,4.18,4.33488,1.26434,4.5155,0.17808000000000002,0.05194000000000001,0.1855,4.1568,1.2124,4.33
2021-02-01 18:00:00,4.2288,1.2334,4.405,0.1776,0.051800000000000006,0.185,4.0512,1.1816,4.22,4.3824,1.2782,4.565,0.1776,0.051800000000000006,0.185,4.2048,1.2264,4.38
2021-02-01 18:30:00,4.0176,1.1718,4.185,0.1776,0.051800000000000006,0.185,3.84,1.12,4.0,4.152,1.211,4.325,0.1776,0.051800000000000006,0.185,3.9744,1.1592,4.14
2021-02-01 19:00:00,3.85392,1.12406,4.0145,0.17712000000000003,0.051660000000000005,0.1845,3.6768,1.0724,3.83,3.97872,1.16046,4.1445,0.17712000000000003,0.051660000000000005,0.1845,3.8016,1.1088,3.96
2021-02-01 19:30:00,3.7099200000000003,1.08206,3.8645,0.17712000000000003,0.051660000000000005,0.1845,3.5328,1.0304,3.68,3.83472,1.11846,3.9945,0.17712000000000003,0.051660000000000005,0.1845,3.6576,1.0668,3.81
2021-02-01 20:00:00,3.5668800000000003,1.04034,3.7155,0.17808000000000002,0.05194000000000001,0.1855,3.3888,0.9884000000000001,3.5300000000000002,3.68208,1.07394,3.8355,0.17808000000000002,0.05194000000000001,0.1855,3.504,1.022,3.65
2021-02-01 20:30:00,3.4032,0.9926,3.545,0.1776,0.051800000000000006,0.185,3.2256,0.9408000000000001,3.36,3.5183999999999997,1.0262,3.665,0.1776,0.051800000000000006,0.185,3.3407999999999998,0.9744,3.48
2021-02-01 21:00:00,3.2112,0.9366000000000001,3.345,0.1776,0.051800000000000006,0.185,3.0336,0.8848,3.16,3.3168,0.9674,3.455,0.1776,0.051800000000000006,0.185,3.1392,0.9156000000000001,3.27
2021-02-01 21:30:00,3.00912,0.8776600000000001,3.1345,0.17712000000000003,0.051660000000000005,0.1845,2.832,0.8260000000000001,2.95,3.12432,0.9112600000000001,3.2545,0.17712000000000003,0.051660000000000005,0.1845,2.9472,0.8596,3.07
2021-02-01 22:00:00,2.808,0.8190000000000001,2.925,0.1776,0.051800000000000006,0.185,2.6304,0.7672,2.74,2.9232,0.8526,3.045,0.1776,0.051800000000000006,0.185,2.7456,0.8008000000000001,2.86
2021-02-01 22:30:00,2.67264,0.7795200000000001,2.784,0.17664000000000002,0.05152,0.184,2.496,0.728,2.6,2.76864,0.80752,2.884,0.17664000000000002,0.05152,0.184,2.592,0.756,2.7
2021-02-01 23:00:00,2.4432,0.7126,2.545,0.1776,0.051800000000000006,0.185,2.2656,0.6608,2.36,2.5392,0.7406,2.645,0.1776,0.051800000000000006,0.185,2.3616,0.6888000000000001,2.46
2021-02-01 23:30:00,2.24976,0.6561800000000001,2.3435,0.17616,0.05138,0.1835,2.0736,0.6048,2.16,2.34576,0.68418,2.4435000000000002,0.17616,0.05138,0.1835,2.1696,0.6328,2.26
2021-02-02 00:00:00,2.1264,0.6202000000000001,2.215,0.1776,0.051800000000000006,0.185,1.9488,0.5684,2.03,2.232,0.651,2.325,0.1776,0.051800000000000006,0.185,2.0544000000000002,0.5992000000000001,2.14
2021-02-02 00:30:00,2.15376,0.6281800000000001,2.2435,0.17616,0.05138,0.1835,1.9776,0.5768,2.06,2.25936,0.65898,2.3535,0.17616,0.05138,0.1835,2.0832,0.6076,2.17
2021-02-02 01:00:00,2.27952,0.66486,2.3745,0.17712000000000003,0.051660000000000005,0.1845,2.1024,0.6132000000000001,2.19,2.38512,0.6956600000000001,2.4845,0.17712000000000003,0.051660000000000005,0.1845,2.208,0.644,2.3
2021-02-02 01:30:00,2.31888,0.67634,2.4155,0.17808000000000002,0.05194000000000001,0.1855,2.1408,0.6244000000000001,2.23,2.43408,0.70994,2.5355,0.17808000000000002,0.05194000000000001,0.1855,2.2560000000000002,0.658,2.35
2021-02-02 02:00:00,2.2416,0.6538,2.335,0.1776,0.051800000000000006,0.185,2.064,0.602,2.15,2.3664,0.6902,2.465,0.1776,0.051800000000000006,0.185,2.1888,0.6384000000000001,2.2800000000000002
2021-02-02 02:30:00,2.21328,0.64554,2.3055,0.17808000000000002,0.05194000000000001,0.1855,2.0352,0.5936,2.12,2.3572800000000003,0.68754,2.4555,0.17808000000000002,0.05194000000000001,0.1855,2.1792,0.6356,2.27
2021-02-02 03:00:00,2.21472,0.6459600000000001,2.307,0.17952,0.052360000000000004,0.187,2.0352,0.5936,2.12,2.35872,0.68796,2.457,0.17952,0.052360000000000004,0.187,2.1792,0.6356,2.27
2021-02-02 03:30:00,2.2128,0.6454000000000001,2.305,0.1776,0.051800000000000006,0.185,2.0352,0.5936,2.12,2.3472,0.6846,2.445,0.1776,0.051800000000000006,0.185,2.1696,0.6328,2.26
2021-02-02 04:00:00,2.20416,0.64288,2.296,0.17856000000000002,0.05208,0.186,2.0256,0.5908,2.11,2.32896,0.6792800000000001,2.426,0.17856000000000002,0.05208,0.186,2.1504,0.6272,2.24
2021-02-02 04:30:00,2.20368,0.6427400000000001,2.2955,0.17808000000000002,0.05194000000000001,0.1855,2.0256,0.5908,2.11,2.31888,0.67634,2.4155,0.17808000000000002,0.05194000000000001,0.1855,2.1408,0.6244000000000001,2.23
2021-02-02 05:00:00,2.23392,0.65156,2.327,0.17952,0.052360000000000004,0.187,2.0544000000000002,0.5992000000000001,2.14,2.35872,0.68796,2.457,0.17952,0.052360000000000004,0.187,2.1792,0.6356,2.27
2021-02-02 05:30:00,2.28048,0.6651400000000001,2.3755,0.17808000000000002,0.05194000000000001,0.1855,2.1024,0.6132000000000001,2.19,2.38608,0.69594,2.4855,0.17808000000000002,0.05194000000000001,0.1855,2.208,0.644,2.3
2021-02-02 06:00:00,2.39568,0.69874,2.4955,0.17808000000000002,0.05194000000000001,0.1855,2.2176,0.6468,2.31,2.50128,0.7295400000000001,2.6055,0.17808000000000002,0.05194000000000001,0.1855,2.3232,0.6776,2.42
2021-02-02 06:30:00,2.68512,0.7831600000000001,2.797,0.17952,0.052360000000000004,0.187,2.5056000000000003,0.7308,2.61,2.82912,0.8251600000000001,2.947,0.17952,0.052360000000000004,0.187,2.6496,0.7728,2.76
2021-02-02 07:00:00,2.93376,0.8556800000000001,3.056,0.17856000000000002,0.05208,0.186,2.7552,0.8036000000000001,2.87,3.09696,0.9032800000000001,3.226,0.17856000000000002,0.05208,0.186,2.9184,0.8512000000000001,3.04
2021-02-02 07:30:00,3.18432,0.92876,3.317,0.17952,0.052360000000000004,0.187,3.0048,0.8764000000000001,3.13,3.38592,0.9875600000000001,3.527,0.17952,0.052360000000000004,0.187,3.2064,0.9352,3.34
2021-02-02 08:00:00,3.38592,0.9875600000000001,3.527,0.17952,0.052360000000000004,0.187,3.2064,0.9352,3.34,3.61632,1.05476,3.767,0.17952,0.052360000000000004,0.187,3.4368,1.0024,3.58
2021-02-02 08:30:00,3.62496,1.05728,3.776,0.17856000000000002,0.05208,0.186,3.4464,1.0052,3.59,3.73056,1.08808,3.886,0.17856000000000002,0.05208,0.186,3.552,1.036,3.7
2021-02-02 09:00:00,3.82848,1.11664,3.988,0.18048,0.052640000000000006,0.188,3.648,1.064,3.8,3.91488,1.14184,4.078,0.18048,0.052640000000000006,0.188,3.7344,1.0892,3.89
2021-02-02 09:30:00,3.94032,1.14926,4.1045,0.17712000000000003,0.051660000000000005,0.1845,3.7632,1.0976,3.92,4.02672,1.17446,4.1945,0.17712000000000003,0.051660000000000005,0.1845,3.8496,1.1228,4.01
2021-02-02 10:00:00,3.91488,1.14184,4.078,0.18048,0.052640000000000006,0.188,3.7344,1.0892,3.89,3.99168,1.16424,4.158,0.18048,0.052640000000000006,0.188,3.8112,1.1116,3.9699999999999998
2021-02-02 10:30:00,3.84624,1.12182,4.0065,0.17904,0.05222,0.1865,3.6672000000000002,1.0696,3.8200000000000003,3.94224,1.14982,4.1065,0.17904,0.05222,0.1865,3.7632,1.0976,3.92
2021-02-02 11:00:00,3.8745600000000002,1.13008,4.036,0.17856000000000002,0.05208,0.186,3.696,1.078,3.85,3.95136,1.15248,4.116,0.17856000000000002,0.05208,0.186,3.7728,1.1004,3.93
2021-02-02 11:30:00,3.85632,1.12476,4.017,0.17952,0.052360000000000004,0.187,3.6768,1.0724,3.83,3.91392,1.1415600000000001,4.077,0.17952,0.052360000000000004,0.187,3.7344,1.0892,3.89
2021-02-02 12:00:00,3.84624,1.12182,4.0065,0.17904,0.05222,0.1865,3.6672000000000002,1.0696,3.8200000000000003,3.90384,1.13862,4.0665,0.17904,0.05222,0.1865,3.7248,1.0864,3.88
2021-02-02 12:30:00,3.88416,1.13288,4.046,0.17856000000000002,0.05208,0.186,3.7056,1.0808,3.86,3.94176,1.14968,4.106,0.17856000000000002,0.05208,0.186,3.7632,1.0976,3.92
2021-02-02 13:00:00,3.8856,1.1333,4.0475,0.18,0.052500000000000005,0.1875,3.7056,1.0808,3.86,3.972,1.1585,4.1375,0.18,0.052500000000000005,0.1875,3.792,1.106,3.95
2021-02-02 13:30:00,3.8832,1.1326,4.045,0.1776,0.051800000000000006,0.185,3.7056,1.0808,3.86,3.96,1.155,4.125,0.1776,0.051800000000000006,0.185,3.7824,1.1032,3.94
2021-02-02 14:00:00,3.78864,1.1050200000000001,3.9465,0.17904,0.05222,0.1865,3.6096,1.0528,3.76,3.85584,1.12462,4.0165,0.17904,0.05222,0.1865,3.6768,1.0724,3.83
2021-02-02 14:30:00,3.7204800000000002,1.08514,3.8755,0.17808000000000002,0.05194000000000001,0.1855,3.5423999999999998,1.0332,3.69,3.79728,1.10754,3.9555,0.17808000000000002,0.05194000000000001,0.1855,3.6192,1.0556,3.77
2021-02-02 15:00:00,3.696,1.078,3.85,0.1728,0.0504,0.18,3.5232,1.0276,3.67,3.7728,1.1004,3.93,0.1728,0.0504,0.18,3.6,1.05,3.75
2021-02-02 15:30:00,3.71856,1.08458,3.8735,0.17616,0.05138,0.1835,3.5423999999999998,1.0332,3.69,3.84336,1.12098,4.0035,0.17616,0.05138,0.1835,3.6672000000000002,1.0696,3.8200000000000003
2021-02-02 16:00:00,3.7272,1.0871,3.8825000000000003,0.1752,0.0511,0.1825,3.552,1.036,3.7,3.8712,1.1291,4.0325,0.1752,0.0511,0.1825,3.696,1.078,3.85
2021-02-02 16:30:00,3.864,1.127,4.025,0.1776,0.051800000000000006,0.185,3.6864,1.0752,3.84,4.008,1.169,4.175,0.1776,0.051800000000000006,0.185,3.8304,1.1172,3.99
2021-02-02 17:00:00,4.19856,1.22458,4.3735,0.17616,0.05138,0.1835,4.0224,1.1732,4.19,4.36176,1.27218,4.5435,0.17616,0.05138,0.1835,4.1856,1.2208,4.36
2021-02-02 17:30:00,4.39056,1.28058,4.5735,0.17616,0.05138,0.1835,4.2144,1.2292,4.39,4.56336,1.33098,4.7535,0.17616,0.05138,0.1835,4.3872,1.2796,4.57
2021-02-02 18:00:00,4.32384,1.26112,4.504,0.17664000000000002,0.05152,0.184,4.1472,1.2096,4.32,4.49664,1.31152,4.684,0.17664000000000002,0.05152,0.184,4.32,1.26,4.5
2021-02-02 18:30:00,4.18944,1.22192,4.364,0.17664000000000002,0.05152,0.184,4.0128,1.1703999999999999,4.18,4.35264,1.26952,4.534,0.17664000000000002,0.05152,0.184,4.176,1.218,4.35
2021-02-02 19:00:00,3.98688,1.16284,4.153,0.17568,0.05124,0.183,3.8112,1.1116,3.9699999999999998,4.15968,1.21324,4.333,0.17568,0.05124,0.183,3.984,1.162,4.15
2021-02-02 19:30:00,3.82416,1.11538,3.9835000000000003,0.17616,0.05138,0.1835,3.648,1.064,3.8,3.97776,1.16018,4.1435,0.17616,0.05138,0.1835,3.8016,1.1088,3.96
2021-02-02 20:00:00,3.59328,1.04804,3.743,0.17568,0.05124,0.183,3.4176,0.9968,3.56,3.7276800000000003,1.08724,3.883,0.17568,0.05124,0.183,3.552,1.036,3.7
2021-02-02 20:30:00,3.5068799999999998,1.02284,3.653,0.17568,0.05124,0.183,3.3312,0.9716,3.47,3.59328,1.04804,3.743,0.17568,0.05124,0.183,3.4176,0.9968,3.56
2021-02-02 21:00:00,3.30624,0.9643200000000001,3.444,0.17664000000000002,0.05152,0.184,3.1296,0.9128000000000001,3.26,3.52704,1.02872,3.674,0.17664000000000002,0.05152,0.184,3.3504,0.9772000000000001,3.49
2021-02-02 21:30:00,3.14304,0.9167200000000001,3.274,0.17664000000000002,0.05152,0.184,2.9664,0.8652000000000001,3.09,3.34464,0.97552,3.484,0.17664000000000002,0.05152,0.184,3.168,0.924,3.3
2021-02-02 22:00:00,2.9318400000000002,0.8551200000000001,3.054,0.17664000000000002,0.05152,0.184,2.7552,0.8036000000000001,2.87,3.07584,0.89712,3.204,0.17664000000000002,0.05152,0.184,2.8992,0.8456,3.02
2021-02-02 22:30:00,2.70144,0.7879200000000001,2.814,0.17664000000000002,0.05152,0.184,2.5248,0.7364,2.63,2.86464,0.83552,2.984,0.17664000000000002,0.05152,0.184,2.688,0.784,2.8
2021-02-02 23:00:00,2.48016,0.72338,2.5835,0.17616,0.05138,0.1835,2.304,0.672,2.4,2.63376,0.7681800000000001,2.7435,0.17616,0.05138,0.1835,2.4576000000000002,0.7168,2.56
2021-02-02 23:30:00,2.26992,0.6620600000000001,2.3645,0.17712000000000003,0.051660000000000005,0.1845,2.0928,0.6104,2.18,2.44272,0.7124600000000001,2.5445,0.17712000000000003,0.051660000000000005,0.1845,2.2656,0.6608,2.36
2021-02-03 00:00:00,2.10768,0.6147400000000001,2.1955,0.17808000000000002,0.05194000000000001,0.1855,1.9296000000000002,0.5628000000000001,2.01,2.29008,0.6679400000000001,2.3855,0.17808000000000002,0.05194000000000001,0.1855,2.112,0.616,2.2
2021-02-03 00:30:00,2.12784,0.6206200000000001,2.2165,0.17904,0.05222,0.1865,1.9488,0.5684,2.03,2.29104,0.66822,2.3865,0.17904,0.05222,0.1865,2.112,0.616,2.2
2021-02-03 01:00:00,2.22288,0.64834,2.3155,0.17808000000000002,0.05194000000000001,0.1855,2.0448,0.5964,2.13,2.40528,0.70154,2.5055,0.17808000000000002,0.05194000000000001,0.1855,2.2272,0.6496000000000001,2.32
2021-02-03 01:30:00,2.25312,0.6571600000000001,2.347,0.17952,0.052360000000000004,0.187,2.0736,0.6048,2.16,2.44512,0.71316,2.547,0.17952,0.052360000000000004,0.187,2.2656,0.6608,2.36
2021-02-03 02:00:00,2.184,0.637,2.275,0.1776,0.051800000000000006,0.185,2.0064,0.5852,2.09,2.3664,0.6902,2.465,0.1776,0.051800000000000006,0.185,2.1888,0.6384000000000001,2.2800000000000002
2021-02-03 02:30:00,2.15664,0.62902,2.2465,0.17904,0.05222,0.1865,1.9776,0.5768,2.06,2.33904,0.68222,2.4365,0.17904,0.05222,0.1865,2.16,0.63,2.25
2021-02-03 03:00:00,2.11872,0.6179600000000001,2.207,0.17952,0.052360000000000004,0.187,1.9392,0.5656,2.02,2.30112,0.6711600000000001,2.3970000000000002,0.17952,0.052360000000000004,0.187,2.1216,0.6188,2.21
2021-02-03 03:30:00,2.088,0.609,2.175,0.1776,0.051800000000000006,0.185,1.9104,0.5572,1.99,2.2608,0.6594,2.355,0.1776,0.051800000000000006,0.185,2.0832,0.6076,2.17
2021-02-03 04:00:00,2.07072,0.60396,2.157,0.17952,0.052360000000000004,0.187,1.8912,0.5516,1.97,2.23392,0.65156,2.327,0.17952,0.052360000000000004,0.187,2.0544000000000002,0.5992000000000001,2.14
2021-02-03 04:30:00,2.04192,0.5955600000000001,2.127,0.17952,0.052360000000000004,0.187,1.8624,0.5432,1.94,2.19552,0.64036,2.287,0.17952,0.052360000000000004,0.187,2.016,0.588,2.1
2021-02-03 05:00:00,2.0304,0.5922000000000001,2.115,0.1776,0.051800000000000006,0.185,1.8528,0.5404,1.9300000000000002,2.1744,0.6342,2.265,0.1776,0.051800000000000006,0.185,1.9968,0.5824,2.08
2021-02-03 05:30:00,2.09952,0.61236,2.187,0.17952,0.052360000000000004,0.187,1.92,0.56,2.0,2.25312,0.6571600000000001,2.347,0.17952,0.052360000000000004,0.187,2.0736,0.6048,2.16
2021-02-03 06:00:00,2.17536,0.63448,2.266,0.17856000000000002,0.05208,0.186,1.9968,0.5824,2.08,2.34816,0.68488,2.446,0.17856000000000002,0.05208,0.186,2.1696,0.6328,2.26
2021-02-03 06:30:00,2.47056,0.7205800000000001,2.5735,0.17616,0.05138,0.1835,2.2944,0.6692,2.39,2.69136,0.78498,2.8035,0.17616,0.05138,0.1835,2.5152,0.7336,2.62
2021-02-03 07:00:00,2.70048,0.7876400000000001,2.813,0.17568,0.05124,0.183,2.5248,0.7364,2.63,2.94048,0.8576400000000001,3.063,0.17568,0.05124,0.183,2.7648,0.8064,2.88
2021-02-03 07:30:00,3.08544,0.89992,3.214,0.17664000000000002,0.05152,0.184,2.9088000000000003,0.8484,3.03,3.30624,0.9643200000000001,3.444,0.17664000000000002,0.05152,0.184,3.1296,0.9128000000000001,3.26
2021-02-03 08:00:00,3.21936,0.93898,3.3535,0.17616,0.05138,0.1835,3.0432,0.8876000000000001,3.17,3.38256,0.9865800000000001,3.5235000000000003,0.17616,0.05138,0.1835,3.2064,0.9352,3.34
2021-02-03 08:30:00,3.39216,0.98938,3.5335,0.17616,0.05138,0.1835,3.216,0.9380000000000001,3.35,3.5553600000000003,1.03698,3.7035,0.17616,0.05138,0.1835,3.3792,0.9856,3.52
2021-02-03 09:00:00,3.54672,1.03446,3.6945,0.17712000000000003,0.051660000000000005,0.1845,3.3696,0.9828,3.51,3.70032,1.07926,3.8545,0.17712000000000003,0.051660000000000005,0.1845,3.5232,1.0276,3.67
2021-02-03 09:30:00,3.60336,1.05098,3.7535,0.17616,0.05138,0.1835,3.4272,0.9996,3.5700000000000003,3.74736,1.09298,3.9035,0.17616,0.05138,0.1835,3.5712,1.0416,3.7199999999999998
2021-02-03 10:00:00,3.54576,1.03418,3.6935000000000002,0.17616,0.05138,0.1835,3.3696,0.9828,3.51,3.66096,1.06778,3.8135,0.17616,0.05138,0.1835,3.4848,1.0164,3.63
2021-02-03 10:30:00,3.5832,1.0451,3.7325,0.1752,0.0511,0.1825,3.408,0.994,3.55,3.6888,1.0759,3.8425000000000002,0.1752,0.0511,0.1825,3.5136000000000003,1.0248,3.66
2021-02-03 11:00:00,3.59424,1.04832,3.7439999999999998,0.17664000000000002,0.05152,0.184,3.4176,0.9968,3.56,3.67104,1.0707200000000001,3.824,0.17664000000000002,0.05152,0.184,3.4944,1.0192,3.64
2021-02-03 11:30:00,3.62112,1.05616,3.7720000000000002,0.17472000000000001,0.050960000000000005,0.182,3.4464,1.0052,3.59,3.66912,1.07016,3.822,0.17472000000000001,0.050960000000000005,0.182,3.4944,1.0192,3.64
2021-02-03 12:00:00,3.60336,1.05098,3.7535,0.17616,0.05138,0.1835,3.4272,0.9996,3.5700000000000003,3.58416,1.04538,3.7335000000000003,0.17616,0.05138,0.1835,3.408,0.994,3.55
2021-02-03 12:30:00,3.61248,1.05364,3.763,0.17568,0.05124,0.183,3.4368,1.0024,3.58,3.6796800000000003,1.07324,3.833,0.17568,0.05124,0.183,3.504,1.022,3.65
2021-02-03 13:00:00,3.57456,1.04258,3.7235,0.17616,0.05138,0.1835,3.3984,0.9912000000000001,3.54,3.54576,1.03418,3.6935000000000002,0.17616,0.05138,0.1835,3.3696,0.9828,3.51
2021-02-03 13:30:00,3.40224,0.9923200000000001,3.544,0.17664000000000002,0.05152,0.184,3.2256,0.9408000000000001,3.36,3.3830400000000003,0.98672,3.524,0.17664000000000002,0.05152,0.184,3.2064,0.9352,3.34
2021-02-03 14:00:00,3.44976,1.00618,3.5935,0.17616,0.05138,0.1835,3.2736,0.9548000000000001,3.41,3.5073600000000003,1.02298,3.6535,0.17616,0.05138,0.1835,3.3312,0.9716,3.47
2021-02-03 14:30:00,3.40224,0.9923200000000001,3.544,0.17664000000000002,0.05152,0.184,3.2256,0.9408000000000001,3.36,3.43104,1.00072,3.574,0.17664000000000002,0.05152,0.184,3.2544,0.9492,3.39
2021-02-03 15:00:00,3.3912,0.9891000000000001,3.5324999999999998,0.1752,0.0511,0.1825,3.216,0.9380000000000001,3.35,3.4008000000000003,0.9919,3.5425,0.1752,0.0511,0.1825,3.2256,0.9408000000000001,3.36
2021-02-03 15:30:00,3.45984,1.00912,3.604,0.17664000000000002,0.05152,0.184,3.2832,0.9576,3.42,3.5366400000000002,1.03152,3.684,0.17664000000000002,0.05152,0.184,3.36,0.98,3.5
2021-02-03 16:00:00,3.6139200000000002,1.05406,3.7645,0.17712000000000003,0.051660000000000005,0.1845,3.4368,1.0024,3.58,3.6907200000000002,1.07646,3.8445,0.17712000000000003,0.051660000000000005,0.1845,3.5136000000000003,1.0248,3.66
2021-02-03 16:30:00,3.75648,1.09564,3.9130000000000003,0.17568,0.05124,0.183,3.5808,1.0444,3.73,3.85248,1.12364,4.013,0.17568,0.05124,0.183,3.6768,1.0724,3.83
2021-02-03 17:00:00,4.03536,1.17698,4.2035,0.17616,0.05138,0.1835,3.8592,1.1256,4.02,4.16016,1.21338,4.3335,0.17616,0.05138,0.1835,3.984,1.162,4.15
2021-02-03 17:30:00,4.2192,1.2306,4.395,0.1776,0.051800000000000006,0.185,4.0416,1.1788,4.21,4.344,1.267,4.525,0.1776,0.051800000000000006,0.185,4.1664,1.2152,4.34
2021-02-03 18:00:00,4.18944,1.22192,4.364,0.17664000000000002,0.05152,0.184,4.0128,1.1703999999999999,4.18,4.34304,1.26672,4.524,0.17664000000000002,0.05152,0.184,4.1664,1.2152,4.34
2021-02-03 18:30:00,4.14192,1.2080600000000001,4.3145,0.17712000000000003,0.051660000000000005,0.1845,3.9648,1.1564,4.13,4.29552,1.25286,4.4745,0.17712000000000003,0.051660000000000005,0.1845,4.1184,1.2012,4.29
2021-02-03 19:00:00,3.94992,1.15206,4.1145,0.17712000000000003,0.051660000000000005,0.1845,3.7728,1.1004,3.93,4.11312,1.19966,4.2845,0.17712000000000003,0.051660000000000005,0.1845,3.936,1.148,4.1
2021-02-03 19:30:00,3.69888,1.07884,3.8529999999999998,0.17568,0.05124,0.183,3.5232,1.0276,3.67,3.87168,1.12924,4.033,0.17568,0.05124,0.183,3.696,1.078,3.85
2021-02-03 20:00:00,3.45984,1.00912,3.604,0.17664000000000002,0.05152,0.184,3.2832,0.9576,3.42,3.6326400000000003,1.05952,3.784,0.17664000000000002,0.05152,0.184,3.456,1.008,3.6
2021-02-03 20:30:00,3.41184,0.9951200000000001,3.5540000000000003,0.17664000000000002,0.05152,0.184,3.2352,0.9436,3.37,3.56544,1.03992,3.714,0.17664000000000002,0.05152,0.184,3.3888,0.9884000000000001,3.5300000000000002
2021-02-03 21:00:00,3.24864,0.94752,3.384,0.17664000000000002,0.05152,0.184,3.072,0.896,3.2,3.39264,0.9895200000000001,3.534,0.17664000000000002,0.05152,0.184,3.216,0.9380000000000001,3.35
2021-02-03 21:30:00,3.0768,0.8974000000000001,3.205,0.1776,0.051800000000000006,0.185,2.8992,0.8456,3.02,3.2304,0.9422,3.365,0.1776,0.051800000000000006,0.185,3.0528,0.8904000000000001,3.18
2021-02-03 22:00:00,2.89392,0.84406,3.0145,0.17712000000000003,0.051660000000000005,0.1845,2.7168,0.7924,2.83,3.02832,0.88326,3.1545,0.17712000000000003,0.051660000000000005,0.1845,2.8512,0.8316,2.9699999999999998
2021-02-03 22:30:00,2.70144,0.7879200000000001,2.814,0.17664000000000002,0.05152,0.184,2.5248,0.7364,2.63,2.8262400000000003,0.82432,2.944,0.17664000000000002,0.05152,0.184,2.6496,0.7728,2.76
2021-02-03 23:00:00,2.472,0.721,2.575,0.1776,0.051800000000000006,0.185,2.2944,0.6692,2.39,2.616,0.763,2.725,0.1776,0.051800000000000006,0.185,2.4384,0.7112,2.54
2021-02-03 23:30:00,2.28816,0.6673800000000001,2.3835,0.17616,0.05138,0.1835,2.112,0.616,2.2,2.42256,0.7065800000000001,2.5235000000000003,0.17616,0.05138,0.1835,2.2464,0.6552,2.34
2021-02-04 00:00:00,2.15424,0.6283200000000001,2.2439999999999998,0.17664000000000002,0.05152,0.184,1.9776,0.5768,2.06,2.27904,0.6647200000000001,2.374,0.17664000000000002,0.05152,0.184,2.1024,0.6132000000000001,2.19
2021-02-04 00:30:00,2.17392,0.6340600000000001,2.2645,0.17712000000000003,0.051660000000000005,0.1845,1.9968,0.5824,2.08,2.28912,0.66766,2.3845,0.17712000000000003,0.051660000000000005,0.1845,2.112,0.616,2.2
