Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-04 01:00:00,2.24976,0.6561800000000001,2.3435,0.17616,0.05138,0.1835,2.0736,0.6048,2.16,2.37456,0.6925800000000001,2.4735,0.17616,0.05138,0.1835,2.1984,0.6412,2.29
2021-02-04 01:30:00,2.28864,0.66752,2.384,0.17664000000000002,0.05152,0.184,2.112,0.616,2.2,2.43264,0.70952,2.534,0.17664000000000002,0.05152,0.184,2.2560000000000002,0.658,2.35
2021-02-04 02:00:00,2.23152,0.6508600000000001,2.3245,0.17712000000000003,0.051660000000000005,0.1845,2.0544000000000002,0.5992000000000001,2.14,2.37552,0.69286,2.4745,0.17712000000000003,0.051660000000000005,0.1845,2.1984,0.6412,2.29
2021-02-04 02:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.17472000000000001,0.050960000000000005,0.182,2.0064,0.5852,2.09,2.3155200000000002,0.6753600000000001,2.412,0.17472000000000001,0.050960000000000005,0.182,2.1408,0.6244000000000001,2.23
2021-02-04 03:00:00,2.21232,0.6452600000000001,2.3045,0.17712000000000003,0.051660000000000005,0.1845,2.0352,0.5936,2.12,2.26032,0.6592600000000001,2.3545,0.17712000000000003,0.051660000000000005,0.1845,2.0832,0.6076,2.17
2021-02-04 03:30:00,2.1648,0.6314000000000001,2.255,0.1776,0.051800000000000006,0.185,1.9872,0.5796,2.07,2.232,0.651,2.325,0.1776,0.051800000000000006,0.185,2.0544000000000002,0.5992000000000001,2.14
2021-02-04 04:00:00,2.11728,0.6175400000000001,2.2055,0.17808000000000002,0.05194000000000001,0.1855,1.9392,0.5656,2.02,2.23248,0.65114,2.3255,0.17808000000000002,0.05194000000000001,0.1855,2.0544000000000002,0.5992000000000001,2.14
2021-02-04 04:30:00,2.11728,0.6175400000000001,2.2055,0.17808000000000002,0.05194000000000001,0.1855,1.9392,0.5656,2.02,2.24208,0.6539400000000001,2.3355,0.17808000000000002,0.05194000000000001,0.1855,2.064,0.602,2.15
2021-02-04 05:00:00,2.12784,0.6206200000000001,2.2165,0.17904,0.05222,0.1865,1.9488,0.5684,2.03,2.25264,0.65702,2.3465,0.17904,0.05222,0.1865,2.0736,0.6048,2.16
2021-02-04 05:30:00,2.184,0.637,2.275,0.1776,0.051800000000000006,0.185,2.0064,0.5852,2.09,2.3088,0.6734,2.4050000000000002,0.1776,0.051800000000000006,0.185,2.1312,0.6216,2.22
2021-02-04 06:00:00,2.28144,0.66542,2.3765,0.17904,0.05222,0.1865,2.1024,0.6132000000000001,2.19,2.41584,0.70462,2.5165,0.17904,0.05222,0.1865,2.2368,0.6524,2.33
2021-02-04 06:30:00,2.5104,0.7322000000000001,2.615,0.1776,0.051800000000000006,0.185,2.3328,0.6804,2.43,2.6832000000000003,0.7826000000000001,2.795,0.1776,0.051800000000000006,0.185,2.5056000000000003,0.7308,2.61
2021-02-04 07:00:00,2.7216,0.7938000000000001,2.835,0.1776,0.051800000000000006,0.185,2.544,0.742,2.65,2.904,0.847,3.025,0.1776,0.051800000000000006,0.185,2.7264,0.7952,2.84
2021-02-04 07:30:00,3.00864,0.8775200000000001,3.134,0.17664000000000002,0.05152,0.184,2.832,0.8260000000000001,2.95,3.16224,0.92232,3.294,0.17664000000000002,0.05152,0.184,2.9856,0.8708,3.11
2021-02-04 08:00:00,3.18048,0.9276400000000001,3.313,0.17568,0.05124,0.183,3.0048,0.8764000000000001,3.13,3.27648,0.95564,3.4130000000000003,0.17568,0.05124,0.183,3.1008,0.9044000000000001,3.23
2021-02-04 08:30:00,3.32496,0.9697800000000001,3.4635,0.17616,0.05138,0.1835,3.1488,0.9184,3.2800000000000002,3.42096,0.9977800000000001,3.5635,0.17616,0.05138,0.1835,3.2448,0.9464,3.38
2021-02-04 09:00:00,3.46656,1.01108,3.6109999999999998,0.17376000000000003,0.05068,0.181,3.2928,0.9604,3.43,3.50496,1.02228,3.651,0.17376000000000003,0.05068,0.181,3.3312,0.9716,3.47
2021-02-04 09:30:00,3.50544,1.02242,3.6515,0.17424,0.050820000000000004,0.18150000000000002,3.3312,0.9716,3.47,3.4478400000000002,1.00562,3.5915,0.17424,0.050820000000000004,0.18150000000000002,3.2736,0.9548000000000001,3.41
2021-02-04 10:00:00,3.468,1.0115,3.6125,0.1752,0.0511,0.1825,3.2928,0.9604,3.43,3.4104,0.9947,3.5525,0.1752,0.0511,0.1825,3.2352,0.9436,3.37
2021-02-04 10:30:00,3.48816,1.01738,3.6335,0.17616,0.05138,0.1835,3.312,0.966,3.45,3.43056,1.00058,3.5735,0.17616,0.05138,0.1835,3.2544,0.9492,3.39
2021-02-04 11:00:00,3.40272,0.9924600000000001,3.5445,0.17712000000000003,0.051660000000000005,0.1845,3.2256,0.9408000000000001,3.36,3.33552,0.9728600000000001,3.4745,0.17712000000000003,0.051660000000000005,0.1845,3.1584,0.9212,3.29
2021-02-04 11:30:00,3.3350400000000002,0.97272,3.474,0.17664000000000002,0.05152,0.184,3.1584,0.9212,3.29,3.05664,0.8915200000000001,3.184,0.17664000000000002,0.05152,0.184,2.88,0.84,3.0
2021-02-04 12:00:00,3.5352,1.0311,3.6825,0.1752,0.0511,0.1825,3.36,0.98,3.5,3.2856,0.9583,3.4225,0.1752,0.0511,0.1825,3.1104,0.9072,3.24
2021-02-04 12:30:00,3.44208,1.00394,3.5855,0.17808000000000002,0.05194000000000001,0.1855,3.2640000000000002,0.9520000000000001,3.4,3.14448,0.9171400000000001,3.2755,0.17808000000000002,0.05194000000000001,0.1855,2.9664,0.8652000000000001,3.09
2021-02-04 13:00:00,3.39312,0.9896600000000001,3.5345,0.17712000000000003,0.051660000000000005,0.1845,3.216,0.9380000000000001,3.35,3.03792,0.8860600000000001,3.1645,0.17712000000000003,0.051660000000000005,0.1845,2.8608000000000002,0.8344,2.98
2021-02-04 13:30:00,3.3528000000000002,0.9779,3.4925,0.1752,0.0511,0.1825,3.1776,0.9268000000000001,3.31,2.988,0.8715,3.1125,0.1752,0.0511,0.1825,2.8128,0.8204,2.93
2021-02-04 14:00:00,3.32544,0.9699200000000001,3.464,0.17664000000000002,0.05152,0.184,3.1488,0.9184,3.2800000000000002,3.31584,0.9671200000000001,3.454,0.17664000000000002,0.05152,0.184,3.1392,0.9156000000000001,3.27
2021-02-04 14:30:00,3.32496,0.9697800000000001,3.4635,0.17616,0.05138,0.1835,3.1488,0.9184,3.2800000000000002,3.27696,0.9557800000000001,3.4135,0.17616,0.05138,0.1835,3.1008,0.9044000000000001,3.23
2021-02-04 15:00:00,3.27696,0.9557800000000001,3.4135,0.17616,0.05138,0.1835,3.1008,0.9044000000000001,3.23,3.20976,0.9361800000000001,3.3435,0.17616,0.05138,0.1835,3.0336,0.8848,3.16
2021-02-04 15:30:00,3.3350400000000002,0.97272,3.474,0.17664000000000002,0.05152,0.184,3.1584,0.9212,3.29,3.35424,0.9783200000000001,3.4939999999999998,0.17664000000000002,0.05152,0.184,3.1776,0.9268000000000001,3.31
2021-02-04 16:00:00,3.51648,1.02564,3.6630000000000003,0.17568,0.05124,0.183,3.3407999999999998,0.9744,3.48,3.56448,1.03964,3.713,0.17568,0.05124,0.183,3.3888,0.9884000000000001,3.5300000000000002
2021-02-04 16:30:00,3.74832,1.09326,3.9045,0.17712000000000003,0.051660000000000005,0.1845,3.5712,1.0416,3.7199999999999998,3.84432,1.12126,4.0045,0.17712000000000003,0.051660000000000005,0.1845,3.6672000000000002,1.0696,3.8200000000000003
2021-02-04 17:00:00,3.96864,1.15752,4.134,0.17664000000000002,0.05152,0.184,3.792,1.106,3.95,4.07424,1.18832,4.244,0.17664000000000002,0.05152,0.184,3.8976,1.1368,4.06
2021-02-04 17:30:00,4.09248,1.19364,4.263,0.17568,0.05124,0.183,3.9168000000000003,1.1424,4.08,4.22688,1.23284,4.4030000000000005,0.17568,0.05124,0.183,4.0512,1.1816,4.22
2021-02-04 18:00:00,4.09488,1.19434,4.2655,0.17808000000000002,0.05194000000000001,0.1855,3.9168000000000003,1.1424,4.08,4.22928,1.23354,4.4055,0.17808000000000002,0.05194000000000001,0.1855,4.0512,1.1816,4.22
2021-02-04 18:30:00,4.0176,1.1718,4.185,0.1776,0.051800000000000006,0.185,3.84,1.12,4.0,4.152,1.211,4.325,0.1776,0.051800000000000006,0.185,3.9744,1.1592,4.14
2021-02-04 19:00:00,3.93024,1.14632,4.094,0.17664000000000002,0.05152,0.184,3.7536,1.0948,3.91,4.05504,1.18272,4.224,0.17664000000000002,0.05152,0.184,3.8784,1.1312,4.04
2021-02-04 19:30:00,3.74784,1.09312,3.904,0.17664000000000002,0.05152,0.184,3.5712,1.0416,3.7199999999999998,3.86304,1.12672,4.024,0.17664000000000002,0.05152,0.184,3.6864,1.0752,3.84
2021-02-04 20:00:00,3.52752,1.02886,3.6745,0.17712000000000003,0.051660000000000005,0.1845,3.3504,0.9772000000000001,3.49,3.64272,1.06246,3.7945,0.17712000000000003,0.051660000000000005,0.1845,3.4656000000000002,1.0108,3.61
2021-02-04 20:30:00,3.37344,0.9839200000000001,3.5140000000000002,0.17664000000000002,0.05152,0.184,3.1968,0.9324,3.33,3.49824,1.02032,3.644,0.17664000000000002,0.05152,0.184,3.3216,0.9688,3.46
2021-02-04 21:00:00,3.22992,0.9420600000000001,3.3645,0.17712000000000003,0.051660000000000005,0.1845,3.0528,0.8904000000000001,3.18,3.34512,0.9756600000000001,3.4845,0.17712000000000003,0.051660000000000005,0.1845,3.168,0.924,3.3
2021-02-04 21:30:00,3.0384,0.8862,3.165,0.1776,0.051800000000000006,0.185,2.8608000000000002,0.8344,2.98,3.1632,0.9226000000000001,3.295,0.1776,0.051800000000000006,0.185,2.9856,0.8708,3.11
2021-02-04 22:00:00,2.86512,0.8356600000000001,2.9845,0.17712000000000003,0.051660000000000005,0.1845,2.688,0.784,2.8,2.98032,0.86926,3.1045,0.17712000000000003,0.051660000000000005,0.1845,2.8032,0.8176,2.92
2021-02-04 22:30:00,2.66448,0.77714,2.7755,0.17808000000000002,0.05194000000000001,0.1855,2.4864,0.7252000000000001,2.59,2.78928,0.81354,2.9055,0.17808000000000002,0.05194000000000001,0.1855,2.6112,0.7616,2.7199999999999998
2021-02-04 23:00:00,2.42304,0.70672,2.524,0.17664000000000002,0.05152,0.184,2.2464,0.6552,2.34,2.53824,0.7403200000000001,2.644,0.17664000000000002,0.05152,0.184,2.3616,0.6888000000000001,2.46
2021-02-04 23:30:00,2.2224,0.6482,2.315,0.1776,0.051800000000000006,0.185,2.0448,0.5964,2.13,2.3472,0.6846,2.445,0.1776,0.051800000000000006,0.185,2.1696,0.6328,2.26
2021-02-05 00:00:00,2.10768,0.6147400000000001,2.1955,0.17808000000000002,0.05194000000000001,0.1855,1.9296000000000002,0.5628000000000001,2.01,2.22288,0.64834,2.3155,0.17808000000000002,0.05194000000000001,0.1855,2.0448,0.5964,2.13
2021-02-05 00:30:00,2.13456,0.62258,2.2235,0.17616,0.05138,0.1835,1.9584000000000001,0.5712,2.04,2.24976,0.6561800000000001,2.3435,0.17616,0.05138,0.1835,2.0736,0.6048,2.16
2021-02-05 01:00:00,2.22144,0.64792,2.314,0.17664000000000002,0.05152,0.184,2.0448,0.5964,2.13,2.34624,0.68432,2.444,0.17664000000000002,0.05152,0.184,2.1696,0.6328,2.26
2021-02-05 01:30:00,2.25216,0.65688,2.346,0.17856000000000002,0.05208,0.186,2.0736,0.6048,2.16,2.36736,0.6904800000000001,2.466,0.17856000000000002,0.05208,0.186,2.1888,0.6384000000000001,2.2800000000000002
2021-02-05 02:00:00,2.18352,0.6368600000000001,2.2745,0.17712000000000003,0.051660000000000005,0.1845,2.0064,0.5852,2.09,2.30832,0.6732600000000001,2.4045,0.17712000000000003,0.051660000000000005,0.1845,2.1312,0.6216,2.22
2021-02-05 02:30:00,2.13792,0.62356,2.227,0.17952,0.052360000000000004,0.187,1.9584000000000001,0.5712,2.04,2.27232,0.66276,2.367,0.17952,0.052360000000000004,0.187,2.0928,0.6104,2.18
2021-02-05 03:00:00,2.12688,0.62034,2.2155,0.17808000000000002,0.05194000000000001,0.1855,1.9488,0.5684,2.03,2.25168,0.6567400000000001,2.3455,0.17808000000000002,0.05194000000000001,0.1855,2.0736,0.6048,2.16
2021-02-05 03:30:00,2.0784,0.6062000000000001,2.165,0.1776,0.051800000000000006,0.185,1.9008,0.5544,1.98,2.2032,0.6426000000000001,2.295,0.1776,0.051800000000000006,0.185,2.0256,0.5908,2.11
2021-02-05 04:00:00,1.9651200000000002,0.57316,2.047,0.17952,0.052360000000000004,0.187,1.7856,0.5208,1.8599999999999999,2.09952,0.61236,2.187,0.17952,0.052360000000000004,0.187,1.92,0.56,2.0
2021-02-05 04:30:00,1.9824000000000002,0.5782,2.065,0.1776,0.051800000000000006,0.185,1.8048000000000002,0.5264,1.88,2.0976,0.6118,2.185,0.1776,0.051800000000000006,0.185,1.92,0.56,2.0
2021-02-05 05:00:00,2.01216,0.5868800000000001,2.096,0.17856000000000002,0.05208,0.186,1.8336000000000001,0.5348,1.9100000000000001,2.11776,0.61768,2.206,0.17856000000000002,0.05208,0.186,1.9392,0.5656,2.02
2021-02-05 05:30:00,2.03232,0.5927600000000001,2.117,0.17952,0.052360000000000004,0.187,1.8528,0.5404,1.9300000000000002,2.14752,0.62636,2.237,0.17952,0.052360000000000004,0.187,1.968,0.5740000000000001,2.05
2021-02-05 06:00:00,2.15568,0.6287400000000001,2.2455,0.17808000000000002,0.05194000000000001,0.1855,1.9776,0.5768,2.06,2.29008,0.6679400000000001,2.3855,0.17808000000000002,0.05194000000000001,0.1855,2.112,0.616,2.2
2021-02-05 06:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.17856000000000002,0.05208,0.186,2.2272,0.6496000000000001,2.32,2.54016,0.7408800000000001,2.646,0.17856000000000002,0.05208,0.186,2.3616,0.6888000000000001,2.46
2021-02-05 07:00:00,2.60784,0.7606200000000001,2.7165,0.17904,0.05222,0.1865,2.4288,0.7084,2.5300000000000002,2.74224,0.7998200000000001,2.8565,0.17904,0.05222,0.1865,2.5632,0.7476,2.67
2021-02-05 07:30:00,2.87616,0.8388800000000001,2.996,0.17856000000000002,0.05208,0.186,2.6976,0.7868,2.81,3.01056,0.8780800000000001,3.136,0.17856000000000002,0.05208,0.186,2.832,0.8260000000000001,2.95
2021-02-05 08:00:00,3.01056,0.8780800000000001,3.136,0.17856000000000002,0.05208,0.186,2.832,0.8260000000000001,2.95,3.12576,0.91168,3.2560000000000002,0.17856000000000002,0.05208,0.186,2.9472,0.8596,3.07
2021-02-05 08:30:00,3.21264,0.9370200000000001,3.3465,0.17904,0.05222,0.1865,3.0336,0.8848,3.16,3.31824,0.9678200000000001,3.4565,0.17904,0.05222,0.1865,3.1392,0.9156000000000001,3.27
2021-02-05 09:00:00,3.21168,0.9367400000000001,3.3455,0.17808000000000002,0.05194000000000001,0.1855,3.0336,0.8848,3.16,3.28848,0.9591400000000001,3.4255,0.17808000000000002,0.05194000000000001,0.1855,3.1104,0.9072,3.24
2021-02-05 09:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.18,0.052500000000000005,0.1875,3.1872,0.9296000000000001,3.32,3.4344,1.0017,3.5775,0.18,0.052500000000000005,0.1875,3.2544,0.9492,3.39
2021-02-05 10:00:00,3.29856,0.96208,3.436,0.17856000000000002,0.05208,0.186,3.12,0.91,3.25,3.30816,0.9648800000000001,3.446,0.17856000000000002,0.05208,0.186,3.1296,0.9128000000000001,3.26
2021-02-05 10:30:00,3.1536,0.9198000000000001,3.285,0.1776,0.051800000000000006,0.185,2.976,0.868,3.1,3.0672,0.8946000000000001,3.195,0.1776,0.051800000000000006,0.185,2.8896,0.8428,3.01
2021-02-05 11:00:00,3.13392,0.9140600000000001,3.2645,0.17712000000000003,0.051660000000000005,0.1845,2.9568000000000003,0.8624,3.08,3.18192,0.9280600000000001,3.3145,0.17712000000000003,0.051660000000000005,0.1845,3.0048,0.8764000000000001,3.13
2021-02-05 11:30:00,3.33696,0.97328,3.476,0.17856000000000002,0.05208,0.186,3.1584,0.9212,3.29,3.42336,0.99848,3.566,0.17856000000000002,0.05208,0.186,3.2448,0.9464,3.38
2021-02-05 12:00:00,3.3235200000000003,0.9693600000000001,3.462,0.17472000000000001,0.050960000000000005,0.182,3.1488,0.9184,3.2800000000000002,3.19872,0.9329600000000001,3.332,0.17472000000000001,0.050960000000000005,0.182,3.024,0.882,3.15
2021-02-05 12:30:00,3.33456,0.9725800000000001,3.4735,0.17616,0.05138,0.1835,3.1584,0.9212,3.29,3.25776,0.95018,3.3935,0.17616,0.05138,0.1835,3.0816,0.8988,3.21
2021-02-05 13:00:00,3.41904,0.9972200000000001,3.5615,0.17424,0.050820000000000004,0.18150000000000002,3.2448,0.9464,3.38,3.43824,1.00282,3.5815,0.17424,0.050820000000000004,0.18150000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-02-05 13:30:00,3.44976,1.00618,3.5935,0.17616,0.05138,0.1835,3.2736,0.9548000000000001,3.41,3.5073600000000003,1.02298,3.6535,0.17616,0.05138,0.1835,3.3312,0.9716,3.47
2021-02-05 14:00:00,3.25728,0.9500400000000001,3.393,0.17568,0.05124,0.183,3.0816,0.8988,3.21,3.26688,0.9528400000000001,3.403,0.17568,0.05124,0.183,3.0912,0.9016000000000001,3.22
2021-02-05 14:30:00,3.16992,0.92456,3.302,0.17472000000000001,0.050960000000000005,0.182,2.9952,0.8736,3.12,3.23712,0.9441600000000001,3.372,0.17472000000000001,0.050960000000000005,0.182,3.0624,0.8932,3.19
2021-02-05 15:00:00,3.23856,0.9445800000000001,3.3735,0.17616,0.05138,0.1835,3.0624,0.8932,3.19,3.26736,0.95298,3.4035,0.17616,0.05138,0.1835,3.0912,0.9016000000000001,3.22
2021-02-05 15:30:00,3.2952,0.9611000000000001,3.4325,0.1752,0.0511,0.1825,3.12,0.91,3.25,3.3624,0.9807,3.5025,0.1752,0.0511,0.1825,3.1872,0.9296000000000001,3.32
2021-02-05 16:00:00,3.19968,0.9332400000000001,3.333,0.17568,0.05124,0.183,3.024,0.882,3.15,3.2284800000000002,0.94164,3.363,0.17568,0.05124,0.183,3.0528,0.8904000000000001,3.18
2021-02-05 16:30:00,3.42144,0.99792,3.564,0.17664000000000002,0.05152,0.184,3.2448,0.9464,3.38,3.52704,1.02872,3.674,0.17664000000000002,0.05152,0.184,3.3504,0.9772000000000001,3.49
2021-02-05 17:00:00,3.624,1.057,3.775,0.1776,0.051800000000000006,0.185,3.4464,1.0052,3.59,3.7392000000000003,1.0906,3.895,0.1776,0.051800000000000006,0.185,3.5616,1.0388,3.71
2021-02-05 17:30:00,3.87264,1.12952,4.034,0.17664000000000002,0.05152,0.184,3.696,1.078,3.85,3.97824,1.16032,4.144,0.17664000000000002,0.05152,0.184,3.8016,1.1088,3.96
2021-02-05 18:00:00,3.96912,1.15766,4.1345,0.17712000000000003,0.051660000000000005,0.1845,3.792,1.106,3.95,4.09392,1.19406,4.2645,0.17712000000000003,0.051660000000000005,0.1845,3.9168000000000003,1.1424,4.08
2021-02-05 18:30:00,3.84384,1.12112,4.004,0.17664000000000002,0.05152,0.184,3.6672000000000002,1.0696,3.8200000000000003,3.96864,1.15752,4.134,0.17664000000000002,0.05152,0.184,3.792,1.106,3.95
2021-02-05 19:00:00,3.73872,1.09046,3.8945,0.17712000000000003,0.051660000000000005,0.1845,3.5616,1.0388,3.71,3.8635200000000003,1.12686,4.0245,0.17712000000000003,0.051660000000000005,0.1845,3.6864,1.0752,3.84
2021-02-05 19:30:00,3.4896000000000003,1.0178,3.635,0.1776,0.051800000000000006,0.185,3.312,0.966,3.45,3.624,1.057,3.775,0.1776,0.051800000000000006,0.185,3.4464,1.0052,3.59
2021-02-05 20:00:00,3.28656,0.9585800000000001,3.4235,0.17616,0.05138,0.1835,3.1104,0.9072,3.24,3.41136,0.9949800000000001,3.5535,0.17616,0.05138,0.1835,3.2352,0.9436,3.37
2021-02-05 20:30:00,3.12336,0.9109800000000001,3.2535,0.17616,0.05138,0.1835,2.9472,0.8596,3.07,3.23856,0.9445800000000001,3.3735,0.17616,0.05138,0.1835,3.0624,0.8932,3.19
2021-02-05 21:00:00,2.96112,0.8636600000000001,3.0845,0.17712000000000003,0.051660000000000005,0.1845,2.784,0.812,2.9,3.09552,0.9028600000000001,3.2245,0.17712000000000003,0.051660000000000005,0.1845,2.9184,0.8512000000000001,3.04
2021-02-05 21:30:00,2.84496,0.8297800000000001,2.9635,0.17616,0.05138,0.1835,2.6688,0.7784000000000001,2.7800000000000002,2.96976,0.8661800000000001,3.0935,0.17616,0.05138,0.1835,2.7936,0.8148000000000001,2.91
2021-02-05 22:00:00,2.664,0.777,2.775,0.1776,0.051800000000000006,0.185,2.4864,0.7252000000000001,2.59,2.7792,0.8106,2.895,0.1776,0.051800000000000006,0.185,2.6016,0.7588,2.71
2021-02-05 22:30:00,2.49072,0.7264600000000001,2.5945,0.17712000000000003,0.051660000000000005,0.1845,2.3136,0.6748000000000001,2.41,2.6059200000000002,0.7600600000000001,2.7145,0.17712000000000003,0.051660000000000005,0.1845,2.4288,0.7084,2.5300000000000002
2021-02-05 23:00:00,2.28768,0.66724,2.383,0.17568,0.05124,0.183,2.112,0.616,2.2,2.41248,0.70364,2.513,0.17568,0.05124,0.183,2.2368,0.6524,2.33
2021-02-05 23:30:00,2.13648,0.62314,2.2255,0.17808000000000002,0.05194000000000001,0.1855,1.9584000000000001,0.5712,2.04,2.26128,0.65954,2.3555,0.17808000000000002,0.05194000000000001,0.1855,2.0832,0.6076,2.17
2021-02-06 00:00:00,2.04,0.595,2.125,0.1776,0.051800000000000006,0.185,1.8624,0.5432,1.94,2.1552,0.6286,2.245,0.1776,0.051800000000000006,0.185,1.9776,0.5768,2.06
2021-02-06 00:30:00,2.05008,0.59794,2.1355,0.17808000000000002,0.05194000000000001,0.1855,1.8719999999999999,0.546,1.9500000000000002,2.16528,0.6315400000000001,2.2555,0.17808000000000002,0.05194000000000001,0.1855,1.9872,0.5796,2.07
2021-02-06 01:00:00,2.14608,0.62594,2.2355,0.17808000000000002,0.05194000000000001,0.1855,1.968,0.5740000000000001,2.05,2.25168,0.6567400000000001,2.3455,0.17808000000000002,0.05194000000000001,0.1855,2.0736,0.6048,2.16
2021-02-06 01:30:00,2.16624,0.63182,2.2565,0.17904,0.05222,0.1865,1.9872,0.5796,2.07,2.27184,0.6626200000000001,2.3665,0.17904,0.05222,0.1865,2.0928,0.6104,2.18
2021-02-06 02:00:00,2.088,0.609,2.175,0.1776,0.051800000000000006,0.185,1.9104,0.5572,1.99,2.2032,0.6426000000000001,2.295,0.1776,0.051800000000000006,0.185,2.0256,0.5908,2.11
2021-02-06 02:30:00,2.03136,0.59248,2.116,0.17856000000000002,0.05208,0.186,1.8528,0.5404,1.9300000000000002,2.14656,0.6260800000000001,2.236,0.17856000000000002,0.05208,0.186,1.968,0.5740000000000001,2.05
2021-02-06 03:00:00,2.0016,0.5838,2.085,0.1776,0.051800000000000006,0.185,1.824,0.532,1.9,2.1264,0.6202000000000001,2.215,0.1776,0.051800000000000006,0.185,1.9488,0.5684,2.03
2021-02-06 03:30:00,1.95408,0.56994,2.0355,0.17808000000000002,0.05194000000000001,0.1855,1.776,0.518,1.85,2.07888,0.6063400000000001,2.1655,0.17808000000000002,0.05194000000000001,0.1855,1.9008,0.5544,1.98
2021-02-06 04:00:00,1.96368,0.57274,2.0455,0.17808000000000002,0.05194000000000001,0.1855,1.7856,0.5208,1.8599999999999999,2.07888,0.6063400000000001,2.1655,0.17808000000000002,0.05194000000000001,0.1855,1.9008,0.5544,1.98
2021-02-06 04:30:00,1.92528,0.56154,2.0055,0.17808000000000002,0.05194000000000001,0.1855,1.7472,0.5096,1.82,2.04048,0.59514,2.1255,0.17808000000000002,0.05194000000000001,0.1855,1.8624,0.5432,1.94
2021-02-06 05:00:00,1.91616,0.55888,1.996,0.17856000000000002,0.05208,0.186,1.7376,0.5068,1.81,2.04096,0.59528,2.126,0.17856000000000002,0.05208,0.186,1.8624,0.5432,1.94
2021-02-06 05:30:00,1.94544,0.56742,2.0265,0.17904,0.05222,0.1865,1.7664,0.5152,1.8399999999999999,2.07984,0.60662,2.1665,0.17904,0.05222,0.1865,1.9008,0.5544,1.98
2021-02-06 06:00:00,2.03952,0.59486,2.1245,0.17712000000000003,0.051660000000000005,0.1845,1.8624,0.5432,1.94,2.15472,0.62846,2.2445,0.17712000000000003,0.051660000000000005,0.1845,1.9776,0.5768,2.06
2021-02-06 06:30:00,2.21472,0.6459600000000001,2.307,0.17952,0.052360000000000004,0.187,2.0352,0.5936,2.12,2.32992,0.67956,2.427,0.17952,0.052360000000000004,0.187,2.1504,0.6272,2.24
2021-02-06 07:00:00,2.32944,0.67942,2.4265,0.17904,0.05222,0.1865,2.1504,0.6272,2.24,2.44464,0.7130200000000001,2.5465,0.17904,0.05222,0.1865,2.2656,0.6608,2.36
2021-02-06 07:30:00,2.38512,0.6956600000000001,2.4845,0.17712000000000003,0.051660000000000005,0.1845,2.208,0.644,2.3,2.49072,0.7264600000000001,2.5945,0.17712000000000003,0.051660000000000005,0.1845,2.3136,0.6748000000000001,2.41
2021-02-06 08:00:00,2.5411200000000003,0.74116,2.6470000000000002,0.17952,0.052360000000000004,0.187,2.3616,0.6888000000000001,2.46,2.66592,0.77756,2.777,0.17952,0.052360000000000004,0.187,2.4864,0.7252000000000001,2.59
2021-02-06 08:30:00,2.67504,0.78022,2.7865,0.17904,0.05222,0.1865,2.496,0.728,2.6,2.83824,0.8278200000000001,2.9565,0.17904,0.05222,0.1865,2.6592000000000002,0.7756000000000001,2.77
2021-02-06 09:00:00,2.7888,0.8134,2.9050000000000002,0.1776,0.051800000000000006,0.185,2.6112,0.7616,2.7199999999999998,2.9328000000000003,0.8554,3.055,0.1776,0.051800000000000006,0.185,2.7552,0.8036000000000001,2.87
2021-02-06 09:30:00,2.86752,0.8363600000000001,2.987,0.17952,0.052360000000000004,0.187,2.688,0.784,2.8,3.01152,0.87836,3.137,0.17952,0.052360000000000004,0.187,2.832,0.8260000000000001,2.95
2021-02-06 10:00:00,3.02016,0.8808800000000001,3.146,0.17856000000000002,0.05208,0.186,2.8416,0.8288000000000001,2.96,3.14496,0.9172800000000001,3.276,0.17856000000000002,0.05208,0.186,2.9664,0.8652000000000001,3.09
2021-02-06 10:30:00,3.0576,0.8918,3.185,0.1776,0.051800000000000006,0.185,2.88,0.84,3.0,3.1344,0.9142,3.265,0.1776,0.051800000000000006,0.185,2.9568000000000003,0.8624,3.08
2021-02-06 11:00:00,3.02112,0.88116,3.147,0.17952,0.052360000000000004,0.187,2.8416,0.8288000000000001,2.96,3.11712,0.9091600000000001,3.247,0.17952,0.052360000000000004,0.187,2.9376,0.8568,3.06
2021-02-06 11:30:00,3.10608,0.9059400000000001,3.2355,0.17808000000000002,0.05194000000000001,0.1855,2.928,0.854,3.05,3.21168,0.9367400000000001,3.3455,0.17808000000000002,0.05194000000000001,0.1855,3.0336,0.8848,3.16
2021-02-06 12:00:00,3.21168,0.9367400000000001,3.3455,0.17808000000000002,0.05194000000000001,0.1855,3.0336,0.8848,3.16,3.33648,0.9731400000000001,3.4755000000000003,0.17808000000000002,0.05194000000000001,0.1855,3.1584,0.9212,3.29
2021-02-06 12:30:00,3.27072,0.95396,3.407,0.17952,0.052360000000000004,0.187,3.0912,0.9016000000000001,3.22,3.37632,0.9847600000000001,3.517,0.17952,0.052360000000000004,0.187,3.1968,0.9324,3.33
2021-02-06 13:00:00,3.1929600000000002,0.9312800000000001,3.326,0.17856000000000002,0.05208,0.186,3.0144,0.8792000000000001,3.14,3.26016,0.9508800000000001,3.396,0.17856000000000002,0.05208,0.186,3.0816,0.8988,3.21
2021-02-06 13:30:00,3.12528,0.9115400000000001,3.2555,0.17808000000000002,0.05194000000000001,0.1855,2.9472,0.8596,3.07,3.20208,0.9339400000000001,3.3355,0.17808000000000002,0.05194000000000001,0.1855,3.024,0.882,3.15
2021-02-06 14:00:00,3.18432,0.92876,3.317,0.17952,0.052360000000000004,0.187,3.0048,0.8764000000000001,3.13,3.22272,0.9399600000000001,3.357,0.17952,0.052360000000000004,0.187,3.0432,0.8876000000000001,3.17
2021-02-06 14:30:00,3.22032,0.9392600000000001,3.3545,0.17712000000000003,0.051660000000000005,0.1845,3.0432,0.8876000000000001,3.17,3.22992,0.9420600000000001,3.3645,0.17712000000000003,0.051660000000000005,0.1845,3.0528,0.8904000000000001,3.18
2021-02-06 15:00:00,3.22272,0.9399600000000001,3.357,0.17952,0.052360000000000004,0.187,3.0432,0.8876000000000001,3.17,3.25152,0.9483600000000001,3.387,0.17952,0.052360000000000004,0.187,3.072,0.896,3.2
2021-02-06 15:30:00,3.25008,0.9479400000000001,3.3855,0.17808000000000002,0.05194000000000001,0.1855,3.072,0.896,3.2,3.27888,0.9563400000000001,3.4155,0.17808000000000002,0.05194000000000001,0.1855,3.1008,0.9044000000000001,3.23
2021-02-06 16:00:00,3.31824,0.9678200000000001,3.4565,0.17904,0.05222,0.1865,3.1392,0.9156000000000001,3.27,3.34704,0.9762200000000001,3.4865,0.17904,0.05222,0.1865,3.168,0.924,3.3
2021-02-06 16:30:00,3.47232,1.01276,3.617,0.17952,0.052360000000000004,0.187,3.2928,0.9604,3.43,3.57792,1.04356,3.727,0.17952,0.052360000000000004,0.187,3.3984,0.9912000000000001,3.54
2021-02-06 17:00:00,3.6816,1.0738,3.835,0.1776,0.051800000000000006,0.185,3.504,1.022,3.65,3.816,1.113,3.975,0.1776,0.051800000000000006,0.185,3.6384,1.0612,3.79
2021-02-06 17:30:00,3.9432,1.1501000000000001,4.1075,0.18,0.052500000000000005,0.1875,3.7632,1.0976,3.92,4.0776,1.1893,4.2475,0.18,0.052500000000000005,0.1875,3.8976,1.1368,4.06
2021-02-06 18:00:00,4.03872,1.1779600000000001,4.207,0.17952,0.052360000000000004,0.187,3.8592,1.1256,4.02,4.17312,1.21716,4.347,0.17952,0.052360000000000004,0.187,3.9936,1.1648,4.16
2021-02-06 18:30:00,3.8448,1.1214,4.005,0.1776,0.051800000000000006,0.185,3.6672000000000002,1.0696,3.8200000000000003,3.9888,1.1634,4.155,0.1776,0.051800000000000006,0.185,3.8112,1.1116,3.9699999999999998
2021-02-06 19:00:00,3.73152,1.08836,3.887,0.17952,0.052360000000000004,0.187,3.552,1.036,3.7,3.85632,1.12476,4.017,0.17952,0.052360000000000004,0.187,3.6768,1.0724,3.83
2021-02-06 19:30:00,3.45984,1.00912,3.604,0.03264,0.00952,0.034,3.4272,0.9996,3.5700000000000003,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2021-02-06 20:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.4176,0.9968,3.56,0.0,0.0,0.0,3.4176,0.9968,3.56
2021-02-06 20:30:00,3.1488,0.9184,3.2800000000000002,0.0,0.0,0.0,3.1488,0.9184,3.2800000000000002,3.2736,0.9548000000000001,3.41,0.0,0.0,0.0,3.2736,0.9548000000000001,3.41
2021-02-06 21:00:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2021-02-06 21:30:00,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,2.9088000000000003,0.8484,3.03,3.0336,0.8848,3.16,0.0,0.0,0.0,3.0336,0.8848,3.16
2021-02-06 22:00:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2021-02-06 22:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.8032,0.8176,2.92,0.0,0.0,0.0,2.8032,0.8176,2.92
2021-02-06 23:00:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75
2021-02-06 23:30:00,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56
2021-02-07 00:00:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-02-07 00:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2021-02-07 01:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2021-02-07 01:30:00,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45
2021-02-07 02:00:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41
2021-02-07 02:30:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-02-07 03:00:00,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2021-02-07 03:30:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-07 04:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2021-02-07 04:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25
2021-02-07 05:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,2.1504,0.6272,2.24,0.0,0.0,0.0,2.1504,0.6272,2.24
2021-02-07 05:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2021-02-07 06:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2021-02-07 06:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2021-02-07 07:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49
2021-02-07 07:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58
2021-02-07 08:00:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,2.544,0.742,2.65,0.0,0.0,0.0,2.544,0.742,2.65
2021-02-07 08:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2021-02-07 09:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09
2021-02-07 09:30:00,3.0528,0.8904000000000001,3.18,0.0,0.0,0.0,3.0528,0.8904000000000001,3.18,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2021-02-07 10:00:00,3.1584,0.9212,3.29,0.0,0.0,0.0,3.1584,0.9212,3.29,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43
2021-02-07 10:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-02-07 11:00:00,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2021-02-07 11:30:00,3.3696,0.9828,3.51,0.0,0.0,0.0,3.3696,0.9828,3.51,3.4752,1.0136,3.62,0.0,0.0,0.0,3.4752,1.0136,3.62
2021-02-07 12:00:00,3.5616,1.0388,3.71,0.0,0.0,0.0,3.5616,1.0388,3.71,3.6672000000000002,1.0696,3.8200000000000003,0.0,0.0,0.0,3.6672000000000002,1.0696,3.8200000000000003
2021-02-07 12:30:00,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88,3.8208,1.1144,3.98,0.0,0.0,0.0,3.8208,1.1144,3.98
2021-02-07 13:00:00,3.7344,1.0892,3.89,0.0,0.0,0.0,3.7344,1.0892,3.89,3.8304,1.1172,3.99,0.0,0.0,0.0,3.8304,1.1172,3.99
2021-02-07 13:30:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998
2021-02-07 14:00:00,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84,3.7824,1.1032,3.94,0.0,0.0,0.0,3.7824,1.1032,3.94
2021-02-07 14:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.7248,1.0864,3.88,0.0,0.0,0.0,3.7248,1.0864,3.88
2021-02-07 15:00:00,3.6192,1.0556,3.77,0.0,0.0,0.0,3.6192,1.0556,3.77,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87
2021-02-07 15:30:00,3.6288,1.0584,3.7800000000000002,0.0,0.0,0.0,3.6288,1.0584,3.7800000000000002,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-02-07 16:00:00,3.8112,1.1116,3.9699999999999998,0.0,0.0,0.0,3.8112,1.1116,3.9699999999999998,3.888,1.134,4.05,0.0,0.0,0.0,3.888,1.134,4.05
2021-02-07 16:30:00,4.0224,1.1732,4.19,0.0,0.0,0.0,4.0224,1.1732,4.19,4.0896,1.1928,4.26,0.0,0.0,0.0,4.0896,1.1928,4.26
2021-02-07 17:00:00,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28,4.176,1.218,4.35,0.0,0.0,0.0,4.176,1.218,4.35
2021-02-07 17:30:00,4.2912,1.2516,4.47,0.0,0.0,0.0,4.2912,1.2516,4.47,4.368,1.274,4.55,0.0,0.0,0.0,4.368,1.274,4.55
2021-02-07 18:00:00,4.2336,1.2348,4.41,0.0,0.0,0.0,4.2336,1.2348,4.41,4.3008,1.2544,4.48,0.0,0.0,0.0,4.3008,1.2544,4.48
2021-02-07 18:30:00,4.0416,1.1788,4.21,0.0,0.0,0.0,4.0416,1.1788,4.21,4.1088000000000005,1.1984,4.28,0.0,0.0,0.0,4.1088000000000005,1.1984,4.28
2021-02-07 19:00:00,3.8016,1.1088,3.96,0.0,0.0,0.0,3.8016,1.1088,3.96,3.8784,1.1312,4.04,0.0,0.0,0.0,3.8784,1.1312,4.04
2021-02-07 19:30:00,3.6096,1.0528,3.76,0.0,0.0,0.0,3.6096,1.0528,3.76,3.7056,1.0808,3.86,0.0,0.0,0.0,3.7056,1.0808,3.86
2021-02-07 20:00:00,3.4176,0.9968,3.56,0.0864,0.0252,0.09,3.3312,0.9716,3.47,3.5136000000000003,1.0248,3.66,0.0864,0.0252,0.09,3.4272,0.9996,3.5700000000000003
2021-02-07 20:30:00,3.37728,0.98504,3.518,0.18048,0.052640000000000006,0.188,3.1968,0.9324,3.33,3.47328,1.01304,3.618,0.18048,0.052640000000000006,0.188,3.2928,0.9604,3.43
2021-02-07 21:00:00,3.24432,0.9462600000000001,3.3795,0.18192000000000003,0.05306,0.1895,3.0624,0.8932,3.19,3.36912,0.9826600000000001,3.5095,0.18192000000000003,0.05306,0.1895,3.1872,0.9296000000000001,3.32
2021-02-07 21:30:00,3.1272,0.9121,3.2575,0.18,0.052500000000000005,0.1875,2.9472,0.8596,3.07,3.204,0.9345,3.3375,0.18,0.052500000000000005,0.1875,3.024,0.882,3.15
2021-02-07 22:00:00,2.91744,0.8509200000000001,3.039,0.18144000000000002,0.05292,0.189,2.7359999999999998,0.798,2.85,2.99424,0.8733200000000001,3.119,0.18144000000000002,0.05292,0.189,2.8128,0.8204,2.93
2021-02-07 22:30:00,2.75232,0.80276,2.867,0.17952,0.052360000000000004,0.187,2.5728,0.7504000000000001,2.68,2.81952,0.8223600000000001,2.9370000000000003,0.17952,0.052360000000000004,0.187,2.64,0.77,2.75
2021-02-07 23:00:00,2.55216,0.74438,2.6585,0.18096,0.05278000000000001,0.1885,2.3712,0.6916,2.47,2.62896,0.76678,2.7385,0.18096,0.05278000000000001,0.1885,2.448,0.714,2.55
2021-02-07 23:30:00,2.37936,0.69398,2.4785,0.18096,0.05278000000000001,0.1885,2.1984,0.6412,2.29,2.4753600000000002,0.7219800000000001,2.5785,0.18096,0.05278000000000001,0.1885,2.2944,0.6692,2.39
2021-02-08 00:00:00,2.2248,0.6489,2.3175,0.18,0.052500000000000005,0.1875,2.0448,0.5964,2.13,2.3304,0.6797000000000001,2.4275,0.18,0.052500000000000005,0.1875,2.1504,0.6272,2.24
2021-02-08 00:30:00,2.25456,0.65758,2.3485,0.18096,0.05278000000000001,0.1885,2.0736,0.6048,2.16,2.35056,0.6855800000000001,2.4485,0.18096,0.05278000000000001,0.1885,2.1696,0.6328,2.26
2021-02-08 01:00:00,2.3592,0.6881,2.4575,0.18,0.052500000000000005,0.1875,2.1792,0.6356,2.27,2.4744,0.7217,2.5775,0.18,0.052500000000000005,0.1875,2.2944,0.6692,2.39
2021-02-08 01:30:00,2.36016,0.6883800000000001,2.4585,0.18096,0.05278000000000001,0.1885,2.1792,0.6356,2.27,2.48496,0.7247800000000001,2.5885,0.18096,0.05278000000000001,0.1885,2.304,0.672,2.4
2021-02-08 02:00:00,2.31168,0.6742400000000001,2.408,0.18048,0.052640000000000006,0.188,2.1312,0.6216,2.22,2.40768,0.7022400000000001,2.508,0.18048,0.052640000000000006,0.188,2.2272,0.6496000000000001,2.32
2021-02-08 02:30:00,2.3016,0.6713,2.3975,0.18,0.052500000000000005,0.1875,2.1216,0.6188,2.21,2.3976,0.6993,2.4975,0.18,0.052500000000000005,0.1875,2.2176,0.6468,2.31
2021-02-08 03:00:00,2.28336,0.66598,2.3785,0.18096,0.05278000000000001,0.1885,2.1024,0.6132000000000001,2.19,2.38896,0.6967800000000001,2.4885,0.18096,0.05278000000000001,0.1885,2.208,0.644,2.3
2021-02-08 03:30:00,2.26368,0.66024,2.358,0.18048,0.052640000000000006,0.188,2.0832,0.6076,2.17,2.35968,0.6882400000000001,2.458,0.18048,0.052640000000000006,0.188,2.1792,0.6356,2.27
2021-02-08 04:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.18096,0.05278000000000001,0.1885,2.0448,0.5964,2.13,2.3217600000000003,0.67718,2.4185,0.18096,0.05278000000000001,0.1885,2.1408,0.6244000000000001,2.23
2021-02-08 04:30:00,2.2248,0.6489,2.3175,0.18,0.052500000000000005,0.1875,2.0448,0.5964,2.13,2.3208,0.6769000000000001,2.4175,0.18,0.052500000000000005,0.1875,2.1408,0.6244000000000001,2.23
2021-02-08 05:00:00,2.26464,0.6605200000000001,2.359,0.18144000000000002,0.05292,0.189,2.0832,0.6076,2.17,2.3510400000000002,0.6857200000000001,2.449,0.18144000000000002,0.05292,0.189,2.1696,0.6328,2.26
2021-02-08 05:30:00,2.33184,0.6801200000000001,2.429,0.18144000000000002,0.05292,0.189,2.1504,0.6272,2.24,2.41824,0.7053200000000001,2.519,0.18144000000000002,0.05292,0.189,2.2368,0.6524,2.33
2021-02-08 06:00:00,2.4264,0.7077,2.5275,0.18,0.052500000000000005,0.1875,2.2464,0.6552,2.34,2.532,0.7385,2.6375,0.18,0.052500000000000005,0.1875,2.352,0.686,2.45
2021-02-08 06:30:00,2.6486400000000003,0.7725200000000001,2.759,0.18144000000000002,0.05292,0.189,2.4672,0.7196,2.5700000000000003,2.76384,0.8061200000000001,2.879,0.18144000000000002,0.05292,0.189,2.5824,0.7532,2.69
2021-02-08 07:00:00,2.8872,0.8421000000000001,3.0075,0.18,0.052500000000000005,0.1875,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.9832,0.8701000000000001,3.1075,0.18,0.052500000000000005,0.1875,2.8032,0.8176,2.92
2021-02-08 07:30:00,3.1574400000000002,0.9209200000000001,3.289,0.18144000000000002,0.05292,0.189,2.976,0.868,3.1,3.2342400000000002,0.94332,3.3689999999999998,0.18144000000000002,0.05292,0.189,3.0528,0.8904000000000001,3.18
2021-02-08 08:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.18,0.052500000000000005,0.1875,3.1488,0.9184,3.2800000000000002,3.4152,0.9961000000000001,3.5575,0.18,0.052500000000000005,0.1875,3.2352,0.9436,3.37
2021-02-08 08:30:00,3.59808,1.04944,3.748,0.18048,0.052640000000000006,0.188,3.4176,0.9968,3.56,3.7036800000000003,1.08024,3.858,0.18048,0.052640000000000006,0.188,3.5232,1.0276,3.67
2021-02-08 09:00:00,3.80736,1.11048,3.966,0.17856000000000002,0.05208,0.186,3.6288,1.0584,3.7800000000000002,3.8745600000000002,1.13008,4.036,0.17856000000000002,0.05208,0.186,3.696,1.078,3.85
2021-02-08 09:30:00,3.92256,1.14408,4.086,0.17856000000000002,0.05208,0.186,3.7439999999999998,1.092,3.9,3.98976,1.16368,4.156,0.17856000000000002,0.05208,0.186,3.8112,1.1116,3.9699999999999998
2021-02-08 10:00:00,3.83664,1.11902,3.9965,0.17904,0.05222,0.1865,3.6576,1.0668,3.81,3.91344,1.14142,4.0765,0.17904,0.05222,0.1865,3.7344,1.0892,3.89
2021-02-08 10:30:00,3.85536,1.12448,4.016,0.17856000000000002,0.05208,0.186,3.6768,1.0724,3.83,3.91296,1.14128,4.076,0.17856000000000002,0.05208,0.186,3.7344,1.0892,3.89
2021-02-08 11:00:00,3.78192,1.10306,3.9395,0.17232,0.050260000000000006,0.17950000000000002,3.6096,1.0528,3.76,3.82032,1.11426,3.9795,0.17232,0.050260000000000006,0.17950000000000002,3.648,1.064,3.8
2021-02-08 11:30:00,3.81936,1.11398,3.9785,0.17136,0.049980000000000004,0.17850000000000002,3.648,1.064,3.8,3.79056,1.10558,3.9485,0.17136,0.049980000000000004,0.17850000000000002,3.6192,1.0556,3.77
2021-02-08 12:00:00,3.85968,1.12574,4.0205,0.17328000000000002,0.05054,0.18050000000000002,3.6864,1.0752,3.84,3.87888,1.13134,4.0405,0.17328000000000002,0.05054,0.18050000000000002,3.7056,1.0808,3.86
2021-02-08 12:30:00,3.97728,1.16004,4.143,0.17568,0.05124,0.183,3.8016,1.1088,3.96,3.91968,1.14324,4.083,0.17568,0.05124,0.183,3.7439999999999998,1.092,3.9
2021-02-08 13:00:00,3.88896,1.13428,4.051,0.17376000000000003,0.05068,0.181,3.7152000000000003,1.0836000000000001,3.87,3.65856,1.06708,3.811,0.17376000000000003,0.05068,0.181,3.4848,1.0164,3.63
2021-02-08 13:30:00,3.81504,1.11272,3.974,0.17664000000000002,0.05152,0.184,3.6384,1.0612,3.79,3.59424,1.04832,3.7439999999999998,0.17664000000000002,0.05152,0.184,3.4176,0.9968,3.56
2021-02-08 14:00:00,3.6504,1.0647,3.8025,0.1752,0.0511,0.1825,3.4752,1.0136,3.62,3.7272,1.0871,3.8825000000000003,0.1752,0.0511,0.1825,3.552,1.036,3.7
2021-02-08 14:30:00,3.6139200000000002,1.05406,3.7645,0.17712000000000003,0.051660000000000005,0.1845,3.4368,1.0024,3.58,3.77712,1.10166,3.9345,0.17712000000000003,0.051660000000000005,0.1845,3.6,1.05,3.75
2021-02-08 15:00:00,3.71856,1.08458,3.8735,0.17616,0.05138,0.1835,3.5423999999999998,1.0332,3.69,3.65136,1.06498,3.8035,0.17616,0.05138,0.1835,3.4752,1.0136,3.62
2021-02-08 15:30:00,3.66096,1.06778,3.8135,0.17616,0.05138,0.1835,3.4848,1.0164,3.63,3.5553600000000003,1.03698,3.7035,0.17616,0.05138,0.1835,3.3792,0.9856,3.52
2021-02-08 16:00:00,3.65376,1.06568,3.806,0.19776000000000002,0.05768,0.20600000000000002,3.456,1.008,3.6,3.62496,1.05728,3.776,0.19776000000000002,0.05768,0.20600000000000002,3.4272,0.9996,3.5700000000000003
2021-02-08 16:30:00,3.78912,1.10516,3.947,0.19872,0.057960000000000005,0.20700000000000002,3.5904,1.0472,3.74,3.80832,1.11076,3.967,0.19872,0.057960000000000005,0.20700000000000002,3.6096,1.0528,3.76
2021-02-08 17:00:00,4.01232,1.17026,4.1795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.8112,1.1116,3.9699999999999998,4.07952,1.18986,4.2495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.8784,1.1312,4.04
2021-02-08 17:30:00,4.26144,1.24292,4.439,0.20064,0.05852,0.209,4.0608,1.1844000000000001,4.23,4.36704,1.27372,4.549,0.20064,0.05852,0.209,4.1664,1.2152,4.34
2021-02-08 18:00:00,4.39632,1.28226,4.5795,0.20112000000000002,0.058660000000000004,0.20950000000000002,4.1952,1.2236,4.37,4.51152,1.31586,4.6995000000000005,0.20112000000000002,0.058660000000000004,0.20950000000000002,4.3104,1.2572,4.49
2021-02-08 18:30:00,4.29984,1.25412,4.479,0.20064,0.05852,0.209,4.0992,1.1956,4.27,4.41504,1.28772,4.599,0.20064,0.05852,0.209,4.2144,1.2292,4.39
2021-02-08 19:00:00,4.08864,1.19252,4.259,0.20064,0.05852,0.209,3.888,1.134,4.05,4.19424,1.22332,4.369,0.20064,0.05852,0.209,3.9936,1.1648,4.16
2021-02-08 19:30:00,3.85968,1.12574,4.0205,0.20208,0.058940000000000006,0.21050000000000002,3.6576,1.0668,3.81,3.97488,1.15934,4.1405,0.20208,0.058940000000000006,0.21050000000000002,3.7728,1.1004,3.93
2021-02-08 20:00:00,3.67536,1.07198,3.8285,0.20016,0.05838,0.20850000000000002,3.4752,1.0136,3.62,3.77136,1.09998,3.9285,0.20016,0.05838,0.20850000000000002,3.5712,1.0416,3.7199999999999998
2021-02-08 20:30:00,3.55104,1.03572,3.699,0.20064,0.05852,0.209,3.3504,0.9772000000000001,3.49,3.65664,1.06652,3.809,0.20064,0.05852,0.209,3.456,1.008,3.6
2021-02-08 21:00:00,3.3412800000000002,0.9745400000000001,3.4805,0.20208,0.058940000000000006,0.21050000000000002,3.1392,0.9156000000000001,3.27,3.47568,1.01374,3.6205,0.20208,0.058940000000000006,0.21050000000000002,3.2736,0.9548000000000001,3.41
2021-02-08 21:30:00,3.22416,0.9403800000000001,3.3585000000000003,0.20016,0.05838,0.20850000000000002,3.024,0.882,3.15,3.36816,0.98238,3.5085,0.20016,0.05838,0.20850000000000002,3.168,0.924,3.3
2021-02-08 22:00:00,3.01392,0.8790600000000001,3.1395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8128,0.8204,2.93,3.15792,0.9210600000000001,3.2895,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9568000000000003,0.8624,3.08
2021-02-08 22:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.20016,0.05838,0.20850000000000002,2.5824,0.7532,2.69,2.89776,0.84518,3.0185,0.20016,0.05838,0.20850000000000002,2.6976,0.7868,2.81
2021-02-08 23:00:00,2.54448,0.74214,2.6505,0.20208,0.058940000000000006,0.21050000000000002,2.3424,0.6832,2.44,2.64048,0.77014,2.7505,0.20208,0.058940000000000006,0.21050000000000002,2.4384,0.7112,2.54
2021-02-08 23:30:00,2.37312,0.6921600000000001,2.472,0.20352,0.05936,0.212,2.1696,0.6328,2.26,2.47872,0.72296,2.582,0.20352,0.05936,0.212,2.2752,0.6636000000000001,2.37
2021-02-09 00:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.20208,0.058940000000000006,0.21050000000000002,2.0544000000000002,0.5992000000000001,2.14,2.37168,0.69174,2.4705,0.20208,0.058940000000000006,0.21050000000000002,2.1696,0.6328,2.26
2021-02-09 00:30:00,2.268,0.6615,2.3625,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.064,0.602,2.15,2.3928000000000003,0.6979000000000001,2.4925,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-02-09 01:00:00,2.36352,0.6893600000000001,2.462,0.20352,0.05936,0.212,2.16,0.63,2.25,2.46912,0.72016,2.572,0.20352,0.05936,0.212,2.2656,0.6608,2.36
2021-02-09 01:30:00,2.3832,0.6951,2.4825,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.1792,0.6356,2.27,2.508,0.7315,2.6125,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.304,0.672,2.4
2021-02-09 02:00:00,2.3256,0.6783,2.4225,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.1216,0.6188,2.21,2.4696,0.7203,2.5725,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.2656,0.6608,2.36
2021-02-09 02:30:00,2.27664,0.66402,2.3715,0.20304000000000003,0.05922,0.21150000000000002,2.0736,0.6048,2.16,2.41104,0.7032200000000001,2.5115,0.20304000000000003,0.05922,0.21150000000000002,2.208,0.644,2.3
2021-02-09 03:00:00,2.26656,0.66108,2.3609999999999998,0.20256000000000002,0.05908000000000001,0.211,2.064,0.602,2.15,2.40096,0.70028,2.501,0.20256000000000002,0.05908000000000001,0.211,2.1984,0.6412,2.29
2021-02-09 03:30:00,2.2392,0.6531,2.3325,0.19440000000000002,0.0567,0.2025,2.0448,0.5964,2.13,2.3736,0.6923,2.4725,0.19440000000000002,0.0567,0.2025,2.1792,0.6356,2.27
2021-02-09 04:00:00,2.21184,0.64512,2.304,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.016,0.588,2.1,2.32704,0.6787200000000001,2.424,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.1312,0.6216,2.22
2021-02-09 04:30:00,2.24928,0.6560400000000001,2.343,0.19488000000000003,0.05684,0.203,2.0544000000000002,0.5992000000000001,2.14,2.36448,0.68964,2.463,0.19488000000000003,0.05684,0.203,2.1696,0.6328,2.26
2021-02-09 05:00:00,2.25072,0.65646,2.3445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.0544000000000002,0.5992000000000001,2.14,2.35632,0.6872600000000001,2.4545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.16,0.63,2.25
2021-02-09 05:30:00,2.32656,0.6785800000000001,2.4235,0.19536,0.05698,0.20350000000000001,2.1312,0.6216,2.22,2.43216,0.70938,2.5335,0.19536,0.05698,0.20350000000000001,2.2368,0.6524,2.33
2021-02-09 06:00:00,2.45136,0.7149800000000001,2.5535,0.19536,0.05698,0.20350000000000001,2.2560000000000002,0.658,2.35,2.5473600000000003,0.7429800000000001,2.6535,0.19536,0.05698,0.20350000000000001,2.352,0.686,2.45
2021-02-09 06:30:00,2.73168,0.7967400000000001,2.8455,0.19728,0.05754000000000001,0.20550000000000002,2.5343999999999998,0.7392000000000001,2.64,2.84688,0.8303400000000001,2.9655,0.19728,0.05754000000000001,0.20550000000000002,2.6496,0.7728,2.76
2021-02-09 07:00:00,2.90736,0.8479800000000001,3.0285,0.20016,0.05838,0.20850000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.01296,0.8787800000000001,3.1385,0.20016,0.05838,0.20850000000000002,2.8128,0.8204,2.93
2021-02-09 07:30:00,3.25776,0.95018,3.3935,0.20496,0.05978000000000001,0.21350000000000002,3.0528,0.8904000000000001,3.18,3.34416,0.97538,3.4835000000000003,0.20496,0.05978000000000001,0.21350000000000002,3.1392,0.9156000000000001,3.27
2021-02-09 08:00:00,3.47856,1.01458,3.6235,0.20496,0.05978000000000001,0.21350000000000002,3.2736,0.9548000000000001,3.41,3.53616,1.03138,3.6835,0.20496,0.05978000000000001,0.21350000000000002,3.3312,0.9716,3.47
2021-02-09 08:30:00,3.67008,1.07044,3.823,0.20448000000000002,0.059640000000000006,0.213,3.4656000000000002,1.0108,3.61,3.75648,1.09564,3.9130000000000003,0.20448000000000002,0.059640000000000006,0.213,3.552,1.036,3.7
2021-02-09 09:00:00,3.7267200000000003,1.08696,3.882,0.20352,0.05936,0.212,3.5232,1.0276,3.67,3.79392,1.10656,3.952,0.20352,0.05936,0.212,3.5904,1.0472,3.74
