Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-09 09:30:00,3.68736,1.07548,3.841,0.20256000000000002,0.05908000000000001,0.211,3.4848,1.0164,3.63,3.74496,1.09228,3.901,0.20256000000000002,0.05908000000000001,0.211,3.5423999999999998,1.0332,3.69
2021-02-09 10:00:00,3.65952,1.06736,3.8120000000000003,0.20352,0.05936,0.212,3.456,1.008,3.6,3.68832,1.07576,3.842,0.20352,0.05936,0.212,3.4848,1.0164,3.63
2021-02-09 10:30:00,3.62928,1.05854,3.7805,0.20208,0.058940000000000006,0.21050000000000002,3.4272,0.9996,3.5700000000000003,3.60048,1.05014,3.7505,0.20208,0.058940000000000006,0.21050000000000002,3.3984,0.9912000000000001,3.54
2021-02-09 11:00:00,3.57456,1.04258,3.7235,0.19536,0.05698,0.20350000000000001,3.3792,0.9856,3.52,3.41136,0.9949800000000001,3.5535,0.19536,0.05698,0.20350000000000001,3.216,0.9380000000000001,3.35
2021-02-09 11:30:00,3.61008,1.05294,3.7605,0.20208,0.058940000000000006,0.21050000000000002,3.408,0.994,3.55,3.38928,0.9885400000000001,3.5305,0.20208,0.058940000000000006,0.21050000000000002,3.1872,0.9296000000000001,3.32
2021-02-09 12:00:00,3.6048,1.0514000000000001,3.755,0.1968,0.0574,0.20500000000000002,3.408,0.994,3.55,3.2208,0.9394,3.355,0.1968,0.0574,0.20500000000000002,3.024,0.882,3.15
2021-02-09 12:30:00,3.58752,1.04636,3.737,0.19872,0.057960000000000005,0.20700000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.28032,0.95676,3.417,0.19872,0.057960000000000005,0.20700000000000002,3.0816,0.8988,3.21
2021-02-09 13:00:00,3.62448,1.05714,3.7755,0.19728,0.05754000000000001,0.20550000000000002,3.4272,0.9996,3.5700000000000003,3.5668800000000003,1.04034,3.7155,0.19728,0.05754000000000001,0.20550000000000002,3.3696,0.9828,3.51
2021-02-09 13:30:00,3.7512,1.0941,3.9075,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.552,1.036,3.7,3.3288,0.9709000000000001,3.4675000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1296,0.9128000000000001,3.26
2021-02-09 14:00:00,3.62832,1.05826,3.7795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4272,0.9996,3.5700000000000003,3.41712,0.9966600000000001,3.5595,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.216,0.9380000000000001,3.35
2021-02-09 14:30:00,3.51024,1.02382,3.6565000000000003,0.19824000000000003,0.05782,0.20650000000000002,3.312,0.966,3.45,3.49104,1.01822,3.6365,0.19824000000000003,0.05782,0.20650000000000002,3.2928,0.9604,3.43
2021-02-09 15:00:00,3.40656,0.9935800000000001,3.5484999999999998,0.20016,0.05838,0.20850000000000002,3.2064,0.9352,3.34,3.22416,0.9403800000000001,3.3585000000000003,0.20016,0.05838,0.20850000000000002,3.024,0.882,3.15
2021-02-09 15:30:00,3.5020800000000003,1.02144,3.648,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3024,0.9632000000000001,3.44,3.56928,1.04104,3.718,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3696,0.9828,3.51
2021-02-09 16:00:00,3.58848,1.04664,3.738,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.59808,1.04944,3.748,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3984,0.9912000000000001,3.54
2021-02-09 16:30:00,3.80016,1.10838,3.9585,0.20016,0.05838,0.20850000000000002,3.6,1.05,3.75,3.82896,1.11678,3.9885,0.20016,0.05838,0.20850000000000002,3.6288,1.0584,3.7800000000000002
2021-02-09 17:00:00,4.01136,1.16998,4.1785,0.20016,0.05838,0.20850000000000002,3.8112,1.1116,3.9699999999999998,4.08816,1.19238,4.2585,0.20016,0.05838,0.20850000000000002,3.888,1.134,4.05
2021-02-09 17:30:00,4.27056,1.24558,4.4485,0.20016,0.05838,0.20850000000000002,4.0704,1.1872,4.24,4.3761600000000005,1.27638,4.5585,0.20016,0.05838,0.20850000000000002,4.176,1.218,4.35
2021-02-09 18:00:00,4.2988800000000005,1.25384,4.478,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.0992,1.1956,4.27,4.42368,1.29024,4.608,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.224,1.232,4.4
2021-02-09 18:30:00,4.19472,1.22346,4.3695,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.9936,1.1648,4.16,4.32912,1.26266,4.5095,0.20112000000000002,0.058660000000000004,0.20950000000000002,4.128,1.204,4.3
2021-02-09 19:00:00,4.03104,1.17572,4.199,0.20064,0.05852,0.209,3.8304,1.1172,3.99,4.16544,1.21492,4.339,0.20064,0.05852,0.209,3.9648,1.1564,4.13
2021-02-09 19:30:00,3.81984,1.11412,3.979,0.20064,0.05852,0.209,3.6192,1.0556,3.77,3.95424,1.15332,4.119,0.20064,0.05852,0.209,3.7536,1.0948,3.91
2021-02-09 20:00:00,3.63984,1.06162,3.7915,0.20304000000000003,0.05922,0.21150000000000002,3.4368,1.0024,3.58,3.75504,1.09522,3.9115,0.20304000000000003,0.05922,0.21150000000000002,3.552,1.036,3.7
2021-02-09 20:30:00,3.51408,1.02494,3.6605,0.20208,0.058940000000000006,0.21050000000000002,3.312,0.966,3.45,3.61968,1.05574,3.7705,0.20208,0.058940000000000006,0.21050000000000002,3.4176,0.9968,3.56
2021-02-09 21:00:00,3.35184,0.97762,3.4915000000000003,0.20304000000000003,0.05922,0.21150000000000002,3.1488,0.9184,3.2800000000000002,3.4478400000000002,1.00562,3.5915,0.20304000000000003,0.05922,0.21150000000000002,3.2448,0.9464,3.38
2021-02-09 21:30:00,3.20688,0.9353400000000001,3.3405,0.20208,0.058940000000000006,0.21050000000000002,3.0048,0.8764000000000001,3.13,3.32208,0.9689400000000001,3.4605,0.20208,0.058940000000000006,0.21050000000000002,3.12,0.91,3.25
2021-02-09 22:00:00,3.00624,0.87682,3.1315,0.20304000000000003,0.05922,0.21150000000000002,2.8032,0.8176,2.92,3.11184,0.9076200000000001,3.2415,0.20304000000000003,0.05922,0.21150000000000002,2.9088000000000003,0.8484,3.03
2021-02-09 22:30:00,2.7667200000000003,0.80696,2.882,0.20352,0.05936,0.212,2.5632,0.7476,2.67,2.88192,0.8405600000000001,3.002,0.20352,0.05936,0.212,2.6784,0.7812,2.79
2021-02-09 23:00:00,2.52528,0.7365400000000001,2.6305,0.20208,0.058940000000000006,0.21050000000000002,2.3232,0.6776,2.42,2.64048,0.77014,2.7505,0.20208,0.058940000000000006,0.21050000000000002,2.4384,0.7112,2.54
2021-02-09 23:30:00,2.35392,0.6865600000000001,2.452,0.20352,0.05936,0.212,2.1504,0.6272,2.24,2.45952,0.7173600000000001,2.5620000000000003,0.20352,0.05936,0.212,2.2560000000000002,0.658,2.35
2021-02-10 00:00:00,2.20848,0.64414,2.3005,0.20208,0.058940000000000006,0.21050000000000002,2.0064,0.5852,2.09,2.32368,0.67774,2.4205,0.20208,0.058940000000000006,0.21050000000000002,2.1216,0.6188,2.21
2021-02-10 00:30:00,2.22864,0.65002,2.3215,0.20304000000000003,0.05922,0.21150000000000002,2.0256,0.5908,2.11,2.35344,0.68642,2.4515000000000002,0.20304000000000003,0.05922,0.21150000000000002,2.1504,0.6272,2.24
2021-02-10 01:00:00,2.32512,0.6781600000000001,2.422,0.20352,0.05936,0.212,2.1216,0.6188,2.21,2.45952,0.7173600000000001,2.5620000000000003,0.20352,0.05936,0.212,2.2560000000000002,0.658,2.35
2021-02-10 01:30:00,2.35392,0.6865600000000001,2.452,0.20352,0.05936,0.212,2.1504,0.6272,2.24,2.48832,0.7257600000000001,2.592,0.20352,0.05936,0.212,2.2848,0.6664,2.38
2021-02-10 02:00:00,2.28672,0.6669600000000001,2.382,0.20352,0.05936,0.212,2.0832,0.6076,2.17,2.41152,0.7033600000000001,2.512,0.20352,0.05936,0.212,2.208,0.644,2.3
2021-02-10 02:30:00,2.24688,0.65534,2.3405,0.20208,0.058940000000000006,0.21050000000000002,2.0448,0.5964,2.13,2.37168,0.69174,2.4705,0.20208,0.058940000000000006,0.21050000000000002,2.1696,0.6328,2.26
2021-02-10 03:00:00,2.22864,0.65002,2.3215,0.20304000000000003,0.05922,0.21150000000000002,2.0256,0.5908,2.11,2.34384,0.68362,2.4415,0.20304000000000003,0.05922,0.21150000000000002,2.1408,0.6244000000000001,2.23
2021-02-10 03:30:00,2.22864,0.65002,2.3215,0.20304000000000003,0.05922,0.21150000000000002,2.0256,0.5908,2.11,2.34384,0.68362,2.4415,0.20304000000000003,0.05922,0.21150000000000002,2.1408,0.6244000000000001,2.23
2021-02-10 04:00:00,2.21856,0.6470800000000001,2.311,0.20256000000000002,0.05908000000000001,0.211,2.016,0.588,2.1,2.33376,0.6806800000000001,2.431,0.20256000000000002,0.05908000000000001,0.211,2.1312,0.6216,2.22
2021-02-10 04:30:00,2.22864,0.65002,2.3215,0.20304000000000003,0.05922,0.21150000000000002,2.0256,0.5908,2.11,2.35344,0.68642,2.4515000000000002,0.20304000000000003,0.05922,0.21150000000000002,2.1504,0.6272,2.24
2021-02-10 05:00:00,2.20848,0.64414,2.3005,0.20208,0.058940000000000006,0.21050000000000002,2.0064,0.5852,2.09,2.3332800000000002,0.68054,2.4305,0.20208,0.058940000000000006,0.21050000000000002,2.1312,0.6216,2.22
2021-02-10 05:30:00,2.2776,0.6643,2.3725,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.0736,0.6048,2.16,2.3928000000000003,0.6979000000000001,2.4925,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-02-10 06:00:00,2.41104,0.7032200000000001,2.5115,0.20304000000000003,0.05922,0.21150000000000002,2.208,0.644,2.3,2.5358400000000003,0.73962,2.6415,0.20304000000000003,0.05922,0.21150000000000002,2.3328,0.6804,2.43
2021-02-10 06:30:00,2.69952,0.7873600000000001,2.8120000000000003,0.20352,0.05936,0.212,2.496,0.728,2.6,2.8147200000000003,0.82096,2.932,0.20352,0.05936,0.212,2.6112,0.7616,2.7199999999999998
2021-02-10 07:00:00,2.96784,0.8656200000000001,3.0915,0.20304000000000003,0.05922,0.21150000000000002,2.7648,0.8064,2.88,3.05424,0.8908200000000001,3.1815,0.20304000000000003,0.05922,0.21150000000000002,2.8512,0.8316,2.9699999999999998
2021-02-10 07:30:00,3.2462400000000002,0.9468200000000001,3.3815,0.20304000000000003,0.05922,0.21150000000000002,3.0432,0.8876000000000001,3.17,3.22704,0.9412200000000001,3.3615,0.20304000000000003,0.05922,0.21150000000000002,3.024,0.882,3.15
2021-02-10 08:00:00,3.40992,0.9945600000000001,3.552,0.20352,0.05936,0.212,3.2064,0.9352,3.34,3.48672,1.01696,3.632,0.20352,0.05936,0.212,3.2832,0.9576,3.42
2021-02-10 08:30:00,3.5721600000000002,1.04188,3.721,0.20256000000000002,0.05908000000000001,0.211,3.3696,0.9828,3.51,3.63936,1.06148,3.791,0.20256000000000002,0.05908000000000001,0.211,3.4368,1.0024,3.58
2021-02-10 09:00:00,3.64992,1.06456,3.802,0.20352,0.05936,0.212,3.4464,1.0052,3.59,3.61152,1.05336,3.762,0.20352,0.05936,0.212,3.408,0.994,3.55
2021-02-10 09:30:00,3.73584,1.08962,3.8915,0.20304000000000003,0.05922,0.21150000000000002,3.5328,1.0304,3.68,3.58224,1.04482,3.7315,0.20304000000000003,0.05922,0.21150000000000002,3.3792,0.9856,3.52
2021-02-10 10:00:00,3.7272,1.0871,3.8825000000000003,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.5232,1.0276,3.67,3.3528000000000002,0.9779,3.4925,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.1488,0.9184,3.2800000000000002
2021-02-10 10:30:00,3.66864,1.07002,3.8215,0.20304000000000003,0.05922,0.21150000000000002,3.4656000000000002,1.0108,3.61,3.25584,0.9496200000000001,3.3915,0.20304000000000003,0.05922,0.21150000000000002,3.0528,0.8904000000000001,3.18
2021-02-10 11:00:00,3.57168,1.04174,3.7205,0.20208,0.058940000000000006,0.21050000000000002,3.3696,0.9828,3.51,3.13008,0.9129400000000001,3.2605,0.20208,0.058940000000000006,0.21050000000000002,2.928,0.854,3.05
2021-02-10 11:30:00,3.60816,1.05238,3.7585,0.20016,0.05838,0.20850000000000002,3.408,0.994,3.55,3.29136,0.95998,3.4285,0.20016,0.05838,0.20850000000000002,3.0912,0.9016000000000001,3.22
2021-02-10 12:00:00,3.6744,1.0717,3.8275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.4752,1.0136,3.62,3.2616,0.9513,3.3975,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0624,0.8932,3.19
2021-02-10 12:30:00,3.62784,1.05812,3.779,0.20064,0.05852,0.209,3.4272,0.9996,3.5700000000000003,3.3590400000000002,0.97972,3.499,0.20064,0.05852,0.209,3.1584,0.9212,3.29
2021-02-10 13:00:00,3.77088,1.09984,3.928,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.5712,1.0416,3.7199999999999998,3.71328,1.08304,3.868,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.5136000000000003,1.0248,3.66
2021-02-10 13:30:00,3.64608,1.06344,3.798,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.4464,1.0052,3.59,3.66528,1.06904,3.818,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.4656000000000002,1.0108,3.61
2021-02-10 14:00:00,3.64704,1.06372,3.799,0.20064,0.05852,0.209,3.4464,1.0052,3.59,3.53184,1.03012,3.6790000000000003,0.20064,0.05852,0.209,3.3312,0.9716,3.47
2021-02-10 14:30:00,3.43488,1.00184,3.578,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2352,0.9436,3.37,3.29088,0.95984,3.428,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0912,0.9016000000000001,3.22
2021-02-10 15:00:00,3.43488,1.00184,3.578,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2352,0.9436,3.37,3.26208,0.9514400000000001,3.398,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0624,0.8932,3.19
2021-02-10 15:30:00,3.5313600000000003,1.02998,3.6785,0.20016,0.05838,0.20850000000000002,3.3312,0.9716,3.47,3.4833600000000002,1.01598,3.6285,0.20016,0.05838,0.20850000000000002,3.2832,0.9576,3.42
2021-02-10 16:00:00,3.64656,1.06358,3.7984999999999998,0.20016,0.05838,0.20850000000000002,3.4464,1.0052,3.59,3.65616,1.06638,3.8085,0.20016,0.05838,0.20850000000000002,3.456,1.008,3.6
2021-02-10 16:30:00,3.7632,1.0976,3.92,0.2016,0.058800000000000005,0.21,3.5616,1.0388,3.71,3.8112,1.1116,3.9699999999999998,0.2016,0.058800000000000005,0.21,3.6096,1.0528,3.76
2021-02-10 17:00:00,4.03056,1.17558,4.1985,0.20016,0.05838,0.20850000000000002,3.8304,1.1172,3.99,4.12656,1.20358,4.2985,0.20016,0.05838,0.20850000000000002,3.9264,1.1452,4.09
2021-02-10 17:30:00,4.28064,1.24852,4.459,0.20064,0.05852,0.209,4.08,1.19,4.25,4.41504,1.28772,4.599,0.20064,0.05852,0.209,4.2144,1.2292,4.39
2021-02-10 18:00:00,4.4352,1.2936,4.62,0.2016,0.058800000000000005,0.21,4.2336,1.2348,4.41,4.5888,1.3384,4.78,0.2016,0.058800000000000005,0.21,4.3872,1.2796,4.57
2021-02-10 18:30:00,4.23216,1.23438,4.4085,0.20016,0.05838,0.20850000000000002,4.032,1.176,4.2,4.38576,1.27918,4.5685,0.20016,0.05838,0.20850000000000002,4.1856,1.2208,4.36
2021-02-10 19:00:00,4.0608,1.1844000000000001,4.23,0.2016,0.058800000000000005,0.21,3.8592,1.1256,4.02,4.1952,1.2236,4.37,0.2016,0.058800000000000005,0.21,3.9936,1.1648,4.16
2021-02-10 19:30:00,3.91536,1.14198,4.0785,0.20016,0.05838,0.20850000000000002,3.7152000000000003,1.0836000000000001,3.87,4.04016,1.17838,4.2085,0.20016,0.05838,0.20850000000000002,3.84,1.12,4.0
2021-02-10 20:00:00,3.69552,1.07786,3.8495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4944,1.0192,3.64,3.81072,1.1114600000000001,3.9695,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.6096,1.0528,3.76
2021-02-10 20:30:00,3.62832,1.05826,3.7795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4272,0.9996,3.5700000000000003,3.74352,1.09186,3.8995,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.5423999999999998,1.0332,3.69
2021-02-10 21:00:00,3.46608,1.01094,3.6105,0.20208,0.058940000000000006,0.21050000000000002,3.2640000000000002,0.9520000000000001,3.4,3.57168,1.04174,3.7205,0.20208,0.058940000000000006,0.21050000000000002,3.3696,0.9828,3.51
2021-02-10 21:30:00,3.23664,0.9440200000000001,3.3715,0.20304000000000003,0.05922,0.21150000000000002,3.0336,0.8848,3.16,3.36144,0.9804200000000001,3.5015,0.20304000000000003,0.05922,0.21150000000000002,3.1584,0.9212,3.29
2021-02-10 22:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.20256000000000002,0.05908000000000001,0.211,2.8032,0.8176,2.92,3.14016,0.91588,3.271,0.20256000000000002,0.05908000000000001,0.211,2.9376,0.8568,3.06
2021-02-10 22:30:00,2.80512,0.8181600000000001,2.922,0.20352,0.05936,0.212,2.6016,0.7588,2.71,2.93952,0.8573600000000001,3.062,0.20352,0.05936,0.212,2.7359999999999998,0.798,2.85
2021-02-10 23:00:00,2.58336,0.75348,2.691,0.20256000000000002,0.05908000000000001,0.211,2.3808,0.6944,2.48,2.71776,0.79268,2.831,0.20256000000000002,0.05908000000000001,0.211,2.5152,0.7336,2.62
2021-02-10 23:30:00,2.37264,0.6920200000000001,2.4715,0.20304000000000003,0.05922,0.21150000000000002,2.1696,0.6328,2.26,2.50704,0.7312200000000001,2.6115,0.20304000000000003,0.05922,0.21150000000000002,2.304,0.672,2.4
2021-02-11 00:00:00,2.26752,0.6613600000000001,2.362,0.20352,0.05936,0.212,2.064,0.602,2.15,2.40192,0.7005600000000001,2.502,0.20352,0.05936,0.212,2.1984,0.6412,2.29
2021-02-11 00:30:00,2.26608,0.6609400000000001,2.3605,0.20208,0.058940000000000006,0.21050000000000002,2.064,0.602,2.15,2.40048,0.7001400000000001,2.5005,0.20208,0.058940000000000006,0.21050000000000002,2.1984,0.6412,2.29
2021-02-11 01:00:00,2.40048,0.7001400000000001,2.5005,0.20208,0.058940000000000006,0.21050000000000002,2.1984,0.6412,2.29,2.52528,0.7365400000000001,2.6305,0.20208,0.058940000000000006,0.21050000000000002,2.3232,0.6776,2.42
2021-02-11 01:30:00,2.41968,0.70574,2.5205,0.20208,0.058940000000000006,0.21050000000000002,2.2176,0.6468,2.31,2.55408,0.74494,2.6605,0.20208,0.058940000000000006,0.21050000000000002,2.352,0.686,2.45
2021-02-11 02:00:00,2.36208,0.6889400000000001,2.4605,0.20208,0.058940000000000006,0.21050000000000002,2.16,0.63,2.25,2.50608,0.73094,2.6105,0.20208,0.058940000000000006,0.21050000000000002,2.304,0.672,2.4
2021-02-11 02:30:00,2.33424,0.6808200000000001,2.4314999999999998,0.20304000000000003,0.05922,0.21150000000000002,2.1312,0.6216,2.22,2.47824,0.72282,2.5815,0.20304000000000003,0.05922,0.21150000000000002,2.2752,0.6636000000000001,2.37
2021-02-11 03:00:00,2.28576,0.66668,2.3810000000000002,0.20256000000000002,0.05908000000000001,0.211,2.0832,0.6076,2.17,2.42976,0.7086800000000001,2.531,0.20256000000000002,0.05908000000000001,0.211,2.2272,0.6496000000000001,2.32
2021-02-11 03:30:00,2.29584,0.6696200000000001,2.3915,0.20304000000000003,0.05922,0.21150000000000002,2.0928,0.6104,2.18,2.43024,0.70882,2.5315,0.20304000000000003,0.05922,0.21150000000000002,2.2272,0.6496000000000001,2.32
2021-02-11 04:00:00,2.2656,0.6608,2.36,0.2016,0.058800000000000005,0.21,2.064,0.602,2.15,2.3904,0.6972,2.49,0.2016,0.058800000000000005,0.21,2.1888,0.6384000000000001,2.2800000000000002
2021-02-11 04:30:00,2.26752,0.6613600000000001,2.362,0.20352,0.05936,0.212,2.064,0.602,2.15,2.3923200000000002,0.69776,2.492,0.20352,0.05936,0.212,2.1888,0.6384000000000001,2.2800000000000002
2021-02-11 05:00:00,2.2656,0.6608,2.36,0.2016,0.058800000000000005,0.21,2.064,0.602,2.15,2.4,0.7000000000000001,2.5,0.2016,0.058800000000000005,0.21,2.1984,0.6412,2.29
2021-02-11 05:30:00,2.29584,0.6696200000000001,2.3915,0.20304000000000003,0.05922,0.21150000000000002,2.0928,0.6104,2.18,2.44944,0.71442,2.5515,0.20304000000000003,0.05922,0.21150000000000002,2.2464,0.6552,2.34
2021-02-11 06:00:00,2.42016,0.7058800000000001,2.521,0.20256000000000002,0.05908000000000001,0.211,2.2176,0.6468,2.31,2.55456,0.7450800000000001,2.661,0.20256000000000002,0.05908000000000001,0.211,2.352,0.686,2.45
2021-02-11 06:30:00,2.6601600000000003,0.77588,2.771,0.20256000000000002,0.05908000000000001,0.211,2.4576000000000002,0.7168,2.56,2.8137600000000003,0.8206800000000001,2.931,0.20256000000000002,0.05908000000000001,0.211,2.6112,0.7616,2.7199999999999998
2021-02-11 07:00:00,2.87136,0.8374800000000001,2.991,0.20256000000000002,0.05908000000000001,0.211,2.6688,0.7784000000000001,2.7800000000000002,3.00576,0.8766800000000001,3.1310000000000002,0.20256000000000002,0.05908000000000001,0.211,2.8032,0.8176,2.92
2021-02-11 07:30:00,3.2544,0.9492,3.39,0.2016,0.058800000000000005,0.21,3.0528,0.8904000000000001,3.18,3.3504,0.9772000000000001,3.49,0.2016,0.058800000000000005,0.21,3.1488,0.9184,3.2800000000000002
2021-02-11 08:00:00,3.46752,1.01136,3.612,0.20352,0.05936,0.212,3.2640000000000002,0.9520000000000001,3.4,3.53472,1.03096,3.682,0.20352,0.05936,0.212,3.3312,0.9716,3.47
2021-02-11 08:30:00,3.6681600000000003,1.06988,3.821,0.20256000000000002,0.05908000000000001,0.211,3.4656000000000002,1.0108,3.61,3.72576,1.08668,3.8810000000000002,0.20256000000000002,0.05908000000000001,0.211,3.5232,1.0276,3.67
2021-02-11 09:00:00,3.7924800000000003,1.10614,3.9505,0.20208,0.058940000000000006,0.21050000000000002,3.5904,1.0472,3.74,3.81168,1.11174,3.9705,0.20208,0.058940000000000006,0.21050000000000002,3.6096,1.0528,3.76
2021-02-11 09:30:00,3.792,1.106,3.95,0.2016,0.058800000000000005,0.21,3.5904,1.0472,3.74,3.8784,1.1312,4.04,0.2016,0.058800000000000005,0.21,3.6768,1.0724,3.83
2021-02-11 10:00:00,3.65664,1.06652,3.809,0.20064,0.05852,0.209,3.456,1.008,3.6,3.61824,1.05532,3.769,0.20064,0.05852,0.209,3.4176,0.9968,3.56
2021-02-11 10:30:00,3.58032,1.04426,3.7295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3792,0.9856,3.52,3.37872,0.9854600000000001,3.5195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1776,0.9268000000000001,3.31
2021-02-11 11:00:00,3.60912,1.05266,3.7595,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.408,0.994,3.55,3.35952,0.9798600000000001,3.4995,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1584,0.9212,3.29
2021-02-11 11:30:00,3.5313600000000003,1.02998,3.6785,0.20016,0.05838,0.20850000000000002,3.3312,0.9716,3.47,3.26256,0.9515800000000001,3.3985,0.20016,0.05838,0.20850000000000002,3.0624,0.8932,3.19
2021-02-11 12:00:00,3.53184,1.03012,3.6790000000000003,0.20064,0.05852,0.209,3.3312,0.9716,3.47,3.25344,0.9489200000000001,3.3890000000000002,0.20064,0.05852,0.209,3.0528,0.8904000000000001,3.18
2021-02-11 12:30:00,3.5784000000000002,1.0437,3.7275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3792,0.9856,3.52,3.2904,0.9597,3.4275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0912,0.9016000000000001,3.22
2021-02-11 13:00:00,3.58896,1.04678,3.7385,0.20016,0.05838,0.20850000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.19536,0.93198,3.3285,0.20016,0.05838,0.20850000000000002,2.9952,0.8736,3.12
2021-02-11 13:30:00,3.47424,1.01332,3.6189999999999998,0.20064,0.05852,0.209,3.2736,0.9548000000000001,3.41,3.09984,0.90412,3.229,0.20064,0.05852,0.209,2.8992,0.8456,3.02
2021-02-11 14:00:00,3.5198400000000003,1.02662,3.6665,0.19824000000000003,0.05782,0.20650000000000002,3.3216,0.9688,3.46,3.16464,0.9230200000000001,3.2965,0.19824000000000003,0.05782,0.20650000000000002,2.9664,0.8652000000000001,3.09
2021-02-11 14:30:00,3.55056,1.03558,3.6985,0.20016,0.05838,0.20850000000000002,3.3504,0.9772000000000001,3.49,3.37776,0.9851800000000001,3.5185,0.20016,0.05838,0.20850000000000002,3.1776,0.9268000000000001,3.31
2021-02-11 15:00:00,3.52176,1.02718,3.6685,0.20016,0.05838,0.20850000000000002,3.3216,0.9688,3.46,3.25296,0.9487800000000001,3.3885,0.20016,0.05838,0.20850000000000002,3.0528,0.8904000000000001,3.18
2021-02-11 15:30:00,3.52992,1.02956,3.677,0.19872,0.057960000000000005,0.20700000000000002,3.3312,0.9716,3.47,3.30912,0.9651600000000001,3.447,0.19872,0.057960000000000005,0.20700000000000002,3.1104,0.9072,3.24
2021-02-11 16:00:00,3.59904,1.04972,3.749,0.20064,0.05852,0.209,3.3984,0.9912000000000001,3.54,3.41664,0.9965200000000001,3.559,0.20064,0.05852,0.209,3.216,0.9380000000000001,3.35
2021-02-11 16:30:00,3.87696,1.1307800000000001,4.0385,0.20016,0.05838,0.20850000000000002,3.6768,1.0724,3.83,3.80976,1.11118,3.9685,0.20016,0.05838,0.20850000000000002,3.6096,1.0528,3.76
2021-02-11 17:00:00,4.05984,1.18412,4.229,0.20064,0.05852,0.209,3.8592,1.1256,4.02,4.04064,1.17852,4.209,0.20064,0.05852,0.209,3.84,1.12,4.0
2021-02-11 17:30:00,4.30944,1.25692,4.489,0.20064,0.05852,0.209,4.1088000000000005,1.1984,4.28,4.33824,1.26532,4.519,0.20064,0.05852,0.209,4.1376,1.2068,4.31
2021-02-11 18:00:00,4.43424,1.29332,4.619,0.20064,0.05852,0.209,4.2336,1.2348,4.41,4.49184,1.31012,4.679,0.20064,0.05852,0.209,4.2912,1.2516,4.47
2021-02-11 18:30:00,4.32,1.26,4.5,0.2016,0.058800000000000005,0.21,4.1184,1.2012,4.29,4.3776,1.2768,4.5600000000000005,0.2016,0.058800000000000005,0.21,4.176,1.218,4.35
2021-02-11 19:00:00,4.1736,1.2173,4.3475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.9744,1.1592,4.14,4.2312,1.2341,4.4075,0.19920000000000002,0.058100000000000006,0.20750000000000002,4.032,1.176,4.2
2021-02-11 19:30:00,4.032,1.176,4.2,0.2016,0.058800000000000005,0.21,3.8304,1.1172,3.99,4.0704,1.1872,4.24,0.2016,0.058800000000000005,0.21,3.8688000000000002,1.1284,4.03
2021-02-11 20:00:00,3.78192,1.10306,3.9395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.5808,1.0444,3.73,3.82032,1.11426,3.9795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.6192,1.0556,3.77
2021-02-11 20:30:00,3.5784000000000002,1.0437,3.7275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3792,0.9856,3.52,3.6168,1.0549,3.7675,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.4176,0.9968,3.56
2021-02-11 21:00:00,3.4368,1.0024,3.58,0.2016,0.058800000000000005,0.21,3.2352,0.9436,3.37,3.504,1.022,3.65,0.2016,0.058800000000000005,0.21,3.3024,0.9632000000000001,3.44
2021-02-11 21:30:00,3.2524800000000003,0.94864,3.388,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0528,0.8904000000000001,3.18,3.33888,0.97384,3.478,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1392,0.9156000000000001,3.27
2021-02-11 22:00:00,3.01344,0.87892,3.1390000000000002,0.20064,0.05852,0.209,2.8128,0.8204,2.93,3.13824,0.91532,3.269,0.20064,0.05852,0.209,2.9376,0.8568,3.06
2021-02-11 22:30:00,2.7936,0.8148000000000001,2.91,0.2016,0.058800000000000005,0.21,2.592,0.756,2.7,2.9376,0.8568,3.06,0.2016,0.058800000000000005,0.21,2.7359999999999998,0.798,2.85
2021-02-11 23:00:00,2.60976,0.7611800000000001,2.7185,0.20016,0.05838,0.20850000000000002,2.4096,0.7028,2.51,2.75376,0.8031800000000001,2.8685,0.20016,0.05838,0.20850000000000002,2.5536,0.7448,2.66
2021-02-11 23:30:00,2.4,0.7000000000000001,2.5,0.2016,0.058800000000000005,0.21,2.1984,0.6412,2.29,2.5248,0.7364,2.63,0.2016,0.058800000000000005,0.21,2.3232,0.6776,2.42
2021-02-12 00:00:00,2.24544,0.6549200000000001,2.339,0.20064,0.05852,0.209,2.0448,0.5964,2.13,2.37984,0.6941200000000001,2.479,0.20064,0.05852,0.209,2.1792,0.6356,2.27
2021-02-12 00:30:00,2.2464,0.6552,2.34,0.2016,0.058800000000000005,0.21,2.0448,0.5964,2.13,2.3808,0.6944,2.48,0.2016,0.058800000000000005,0.21,2.1792,0.6356,2.27
2021-02-12 01:00:00,2.38128,0.69454,2.4805,0.20208,0.058940000000000006,0.21050000000000002,2.1792,0.6356,2.27,2.52528,0.7365400000000001,2.6305,0.20208,0.058940000000000006,0.21050000000000002,2.3232,0.6776,2.42
2021-02-12 01:30:00,2.42016,0.7058800000000001,2.521,0.20256000000000002,0.05908000000000001,0.211,2.2176,0.6468,2.31,2.56416,0.7478800000000001,2.6710000000000003,0.20256000000000002,0.05908000000000001,0.211,2.3616,0.6888000000000001,2.46
2021-02-12 02:00:00,2.37168,0.69174,2.4705,0.20208,0.058940000000000006,0.21050000000000002,2.1696,0.6328,2.26,2.50608,0.73094,2.6105,0.20208,0.058940000000000006,0.21050000000000002,2.304,0.672,2.4
2021-02-12 02:30:00,2.30496,0.6722800000000001,2.401,0.20256000000000002,0.05908000000000001,0.211,2.1024,0.6132000000000001,2.19,2.43936,0.7114800000000001,2.541,0.20256000000000002,0.05908000000000001,0.211,2.2368,0.6524,2.33
2021-02-12 03:00:00,2.28672,0.6669600000000001,2.382,0.20352,0.05936,0.212,2.0832,0.6076,2.17,2.44032,0.7117600000000001,2.542,0.20352,0.05936,0.212,2.2368,0.6524,2.33
2021-02-12 03:30:00,2.27712,0.6641600000000001,2.372,0.20352,0.05936,0.212,2.0736,0.6048,2.16,2.44032,0.7117600000000001,2.542,0.20352,0.05936,0.212,2.2368,0.6524,2.33
2021-02-12 04:00:00,2.25552,0.65786,2.3495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0544000000000002,0.5992000000000001,2.14,2.40912,0.7026600000000001,2.5095,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.208,0.644,2.3
2021-02-12 04:30:00,2.22912,0.6501600000000001,2.322,0.20352,0.05936,0.212,2.0256,0.5908,2.11,2.3923200000000002,0.69776,2.492,0.20352,0.05936,0.212,2.1888,0.6384000000000001,2.2800000000000002
2021-02-12 05:00:00,2.24736,0.6554800000000001,2.341,0.20256000000000002,0.05908000000000001,0.211,2.0448,0.5964,2.13,2.40096,0.70028,2.501,0.20256000000000002,0.05908000000000001,0.211,2.1984,0.6412,2.29
2021-02-12 05:30:00,2.33424,0.6808200000000001,2.4314999999999998,0.20304000000000003,0.05922,0.21150000000000002,2.1312,0.6216,2.22,2.4878400000000003,0.72562,2.5915,0.20304000000000003,0.05922,0.21150000000000002,2.2848,0.6664,2.38
2021-02-12 06:00:00,2.43024,0.70882,2.5315,0.20304000000000003,0.05922,0.21150000000000002,2.2272,0.6496000000000001,2.32,2.58384,0.7536200000000001,2.6915,0.20304000000000003,0.05922,0.21150000000000002,2.3808,0.6944,2.48
2021-02-12 06:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.4,0.7000000000000001,2.5,2.73552,0.79786,2.8495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.5343999999999998,0.7392000000000001,2.64
2021-02-12 07:00:00,2.9203200000000002,0.8517600000000001,3.042,0.20352,0.05936,0.212,2.7168,0.7924,2.83,3.03552,0.88536,3.162,0.20352,0.05936,0.212,2.832,0.8260000000000001,2.95
2021-02-12 07:30:00,3.17856,0.9270800000000001,3.311,0.20256000000000002,0.05908000000000001,0.211,2.976,0.868,3.1,3.26496,0.9522800000000001,3.401,0.20256000000000002,0.05908000000000001,0.211,3.0624,0.8932,3.19
2021-02-12 08:00:00,3.39024,0.98882,3.5315,0.20304000000000003,0.05922,0.21150000000000002,3.1872,0.9296000000000001,3.32,3.46704,1.01122,3.6115,0.20304000000000003,0.05922,0.21150000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-02-12 08:30:00,3.58176,1.04468,3.731,0.20256000000000002,0.05908000000000001,0.211,3.3792,0.9856,3.52,3.62976,1.05868,3.781,0.20256000000000002,0.05908000000000001,0.211,3.4272,0.9996,3.5700000000000003
2021-02-12 09:00:00,3.6864,1.0752,3.84,0.2016,0.058800000000000005,0.21,3.4848,1.0164,3.63,3.7152000000000003,1.0836000000000001,3.87,0.2016,0.058800000000000005,0.21,3.5136000000000003,1.0248,3.66
2021-02-12 09:30:00,3.68784,1.07562,3.8415,0.20304000000000003,0.05922,0.21150000000000002,3.4848,1.0164,3.63,3.6974400000000003,1.07842,3.8515,0.20304000000000003,0.05922,0.21150000000000002,3.4944,1.0192,3.64
2021-02-12 10:00:00,3.7152000000000003,1.0836000000000001,3.87,0.2016,0.058800000000000005,0.21,3.5136000000000003,1.0248,3.66,3.6576,1.0668,3.81,0.2016,0.058800000000000005,0.21,3.456,1.008,3.6
2021-02-12 10:30:00,3.62832,1.05826,3.7795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4272,0.9996,3.5700000000000003,3.47472,1.01346,3.6195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2736,0.9548000000000001,3.41
2021-02-12 11:00:00,3.58944,1.04692,3.739,0.20064,0.05852,0.209,3.3888,0.9884000000000001,3.5300000000000002,3.38784,0.9881200000000001,3.529,0.20064,0.05852,0.209,3.1872,0.9296000000000001,3.32
2021-02-12 11:30:00,3.57072,1.04146,3.7195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3696,0.9828,3.51,3.33072,0.9714600000000001,3.4695,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1296,0.9128000000000001,3.26
2021-02-12 12:00:00,3.57072,1.04146,3.7195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3696,0.9828,3.51,3.30192,0.96306,3.4395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1008,0.9044000000000001,3.23
2021-02-12 12:30:00,3.60624,1.05182,3.7565,0.19824000000000003,0.05782,0.20650000000000002,3.408,0.994,3.55,3.40464,0.9930200000000001,3.5465,0.19824000000000003,0.05782,0.20650000000000002,3.2064,0.9352,3.34
2021-02-12 13:00:00,3.68256,1.07408,3.836,0.19776000000000002,0.05768,0.20600000000000002,3.4848,1.0164,3.63,3.6921600000000003,1.07688,3.846,0.19776000000000002,0.05768,0.20600000000000002,3.4944,1.0192,3.64
2021-02-12 13:30:00,3.79968,1.10824,3.958,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6,1.05,3.75,3.82848,1.11664,3.988,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6288,1.0584,3.7800000000000002
2021-02-12 14:00:00,3.7329600000000003,1.08878,3.8885,0.20016,0.05838,0.20850000000000002,3.5328,1.0304,3.68,3.65616,1.06638,3.8085,0.20016,0.05838,0.20850000000000002,3.456,1.008,3.6
2021-02-12 14:30:00,3.64512,1.06316,3.797,0.19872,0.057960000000000005,0.20700000000000002,3.4464,1.0052,3.59,3.49152,1.01836,3.637,0.19872,0.057960000000000005,0.20700000000000002,3.2928,0.9604,3.43
2021-02-12 15:00:00,3.59856,1.04958,3.7485,0.20016,0.05838,0.20850000000000002,3.3984,0.9912000000000001,3.54,3.5313600000000003,1.02998,3.6785,0.20016,0.05838,0.20850000000000002,3.3312,0.9716,3.47
2021-02-12 15:30:00,3.61824,1.05532,3.769,0.20064,0.05852,0.209,3.4176,0.9968,3.56,3.53184,1.03012,3.6790000000000003,0.20064,0.05852,0.209,3.3312,0.9716,3.47
2021-02-12 16:00:00,3.55008,1.03544,3.698,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3504,0.9772000000000001,3.49,3.53088,1.02984,3.678,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3312,0.9716,3.47
2021-02-12 16:30:00,3.71376,1.08318,3.8685,0.20016,0.05838,0.20850000000000002,3.5136000000000003,1.0248,3.66,3.80976,1.11118,3.9685,0.20016,0.05838,0.20850000000000002,3.6096,1.0528,3.76
2021-02-12 17:00:00,3.9432,1.1501000000000001,4.1075,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.7439999999999998,1.092,3.9,4.068,1.1865,4.2375,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.8688000000000002,1.1284,4.03
2021-02-12 17:30:00,4.20384,1.22612,4.379,0.20064,0.05852,0.209,4.0032,1.1676,4.17,4.32864,1.26252,4.509,0.20064,0.05852,0.209,4.128,1.204,4.3
2021-02-12 18:00:00,4.32864,1.26252,4.509,0.20064,0.05852,0.209,4.128,1.204,4.3,4.48224,1.30732,4.6690000000000005,0.20064,0.05852,0.209,4.2816,1.2488000000000001,4.46
2021-02-12 18:30:00,4.25952,1.2423600000000001,4.437,0.19872,0.057960000000000005,0.20700000000000002,4.0608,1.1844000000000001,4.23,4.40352,1.28436,4.587,0.19872,0.057960000000000005,0.20700000000000002,4.2048,1.2264,4.38
2021-02-12 19:00:00,4.06944,1.18692,4.239,0.20064,0.05852,0.209,3.8688000000000002,1.1284,4.03,4.19424,1.22332,4.369,0.20064,0.05852,0.209,3.9936,1.1648,4.16
2021-02-12 19:30:00,3.9345600000000003,1.14758,4.0985,0.20016,0.05838,0.20850000000000002,3.7344,1.0892,3.89,4.04976,1.18118,4.2185,0.20016,0.05838,0.20850000000000002,3.8496,1.1228,4.01
2021-02-12 20:00:00,3.66384,1.06862,3.8165,0.19824000000000003,0.05782,0.20650000000000002,3.4656000000000002,1.0108,3.61,3.76944,1.09942,3.9265,0.19824000000000003,0.05782,0.20650000000000002,3.5712,1.0416,3.7199999999999998
2021-02-12 20:30:00,3.57024,1.04132,3.719,0.20064,0.05852,0.209,3.3696,0.9828,3.51,3.6086400000000003,1.05252,3.759,0.20064,0.05852,0.209,3.408,0.994,3.55
2021-02-12 21:00:00,3.41568,0.9962400000000001,3.558,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.216,0.9380000000000001,3.35,3.4540800000000003,1.00744,3.598,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2544,0.9492,3.39
2021-02-12 21:30:00,3.1752,0.9261,3.3075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.976,0.868,3.1,3.2424,0.9457000000000001,3.3775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0432,0.8876000000000001,3.17
2021-02-12 22:00:00,2.99424,0.8733200000000001,3.119,0.20064,0.05852,0.209,2.7936,0.8148000000000001,2.91,3.09024,0.9013200000000001,3.219,0.20064,0.05852,0.209,2.8896,0.8428,3.01
2021-02-12 22:30:00,2.8200000000000003,0.8225,2.9375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6208,0.7644000000000001,2.73,2.916,0.8505,3.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7168,0.7924,2.83
2021-02-12 23:00:00,2.57184,0.75012,2.6790000000000003,0.20064,0.05852,0.209,2.3712,0.6916,2.47,2.65824,0.77532,2.769,0.20064,0.05852,0.209,2.4576000000000002,0.7168,2.56
2021-02-12 23:30:00,2.43696,0.7107800000000001,2.5385,0.20016,0.05838,0.20850000000000002,2.2368,0.6524,2.33,2.51376,0.73318,2.6185,0.20016,0.05838,0.20850000000000002,2.3136,0.6748000000000001,2.41
2021-02-13 00:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.20064,0.05852,0.209,2.0928,0.6104,2.18,2.37024,0.69132,2.469,0.20064,0.05852,0.209,2.1696,0.6328,2.26
2021-02-13 00:30:00,2.29488,0.66934,2.3905,0.20208,0.058940000000000006,0.21050000000000002,2.0928,0.6104,2.18,2.37168,0.69174,2.4705,0.20208,0.058940000000000006,0.21050000000000002,2.1696,0.6328,2.26
2021-02-13 01:00:00,2.36928,0.6910400000000001,2.468,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1696,0.6328,2.26,2.47488,0.72184,2.578,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2752,0.6636000000000001,2.37
2021-02-13 01:30:00,2.37984,0.6941200000000001,2.479,0.20064,0.05852,0.209,2.1792,0.6356,2.27,2.49504,0.72772,2.599,0.20064,0.05852,0.209,2.2944,0.6692,2.39
2021-02-13 02:00:00,2.3332800000000002,0.68054,2.4305,0.20208,0.058940000000000006,0.21050000000000002,2.1312,0.6216,2.22,2.44848,0.7141400000000001,2.5505,0.20208,0.058940000000000006,0.21050000000000002,2.2464,0.6552,2.34
2021-02-13 02:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.20016,0.05838,0.20850000000000002,2.0736,0.6048,2.16,2.38896,0.6967800000000001,2.4885,0.20016,0.05838,0.20850000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-02-13 03:00:00,2.28384,0.66612,2.379,0.20064,0.05852,0.209,2.0832,0.6076,2.17,2.38944,0.6969200000000001,2.489,0.20064,0.05852,0.209,2.1888,0.6384000000000001,2.2800000000000002
2021-02-13 03:30:00,2.26512,0.66066,2.3595,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.064,0.602,2.15,2.35152,0.68586,2.4495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1504,0.6272,2.24
2021-02-13 04:00:00,2.26464,0.6605200000000001,2.359,0.20064,0.05852,0.209,2.064,0.602,2.15,2.34144,0.6829200000000001,2.439,0.20064,0.05852,0.209,2.1408,0.6244000000000001,2.23
2021-02-13 04:30:00,2.22624,0.64932,2.319,0.20064,0.05852,0.209,2.0256,0.5908,2.11,2.32224,0.67732,2.419,0.20064,0.05852,0.209,2.1216,0.6188,2.21
2021-02-13 05:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.20016,0.05838,0.20850000000000002,2.0256,0.5908,2.11,2.3217600000000003,0.67718,2.4185,0.20016,0.05838,0.20850000000000002,2.1216,0.6188,2.21
2021-02-13 05:30:00,2.2464,0.6552,2.34,0.2016,0.058800000000000005,0.21,2.0448,0.5964,2.13,2.3424,0.6832,2.44,0.2016,0.058800000000000005,0.21,2.1408,0.6244000000000001,2.23
2021-02-13 06:00:00,2.29392,0.6690600000000001,2.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0928,0.6104,2.18,2.40912,0.7026600000000001,2.5095,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.208,0.644,2.3
2021-02-13 06:30:00,2.42784,0.7081200000000001,2.529,0.20064,0.05852,0.209,2.2272,0.6496000000000001,2.32,2.5526400000000002,0.7445200000000001,2.659,0.20064,0.05852,0.209,2.352,0.686,2.45
2021-02-13 07:00:00,2.55312,0.7446600000000001,2.6595,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.352,0.686,2.45,2.66832,0.7782600000000001,2.7795,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.4672,0.7196,2.5700000000000003
2021-02-13 07:30:00,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.4768,0.7224,2.58,2.80272,0.8174600000000001,2.9195,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.6016,0.7588,2.71
2021-02-13 08:00:00,2.76432,0.8062600000000001,2.8795,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.5632,0.7476,2.67,2.8795200000000003,0.83986,2.9995000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.6784,0.7812,2.79
2021-02-13 08:30:00,2.95632,0.86226,3.0795,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.7552,0.8036000000000001,2.87,3.04272,0.88746,3.1695,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8416,0.8288000000000001,2.96
2021-02-13 09:00:00,3.08112,0.8986600000000001,3.2095000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.88,0.84,3.0,3.10992,0.9070600000000001,3.2395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9088000000000003,0.8484,3.03
2021-02-13 09:30:00,3.19632,0.9322600000000001,3.3295,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9952,0.8736,3.12,3.16752,0.9238600000000001,3.2995,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9664,0.8652000000000001,3.09
2021-02-13 10:00:00,3.27216,0.9543800000000001,3.4085,0.20016,0.05838,0.20850000000000002,3.072,0.896,3.2,3.25296,0.9487800000000001,3.3885,0.20016,0.05838,0.20850000000000002,3.0528,0.8904000000000001,3.18
2021-02-13 10:30:00,3.2064,0.9352,3.34,0.2016,0.058800000000000005,0.21,3.0048,0.8764000000000001,3.13,2.9664,0.8652000000000001,3.09,0.2016,0.058800000000000005,0.21,2.7648,0.8064,2.88
2021-02-13 11:00:00,3.24432,0.9462600000000001,3.3795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0432,0.8876000000000001,3.17,3.10992,0.9070600000000001,3.2395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9088000000000003,0.8484,3.03
2021-02-13 11:30:00,3.22464,0.94052,3.359,0.20064,0.05852,0.209,3.024,0.882,3.15,3.12864,0.9125200000000001,3.259,0.20064,0.05852,0.209,2.928,0.854,3.05
2021-02-13 12:00:00,3.25296,0.9487800000000001,3.3885,0.20016,0.05838,0.20850000000000002,3.0528,0.8904000000000001,3.18,3.10896,0.90678,3.2385,0.20016,0.05838,0.20850000000000002,2.9088000000000003,0.8484,3.03
2021-02-13 12:30:00,3.34032,0.9742600000000001,3.4795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1392,0.9156000000000001,3.27,3.25392,0.9490600000000001,3.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0528,0.8904000000000001,3.18
2021-02-13 13:00:00,3.25488,0.9493400000000001,3.3905,0.20208,0.058940000000000006,0.21050000000000002,3.0528,0.8904000000000001,3.18,3.01488,0.8793400000000001,3.1405,0.20208,0.058940000000000006,0.21050000000000002,2.8128,0.8204,2.93
2021-02-13 13:30:00,3.31008,0.9654400000000001,3.448,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1104,0.9072,3.24,3.28128,0.9570400000000001,3.418,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0816,0.8988,3.21
2021-02-13 14:00:00,3.24432,0.9462600000000001,3.3795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0432,0.8876000000000001,3.17,3.21552,0.93786,3.3495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0144,0.8792000000000001,3.14
2021-02-13 14:30:00,3.18672,0.9294600000000001,3.3195,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9856,0.8708,3.11,3.12912,0.91266,3.2595,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.928,0.854,3.05
2021-02-13 15:00:00,3.26352,0.95186,3.3995,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0624,0.8932,3.19,3.28272,0.9574600000000001,3.4195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0816,0.8988,3.21
2021-02-13 15:30:00,3.36816,0.98238,3.5085,0.20016,0.05838,0.20850000000000002,3.168,0.924,3.3,3.39696,0.9907800000000001,3.5385,0.20016,0.05838,0.20850000000000002,3.1968,0.9324,3.33
2021-02-13 16:00:00,3.43728,1.00254,3.5805,0.20208,0.058940000000000006,0.21050000000000002,3.2352,0.9436,3.37,3.50448,1.02214,3.6505,0.20208,0.058940000000000006,0.21050000000000002,3.3024,0.9632000000000001,3.44
2021-02-13 16:30:00,3.57984,1.04412,3.729,0.20064,0.05852,0.209,3.3792,0.9856,3.52,3.67584,1.07212,3.829,0.20064,0.05852,0.209,3.4752,1.0136,3.62
2021-02-13 17:00:00,3.83856,1.11958,3.9985,0.20016,0.05838,0.20850000000000002,3.6384,1.0612,3.79,3.9345600000000003,1.14758,4.0985,0.20016,0.05838,0.20850000000000002,3.7344,1.0892,3.89
2021-02-13 17:30:00,4.1088000000000005,1.1984,4.28,0.2016,0.058800000000000005,0.21,3.9072,1.1396,4.07,4.3008,1.2544,4.48,0.2016,0.058800000000000005,0.21,4.0992,1.1956,4.27
2021-02-13 18:00:00,4.19424,1.22332,4.369,0.20064,0.05852,0.209,3.9936,1.1648,4.16,4.46304,1.30172,4.649,0.20064,0.05852,0.209,4.2624,1.2432,4.44
2021-02-13 18:30:00,4.08912,1.19266,4.2595,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.888,1.134,4.05,4.33872,1.26546,4.5195,0.20112000000000002,0.058660000000000004,0.20950000000000002,4.1376,1.2068,4.31
2021-02-13 19:00:00,3.93504,1.14772,4.099,0.20064,0.05852,0.209,3.7344,1.0892,3.89,4.16544,1.21492,4.339,0.20064,0.05852,0.209,3.9648,1.1564,4.13
2021-02-13 19:30:00,3.77328,1.10054,3.9305,0.20208,0.058940000000000006,0.21050000000000002,3.5712,1.0416,3.7199999999999998,3.90768,1.13974,4.0705,0.20208,0.058940000000000006,0.21050000000000002,3.7056,1.0808,3.86
2021-02-13 20:00:00,3.55056,1.03558,3.6985,0.20016,0.05838,0.20850000000000002,3.3504,0.9772000000000001,3.49,3.6849600000000002,1.07478,3.8385,0.20016,0.05838,0.20850000000000002,3.4848,1.0164,3.63
2021-02-13 20:30:00,3.40704,0.99372,3.549,0.20064,0.05852,0.209,3.2064,0.9352,3.34,3.49344,1.01892,3.6390000000000002,0.20064,0.05852,0.209,3.2928,0.9604,3.43
2021-02-13 21:00:00,3.31152,0.96586,3.4495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1104,0.9072,3.24,3.38832,0.98826,3.5295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1872,0.9296000000000001,3.32
2021-02-13 21:30:00,3.21504,0.9377200000000001,3.349,0.20064,0.05852,0.209,3.0144,0.8792000000000001,3.14,3.30144,0.9629200000000001,3.439,0.20064,0.05852,0.209,3.1008,0.9044000000000001,3.23
2021-02-13 22:00:00,2.99376,0.8731800000000001,3.1185,0.20016,0.05838,0.20850000000000002,2.7936,0.8148000000000001,2.91,3.09936,0.9039800000000001,3.2285,0.20016,0.05838,0.20850000000000002,2.8992,0.8456,3.02
2021-02-13 22:30:00,2.784,0.812,2.9,0.2016,0.058800000000000005,0.21,2.5824,0.7532,2.69,2.88,0.84,3.0,0.2016,0.058800000000000005,0.21,2.6784,0.7812,2.79
2021-02-13 23:00:00,2.58144,0.75292,2.689,0.20064,0.05852,0.209,2.3808,0.6944,2.48,2.68704,0.7837200000000001,2.799,0.20064,0.05852,0.209,2.4864,0.7252000000000001,2.59
2021-02-13 23:30:00,2.44752,0.71386,2.5495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.2464,0.6552,2.34,2.53392,0.73906,2.6395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.3328,0.6804,2.43
2021-02-14 00:00:00,2.29392,0.6690600000000001,2.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0928,0.6104,2.18,2.38032,0.6942600000000001,2.4795,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1792,0.6356,2.27
2021-02-14 00:30:00,2.25504,0.6577200000000001,2.349,0.20064,0.05852,0.209,2.0544000000000002,0.5992000000000001,2.14,2.3510400000000002,0.6857200000000001,2.449,0.20064,0.05852,0.209,2.1504,0.6272,2.24
2021-02-14 01:00:00,2.35152,0.68586,2.4495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1504,0.6272,2.24,2.46672,0.7194600000000001,2.5695,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.2656,0.6608,2.36
2021-02-14 01:30:00,2.3510400000000002,0.6857200000000001,2.449,0.20064,0.05852,0.209,2.1504,0.6272,2.24,2.47584,0.7221200000000001,2.5789999999999997,0.20064,0.05852,0.209,2.2752,0.6636000000000001,2.37
2021-02-14 02:00:00,2.30448,0.6721400000000001,2.4005,0.20208,0.058940000000000006,0.21050000000000002,2.1024,0.6132000000000001,2.19,2.43888,0.7113400000000001,2.5404999999999998,0.20208,0.058940000000000006,0.21050000000000002,2.2368,0.6524,2.33
2021-02-14 02:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.20016,0.05838,0.20850000000000002,2.064,0.602,2.15,2.38896,0.6967800000000001,2.4885,0.20016,0.05838,0.20850000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-02-14 03:00:00,2.21664,0.6465200000000001,2.309,0.20064,0.05852,0.209,2.016,0.588,2.1,2.34144,0.6829200000000001,2.439,0.20064,0.05852,0.209,2.1408,0.6244000000000001,2.23
2021-02-14 03:30:00,2.16048,0.63014,2.2505,0.20208,0.058940000000000006,0.21050000000000002,1.9584000000000001,0.5712,2.04,2.29488,0.66934,2.3905,0.20208,0.058940000000000006,0.21050000000000002,2.0928,0.6104,2.18
2021-02-14 04:00:00,2.15856,0.62958,2.2485,0.20016,0.05838,0.20850000000000002,1.9584000000000001,0.5712,2.04,2.29296,0.66878,2.3885,0.20016,0.05838,0.20850000000000002,2.0928,0.6104,2.18
2021-02-14 04:30:00,2.14032,0.62426,2.2295,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9392,0.5656,2.02,2.29392,0.6690600000000001,2.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0928,0.6104,2.18
