Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-14 05:00:00,2.11104,0.61572,2.199,0.20064,0.05852,0.209,1.9104,0.5572,1.99,2.29344,0.6689200000000001,2.3890000000000002,0.20064,0.05852,0.209,2.0928,0.6104,2.18
2021-02-14 05:30:00,2.13024,0.6213200000000001,2.219,0.20064,0.05852,0.209,1.9296000000000002,0.5628000000000001,2.01,2.30304,0.6717200000000001,2.399,0.20064,0.05852,0.209,2.1024,0.6132000000000001,2.19
2021-02-14 06:00:00,2.15904,0.6297200000000001,2.249,0.20064,0.05852,0.209,1.9584000000000001,0.5712,2.04,2.33184,0.6801200000000001,2.429,0.20064,0.05852,0.209,2.1312,0.6216,2.22
2021-02-14 06:30:00,2.24496,0.65478,2.3385,0.20016,0.05838,0.20850000000000002,2.0448,0.5964,2.13,2.40816,0.70238,2.5085,0.20016,0.05838,0.20850000000000002,2.208,0.644,2.3
2021-02-14 07:00:00,2.32224,0.67732,2.419,0.20064,0.05852,0.209,2.1216,0.6188,2.21,2.49504,0.72772,2.599,0.20064,0.05852,0.209,2.2944,0.6692,2.39
2021-02-14 07:30:00,2.3217600000000003,0.67718,2.4185,0.20016,0.05838,0.20850000000000002,2.1216,0.6188,2.21,2.50416,0.73038,2.6085000000000003,0.20016,0.05838,0.20850000000000002,2.304,0.672,2.4
2021-02-14 08:00:00,2.4768,0.7224,2.58,0.2016,0.058800000000000005,0.21,2.2752,0.6636000000000001,2.37,2.6592000000000002,0.7756000000000001,2.77,0.2016,0.058800000000000005,0.21,2.4576000000000002,0.7168,2.56
2021-02-14 08:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.2016,0.058800000000000005,0.21,2.5056000000000003,0.7308,2.61,2.8416,0.8288000000000001,2.96,0.2016,0.058800000000000005,0.21,2.64,0.77,2.75
2021-02-14 09:00:00,3.00336,0.8759800000000001,3.1285,0.20016,0.05838,0.20850000000000002,2.8032,0.8176,2.92,3.11856,0.90958,3.2485,0.20016,0.05838,0.20850000000000002,2.9184,0.8512000000000001,3.04
2021-02-14 09:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.20064,0.05852,0.209,3.0528,0.8904000000000001,3.18,3.33984,0.9741200000000001,3.479,0.20064,0.05852,0.209,3.1392,0.9156000000000001,3.27
2021-02-14 10:00:00,3.2928,0.9604,3.43,0.2016,0.058800000000000005,0.21,3.0912,0.9016000000000001,3.22,3.3792,0.9856,3.52,0.2016,0.058800000000000005,0.21,3.1776,0.9268000000000001,3.31
2021-02-14 10:30:00,3.4363200000000003,1.00226,3.5795,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2352,0.9436,3.37,3.50352,1.02186,3.6495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3024,0.9632000000000001,3.44
2021-02-14 11:00:00,3.3768000000000002,0.9849,3.5175,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1776,0.9268000000000001,3.31,3.4248,0.9989,3.5675,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.2256,0.9408000000000001,3.36
2021-02-14 11:30:00,3.37824,0.9853200000000001,3.519,0.20064,0.05852,0.209,3.1776,0.9268000000000001,3.31,3.41664,0.9965200000000001,3.559,0.20064,0.05852,0.209,3.216,0.9380000000000001,3.35
2021-02-14 12:00:00,3.55056,1.03558,3.6985,0.20016,0.05838,0.20850000000000002,3.3504,0.9772000000000001,3.49,3.60816,1.05238,3.7585,0.20016,0.05838,0.20850000000000002,3.408,0.994,3.55
2021-02-14 12:30:00,3.67632,1.07226,3.8295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4752,1.0136,3.62,3.73392,1.08906,3.8895,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.5328,1.0304,3.68
2021-02-14 13:00:00,3.6849600000000002,1.07478,3.8385,0.20016,0.05838,0.20850000000000002,3.4848,1.0164,3.63,3.75216,1.09438,3.9085,0.20016,0.05838,0.20850000000000002,3.552,1.036,3.7
2021-02-14 13:30:00,3.69456,1.07758,3.8485,0.20016,0.05838,0.20850000000000002,3.4944,1.0192,3.64,3.76176,1.09718,3.9185,0.20016,0.05838,0.20850000000000002,3.5616,1.0388,3.71
2021-02-14 14:00:00,3.71424,1.08332,3.8689999999999998,0.20064,0.05852,0.209,3.5136000000000003,1.0248,3.66,3.79104,1.10572,3.949,0.20064,0.05852,0.209,3.5904,1.0472,3.74
2021-02-14 14:30:00,3.71424,1.08332,3.8689999999999998,0.20064,0.05852,0.209,3.5136000000000003,1.0248,3.66,3.8102400000000003,1.11132,3.969,0.20064,0.05852,0.209,3.6096,1.0528,3.76
2021-02-14 15:00:00,3.59952,1.04986,3.7495000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3984,0.9912000000000001,3.54,3.69552,1.07786,3.8495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4944,1.0192,3.64
2021-02-14 15:30:00,3.59856,1.04958,3.7485,0.20016,0.05838,0.20850000000000002,3.3984,0.9912000000000001,3.54,3.6849600000000002,1.07478,3.8385,0.20016,0.05838,0.20850000000000002,3.4848,1.0164,3.63
2021-02-14 16:00:00,3.67632,1.07226,3.8295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4752,1.0136,3.62,3.78192,1.10306,3.9395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.5808,1.0444,3.73
2021-02-14 16:30:00,3.80976,1.11118,3.9685,0.20016,0.05838,0.20850000000000002,3.6096,1.0528,3.76,3.92496,1.14478,4.0885,0.20016,0.05838,0.20850000000000002,3.7248,1.0864,3.88
2021-02-14 17:00:00,3.9648,1.1564,4.13,0.2016,0.058800000000000005,0.21,3.7632,1.0976,3.92,4.0896,1.1928,4.26,0.2016,0.058800000000000005,0.21,3.888,1.134,4.05
2021-02-14 17:30:00,4.08864,1.19252,4.259,0.20064,0.05852,0.209,3.888,1.134,4.05,4.22304,1.23172,4.399,0.20064,0.05852,0.209,4.0224,1.1732,4.19
2021-02-14 18:00:00,4.10784,1.19812,4.279,0.20064,0.05852,0.209,3.9072,1.1396,4.07,4.23264,1.23452,4.409,0.20064,0.05852,0.209,4.032,1.176,4.2
2021-02-14 18:30:00,3.93504,1.14772,4.099,0.20064,0.05852,0.209,3.7344,1.0892,3.89,4.06944,1.18692,4.239,0.20064,0.05852,0.209,3.8688000000000002,1.1284,4.03
2021-02-14 19:00:00,3.79056,1.10558,3.9485,0.20016,0.05838,0.20850000000000002,3.5904,1.0472,3.74,3.92496,1.14478,4.0885,0.20016,0.05838,0.20850000000000002,3.7248,1.0864,3.88
2021-02-14 19:30:00,3.55152,1.03586,3.6995,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3504,0.9772000000000001,3.49,3.69552,1.07786,3.8495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.4944,1.0192,3.64
2021-02-14 20:00:00,3.3384,0.9737,3.4775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1392,0.9156000000000001,3.27,3.4824,1.0157,3.6275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.2832,0.9576,3.42
2021-02-14 20:30:00,3.3312,0.9716,3.47,0.2016,0.058800000000000005,0.21,3.1296,0.9128000000000001,3.26,3.456,1.008,3.6,0.2016,0.058800000000000005,0.21,3.2544,0.9492,3.39
2021-02-14 21:00:00,3.16656,0.9235800000000001,3.2984999999999998,0.20016,0.05838,0.20850000000000002,2.9664,0.8652000000000001,3.09,3.29136,0.95998,3.4285,0.20016,0.05838,0.20850000000000002,3.0912,0.9016000000000001,3.22
2021-02-14 21:30:00,3.012,0.8785000000000001,3.1375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8128,0.8204,2.93,3.1272,0.9121,3.2575,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.928,0.854,3.05
2021-02-14 22:00:00,2.8608000000000002,0.8344,2.98,0.2016,0.058800000000000005,0.21,2.6592000000000002,0.7756000000000001,2.77,2.9664,0.8652000000000001,3.09,0.2016,0.058800000000000005,0.21,2.7648,0.8064,2.88
2021-02-14 22:30:00,2.64816,0.7723800000000001,2.7585,0.20016,0.05838,0.20850000000000002,2.448,0.714,2.55,2.76336,0.80598,2.8785,0.20016,0.05838,0.20850000000000002,2.5632,0.7476,2.67
2021-02-14 23:00:00,2.44656,0.7135800000000001,2.5484999999999998,0.20016,0.05838,0.20850000000000002,2.2464,0.6552,2.34,2.5713600000000003,0.7499800000000001,2.6785,0.20016,0.05838,0.20850000000000002,2.3712,0.6916,2.47
2021-02-14 23:30:00,2.22672,0.64946,2.3195,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0256,0.5908,2.11,2.35152,0.68586,2.4495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1504,0.6272,2.24
2021-02-15 00:00:00,2.12976,0.6211800000000001,2.2185,0.20016,0.05838,0.20850000000000002,1.9296000000000002,0.5628000000000001,2.01,2.25456,0.65758,2.3485,0.20016,0.05838,0.20850000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-02-15 00:30:00,2.13072,0.62146,2.2195,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9296000000000002,0.5628000000000001,2.01,2.25552,0.65786,2.3495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0544000000000002,0.5992000000000001,2.14
2021-02-15 01:00:00,2.24496,0.65478,2.3385,0.20016,0.05838,0.20850000000000002,2.0448,0.5964,2.13,2.37936,0.69398,2.4785,0.20016,0.05838,0.20850000000000002,2.1792,0.6356,2.27
2021-02-15 01:30:00,2.28384,0.66612,2.379,0.20064,0.05852,0.209,2.0832,0.6076,2.17,2.40864,0.70252,2.509,0.20064,0.05852,0.209,2.208,0.644,2.3
2021-02-15 02:00:00,2.23584,0.65212,2.329,0.20064,0.05852,0.209,2.0352,0.5936,2.12,2.37024,0.69132,2.469,0.20064,0.05852,0.209,2.1696,0.6328,2.26
2021-02-15 02:30:00,2.18832,0.63826,2.2795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9872,0.5796,2.07,2.33232,0.6802600000000001,2.4295,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1312,0.6216,2.22
2021-02-15 03:00:00,2.17728,0.63504,2.268,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9776,0.5768,2.06,2.32128,0.6770400000000001,2.418,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1216,0.6188,2.21
2021-02-15 03:30:00,2.12064,0.6185200000000001,2.209,0.20064,0.05852,0.209,1.92,0.56,2.0,2.28384,0.66612,2.379,0.20064,0.05852,0.209,2.0832,0.6076,2.17
2021-02-15 04:00:00,2.0928,0.6104,2.18,0.2016,0.058800000000000005,0.21,1.8912,0.5516,1.97,2.2752,0.6636000000000001,2.37,0.2016,0.058800000000000005,0.21,2.0736,0.6048,2.16
2021-02-15 04:30:00,2.07168,0.60424,2.158,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8719999999999999,0.546,1.9500000000000002,2.26368,0.66024,2.358,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.064,0.602,2.15
2021-02-15 05:00:00,2.13072,0.62146,2.2195,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9296000000000002,0.5628000000000001,2.01,2.29392,0.6690600000000001,2.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0928,0.6104,2.18
2021-02-15 05:30:00,2.17872,0.63546,2.2695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9776,0.5768,2.06,2.35152,0.68586,2.4495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1504,0.6272,2.24
2021-02-15 06:00:00,2.26464,0.6605200000000001,2.359,0.20064,0.05852,0.209,2.064,0.602,2.15,2.46624,0.7193200000000001,2.569,0.20064,0.05852,0.209,2.2656,0.6608,2.36
2021-02-15 06:30:00,2.46624,0.7193200000000001,2.569,0.20064,0.05852,0.209,2.2656,0.6608,2.36,2.65824,0.77532,2.769,0.20064,0.05852,0.209,2.4576000000000002,0.7168,2.56
2021-02-15 07:00:00,2.63904,0.7697200000000001,2.749,0.20064,0.05852,0.209,2.4384,0.7112,2.54,2.8310400000000002,0.8257200000000001,2.949,0.20064,0.05852,0.209,2.6304,0.7672,2.74
2021-02-15 07:30:00,2.8416,0.8288000000000001,2.96,0.2016,0.058800000000000005,0.21,2.64,0.77,2.75,3.0144,0.8792000000000001,3.14,0.2016,0.058800000000000005,0.21,2.8128,0.8204,2.93
2021-02-15 08:00:00,3.04128,0.88704,3.168,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8416,0.8288000000000001,2.96,3.21408,0.93744,3.348,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0144,0.8792000000000001,3.14
2021-02-15 08:30:00,3.30096,0.9627800000000001,3.4385,0.20016,0.05838,0.20850000000000002,3.1008,0.9044000000000001,3.23,3.45456,1.00758,3.5985,0.20016,0.05838,0.20850000000000002,3.2544,0.9492,3.39
2021-02-15 09:00:00,3.35952,0.9798600000000001,3.4995,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1584,0.9212,3.29,3.48432,1.01626,3.6295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2832,0.9576,3.42
2021-02-15 09:30:00,3.51312,1.02466,3.6595,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.312,0.966,3.45,3.59952,1.04986,3.7495000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3984,0.9912000000000001,3.54
2021-02-15 10:00:00,3.53568,1.03124,3.683,0.19488000000000003,0.05684,0.203,3.3407999999999998,0.9744,3.48,3.61248,1.05364,3.763,0.19488000000000003,0.05684,0.203,3.4176,0.9968,3.56
2021-02-15 10:30:00,3.47088,1.01234,3.6155,0.19728,0.05754000000000001,0.20550000000000002,3.2736,0.9548000000000001,3.41,3.5188800000000002,1.02634,3.6654999999999998,0.19728,0.05754000000000001,0.20550000000000002,3.3216,0.9688,3.46
2021-02-15 11:00:00,3.53808,1.03194,3.6855,0.19728,0.05754000000000001,0.20550000000000002,3.3407999999999998,0.9744,3.48,3.5188800000000002,1.02634,3.6654999999999998,0.19728,0.05754000000000001,0.20550000000000002,3.3216,0.9688,3.46
2021-02-15 11:30:00,3.63456,1.06008,3.786,0.19776000000000002,0.05768,0.20600000000000002,3.4368,1.0024,3.58,3.66336,1.06848,3.816,0.19776000000000002,0.05768,0.20600000000000002,3.4656000000000002,1.0108,3.61
2021-02-15 12:00:00,3.5568,1.0374,3.705,0.1968,0.0574,0.20500000000000002,3.36,0.98,3.5,3.5664,1.0402,3.715,0.1968,0.0574,0.20500000000000002,3.3696,0.9828,3.51
2021-02-15 12:30:00,3.64896,1.0642800000000001,3.801,0.20256000000000002,0.05908000000000001,0.211,3.4464,1.0052,3.59,3.59136,1.04748,3.741,0.20256000000000002,0.05908000000000001,0.211,3.3888,0.9884000000000001,3.5300000000000002
2021-02-15 13:00:00,3.66864,1.07002,3.8215,0.20304000000000003,0.05922,0.21150000000000002,3.4656000000000002,1.0108,3.61,3.7454400000000003,1.09242,3.9015,0.20304000000000003,0.05922,0.21150000000000002,3.5423999999999998,1.0332,3.69
2021-02-15 13:30:00,3.3792,0.9856,3.52,0.2016,0.058800000000000005,0.21,3.1776,0.9268000000000001,3.31,3.408,0.994,3.55,0.2016,0.058800000000000005,0.21,3.2064,0.9352,3.34
2021-02-15 14:00:00,3.3216,0.9688,3.46,0.2016,0.058800000000000005,0.21,3.12,0.91,3.25,3.2640000000000002,0.9520000000000001,3.4,0.2016,0.058800000000000005,0.21,3.0624,0.8932,3.19
2021-02-15 14:30:00,3.09072,0.90146,3.2195,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8896,0.8428,3.01,3.10992,0.9070600000000001,3.2395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9088000000000003,0.8484,3.03
2021-02-15 15:00:00,3.11856,0.90958,3.2485,0.20016,0.05838,0.20850000000000002,2.9184,0.8512000000000001,3.04,3.02256,0.88158,3.1485,0.20016,0.05838,0.20850000000000002,2.8224,0.8232,2.94
2021-02-15 15:30:00,3.10944,0.9069200000000001,3.239,0.20064,0.05852,0.209,2.9088000000000003,0.8484,3.03,3.08064,0.8985200000000001,3.209,0.20064,0.05852,0.209,2.88,0.84,3.0
2021-02-15 16:00:00,3.13872,0.91546,3.2695,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9376,0.8568,3.06,3.11952,0.9098600000000001,3.2495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.9184,0.8512000000000001,3.04
2021-02-15 16:30:00,3.33168,0.97174,3.4705,0.20208,0.058940000000000006,0.21050000000000002,3.1296,0.9128000000000001,3.26,3.41808,0.99694,3.5605,0.20208,0.058940000000000006,0.21050000000000002,3.216,0.9380000000000001,3.35
2021-02-15 17:00:00,3.59952,1.04986,3.7495000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3984,0.9912000000000001,3.54,3.76272,1.09746,3.9195,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.5616,1.0388,3.71
2021-02-15 17:30:00,3.78336,1.10348,3.941,0.20256000000000002,0.05908000000000001,0.211,3.5808,1.0444,3.73,4.02336,1.17348,4.191,0.20256000000000002,0.05908000000000001,0.211,3.8208,1.1144,3.98
2021-02-15 18:00:00,3.98496,1.16228,4.151,0.20256000000000002,0.05908000000000001,0.211,3.7824,1.1032,3.94,4.28256,1.24908,4.461,0.20256000000000002,0.05908000000000001,0.211,4.08,1.19,4.25
2021-02-15 18:30:00,3.9264,1.1452,4.09,0.2016,0.058800000000000005,0.21,3.7248,1.0864,3.88,4.1952,1.2236,4.37,0.2016,0.058800000000000005,0.21,3.9936,1.1648,4.16
2021-02-15 19:00:00,3.78384,1.10362,3.9415,0.20304000000000003,0.05922,0.21150000000000002,3.5808,1.0444,3.73,3.97584,1.15962,4.1415,0.20304000000000003,0.05922,0.21150000000000002,3.7728,1.1004,3.93
2021-02-15 19:30:00,3.59184,1.04762,3.7415000000000003,0.20304000000000003,0.05922,0.21150000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.76464,1.09802,3.9215,0.20304000000000003,0.05922,0.21150000000000002,3.5616,1.0388,3.71
2021-02-15 20:00:00,3.40848,0.9941400000000001,3.5505,0.20208,0.058940000000000006,0.21050000000000002,3.2064,0.9352,3.34,3.56208,1.03894,3.7105,0.20208,0.058940000000000006,0.21050000000000002,3.36,0.98,3.5
2021-02-15 20:30:00,3.27504,0.9552200000000001,3.4115,0.20304000000000003,0.05922,0.21150000000000002,3.072,0.896,3.2,3.40944,0.9944200000000001,3.5515,0.20304000000000003,0.05922,0.21150000000000002,3.2064,0.9352,3.34
2021-02-15 21:00:00,3.15984,0.9216200000000001,3.2915,0.20304000000000003,0.05922,0.21150000000000002,2.9568000000000003,0.8624,3.08,3.28464,0.9580200000000001,3.4215,0.20304000000000003,0.05922,0.21150000000000002,3.0816,0.8988,3.21
2021-02-15 21:30:00,2.97744,0.8684200000000001,3.1015,0.20304000000000003,0.05922,0.21150000000000002,2.7744,0.8092,2.89,3.11184,0.9076200000000001,3.2415,0.20304000000000003,0.05922,0.21150000000000002,2.9088000000000003,0.8484,3.03
2021-02-15 22:00:00,2.82288,0.8233400000000001,2.9405,0.20208,0.058940000000000006,0.21050000000000002,2.6208,0.7644000000000001,2.73,2.95728,0.8625400000000001,3.0805,0.20208,0.058940000000000006,0.21050000000000002,2.7552,0.8036000000000001,2.87
2021-02-15 22:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.20304000000000003,0.05922,0.21150000000000002,2.4288,0.7084,2.5300000000000002,2.75664,0.8040200000000001,2.8715,0.20304000000000003,0.05922,0.21150000000000002,2.5536,0.7448,2.66
2021-02-15 23:00:00,2.41104,0.7032200000000001,2.5115,0.20304000000000003,0.05922,0.21150000000000002,2.208,0.644,2.3,2.52624,0.73682,2.6315,0.20304000000000003,0.05922,0.21150000000000002,2.3232,0.6776,2.42
2021-02-15 23:30:00,2.2464,0.6552,2.34,0.2016,0.058800000000000005,0.21,2.0448,0.5964,2.13,2.3616,0.6888000000000001,2.46,0.2016,0.058800000000000005,0.21,2.16,0.63,2.25
2021-02-16 00:00:00,2.15184,0.6276200000000001,2.2415,0.20304000000000003,0.05922,0.21150000000000002,1.9488,0.5684,2.03,2.24784,0.6556200000000001,2.3415,0.20304000000000003,0.05922,0.21150000000000002,2.0448,0.5964,2.13
2021-02-16 00:30:00,2.17104,0.63322,2.2615,0.20304000000000003,0.05922,0.21150000000000002,1.968,0.5740000000000001,2.05,2.27664,0.66402,2.3715,0.20304000000000003,0.05922,0.21150000000000002,2.0736,0.6048,2.16
2021-02-16 01:00:00,2.25744,0.65842,2.3515,0.20304000000000003,0.05922,0.21150000000000002,2.0544000000000002,0.5992000000000001,2.14,2.36304,0.68922,2.4615,0.20304000000000003,0.05922,0.21150000000000002,2.16,0.63,2.25
2021-02-16 01:30:00,2.20896,0.6442800000000001,2.301,0.20256000000000002,0.05908000000000001,0.211,2.0064,0.5852,2.09,2.33376,0.6806800000000001,2.431,0.20256000000000002,0.05908000000000001,0.211,2.1312,0.6216,2.22
2021-02-16 02:00:00,2.18976,0.63868,2.281,0.20256000000000002,0.05908000000000001,0.211,1.9872,0.5796,2.07,2.23776,0.65268,2.331,0.20256000000000002,0.05908000000000001,0.211,2.0352,0.5936,2.12
2021-02-16 02:30:00,2.15136,0.62748,2.241,0.20256000000000002,0.05908000000000001,0.211,1.9488,0.5684,2.03,2.18976,0.63868,2.281,0.20256000000000002,0.05908000000000001,0.211,1.9872,0.5796,2.07
2021-02-16 03:00:00,2.07312,0.6046600000000001,2.1595,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8719999999999999,0.546,1.9500000000000002,2.20752,0.6438600000000001,2.2995,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0064,0.5852,2.09
2021-02-16 03:30:00,2.03616,0.5938800000000001,2.121,0.20256000000000002,0.05908000000000001,0.211,1.8336000000000001,0.5348,1.9100000000000001,2.18016,0.63588,2.271,0.20256000000000002,0.05908000000000001,0.211,1.9776,0.5768,2.06
2021-02-16 04:00:00,2.01696,0.58828,2.101,0.20256000000000002,0.05908000000000001,0.211,1.8144,0.5292,1.8900000000000001,2.15136,0.62748,2.241,0.20256000000000002,0.05908000000000001,0.211,1.9488,0.5684,2.03
2021-02-16 04:30:00,2.03568,0.59374,2.1205,0.20208,0.058940000000000006,0.21050000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.17008,0.6329400000000001,2.2605,0.20208,0.058940000000000006,0.21050000000000002,1.968,0.5740000000000001,2.05
2021-02-16 05:00:00,2.03616,0.5938800000000001,2.121,0.20256000000000002,0.05908000000000001,0.211,1.8336000000000001,0.5348,1.9100000000000001,2.17056,0.6330800000000001,2.261,0.20256000000000002,0.05908000000000001,0.211,1.968,0.5740000000000001,2.05
2021-02-16 05:30:00,2.07456,0.6050800000000001,2.161,0.20256000000000002,0.05908000000000001,0.211,1.8719999999999999,0.546,1.9500000000000002,2.22816,0.64988,2.321,0.20256000000000002,0.05908000000000001,0.211,2.0256,0.5908,2.11
2021-02-16 06:00:00,2.16,0.63,2.25,0.2016,0.058800000000000005,0.21,1.9584000000000001,0.5712,2.04,2.304,0.672,2.4,0.2016,0.058800000000000005,0.21,2.1024,0.6132000000000001,2.19
2021-02-16 06:30:00,2.38128,0.69454,2.4805,0.20208,0.058940000000000006,0.21050000000000002,2.1792,0.6356,2.27,2.54448,0.74214,2.6505,0.20208,0.058940000000000006,0.21050000000000002,2.3424,0.6832,2.44
2021-02-16 07:00:00,2.51616,0.7338800000000001,2.621,0.20256000000000002,0.05908000000000001,0.211,2.3136,0.6748000000000001,2.41,2.68896,0.7842800000000001,2.801,0.20256000000000002,0.05908000000000001,0.211,2.4864,0.7252000000000001,2.59
2021-02-16 07:30:00,2.78016,0.81088,2.896,0.19776000000000002,0.05768,0.20600000000000002,2.5824,0.7532,2.69,2.87616,0.8388800000000001,2.996,0.19776000000000002,0.05768,0.20600000000000002,2.6784,0.7812,2.79
2021-02-16 08:00:00,2.92944,0.8544200000000001,3.0515,0.19344000000000003,0.056420000000000005,0.2015,2.7359999999999998,0.798,2.85,2.99664,0.87402,3.1215,0.19344000000000003,0.056420000000000005,0.2015,2.8032,0.8176,2.92
2021-02-16 08:30:00,3.07632,0.8972600000000001,3.2045,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.88,0.84,3.0,3.2107200000000002,0.9364600000000001,3.3445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.0144,0.8792000000000001,3.14
2021-02-16 09:00:00,3.25104,0.9482200000000001,3.3865,0.19824000000000003,0.05782,0.20650000000000002,3.0528,0.8904000000000001,3.18,3.28944,0.95942,3.4265,0.19824000000000003,0.05782,0.20650000000000002,3.0912,0.9016000000000001,3.22
2021-02-16 09:30:00,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.00288,0.00084,0.003,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.00288,0.00084,0.003
2021-02-16 10:00:00,3.28944,0.95942,3.4265,0.19824000000000003,0.05782,0.20650000000000002,3.0912,0.9016000000000001,3.22,3.35664,0.9790200000000001,3.4965,0.19824000000000003,0.05782,0.20650000000000002,3.1584,0.9212,3.29
2021-02-16 10:30:00,3.32688,0.9703400000000001,3.4655,0.19728,0.05754000000000001,0.20550000000000002,3.1296,0.9128000000000001,3.26,3.39408,0.98994,3.5355,0.19728,0.05754000000000001,0.20550000000000002,3.1968,0.9324,3.33
2021-02-16 11:00:00,3.31824,0.9678200000000001,3.4565,0.19824000000000003,0.05782,0.20650000000000002,3.12,0.91,3.25,3.35664,0.9790200000000001,3.4965,0.19824000000000003,0.05782,0.20650000000000002,3.1584,0.9212,3.29
2021-02-16 11:30:00,3.3350400000000002,0.97272,3.474,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1392,0.9156000000000001,3.27,3.31584,0.9671200000000001,3.454,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.12,0.91,3.25
2021-02-16 12:00:00,3.5491200000000003,1.03516,3.697,0.19872,0.057960000000000005,0.20700000000000002,3.3504,0.9772000000000001,3.49,3.31872,0.96796,3.457,0.19872,0.057960000000000005,0.20700000000000002,3.12,0.91,3.25
2021-02-16 12:30:00,3.46128,1.00954,3.6055,0.19728,0.05754000000000001,0.20550000000000002,3.2640000000000002,0.9520000000000001,3.4,3.25968,0.95074,3.3955,0.19728,0.05754000000000001,0.20550000000000002,3.0624,0.8932,3.19
2021-02-16 13:00:00,3.32784,0.97062,3.4665,0.19824000000000003,0.05782,0.20650000000000002,3.1296,0.9128000000000001,3.26,3.20304,0.93422,3.3365,0.19824000000000003,0.05782,0.20650000000000002,3.0048,0.8764000000000001,3.13
2021-02-16 13:30:00,3.3652800000000003,0.9815400000000001,3.5055,0.19728,0.05754000000000001,0.20550000000000002,3.168,0.924,3.3,3.29808,0.9619400000000001,3.4355,0.19728,0.05754000000000001,0.20550000000000002,3.1008,0.9044000000000001,3.23
2021-02-16 14:00:00,3.34704,0.9762200000000001,3.4865,0.19824000000000003,0.05782,0.20650000000000002,3.1488,0.9184,3.2800000000000002,3.35664,0.9790200000000001,3.4965,0.19824000000000003,0.05782,0.20650000000000002,3.1584,0.9212,3.29
2021-02-16 14:30:00,3.32592,0.97006,3.4645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.1296,0.9128000000000001,3.26,3.36432,0.9812600000000001,3.5045,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.168,0.924,3.3
2021-02-16 15:00:00,3.26928,0.95354,3.4055,0.19728,0.05754000000000001,0.20550000000000002,3.072,0.896,3.2,3.29808,0.9619400000000001,3.4355,0.19728,0.05754000000000001,0.20550000000000002,3.1008,0.9044000000000001,3.23
2021-02-16 15:30:00,3.2880000000000003,0.9590000000000001,3.425,0.1968,0.0574,0.20500000000000002,3.0912,0.9016000000000001,3.22,3.3456,0.9758,3.485,0.1968,0.0574,0.20500000000000002,3.1488,0.9184,3.2800000000000002
2021-02-16 16:00:00,3.17232,0.9252600000000001,3.3045,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.976,0.868,3.1,3.15312,0.91966,3.2845,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9568000000000003,0.8624,3.08
2021-02-16 16:30:00,3.29664,0.96152,3.434,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1008,0.9044000000000001,3.23,3.35424,0.9783200000000001,3.4939999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1584,0.9212,3.29
2021-02-16 17:00:00,3.45264,1.00702,3.5965,0.19824000000000003,0.05782,0.20650000000000002,3.2544,0.9492,3.39,3.59664,1.04902,3.7465,0.19824000000000003,0.05782,0.20650000000000002,3.3984,0.9912000000000001,3.54
2021-02-16 17:30:00,3.70128,1.07954,3.8555,0.19728,0.05754000000000001,0.20550000000000002,3.504,1.022,3.65,3.86448,1.12714,4.0255,0.19728,0.05754000000000001,0.20550000000000002,3.6672000000000002,1.0696,3.8200000000000003
2021-02-16 18:00:00,3.91344,1.14142,4.0765,0.19824000000000003,0.05782,0.20650000000000002,3.7152000000000003,1.0836000000000001,3.87,4.19184,1.22262,4.3665,0.19824000000000003,0.05782,0.20650000000000002,3.9936,1.1648,4.16
2021-02-16 18:30:00,3.86448,1.12714,4.0255,0.19728,0.05754000000000001,0.20550000000000002,3.6672000000000002,1.0696,3.8200000000000003,4.15248,1.21114,4.3255,0.19728,0.05754000000000001,0.20550000000000002,3.9552,1.1536,4.12
2021-02-16 19:00:00,3.69264,1.07702,3.8465,0.19824000000000003,0.05782,0.20650000000000002,3.4944,1.0192,3.64,3.98064,1.16102,4.1465,0.19824000000000003,0.05782,0.20650000000000002,3.7824,1.1032,3.94
2021-02-16 19:30:00,3.5304,1.0297,3.6775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3312,0.9716,3.47,3.7704,1.0997,3.9275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.5712,1.0416,3.7199999999999998
2021-02-16 20:00:00,3.3648,0.9814,3.505,0.1968,0.0574,0.20500000000000002,3.168,0.924,3.3,3.5472,1.0346,3.6950000000000003,0.1968,0.0574,0.20500000000000002,3.3504,0.9772000000000001,3.49
2021-02-16 20:30:00,3.2702400000000003,0.9538200000000001,3.4065,0.19824000000000003,0.05782,0.20650000000000002,3.072,0.896,3.2,3.45264,1.00702,3.5965,0.19824000000000003,0.05782,0.20650000000000002,3.2544,0.9492,3.39
2021-02-16 21:00:00,3.0984,0.9037000000000001,3.2275,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8992,0.8456,3.02,3.2616,0.9513,3.3975,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0624,0.8932,3.19
2021-02-16 21:30:00,2.94288,0.8583400000000001,3.0655,0.19728,0.05754000000000001,0.20550000000000002,2.7456,0.8008000000000001,2.86,3.06768,0.8947400000000001,3.1955,0.19728,0.05754000000000001,0.20550000000000002,2.8704,0.8372,2.99
2021-02-16 22:00:00,2.78112,0.8111600000000001,2.8970000000000002,0.19872,0.057960000000000005,0.20700000000000002,2.5824,0.7532,2.69,2.91552,0.8503600000000001,3.037,0.19872,0.057960000000000005,0.20700000000000002,2.7168,0.7924,2.83
2021-02-16 22:30:00,2.6088,0.7609,2.7175000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.4096,0.7028,2.51,2.724,0.7945,2.8375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.5248,0.7364,2.63
2021-02-16 23:00:00,2.38704,0.6962200000000001,2.4865,0.19824000000000003,0.05782,0.20650000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.5118400000000003,0.73262,2.6165000000000003,0.19824000000000003,0.05782,0.20650000000000002,2.3136,0.6748000000000001,2.41
2021-02-16 23:30:00,2.19504,0.64022,2.2865,0.19824000000000003,0.05782,0.20650000000000002,1.9968,0.5824,2.08,2.31984,0.6766200000000001,2.4165,0.19824000000000003,0.05782,0.20650000000000002,2.1216,0.6188,2.21
2021-02-17 00:00:00,2.06208,0.6014400000000001,2.148,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8624,0.5432,1.94,2.18688,0.6378400000000001,2.278,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9872,0.5796,2.07
2021-02-17 00:30:00,2.0808,0.6069,2.1675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8816000000000002,0.5488000000000001,1.96,2.2056,0.6433,2.2975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.0064,0.5852,2.09
2021-02-17 01:00:00,2.1672000000000002,0.6321,2.2575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.968,0.5740000000000001,2.05,2.3016,0.6713,2.3975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1024,0.6132000000000001,2.19
2021-02-17 01:30:00,2.21472,0.6459600000000001,2.307,0.19872,0.057960000000000005,0.20700000000000002,2.016,0.588,2.1,2.3395200000000003,0.6823600000000001,2.437,0.19872,0.057960000000000005,0.20700000000000002,2.1408,0.6244000000000001,2.23
2021-02-17 02:00:00,2.14992,0.6270600000000001,2.2395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9488,0.5684,2.03,2.26512,0.66066,2.3595,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.064,0.602,2.15
2021-02-17 02:30:00,2.11104,0.61572,2.199,0.20064,0.05852,0.209,1.9104,0.5572,1.99,2.23584,0.65212,2.329,0.20064,0.05852,0.209,2.0352,0.5936,2.12
2021-02-17 03:00:00,2.07408,0.60494,2.1605,0.20208,0.058940000000000006,0.21050000000000002,1.8719999999999999,0.546,1.9500000000000002,2.19888,0.64134,2.2905,0.20208,0.058940000000000006,0.21050000000000002,1.9968,0.5824,2.08
2021-02-17 03:30:00,2.07312,0.6046600000000001,2.1595,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8719999999999999,0.546,1.9500000000000002,2.17872,0.63546,2.2695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9776,0.5768,2.06
2021-02-17 04:00:00,1.9488,0.5684,2.03,0.2016,0.058800000000000005,0.21,1.7472,0.5096,1.82,2.0352,0.5936,2.12,0.2016,0.058800000000000005,0.21,1.8336000000000001,0.5348,1.9100000000000001
2021-02-17 04:30:00,1.9104,0.5572,1.99,0.2016,0.058800000000000005,0.21,1.7088,0.4984,1.78,2.0256,0.5908,2.11,0.2016,0.058800000000000005,0.21,1.824,0.532,1.9
2021-02-17 05:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.20256000000000002,0.05908000000000001,0.211,1.6992,0.49560000000000004,1.77,2.05536,0.59948,2.141,0.20256000000000002,0.05908000000000001,0.211,1.8528,0.5404,1.9300000000000002
2021-02-17 05:30:00,1.9761600000000001,0.57638,2.0585,0.20016,0.05838,0.20850000000000002,1.776,0.518,1.85,2.12016,0.61838,2.2085,0.20016,0.05838,0.20850000000000002,1.92,0.56,2.0
2021-02-17 06:00:00,2.00784,0.58562,2.0915,0.20304000000000003,0.05922,0.21150000000000002,1.8048000000000002,0.5264,1.88,2.17104,0.63322,2.2615,0.20304000000000003,0.05922,0.21150000000000002,1.968,0.5740000000000001,2.05
2021-02-17 06:30:00,2.2752,0.6636000000000001,2.37,0.2016,0.058800000000000005,0.21,2.0736,0.6048,2.16,2.448,0.714,2.55,0.2016,0.058800000000000005,0.21,2.2464,0.6552,2.34
2021-02-17 07:00:00,2.44704,0.71372,2.549,0.20064,0.05852,0.209,2.2464,0.6552,2.34,2.61984,0.76412,2.729,0.20064,0.05852,0.209,2.4192,0.7056,2.52
2021-02-17 07:30:00,2.73216,0.79688,2.846,0.19776000000000002,0.05768,0.20600000000000002,2.5343999999999998,0.7392000000000001,2.64,2.92416,0.8528800000000001,3.046,0.19776000000000002,0.05768,0.20600000000000002,2.7264,0.7952,2.84
2021-02-17 08:00:00,2.916,0.8505,3.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7168,0.7924,2.83,3.0792,0.8981,3.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.88,0.84,3.0
2021-02-17 08:30:00,3.04848,0.88914,3.1755,0.19728,0.05754000000000001,0.20550000000000002,2.8512,0.8316,2.9699999999999998,3.16368,0.9227400000000001,3.2955,0.19728,0.05754000000000001,0.20550000000000002,2.9664,0.8652000000000001,3.09
2021-02-17 09:00:00,3.14496,0.9172800000000001,3.276,0.19776000000000002,0.05768,0.20600000000000002,2.9472,0.8596,3.07,3.24096,0.9452800000000001,3.376,0.19776000000000002,0.05768,0.20600000000000002,3.0432,0.8876000000000001,3.17
2021-02-17 09:30:00,3.27072,0.95396,3.407,0.19872,0.057960000000000005,0.20700000000000002,3.072,0.896,3.2,3.28032,0.95676,3.417,0.19872,0.057960000000000005,0.20700000000000002,3.0816,0.8988,3.21
2021-02-17 10:00:00,3.1752,0.9261,3.3075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.976,0.868,3.1,3.1368,0.9149,3.2675,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9376,0.8568,3.06
2021-02-17 10:30:00,3.20304,0.93422,3.3365,0.19824000000000003,0.05782,0.20650000000000002,3.0048,0.8764000000000001,3.13,3.20304,0.93422,3.3365,0.19824000000000003,0.05782,0.20650000000000002,3.0048,0.8764000000000001,3.13
2021-02-17 11:00:00,3.18336,0.9284800000000001,3.316,0.19776000000000002,0.05768,0.20600000000000002,2.9856,0.8708,3.11,3.08736,0.9004800000000001,3.216,0.19776000000000002,0.05768,0.20600000000000002,2.8896,0.8428,3.01
2021-02-17 11:30:00,3.18432,0.92876,3.317,0.19872,0.057960000000000005,0.20700000000000002,2.9856,0.8708,3.11,3.14592,0.91756,3.277,0.19872,0.057960000000000005,0.20700000000000002,2.9472,0.8596,3.07
2021-02-17 12:00:00,3.21264,0.9370200000000001,3.3465,0.19824000000000003,0.05782,0.20650000000000002,3.0144,0.8792000000000001,3.14,3.14544,0.9174200000000001,3.2765,0.19824000000000003,0.05782,0.20650000000000002,2.9472,0.8596,3.07
2021-02-17 12:30:00,3.22128,0.93954,3.3555,0.19728,0.05754000000000001,0.20550000000000002,3.024,0.882,3.15,3.18288,0.92834,3.3155,0.19728,0.05754000000000001,0.20550000000000002,2.9856,0.8708,3.11
2021-02-17 13:00:00,3.32016,0.9683800000000001,3.4585,0.20016,0.05838,0.20850000000000002,3.12,0.91,3.25,3.25296,0.9487800000000001,3.3885,0.20016,0.05838,0.20850000000000002,3.0528,0.8904000000000001,3.18
2021-02-17 13:30:00,3.18384,0.9286200000000001,3.3165,0.19824000000000003,0.05782,0.20650000000000002,2.9856,0.8708,3.11,3.09744,0.9034200000000001,3.2265,0.19824000000000003,0.05782,0.20650000000000002,2.8992,0.8456,3.02
2021-02-17 14:00:00,3.12576,0.91168,3.2560000000000002,0.19776000000000002,0.05768,0.20600000000000002,2.928,0.854,3.05,2.9913600000000002,0.87248,3.116,0.19776000000000002,0.05768,0.20600000000000002,2.7936,0.8148000000000001,2.91
2021-02-17 14:30:00,3.04992,0.88956,3.177,0.19872,0.057960000000000005,0.20700000000000002,2.8512,0.8316,2.9699999999999998,2.95392,0.8615600000000001,3.077,0.19872,0.057960000000000005,0.20700000000000002,2.7552,0.8036000000000001,2.87
2021-02-17 15:00:00,3.15552,0.9203600000000001,3.287,0.19872,0.057960000000000005,0.20700000000000002,2.9568000000000003,0.8624,3.08,3.15552,0.9203600000000001,3.287,0.19872,0.057960000000000005,0.20700000000000002,2.9568000000000003,0.8624,3.08
2021-02-17 15:30:00,3.25152,0.9483600000000001,3.387,0.19872,0.057960000000000005,0.20700000000000002,3.0528,0.8904000000000001,3.18,3.30912,0.9651600000000001,3.447,0.19872,0.057960000000000005,0.20700000000000002,3.1104,0.9072,3.24
2021-02-17 16:00:00,3.24048,0.9451400000000001,3.3755,0.19728,0.05754000000000001,0.20550000000000002,3.0432,0.8876000000000001,3.17,3.30768,0.96474,3.4455,0.19728,0.05754000000000001,0.20550000000000002,3.1104,0.9072,3.24
2021-02-17 16:30:00,3.38736,0.9879800000000001,3.5285,0.20016,0.05838,0.20850000000000002,3.1872,0.9296000000000001,3.32,3.50256,1.02158,3.6485000000000003,0.20016,0.05838,0.20850000000000002,3.3024,0.9632000000000001,3.44
2021-02-17 17:00:00,3.5601599999999998,1.03838,3.7085,0.20016,0.05838,0.20850000000000002,3.36,0.98,3.5,3.69456,1.07758,3.8485,0.20016,0.05838,0.20850000000000002,3.4944,1.0192,3.64
2021-02-17 17:30:00,3.80976,1.11118,3.9685,0.20016,0.05838,0.20850000000000002,3.6096,1.0528,3.76,3.95376,1.15318,4.1185,0.20016,0.05838,0.20850000000000002,3.7536,1.0948,3.91
2021-02-17 18:00:00,3.9043200000000002,1.13876,4.067,0.19872,0.057960000000000005,0.20700000000000002,3.7056,1.0808,3.86,4.17312,1.21716,4.347,0.19872,0.057960000000000005,0.20700000000000002,3.9744,1.1592,4.14
2021-02-17 18:30:00,3.876,1.1305,4.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.6768,1.0724,3.83,4.0392,1.1781,4.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.84,1.12,4.0
2021-02-17 19:00:00,3.7507200000000003,1.09396,3.907,0.19872,0.057960000000000005,0.20700000000000002,3.552,1.036,3.7,3.92352,1.14436,4.087,0.19872,0.057960000000000005,0.20700000000000002,3.7248,1.0864,3.88
2021-02-17 19:30:00,3.56832,1.04076,3.717,0.19872,0.057960000000000005,0.20700000000000002,3.3696,0.9828,3.51,3.73152,1.08836,3.887,0.19872,0.057960000000000005,0.20700000000000002,3.5328,1.0304,3.68
2021-02-17 20:00:00,3.33984,0.9741200000000001,3.479,0.20064,0.05852,0.209,3.1392,0.9156000000000001,3.27,3.51264,1.02452,3.659,0.20064,0.05852,0.209,3.312,0.966,3.45
2021-02-17 20:30:00,3.24144,0.94542,3.3765,0.19824000000000003,0.05782,0.20650000000000002,3.0432,0.8876000000000001,3.17,3.39504,0.9902200000000001,3.5365,0.19824000000000003,0.05782,0.20650000000000002,3.1968,0.9324,3.33
2021-02-17 21:00:00,3.05088,0.8898400000000001,3.178,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8512,0.8316,2.9699999999999998,3.20448,0.93464,3.338,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0048,0.8764000000000001,3.13
2021-02-17 21:30:00,2.95344,0.8614200000000001,3.0765,0.19824000000000003,0.05782,0.20650000000000002,2.7552,0.8036000000000001,2.87,3.06864,0.89502,3.1965,0.19824000000000003,0.05782,0.20650000000000002,2.8704,0.8372,2.99
2021-02-17 22:00:00,2.76288,0.8058400000000001,2.878,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5632,0.7476,2.67,2.86848,0.83664,2.988,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-02-17 22:30:00,2.59728,0.7575400000000001,2.7055,0.19728,0.05754000000000001,0.20550000000000002,2.4,0.7000000000000001,2.5,2.69328,0.78554,2.8055,0.19728,0.05754000000000001,0.20550000000000002,2.496,0.728,2.6
2021-02-17 23:00:00,2.39808,0.6994400000000001,2.498,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1984,0.6412,2.29,2.49408,0.7274400000000001,2.598,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2944,0.6692,2.39
2021-02-17 23:30:00,2.13744,0.6234200000000001,2.2265,0.19824000000000003,0.05782,0.20650000000000002,1.9392,0.5656,2.02,2.22384,0.6486200000000001,2.3165,0.19824000000000003,0.05782,0.20650000000000002,2.0256,0.5908,2.11
2021-02-18 00:00:00,1.95792,0.57106,2.0395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.7568000000000001,0.5124000000000001,1.83,2.04432,0.59626,2.1295,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8432,0.5376000000000001,1.92
2021-02-18 00:30:00,1.9584000000000001,0.5712,2.04,0.2016,0.058800000000000005,0.21,1.7568000000000001,0.5124000000000001,1.83,2.0448,0.5964,2.13,0.2016,0.058800000000000005,0.21,1.8432,0.5376000000000001,1.92
2021-02-18 01:00:00,2.11056,0.61558,2.1985,0.20016,0.05838,0.20850000000000002,1.9104,0.5572,1.99,2.16816,0.63238,2.2585,0.20016,0.05838,0.20850000000000002,1.968,0.5740000000000001,2.05
2021-02-18 01:30:00,2.09232,0.61026,2.1795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8912,0.5516,1.97,2.15952,0.6298600000000001,2.2495,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9584000000000001,0.5712,2.04
2021-02-18 02:00:00,2.02608,0.59094,2.1105,0.20208,0.058940000000000006,0.21050000000000002,1.824,0.532,1.9,2.11248,0.61614,2.2005,0.20208,0.058940000000000006,0.21050000000000002,1.9104,0.5572,1.99
2021-02-18 02:30:00,2.0064,0.5852,2.09,0.2016,0.058800000000000005,0.21,1.8048000000000002,0.5264,1.88,2.0736,0.6048,2.16,0.2016,0.058800000000000005,0.21,1.8719999999999999,0.546,1.9500000000000002
2021-02-18 03:00:00,1.93776,0.56518,2.0185,0.20016,0.05838,0.20850000000000002,1.7376,0.5068,1.81,2.03376,0.59318,2.1185,0.20016,0.05838,0.20850000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-18 03:30:00,1.86288,0.54334,1.9405000000000001,0.20208,0.058940000000000006,0.21050000000000002,1.6608,0.4844,1.73,1.96848,0.5741400000000001,2.0505,0.20208,0.058940000000000006,0.21050000000000002,1.7664,0.5152,1.8399999999999999
2021-02-18 04:00:00,1.8633600000000001,0.5434800000000001,1.941,0.20256000000000002,0.05908000000000001,0.211,1.6608,0.4844,1.73,1.96896,0.57428,2.051,0.20256000000000002,0.05908000000000001,0.211,1.7664,0.5152,1.8399999999999999
2021-02-18 04:30:00,1.8624,0.5432,1.94,0.2016,0.058800000000000005,0.21,1.6608,0.4844,1.73,1.968,0.5740000000000001,2.05,0.2016,0.058800000000000005,0.21,1.7664,0.5152,1.8399999999999999
2021-02-18 05:00:00,1.84224,0.53732,1.919,0.20064,0.05852,0.209,1.6416,0.4788,1.71,1.9478400000000002,0.5681200000000001,2.029,0.20064,0.05852,0.209,1.7472,0.5096,1.82
2021-02-18 05:30:00,1.87296,0.5462800000000001,1.951,0.20256000000000002,0.05908000000000001,0.211,1.6703999999999999,0.4872,1.74,1.97856,0.57708,2.061,0.20256000000000002,0.05908000000000001,0.211,1.776,0.518,1.85
2021-02-18 06:00:00,1.9776,0.5768,2.06,0.2016,0.058800000000000005,0.21,1.776,0.518,1.85,2.1216,0.6188,2.21,0.2016,0.058800000000000005,0.21,1.92,0.56,2.0
2021-02-18 06:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.20208,0.058940000000000006,0.21050000000000002,2.0544000000000002,0.5992000000000001,2.14,2.4100800000000002,0.70294,2.5105,0.20208,0.058940000000000006,0.21050000000000002,2.208,0.644,2.3
2021-02-18 07:00:00,2.5108800000000002,0.7323400000000001,2.6155,0.19728,0.05754000000000001,0.20550000000000002,2.3136,0.6748000000000001,2.41,2.69328,0.78554,2.8055,0.19728,0.05754000000000001,0.20550000000000002,2.496,0.728,2.6
2021-02-18 07:30:00,2.77056,0.80808,2.886,0.19776000000000002,0.05768,0.20600000000000002,2.5728,0.7504000000000001,2.68,2.89536,0.8444800000000001,3.016,0.19776000000000002,0.05768,0.20600000000000002,2.6976,0.7868,2.81
2021-02-18 08:00:00,2.9232,0.8526,3.045,0.1968,0.0574,0.20500000000000002,2.7264,0.7952,2.84,3.0864,0.9002,3.215,0.1968,0.0574,0.20500000000000002,2.8896,0.8428,3.01
2021-02-18 08:30:00,3.03936,0.88648,3.166,0.19776000000000002,0.05768,0.20600000000000002,2.8416,0.8288000000000001,2.96,3.29856,0.96208,3.436,0.19776000000000002,0.05768,0.20600000000000002,3.1008,0.9044000000000001,3.23
2021-02-18 09:00:00,3.16368,0.9227400000000001,3.2955,0.19728,0.05754000000000001,0.20550000000000002,2.9664,0.8652000000000001,3.09,3.43248,1.00114,3.5755,0.19728,0.05754000000000001,0.20550000000000002,3.2352,0.9436,3.37
2021-02-18 09:30:00,3.30864,0.9650200000000001,3.4465,0.19824000000000003,0.05782,0.20650000000000002,3.1104,0.9072,3.24,3.56784,1.04062,3.7165,0.19824000000000003,0.05782,0.20650000000000002,3.3696,0.9828,3.51
2021-02-18 10:00:00,3.29664,0.96152,3.434,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1008,0.9044000000000001,3.23,3.5366400000000002,1.03152,3.684,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3407999999999998,0.9744,3.48
2021-02-18 10:30:00,3.38544,0.9874200000000001,3.5265,0.19824000000000003,0.05782,0.20650000000000002,3.1872,0.9296000000000001,3.32,3.51024,1.02382,3.6565000000000003,0.19824000000000003,0.05782,0.20650000000000002,3.312,0.966,3.45
2021-02-18 11:00:00,3.35472,0.9784600000000001,3.4945,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.1584,0.9212,3.29,3.37392,0.98406,3.5145,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.1776,0.9268000000000001,3.31
2021-02-18 11:30:00,3.4128,0.9954000000000001,3.555,0.1968,0.0574,0.20500000000000002,3.216,0.9380000000000001,3.35,3.432,1.001,3.575,0.1968,0.0574,0.20500000000000002,3.2352,0.9436,3.37
2021-02-18 12:00:00,3.39264,0.9895200000000001,3.534,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1968,0.9324,3.33,3.37344,0.9839200000000001,3.5140000000000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1776,0.9268000000000001,3.31
2021-02-18 12:30:00,3.30768,0.96474,3.4455,0.19728,0.05754000000000001,0.20550000000000002,3.1104,0.9072,3.24,3.25008,0.9479400000000001,3.3855,0.19728,0.05754000000000001,0.20550000000000002,3.0528,0.8904000000000001,3.18
2021-02-18 13:00:00,3.23856,0.9445800000000001,3.3735,0.19536,0.05698,0.20350000000000001,3.0432,0.8876000000000001,3.17,3.06576,0.8941800000000001,3.1935000000000002,0.19536,0.05698,0.20350000000000001,2.8704,0.8372,2.99
2021-02-18 13:30:00,3.22176,0.9396800000000001,3.356,0.19776000000000002,0.05768,0.20600000000000002,3.024,0.882,3.15,3.10656,0.9060800000000001,3.236,0.19776000000000002,0.05768,0.20600000000000002,2.9088000000000003,0.8484,3.03
2021-02-18 14:00:00,3.1156800000000002,0.9087400000000001,3.2455,0.19728,0.05754000000000001,0.20550000000000002,2.9184,0.8512000000000001,3.04,2.97168,0.8667400000000001,3.0955,0.19728,0.05754000000000001,0.20550000000000002,2.7744,0.8092,2.89
2021-02-18 14:30:00,3.11376,0.9081800000000001,3.2435,0.19536,0.05698,0.20350000000000001,2.9184,0.8512000000000001,3.04,2.9985600000000003,0.87458,3.1235,0.19536,0.05698,0.20350000000000001,2.8032,0.8176,2.92
2021-02-18 15:00:00,3.04848,0.88914,3.1755,0.19728,0.05754000000000001,0.20550000000000002,2.8512,0.8316,2.9699999999999998,2.92368,0.85274,3.0455,0.19728,0.05754000000000001,0.20550000000000002,2.7264,0.7952,2.84
2021-02-18 15:30:00,3.11424,0.9083200000000001,3.2439999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.9184,0.8512000000000001,3.04,2.96064,0.8635200000000001,3.084,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.7648,0.8064,2.88
2021-02-18 16:00:00,3.096,0.903,3.225,0.1968,0.0574,0.20500000000000002,2.8992,0.8456,3.02,3.0384,0.8862,3.165,0.1968,0.0574,0.20500000000000002,2.8416,0.8288000000000001,2.96
2021-02-18 16:30:00,3.2592,0.9506,3.395,0.1968,0.0574,0.20500000000000002,3.0624,0.8932,3.19,3.336,0.973,3.475,0.1968,0.0574,0.20500000000000002,3.1392,0.9156000000000001,3.27
2021-02-18 17:00:00,3.5016,1.0213,3.6475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3024,0.9632000000000001,3.44,3.7128,1.0829,3.8675,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.5136000000000003,1.0248,3.66
2021-02-18 17:30:00,3.70416,1.08038,3.8585000000000003,0.20016,0.05838,0.20850000000000002,3.504,1.022,3.65,3.95376,1.15318,4.1185,0.20016,0.05838,0.20850000000000002,3.7536,1.0948,3.91
2021-02-18 18:00:00,3.88608,1.13344,4.048,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6864,1.0752,3.84,4.16448,1.21464,4.338,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.9648,1.1564,4.13
2021-02-18 18:30:00,3.9052800000000003,1.13904,4.068,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.7056,1.0808,3.86,4.18368,1.22024,4.358,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.984,1.162,4.15
2021-02-18 19:00:00,3.7704,1.0997,3.9275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.5712,1.0416,3.7199999999999998,4.0488,1.1809,4.2175,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.8496,1.1228,4.01
2021-02-18 19:30:00,3.59808,1.04944,3.748,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3984,0.9912000000000001,3.54,3.86688,1.12784,4.028,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6672000000000002,1.0696,3.8200000000000003
