Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-18 20:00:00,3.3768000000000002,0.9849,3.5175,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1776,0.9268000000000001,3.31,3.588,1.0465,3.7375,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-02-18 20:30:00,3.252,0.9485,3.3875,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0528,0.8904000000000001,3.18,3.4344,1.0017,3.5775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.2352,0.9436,3.37
2021-02-18 21:00:00,3.07968,0.89824,3.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.88,0.84,3.0,3.28128,0.9570400000000001,3.418,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0816,0.8988,3.21
2021-02-18 21:30:00,2.9064,0.8477,3.0275,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,3.108,0.9065000000000001,3.2375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9088000000000003,0.8484,3.03
2021-02-18 22:00:00,2.72544,0.7949200000000001,2.839,0.20064,0.05852,0.209,2.5248,0.7364,2.63,2.90784,0.8481200000000001,3.029,0.20064,0.05852,0.209,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-18 22:30:00,2.57088,0.7498400000000001,2.678,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3712,0.6916,2.47,2.72448,0.79464,2.838,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5248,0.7364,2.63
2021-02-18 23:00:00,2.35872,0.68796,2.457,0.19872,0.057960000000000005,0.20700000000000002,2.16,0.63,2.25,2.4931200000000002,0.72716,2.597,0.19872,0.057960000000000005,0.20700000000000002,2.2944,0.6692,2.39
2021-02-18 23:30:00,2.19792,0.6410600000000001,2.2895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9968,0.5824,2.08,2.35152,0.68586,2.4495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1504,0.6272,2.24
2021-02-19 00:00:00,2.05296,0.5987800000000001,2.1385,0.20016,0.05838,0.20850000000000002,1.8528,0.5404,1.9300000000000002,2.21616,0.6463800000000001,2.3085,0.20016,0.05838,0.20850000000000002,2.016,0.588,2.1
2021-02-19 00:30:00,2.08272,0.60746,2.1695,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8816000000000002,0.5488000000000001,1.96,2.23632,0.6522600000000001,2.3295,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0352,0.5936,2.12
2021-02-19 01:00:00,2.14848,0.6266400000000001,2.238,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9488,0.5684,2.03,2.30208,0.67144,2.398,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1024,0.6132000000000001,2.19
2021-02-19 01:30:00,2.112,0.616,2.2,0.2016,0.058800000000000005,0.21,1.9104,0.5572,1.99,2.2560000000000002,0.658,2.35,0.2016,0.058800000000000005,0.21,2.0544000000000002,0.5992000000000001,2.14
2021-02-19 02:00:00,2.06256,0.60158,2.1485,0.20016,0.05838,0.20850000000000002,1.8624,0.5432,1.94,2.20656,0.64358,2.2984999999999998,0.20016,0.05838,0.20850000000000002,2.0064,0.5852,2.09
2021-02-19 02:30:00,2.06304,0.60172,2.149,0.20064,0.05852,0.209,1.8624,0.5432,1.94,2.20704,0.6437200000000001,2.299,0.20064,0.05852,0.209,2.0064,0.5852,2.09
2021-02-19 03:00:00,2.0721600000000002,0.60438,2.1585,0.20016,0.05838,0.20850000000000002,1.8719999999999999,0.546,1.9500000000000002,2.22576,0.6491800000000001,2.3185000000000002,0.20016,0.05838,0.20850000000000002,2.0256,0.5908,2.11
2021-02-19 03:30:00,2.064,0.602,2.15,0.2016,0.058800000000000005,0.21,1.8624,0.5432,1.94,2.1984,0.6412,2.29,0.2016,0.058800000000000005,0.21,1.9968,0.5824,2.08
2021-02-19 04:00:00,2.052,0.5985,2.1375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8528,0.5404,1.9300000000000002,2.1768,0.6349,2.2675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9776,0.5768,2.06
2021-02-19 04:30:00,2.05488,0.5993400000000001,2.1405,0.20208,0.058940000000000006,0.21050000000000002,1.8528,0.5404,1.9300000000000002,2.18928,0.6385400000000001,2.2805,0.20208,0.058940000000000006,0.21050000000000002,1.9872,0.5796,2.07
2021-02-19 05:00:00,2.05392,0.59906,2.1395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8528,0.5404,1.9300000000000002,2.18832,0.63826,2.2795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9872,0.5796,2.07
2021-02-19 05:30:00,2.07168,0.60424,2.158,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8719999999999999,0.546,1.9500000000000002,2.2444800000000003,0.65464,2.338,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0448,0.5964,2.13
2021-02-19 06:00:00,2.17536,0.63448,2.266,0.19776000000000002,0.05768,0.20600000000000002,1.9776,0.5768,2.06,2.34816,0.68488,2.446,0.19776000000000002,0.05768,0.20600000000000002,2.1504,0.6272,2.24
2021-02-19 06:30:00,2.3572800000000003,0.68754,2.4555,0.19728,0.05754000000000001,0.20550000000000002,2.16,0.63,2.25,2.52048,0.73514,2.6255,0.19728,0.05754000000000001,0.20550000000000002,2.3232,0.6776,2.42
2021-02-19 07:00:00,2.55168,0.74424,2.658,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.352,0.686,2.45,2.72448,0.79464,2.838,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5248,0.7364,2.63
2021-02-19 07:30:00,2.8670400000000003,0.8362200000000001,2.9865,0.19824000000000003,0.05782,0.20650000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.99184,0.8726200000000001,3.1165,0.19824000000000003,0.05782,0.20650000000000002,2.7936,0.8148000000000001,2.91
2021-02-19 08:00:00,3.01104,0.8782200000000001,3.1365,0.19824000000000003,0.05782,0.20650000000000002,2.8128,0.8204,2.93,3.12624,0.9118200000000001,3.2565,0.19824000000000003,0.05782,0.20650000000000002,2.928,0.854,3.05
2021-02-19 08:30:00,3.20256,0.93408,3.336,0.19776000000000002,0.05768,0.20600000000000002,3.0048,0.8764000000000001,3.13,3.28896,0.9592800000000001,3.426,0.19776000000000002,0.05768,0.20600000000000002,3.0912,0.9016000000000001,3.22
2021-02-19 09:00:00,3.33696,0.97328,3.476,0.19776000000000002,0.05768,0.20600000000000002,3.1392,0.9156000000000001,3.27,3.41376,0.9956800000000001,3.556,0.19776000000000002,0.05768,0.20600000000000002,3.216,0.9380000000000001,3.35
2021-02-19 09:30:00,3.48192,1.01556,3.627,0.19872,0.057960000000000005,0.20700000000000002,3.2832,0.9576,3.42,3.52992,1.02956,3.677,0.19872,0.057960000000000005,0.20700000000000002,3.3312,0.9716,3.47
2021-02-19 10:00:00,3.64512,1.06316,3.797,0.19872,0.057960000000000005,0.20700000000000002,3.4464,1.0052,3.59,3.47232,1.01276,3.617,0.19872,0.057960000000000005,0.20700000000000002,3.2736,0.9548000000000001,3.41
2021-02-19 10:30:00,3.6048,1.0514000000000001,3.755,0.1968,0.0574,0.20500000000000002,3.408,0.994,3.55,3.4128,0.9954000000000001,3.555,0.1968,0.0574,0.20500000000000002,3.216,0.9380000000000001,3.35
2021-02-19 11:00:00,3.58608,1.04594,3.7355,0.19728,0.05754000000000001,0.20550000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.60528,1.05154,3.7555,0.19728,0.05754000000000001,0.20550000000000002,3.408,0.994,3.55
2021-02-19 11:30:00,3.52944,1.02942,3.6765,0.19824000000000003,0.05782,0.20650000000000002,3.3312,0.9716,3.47,3.54864,1.03502,3.6965,0.19824000000000003,0.05782,0.20650000000000002,3.3504,0.9772000000000001,3.49
2021-02-19 12:00:00,3.57696,1.04328,3.726,0.19776000000000002,0.05768,0.20600000000000002,3.3792,0.9856,3.52,3.60576,1.05168,3.7560000000000002,0.19776000000000002,0.05768,0.20600000000000002,3.408,0.994,3.55
2021-02-19 12:30:00,3.58512,1.04566,3.7345,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.6619200000000003,1.06806,3.8145,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.4656000000000002,1.0108,3.61
2021-02-19 13:00:00,3.6921600000000003,1.07688,3.846,0.19776000000000002,0.05768,0.20600000000000002,3.4944,1.0192,3.64,3.75936,1.0964800000000001,3.916,0.19776000000000002,0.05768,0.20600000000000002,3.5616,1.0388,3.71
2021-02-19 13:30:00,3.57696,1.04328,3.726,0.19776000000000002,0.05768,0.20600000000000002,3.3792,0.9856,3.52,3.6441600000000003,1.06288,3.7960000000000003,0.19776000000000002,0.05768,0.20600000000000002,3.4464,1.0052,3.59
2021-02-19 14:00:00,3.48,1.015,3.625,0.1968,0.0574,0.20500000000000002,3.2832,0.9576,3.42,3.5183999999999997,1.0262,3.665,0.1968,0.0574,0.20500000000000002,3.3216,0.9688,3.46
2021-02-19 14:30:00,3.4032,0.9926,3.545,0.1968,0.0574,0.20500000000000002,3.2064,0.9352,3.34,3.4608,1.0094,3.605,0.1968,0.0574,0.20500000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-02-19 15:00:00,3.35568,0.97874,3.4955,0.19728,0.05754000000000001,0.20550000000000002,3.1584,0.9212,3.29,3.40368,0.9927400000000001,3.5455,0.19728,0.05754000000000001,0.20550000000000002,3.2064,0.9352,3.34
2021-02-19 15:30:00,3.27888,0.9563400000000001,3.4155,0.19728,0.05754000000000001,0.20550000000000002,3.0816,0.8988,3.21,3.32688,0.9703400000000001,3.4655,0.19728,0.05754000000000001,0.20550000000000002,3.1296,0.9128000000000001,3.26
2021-02-19 16:00:00,3.3172800000000002,0.9675400000000001,3.4555,0.19728,0.05754000000000001,0.20550000000000002,3.12,0.91,3.25,3.37488,0.9843400000000001,3.5155000000000003,0.19728,0.05754000000000001,0.20550000000000002,3.1776,0.9268000000000001,3.31
2021-02-19 16:30:00,3.44208,1.00394,3.5855,0.19728,0.05754000000000001,0.20550000000000002,3.2448,0.9464,3.38,3.5188800000000002,1.02634,3.6654999999999998,0.19728,0.05754000000000001,0.20550000000000002,3.3216,0.9688,3.46
2021-02-19 17:00:00,3.50928,1.02354,3.6555,0.19728,0.05754000000000001,0.20550000000000002,3.312,0.966,3.45,3.63408,1.05994,3.7855,0.19728,0.05754000000000001,0.20550000000000002,3.4368,1.0024,3.58
2021-02-19 17:30:00,3.74928,1.09354,3.9055,0.19728,0.05754000000000001,0.20550000000000002,3.552,1.036,3.7,3.88368,1.13274,4.0455,0.19728,0.05754000000000001,0.20550000000000002,3.6864,1.0752,3.84
2021-02-19 18:00:00,3.81744,1.11342,3.9765,0.19824000000000003,0.05782,0.20650000000000002,3.6192,1.0556,3.77,4.01904,1.17222,4.1865,0.19824000000000003,0.05782,0.20650000000000002,3.8208,1.1144,3.98
2021-02-19 18:30:00,3.71136,1.08248,3.866,0.19776000000000002,0.05768,0.20600000000000002,3.5136000000000003,1.0248,3.66,3.96096,1.15528,4.126,0.19776000000000002,0.05768,0.20600000000000002,3.7632,1.0976,3.92
2021-02-19 19:00:00,3.58512,1.04566,3.7345,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.74832,1.09326,3.9045,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.552,1.036,3.7
2021-02-19 19:30:00,3.37392,0.98406,3.5145,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.1776,0.9268000000000001,3.31,3.51792,1.02606,3.6645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3216,0.9688,3.46
2021-02-19 20:00:00,3.12624,0.9118200000000001,3.2565,0.19824000000000003,0.05782,0.20650000000000002,2.928,0.854,3.05,3.26064,0.9510200000000001,3.3965,0.19824000000000003,0.05782,0.20650000000000002,3.0624,0.8932,3.19
2021-02-19 20:30:00,3.02832,0.88326,3.1545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.832,0.8260000000000001,2.95,3.15312,0.91966,3.2845,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9568000000000003,0.8624,3.08
2021-02-19 21:00:00,2.89392,0.84406,3.0145,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6976,0.7868,2.81,3.00912,0.8776600000000001,3.1345,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.8128,0.8204,2.93
2021-02-19 21:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.19728,0.05754000000000001,0.20550000000000002,2.5152,0.7336,2.62,2.82768,0.82474,2.9455,0.19728,0.05754000000000001,0.20550000000000002,2.6304,0.7672,2.74
2021-02-19 22:00:00,2.56896,0.7492800000000001,2.676,0.19776000000000002,0.05768,0.20600000000000002,2.3712,0.6916,2.47,2.6841600000000003,0.78288,2.7960000000000003,0.19776000000000002,0.05768,0.20600000000000002,2.4864,0.7252000000000001,2.59
2021-02-19 22:30:00,2.3664,0.6902,2.465,0.1968,0.0574,0.20500000000000002,2.1696,0.6328,2.26,2.4912,0.7266,2.5949999999999998,0.1968,0.0574,0.20500000000000002,2.2944,0.6692,2.39
2021-02-19 23:00:00,2.19456,0.6400800000000001,2.286,0.19776000000000002,0.05768,0.20600000000000002,1.9968,0.5824,2.08,2.31936,0.6764800000000001,2.416,0.19776000000000002,0.05768,0.20600000000000002,2.1216,0.6188,2.21
2021-02-19 23:30:00,2.06016,0.6008800000000001,2.146,0.19776000000000002,0.05768,0.20600000000000002,1.8624,0.5432,1.94,2.17536,0.63448,2.266,0.19776000000000002,0.05768,0.20600000000000002,1.9776,0.5768,2.06
2021-02-20 00:00:00,1.92672,0.56196,2.007,0.19872,0.057960000000000005,0.20700000000000002,1.728,0.504,1.8,2.03232,0.5927600000000001,2.117,0.19872,0.057960000000000005,0.20700000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-20 00:30:00,1.95456,0.57008,2.036,0.19776000000000002,0.05768,0.20600000000000002,1.7568000000000001,0.5124000000000001,1.83,2.06016,0.6008800000000001,2.146,0.19776000000000002,0.05768,0.20600000000000002,1.8624,0.5432,1.94
2021-02-20 01:00:00,2.02176,0.5896800000000001,2.106,0.19776000000000002,0.05768,0.20600000000000002,1.824,0.532,1.9,2.13696,0.6232800000000001,2.226,0.19776000000000002,0.05768,0.20600000000000002,1.9392,0.5656,2.02
2021-02-20 01:30:00,1.97376,0.5756800000000001,2.056,0.19776000000000002,0.05768,0.20600000000000002,1.776,0.518,1.85,2.09856,0.6120800000000001,2.186,0.19776000000000002,0.05768,0.20600000000000002,1.9008,0.5544,1.98
2021-02-20 02:00:00,1.88592,0.55006,1.9645000000000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6896,0.4928,1.76,2.01072,0.5864600000000001,2.0945,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8144,0.5292,1.8900000000000001
2021-02-20 02:30:00,1.82016,0.53088,1.896,0.19776000000000002,0.05768,0.20600000000000002,1.6224,0.4732,1.69,1.9353600000000002,0.5644800000000001,2.016,0.19776000000000002,0.05768,0.20600000000000002,1.7376,0.5068,1.81
2021-02-20 03:00:00,1.8024,0.5257000000000001,1.8775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6032000000000002,0.4676,1.67,1.9272,0.5621,2.0075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.728,0.504,1.8
2021-02-20 03:30:00,1.75344,0.5114200000000001,1.8265,0.19824000000000003,0.05782,0.20650000000000002,1.5552000000000001,0.4536,1.62,1.87824,0.5478200000000001,1.9565000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.6800000000000002,0.49,1.75
2021-02-20 04:00:00,1.7136,0.4998,1.7850000000000001,0.1968,0.0574,0.20500000000000002,1.5168,0.4424,1.58,1.8384,0.5362,1.915,0.1968,0.0574,0.20500000000000002,1.6416,0.4788,1.71
2021-02-20 04:30:00,1.70544,0.49742000000000003,1.7765,0.19824000000000003,0.05782,0.20650000000000002,1.5072,0.43960000000000005,1.57,1.83024,0.5338200000000001,1.9065,0.19824000000000003,0.05782,0.20650000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-20 05:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.19824000000000003,0.05782,0.20650000000000002,1.488,0.434,1.55,1.82064,0.53102,1.8965,0.19824000000000003,0.05782,0.20650000000000002,1.6224,0.4732,1.69
2021-02-20 05:30:00,1.72416,0.50288,1.796,0.19776000000000002,0.05768,0.20600000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.87776,0.5476800000000001,1.956,0.19776000000000002,0.05768,0.20600000000000002,1.6800000000000002,0.49,1.75
2021-02-20 06:00:00,1.8691200000000001,0.5451600000000001,1.947,0.19872,0.057960000000000005,0.20700000000000002,1.6703999999999999,0.4872,1.74,1.97472,0.57596,2.057,0.19872,0.057960000000000005,0.20700000000000002,1.776,0.518,1.85
2021-02-20 06:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.19824000000000003,0.05782,0.20650000000000002,1.7568000000000001,0.5124000000000001,1.83,2.07984,0.60662,2.1665,0.19824000000000003,0.05782,0.20650000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-20 07:00:00,2.07936,0.60648,2.166,0.19776000000000002,0.05768,0.20600000000000002,1.8816000000000002,0.5488000000000001,1.96,2.23296,0.6512800000000001,2.326,0.19776000000000002,0.05768,0.20600000000000002,2.0352,0.5936,2.12
2021-02-20 07:30:00,2.19552,0.64036,2.287,0.19872,0.057960000000000005,0.20700000000000002,1.9968,0.5824,2.08,2.35872,0.68796,2.457,0.19872,0.057960000000000005,0.20700000000000002,2.16,0.63,2.25
2021-02-20 08:00:00,2.23344,0.65142,2.3265000000000002,0.19824000000000003,0.05782,0.20650000000000002,2.0352,0.5936,2.12,2.38704,0.6962200000000001,2.4865,0.19824000000000003,0.05782,0.20650000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-02-20 08:30:00,2.36784,0.69062,2.4665,0.19824000000000003,0.05782,0.20650000000000002,2.1696,0.6328,2.26,2.48304,0.7242200000000001,2.5865,0.19824000000000003,0.05782,0.20650000000000002,2.2848,0.6664,2.38
2021-02-20 09:00:00,2.54016,0.7408800000000001,2.646,0.19776000000000002,0.05768,0.20600000000000002,2.3424,0.6832,2.44,2.64576,0.77168,2.7560000000000002,0.19776000000000002,0.05768,0.20600000000000002,2.448,0.714,2.55
2021-02-20 09:30:00,2.62848,0.7666400000000001,2.738,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4288,0.7084,2.5300000000000002,2.6956800000000003,0.78624,2.808,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.496,0.728,2.6
2021-02-20 10:00:00,2.75136,0.8024800000000001,2.866,0.19776000000000002,0.05768,0.20600000000000002,2.5536,0.7448,2.66,2.82816,0.8248800000000001,2.946,0.19776000000000002,0.05768,0.20600000000000002,2.6304,0.7672,2.74
2021-02-20 10:30:00,2.78016,0.81088,2.896,0.19776000000000002,0.05768,0.20600000000000002,2.5824,0.7532,2.69,2.86656,0.83608,2.9859999999999998,0.19776000000000002,0.05768,0.20600000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-02-20 11:00:00,2.70432,0.78876,2.817,0.19872,0.057960000000000005,0.20700000000000002,2.5056000000000003,0.7308,2.61,2.7427200000000003,0.7999600000000001,2.857,0.19872,0.057960000000000005,0.20700000000000002,2.544,0.742,2.65
2021-02-20 11:30:00,2.67504,0.78022,2.7865,0.19824000000000003,0.05782,0.20650000000000002,2.4768,0.7224,2.58,2.69424,0.7858200000000001,2.8064999999999998,0.19824000000000003,0.05782,0.20650000000000002,2.496,0.728,2.6
2021-02-20 12:00:00,2.7216,0.7938000000000001,2.835,0.1968,0.0574,0.20500000000000002,2.5248,0.7364,2.63,2.7504,0.8022,2.865,0.1968,0.0574,0.20500000000000002,2.5536,0.7448,2.66
2021-02-20 12:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.19824000000000003,0.05782,0.20650000000000002,2.5152,0.7336,2.62,2.70384,0.7886200000000001,2.8165,0.19824000000000003,0.05782,0.20650000000000002,2.5056000000000003,0.7308,2.61
2021-02-20 13:00:00,2.68368,0.7827400000000001,2.7955,0.19728,0.05754000000000001,0.20550000000000002,2.4864,0.7252000000000001,2.59,2.59728,0.7575400000000001,2.7055,0.19728,0.05754000000000001,0.20550000000000002,2.4,0.7000000000000001,2.5
2021-02-20 13:30:00,2.6736,0.7798,2.785,0.1968,0.0574,0.20500000000000002,2.4768,0.7224,2.58,2.6832000000000003,0.7826000000000001,2.795,0.1968,0.0574,0.20500000000000002,2.4864,0.7252000000000001,2.59
2021-02-20 14:00:00,2.5776,0.7518,2.685,0.1968,0.0574,0.20500000000000002,2.3808,0.6944,2.48,2.6064,0.7602,2.715,0.1968,0.0574,0.20500000000000002,2.4096,0.7028,2.51
2021-02-20 14:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.19728,0.05754000000000001,0.20550000000000002,2.3616,0.6888000000000001,2.46,2.59728,0.7575400000000001,2.7055,0.19728,0.05754000000000001,0.20550000000000002,2.4,0.7000000000000001,2.5
2021-02-20 15:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.19728,0.05754000000000001,0.20550000000000002,2.3616,0.6888000000000001,2.46,2.6068800000000003,0.76034,2.7155,0.19728,0.05754000000000001,0.20550000000000002,2.4096,0.7028,2.51
2021-02-20 15:30:00,2.64432,0.7712600000000001,2.7545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.448,0.714,2.55,2.64432,0.7712600000000001,2.7545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.448,0.714,2.55
2021-02-20 16:00:00,2.69376,0.78568,2.806,0.19776000000000002,0.05768,0.20600000000000002,2.496,0.728,2.6,2.66496,0.7772800000000001,2.776,0.19776000000000002,0.05768,0.20600000000000002,2.4672,0.7196,2.5700000000000003
2021-02-20 16:30:00,2.78016,0.81088,2.896,0.19776000000000002,0.05768,0.20600000000000002,2.5824,0.7532,2.69,2.82816,0.8248800000000001,2.946,0.19776000000000002,0.05768,0.20600000000000002,2.6304,0.7672,2.74
2021-02-20 17:00:00,2.9808,0.8694000000000001,3.105,0.1968,0.0574,0.20500000000000002,2.784,0.812,2.9,3.0768,0.8974000000000001,3.205,0.1968,0.0574,0.20500000000000002,2.88,0.84,3.0
2021-02-20 17:30:00,3.33696,0.97328,3.476,0.19776000000000002,0.05768,0.20600000000000002,3.1392,0.9156000000000001,3.27,3.44256,1.00408,3.586,0.19776000000000002,0.05768,0.20600000000000002,3.2448,0.9464,3.38
2021-02-20 18:00:00,3.53904,1.03222,3.6865,0.19824000000000003,0.05782,0.20650000000000002,3.3407999999999998,0.9744,3.48,3.64464,1.06302,3.7965,0.19824000000000003,0.05782,0.20650000000000002,3.4464,1.0052,3.59
2021-02-20 18:30:00,3.54864,1.03502,3.6965,0.19824000000000003,0.05782,0.20650000000000002,3.3504,0.9772000000000001,3.49,3.6734400000000003,1.07142,3.8265000000000002,0.19824000000000003,0.05782,0.20650000000000002,3.4752,1.0136,3.62
2021-02-20 19:00:00,3.3744,0.9842000000000001,3.515,0.1968,0.0574,0.20500000000000002,3.1776,0.9268000000000001,3.31,3.4992,1.0206,3.645,0.1968,0.0574,0.20500000000000002,3.3024,0.9632000000000001,3.44
2021-02-20 19:30:00,3.12576,0.91168,3.2560000000000002,0.19776000000000002,0.05768,0.20600000000000002,2.928,0.854,3.05,3.2697599999999998,0.9536800000000001,3.406,0.19776000000000002,0.05768,0.20600000000000002,3.072,0.896,3.2
2021-02-20 20:00:00,2.9352,0.8561000000000001,3.0575,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7359999999999998,0.798,2.85,3.06,0.8925000000000001,3.1875,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8608000000000002,0.8344,2.98
2021-02-20 20:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6784,0.7812,2.79,2.98944,0.87192,3.114,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.7936,0.8148000000000001,2.91
2021-02-20 21:00:00,2.7604800000000003,0.8051400000000001,2.8755,0.19728,0.05754000000000001,0.20550000000000002,2.5632,0.7476,2.67,2.87568,0.83874,2.9955,0.19728,0.05754000000000001,0.20550000000000002,2.6784,0.7812,2.79
2021-02-20 21:30:00,2.65632,0.7747600000000001,2.767,0.19872,0.057960000000000005,0.20700000000000002,2.4576000000000002,0.7168,2.56,2.77152,0.8083600000000001,2.887,0.19872,0.057960000000000005,0.20700000000000002,2.5728,0.7504000000000001,2.68
2021-02-20 22:00:00,2.5104,0.7322000000000001,2.615,0.1968,0.0574,0.20500000000000002,2.3136,0.6748000000000001,2.41,2.6352,0.7686000000000001,2.745,0.1968,0.0574,0.20500000000000002,2.4384,0.7112,2.54
2021-02-20 22:30:00,2.32896,0.6792800000000001,2.426,0.19776000000000002,0.05768,0.20600000000000002,2.1312,0.6216,2.22,2.46336,0.71848,2.566,0.19776000000000002,0.05768,0.20600000000000002,2.2656,0.6608,2.36
2021-02-20 23:00:00,2.15568,0.6287400000000001,2.2455,0.19728,0.05754000000000001,0.20550000000000002,1.9584000000000001,0.5712,2.04,2.29968,0.67074,2.3955,0.19728,0.05754000000000001,0.20550000000000002,2.1024,0.6132000000000001,2.19
2021-02-20 23:30:00,2.02176,0.5896800000000001,2.106,0.19776000000000002,0.05768,0.20600000000000002,1.824,0.532,1.9,2.15616,0.6288800000000001,2.246,0.19776000000000002,0.05768,0.20600000000000002,1.9584000000000001,0.5712,2.04
2021-02-21 00:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.6800000000000002,0.49,1.75,2.01264,0.5870200000000001,2.0965,0.19824000000000003,0.05782,0.20650000000000002,1.8144,0.5292,1.8900000000000001
2021-02-21 00:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.19728,0.05754000000000001,0.20550000000000002,1.6512,0.48160000000000003,1.72,1.9828800000000002,0.5783400000000001,2.0655,0.19728,0.05754000000000001,0.20550000000000002,1.7856,0.5208,1.8599999999999999
2021-02-21 01:00:00,1.89792,0.55356,1.9769999999999999,0.19872,0.057960000000000005,0.20700000000000002,1.6992,0.49560000000000004,1.77,2.03232,0.5927600000000001,2.117,0.19872,0.057960000000000005,0.20700000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-21 01:30:00,1.92624,0.5618200000000001,2.0065,0.19824000000000003,0.05782,0.20650000000000002,1.728,0.504,1.8,2.07984,0.60662,2.1665,0.19824000000000003,0.05782,0.20650000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-21 02:00:00,1.83024,0.5338200000000001,1.9065,0.19824000000000003,0.05782,0.20650000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.98384,0.57862,2.0665,0.19824000000000003,0.05782,0.20650000000000002,1.7856,0.5208,1.8599999999999999
2021-02-21 02:30:00,1.78368,0.52024,1.858,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.584,0.462,1.65,1.9372800000000001,0.5650400000000001,2.018,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7376,0.5068,1.81
2021-02-21 03:00:00,1.75392,0.51156,1.827,0.19872,0.057960000000000005,0.20700000000000002,1.5552000000000001,0.4536,1.62,1.90752,0.5563600000000001,1.987,0.19872,0.057960000000000005,0.20700000000000002,1.7088,0.4984,1.78
2021-02-21 03:30:00,1.70496,0.49728000000000006,1.776,0.19776000000000002,0.05768,0.20600000000000002,1.5072,0.43960000000000005,1.57,1.8585600000000002,0.54208,1.936,0.19776000000000002,0.05768,0.20600000000000002,1.6608,0.4844,1.73
2021-02-21 04:00:00,1.6776,0.4893,1.7475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4784000000000002,0.4312,1.54,1.8312,0.5341,1.9075000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2021-02-21 04:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.19872,0.057960000000000005,0.20700000000000002,1.44,0.42,1.5,1.80192,0.52556,1.877,0.19872,0.057960000000000005,0.20700000000000002,1.6032000000000002,0.4676,1.67
2021-02-21 05:00:00,1.6104,0.4697,1.6775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4112,0.4116,1.47,1.7928000000000002,0.5229,1.8675000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.5936,0.46480000000000005,1.6600000000000001
2021-02-21 05:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.20016,0.05838,0.20850000000000002,1.4208,0.41440000000000005,1.48,1.80336,0.52598,1.8785,0.20016,0.05838,0.20850000000000002,1.6032000000000002,0.4676,1.67
2021-02-21 06:00:00,1.6583999999999999,0.4837,1.7275,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4592,0.42560000000000003,1.52,1.8504,0.5397000000000001,1.9275,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6512,0.48160000000000003,1.72
2021-02-21 06:30:00,1.7928000000000002,0.5229,1.8675000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.956,0.5705,2.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7568000000000001,0.5124000000000001,1.83
2021-02-21 07:00:00,1.908,0.5565,1.9875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7088,0.4984,1.78,2.0328,0.5929,2.1175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-21 07:30:00,1.9651200000000002,0.57316,2.047,0.19872,0.057960000000000005,0.20700000000000002,1.7664,0.5152,1.8399999999999999,2.09952,0.61236,2.187,0.19872,0.057960000000000005,0.20700000000000002,1.9008,0.5544,1.98
2021-02-21 08:00:00,2.0328,0.5929,2.1175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.1672000000000002,0.6321,2.2575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.968,0.5740000000000001,2.05
2021-02-21 08:30:00,2.2439999999999998,0.6545000000000001,2.3375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.0448,0.5964,2.13,2.3976,0.6993,2.4975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1984,0.6412,2.29
2021-02-21 09:00:00,2.37888,0.69384,2.478,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1792,0.6356,2.27,2.54208,0.7414400000000001,2.648,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3424,0.6832,2.44
2021-02-21 09:30:00,2.43648,0.71064,2.5380000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2368,0.6524,2.33,2.58048,0.7526400000000001,2.688,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3808,0.6944,2.48
2021-02-21 10:00:00,2.5608,0.7469,2.6675,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.3616,0.6888000000000001,2.46,2.6856,0.7833,2.7975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.4864,0.7252000000000001,2.59
2021-02-21 10:30:00,2.65536,0.7744800000000001,2.766,0.19776000000000002,0.05768,0.20600000000000002,2.4576000000000002,0.7168,2.56,2.77056,0.80808,2.886,0.19776000000000002,0.05768,0.20600000000000002,2.5728,0.7504000000000001,2.68
2021-02-21 11:00:00,2.6654400000000003,0.7774200000000001,2.7765,0.19824000000000003,0.05782,0.20650000000000002,2.4672,0.7196,2.5700000000000003,2.79024,0.8138200000000001,2.9065000000000003,0.19824000000000003,0.05782,0.20650000000000002,2.592,0.756,2.7
2021-02-21 11:30:00,2.79168,0.8142400000000001,2.908,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.592,0.756,2.7,2.9260800000000002,0.8534400000000001,3.048,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.7264,0.7952,2.84
2021-02-21 12:00:00,2.79888,0.8163400000000001,2.9155,0.19728,0.05754000000000001,0.20550000000000002,2.6016,0.7588,2.71,2.9140800000000002,0.84994,3.0355,0.19728,0.05754000000000001,0.20550000000000002,2.7168,0.7924,2.83
2021-02-21 12:30:00,2.85696,0.83328,2.976,0.19776000000000002,0.05768,0.20600000000000002,2.6592000000000002,0.7756000000000001,2.77,2.95296,0.86128,3.076,0.19776000000000002,0.05768,0.20600000000000002,2.7552,0.8036000000000001,2.87
2021-02-21 13:00:00,2.964,0.8645,3.0875,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7648,0.8064,2.88,3.0792,0.8981,3.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.88,0.84,3.0
2021-02-21 13:30:00,2.98176,0.8696800000000001,3.106,0.19776000000000002,0.05768,0.20600000000000002,2.784,0.812,2.9,3.07776,0.89768,3.206,0.19776000000000002,0.05768,0.20600000000000002,2.88,0.84,3.0
2021-02-21 14:00:00,2.85696,0.83328,2.976,0.19776000000000002,0.05768,0.20600000000000002,2.6592000000000002,0.7756000000000001,2.77,2.93376,0.8556800000000001,3.056,0.19776000000000002,0.05768,0.20600000000000002,2.7359999999999998,0.798,2.85
2021-02-21 14:30:00,2.7624,0.8057000000000001,2.8775,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.5632,0.7476,2.67,2.8487999999999998,0.8309000000000001,2.9675000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6496,0.7728,2.76
2021-02-21 15:00:00,2.69424,0.7858200000000001,2.8064999999999998,0.19824000000000003,0.05782,0.20650000000000002,2.496,0.728,2.6,2.75184,0.8026200000000001,2.8665000000000003,0.19824000000000003,0.05782,0.20650000000000002,2.5536,0.7448,2.66
2021-02-21 15:30:00,2.8084800000000003,0.8191400000000001,2.9255,0.19728,0.05754000000000001,0.20550000000000002,2.6112,0.7616,2.7199999999999998,2.8084800000000003,0.8191400000000001,2.9255,0.19728,0.05754000000000001,0.20550000000000002,2.6112,0.7616,2.7199999999999998
2021-02-21 16:00:00,2.8872,0.8421000000000001,3.0075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.688,0.784,2.8,2.9832,0.8701000000000001,3.1075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.784,0.812,2.9
2021-02-21 16:30:00,3.14688,0.9178400000000001,3.278,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.9472,0.8596,3.07,3.27168,0.9542400000000001,3.408,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.072,0.896,3.2
2021-02-21 17:00:00,3.336,0.973,3.475,0.1968,0.0574,0.20500000000000002,3.1392,0.9156000000000001,3.27,3.5088,1.0234,3.6550000000000002,0.1968,0.0574,0.20500000000000002,3.312,0.966,3.45
2021-02-21 17:30:00,3.43344,1.00142,3.5765000000000002,0.19824000000000003,0.05782,0.20650000000000002,3.2352,0.9436,3.37,3.63504,1.06022,3.7865,0.19824000000000003,0.05782,0.20650000000000002,3.4368,1.0024,3.58
2021-02-21 18:00:00,3.54144,1.03292,3.689,0.20064,0.05852,0.209,3.3407999999999998,0.9744,3.48,3.7622400000000003,1.09732,3.919,0.20064,0.05852,0.209,3.5616,1.0388,3.71
2021-02-21 18:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.19872,0.057960000000000005,0.20700000000000002,3.3024,0.9632000000000001,3.44,3.72192,1.08556,3.877,0.19872,0.057960000000000005,0.20700000000000002,3.5232,1.0276,3.67
2021-02-21 19:00:00,3.3384,0.9737,3.4775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1392,0.9156000000000001,3.27,3.5688,1.0409,3.7175000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3696,0.9828,3.51
2021-02-21 19:30:00,3.14736,0.9179800000000001,3.2785,0.20016,0.05838,0.20850000000000002,2.9472,0.8596,3.07,3.33936,0.9739800000000001,3.4785,0.20016,0.05838,0.20850000000000002,3.1392,0.9156000000000001,3.27
2021-02-21 20:00:00,2.9448,0.8589,3.0675,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7456,0.8008000000000001,2.86,3.1176,0.9093,3.2475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9184,0.8512000000000001,3.04
2021-02-21 20:30:00,2.916,0.8505,3.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7168,0.7924,2.83,3.0792,0.8981,3.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.88,0.84,3.0
2021-02-21 21:00:00,2.71584,0.79212,2.829,0.20064,0.05852,0.209,2.5152,0.7336,2.62,2.88864,0.84252,3.009,0.20064,0.05852,0.209,2.688,0.784,2.8
2021-02-21 21:30:00,2.5526400000000002,0.7445200000000001,2.659,0.20064,0.05852,0.209,2.352,0.686,2.45,2.73504,0.7977200000000001,2.849,0.20064,0.05852,0.209,2.5343999999999998,0.7392000000000001,2.64
2021-02-21 22:00:00,2.37792,0.6935600000000001,2.477,0.19872,0.057960000000000005,0.20700000000000002,2.1792,0.6356,2.27,2.56032,0.7467600000000001,2.667,0.19872,0.057960000000000005,0.20700000000000002,2.3616,0.6888000000000001,2.46
2021-02-21 22:30:00,2.25408,0.65744,2.348,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0544000000000002,0.5992000000000001,2.14,2.42688,0.70784,2.528,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2272,0.6496000000000001,2.32
2021-02-21 23:00:00,2.08224,0.6073200000000001,2.169,0.20064,0.05852,0.209,1.8816000000000002,0.5488000000000001,1.96,2.26464,0.6605200000000001,2.359,0.20064,0.05852,0.209,2.064,0.602,2.15
2021-02-21 23:30:00,1.908,0.5565,1.9875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7088,0.4984,1.78,2.0808,0.6069,2.1675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-22 00:00:00,1.8216,0.5313,1.8975,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6224,0.4732,1.69,2.004,0.5845,2.0875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8048000000000002,0.5264,1.88
2021-02-22 00:30:00,1.84224,0.53732,1.919,0.20064,0.05852,0.209,1.6416,0.4788,1.71,2.02464,0.59052,2.109,0.20064,0.05852,0.209,1.824,0.532,1.9
2021-02-22 01:00:00,1.9286400000000001,0.56252,2.009,0.20064,0.05852,0.209,1.728,0.504,1.8,2.11104,0.61572,2.199,0.20064,0.05852,0.209,1.9104,0.5572,1.99
2021-02-22 01:30:00,1.9176000000000002,0.5593,1.9975,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7184,0.5012,1.79,2.0808,0.6069,2.1675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-22 02:00:00,1.86096,0.54278,1.9385,0.20016,0.05838,0.20850000000000002,1.6608,0.4844,1.73,2.03376,0.59318,2.1185,0.20016,0.05838,0.20850000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-22 02:30:00,1.82352,0.53186,1.8995000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.6224,0.4732,1.69,1.9771200000000002,0.5766600000000001,2.0595,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.776,0.518,1.85
2021-02-22 03:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6032000000000002,0.4676,1.67,1.96608,0.5734400000000001,2.048,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7664,0.5152,1.8399999999999999
2021-02-22 03:30:00,1.79376,0.5231800000000001,1.8685,0.20016,0.05838,0.20850000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.95696,0.5707800000000001,2.0385,0.20016,0.05838,0.20850000000000002,1.7568000000000001,0.5124000000000001,1.83
2021-02-22 04:00:00,1.75536,0.51198,1.8285,0.20016,0.05838,0.20850000000000002,1.5552000000000001,0.4536,1.62,1.91856,0.5595800000000001,1.9985,0.20016,0.05838,0.20850000000000002,1.7184,0.5012,1.79
2021-02-22 04:30:00,1.75632,0.51226,1.8295,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5552000000000001,0.4536,1.62,1.9291200000000002,0.56266,2.0095,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.728,0.504,1.8
2021-02-22 05:00:00,1.7452800000000002,0.50904,1.818,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.9180800000000002,0.55944,1.998,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7184,0.5012,1.79
2021-02-22 05:30:00,1.79376,0.5231800000000001,1.8685,0.20016,0.05838,0.20850000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.98576,0.57918,2.0685000000000002,0.20016,0.05838,0.20850000000000002,1.7856,0.5208,1.8599999999999999
2021-02-22 06:00:00,1.93776,0.56518,2.0185,0.20016,0.05838,0.20850000000000002,1.7376,0.5068,1.81,2.11056,0.61558,2.1985,0.20016,0.05838,0.20850000000000002,1.9104,0.5572,1.99
2021-02-22 06:30:00,2.24496,0.65478,2.3385,0.20016,0.05838,0.20850000000000002,2.0448,0.5964,2.13,2.41776,0.70518,2.5185,0.20016,0.05838,0.20850000000000002,2.2176,0.6468,2.31
2021-02-22 07:00:00,2.40816,0.70238,2.5085,0.20016,0.05838,0.20850000000000002,2.208,0.644,2.3,2.59056,0.75558,2.6985,0.20016,0.05838,0.20850000000000002,2.3904,0.6972,2.49
2021-02-22 07:30:00,2.61936,0.7639800000000001,2.7285,0.20016,0.05838,0.20850000000000002,2.4192,0.7056,2.52,2.78256,0.8115800000000001,2.8985000000000003,0.20016,0.05838,0.20850000000000002,2.5824,0.7532,2.69
2021-02-22 08:00:00,2.86944,0.8369200000000001,2.989,0.20064,0.05852,0.209,2.6688,0.7784000000000001,2.7800000000000002,3.03264,0.8845200000000001,3.159,0.20064,0.05852,0.209,2.832,0.8260000000000001,2.95
2021-02-22 08:30:00,3.07968,0.89824,3.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.88,0.84,3.0,3.22368,0.9402400000000001,3.358,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.024,0.882,3.15
2021-02-22 09:00:00,3.19392,0.93156,3.327,0.19872,0.057960000000000005,0.20700000000000002,2.9952,0.8736,3.12,3.32832,0.9707600000000001,3.467,0.19872,0.057960000000000005,0.20700000000000002,3.1296,0.9128000000000001,3.26
2021-02-22 09:30:00,3.3192,0.9681000000000001,3.4575,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.12,0.91,3.25,3.444,1.0045,3.5875,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.2448,0.9464,3.38
2021-02-22 10:00:00,3.36336,0.9809800000000001,3.5035,0.19536,0.05698,0.20350000000000001,3.168,0.924,3.3,3.47856,1.01458,3.6235,0.19536,0.05698,0.20350000000000001,3.2832,0.9576,3.42
2021-02-22 10:30:00,3.38352,0.9868600000000001,3.5245,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.1872,0.9296000000000001,3.32,3.50832,1.02326,3.6545,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.312,0.966,3.45
2021-02-22 11:00:00,3.34464,0.97552,3.484,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1488,0.9184,3.2800000000000002,3.45984,1.00912,3.604,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.2640000000000002,0.9520000000000001,3.4
2021-02-22 11:30:00,3.4123200000000002,0.99526,3.5545,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.216,0.9380000000000001,3.35,3.51792,1.02606,3.6645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3216,0.9688,3.46
2021-02-22 12:00:00,3.45984,1.00912,3.604,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.2640000000000002,0.9520000000000001,3.4,3.54624,1.03432,3.694,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3504,0.9772000000000001,3.49
2021-02-22 12:30:00,3.43248,1.00114,3.5755,0.19728,0.05754000000000001,0.20550000000000002,3.2352,0.9436,3.37,3.35568,0.97874,3.4955,0.19728,0.05754000000000001,0.20550000000000002,3.1584,0.9212,3.29
2021-02-22 13:00:00,3.44928,1.00604,3.593,0.19488000000000003,0.05684,0.203,3.2544,0.9492,3.39,3.48768,1.01724,3.633,0.19488000000000003,0.05684,0.203,3.2928,0.9604,3.43
2021-02-22 13:30:00,3.2496,0.9478000000000001,3.385,0.1968,0.0574,0.20500000000000002,3.0528,0.8904000000000001,3.18,3.0288,0.8834000000000001,3.155,0.1968,0.0574,0.20500000000000002,2.832,0.8260000000000001,2.95
2021-02-22 14:00:00,3.11616,0.90888,3.246,0.19776000000000002,0.05768,0.20600000000000002,2.9184,0.8512000000000001,3.04,3.13536,0.9144800000000001,3.266,0.19776000000000002,0.05768,0.20600000000000002,2.9376,0.8568,3.06
2021-02-22 14:30:00,3.1344,0.9142,3.265,0.1968,0.0574,0.20500000000000002,2.9376,0.8568,3.06,3.1728,0.9254,3.305,0.1968,0.0574,0.20500000000000002,2.976,0.868,3.1
2021-02-22 15:00:00,3.10464,0.9055200000000001,3.234,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.9088000000000003,0.8484,3.03,3.15264,0.9195200000000001,3.284,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.9568000000000003,0.8624,3.08
2021-02-22 15:30:00,3.02064,0.88102,3.1465,0.19824000000000003,0.05782,0.20650000000000002,2.8224,0.8232,2.94,3.09744,0.9034200000000001,3.2265,0.19824000000000003,0.05782,0.20650000000000002,2.8992,0.8456,3.02
2021-02-22 16:00:00,2.9328000000000003,0.8554,3.055,0.1968,0.0574,0.20500000000000002,2.7359999999999998,0.798,2.85,2.9136,0.8498,3.035,0.1968,0.0574,0.20500000000000002,2.7168,0.7924,2.83
2021-02-22 16:30:00,3.11472,0.90846,3.2445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9184,0.8512000000000001,3.04,3.13392,0.9140600000000001,3.2645,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9376,0.8568,3.06
2021-02-22 17:00:00,3.28848,0.9591400000000001,3.4255,0.19728,0.05754000000000001,0.20550000000000002,3.0912,0.9016000000000001,3.22,3.41328,0.9955400000000001,3.5555,0.19728,0.05754000000000001,0.20550000000000002,3.216,0.9380000000000001,3.35
2021-02-22 17:30:00,3.46368,1.01024,3.608,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2640000000000002,0.9520000000000001,3.4,3.62688,1.0578400000000001,3.778,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.4272,0.9996,3.5700000000000003
2021-02-22 18:00:00,3.62544,1.05742,3.7765,0.19824000000000003,0.05782,0.20650000000000002,3.4272,0.9996,3.5700000000000003,3.8750400000000003,1.13022,4.0365,0.19824000000000003,0.05782,0.20650000000000002,3.6768,1.0724,3.83
2021-02-22 18:30:00,3.71232,1.08276,3.867,0.19872,0.057960000000000005,0.20700000000000002,3.5136000000000003,1.0248,3.66,3.98112,1.16116,4.147,0.19872,0.057960000000000005,0.20700000000000002,3.7824,1.1032,3.94
2021-02-22 19:00:00,3.58752,1.04636,3.737,0.19872,0.057960000000000005,0.20700000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.84672,1.12196,4.007,0.19872,0.057960000000000005,0.20700000000000002,3.648,1.064,3.8
2021-02-22 19:30:00,3.35808,0.9794400000000001,3.498,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1584,0.9212,3.29,3.56928,1.04104,3.718,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.3696,0.9828,3.51
2021-02-22 20:00:00,3.21216,0.93688,3.346,0.19776000000000002,0.05768,0.20600000000000002,3.0144,0.8792000000000001,3.14,3.38496,0.98728,3.526,0.19776000000000002,0.05768,0.20600000000000002,3.1872,0.9296000000000001,3.32
2021-02-22 20:30:00,3.1368,0.9149,3.2675,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9376,0.8568,3.06,3.3096,0.9653,3.4475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1104,0.9072,3.24
2021-02-22 21:00:00,2.92512,0.85316,3.047,0.19872,0.057960000000000005,0.20700000000000002,2.7264,0.7952,2.84,3.08832,0.9007600000000001,3.217,0.19872,0.057960000000000005,0.20700000000000002,2.8896,0.8428,3.01
2021-02-22 21:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.19824000000000003,0.05782,0.20650000000000002,2.5536,0.7448,2.66,2.92464,0.8530200000000001,3.0465,0.19824000000000003,0.05782,0.20650000000000002,2.7264,0.7952,2.84
2021-02-22 22:00:00,2.60832,0.7607600000000001,2.717,0.19872,0.057960000000000005,0.20700000000000002,2.4096,0.7028,2.51,2.77152,0.8083600000000001,2.887,0.19872,0.057960000000000005,0.20700000000000002,2.5728,0.7504000000000001,2.68
2021-02-22 22:30:00,2.42592,0.7075600000000001,2.527,0.19872,0.057960000000000005,0.20700000000000002,2.2272,0.6496000000000001,2.32,2.5891200000000003,0.75516,2.697,0.19872,0.057960000000000005,0.20700000000000002,2.3904,0.6972,2.49
2021-02-22 23:00:00,2.17632,0.6347600000000001,2.267,0.19872,0.057960000000000005,0.20700000000000002,1.9776,0.5768,2.06,2.34912,0.6851600000000001,2.447,0.19872,0.057960000000000005,0.20700000000000002,2.1504,0.6272,2.24
2021-02-22 23:30:00,2.01264,0.5870200000000001,2.0965,0.19824000000000003,0.05782,0.20650000000000002,1.8144,0.5292,1.8900000000000001,2.19504,0.64022,2.2865,0.19824000000000003,0.05782,0.20650000000000002,1.9968,0.5824,2.08
2021-02-23 00:00:00,1.90704,0.55622,1.9865,0.19824000000000003,0.05782,0.20650000000000002,1.7088,0.4984,1.78,2.07984,0.60662,2.1665,0.19824000000000003,0.05782,0.20650000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-23 00:30:00,1.90848,0.55664,1.988,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7088,0.4984,1.78,2.08128,0.60704,2.168,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-23 01:00:00,2.08032,0.6067600000000001,2.167,0.19872,0.057960000000000005,0.20700000000000002,1.8816000000000002,0.5488000000000001,1.96,2.22432,0.64876,2.317,0.19872,0.057960000000000005,0.20700000000000002,2.0256,0.5908,2.11
2021-02-23 01:30:00,2.07984,0.60662,2.1665,0.19824000000000003,0.05782,0.20650000000000002,1.8816000000000002,0.5488000000000001,1.96,2.22384,0.6486200000000001,2.3165,0.19824000000000003,0.05782,0.20650000000000002,2.0256,0.5908,2.11
2021-02-23 02:00:00,2.00352,0.5843600000000001,2.087,0.19872,0.057960000000000005,0.20700000000000002,1.8048000000000002,0.5264,1.88,2.14752,0.62636,2.237,0.19872,0.057960000000000005,0.20700000000000002,1.9488,0.5684,2.03
2021-02-23 02:30:00,1.9641600000000001,0.5728800000000001,2.046,0.19776000000000002,0.05768,0.20600000000000002,1.7664,0.5152,1.8399999999999999,2.10816,0.6148800000000001,2.196,0.19776000000000002,0.05768,0.20600000000000002,1.9104,0.5572,1.99
2021-02-23 03:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.19824000000000003,0.05782,0.20650000000000002,1.7664,0.5152,1.8399999999999999,2.09904,0.6122200000000001,2.1865,0.19824000000000003,0.05782,0.20650000000000002,1.9008,0.5544,1.98
2021-02-23 03:30:00,1.9272,0.5621,2.0075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.728,0.504,1.8,2.0712,0.6041000000000001,2.1575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-02-23 04:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.19728,0.05754000000000001,0.20550000000000002,1.7088,0.4984,1.78,2.01168,0.58674,2.0955,0.19728,0.05754000000000001,0.20550000000000002,1.8144,0.5292,1.8900000000000001
