Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-23 04:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.19824000000000003,0.05782,0.20650000000000002,1.7184,0.5012,1.79,2.01264,0.5870200000000001,2.0965,0.19824000000000003,0.05782,0.20650000000000002,1.8144,0.5292,1.8900000000000001
2021-02-23 05:00:00,1.92576,0.5616800000000001,2.006,0.19776000000000002,0.05768,0.20600000000000002,1.728,0.504,1.8,2.03136,0.59248,2.116,0.19776000000000002,0.05768,0.20600000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-23 05:30:00,1.89744,0.55342,1.9765000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.6992,0.49560000000000004,1.77,2.06064,0.60102,2.1465,0.19824000000000003,0.05782,0.20650000000000002,1.8624,0.5432,1.94
2021-02-23 06:00:00,2.04288,0.59584,2.128,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8432,0.5376000000000001,1.92,2.18688,0.6378400000000001,2.278,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9872,0.5796,2.07
2021-02-23 06:30:00,2.3510400000000002,0.6857200000000001,2.449,0.20064,0.05852,0.209,2.1504,0.6272,2.24,2.49504,0.72772,2.599,0.20064,0.05852,0.209,2.2944,0.6692,2.39
2021-02-23 07:00:00,2.6208,0.7644000000000001,2.73,0.2016,0.058800000000000005,0.21,2.4192,0.7056,2.52,2.7744,0.8092,2.89,0.2016,0.058800000000000005,0.21,2.5728,0.7504000000000001,2.68
2021-02-23 07:30:00,2.8200000000000003,0.8225,2.9375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6208,0.7644000000000001,2.73,2.916,0.8505,3.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7168,0.7924,2.83
2021-02-23 08:00:00,3.03216,0.88438,3.1585,0.20016,0.05838,0.20850000000000002,2.832,0.8260000000000001,2.95,3.18576,0.9291800000000001,3.3185000000000002,0.20016,0.05838,0.20850000000000002,2.9856,0.8708,3.11
2021-02-23 08:30:00,3.13776,0.9151800000000001,3.2685,0.20016,0.05838,0.20850000000000002,2.9376,0.8568,3.06,3.34896,0.9767800000000001,3.4885,0.20016,0.05838,0.20850000000000002,3.1488,0.9184,3.2800000000000002
2021-02-23 09:00:00,3.25872,0.9504600000000001,3.3945,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.0624,0.8932,3.19,3.48912,1.01766,3.6345,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.2928,0.9604,3.43
2021-02-23 09:30:00,3.26832,0.9532600000000001,3.4045,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.072,0.896,3.2,3.44112,1.00366,3.5845000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.2448,0.9464,3.38
2021-02-23 10:00:00,3.27696,0.9557800000000001,3.4135,0.19536,0.05698,0.20350000000000001,3.0816,0.8988,3.21,3.27696,0.9557800000000001,3.4135,0.19536,0.05698,0.20350000000000001,3.0816,0.8988,3.21
2021-02-23 10:30:00,3.18048,0.9276400000000001,3.313,0.19488000000000003,0.05684,0.203,2.9856,0.8708,3.11,3.09408,0.90244,3.223,0.19488000000000003,0.05684,0.203,2.8992,0.8456,3.02
2021-02-23 11:00:00,3.12384,0.91112,3.254,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.928,0.854,3.05,2.9798400000000003,0.8691200000000001,3.104,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.784,0.812,2.9
2021-02-23 11:30:00,3.05568,0.89124,3.183,0.19488000000000003,0.05684,0.203,2.8608000000000002,0.8344,2.98,2.8732800000000003,0.8380400000000001,2.993,0.19488000000000003,0.05684,0.203,2.6784,0.7812,2.79
2021-02-23 12:00:00,3.08496,0.89978,3.2135,0.19536,0.05698,0.20350000000000001,2.8896,0.8428,3.01,2.9025600000000003,0.8465800000000001,3.0235,0.19536,0.05698,0.20350000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-23 12:30:00,3.03552,0.88536,3.162,0.19392,0.056560000000000006,0.202,2.8416,0.8288000000000001,2.96,2.7955200000000002,0.8153600000000001,2.912,0.19392,0.056560000000000006,0.202,2.6016,0.7588,2.71
2021-02-23 13:00:00,3.07488,0.8968400000000001,3.203,0.19488000000000003,0.05684,0.203,2.88,0.84,3.0,2.83488,0.82684,2.9530000000000003,0.19488000000000003,0.05684,0.203,2.64,0.77,2.75
2021-02-23 13:30:00,3.22992,0.9420600000000001,3.3645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.0336,0.8848,3.16,3.25872,0.9504600000000001,3.3945,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.0624,0.8932,3.19
2021-02-23 14:00:00,3.21792,0.9385600000000001,3.352,0.19392,0.056560000000000006,0.202,3.024,0.882,3.15,3.28512,0.9581600000000001,3.422,0.19392,0.056560000000000006,0.202,3.0912,0.9016000000000001,3.22
2021-02-23 14:30:00,3.1896,0.9303,3.3225,0.19440000000000002,0.0567,0.2025,2.9952,0.8736,3.12,3.2184,0.9387000000000001,3.3525,0.19440000000000002,0.0567,0.2025,3.024,0.882,3.15
2021-02-23 15:00:00,3.18192,0.9280600000000001,3.3145,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9856,0.8708,3.11,3.20112,0.93366,3.3345000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.0048,0.8764000000000001,3.13
2021-02-23 15:30:00,3.132,0.9135000000000001,3.2625,0.19440000000000002,0.0567,0.2025,2.9376,0.8568,3.06,3.1992,0.9331,3.3325,0.19440000000000002,0.0567,0.2025,3.0048,0.8764000000000001,3.13
2021-02-23 16:00:00,3.1416,0.9163,3.2725,0.19440000000000002,0.0567,0.2025,2.9472,0.8596,3.07,3.18,0.9275,3.3125,0.19440000000000002,0.0567,0.2025,2.9856,0.8708,3.11
2021-02-23 16:30:00,3.28848,0.9591400000000001,3.4255,0.19728,0.05754000000000001,0.20550000000000002,3.0912,0.9016000000000001,3.22,3.38448,0.9871400000000001,3.5255,0.19728,0.05754000000000001,0.20550000000000002,3.1872,0.9296000000000001,3.32
2021-02-23 17:00:00,3.57552,1.04286,3.7245,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3792,0.9856,3.52,3.67152,1.07086,3.8245,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.4752,1.0136,3.62
2021-02-23 17:30:00,3.64176,1.06218,3.7935,0.19536,0.05698,0.20350000000000001,3.4464,1.0052,3.59,3.77616,1.10138,3.9335,0.19536,0.05698,0.20350000000000001,3.5808,1.0444,3.73
2021-02-23 18:00:00,3.7276800000000003,1.08724,3.883,0.19488000000000003,0.05684,0.203,3.5328,1.0304,3.68,3.94848,1.15164,4.113,0.19488000000000003,0.05684,0.203,3.7536,1.0948,3.91
2021-02-23 18:30:00,3.67152,1.07086,3.8245,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.4752,1.0136,3.62,3.88272,1.13246,4.0445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.6864,1.0752,3.84
2021-02-23 19:00:00,3.49824,1.02032,3.644,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3024,0.9632000000000001,3.44,3.67104,1.0707200000000001,3.824,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.4752,1.0136,3.62
2021-02-23 19:30:00,3.3624,0.9807,3.5025,0.19440000000000002,0.0567,0.2025,3.168,0.924,3.3,3.4872,1.0171,3.6325000000000003,0.19440000000000002,0.0567,0.2025,3.2928,0.9604,3.43
2021-02-23 20:00:00,3.20064,0.9335200000000001,3.334,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.0048,0.8764000000000001,3.13,3.3350400000000002,0.97272,3.474,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1392,0.9156000000000001,3.27
2021-02-23 20:30:00,3.08544,0.89992,3.214,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.8896,0.8428,3.01,3.21024,0.93632,3.344,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.0144,0.8792000000000001,3.14
2021-02-23 21:00:00,2.8824,0.8407,3.0025,0.19440000000000002,0.0567,0.2025,2.688,0.784,2.8,3.0072,0.8771,3.1325,0.19440000000000002,0.0567,0.2025,2.8128,0.8204,2.93
2021-02-23 21:30:00,2.76768,0.8072400000000001,2.883,0.19488000000000003,0.05684,0.203,2.5728,0.7504000000000001,2.68,2.8732800000000003,0.8380400000000001,2.993,0.19488000000000003,0.05684,0.203,2.6784,0.7812,2.79
2021-02-23 22:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.19536,0.05698,0.20350000000000001,2.352,0.686,2.45,2.66256,0.77658,2.7735000000000003,0.19536,0.05698,0.20350000000000001,2.4672,0.7196,2.5700000000000003
2021-02-23 22:30:00,2.35632,0.6872600000000001,2.4545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.16,0.63,2.25,2.48112,0.7236600000000001,2.5845000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.2848,0.6664,2.38
2021-02-23 23:00:00,2.15232,0.6277600000000001,2.242,0.19392,0.056560000000000006,0.202,1.9584000000000001,0.5712,2.04,2.27712,0.6641600000000001,2.372,0.19392,0.056560000000000006,0.202,2.0832,0.6076,2.17
2021-02-23 23:30:00,2.02944,0.59192,2.114,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.13504,0.62272,2.224,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9392,0.5656,2.02
2021-02-24 00:00:00,1.9521600000000001,0.56938,2.0335,0.19536,0.05698,0.20350000000000001,1.7568000000000001,0.5124000000000001,1.83,2.03856,0.59458,2.1235,0.19536,0.05698,0.20350000000000001,1.8432,0.5376000000000001,1.92
2021-02-24 00:30:00,1.93296,0.5637800000000001,2.0135,0.19536,0.05698,0.20350000000000001,1.7376,0.5068,1.81,2.02896,0.5917800000000001,2.1135,0.19536,0.05698,0.20350000000000001,1.8336000000000001,0.5348,1.9100000000000001
2021-02-24 01:00:00,2.02944,0.59192,2.114,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8336000000000001,0.5348,1.9100000000000001,2.12544,0.61992,2.214,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9296000000000002,0.5628000000000001,2.01
2021-02-24 01:30:00,2.02032,0.58926,2.1045,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.824,0.532,1.9,2.12592,0.6200600000000001,2.2145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-02-24 02:00:00,1.98144,0.5779200000000001,2.064,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7856,0.5208,1.8599999999999999,2.07744,0.60592,2.164,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-02-24 02:30:00,1.9531200000000002,0.56966,2.0345,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.7568000000000001,0.5124000000000001,1.83,2.03952,0.59486,2.1245,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8432,0.5376000000000001,1.92
2021-02-24 03:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.1968,0.0574,0.20500000000000002,1.7088,0.4984,1.78,2.0208,0.5894,2.105,0.1968,0.0574,0.20500000000000002,1.824,0.532,1.9
2021-02-24 03:30:00,1.8864,0.5502,1.9649999999999999,0.1968,0.0574,0.20500000000000002,1.6896,0.4928,1.76,1.992,0.581,2.075,0.1968,0.0574,0.20500000000000002,1.7952,0.5236000000000001,1.87
2021-02-24 04:00:00,1.8662400000000001,0.54432,1.944,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6703999999999999,0.4872,1.74,1.9526400000000002,0.56952,2.034,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7568000000000001,0.5124000000000001,1.83
2021-02-24 04:30:00,1.8278400000000001,0.53312,1.904,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9238400000000002,0.5611200000000001,2.004,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.728,0.504,1.8
2021-02-24 05:00:00,1.82928,0.53354,1.9055,0.19728,0.05754000000000001,0.20550000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.92528,0.56154,2.0055,0.19728,0.05754000000000001,0.20550000000000002,1.728,0.504,1.8
2021-02-24 05:30:00,1.89504,0.5527200000000001,1.974,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6992,0.49560000000000004,1.77,1.99104,0.58072,2.074,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7952,0.5236000000000001,1.87
2021-02-24 06:00:00,1.96176,0.57218,2.0435,0.19536,0.05698,0.20350000000000001,1.7664,0.5152,1.8399999999999999,2.07696,0.6057800000000001,2.1635,0.19536,0.05698,0.20350000000000001,1.8816000000000002,0.5488000000000001,1.96
2021-02-24 06:30:00,2.1648,0.6314000000000001,2.255,0.1968,0.0574,0.20500000000000002,1.968,0.5740000000000001,2.05,2.2896,0.6678000000000001,2.385,0.1968,0.0574,0.20500000000000002,2.0928,0.6104,2.18
2021-02-24 07:00:00,2.40384,0.7011200000000001,2.504,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.208,0.644,2.3,2.54784,0.7431200000000001,2.654,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.352,0.686,2.45
2021-02-24 07:30:00,2.67312,0.77966,2.7845,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.4768,0.7224,2.58,2.78832,0.8132600000000001,2.9045,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.592,0.756,2.7
2021-02-24 08:00:00,2.75904,0.8047200000000001,2.874,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.5632,0.7476,2.67,2.87424,0.8383200000000001,2.9939999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6784,0.7812,2.79
2021-02-24 08:30:00,2.9496,0.8603000000000001,3.0725,0.19440000000000002,0.0567,0.2025,2.7552,0.8036000000000001,2.87,3.0264,0.8827,3.1525,0.19440000000000002,0.0567,0.2025,2.832,0.8260000000000001,2.95
2021-02-24 09:00:00,2.95104,0.86072,3.074,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.7552,0.8036000000000001,2.87,3.02784,0.8831200000000001,3.154,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.832,0.8260000000000001,2.95
2021-02-24 09:30:00,3.00864,0.8775200000000001,3.134,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.8128,0.8204,2.93,3.06624,0.8943200000000001,3.194,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.8704,0.8372,2.99
2021-02-24 10:00:00,2.96928,0.86604,3.093,0.19488000000000003,0.05684,0.203,2.7744,0.8092,2.89,3.01728,0.88004,3.143,0.19488000000000003,0.05684,0.203,2.8224,0.8232,2.94
2021-02-24 10:30:00,2.88288,0.84084,3.003,0.19488000000000003,0.05684,0.203,2.688,0.784,2.8,2.91168,0.8492400000000001,3.033,0.19488000000000003,0.05684,0.203,2.7168,0.7924,2.83
2021-02-24 11:00:00,2.82672,0.8244600000000001,2.9445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6304,0.7672,2.74,2.82672,0.8244600000000001,2.9445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6304,0.7672,2.74
2021-02-24 11:30:00,2.96928,0.86604,3.093,0.19488000000000003,0.05684,0.203,2.7744,0.8092,2.89,2.96928,0.86604,3.093,0.19488000000000003,0.05684,0.203,2.7744,0.8092,2.89
2021-02-24 12:00:00,2.9505600000000003,0.8605800000000001,3.0735,0.19536,0.05698,0.20350000000000001,2.7552,0.8036000000000001,2.87,2.84496,0.8297800000000001,2.9635,0.19536,0.05698,0.20350000000000001,2.6496,0.7728,2.76
2021-02-24 12:30:00,2.9318400000000002,0.8551200000000001,3.054,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.7359999999999998,0.798,2.85,2.80704,0.8187200000000001,2.924,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6112,0.7616,2.7199999999999998
2021-02-24 13:00:00,2.85456,0.8325800000000001,2.9735,0.19536,0.05698,0.20350000000000001,2.6592000000000002,0.7756000000000001,2.77,2.7777600000000002,0.81018,2.8935,0.19536,0.05698,0.20350000000000001,2.5824,0.7532,2.69
2021-02-24 13:30:00,2.87424,0.8383200000000001,2.9939999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6784,0.7812,2.79,2.80704,0.8187200000000001,2.924,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6112,0.7616,2.7199999999999998
2021-02-24 14:00:00,2.81568,0.8212400000000001,2.933,0.19488000000000003,0.05684,0.203,2.6208,0.7644000000000001,2.73,2.77728,0.8100400000000001,2.893,0.19488000000000003,0.05684,0.203,2.5824,0.7532,2.69
2021-02-24 14:30:00,2.78832,0.8132600000000001,2.9045,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.592,0.756,2.7,2.76912,0.80766,2.8845,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.5728,0.7504000000000001,2.68
2021-02-24 15:00:00,2.83488,0.82684,2.9530000000000003,0.19488000000000003,0.05684,0.203,2.64,0.77,2.75,2.85408,0.8324400000000001,2.973,0.19488000000000003,0.05684,0.203,2.6592000000000002,0.7756000000000001,2.77
2021-02-24 15:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6016,0.7588,2.71,2.89392,0.84406,3.0145,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6976,0.7868,2.81
2021-02-24 16:00:00,2.89296,0.8437800000000001,3.0135,0.19536,0.05698,0.20350000000000001,2.6976,0.7868,2.81,2.9793600000000002,0.8689800000000001,3.1035,0.19536,0.05698,0.20350000000000001,2.784,0.812,2.9
2021-02-24 16:30:00,3.1248,0.9114000000000001,3.255,0.1968,0.0574,0.20500000000000002,2.928,0.854,3.05,3.2112,0.9366000000000001,3.345,0.1968,0.0574,0.20500000000000002,3.0144,0.8792000000000001,3.14
2021-02-24 17:00:00,3.3264,0.9702000000000001,3.465,0.1968,0.0574,0.20500000000000002,3.1296,0.9128000000000001,3.26,3.384,0.987,3.525,0.1968,0.0574,0.20500000000000002,3.1872,0.9296000000000001,3.32
2021-02-24 17:30:00,3.49824,1.02032,3.644,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3024,0.9632000000000001,3.44,3.59424,1.04832,3.7439999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3984,0.9912000000000001,3.54
2021-02-24 18:00:00,3.6432,1.0626,3.795,0.1968,0.0574,0.20500000000000002,3.4464,1.0052,3.59,3.7584,1.0962,3.915,0.1968,0.0574,0.20500000000000002,3.5616,1.0388,3.71
2021-02-24 18:30:00,3.59472,1.04846,3.7445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3984,0.9912000000000001,3.54,3.71952,1.08486,3.8745000000000003,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.5232,1.0276,3.67
2021-02-24 19:00:00,3.49008,1.01794,3.6355,0.19728,0.05754000000000001,0.20550000000000002,3.2928,0.9604,3.43,3.59568,1.04874,3.7455,0.19728,0.05754000000000001,0.20550000000000002,3.3984,0.9912000000000001,3.54
2021-02-24 19:30:00,3.3432,0.9751000000000001,3.4825,0.19440000000000002,0.0567,0.2025,3.1488,0.9184,3.2800000000000002,3.4488,1.0059,3.5925000000000002,0.19440000000000002,0.0567,0.2025,3.2544,0.9492,3.39
2021-02-24 20:00:00,3.11472,0.90846,3.2445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9184,0.8512000000000001,3.04,3.2107200000000002,0.9364600000000001,3.3445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.0144,0.8792000000000001,3.14
2021-02-24 20:30:00,2.9712,0.8666,3.095,0.1968,0.0574,0.20500000000000002,2.7744,0.8092,2.89,3.0864,0.9002,3.215,0.1968,0.0574,0.20500000000000002,2.8896,0.8428,3.01
2021-02-24 21:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.19536,0.05698,0.20350000000000001,2.6016,0.7588,2.71,2.91216,0.84938,3.0335,0.19536,0.05698,0.20350000000000001,2.7168,0.7924,2.83
2021-02-24 21:30:00,2.664,0.777,2.775,0.1968,0.0574,0.20500000000000002,2.4672,0.7196,2.5700000000000003,2.7888,0.8134,2.9050000000000002,0.1968,0.0574,0.20500000000000002,2.592,0.756,2.7
2021-02-24 22:00:00,2.4816000000000003,0.7238,2.585,0.1968,0.0574,0.20500000000000002,2.2848,0.6664,2.38,2.6064,0.7602,2.715,0.1968,0.0574,0.20500000000000002,2.4096,0.7028,2.51
2021-02-24 22:30:00,2.30928,0.67354,2.4055,0.19728,0.05754000000000001,0.20550000000000002,2.112,0.616,2.2,2.43408,0.70994,2.5355,0.19728,0.05754000000000001,0.20550000000000002,2.2368,0.6524,2.33
2021-02-24 23:00:00,2.08608,0.6084400000000001,2.173,0.19488000000000003,0.05684,0.203,1.8912,0.5516,1.97,2.2204800000000002,0.6476400000000001,2.313,0.19488000000000003,0.05684,0.203,2.0256,0.5908,2.11
2021-02-24 23:30:00,1.9531200000000002,0.56966,2.0345,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.7568000000000001,0.5124000000000001,1.83,2.09712,0.6116600000000001,2.1845,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.9008,0.5544,1.98
2021-02-25 00:00:00,1.82976,0.53368,1.9060000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9833600000000002,0.57848,2.066,0.19776000000000002,0.05768,0.20600000000000002,1.7856,0.5208,1.8599999999999999
2021-02-25 00:30:00,1.8288000000000002,0.5334,1.905,0.1968,0.0574,0.20500000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.992,0.581,2.075,0.1968,0.0574,0.20500000000000002,1.7952,0.5236000000000001,1.87
2021-02-25 01:00:00,1.908,0.5565,1.9875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7088,0.4984,1.78,2.0808,0.6069,2.1675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-25 01:30:00,1.89648,0.5531400000000001,1.9755,0.19728,0.05754000000000001,0.20550000000000002,1.6992,0.49560000000000004,1.77,2.06928,0.6035400000000001,2.1555,0.19728,0.05754000000000001,0.20550000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-02-25 02:00:00,1.84944,0.53942,1.9264999999999999,0.19824000000000003,0.05782,0.20650000000000002,1.6512,0.48160000000000003,1.72,2.02224,0.58982,2.1065,0.19824000000000003,0.05782,0.20650000000000002,1.824,0.532,1.9
2021-02-25 02:30:00,1.82064,0.53102,1.8965,0.19824000000000003,0.05782,0.20650000000000002,1.6224,0.4732,1.69,1.99344,0.58142,2.0765,0.19824000000000003,0.05782,0.20650000000000002,1.7952,0.5236000000000001,1.87
2021-02-25 03:00:00,1.75344,0.5114200000000001,1.8265,0.19824000000000003,0.05782,0.20650000000000002,1.5552000000000001,0.4536,1.62,1.92624,0.5618200000000001,2.0065,0.19824000000000003,0.05782,0.20650000000000002,1.728,0.504,1.8
2021-02-25 03:30:00,1.73472,0.5059600000000001,1.807,0.19872,0.057960000000000005,0.20700000000000002,1.536,0.448,1.6,1.9171200000000002,0.55916,1.9969999999999999,0.19872,0.057960000000000005,0.20700000000000002,1.7184,0.5012,1.79
2021-02-25 04:00:00,1.6857600000000001,0.49168000000000006,1.756,0.19776000000000002,0.05768,0.20600000000000002,1.488,0.434,1.55,1.86816,0.54488,1.9460000000000002,0.19776000000000002,0.05768,0.20600000000000002,1.6703999999999999,0.4872,1.74
2021-02-25 04:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.19872,0.057960000000000005,0.20700000000000002,1.5072,0.43960000000000005,1.57,1.89792,0.55356,1.9769999999999999,0.19872,0.057960000000000005,0.20700000000000002,1.6992,0.49560000000000004,1.77
2021-02-25 05:00:00,1.716,0.5005000000000001,1.7875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.5168,0.4424,1.58,1.908,0.5565,1.9875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7088,0.4984,1.78
2021-02-25 05:30:00,1.82976,0.53368,1.9060000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.99296,0.58128,2.076,0.19776000000000002,0.05768,0.20600000000000002,1.7952,0.5236000000000001,1.87
2021-02-25 06:00:00,2.004,0.5845,2.0875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8048000000000002,0.5264,1.88,2.1288,0.6209,2.2175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-02-25 06:30:00,2.1864,0.6377,2.2775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9872,0.5796,2.07,2.3496,0.6853,2.4475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1504,0.6272,2.24
2021-02-25 07:00:00,2.48352,0.72436,2.5869999999999997,0.19872,0.057960000000000005,0.20700000000000002,2.2848,0.6664,2.38,2.63712,0.7691600000000001,2.747,0.19872,0.057960000000000005,0.20700000000000002,2.4384,0.7112,2.54
2021-02-25 07:30:00,2.60832,0.7607600000000001,2.717,0.19872,0.057960000000000005,0.20700000000000002,2.4096,0.7028,2.51,2.77152,0.8083600000000001,2.887,0.19872,0.057960000000000005,0.20700000000000002,2.5728,0.7504000000000001,2.68
2021-02-25 08:00:00,2.7816,0.8113,2.8975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.5824,0.7532,2.69,2.9064,0.8477,3.0275,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-25 08:30:00,2.80992,0.8195600000000001,2.927,0.19872,0.057960000000000005,0.20700000000000002,2.6112,0.7616,2.7199999999999998,2.90592,0.8475600000000001,3.027,0.19872,0.057960000000000005,0.20700000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-02-25 09:00:00,2.86656,0.83608,2.9859999999999998,0.19776000000000002,0.05768,0.20600000000000002,2.6688,0.7784000000000001,2.7800000000000002,2.97216,0.8668800000000001,3.096,0.19776000000000002,0.05768,0.20600000000000002,2.7744,0.8092,2.89
2021-02-25 09:30:00,2.8963200000000002,0.8447600000000001,3.017,0.19872,0.057960000000000005,0.20700000000000002,2.6976,0.7868,2.81,2.98272,0.8699600000000001,3.107,0.19872,0.057960000000000005,0.20700000000000002,2.784,0.812,2.9
2021-02-25 10:00:00,2.89584,0.84462,3.0165,0.19824000000000003,0.05782,0.20650000000000002,2.6976,0.7868,2.81,2.99184,0.8726200000000001,3.1165,0.19824000000000003,0.05782,0.20650000000000002,2.7936,0.8148000000000001,2.91
2021-02-25 10:30:00,2.7614400000000003,0.80542,2.8765,0.19824000000000003,0.05782,0.20650000000000002,2.5632,0.7476,2.67,2.63664,0.76902,2.7465,0.19824000000000003,0.05782,0.20650000000000002,2.4384,0.7112,2.54
2021-02-25 11:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.19728,0.05754000000000001,0.20550000000000002,2.5152,0.7336,2.62,2.47248,0.7211400000000001,2.5755,0.19728,0.05754000000000001,0.20550000000000002,2.2752,0.6636000000000001,2.37
2021-02-25 11:30:00,2.74224,0.7998200000000001,2.8565,0.19824000000000003,0.05782,0.20650000000000002,2.544,0.742,2.65,2.49264,0.7270200000000001,2.5965,0.19824000000000003,0.05782,0.20650000000000002,2.2944,0.6692,2.39
2021-02-25 12:00:00,2.8296,0.8253,2.9475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6304,0.7672,2.74,2.628,0.7665000000000001,2.7375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.4288,0.7084,2.5300000000000002
2021-02-25 12:30:00,2.82768,0.82474,2.9455,0.19728,0.05754000000000001,0.20550000000000002,2.6304,0.7672,2.74,2.61648,0.76314,2.7255000000000003,0.19728,0.05754000000000001,0.20550000000000002,2.4192,0.7056,2.52
2021-02-25 13:00:00,2.73216,0.79688,2.846,0.19776000000000002,0.05768,0.20600000000000002,2.5343999999999998,0.7392000000000001,2.64,2.36736,0.6904800000000001,2.466,0.19776000000000002,0.05768,0.20600000000000002,2.1696,0.6328,2.26
2021-02-25 13:30:00,2.73264,0.7970200000000001,2.8465,0.19824000000000003,0.05782,0.20650000000000002,2.5343999999999998,0.7392000000000001,2.64,2.55024,0.74382,2.6565000000000003,0.19824000000000003,0.05782,0.20650000000000002,2.352,0.686,2.45
2021-02-25 14:00:00,2.75232,0.80276,2.867,0.19872,0.057960000000000005,0.20700000000000002,2.5536,0.7448,2.66,2.80032,0.81676,2.917,0.19872,0.057960000000000005,0.20700000000000002,2.6016,0.7588,2.71
2021-02-25 14:30:00,2.7984,0.8162,2.915,0.1968,0.0574,0.20500000000000002,2.6016,0.7588,2.71,2.6544,0.7742,2.765,0.1968,0.0574,0.20500000000000002,2.4576000000000002,0.7168,2.56
2021-02-25 15:00:00,2.68368,0.7827400000000001,2.7955,0.19728,0.05754000000000001,0.20550000000000002,2.4864,0.7252000000000001,2.59,2.83728,0.82754,2.9555,0.19728,0.05754000000000001,0.20550000000000002,2.64,0.77,2.75
2021-02-25 15:30:00,2.72352,0.7943600000000001,2.8369999999999997,0.19872,0.057960000000000005,0.20700000000000002,2.5248,0.7364,2.63,2.7427200000000003,0.7999600000000001,2.857,0.19872,0.057960000000000005,0.20700000000000002,2.544,0.742,2.65
2021-02-25 16:00:00,2.8848000000000003,0.8414,3.005,0.1968,0.0574,0.20500000000000002,2.688,0.784,2.8,2.8848000000000003,0.8414,3.005,0.1968,0.0574,0.20500000000000002,2.688,0.784,2.8
2021-02-25 16:30:00,3.0,0.875,3.125,0.1968,0.0574,0.20500000000000002,2.8032,0.8176,2.92,3.0288,0.8834000000000001,3.155,0.1968,0.0574,0.20500000000000002,2.832,0.8260000000000001,2.95
2021-02-25 17:00:00,3.2424,0.9457000000000001,3.3775,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0432,0.8876000000000001,3.17,3.3864,0.9877,3.5275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1872,0.9296000000000001,3.32
2021-02-25 17:30:00,3.396,0.9905,3.5375,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1968,0.9324,3.33,3.5496,1.0353,3.6975,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3504,0.9772000000000001,3.49
2021-02-25 18:00:00,3.55728,1.03754,3.7055,0.19728,0.05754000000000001,0.20550000000000002,3.36,0.98,3.5,3.7204800000000002,1.08514,3.8755,0.19728,0.05754000000000001,0.20550000000000002,3.5232,1.0276,3.67
2021-02-25 18:30:00,3.69408,1.07744,3.848,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.4944,1.0192,3.64,3.91488,1.14184,4.078,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.7152000000000003,1.0836000000000001,3.87
2021-02-25 19:00:00,3.55968,1.03824,3.708,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.36,0.98,3.5,3.79968,1.10824,3.958,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.6,1.05,3.75
2021-02-25 19:30:00,3.38496,0.98728,3.526,0.19776000000000002,0.05768,0.20600000000000002,3.1872,0.9296000000000001,3.32,3.62496,1.05728,3.776,0.19776000000000002,0.05768,0.20600000000000002,3.4272,0.9996,3.5700000000000003
2021-02-25 20:00:00,3.1752,0.9261,3.3075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.976,0.868,3.1,3.3672,0.9821000000000001,3.5075000000000003,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.168,0.924,3.3
2021-02-25 20:30:00,3.06048,0.8926400000000001,3.188,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8608000000000002,0.8344,2.98,3.22368,0.9402400000000001,3.358,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.024,0.882,3.15
2021-02-25 21:00:00,2.8968,0.8449000000000001,3.0175,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6976,0.7868,2.81,3.0504,0.8897,3.1775,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8512,0.8316,2.9699999999999998
2021-02-25 21:30:00,2.73264,0.7970200000000001,2.8465,0.19824000000000003,0.05782,0.20650000000000002,2.5343999999999998,0.7392000000000001,2.64,2.89584,0.84462,3.0165,0.19824000000000003,0.05782,0.20650000000000002,2.6976,0.7868,2.81
2021-02-25 22:00:00,2.55216,0.74438,2.6585,0.20016,0.05838,0.20850000000000002,2.352,0.686,2.45,2.71536,0.79198,2.8285,0.20016,0.05838,0.20850000000000002,2.5152,0.7336,2.62
2021-02-25 22:30:00,2.37888,0.69384,2.478,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1792,0.6356,2.27,2.53248,0.7386400000000001,2.638,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3328,0.6804,2.43
2021-02-25 23:00:00,2.17488,0.63434,2.2655,0.19728,0.05754000000000001,0.20550000000000002,1.9776,0.5768,2.06,2.33808,0.6819400000000001,2.4355,0.19728,0.05754000000000001,0.20550000000000002,2.1408,0.6244000000000001,2.23
2021-02-25 23:30:00,2.00448,0.58464,2.088,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8048000000000002,0.5264,1.88,2.16768,0.63224,2.258,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.968,0.5740000000000001,2.05
2021-02-26 00:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6800000000000002,0.49,1.75,2.05248,0.5986400000000001,2.138,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8528,0.5404,1.9300000000000002
2021-02-26 00:30:00,1.87776,0.5476800000000001,1.956,0.19776000000000002,0.05768,0.20600000000000002,1.6800000000000002,0.49,1.75,2.05056,0.5980800000000001,2.136,0.19776000000000002,0.05768,0.20600000000000002,1.8528,0.5404,1.9300000000000002
2021-02-26 01:00:00,1.9848,0.5789000000000001,2.0675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7856,0.5208,1.8599999999999999,2.1576,0.6293000000000001,2.2475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9584000000000001,0.5712,2.04
2021-02-26 01:30:00,1.96656,0.5735800000000001,2.0485,0.20016,0.05838,0.20850000000000002,1.7664,0.5152,1.8399999999999999,2.13936,0.6239800000000001,2.2285,0.20016,0.05838,0.20850000000000002,1.9392,0.5656,2.02
2021-02-26 02:00:00,1.9464000000000001,0.5677,2.0275,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7472,0.5096,1.82,2.1192,0.6181,2.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.92,0.56,2.0
2021-02-26 02:30:00,1.908,0.5565,1.9875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7088,0.4984,1.78,2.0808,0.6069,2.1675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-26 03:00:00,1.92816,0.56238,2.0085,0.20016,0.05838,0.20850000000000002,1.728,0.504,1.8,2.02416,0.59038,2.1085,0.20016,0.05838,0.20850000000000002,1.824,0.532,1.9
2021-02-26 03:30:00,1.88928,0.5510400000000001,1.968,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6896,0.4928,1.76,1.97568,0.5762400000000001,2.058,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.776,0.518,1.85
2021-02-26 04:00:00,1.84944,0.53942,1.9264999999999999,0.19824000000000003,0.05782,0.20650000000000002,1.6512,0.48160000000000003,1.72,1.99344,0.58142,2.0765,0.19824000000000003,0.05782,0.20650000000000002,1.7952,0.5236000000000001,1.87
2021-02-26 04:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.20016,0.05838,0.20850000000000002,1.6703999999999999,0.4872,1.74,1.9473600000000002,0.56798,2.0285,0.20016,0.05838,0.20850000000000002,1.7472,0.5096,1.82
2021-02-26 05:00:00,1.84176,0.53718,1.9185,0.20016,0.05838,0.20850000000000002,1.6416,0.4788,1.71,1.9473600000000002,0.56798,2.0285,0.20016,0.05838,0.20850000000000002,1.7472,0.5096,1.82
2021-02-26 05:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.19824000000000003,0.05782,0.20650000000000002,1.7184,0.5012,1.79,2.04144,0.5954200000000001,2.1265,0.19824000000000003,0.05782,0.20650000000000002,1.8432,0.5376000000000001,1.92
2021-02-26 06:00:00,2.06304,0.60172,2.149,0.20064,0.05852,0.209,1.8624,0.5432,1.94,2.12064,0.6185200000000001,2.209,0.20064,0.05852,0.209,1.92,0.56,2.0
2021-02-26 06:30:00,2.3208,0.6769000000000001,2.4175,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1216,0.6188,2.21,2.388,0.6965,2.4875,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1888,0.6384000000000001,2.2800000000000002
2021-02-26 07:00:00,2.54208,0.7414400000000001,2.648,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3424,0.6832,2.44,2.63808,0.76944,2.748,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4384,0.7112,2.54
2021-02-26 07:30:00,2.78304,0.8117200000000001,2.899,0.20064,0.05852,0.209,2.5824,0.7532,2.69,2.8022400000000003,0.81732,2.919,0.20064,0.05852,0.209,2.6016,0.7588,2.71
2021-02-26 08:00:00,2.9352,0.8561000000000001,3.0575,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7359999999999998,0.798,2.85,2.916,0.8505,3.0375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7168,0.7924,2.83
2021-02-26 08:30:00,3.0216,0.8813000000000001,3.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8224,0.8232,2.94,2.9736000000000002,0.8673000000000001,3.0975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7744,0.8092,2.89
2021-02-26 09:00:00,3.07968,0.89824,3.208,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.88,0.84,3.0,2.9452800000000003,0.85904,3.068,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.7456,0.8008000000000001,2.86
2021-02-26 09:30:00,3.0888,0.9009,3.2175,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8896,0.8428,3.01,2.9448,0.8589,3.0675,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7456,0.8008000000000001,2.86
2021-02-26 10:00:00,2.94336,0.85848,3.066,0.19776000000000002,0.05768,0.20600000000000002,2.7456,0.8008000000000001,2.86,2.79936,0.8164800000000001,2.916,0.19776000000000002,0.05768,0.20600000000000002,2.6016,0.7588,2.71
2021-02-26 10:30:00,2.8377600000000003,0.8276800000000001,2.956,0.19776000000000002,0.05768,0.20600000000000002,2.64,0.77,2.75,2.64576,0.77168,2.7560000000000002,0.19776000000000002,0.05768,0.20600000000000002,2.448,0.714,2.55
2021-02-26 11:00:00,2.85744,0.83342,2.9765,0.19824000000000003,0.05782,0.20650000000000002,2.6592000000000002,0.7756000000000001,2.77,2.63664,0.76902,2.7465,0.19824000000000003,0.05782,0.20650000000000002,2.4384,0.7112,2.54
2021-02-26 11:30:00,2.77056,0.80808,2.886,0.19776000000000002,0.05768,0.20600000000000002,2.5728,0.7504000000000001,2.68,2.53056,0.7380800000000001,2.636,0.19776000000000002,0.05768,0.20600000000000002,2.3328,0.6804,2.43
2021-02-26 12:00:00,2.83632,0.8272600000000001,2.9545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.64,0.77,2.75,2.55792,0.7460600000000001,2.6645,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.3616,0.6888000000000001,2.46
2021-02-26 12:30:00,2.88624,0.8418200000000001,3.0065,0.19824000000000003,0.05782,0.20650000000000002,2.688,0.784,2.8,2.60784,0.7606200000000001,2.7165,0.19824000000000003,0.05782,0.20650000000000002,2.4096,0.7028,2.51
2021-02-26 13:00:00,3.08688,0.90034,3.2155,0.19728,0.05754000000000001,0.20550000000000002,2.8896,0.8428,3.01,2.68368,0.7827400000000001,2.7955,0.19728,0.05754000000000001,0.20550000000000002,2.4864,0.7252000000000001,2.59
2021-02-26 13:30:00,2.89392,0.84406,3.0145,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6976,0.7868,2.81,2.50992,0.73206,2.6145,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.3136,0.6748000000000001,2.41
2021-02-26 14:00:00,2.76,0.805,2.875,0.1968,0.0574,0.20500000000000002,2.5632,0.7476,2.67,2.4432,0.7126,2.545,0.1968,0.0574,0.20500000000000002,2.2464,0.6552,2.34
2021-02-26 14:30:00,2.54016,0.7408800000000001,2.646,0.19776000000000002,0.05768,0.20600000000000002,2.3424,0.6832,2.44,2.52096,0.73528,2.626,0.19776000000000002,0.05768,0.20600000000000002,2.3232,0.6776,2.42
2021-02-26 15:00:00,2.73984,0.79912,2.854,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.544,0.742,2.65,2.55744,0.74592,2.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3616,0.6888000000000001,2.46
2021-02-26 15:30:00,2.82576,0.82418,2.9435000000000002,0.19536,0.05698,0.20350000000000001,2.6304,0.7672,2.74,2.7969600000000003,0.8157800000000001,2.9135,0.19536,0.05698,0.20350000000000001,2.6016,0.7588,2.71
2021-02-26 16:00:00,2.8555200000000003,0.83286,2.9745,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6592000000000002,0.7756000000000001,2.77,2.86512,0.8356600000000001,2.9845,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6688,0.7784000000000001,2.7800000000000002
2021-02-26 16:30:00,2.9620800000000003,0.86394,3.0855,0.19728,0.05754000000000001,0.20550000000000002,2.7648,0.8064,2.88,3.08688,0.90034,3.2155,0.19728,0.05754000000000001,0.20550000000000002,2.8896,0.8428,3.01
2021-02-26 17:00:00,3.1536,0.9198000000000001,3.285,0.1968,0.0574,0.20500000000000002,2.9568000000000003,0.8624,3.08,3.2784,0.9562,3.415,0.1968,0.0574,0.20500000000000002,3.0816,0.8988,3.21
2021-02-26 17:30:00,3.336,0.973,3.475,0.1968,0.0574,0.20500000000000002,3.1392,0.9156000000000001,3.27,3.48,1.015,3.625,0.1968,0.0574,0.20500000000000002,3.2832,0.9576,3.42
2021-02-26 18:00:00,3.50976,1.02368,3.656,0.19776000000000002,0.05768,0.20600000000000002,3.312,0.966,3.45,3.68256,1.07408,3.836,0.19776000000000002,0.05768,0.20600000000000002,3.4848,1.0164,3.63
2021-02-26 18:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.19776000000000002,0.05768,0.20600000000000002,3.4464,1.0052,3.59,3.80736,1.11048,3.966,0.19776000000000002,0.05768,0.20600000000000002,3.6096,1.0528,3.76
2021-02-26 19:00:00,3.48192,1.01556,3.627,0.19872,0.057960000000000005,0.20700000000000002,3.2832,0.9576,3.42,3.63552,1.06036,3.787,0.19872,0.057960000000000005,0.20700000000000002,3.4368,1.0024,3.58
2021-02-26 19:30:00,3.28992,0.9595600000000001,3.427,0.19872,0.057960000000000005,0.20700000000000002,3.0912,0.9016000000000001,3.22,3.44352,1.00436,3.5869999999999997,0.19872,0.057960000000000005,0.20700000000000002,3.2448,0.9464,3.38
2021-02-26 20:00:00,3.07008,0.8954400000000001,3.198,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8704,0.8372,2.99,3.22368,0.9402400000000001,3.358,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.024,0.882,3.15
2021-02-26 20:30:00,2.93616,0.85638,3.0585,0.20016,0.05838,0.20850000000000002,2.7359999999999998,0.798,2.85,3.08976,0.9011800000000001,3.2185,0.20016,0.05838,0.20850000000000002,2.8896,0.8428,3.01
2021-02-26 21:00:00,2.82048,0.82264,2.938,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.6208,0.7644000000000001,2.73,2.97408,0.8674400000000001,3.098,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.7744,0.8092,2.89
2021-02-26 21:30:00,2.66784,0.77812,2.779,0.20064,0.05852,0.209,2.4672,0.7196,2.5700000000000003,2.82144,0.8229200000000001,2.939,0.20064,0.05852,0.209,2.6208,0.7644000000000001,2.73
2021-02-26 22:00:00,2.53392,0.73906,2.6395,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.3328,0.6804,2.43,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.4768,0.7224,2.58
2021-02-26 22:30:00,2.38848,0.69664,2.488,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1888,0.6384000000000001,2.2800000000000002,2.53248,0.7386400000000001,2.638,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3328,0.6804,2.43
2021-02-26 23:00:00,2.20704,0.6437200000000001,2.299,0.20064,0.05852,0.209,2.0064,0.5852,2.09,2.36064,0.68852,2.459,0.20064,0.05852,0.209,2.16,0.63,2.25
2021-02-26 23:30:00,2.05344,0.59892,2.1390000000000002,0.20064,0.05852,0.209,1.8528,0.5404,1.9300000000000002,2.21664,0.6465200000000001,2.309,0.20064,0.05852,0.209,2.016,0.588,2.1
2021-02-27 00:00:00,1.91856,0.5595800000000001,1.9985,0.20016,0.05838,0.20850000000000002,1.7184,0.5012,1.79,2.08176,0.60718,2.1685,0.20016,0.05838,0.20850000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-02-27 00:30:00,1.9286400000000001,0.56252,2.009,0.20064,0.05852,0.209,1.728,0.504,1.8,2.09184,0.61012,2.179,0.20064,0.05852,0.209,1.8912,0.5516,1.97
2021-02-27 01:00:00,2.03328,0.59304,2.118,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.19648,0.6406400000000001,2.2880000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9968,0.5824,2.08
2021-02-27 01:30:00,2.01456,0.5875800000000001,2.0985,0.20016,0.05838,0.20850000000000002,1.8144,0.5292,1.8900000000000001,2.17776,0.6351800000000001,2.2685,0.20016,0.05838,0.20850000000000002,1.9776,0.5768,2.06
2021-02-27 02:00:00,1.95696,0.5707800000000001,2.0385,0.20016,0.05838,0.20850000000000002,1.7568000000000001,0.5124000000000001,1.83,2.12976,0.6211800000000001,2.2185,0.20016,0.05838,0.20850000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-02-27 02:30:00,1.9176000000000002,0.5593,1.9975,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7184,0.5012,1.79,2.0904,0.6097,2.1775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8912,0.5516,1.97
2021-02-27 03:00:00,1.88976,0.55118,1.9685000000000001,0.20016,0.05838,0.20850000000000002,1.6896,0.4928,1.76,2.0721600000000002,0.60438,2.1585,0.20016,0.05838,0.20850000000000002,1.8719999999999999,0.546,1.9500000000000002
2021-02-27 03:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.6128,0.47040000000000004,1.6800000000000002,2.00256,0.58408,2.086,0.19776000000000002,0.05768,0.20600000000000002,1.8048000000000002,0.5264,1.88
2021-02-27 04:00:00,1.8024,0.5257000000000001,1.8775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6032000000000002,0.4676,1.67,1.9848,0.5789000000000001,2.0675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7856,0.5208,1.8599999999999999
2021-02-27 04:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6032000000000002,0.4676,1.67,1.97568,0.5762400000000001,2.058,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.776,0.518,1.85
2021-02-27 05:00:00,1.8009600000000001,0.5252800000000001,1.876,0.19776000000000002,0.05768,0.20600000000000002,1.6032000000000002,0.4676,1.67,1.97376,0.5756800000000001,2.056,0.19776000000000002,0.05768,0.20600000000000002,1.776,0.518,1.85
2021-02-27 05:30:00,1.85952,0.5423600000000001,1.937,0.19872,0.057960000000000005,0.20700000000000002,1.6608,0.4844,1.73,2.04192,0.5955600000000001,2.127,0.19872,0.057960000000000005,0.20700000000000002,1.8432,0.5376000000000001,1.92
2021-02-27 06:00:00,1.9656,0.5733,2.0475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7664,0.5152,1.8399999999999999,2.148,0.6265000000000001,2.2375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9488,0.5684,2.03
2021-02-27 06:30:00,2.09952,0.61236,2.187,0.19872,0.057960000000000005,0.20700000000000002,1.9008,0.5544,1.98,2.27232,0.66276,2.367,0.19872,0.057960000000000005,0.20700000000000002,2.0736,0.6048,2.16
2021-02-27 07:00:00,2.17728,0.63504,2.268,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9776,0.5768,2.06,2.34048,0.68264,2.438,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1408,0.6244000000000001,2.23
2021-02-27 07:30:00,2.29248,0.66864,2.388,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0928,0.6104,2.18,2.4460800000000003,0.7134400000000001,2.548,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2464,0.6552,2.34
2021-02-27 08:00:00,2.39856,0.6995800000000001,2.4985,0.20016,0.05838,0.20850000000000002,2.1984,0.6412,2.29,2.50416,0.73038,2.6085000000000003,0.20016,0.05838,0.20850000000000002,2.304,0.672,2.4
2021-02-27 08:30:00,2.65824,0.77532,2.769,0.20064,0.05852,0.209,2.4576000000000002,0.7168,2.56,2.67744,0.7809200000000001,2.789,0.20064,0.05852,0.209,2.4768,0.7224,2.58
2021-02-27 09:00:00,2.67744,0.7809200000000001,2.789,0.20064,0.05852,0.209,2.4768,0.7224,2.58,2.67744,0.7809200000000001,2.789,0.20064,0.05852,0.209,2.4768,0.7224,2.58
2021-02-27 09:30:00,2.81088,0.81984,2.928,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.6112,0.7616,2.7199999999999998,2.95488,0.86184,3.078,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.7552,0.8036000000000001,2.87
2021-02-27 10:00:00,2.82816,0.8248800000000001,2.946,0.19776000000000002,0.05768,0.20600000000000002,2.6304,0.7672,2.74,2.89536,0.8444800000000001,3.016,0.19776000000000002,0.05768,0.20600000000000002,2.6976,0.7868,2.81
2021-02-27 10:30:00,2.8296,0.8253,2.9475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6304,0.7672,2.74,2.9256,0.8533000000000001,3.0475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7264,0.7952,2.84
2021-02-27 11:00:00,2.72304,0.79422,2.8365,0.19824000000000003,0.05782,0.20650000000000002,2.5248,0.7364,2.63,2.80944,0.81942,2.9265,0.19824000000000003,0.05782,0.20650000000000002,2.6112,0.7616,2.7199999999999998
2021-02-27 11:30:00,2.6059200000000002,0.7600600000000001,2.7145,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.4096,0.7028,2.51,2.4523200000000003,0.71526,2.5545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.2560000000000002,0.658,2.35
2021-02-27 12:00:00,2.4638400000000003,0.71862,2.5665,0.19824000000000003,0.05782,0.20650000000000002,2.2656,0.6608,2.36,2.28144,0.66542,2.3765,0.19824000000000003,0.05782,0.20650000000000002,2.0832,0.6076,2.17
2021-02-27 12:30:00,2.49216,0.7268800000000001,2.596,0.19776000000000002,0.05768,0.20600000000000002,2.2944,0.6692,2.39,2.24256,0.6540800000000001,2.336,0.19776000000000002,0.05768,0.20600000000000002,2.0448,0.5964,2.13
2021-02-27 13:00:00,2.48064,0.72352,2.584,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.2848,0.6664,2.38,2.21184,0.64512,2.304,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.016,0.588,2.1
2021-02-27 13:30:00,2.42352,0.70686,2.5245,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.2272,0.6496000000000001,2.32,2.15472,0.62846,2.2445,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.9584000000000001,0.5712,2.04
