Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-27 14:00:00,2.33808,0.6819400000000001,2.4355,0.19728,0.05754000000000001,0.20550000000000002,2.1408,0.6244000000000001,2.23,2.19408,0.6399400000000001,2.2855,0.19728,0.05754000000000001,0.20550000000000002,1.9968,0.5824,2.08
2021-02-27 14:30:00,2.36736,0.6904800000000001,2.466,0.19776000000000002,0.05768,0.20600000000000002,2.1696,0.6328,2.26,2.12736,0.62048,2.216,0.19776000000000002,0.05768,0.20600000000000002,1.9296000000000002,0.5628000000000001,2.01
2021-02-27 15:00:00,2.34576,0.68418,2.4435000000000002,0.19536,0.05698,0.20350000000000001,2.1504,0.6272,2.24,2.18256,0.63658,2.2735,0.19536,0.05698,0.20350000000000001,1.9872,0.5796,2.07
2021-02-27 15:30:00,2.37696,0.69328,2.476,0.19776000000000002,0.05768,0.20600000000000002,2.1792,0.6356,2.27,2.32896,0.6792800000000001,2.426,0.19776000000000002,0.05768,0.20600000000000002,2.1312,0.6216,2.22
2021-02-27 16:00:00,2.43504,0.7102200000000001,2.5365,0.19824000000000003,0.05782,0.20650000000000002,2.2368,0.6524,2.33,2.44464,0.7130200000000001,2.5465,0.19824000000000003,0.05782,0.20650000000000002,2.2464,0.6552,2.34
2021-02-27 16:30:00,2.67312,0.77966,2.7845,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.4768,0.7224,2.58,2.74032,0.7992600000000001,2.8545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.544,0.742,2.65
2021-02-27 17:00:00,2.8857600000000003,0.8416800000000001,3.006,0.19776000000000002,0.05768,0.20600000000000002,2.688,0.784,2.8,2.98176,0.8696800000000001,3.106,0.19776000000000002,0.05768,0.20600000000000002,2.784,0.812,2.9
2021-02-27 17:30:00,3.09936,0.9039800000000001,3.2285,0.20016,0.05838,0.20850000000000002,2.8992,0.8456,3.02,3.25296,0.9487800000000001,3.3885,0.20016,0.05838,0.20850000000000002,3.0528,0.8904000000000001,3.18
2021-02-27 18:00:00,3.35856,0.9795800000000001,3.4985,0.20016,0.05838,0.20850000000000002,3.1584,0.9212,3.29,3.52176,1.02718,3.6685,0.20016,0.05838,0.20850000000000002,3.3216,0.9688,3.46
2021-02-27 18:30:00,3.51216,1.02438,3.6585,0.20016,0.05838,0.20850000000000002,3.312,0.966,3.45,3.67536,1.07198,3.8285,0.20016,0.05838,0.20850000000000002,3.4752,1.0136,3.62
2021-02-27 19:00:00,3.44592,1.00506,3.5895,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2448,0.9464,3.38,3.59952,1.04986,3.7495000000000003,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3984,0.9912000000000001,3.54
2021-02-27 19:30:00,3.25392,0.9490600000000001,3.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.0528,0.8904000000000001,3.18,3.39792,0.99106,3.5395,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1968,0.9324,3.33
2021-02-27 20:00:00,3.06048,0.8926400000000001,3.188,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.8608000000000002,0.8344,2.98,3.21408,0.93744,3.348,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.0144,0.8792000000000001,3.14
2021-02-27 20:30:00,2.96496,0.8647800000000001,3.0885,0.20016,0.05838,0.20850000000000002,2.7648,0.8064,2.88,3.11856,0.90958,3.2485,0.20016,0.05838,0.20850000000000002,2.9184,0.8512000000000001,3.04
2021-02-27 21:00:00,2.8502400000000003,0.8313200000000001,2.969,0.20064,0.05852,0.209,2.6496,0.7728,2.76,2.99424,0.8733200000000001,3.119,0.20064,0.05852,0.209,2.7936,0.8148000000000001,2.91
2021-02-27 21:30:00,2.68656,0.78358,2.7984999999999998,0.20016,0.05838,0.20850000000000002,2.4864,0.7252000000000001,2.59,2.83056,0.8255800000000001,2.9485,0.20016,0.05838,0.20850000000000002,2.6304,0.7672,2.74
2021-02-27 22:00:00,2.5526400000000002,0.7445200000000001,2.659,0.20064,0.05852,0.209,2.352,0.686,2.45,2.71584,0.79212,2.829,0.20064,0.05852,0.209,2.5152,0.7336,2.62
2021-02-27 22:30:00,2.38032,0.6942600000000001,2.4795,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.1792,0.6356,2.27,2.54352,0.7418600000000001,2.6495,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.3424,0.6832,2.44
2021-02-27 23:00:00,2.20848,0.64414,2.3005,0.20208,0.058940000000000006,0.21050000000000002,2.0064,0.5852,2.09,2.38128,0.69454,2.4805,0.20208,0.058940000000000006,0.21050000000000002,2.1792,0.6356,2.27
2021-02-27 23:30:00,2.05296,0.5987800000000001,2.1385,0.20016,0.05838,0.20850000000000002,1.8528,0.5404,1.9300000000000002,2.21616,0.6463800000000001,2.3085,0.20016,0.05838,0.20850000000000002,2.016,0.588,2.1
2021-02-28 00:00:00,1.94016,0.56588,2.021,0.20256000000000002,0.05908000000000001,0.211,1.7376,0.5068,1.81,2.11296,0.61628,2.201,0.20256000000000002,0.05908000000000001,0.211,1.9104,0.5572,1.99
2021-02-28 00:30:00,1.9392,0.5656,2.02,0.2016,0.058800000000000005,0.21,1.7376,0.5068,1.81,2.0928,0.6104,2.18,0.2016,0.058800000000000005,0.21,1.8912,0.5516,1.97
2021-02-28 01:00:00,2.03472,0.5934600000000001,2.1195,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.18832,0.63826,2.2795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9872,0.5796,2.07
2021-02-28 01:30:00,2.01552,0.58786,2.0995,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8144,0.5292,1.8900000000000001,2.18832,0.63826,2.2795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.9872,0.5796,2.07
2021-02-28 02:00:00,1.96848,0.5741400000000001,2.0505,0.20208,0.058940000000000006,0.21050000000000002,1.7664,0.5152,1.8399999999999999,2.14128,0.6245400000000001,2.2305,0.20208,0.058940000000000006,0.21050000000000002,1.9392,0.5656,2.02
2021-02-28 02:30:00,1.8998400000000002,0.5541200000000001,1.979,0.20064,0.05852,0.209,1.6992,0.49560000000000004,1.77,2.08224,0.6073200000000001,2.169,0.20064,0.05852,0.209,1.8816000000000002,0.5488000000000001,1.96
2021-02-28 03:00:00,1.8816000000000002,0.5488000000000001,1.96,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.49,1.75,2.064,0.602,2.15,0.2016,0.058800000000000005,0.21,1.8624,0.5432,1.94
2021-02-28 03:30:00,1.8340800000000002,0.5349400000000001,1.9105,0.20208,0.058940000000000006,0.21050000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.01648,0.58814,2.1005,0.20208,0.058940000000000006,0.21050000000000002,1.8144,0.5292,1.8900000000000001
2021-02-28 04:00:00,1.79424,0.52332,1.869,0.20064,0.05852,0.209,1.5936,0.46480000000000005,1.6600000000000001,1.98624,0.5793200000000001,2.069,0.20064,0.05852,0.209,1.7856,0.5208,1.8599999999999999
2021-02-28 04:30:00,1.76688,0.51534,1.8405,0.20208,0.058940000000000006,0.21050000000000002,1.5648,0.45640000000000003,1.63,1.9588800000000002,0.5713400000000001,2.0405,0.20208,0.058940000000000006,0.21050000000000002,1.7568000000000001,0.5124000000000001,1.83
2021-02-28 05:00:00,1.76736,0.51548,1.841,0.20256000000000002,0.05908000000000001,0.211,1.5648,0.45640000000000003,1.63,1.94976,0.5686800000000001,2.031,0.20256000000000002,0.05908000000000001,0.211,1.7472,0.5096,1.82
2021-02-28 05:30:00,1.76688,0.51534,1.8405,0.20208,0.058940000000000006,0.21050000000000002,1.5648,0.45640000000000003,1.63,1.9492800000000001,0.56854,2.0305,0.20208,0.058940000000000006,0.21050000000000002,1.7472,0.5096,1.82
2021-02-28 06:00:00,1.84368,0.53774,1.9205,0.20208,0.058940000000000006,0.21050000000000002,1.6416,0.4788,1.71,2.03568,0.59374,2.1205,0.20208,0.058940000000000006,0.21050000000000002,1.8336000000000001,0.5348,1.9100000000000001
2021-02-28 06:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.20208,0.058940000000000006,0.21050000000000002,1.7088,0.4984,1.78,2.09328,0.6105400000000001,2.1805,0.20208,0.058940000000000006,0.21050000000000002,1.8912,0.5516,1.97
2021-02-28 07:00:00,1.97856,0.57708,2.061,0.20256000000000002,0.05908000000000001,0.211,1.776,0.518,1.85,2.17056,0.6330800000000001,2.261,0.20256000000000002,0.05908000000000001,0.211,1.968,0.5740000000000001,2.05
2021-02-28 07:30:00,2.112,0.616,2.2,0.2016,0.058800000000000005,0.21,1.9104,0.5572,1.99,2.1792,0.6356,2.27,0.2016,0.058800000000000005,0.21,1.9776,0.5768,2.06
2021-02-28 08:00:00,2.2382400000000002,0.6528200000000001,2.3315,0.20304000000000003,0.05922,0.21150000000000002,2.0352,0.5936,2.12,2.32464,0.6780200000000001,2.4215,0.20304000000000003,0.05922,0.21150000000000002,2.1216,0.6188,2.21
2021-02-28 08:30:00,2.40096,0.70028,2.501,0.20256000000000002,0.05908000000000001,0.211,2.1984,0.6412,2.29,2.46816,0.7198800000000001,2.571,0.20256000000000002,0.05908000000000001,0.211,2.2656,0.6608,2.36
2021-02-28 09:00:00,2.5343999999999998,0.7392000000000001,2.64,0.2016,0.058800000000000005,0.21,2.3328,0.6804,2.43,2.544,0.742,2.65,0.2016,0.058800000000000005,0.21,2.3424,0.6832,2.44
2021-02-28 09:30:00,2.60208,0.7589400000000001,2.7105,0.20208,0.058940000000000006,0.21050000000000002,2.4,0.7000000000000001,2.5,2.5828800000000003,0.75334,2.6905,0.20208,0.058940000000000006,0.21050000000000002,2.3808,0.6944,2.48
2021-02-28 10:00:00,2.6016,0.7588,2.71,0.2016,0.058800000000000005,0.21,2.4,0.7000000000000001,2.5,2.5248,0.7364,2.63,0.2016,0.058800000000000005,0.21,2.3232,0.6776,2.42
2021-02-28 10:30:00,2.60016,0.75838,2.7085,0.20016,0.05838,0.20850000000000002,2.4,0.7000000000000001,2.5,2.4753600000000002,0.7219800000000001,2.5785,0.20016,0.05838,0.20850000000000002,2.2752,0.6636000000000001,2.37
2021-02-28 11:00:00,2.58144,0.75292,2.689,0.20064,0.05852,0.209,2.3808,0.6944,2.48,2.41824,0.7053200000000001,2.519,0.20064,0.05852,0.209,2.2176,0.6468,2.31
2021-02-28 11:30:00,2.532,0.7385,2.6375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.3328,0.6804,2.43,2.3496,0.6853,2.4475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1504,0.6272,2.24
2021-02-28 12:00:00,2.60976,0.7611800000000001,2.7185,0.20016,0.05838,0.20850000000000002,2.4096,0.7028,2.51,2.39856,0.6995800000000001,2.4985,0.20016,0.05838,0.20850000000000002,2.1984,0.6412,2.29
2021-02-28 12:30:00,2.71392,0.79156,2.827,0.19872,0.057960000000000005,0.20700000000000002,2.5152,0.7336,2.62,2.4931200000000002,0.72716,2.597,0.19872,0.057960000000000005,0.20700000000000002,2.2944,0.6692,2.39
2021-02-28 13:00:00,2.62752,0.76636,2.737,0.19872,0.057960000000000005,0.20700000000000002,2.4288,0.7084,2.5300000000000002,2.41632,0.70476,2.517,0.19872,0.057960000000000005,0.20700000000000002,2.2176,0.6468,2.31
2021-02-28 13:30:00,2.50368,0.7302400000000001,2.608,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.304,0.672,2.4,2.31168,0.6742400000000001,2.408,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.112,0.616,2.2
2021-02-28 14:00:00,2.45472,0.71596,2.557,0.19872,0.057960000000000005,0.20700000000000002,2.2560000000000002,0.658,2.35,2.28192,0.66556,2.377,0.19872,0.057960000000000005,0.20700000000000002,2.0832,0.6076,2.17
2021-02-28 14:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.20064,0.05852,0.209,2.2752,0.6636000000000001,2.37,2.34144,0.6829200000000001,2.439,0.20064,0.05852,0.209,2.1408,0.6244000000000001,2.23
2021-02-28 15:00:00,2.48448,0.7246400000000001,2.588,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2848,0.6664,2.38,2.39808,0.6994400000000001,2.498,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1984,0.6412,2.29
2021-02-28 15:30:00,2.5512,0.7441,2.6575,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.352,0.686,2.45,2.4936,0.7273000000000001,2.5975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.2944,0.6692,2.39
2021-02-28 16:00:00,2.72448,0.79464,2.838,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5248,0.7364,2.63,2.71488,0.7918400000000001,2.8280000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5152,0.7336,2.62
2021-02-28 16:30:00,2.9352,0.8561000000000001,3.0575,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.7359999999999998,0.798,2.85,2.9832,0.8701000000000001,3.1075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.784,0.812,2.9
2021-02-28 17:00:00,3.21456,0.9375800000000001,3.3485,0.20016,0.05838,0.20850000000000002,3.0144,0.8792000000000001,3.14,3.31056,0.9655800000000001,3.4485,0.20016,0.05838,0.20850000000000002,3.1104,0.9072,3.24
2021-02-28 17:30:00,3.40752,0.9938600000000001,3.5495,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2064,0.9352,3.34,3.55152,1.03586,3.6995,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.3504,0.9772000000000001,3.49
2021-02-28 18:00:00,3.57168,1.04174,3.7205,0.20208,0.058940000000000006,0.21050000000000002,3.3696,0.9828,3.51,3.72528,1.08654,3.8805,0.20208,0.058940000000000006,0.21050000000000002,3.5232,1.0276,3.67
2021-02-28 18:30:00,3.5908800000000003,1.04734,3.7405,0.20208,0.058940000000000006,0.21050000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.7444800000000003,1.09214,3.9005,0.20208,0.058940000000000006,0.21050000000000002,3.5423999999999998,1.0332,3.69
2021-02-28 19:00:00,3.47568,1.01374,3.6205,0.20208,0.058940000000000006,0.21050000000000002,3.2736,0.9548000000000001,3.41,3.62928,1.05854,3.7805,0.20208,0.058940000000000006,0.21050000000000002,3.4272,0.9996,3.5700000000000003
2021-02-28 19:30:00,3.33072,0.9714600000000001,3.4695,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.1296,0.9128000000000001,3.26,3.48432,1.01626,3.6295,0.20112000000000002,0.058660000000000004,0.20950000000000002,3.2832,0.9576,3.42
2021-02-28 20:00:00,3.072,0.896,3.2,0.2016,0.058800000000000005,0.21,2.8704,0.8372,2.99,3.2256,0.9408000000000001,3.36,0.2016,0.058800000000000005,0.21,3.024,0.882,3.15
2021-02-28 20:30:00,3.00384,0.8761200000000001,3.129,0.20064,0.05852,0.209,2.8032,0.8176,2.92,3.1574400000000002,0.9209200000000001,3.289,0.20064,0.05852,0.209,2.9568000000000003,0.8624,3.08
2021-02-28 21:00:00,2.85072,0.8314600000000001,2.9695,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.6496,0.7728,2.76,3.00432,0.87626,3.1295,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.8032,0.8176,2.92
2021-02-28 21:30:00,2.6976,0.7868,2.81,0.2016,0.058800000000000005,0.21,2.496,0.728,2.6,2.8416,0.8288000000000001,2.96,0.2016,0.058800000000000005,0.21,2.64,0.77,2.75
2021-02-28 22:00:00,2.53536,0.73948,2.641,0.20256000000000002,0.05908000000000001,0.211,2.3328,0.6804,2.43,2.68896,0.7842800000000001,2.801,0.20256000000000002,0.05908000000000001,0.211,2.4864,0.7252000000000001,2.59
2021-02-28 22:30:00,2.32368,0.67774,2.4205,0.20208,0.058940000000000006,0.21050000000000002,2.1216,0.6188,2.21,2.47728,0.7225400000000001,2.5805,0.20208,0.058940000000000006,0.21050000000000002,2.2752,0.6636000000000001,2.37
2021-02-28 23:00:00,2.1408,0.6244000000000001,2.23,0.2016,0.058800000000000005,0.21,1.9392,0.5656,2.02,2.304,0.672,2.4,0.2016,0.058800000000000005,0.21,2.1024,0.6132000000000001,2.19
2021-02-28 23:30:00,1.97856,0.57708,2.061,0.20256000000000002,0.05908000000000001,0.211,1.776,0.518,1.85,2.14176,0.62468,2.231,0.20256000000000002,0.05908000000000001,0.211,1.9392,0.5656,2.02
2021-03-01 00:00:00,1.8912,0.5516,1.97,0.2016,0.058800000000000005,0.21,1.6896,0.4928,1.76,2.0544000000000002,0.5992000000000001,2.14,0.2016,0.058800000000000005,0.21,1.8528,0.5404,1.9300000000000002
2021-03-01 00:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.6992,0.49560000000000004,1.77,2.06352,0.6018600000000001,2.1495,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8624,0.5432,1.94
2021-03-01 01:00:00,2.01696,0.58828,2.101,0.20256000000000002,0.05908000000000001,0.211,1.8144,0.5292,1.8900000000000001,2.18016,0.63588,2.271,0.20256000000000002,0.05908000000000001,0.211,1.9776,0.5768,2.06
2021-03-01 01:30:00,1.9881600000000001,0.5798800000000001,2.071,0.20256000000000002,0.05908000000000001,0.211,1.7856,0.5208,1.8599999999999999,2.16096,0.6302800000000001,2.251,0.20256000000000002,0.05908000000000001,0.211,1.9584000000000001,0.5712,2.04
2021-03-01 02:00:00,1.95744,0.5709200000000001,2.039,0.20064,0.05852,0.209,1.7568000000000001,0.5124000000000001,1.83,2.12064,0.6185200000000001,2.209,0.20064,0.05852,0.209,1.92,0.56,2.0
2021-03-01 02:30:00,1.93968,0.56574,2.0205,0.20208,0.058940000000000006,0.21050000000000002,1.7376,0.5068,1.81,2.11248,0.61614,2.2005,0.20208,0.058940000000000006,0.21050000000000002,1.9104,0.5572,1.99
2021-03-01 03:00:00,1.9113600000000002,0.5574800000000001,1.991,0.20256000000000002,0.05908000000000001,0.211,1.7088,0.4984,1.78,2.09376,0.61068,2.181,0.20256000000000002,0.05908000000000001,0.211,1.8912,0.5516,1.97
2021-03-01 03:30:00,1.89216,0.55188,1.971,0.20256000000000002,0.05908000000000001,0.211,1.6896,0.4928,1.76,2.07456,0.6050800000000001,2.161,0.20256000000000002,0.05908000000000001,0.211,1.8719999999999999,0.546,1.9500000000000002
2021-03-01 04:00:00,1.8816000000000002,0.5488000000000001,1.96,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.49,1.75,2.064,0.602,2.15,0.2016,0.058800000000000005,0.21,1.8624,0.5432,1.94
2021-03-01 04:30:00,1.8633600000000001,0.5434800000000001,1.941,0.20256000000000002,0.05908000000000001,0.211,1.6608,0.4844,1.73,2.05536,0.59948,2.141,0.20256000000000002,0.05908000000000001,0.211,1.8528,0.5404,1.9300000000000002
2021-03-01 05:00:00,1.8816000000000002,0.5488000000000001,1.96,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.49,1.75,2.064,0.602,2.15,0.2016,0.058800000000000005,0.21,1.8624,0.5432,1.94
2021-03-01 05:30:00,1.968,0.5740000000000001,2.05,0.2016,0.058800000000000005,0.21,1.7664,0.5152,1.8399999999999999,2.1504,0.6272,2.24,0.2016,0.058800000000000005,0.21,1.9488,0.5684,2.03
2021-03-01 06:00:00,2.00784,0.58562,2.0915,0.20304000000000003,0.05922,0.21150000000000002,1.8048000000000002,0.5264,1.88,2.19024,0.63882,2.2815,0.20304000000000003,0.05922,0.21150000000000002,1.9872,0.5796,2.07
2021-03-01 06:30:00,2.31456,0.67508,2.411,0.20256000000000002,0.05908000000000001,0.211,2.112,0.616,2.2,2.49696,0.72828,2.601,0.20256000000000002,0.05908000000000001,0.211,2.2944,0.6692,2.39
2021-03-01 07:00:00,2.5632,0.7476,2.67,0.2016,0.058800000000000005,0.21,2.3616,0.6888000000000001,2.46,2.7456,0.8008000000000001,2.86,0.2016,0.058800000000000005,0.21,2.544,0.742,2.65
2021-03-01 07:30:00,2.82288,0.8233400000000001,2.9405,0.20208,0.058940000000000006,0.21050000000000002,2.6208,0.7644000000000001,2.73,2.99568,0.8737400000000001,3.1205,0.20208,0.058940000000000006,0.21050000000000002,2.7936,0.8148000000000001,2.91
2021-03-01 08:00:00,2.97648,0.86814,3.1005,0.20208,0.058940000000000006,0.21050000000000002,2.7744,0.8092,2.89,3.13968,0.9157400000000001,3.2705,0.20208,0.058940000000000006,0.21050000000000002,2.9376,0.8568,3.06
2021-03-01 08:30:00,3.29184,0.9601200000000001,3.429,0.20064,0.05852,0.209,3.0912,0.9016000000000001,3.22,3.42624,0.9993200000000001,3.569,0.20064,0.05852,0.209,3.2256,0.9408000000000001,3.36
2021-03-01 09:00:00,3.35808,0.9794400000000001,3.498,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1584,0.9212,3.29,3.46368,1.01024,3.608,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-03-01 09:30:00,3.57984,1.04412,3.729,0.20064,0.05852,0.209,3.3792,0.9856,3.52,3.67584,1.07212,3.829,0.20064,0.05852,0.209,3.4752,1.0136,3.62
2021-03-01 10:00:00,3.51264,1.02452,3.659,0.20064,0.05852,0.209,3.312,0.966,3.45,3.54144,1.03292,3.689,0.20064,0.05852,0.209,3.3407999999999998,0.9744,3.48
2021-03-01 10:30:00,3.5491200000000003,1.03516,3.697,0.19872,0.057960000000000005,0.20700000000000002,3.3504,0.9772000000000001,3.49,3.5491200000000003,1.03516,3.697,0.19872,0.057960000000000005,0.20700000000000002,3.3504,0.9772000000000001,3.49
2021-03-01 11:00:00,3.54144,1.03292,3.689,0.20064,0.05852,0.209,3.3407999999999998,0.9744,3.48,3.6086400000000003,1.05252,3.759,0.20064,0.05852,0.209,3.408,0.994,3.55
2021-03-01 11:30:00,3.5496,1.0353,3.6975,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3504,0.9772000000000001,3.49,3.5976,1.0493,3.7475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.3984,0.9912000000000001,3.54
2021-03-01 12:00:00,3.54672,1.03446,3.6945,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3504,0.9772000000000001,3.49,3.59472,1.04846,3.7445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3984,0.9912000000000001,3.54
2021-03-01 12:30:00,3.57744,1.04342,3.7265,0.19824000000000003,0.05782,0.20650000000000002,3.3792,0.9856,3.52,3.64464,1.06302,3.7965,0.19824000000000003,0.05782,0.20650000000000002,3.4464,1.0052,3.59
2021-03-01 13:00:00,3.6432,1.0626,3.795,0.1968,0.0574,0.20500000000000002,3.4464,1.0052,3.59,3.7104,1.0822,3.865,0.1968,0.0574,0.20500000000000002,3.5136000000000003,1.0248,3.66
2021-03-01 13:30:00,3.54864,1.03502,3.6965,0.19824000000000003,0.05782,0.20650000000000002,3.3504,0.9772000000000001,3.49,3.63504,1.06022,3.7865,0.19824000000000003,0.05782,0.20650000000000002,3.4368,1.0024,3.58
2021-03-01 14:00:00,3.5088,1.0234,3.6550000000000002,0.1968,0.0574,0.20500000000000002,3.312,0.966,3.45,3.5856,1.0458,3.735,0.1968,0.0574,0.20500000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-01 14:30:00,3.44256,1.00408,3.586,0.19776000000000002,0.05768,0.20600000000000002,3.2448,0.9464,3.38,3.51936,1.02648,3.666,0.19776000000000002,0.05768,0.20600000000000002,3.3216,0.9688,3.46
2021-03-01 15:00:00,3.46176,1.00968,3.606,0.19776000000000002,0.05768,0.20600000000000002,3.2640000000000002,0.9520000000000001,3.4,3.54816,1.03488,3.696,0.19776000000000002,0.05768,0.20600000000000002,3.3504,0.9772000000000001,3.49
2021-03-01 15:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.19776000000000002,0.05768,0.20600000000000002,3.2064,0.9352,3.34,3.50016,1.02088,3.646,0.19776000000000002,0.05768,0.20600000000000002,3.3024,0.9632000000000001,3.44
2021-03-01 16:00:00,3.42384,0.9986200000000001,3.5665,0.19824000000000003,0.05782,0.20650000000000002,3.2256,0.9408000000000001,3.36,3.53904,1.03222,3.6865,0.19824000000000003,0.05782,0.20650000000000002,3.3407999999999998,0.9744,3.48
2021-03-01 16:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.19776000000000002,0.05768,0.20600000000000002,3.4464,1.0052,3.59,3.77856,1.10208,3.936,0.19776000000000002,0.05768,0.20600000000000002,3.5808,1.0444,3.73
2021-03-01 17:00:00,3.82704,1.11622,3.9865,0.19824000000000003,0.05782,0.20650000000000002,3.6288,1.0584,3.7800000000000002,3.96144,1.15542,4.1265,0.19824000000000003,0.05782,0.20650000000000002,3.7632,1.0976,3.92
2021-03-01 17:30:00,3.86544,1.12742,4.0265,0.19824000000000003,0.05782,0.20650000000000002,3.6672000000000002,1.0696,3.8200000000000003,4.02864,1.17502,4.1965,0.19824000000000003,0.05782,0.20650000000000002,3.8304,1.1172,3.99
2021-03-01 18:00:00,3.9523200000000003,1.15276,4.117,0.19872,0.057960000000000005,0.20700000000000002,3.7536,1.0948,3.91,4.1443200000000004,1.20876,4.317,0.19872,0.057960000000000005,0.20700000000000002,3.9455999999999998,1.1508,4.11
2021-03-01 18:30:00,3.99072,1.16396,4.157,0.19872,0.057960000000000005,0.20700000000000002,3.792,1.106,3.95,4.17312,1.21716,4.347,0.19872,0.057960000000000005,0.20700000000000002,3.9744,1.1592,4.14
2021-03-01 19:00:00,3.76944,1.09942,3.9265,0.19824000000000003,0.05782,0.20650000000000002,3.5712,1.0416,3.7199999999999998,3.94224,1.14982,4.1065,0.19824000000000003,0.05782,0.20650000000000002,3.7439999999999998,1.092,3.9
2021-03-01 19:30:00,3.54864,1.03502,3.6965,0.19824000000000003,0.05782,0.20650000000000002,3.3504,0.9772000000000001,3.49,3.7214400000000003,1.08542,3.8765,0.19824000000000003,0.05782,0.20650000000000002,3.5232,1.0276,3.67
2021-03-01 20:00:00,3.38544,0.9874200000000001,3.5265,0.19824000000000003,0.05782,0.20650000000000002,3.1872,0.9296000000000001,3.32,3.55824,1.03782,3.7065,0.19824000000000003,0.05782,0.20650000000000002,3.36,0.98,3.5
2021-03-01 20:30:00,3.27984,0.95662,3.4165,0.19824000000000003,0.05782,0.20650000000000002,3.0816,0.8988,3.21,3.44304,1.00422,3.5865,0.19824000000000003,0.05782,0.20650000000000002,3.2448,0.9464,3.38
2021-03-01 21:00:00,3.12624,0.9118200000000001,3.2565,0.19824000000000003,0.05782,0.20650000000000002,2.928,0.854,3.05,3.27984,0.95662,3.4165,0.19824000000000003,0.05782,0.20650000000000002,3.0816,0.8988,3.21
2021-03-01 21:30:00,2.9443200000000003,0.8587600000000001,3.067,0.19872,0.057960000000000005,0.20700000000000002,2.7456,0.8008000000000001,2.86,3.10752,0.90636,3.237,0.19872,0.057960000000000005,0.20700000000000002,2.9088000000000003,0.8484,3.03
2021-03-01 22:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.20016,0.05838,0.20850000000000002,2.544,0.742,2.65,2.90736,0.8479800000000001,3.0285,0.20016,0.05838,0.20850000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2021-03-01 22:30:00,2.52384,0.7361200000000001,2.629,0.20064,0.05852,0.209,2.3232,0.6776,2.42,2.68704,0.7837200000000001,2.799,0.20064,0.05852,0.209,2.4864,0.7252000000000001,2.59
2021-03-01 23:00:00,2.30304,0.6717200000000001,2.399,0.20064,0.05852,0.209,2.1024,0.6132000000000001,2.19,2.46624,0.7193200000000001,2.569,0.20064,0.05852,0.209,2.2656,0.6608,2.36
2021-03-01 23:30:00,2.13024,0.6213200000000001,2.219,0.20064,0.05852,0.209,1.9296000000000002,0.5628000000000001,2.01,2.29344,0.6689200000000001,2.3890000000000002,0.20064,0.05852,0.209,2.0928,0.6104,2.18
2021-03-02 00:00:00,1.9968,0.5824,2.08,0.2016,0.058800000000000005,0.21,1.7952,0.5236000000000001,1.87,2.1696,0.6328,2.26,0.2016,0.058800000000000005,0.21,1.968,0.5740000000000001,2.05
2021-03-02 00:30:00,1.93824,0.56532,2.019,0.20064,0.05852,0.209,1.7376,0.5068,1.81,2.10144,0.61292,2.189,0.20064,0.05852,0.209,1.9008,0.5544,1.98
2021-03-02 01:00:00,2.03424,0.5933200000000001,2.119,0.20064,0.05852,0.209,1.8336000000000001,0.5348,1.9100000000000001,2.19744,0.64092,2.289,0.20064,0.05852,0.209,1.9968,0.5824,2.08
2021-03-02 01:30:00,2.0256,0.5908,2.11,0.2016,0.058800000000000005,0.21,1.824,0.532,1.9,2.1984,0.6412,2.29,0.2016,0.058800000000000005,0.21,1.9968,0.5824,2.08
2021-03-02 02:00:00,2.04384,0.5961200000000001,2.129,0.20064,0.05852,0.209,1.8432,0.5376000000000001,1.92,2.20704,0.6437200000000001,2.299,0.20064,0.05852,0.209,2.0064,0.5852,2.09
2021-03-02 02:30:00,2.03472,0.5934600000000001,2.1195,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.20752,0.6438600000000001,2.2995,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.0064,0.5852,2.09
2021-03-02 03:00:00,2.06304,0.60172,2.149,0.20064,0.05852,0.209,1.8624,0.5432,1.94,2.22624,0.64932,2.319,0.20064,0.05852,0.209,2.0256,0.5908,2.11
2021-03-02 03:30:00,1.9492800000000001,0.56854,2.0305,0.20208,0.058940000000000006,0.21050000000000002,1.7472,0.5096,1.82,2.12208,0.61894,2.2105,0.20208,0.058940000000000006,0.21050000000000002,1.92,0.56,2.0
2021-03-02 04:00:00,1.92768,0.5622400000000001,2.008,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.728,0.504,1.8,2.10048,0.6126400000000001,2.188,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9008,0.5544,1.98
2021-03-02 04:30:00,1.92048,0.5601400000000001,2.0005,0.20208,0.058940000000000006,0.21050000000000002,1.7184,0.5012,1.79,2.09328,0.6105400000000001,2.1805,0.20208,0.058940000000000006,0.21050000000000002,1.8912,0.5516,1.97
2021-03-02 05:00:00,1.9286400000000001,0.56252,2.009,0.20064,0.05852,0.209,1.728,0.504,1.8,2.10144,0.61292,2.189,0.20064,0.05852,0.209,1.9008,0.5544,1.98
2021-03-02 05:30:00,1.9968,0.5824,2.08,0.2016,0.058800000000000005,0.21,1.7952,0.5236000000000001,1.87,2.1696,0.6328,2.26,0.2016,0.058800000000000005,0.21,1.968,0.5740000000000001,2.05
2021-03-02 06:00:00,2.16864,0.6325200000000001,2.259,0.20064,0.05852,0.209,1.968,0.5740000000000001,2.05,2.34144,0.6829200000000001,2.439,0.20064,0.05852,0.209,2.1408,0.6244000000000001,2.23
2021-03-02 06:30:00,2.4288,0.7084,2.5300000000000002,0.2016,0.058800000000000005,0.21,2.2272,0.6496000000000001,2.32,2.6208,0.7644000000000001,2.73,0.2016,0.058800000000000005,0.21,2.4192,0.7056,2.52
2021-03-02 07:00:00,2.6208,0.7644000000000001,2.73,0.2016,0.058800000000000005,0.21,2.4192,0.7056,2.52,2.7936,0.8148000000000001,2.91,0.2016,0.058800000000000005,0.21,2.592,0.756,2.7
2021-03-02 07:30:00,2.84016,0.8283800000000001,2.9585,0.20016,0.05838,0.20850000000000002,2.64,0.77,2.75,3.00336,0.8759800000000001,3.1285,0.20016,0.05838,0.20850000000000002,2.8032,0.8176,2.92
2021-03-02 08:00:00,2.99568,0.8737400000000001,3.1205,0.20208,0.058940000000000006,0.21050000000000002,2.7936,0.8148000000000001,2.91,3.14928,0.91854,3.2805,0.20208,0.058940000000000006,0.21050000000000002,2.9472,0.8596,3.07
2021-03-02 08:30:00,3.18624,0.92932,3.319,0.20064,0.05852,0.209,2.9856,0.8708,3.11,3.32064,0.96852,3.459,0.20064,0.05852,0.209,3.12,0.91,3.25
2021-03-02 09:00:00,3.34368,0.9752400000000001,3.483,0.11808,0.034440000000000005,0.123,3.2256,0.9408000000000001,3.36,3.44928,1.00604,3.593,0.11808,0.034440000000000005,0.123,3.3312,0.9716,3.47
2021-03-02 09:30:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.3984,0.9912000000000001,3.54,0.0,0.0,0.0,3.3984,0.9912000000000001,3.54
2021-03-02 10:00:00,3.2640000000000002,0.9520000000000001,3.4,0.0,0.0,0.0,3.2640000000000002,0.9520000000000001,3.4,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46
2021-03-02 10:30:00,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2021-03-02 11:00:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.36,0.98,3.5,0.0,0.0,0.0,3.36,0.98,3.5
2021-03-02 11:30:00,3.34176,0.9746800000000001,3.481,0.12576,0.036680000000000004,0.131,3.216,0.9380000000000001,3.35,3.38976,0.9886800000000001,3.531,0.12576,0.036680000000000004,0.131,3.2640000000000002,0.9520000000000001,3.4
2021-03-02 12:00:00,3.31056,0.9655800000000001,3.4485,0.17136,0.049980000000000004,0.17850000000000002,3.1392,0.9156000000000001,3.27,3.33936,0.9739800000000001,3.4785,0.17136,0.049980000000000004,0.17850000000000002,3.168,0.924,3.3
2021-03-02 12:30:00,3.46272,1.00996,3.607,0.16992000000000002,0.04956000000000001,0.177,3.2928,0.9604,3.43,3.48192,1.01556,3.627,0.16992000000000002,0.04956000000000001,0.177,3.312,0.966,3.45
2021-03-02 13:00:00,3.4833600000000002,1.01598,3.6285,0.17136,0.049980000000000004,0.17850000000000002,3.312,0.966,3.45,3.54096,1.03278,3.6885,0.17136,0.049980000000000004,0.17850000000000002,3.3696,0.9828,3.51
2021-03-02 13:30:00,3.46272,1.00996,3.607,0.16992000000000002,0.04956000000000001,0.177,3.2928,0.9604,3.43,3.51072,1.02396,3.657,0.16992000000000002,0.04956000000000001,0.177,3.3407999999999998,0.9744,3.48
2021-03-02 14:00:00,3.44496,1.00478,3.5885,0.17136,0.049980000000000004,0.17850000000000002,3.2736,0.9548000000000001,3.41,3.50256,1.02158,3.6485000000000003,0.17136,0.049980000000000004,0.17850000000000002,3.3312,0.9716,3.47
2021-03-02 14:30:00,3.30912,0.9651600000000001,3.447,0.16992000000000002,0.04956000000000001,0.177,3.1392,0.9156000000000001,3.27,3.38592,0.9875600000000001,3.527,0.16992000000000002,0.04956000000000001,0.177,3.216,0.9380000000000001,3.35
2021-03-02 15:00:00,3.27216,0.9543800000000001,3.4085,0.17136,0.049980000000000004,0.17850000000000002,3.1008,0.9044000000000001,3.23,3.36816,0.98238,3.5085,0.17136,0.049980000000000004,0.17850000000000002,3.1968,0.9324,3.33
2021-03-02 15:30:00,3.27168,0.9542400000000001,3.408,0.17088,0.04984,0.178,3.1008,0.9044000000000001,3.23,3.38688,0.98784,3.528,0.17088,0.04984,0.178,3.216,0.9380000000000001,3.35
2021-03-02 16:00:00,3.3407999999999998,0.9744,3.48,0.1728,0.0504,0.18,3.168,0.924,3.3,3.4368,1.0024,3.58,0.1728,0.0504,0.18,3.2640000000000002,0.9520000000000001,3.4
2021-03-02 16:30:00,3.4776,1.0143,3.6225,0.1752,0.0511,0.1825,3.3024,0.9632000000000001,3.44,3.5736,1.0423,3.7225,0.1752,0.0511,0.1825,3.3984,0.9912000000000001,3.54
2021-03-02 17:00:00,3.71088,1.08234,3.8655,0.19728,0.05754000000000001,0.20550000000000002,3.5136000000000003,1.0248,3.66,3.82608,1.11594,3.9855,0.19728,0.05754000000000001,0.20550000000000002,3.6288,1.0584,3.7800000000000002
2021-03-02 17:30:00,3.8155200000000002,1.11286,3.9745,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.6192,1.0556,3.77,3.94032,1.14926,4.1045,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.7439999999999998,1.092,3.9
2021-03-02 18:00:00,3.9024,1.1382,4.065,0.1968,0.0574,0.20500000000000002,3.7056,1.0808,3.86,4.0944,1.1942,4.265,0.1968,0.0574,0.20500000000000002,3.8976,1.1368,4.06
2021-03-02 18:30:00,3.8832,1.1326,4.045,0.1968,0.0574,0.20500000000000002,3.6864,1.0752,3.84,4.152,1.211,4.325,0.1968,0.0574,0.20500000000000002,3.9552,1.1536,4.12
2021-03-02 19:00:00,3.7569600000000003,1.09578,3.9135,0.19536,0.05698,0.20350000000000001,3.5616,1.0388,3.71,4.00656,1.16858,4.1735,0.19536,0.05698,0.20350000000000001,3.8112,1.1116,3.9699999999999998
2021-03-02 19:30:00,3.61248,1.05364,3.763,0.19488000000000003,0.05684,0.203,3.4176,0.9968,3.56,3.85248,1.12364,4.013,0.19488000000000003,0.05684,0.203,3.6576,1.0668,3.81
2021-03-02 20:00:00,3.42192,0.9980600000000001,3.5645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.2256,0.9408000000000001,3.36,3.6139200000000002,1.05406,3.7645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.4176,0.9968,3.56
2021-03-02 20:30:00,3.32592,0.97006,3.4645,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.1296,0.9128000000000001,3.26,3.4603200000000003,1.00926,3.6045,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.2640000000000002,0.9520000000000001,3.4
2021-03-02 21:00:00,3.1656,0.9233,3.2975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9664,0.8652000000000001,3.09,3.3,0.9625,3.4375,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1008,0.9044000000000001,3.23
2021-03-02 21:30:00,3.0216,0.8813000000000001,3.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8224,0.8232,2.94,3.1656,0.9233,3.2975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9664,0.8652000000000001,3.09
2021-03-02 22:00:00,2.7528,0.8029000000000001,2.8675,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.5536,0.7448,2.66,2.8872,0.8421000000000001,3.0075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.688,0.784,2.8
2021-03-02 22:30:00,2.4936,0.7273000000000001,2.5975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.2944,0.6692,2.39,2.628,0.7665000000000001,2.7375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.4288,0.7084,2.5300000000000002
2021-03-02 23:00:00,2.27184,0.6626200000000001,2.3665,0.19824000000000003,0.05782,0.20650000000000002,2.0736,0.6048,2.16,2.41584,0.70462,2.5165,0.19824000000000003,0.05782,0.20650000000000002,2.2176,0.6468,2.31
2021-03-02 23:30:00,2.06112,0.60116,2.147,0.19872,0.057960000000000005,0.20700000000000002,1.8624,0.5432,1.94,2.19552,0.64036,2.287,0.19872,0.057960000000000005,0.20700000000000002,1.9968,0.5824,2.08
2021-03-03 00:00:00,1.9651200000000002,0.57316,2.047,0.19872,0.057960000000000005,0.20700000000000002,1.7664,0.5152,1.8399999999999999,2.10912,0.61516,2.197,0.19872,0.057960000000000005,0.20700000000000002,1.9104,0.5572,1.99
2021-03-03 00:30:00,1.9651200000000002,0.57316,2.047,0.19872,0.057960000000000005,0.20700000000000002,1.7664,0.5152,1.8399999999999999,2.10912,0.61516,2.197,0.19872,0.057960000000000005,0.20700000000000002,1.9104,0.5572,1.99
2021-03-03 01:00:00,2.0712,0.6041000000000001,2.1575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8719999999999999,0.546,1.9500000000000002,2.2152,0.6461,2.3075,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.016,0.588,2.1
2021-03-03 01:30:00,2.07936,0.60648,2.166,0.19776000000000002,0.05768,0.20600000000000002,1.8816000000000002,0.5488000000000001,1.96,2.23296,0.6512800000000001,2.326,0.19776000000000002,0.05768,0.20600000000000002,2.0352,0.5936,2.12
2021-03-03 02:00:00,1.9939200000000001,0.5815600000000001,2.077,0.19872,0.057960000000000005,0.20700000000000002,1.7952,0.5236000000000001,1.87,2.14752,0.62636,2.237,0.19872,0.057960000000000005,0.20700000000000002,1.9488,0.5684,2.03
2021-03-03 02:30:00,1.9752,0.5761000000000001,2.0575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.776,0.518,1.85,2.1192,0.6181,2.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.92,0.56,2.0
2021-03-03 03:00:00,1.9656,0.5733,2.0475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7664,0.5152,1.8399999999999999,2.1192,0.6181,2.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.92,0.56,2.0
2021-03-03 03:30:00,1.9368,0.5649000000000001,2.0175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7376,0.5068,1.81,2.0904,0.6097,2.1775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8912,0.5516,1.97
2021-03-03 04:00:00,1.908,0.5565,1.9875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7088,0.4984,1.78,2.0616,0.6013000000000001,2.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8624,0.5432,1.94
2021-03-03 04:30:00,1.90704,0.55622,1.9865,0.19824000000000003,0.05782,0.20650000000000002,1.7088,0.4984,1.78,2.06064,0.60102,2.1465,0.19824000000000003,0.05782,0.20650000000000002,1.8624,0.5432,1.94
2021-03-03 05:00:00,1.9368,0.5649000000000001,2.0175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7376,0.5068,1.81,2.1,0.6125,2.1875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9008,0.5544,1.98
2021-03-03 05:30:00,2.01408,0.5874400000000001,2.098,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8144,0.5292,1.8900000000000001,2.17728,0.63504,2.268,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9776,0.5768,2.06
2021-03-03 06:00:00,2.1288,0.6209,2.2175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9296000000000002,0.5628000000000001,2.01,2.2824,0.6657000000000001,2.3775,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.0832,0.6076,2.17
2021-03-03 06:30:00,2.37888,0.69384,2.478,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1792,0.6356,2.27,2.56128,0.74704,2.668,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.3616,0.6888000000000001,2.46
2021-03-03 07:00:00,2.5891200000000003,0.75516,2.697,0.19872,0.057960000000000005,0.20700000000000002,2.3904,0.6972,2.49,2.7907200000000003,0.81396,2.907,0.19872,0.057960000000000005,0.20700000000000002,2.592,0.756,2.7
2021-03-03 07:30:00,2.8776,0.8393,2.9975,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.6784,0.7812,2.79,3.0216,0.8813000000000001,3.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8224,0.8232,2.94
2021-03-03 08:00:00,3.012,0.8785000000000001,3.1375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.8128,0.8204,2.93,3.1464,0.9177000000000001,3.2775,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.9472,0.8596,3.07
2021-03-03 08:30:00,3.2904,0.9597,3.4275,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.0912,0.9016000000000001,3.22,3.4056,0.9933000000000001,3.5475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.2064,0.9352,3.34
2021-03-03 09:00:00,3.3096,0.9653,3.4475,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.1104,0.9072,3.24,3.4152,0.9961000000000001,3.5575,0.19920000000000002,0.058100000000000006,0.20750000000000002,3.216,0.9380000000000001,3.35
2021-03-03 09:30:00,3.37584,0.98462,3.5165,0.19824000000000003,0.05782,0.20650000000000002,3.1776,0.9268000000000001,3.31,3.4718400000000003,1.01262,3.6165000000000003,0.19824000000000003,0.05782,0.20650000000000002,3.2736,0.9548000000000001,3.41
2021-03-03 10:00:00,3.34368,0.9752400000000001,3.483,0.19488000000000003,0.05684,0.203,3.1488,0.9184,3.2800000000000002,3.42048,0.9976400000000001,3.563,0.19488000000000003,0.05684,0.203,3.2256,0.9408000000000001,3.36
2021-03-03 10:30:00,3.42048,0.9976400000000001,3.563,0.19488000000000003,0.05684,0.203,3.2256,0.9408000000000001,3.36,3.49728,1.02004,3.643,0.19488000000000003,0.05684,0.203,3.3024,0.9632000000000001,3.44
2021-03-03 11:00:00,3.39168,0.9892400000000001,3.533,0.19488000000000003,0.05684,0.203,3.1968,0.9324,3.33,3.46848,1.01164,3.613,0.19488000000000003,0.05684,0.203,3.2736,0.9548000000000001,3.41
2021-03-03 11:30:00,3.43056,1.00058,3.5735,0.19536,0.05698,0.20350000000000001,3.2352,0.9436,3.37,3.47856,1.01458,3.6235,0.19536,0.05698,0.20350000000000001,3.2832,0.9576,3.42
2021-03-03 12:00:00,3.48864,1.01752,3.634,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.2928,0.9604,3.43,3.51744,1.02592,3.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3216,0.9688,3.46
2021-03-03 12:30:00,3.62208,1.05644,3.773,0.19488000000000003,0.05684,0.203,3.4272,0.9996,3.5700000000000003,3.6316800000000002,1.05924,3.783,0.19488000000000003,0.05684,0.203,3.4368,1.0024,3.58
2021-03-03 13:00:00,3.68928,1.07604,3.843,0.19488000000000003,0.05684,0.203,3.4944,1.0192,3.64,3.70848,1.08164,3.863,0.19488000000000003,0.05684,0.203,3.5136000000000003,1.0248,3.66
2021-03-03 13:30:00,3.58416,1.04538,3.7335000000000003,0.19536,0.05698,0.20350000000000001,3.3888,0.9884000000000001,3.5300000000000002,3.61296,1.05378,3.7635,0.19536,0.05698,0.20350000000000001,3.4176,0.9968,3.56
2021-03-03 14:00:00,3.54624,1.03432,3.694,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3504,0.9772000000000001,3.49,3.56544,1.03992,3.714,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3696,0.9828,3.51
2021-03-03 14:30:00,3.51648,1.02564,3.6630000000000003,0.19488000000000003,0.05684,0.203,3.3216,0.9688,3.46,3.51648,1.02564,3.6630000000000003,0.19488000000000003,0.05684,0.203,3.3216,0.9688,3.46
2021-03-03 15:00:00,3.51696,1.02578,3.6635,0.19536,0.05698,0.20350000000000001,3.3216,0.9688,3.46,3.53616,1.03138,3.6835,0.19536,0.05698,0.20350000000000001,3.3407999999999998,0.9744,3.48
2021-03-03 15:30:00,3.49872,1.02046,3.6445,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3024,0.9632000000000001,3.44,3.54672,1.03446,3.6945,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.3504,0.9772000000000001,3.49
2021-03-03 16:00:00,3.52704,1.02872,3.674,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3312,0.9716,3.47,3.56544,1.03992,3.714,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3696,0.9828,3.51
2021-03-03 16:30:00,3.68016,1.07338,3.8335,0.19536,0.05698,0.20350000000000001,3.4848,1.0164,3.63,3.74736,1.09298,3.9035,0.19536,0.05698,0.20350000000000001,3.552,1.036,3.7
2021-03-03 17:00:00,3.88176,1.13218,4.0435,0.19536,0.05698,0.20350000000000001,3.6864,1.0752,3.84,4.07376,1.18818,4.2435,0.19536,0.05698,0.20350000000000001,3.8784,1.1312,4.04
2021-03-03 17:30:00,3.9878400000000003,1.16312,4.154,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.792,1.106,3.95,4.09344,1.19392,4.264,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.8976,1.1368,4.06
2021-03-03 18:00:00,4.00656,1.16858,4.1735,0.19536,0.05698,0.20350000000000001,3.8112,1.1116,3.9699999999999998,4.13136,1.20498,4.3035,0.19536,0.05698,0.20350000000000001,3.936,1.148,4.1
2021-03-03 18:30:00,3.96768,1.15724,4.133,0.19488000000000003,0.05684,0.203,3.7728,1.1004,3.93,4.10208,1.19644,4.273,0.19488000000000003,0.05684,0.203,3.9072,1.1396,4.07
2021-03-03 19:00:00,3.81504,1.11272,3.974,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.6192,1.0556,3.77,3.99744,1.16592,4.164,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.8016,1.1088,3.96
2021-03-03 19:30:00,3.65136,1.06498,3.8035,0.19536,0.05698,0.20350000000000001,3.456,1.008,3.6,3.82416,1.11538,3.9835000000000003,0.19536,0.05698,0.20350000000000001,3.6288,1.0584,3.7800000000000002
2021-03-03 20:00:00,3.42048,0.9976400000000001,3.563,0.19488000000000003,0.05684,0.203,3.2256,0.9408000000000001,3.36,3.58368,1.04524,3.733,0.19488000000000003,0.05684,0.203,3.3888,0.9884000000000001,3.5300000000000002
2021-03-03 20:30:00,3.34416,0.97538,3.4835000000000003,0.19536,0.05698,0.20350000000000001,3.1488,0.9184,3.2800000000000002,3.49776,1.02018,3.6435,0.19536,0.05698,0.20350000000000001,3.3024,0.9632000000000001,3.44
2021-03-03 21:00:00,3.20064,0.9335200000000001,3.334,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.0048,0.8764000000000001,3.13,3.35424,0.9783200000000001,3.4939999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.1584,0.9212,3.29
2021-03-03 21:30:00,2.97888,0.8688400000000001,3.103,0.19488000000000003,0.05684,0.203,2.784,0.812,2.9,3.13248,0.9136400000000001,3.263,0.19488000000000003,0.05684,0.203,2.9376,0.8568,3.06
2021-03-03 22:00:00,2.81616,0.8213800000000001,2.9335,0.19536,0.05698,0.20350000000000001,2.6208,0.7644000000000001,2.73,2.96976,0.8661800000000001,3.0935,0.19536,0.05698,0.20350000000000001,2.7744,0.8092,2.89
2021-03-03 22:30:00,2.5766400000000003,0.7515200000000001,2.684,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3808,0.6944,2.48,2.7302400000000002,0.79632,2.844,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.5343999999999998,0.7392000000000001,2.64
2021-03-03 23:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.19536,0.05698,0.20350000000000001,2.1888,0.6384000000000001,2.2800000000000002,2.53776,0.7401800000000001,2.6435,0.19536,0.05698,0.20350000000000001,2.3424,0.6832,2.44
2021-03-03 23:30:00,2.16336,0.6309800000000001,2.2535,0.19536,0.05698,0.20350000000000001,1.968,0.5740000000000001,2.05,2.30736,0.67298,2.4035,0.19536,0.05698,0.20350000000000001,2.112,0.616,2.2
2021-03-04 00:00:00,2.0304,0.5922000000000001,2.115,0.1968,0.0574,0.20500000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.184,0.637,2.275,0.1968,0.0574,0.20500000000000002,1.9872,0.5796,2.07
2021-03-04 00:30:00,2.04864,0.59752,2.134,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8528,0.5404,1.9300000000000002,2.19264,0.6395200000000001,2.284,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9968,0.5824,2.08
2021-03-04 01:00:00,2.14464,0.6255200000000001,2.234,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9488,0.5684,2.03,2.29824,0.67032,2.394,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.1024,0.6132000000000001,2.19
2021-03-04 01:30:00,2.1456,0.6258,2.235,0.1968,0.0574,0.20500000000000002,1.9488,0.5684,2.03,2.2896,0.6678000000000001,2.385,0.1968,0.0574,0.20500000000000002,2.0928,0.6104,2.18
2021-03-04 02:00:00,2.08704,0.60872,2.174,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8912,0.5516,1.97,2.23104,0.6507200000000001,2.324,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.0352,0.5936,2.12
2021-03-04 02:30:00,2.0784,0.6062000000000001,2.165,0.1968,0.0574,0.20500000000000002,1.8816000000000002,0.5488000000000001,1.96,2.2128,0.6454000000000001,2.305,0.1968,0.0574,0.20500000000000002,2.016,0.588,2.1
2021-03-04 03:00:00,2.03856,0.59458,2.1235,0.19536,0.05698,0.20350000000000001,1.8432,0.5376000000000001,1.92,2.19216,0.6393800000000001,2.2835,0.19536,0.05698,0.20350000000000001,1.9968,0.5824,2.08
2021-03-04 03:30:00,2.01216,0.5868800000000001,2.096,0.19776000000000002,0.05768,0.20600000000000002,1.8144,0.5292,1.8900000000000001,2.16576,0.63168,2.2560000000000002,0.19776000000000002,0.05768,0.20600000000000002,1.968,0.5740000000000001,2.05
2021-03-04 04:00:00,1.9656,0.5733,2.0475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.7664,0.5152,1.8399999999999999,2.1192,0.6181,2.2075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.92,0.56,2.0
2021-03-04 04:30:00,1.9272,0.5621,2.0075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.728,0.504,1.8,2.0808,0.6069,2.1675,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8816000000000002,0.5488000000000001,1.96
2021-03-04 05:00:00,1.8984,0.5537000000000001,1.9775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6992,0.49560000000000004,1.77,2.0616,0.6013000000000001,2.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8624,0.5432,1.94
2021-03-04 05:30:00,1.94544,0.56742,2.0265,0.19824000000000003,0.05782,0.20650000000000002,1.7472,0.5096,1.82,2.11824,0.61782,2.2065,0.19824000000000003,0.05782,0.20650000000000002,1.92,0.56,2.0
