Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-04 06:00:00,2.0616,0.6013000000000001,2.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8624,0.5432,1.94,2.2248,0.6489,2.3175,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.0256,0.5908,2.11
2021-03-04 06:30:00,2.3395200000000003,0.6823600000000001,2.437,0.19872,0.057960000000000005,0.20700000000000002,2.1408,0.6244000000000001,2.23,2.51232,0.7327600000000001,2.617,0.19872,0.057960000000000005,0.20700000000000002,2.3136,0.6748000000000001,2.41
2021-03-04 07:00:00,2.61504,0.7627200000000001,2.724,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.4192,0.7056,2.52,2.76864,0.80752,2.884,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.5728,0.7504000000000001,2.68
2021-03-04 07:30:00,2.86416,0.8353800000000001,2.9835000000000003,0.19536,0.05698,0.20350000000000001,2.6688,0.7784000000000001,2.7800000000000002,3.00816,0.87738,3.1335,0.19536,0.05698,0.20350000000000001,2.8128,0.8204,2.93
2021-03-04 08:00:00,2.97072,0.8664600000000001,3.0945,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.7744,0.8092,2.89,3.10512,0.90566,3.2345,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9088000000000003,0.8484,3.03
2021-03-04 08:30:00,3.18096,0.92778,3.3135,0.19536,0.05698,0.20350000000000001,2.9856,0.8708,3.11,3.29616,0.9613800000000001,3.4335,0.19536,0.05698,0.20350000000000001,3.1008,0.9044000000000001,3.23
2021-03-04 09:00:00,3.2976,0.9618000000000001,3.435,0.1968,0.0574,0.20500000000000002,3.1008,0.9044000000000001,3.23,3.4416,1.0038,3.585,0.1968,0.0574,0.20500000000000002,3.2448,0.9464,3.38
2021-03-04 09:30:00,3.32448,0.9696400000000001,3.463,0.19488000000000003,0.05684,0.203,3.1296,0.9128000000000001,3.26,3.42048,0.9976400000000001,3.563,0.19488000000000003,0.05684,0.203,3.2256,0.9408000000000001,3.36
2021-03-04 10:00:00,3.2496,0.9478000000000001,3.385,0.1968,0.0574,0.20500000000000002,3.0528,0.8904000000000001,3.18,3.2976,0.9618000000000001,3.435,0.1968,0.0574,0.20500000000000002,3.1008,0.9044000000000001,3.23
2021-03-04 10:30:00,3.17136,0.92498,3.3035,0.19536,0.05698,0.20350000000000001,2.976,0.868,3.1,3.11376,0.9081800000000001,3.2435,0.19536,0.05698,0.20350000000000001,2.9184,0.8512000000000001,3.04
2021-03-04 11:00:00,3.11472,0.90846,3.2445,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.9184,0.8512000000000001,3.04,3.12432,0.9112600000000001,3.2545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.928,0.854,3.05
2021-03-04 11:30:00,3.10416,0.9053800000000001,3.2335,0.19536,0.05698,0.20350000000000001,2.9088000000000003,0.8484,3.03,3.04656,0.88858,3.1735,0.19536,0.05698,0.20350000000000001,2.8512,0.8316,2.9699999999999998
2021-03-04 12:00:00,3.26784,0.9531200000000001,3.404,0.12864,0.037520000000000005,0.134,3.1392,0.9156000000000001,3.27,3.21024,0.93632,3.344,0.12864,0.037520000000000005,0.134,3.0816,0.8988,3.21
2021-03-04 12:30:00,3.2928,0.9604,3.43,0.0,0.0,0.0,3.2928,0.9604,3.43,3.2352,0.9436,3.37,0.0,0.0,0.0,3.2352,0.9436,3.37
2021-03-04 13:00:00,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.1968,0.9324,3.33,0.0,0.0,0.0,3.1968,0.9324,3.33
2021-03-04 13:30:00,3.3024,0.9632000000000001,3.44,0.0,0.0,0.0,3.3024,0.9632000000000001,3.44,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45
2021-03-04 14:00:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.2256,0.9408000000000001,3.36,0.0,0.0,0.0,3.2256,0.9408000000000001,3.36
2021-03-04 14:30:00,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,3.216,0.9380000000000001,3.35,3.2832,0.9576,3.42,0.0,0.0,0.0,3.2832,0.9576,3.42
2021-03-04 15:00:00,3.36864,0.9825200000000001,3.509,0.09504000000000001,0.02772,0.099,3.2736,0.9548000000000001,3.41,3.42624,0.9993200000000001,3.569,0.09504000000000001,0.02772,0.099,3.3312,0.9716,3.47
2021-03-04 15:30:00,3.3624,0.9807,3.5025,0.18480000000000002,0.0539,0.1925,3.1776,0.9268000000000001,3.31,3.42,0.9975,3.5625,0.18480000000000002,0.0539,0.1925,3.2352,0.9436,3.37
2021-03-04 16:00:00,3.36048,0.9801400000000001,3.5005,0.18288000000000001,0.053340000000000005,0.1905,3.1776,0.9268000000000001,3.31,3.43728,1.00254,3.5805,0.18288000000000001,0.053340000000000005,0.1905,3.2544,0.9492,3.39
2021-03-04 16:30:00,3.47664,1.01402,3.6215,0.18384,0.05362,0.1915,3.2928,0.9604,3.43,3.55344,1.03642,3.7015000000000002,0.18384,0.05362,0.1915,3.3696,0.9828,3.51
2021-03-04 17:00:00,3.63984,1.06162,3.7915,0.18384,0.05362,0.1915,3.456,1.008,3.6,3.7454400000000003,1.09242,3.9015,0.18384,0.05362,0.1915,3.5616,1.0388,3.71
2021-03-04 17:30:00,3.73632,1.08976,3.892,0.18432,0.05376,0.192,3.552,1.036,3.7,3.86112,1.12616,4.022,0.18432,0.05376,0.192,3.6768,1.0724,3.83
2021-03-04 18:00:00,3.8510400000000002,1.12322,4.0115,0.18384,0.05362,0.1915,3.6672000000000002,1.0696,3.8200000000000003,4.00464,1.16802,4.1715,0.18384,0.05362,0.1915,3.8208,1.1144,3.98
2021-03-04 18:30:00,3.88944,1.13442,4.0515,0.18384,0.05362,0.1915,3.7056,1.0808,3.86,4.06224,1.18482,4.2315,0.18384,0.05362,0.1915,3.8784,1.1312,4.04
2021-03-04 19:00:00,3.78528,1.10404,3.943,0.18528000000000003,0.054040000000000005,0.193,3.6,1.05,3.75,3.95808,1.1544400000000001,4.123,0.18528000000000003,0.054040000000000005,0.193,3.7728,1.1004,3.93
2021-03-04 19:30:00,3.62064,1.05602,3.7715,0.18384,0.05362,0.1915,3.4368,1.0024,3.58,3.79344,1.10642,3.9515000000000002,0.18384,0.05362,0.1915,3.6096,1.0528,3.76
2021-03-04 20:00:00,3.41952,0.9973600000000001,3.5620000000000003,0.18432,0.05376,0.192,3.2352,0.9436,3.37,3.58272,1.04496,3.732,0.18432,0.05376,0.192,3.3984,0.9912000000000001,3.54
2021-03-04 20:30:00,3.33264,0.9720200000000001,3.4715,0.18384,0.05362,0.1915,3.1488,0.9184,3.2800000000000002,3.48624,1.01682,3.6315,0.18384,0.05362,0.1915,3.3024,0.9632000000000001,3.44
2021-03-04 21:00:00,3.15168,0.9192400000000001,3.283,0.18528000000000003,0.054040000000000005,0.193,2.9664,0.8652000000000001,3.09,3.31488,0.96684,3.453,0.18528000000000003,0.054040000000000005,0.193,3.1296,0.9128000000000001,3.26
2021-03-04 21:30:00,2.9683200000000003,0.8657600000000001,3.092,0.18432,0.05376,0.192,2.784,0.812,2.9,3.14112,0.9161600000000001,3.2720000000000002,0.18432,0.05376,0.192,2.9568000000000003,0.8624,3.08
2021-03-04 22:00:00,2.8152,0.8211,2.9325,0.18480000000000002,0.0539,0.1925,2.6304,0.7672,2.74,2.988,0.8715,3.1125,0.18480000000000002,0.0539,0.1925,2.8032,0.8176,2.92
2021-03-04 22:30:00,2.54544,0.7424200000000001,2.6515,0.18384,0.05362,0.1915,2.3616,0.6888000000000001,2.46,2.72784,0.7956200000000001,2.8415,0.18384,0.05362,0.1915,2.544,0.742,2.65
2021-03-04 23:00:00,2.30736,0.67298,2.4035,0.18576,0.054180000000000006,0.1935,2.1216,0.6188,2.21,2.47056,0.7205800000000001,2.5735,0.18576,0.054180000000000006,0.1935,2.2848,0.6664,2.38
2021-03-04 23:30:00,2.11392,0.61656,2.202,0.18432,0.05376,0.192,1.9296000000000002,0.5628000000000001,2.01,2.28672,0.6669600000000001,2.382,0.18432,0.05376,0.192,2.1024,0.6132000000000001,2.19
2021-03-05 00:00:00,1.9704000000000002,0.5747,2.0525,0.18480000000000002,0.0539,0.1925,1.7856,0.5208,1.8599999999999999,2.1432,0.6251,2.2325,0.18480000000000002,0.0539,0.1925,1.9584000000000001,0.5712,2.04
2021-03-05 00:30:00,1.9881600000000001,0.5798800000000001,2.071,0.18336000000000002,0.05348000000000001,0.191,1.8048000000000002,0.5264,1.88,2.15136,0.62748,2.241,0.18336000000000002,0.05348000000000001,0.191,1.968,0.5740000000000001,2.05
2021-03-05 01:00:00,2.06736,0.6029800000000001,2.1535,0.18576,0.054180000000000006,0.1935,1.8816000000000002,0.5488000000000001,1.96,2.24016,0.6533800000000001,2.3335,0.18576,0.054180000000000006,0.1935,2.0544000000000002,0.5992000000000001,2.14
2021-03-05 01:30:00,2.08512,0.60816,2.172,0.18432,0.05376,0.192,1.9008,0.5544,1.98,2.24832,0.65576,2.342,0.18432,0.05376,0.192,2.064,0.602,2.15
2021-03-05 02:00:00,2.02848,0.59164,2.113,0.18528000000000003,0.054040000000000005,0.193,1.8432,0.5376000000000001,1.92,2.18208,0.63644,2.273,0.18528000000000003,0.054040000000000005,0.193,1.9968,0.5824,2.08
2021-03-05 02:30:00,1.9992,0.5831000000000001,2.0825,0.18480000000000002,0.0539,0.1925,1.8144,0.5292,1.8900000000000001,2.1624,0.6307,2.2525,0.18480000000000002,0.0539,0.1925,1.9776,0.5768,2.06
2021-03-05 03:00:00,1.9992,0.5831000000000001,2.0825,0.18480000000000002,0.0539,0.1925,1.8144,0.5292,1.8900000000000001,2.1624,0.6307,2.2525,0.18480000000000002,0.0539,0.1925,1.9776,0.5768,2.06
2021-03-05 03:30:00,1.95984,0.57162,2.0415,0.18384,0.05362,0.1915,1.776,0.518,1.85,2.12304,0.6192200000000001,2.2115,0.18384,0.05362,0.1915,1.9392,0.5656,2.02
2021-03-05 04:00:00,1.9228800000000001,0.56084,2.003,0.18528000000000003,0.054040000000000005,0.193,1.7376,0.5068,1.81,2.09568,0.61124,2.183,0.18528000000000003,0.054040000000000005,0.193,1.9104,0.5572,1.99
2021-03-05 04:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.18480000000000002,0.0539,0.1925,1.728,0.504,1.8,2.076,0.6055,2.1625,0.18480000000000002,0.0539,0.1925,1.8912,0.5516,1.97
2021-03-05 05:00:00,1.9224,0.5607,2.0025,0.18480000000000002,0.0539,0.1925,1.7376,0.5068,1.81,2.0952,0.6111,2.1825,0.18480000000000002,0.0539,0.1925,1.9104,0.5572,1.99
2021-03-05 05:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.18384,0.05362,0.1915,1.7952,0.5236000000000001,1.87,2.16144,0.6304200000000001,2.2515,0.18384,0.05362,0.1915,1.9776,0.5768,2.06
2021-03-05 06:00:00,2.08656,0.60858,2.1735,0.18576,0.054180000000000006,0.1935,1.9008,0.5544,1.98,2.25936,0.65898,2.3535,0.18576,0.054180000000000006,0.1935,2.0736,0.6048,2.16
2021-03-05 06:30:00,2.38368,0.6952400000000001,2.483,0.18528000000000003,0.054040000000000005,0.193,2.1984,0.6412,2.29,2.56608,0.7484400000000001,2.673,0.18528000000000003,0.054040000000000005,0.193,2.3808,0.6944,2.48
2021-03-05 07:00:00,2.59536,0.7569800000000001,2.7035,0.18576,0.054180000000000006,0.1935,2.4096,0.7028,2.51,2.7777600000000002,0.81018,2.8935,0.18576,0.054180000000000006,0.1935,2.592,0.756,2.7
2021-03-05 07:30:00,2.84448,0.82964,2.963,0.18528000000000003,0.054040000000000005,0.193,2.6592000000000002,0.7756000000000001,2.77,2.99808,0.8744400000000001,3.123,0.18528000000000003,0.054040000000000005,0.193,2.8128,0.8204,2.93
2021-03-05 08:00:00,2.9688,0.8659,3.0925,0.18480000000000002,0.0539,0.1925,2.784,0.812,2.9,3.1032,0.9051,3.2325,0.18480000000000002,0.0539,0.1925,2.9184,0.8512000000000001,3.04
2021-03-05 08:30:00,3.1224,0.9107000000000001,3.2525,0.18480000000000002,0.0539,0.1925,2.9376,0.8568,3.06,3.2568,0.9499000000000001,3.3925,0.18480000000000002,0.0539,0.1925,3.072,0.896,3.2
2021-03-05 09:00:00,3.2284800000000002,0.94164,3.363,0.18528000000000003,0.054040000000000005,0.193,3.0432,0.8876000000000001,3.17,3.33408,0.9724400000000001,3.473,0.18528000000000003,0.054040000000000005,0.193,3.1488,0.9184,3.2800000000000002
2021-03-05 09:30:00,3.2472,0.9471,3.3825,0.18480000000000002,0.0539,0.1925,3.0624,0.8932,3.19,3.1416,0.9163,3.2725,0.18480000000000002,0.0539,0.1925,2.9568000000000003,0.8624,3.08
2021-03-05 10:00:00,3.1704,0.9247000000000001,3.3025,0.18480000000000002,0.0539,0.1925,2.9856,0.8708,3.11,3.2664,0.9527,3.4025,0.18480000000000002,0.0539,0.1925,3.0816,0.8988,3.21
2021-03-05 10:30:00,3.132,0.9135000000000001,3.2625,0.18480000000000002,0.0539,0.1925,2.9472,0.8596,3.07,3.2088,0.9359000000000001,3.3425000000000002,0.18480000000000002,0.0539,0.1925,3.024,0.882,3.15
2021-03-05 11:00:00,3.2856,0.9583,3.4225,0.18480000000000002,0.0539,0.1925,3.1008,0.9044000000000001,3.23,3.372,0.9835,3.5125,0.18480000000000002,0.0539,0.1925,3.1872,0.9296000000000001,3.32
2021-03-05 11:30:00,3.47856,1.01458,3.6235,0.18576,0.054180000000000006,0.1935,3.2928,0.9604,3.43,3.61296,1.05378,3.7635,0.18576,0.054180000000000006,0.1935,3.4272,0.9996,3.5700000000000003
2021-03-05 12:00:00,3.41904,0.9972200000000001,3.5615,0.18384,0.05362,0.1915,3.2352,0.9436,3.37,3.18864,0.9300200000000001,3.3215,0.18384,0.05362,0.1915,3.0048,0.8764000000000001,3.13
2021-03-05 12:30:00,3.34224,0.9748200000000001,3.4815,0.18384,0.05362,0.1915,3.1584,0.9212,3.29,3.40944,0.9944200000000001,3.5515,0.18384,0.05362,0.1915,3.2256,0.9408000000000001,3.36
2021-03-05 13:00:00,3.45696,1.00828,3.601,0.18336000000000002,0.05348000000000001,0.191,3.2736,0.9548000000000001,3.41,3.46656,1.01108,3.6109999999999998,0.18336000000000002,0.05348000000000001,0.191,3.2832,0.9576,3.42
2021-03-05 13:30:00,3.20832,0.93576,3.342,0.18432,0.05376,0.192,3.024,0.882,3.15,3.11232,0.9077600000000001,3.242,0.18432,0.05376,0.192,2.928,0.854,3.05
2021-03-05 14:00:00,3.25488,0.9493400000000001,3.3905,0.18288000000000001,0.053340000000000005,0.1905,3.072,0.896,3.2,3.3412800000000002,0.9745400000000001,3.4805,0.18288000000000001,0.053340000000000005,0.1905,3.1584,0.9212,3.29
2021-03-05 14:30:00,3.3336,0.9723,3.4725,0.18480000000000002,0.0539,0.1925,3.1488,0.9184,3.2800000000000002,3.4104,0.9947,3.5525,0.18480000000000002,0.0539,0.1925,3.2256,0.9408000000000001,3.36
2021-03-05 15:00:00,3.20688,0.9353400000000001,3.3405,0.18288000000000001,0.053340000000000005,0.1905,3.024,0.882,3.15,3.30288,0.9633400000000001,3.4405,0.18288000000000001,0.053340000000000005,0.1905,3.12,0.91,3.25
2021-03-05 15:30:00,3.20832,0.93576,3.342,0.18432,0.05376,0.192,3.024,0.882,3.15,3.29472,0.96096,3.432,0.18432,0.05376,0.192,3.1104,0.9072,3.24
2021-03-05 16:00:00,3.168,0.924,3.3,0.1824,0.053200000000000004,0.19,2.9856,0.8708,3.11,3.3024,0.9632000000000001,3.44,0.1824,0.053200000000000004,0.19,3.12,0.91,3.25
2021-03-05 16:30:00,3.42912,1.00016,3.572,0.18432,0.05376,0.192,3.2448,0.9464,3.38,3.56352,1.03936,3.7119999999999997,0.18432,0.05376,0.192,3.3792,0.9856,3.52
2021-03-05 17:00:00,3.56256,1.03908,3.711,0.18336000000000002,0.05348000000000001,0.191,3.3792,0.9856,3.52,3.74496,1.09228,3.901,0.18336000000000002,0.05348000000000001,0.191,3.5616,1.0388,3.71
2021-03-05 17:30:00,3.61152,1.05336,3.762,0.18432,0.05376,0.192,3.4272,0.9996,3.5700000000000003,3.80352,1.1093600000000001,3.9619999999999997,0.18432,0.05376,0.192,3.6192,1.0556,3.77
2021-03-05 18:00:00,3.65952,1.06736,3.8120000000000003,0.18432,0.05376,0.192,3.4752,1.0136,3.62,3.93792,1.14856,4.102,0.18432,0.05376,0.192,3.7536,1.0948,3.91
2021-03-05 18:30:00,3.72576,1.08668,3.8810000000000002,0.18336000000000002,0.05348000000000001,0.191,3.5423999999999998,1.0332,3.69,3.90816,1.13988,4.071,0.18336000000000002,0.05348000000000001,0.191,3.7248,1.0864,3.88
2021-03-05 19:00:00,3.62112,1.05616,3.7720000000000002,0.18432,0.05376,0.192,3.4368,1.0024,3.58,3.80352,1.1093600000000001,3.9619999999999997,0.18432,0.05376,0.192,3.6192,1.0556,3.77
2021-03-05 19:30:00,3.44736,1.00548,3.591,0.18336000000000002,0.05348000000000001,0.191,3.2640000000000002,0.9520000000000001,3.4,3.6201600000000003,1.05588,3.771,0.18336000000000002,0.05348000000000001,0.191,3.4368,1.0024,3.58
2021-03-05 20:00:00,3.17904,0.92722,3.3115,0.18384,0.05362,0.1915,2.9952,0.8736,3.12,3.36144,0.9804200000000001,3.5015,0.18384,0.05362,0.1915,3.1776,0.9268000000000001,3.31
2021-03-05 20:30:00,3.06432,0.8937600000000001,3.192,0.18432,0.05376,0.192,2.88,0.84,3.0,3.28512,0.9581600000000001,3.422,0.18432,0.05376,0.192,3.1008,0.9044000000000001,3.23
2021-03-05 21:00:00,2.9496,0.8603000000000001,3.0725,0.18480000000000002,0.0539,0.1925,2.7648,0.8064,2.88,3.1512000000000002,0.9191,3.2825,0.18480000000000002,0.0539,0.1925,2.9664,0.8652000000000001,3.09
2021-03-05 21:30:00,2.78544,0.81242,2.9015,0.18384,0.05362,0.1915,2.6016,0.7588,2.71,2.97744,0.8684200000000001,3.1015,0.18384,0.05362,0.1915,2.7936,0.8148000000000001,2.91
2021-03-05 22:00:00,2.59536,0.7569800000000001,2.7035,0.18576,0.054180000000000006,0.1935,2.4096,0.7028,2.51,2.7489600000000003,0.80178,2.8635,0.18576,0.054180000000000006,0.1935,2.5632,0.7476,2.67
2021-03-05 22:30:00,2.40096,0.70028,2.501,0.18336000000000002,0.05348000000000001,0.191,2.2176,0.6468,2.31,2.56416,0.7478800000000001,2.6710000000000003,0.18336000000000002,0.05348000000000001,0.191,2.3808,0.6944,2.48
2021-03-05 23:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.18576,0.054180000000000006,0.1935,2.112,0.616,2.2,2.45136,0.7149800000000001,2.5535,0.18576,0.054180000000000006,0.1935,2.2656,0.6608,2.36
2021-03-05 23:30:00,2.12304,0.6192200000000001,2.2115,0.18384,0.05362,0.1915,1.9392,0.5656,2.02,2.26704,0.66122,2.3615,0.18384,0.05362,0.1915,2.0832,0.6076,2.17
2021-03-06 00:00:00,1.98,0.5775,2.0625,0.18480000000000002,0.0539,0.1925,1.7952,0.5236000000000001,1.87,2.1048,0.6139,2.1925,0.18480000000000002,0.0539,0.1925,1.92,0.56,2.0
2021-03-06 00:30:00,1.99824,0.58282,2.0815,0.18384,0.05362,0.1915,1.8144,0.5292,1.8900000000000001,2.12304,0.6192200000000001,2.2115,0.18384,0.05362,0.1915,1.9392,0.5656,2.02
2021-03-06 01:00:00,2.11392,0.61656,2.202,0.18432,0.05376,0.192,1.9296000000000002,0.5628000000000001,2.01,2.22912,0.6501600000000001,2.322,0.18432,0.05376,0.192,2.0448,0.5964,2.13
2021-03-06 01:30:00,2.14272,0.6249600000000001,2.232,0.18432,0.05376,0.192,1.9584000000000001,0.5712,2.04,2.18112,0.6361600000000001,2.2720000000000002,0.18432,0.05376,0.192,1.9968,0.5824,2.08
2021-03-06 02:00:00,2.05632,0.5997600000000001,2.142,0.18432,0.05376,0.192,1.8719999999999999,0.546,1.9500000000000002,2.12352,0.61936,2.212,0.18432,0.05376,0.192,1.9392,0.5656,2.02
2021-03-06 02:30:00,1.99824,0.58282,2.0815,0.18384,0.05362,0.1915,1.8144,0.5292,1.8900000000000001,2.10384,0.61362,2.1915,0.18384,0.05362,0.1915,1.92,0.56,2.0
2021-03-06 03:00:00,1.98,0.5775,2.0625,0.18480000000000002,0.0539,0.1925,1.7952,0.5236000000000001,1.87,2.0088,0.5859,2.0925,0.18480000000000002,0.0539,0.1925,1.824,0.532,1.9
2021-03-06 03:30:00,1.9315200000000001,0.5633600000000001,2.012,0.18432,0.05376,0.192,1.7472,0.5096,1.82,2.02752,0.59136,2.112,0.18432,0.05376,0.192,1.8432,0.5376000000000001,1.92
2021-03-06 04:00:00,1.8931200000000001,0.5521600000000001,1.972,0.18432,0.05376,0.192,1.7088,0.4984,1.78,1.9699200000000001,0.5745600000000001,2.052,0.18432,0.05376,0.192,1.7856,0.5208,1.8599999999999999
2021-03-06 04:30:00,1.91232,0.55776,1.992,0.18432,0.05376,0.192,1.728,0.504,1.8,1.91232,0.55776,1.992,0.18432,0.05376,0.192,1.728,0.504,1.8
2021-03-06 05:00:00,1.85616,0.5413800000000001,1.9335,0.18576,0.054180000000000006,0.1935,1.6703999999999999,0.4872,1.74,1.9137600000000001,0.55818,1.9935,0.18576,0.054180000000000006,0.1935,1.728,0.504,1.8
2021-03-06 05:30:00,1.9032,0.5551,1.9825,0.18480000000000002,0.0539,0.1925,1.7184,0.5012,1.79,1.9704000000000002,0.5747,2.0525,0.18480000000000002,0.0539,0.1925,1.7856,0.5208,1.8599999999999999
2021-03-06 06:00:00,1.96224,0.57232,2.044,0.18624000000000002,0.05432000000000001,0.194,1.776,0.518,1.85,2.01984,0.5891200000000001,2.104,0.18624000000000002,0.05432000000000001,0.194,1.8336000000000001,0.5348,1.9100000000000001
2021-03-06 06:30:00,2.10528,0.61404,2.193,0.18528000000000003,0.054040000000000005,0.193,1.92,0.56,2.0,2.24928,0.6560400000000001,2.343,0.18528000000000003,0.054040000000000005,0.193,2.064,0.602,2.15
2021-03-06 07:00:00,2.23248,0.65114,2.3255,0.18768,0.054740000000000004,0.1955,2.0448,0.5964,2.13,2.30928,0.67354,2.4055,0.18768,0.054740000000000004,0.1955,2.1216,0.6188,2.21
2021-03-06 07:30:00,2.37408,0.69244,2.473,0.18528000000000003,0.054040000000000005,0.193,2.1888,0.6384000000000001,2.2800000000000002,2.4700800000000003,0.7204400000000001,2.573,0.18528000000000003,0.054040000000000005,0.193,2.2848,0.6664,2.38
2021-03-06 08:00:00,2.4912,0.7266,2.5949999999999998,0.1872,0.0546,0.195,2.304,0.672,2.4,2.6256,0.7658,2.735,0.1872,0.0546,0.195,2.4384,0.7112,2.54
2021-03-06 08:30:00,2.65296,0.77378,2.7635,0.18576,0.054180000000000006,0.1935,2.4672,0.7196,2.5700000000000003,2.71056,0.7905800000000001,2.8235,0.18576,0.054180000000000006,0.1935,2.5248,0.7364,2.63
2021-03-06 09:00:00,2.72976,0.7961800000000001,2.8435,0.18576,0.054180000000000006,0.1935,2.544,0.742,2.65,2.75856,0.8045800000000001,2.8735,0.18576,0.054180000000000006,0.1935,2.5728,0.7504000000000001,2.68
2021-03-06 09:30:00,2.78736,0.81298,2.9035,0.18576,0.054180000000000006,0.1935,2.6016,0.7588,2.71,2.88336,0.8409800000000001,3.0035,0.18576,0.054180000000000006,0.1935,2.6976,0.7868,2.81
2021-03-06 10:00:00,2.748,0.8015,2.8625,0.18480000000000002,0.0539,0.1925,2.5632,0.7476,2.67,2.8344,0.8267,2.9525,0.18480000000000002,0.0539,0.1925,2.6496,0.7728,2.76
2021-03-06 10:30:00,2.80656,0.8185800000000001,2.9235,0.18576,0.054180000000000006,0.1935,2.6208,0.7644000000000001,2.73,2.87376,0.83818,2.9935,0.18576,0.054180000000000006,0.1935,2.688,0.784,2.8
2021-03-06 11:00:00,2.72928,0.7960400000000001,2.843,0.18528000000000003,0.054040000000000005,0.193,2.544,0.742,2.65,2.80608,0.8184400000000001,2.923,0.18528000000000003,0.054040000000000005,0.193,2.6208,0.7644000000000001,2.73
2021-03-06 11:30:00,2.72928,0.7960400000000001,2.843,0.18528000000000003,0.054040000000000005,0.193,2.544,0.742,2.65,2.81568,0.8212400000000001,2.933,0.18528000000000003,0.054040000000000005,0.193,2.6304,0.7672,2.74
2021-03-06 12:00:00,2.77632,0.80976,2.892,0.18432,0.05376,0.192,2.592,0.756,2.7,2.85312,0.8321600000000001,2.972,0.18432,0.05376,0.192,2.6688,0.7784000000000001,2.7800000000000002
2021-03-06 12:30:00,2.86464,0.83552,2.984,0.18624000000000002,0.05432000000000001,0.194,2.6784,0.7812,2.79,2.95104,0.86072,3.074,0.18624000000000002,0.05432000000000001,0.194,2.7648,0.8064,2.88
2021-03-06 13:00:00,2.9208,0.8519,3.0425,0.18480000000000002,0.0539,0.1925,2.7359999999999998,0.798,2.85,3.0456,0.8883000000000001,3.1725,0.18480000000000002,0.0539,0.1925,2.8608000000000002,0.8344,2.98
2021-03-06 13:30:00,2.9212800000000003,0.85204,3.043,0.18528000000000003,0.054040000000000005,0.193,2.7359999999999998,0.798,2.85,3.05568,0.89124,3.183,0.18528000000000003,0.054040000000000005,0.193,2.8704,0.8372,2.99
2021-03-06 14:00:00,2.86272,0.83496,2.982,0.18432,0.05376,0.192,2.6784,0.7812,2.79,2.98752,0.87136,3.112,0.18432,0.05376,0.192,2.8032,0.8176,2.92
2021-03-06 14:30:00,2.8252800000000002,0.8240400000000001,2.943,0.18528000000000003,0.054040000000000005,0.193,2.64,0.77,2.75,2.95008,0.8604400000000001,3.073,0.18528000000000003,0.054040000000000005,0.193,2.7648,0.8064,2.88
2021-03-06 15:00:00,2.844,0.8295,2.9625,0.18480000000000002,0.0539,0.1925,2.6592000000000002,0.7756000000000001,2.77,2.9592,0.8631000000000001,3.0825,0.18480000000000002,0.0539,0.1925,2.7744,0.8092,2.89
2021-03-06 15:30:00,2.84592,0.83006,2.9645,0.18672000000000002,0.05446,0.1945,2.6592000000000002,0.7756000000000001,2.77,2.97072,0.8664600000000001,3.0945,0.18672000000000002,0.05446,0.1945,2.784,0.812,2.9
2021-03-06 16:00:00,2.94912,0.86016,3.072,0.18432,0.05376,0.192,2.7648,0.8064,2.88,3.07392,0.89656,3.202,0.18432,0.05376,0.192,2.8896,0.8428,3.01
2021-03-06 16:30:00,3.05568,0.89124,3.183,0.18528000000000003,0.054040000000000005,0.193,2.8704,0.8372,2.99,3.19008,0.93044,3.323,0.18528000000000003,0.054040000000000005,0.193,3.0048,0.8764000000000001,3.13
2021-03-06 17:00:00,3.2856,0.9583,3.4225,0.18480000000000002,0.0539,0.1925,3.1008,0.9044000000000001,3.23,3.4584,1.0087,3.6025,0.18480000000000002,0.0539,0.1925,3.2736,0.9548000000000001,3.41
2021-03-06 17:30:00,3.48816,1.01738,3.6335,0.18576,0.054180000000000006,0.1935,3.3024,0.9632000000000001,3.44,3.67056,1.07058,3.8235,0.18576,0.054180000000000006,0.1935,3.4848,1.0164,3.63
2021-03-06 18:00:00,3.65136,1.06498,3.8035,0.18576,0.054180000000000006,0.1935,3.4656000000000002,1.0108,3.61,3.83376,1.11818,3.9935,0.18576,0.054180000000000006,0.1935,3.648,1.064,3.8
2021-03-06 18:30:00,3.6216,1.0563,3.7725,0.18480000000000002,0.0539,0.1925,3.4368,1.0024,3.58,3.7848,1.1039,3.9425,0.18480000000000002,0.0539,0.1925,3.6,1.05,3.75
2021-03-06 19:00:00,3.5846400000000003,1.04552,3.734,0.18624000000000002,0.05432000000000001,0.194,3.3984,0.9912000000000001,3.54,3.75744,1.09592,3.914,0.18624000000000002,0.05432000000000001,0.194,3.5712,1.0416,3.7199999999999998
2021-03-06 19:30:00,3.37248,0.9836400000000001,3.513,0.18528000000000003,0.054040000000000005,0.193,3.1872,0.9296000000000001,3.32,3.53568,1.03124,3.683,0.18528000000000003,0.054040000000000005,0.193,3.3504,0.9772000000000001,3.49
2021-03-06 20:00:00,3.20256,0.93408,3.336,0.18816000000000002,0.054880000000000005,0.196,3.0144,0.8792000000000001,3.14,3.37536,0.9844800000000001,3.516,0.18816000000000002,0.054880000000000005,0.196,3.1872,0.9296000000000001,3.32
2021-03-06 20:30:00,3.02736,0.8829800000000001,3.1535,0.18576,0.054180000000000006,0.1935,2.8416,0.8288000000000001,2.96,3.20976,0.9361800000000001,3.3435,0.18576,0.054180000000000006,0.1935,3.024,0.882,3.15
2021-03-06 21:00:00,2.91312,0.8496600000000001,3.0345,0.18672000000000002,0.05446,0.1945,2.7264,0.7952,2.84,3.08592,0.9000600000000001,3.2145,0.18672000000000002,0.05446,0.1945,2.8992,0.8456,3.02
2021-03-06 21:30:00,2.75952,0.80486,2.8745000000000003,0.18672000000000002,0.05446,0.1945,2.5728,0.7504000000000001,2.68,2.93232,0.85526,3.0545,0.18672000000000002,0.05446,0.1945,2.7456,0.8008000000000001,2.86
2021-03-06 22:00:00,2.63472,0.76846,2.7445,0.18672000000000002,0.05446,0.1945,2.448,0.714,2.55,2.79792,0.8160600000000001,2.9145000000000003,0.18672000000000002,0.05446,0.1945,2.6112,0.7616,2.7199999999999998
2021-03-06 22:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.18624000000000002,0.05432000000000001,0.194,2.2656,0.6608,2.36,2.6246400000000003,0.7655200000000001,2.734,0.18624000000000002,0.05432000000000001,0.194,2.4384,0.7112,2.54
2021-03-06 23:00:00,2.3088,0.6734,2.4050000000000002,0.1872,0.0546,0.195,2.1216,0.6188,2.21,2.4624,0.7182000000000001,2.565,0.1872,0.0546,0.195,2.2752,0.6636000000000001,2.37
2021-03-06 23:30:00,2.14416,0.62538,2.2335,0.18576,0.054180000000000006,0.1935,1.9584000000000001,0.5712,2.04,2.28816,0.6673800000000001,2.3835,0.18576,0.054180000000000006,0.1935,2.1024,0.6132000000000001,2.19
2021-03-07 00:00:00,2.04096,0.59528,2.126,0.18816000000000002,0.054880000000000005,0.196,1.8528,0.5404,1.9300000000000002,2.15616,0.6288800000000001,2.246,0.18816000000000002,0.054880000000000005,0.196,1.968,0.5740000000000001,2.05
2021-03-07 00:30:00,2.03856,0.59458,2.1235,0.18576,0.054180000000000006,0.1935,1.8528,0.5404,1.9300000000000002,2.16336,0.6309800000000001,2.2535,0.18576,0.054180000000000006,0.1935,1.9776,0.5768,2.06
2021-03-07 01:00:00,2.1264,0.6202000000000001,2.215,0.1872,0.0546,0.195,1.9392,0.5656,2.02,2.2608,0.6594,2.355,0.1872,0.0546,0.195,2.0736,0.6048,2.16
2021-03-07 01:30:00,2.09712,0.6116600000000001,2.1845,0.18672000000000002,0.05446,0.1945,1.9104,0.5572,1.99,2.23152,0.6508600000000001,2.3245,0.18672000000000002,0.05446,0.1945,2.0448,0.5964,2.13
2021-03-07 02:00:00,2.02944,0.59192,2.114,0.18624000000000002,0.05432000000000001,0.194,1.8432,0.5376000000000001,1.92,2.15424,0.6283200000000001,2.2439999999999998,0.18624000000000002,0.05432000000000001,0.194,1.968,0.5740000000000001,2.05
2021-03-07 02:30:00,2.0112,0.5866,2.095,0.1872,0.0546,0.195,1.824,0.532,1.9,2.136,0.623,2.225,0.1872,0.0546,0.195,1.9488,0.5684,2.03
2021-03-07 03:00:00,1.98144,0.5779200000000001,2.064,0.18624000000000002,0.05432000000000001,0.194,1.7952,0.5236000000000001,1.87,2.10624,0.6143200000000001,2.194,0.18624000000000002,0.05432000000000001,0.194,1.92,0.56,2.0
2021-03-07 03:30:00,1.944,0.5670000000000001,2.025,0.1872,0.0546,0.195,1.7568000000000001,0.5124000000000001,1.83,2.0784,0.6062000000000001,2.165,0.1872,0.0546,0.195,1.8912,0.5516,1.97
2021-03-07 04:00:00,1.91424,0.55832,1.994,0.18624000000000002,0.05432000000000001,0.194,1.728,0.504,1.8,2.04864,0.59752,2.134,0.18624000000000002,0.05432000000000001,0.194,1.8624,0.5432,1.94
2021-03-07 04:30:00,1.896,0.553,1.975,0.1872,0.0546,0.195,1.7088,0.4984,1.78,2.0208,0.5894,2.105,0.1872,0.0546,0.195,1.8336000000000001,0.5348,1.9100000000000001
2021-03-07 05:00:00,1.86768,0.54474,1.9455,0.18768,0.054740000000000004,0.1955,1.6800000000000002,0.49,1.75,2.00208,0.58394,2.0855,0.18768,0.054740000000000004,0.1955,1.8144,0.5292,1.8900000000000001
2021-03-07 05:30:00,1.89648,0.5531400000000001,1.9755,0.18768,0.054740000000000004,0.1955,1.7088,0.4984,1.78,2.03088,0.5923400000000001,2.1155,0.18768,0.054740000000000004,0.1955,1.8432,0.5376000000000001,1.92
2021-03-07 06:00:00,1.9152,0.5586,1.995,0.1872,0.0546,0.195,1.728,0.504,1.8,2.0496,0.5978,2.135,0.1872,0.0546,0.195,1.8624,0.5432,1.94
2021-03-07 06:30:00,2.03952,0.59486,2.1245,0.18672000000000002,0.05446,0.1945,1.8528,0.5404,1.9300000000000002,2.18352,0.6368600000000001,2.2745,0.18672000000000002,0.05446,0.1945,1.9968,0.5824,2.08
2021-03-07 07:00:00,2.0976,0.6118,2.185,0.1872,0.0546,0.195,1.9104,0.5572,1.99,2.2512,0.6566000000000001,2.345,0.1872,0.0546,0.195,2.064,0.602,2.15
2021-03-07 07:30:00,2.16576,0.63168,2.2560000000000002,0.18816000000000002,0.054880000000000005,0.196,1.9776,0.5768,2.06,2.32896,0.6792800000000001,2.426,0.18816000000000002,0.054880000000000005,0.196,2.1408,0.6244000000000001,2.23
2021-03-07 08:00:00,2.24112,0.65366,2.3345000000000002,0.18672000000000002,0.05446,0.1945,2.0544000000000002,0.5992000000000001,2.14,2.37552,0.69286,2.4745,0.18672000000000002,0.05446,0.1945,2.1888,0.6384000000000001,2.2800000000000002
2021-03-07 08:30:00,2.36592,0.69006,2.4645,0.18672000000000002,0.05446,0.1945,2.1792,0.6356,2.27,2.41392,0.70406,2.5145,0.18672000000000002,0.05446,0.1945,2.2272,0.6496000000000001,2.32
2021-03-07 09:00:00,2.58624,0.7543200000000001,2.694,0.18624000000000002,0.05432000000000001,0.194,2.4,0.7000000000000001,2.5,2.59584,0.75712,2.7039999999999997,0.18624000000000002,0.05432000000000001,0.194,2.4096,0.7028,2.51
2021-03-07 09:30:00,2.6352,0.7686000000000001,2.745,0.1872,0.0546,0.195,2.448,0.714,2.55,2.5872,0.7546,2.6950000000000003,0.1872,0.0546,0.195,2.4,0.7000000000000001,2.5
2021-03-07 10:00:00,2.58528,0.75404,2.693,0.18528000000000003,0.054040000000000005,0.193,2.4,0.7000000000000001,2.5,2.4700800000000003,0.7204400000000001,2.573,0.18528000000000003,0.054040000000000005,0.193,2.2848,0.6664,2.38
2021-03-07 10:30:00,2.6236800000000002,0.76524,2.733,0.18528000000000003,0.054040000000000005,0.193,2.4384,0.7112,2.54,2.46048,0.7176400000000001,2.563,0.18528000000000003,0.054040000000000005,0.193,2.2752,0.6636000000000001,2.37
2021-03-07 11:00:00,2.59488,0.7568400000000001,2.7030000000000003,0.18528000000000003,0.054040000000000005,0.193,2.4096,0.7028,2.51,2.43168,0.7092400000000001,2.533,0.18528000000000003,0.054040000000000005,0.193,2.2464,0.6552,2.34
2021-03-07 11:30:00,2.59584,0.75712,2.7039999999999997,0.18624000000000002,0.05432000000000001,0.194,2.4096,0.7028,2.51,2.40384,0.7011200000000001,2.504,0.18624000000000002,0.05432000000000001,0.194,2.2176,0.6468,2.31
2021-03-07 12:00:00,2.60352,0.75936,2.7119999999999997,0.18432,0.05376,0.192,2.4192,0.7056,2.52,2.36352,0.6893600000000001,2.462,0.18432,0.05376,0.192,2.1792,0.6356,2.27
2021-03-07 12:30:00,2.68128,0.7820400000000001,2.793,0.18528000000000003,0.054040000000000005,0.193,2.496,0.728,2.6,2.4220800000000002,0.7064400000000001,2.523,0.18528000000000003,0.054040000000000005,0.193,2.2368,0.6524,2.33
2021-03-07 13:00:00,2.71008,0.79044,2.823,0.18528000000000003,0.054040000000000005,0.193,2.5248,0.7364,2.63,2.47968,0.7232400000000001,2.583,0.18528000000000003,0.054040000000000005,0.193,2.2944,0.6692,2.39
2021-03-07 13:30:00,2.74656,0.80108,2.8609999999999998,0.18336000000000002,0.05348000000000001,0.191,2.5632,0.7476,2.67,2.67936,0.7814800000000001,2.791,0.18336000000000002,0.05348000000000001,0.191,2.496,0.728,2.6
2021-03-07 14:00:00,2.69088,0.7848400000000001,2.803,0.18528000000000003,0.054040000000000005,0.193,2.5056000000000003,0.7308,2.61,2.61408,0.7624400000000001,2.723,0.18528000000000003,0.054040000000000005,0.193,2.4288,0.7084,2.5300000000000002
2021-03-07 14:30:00,2.65008,0.7729400000000001,2.7605,0.18288000000000001,0.053340000000000005,0.1905,2.4672,0.7196,2.5700000000000003,2.65968,0.7757400000000001,2.7705,0.18288000000000001,0.053340000000000005,0.1905,2.4768,0.7224,2.58
2021-03-07 15:00:00,2.68128,0.7820400000000001,2.793,0.18528000000000003,0.054040000000000005,0.193,2.496,0.728,2.6,2.71008,0.79044,2.823,0.18528000000000003,0.054040000000000005,0.193,2.5248,0.7364,2.63
2021-03-07 15:30:00,2.87376,0.83818,2.9935,0.18576,0.054180000000000006,0.1935,2.688,0.784,2.8,2.92176,0.85218,3.0435,0.18576,0.054180000000000006,0.1935,2.7359999999999998,0.798,2.85
2021-03-07 16:00:00,2.9784,0.8687,3.1025,0.18480000000000002,0.0539,0.1925,2.7936,0.8148000000000001,2.91,3.0552,0.8911,3.1825,0.18480000000000002,0.0539,0.1925,2.8704,0.8372,2.99
2021-03-07 16:30:00,3.13248,0.9136400000000001,3.263,0.18528000000000003,0.054040000000000005,0.193,2.9472,0.8596,3.07,3.25728,0.9500400000000001,3.393,0.18528000000000003,0.054040000000000005,0.193,3.072,0.896,3.2
2021-03-07 17:00:00,3.3235200000000003,0.9693600000000001,3.462,0.18432,0.05376,0.192,3.1392,0.9156000000000001,3.27,3.46752,1.01136,3.612,0.18432,0.05376,0.192,3.2832,0.9576,3.42
2021-03-07 17:30:00,3.4123200000000002,0.99526,3.5545,0.18672000000000002,0.05446,0.1945,3.2256,0.9408000000000001,3.36,3.56592,1.04006,3.7145,0.18672000000000002,0.05446,0.1945,3.3792,0.9856,3.52
2021-03-07 18:00:00,3.4478400000000002,1.00562,3.5915,0.18384,0.05362,0.1915,3.2640000000000002,0.9520000000000001,3.4,3.60144,1.05042,3.7515,0.18384,0.05362,0.1915,3.4176,0.9968,3.56
2021-03-07 18:30:00,3.46992,1.01206,3.6145,0.18672000000000002,0.05446,0.1945,3.2832,0.9576,3.42,3.63312,1.05966,3.7845,0.18672000000000002,0.05446,0.1945,3.4464,1.0052,3.59
2021-03-07 19:00:00,3.38064,0.9860200000000001,3.5215,0.18384,0.05362,0.1915,3.1968,0.9324,3.33,3.54384,1.03362,3.6915,0.18384,0.05362,0.1915,3.36,0.98,3.5
2021-03-07 19:30:00,3.12336,0.9109800000000001,3.2535,0.18576,0.054180000000000006,0.1935,2.9376,0.8568,3.06,3.27696,0.9557800000000001,3.4135,0.18576,0.054180000000000006,0.1935,3.0912,0.9016000000000001,3.22
2021-03-07 20:00:00,2.9496,0.8603000000000001,3.0725,0.18480000000000002,0.0539,0.1925,2.7648,0.8064,2.88,3.1032,0.9051,3.2325,0.18480000000000002,0.0539,0.1925,2.9184,0.8512000000000001,3.04
2021-03-07 20:30:00,2.90208,0.8464400000000001,3.023,0.18528000000000003,0.054040000000000005,0.193,2.7168,0.7924,2.83,3.05568,0.89124,3.183,0.18528000000000003,0.054040000000000005,0.193,2.8704,0.8372,2.99
2021-03-07 21:00:00,2.77728,0.8100400000000001,2.893,0.18528000000000003,0.054040000000000005,0.193,2.592,0.756,2.7,2.93088,0.85484,3.053,0.18528000000000003,0.054040000000000005,0.193,2.7456,0.8008000000000001,2.86
2021-03-07 21:30:00,2.64336,0.7709800000000001,2.7535,0.18576,0.054180000000000006,0.1935,2.4576000000000002,0.7168,2.56,2.81616,0.8213800000000001,2.9335,0.18576,0.054180000000000006,0.1935,2.6304,0.7672,2.74
2021-03-07 22:00:00,2.52048,0.73514,2.6255,0.18768,0.054740000000000004,0.1955,2.3328,0.6804,2.43,2.69328,0.78554,2.8055,0.18768,0.054740000000000004,0.1955,2.5056000000000003,0.7308,2.61
2021-03-07 22:30:00,2.31696,0.67578,2.4135,0.18576,0.054180000000000006,0.1935,2.1312,0.6216,2.22,2.50896,0.7317800000000001,2.6135,0.18576,0.054180000000000006,0.1935,2.3232,0.6776,2.42
2021-03-07 23:00:00,2.12592,0.6200600000000001,2.2145,0.18672000000000002,0.05446,0.1945,1.9392,0.5656,2.02,2.30832,0.6732600000000001,2.4045,0.18672000000000002,0.05446,0.1945,2.1216,0.6188,2.21
2021-03-07 23:30:00,1.98144,0.5779200000000001,2.064,0.18624000000000002,0.05432000000000001,0.194,1.7952,0.5236000000000001,1.87,2.16384,0.63112,2.254,0.18624000000000002,0.05432000000000001,0.194,1.9776,0.5768,2.06
2021-03-08 00:00:00,1.87728,0.54754,1.9555,0.18768,0.054740000000000004,0.1955,1.6896,0.4928,1.76,2.05968,0.60074,2.1455,0.18768,0.054740000000000004,0.1955,1.8719999999999999,0.546,1.9500000000000002
2021-03-08 00:30:00,1.88496,0.54978,1.9635,0.18576,0.054180000000000006,0.1935,1.6992,0.49560000000000004,1.77,2.07696,0.6057800000000001,2.1635,0.18576,0.054180000000000006,0.1935,1.8912,0.5516,1.97
2021-03-08 01:00:00,2.01216,0.5868800000000001,2.096,0.18816000000000002,0.054880000000000005,0.196,1.824,0.532,1.9,2.19456,0.6400800000000001,2.286,0.18816000000000002,0.054880000000000005,0.196,2.0064,0.5852,2.09
2021-03-08 01:30:00,2.00976,0.58618,2.0935,0.18576,0.054180000000000006,0.1935,1.824,0.532,1.9,2.19216,0.6393800000000001,2.2835,0.18576,0.054180000000000006,0.1935,2.0064,0.5852,2.09
2021-03-08 02:00:00,1.9641600000000001,0.5728800000000001,2.046,0.18816000000000002,0.054880000000000005,0.196,1.776,0.518,1.85,2.14656,0.6260800000000001,2.236,0.18816000000000002,0.054880000000000005,0.196,1.9584000000000001,0.5712,2.04
2021-03-08 02:30:00,1.9344000000000001,0.5642,2.015,0.1872,0.0546,0.195,1.7472,0.5096,1.82,2.1072,0.6146,2.195,0.1872,0.0546,0.195,1.92,0.56,2.0
2021-03-08 03:00:00,1.8873600000000001,0.5504800000000001,1.966,0.18816000000000002,0.054880000000000005,0.196,1.6992,0.49560000000000004,1.77,2.06016,0.6008800000000001,2.146,0.18816000000000002,0.054880000000000005,0.196,1.8719999999999999,0.546,1.9500000000000002
2021-03-08 03:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.18768,0.054740000000000004,0.1955,1.7184,0.5012,1.79,2.07888,0.6063400000000001,2.1655,0.18768,0.054740000000000004,0.1955,1.8912,0.5516,1.97
2021-03-08 04:00:00,1.8576000000000001,0.5418000000000001,1.935,0.1872,0.0546,0.195,1.6703999999999999,0.4872,1.74,2.0304,0.5922000000000001,2.115,0.1872,0.0546,0.195,1.8432,0.5376000000000001,1.92
2021-03-08 04:30:00,1.8868800000000001,0.55034,1.9655,0.18768,0.054740000000000004,0.1955,1.6992,0.49560000000000004,1.77,2.05008,0.59794,2.1355,0.18768,0.054740000000000004,0.1955,1.8624,0.5432,1.94
2021-03-08 05:00:00,1.9152,0.5586,1.995,0.1872,0.0546,0.195,1.728,0.504,1.8,2.088,0.609,2.175,0.1872,0.0546,0.195,1.9008,0.5544,1.98
2021-03-08 05:30:00,2.01168,0.58674,2.0955,0.18768,0.054740000000000004,0.1955,1.824,0.532,1.9,2.18448,0.63714,2.2755,0.18768,0.054740000000000004,0.1955,1.9968,0.5824,2.08
2021-03-08 06:00:00,2.17392,0.6340600000000001,2.2645,0.18672000000000002,0.05446,0.1945,1.9872,0.5796,2.07,2.33712,0.68166,2.4345,0.18672000000000002,0.05446,0.1945,2.1504,0.6272,2.24
2021-03-08 06:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.18768,0.054740000000000004,0.1955,2.3232,0.6776,2.42,2.69328,0.78554,2.8055,0.18768,0.054740000000000004,0.1955,2.5056000000000003,0.7308,2.61
2021-03-08 07:00:00,2.74992,0.8020600000000001,2.8645,0.18672000000000002,0.05446,0.1945,2.5632,0.7476,2.67,2.86512,0.8356600000000001,2.9845,0.18672000000000002,0.05446,0.1945,2.6784,0.7812,2.79
2021-03-08 07:30:00,3.03888,0.8863400000000001,3.1655,0.18768,0.054740000000000004,0.1955,2.8512,0.8316,2.9699999999999998,3.07728,0.8975400000000001,3.2055,0.18768,0.054740000000000004,0.1955,2.8896,0.8428,3.01
2021-03-08 08:00:00,3.27744,0.9559200000000001,3.414,0.18624000000000002,0.05432000000000001,0.194,3.0912,0.9016000000000001,3.22,3.30624,0.9643200000000001,3.444,0.18624000000000002,0.05432000000000001,0.194,3.12,0.91,3.25
2021-03-08 08:30:00,3.40224,0.9923200000000001,3.544,0.18624000000000002,0.05432000000000001,0.194,3.216,0.9380000000000001,3.35,3.41184,0.9951200000000001,3.5540000000000003,0.18624000000000002,0.05432000000000001,0.194,3.2256,0.9408000000000001,3.36
2021-03-08 09:00:00,3.5256,1.0283,3.6725,0.18480000000000002,0.0539,0.1925,3.3407999999999998,0.9744,3.48,3.516,1.0255,3.6625,0.18480000000000002,0.0539,0.1925,3.3312,0.9716,3.47
2021-03-08 09:30:00,3.58416,1.04538,3.7335000000000003,0.18576,0.054180000000000006,0.1935,3.3984,0.9912000000000001,3.54,3.5553600000000003,1.03698,3.7035,0.18576,0.054180000000000006,0.1935,3.3696,0.9828,3.51
2021-03-08 10:00:00,3.55296,1.03628,3.701,0.18336000000000002,0.05348000000000001,0.191,3.3696,0.9828,3.51,3.51456,1.02508,3.661,0.18336000000000002,0.05348000000000001,0.191,3.3312,0.9716,3.47
2021-03-08 10:30:00,3.45264,1.00702,3.5965,0.17904,0.05222,0.1865,3.2736,0.9548000000000001,3.41,3.38544,0.9874200000000001,3.5265,0.17904,0.05222,0.1865,3.2064,0.9352,3.34
2021-03-08 11:00:00,3.45312,1.00716,3.597,0.17952,0.052360000000000004,0.187,3.2736,0.9548000000000001,3.41,3.39552,0.9903600000000001,3.537,0.17952,0.052360000000000004,0.187,3.216,0.9380000000000001,3.35
2021-03-08 11:30:00,3.5592,1.0381,3.7075,0.18,0.052500000000000005,0.1875,3.3792,0.9856,3.52,3.4824,1.0157,3.6275,0.18,0.052500000000000005,0.1875,3.3024,0.9632000000000001,3.44
2021-03-08 12:00:00,3.5313600000000003,1.02998,3.6785,0.18096,0.05278000000000001,0.1885,3.3504,0.9772000000000001,3.49,3.45456,1.00758,3.5985,0.18096,0.05278000000000001,0.1885,3.2736,0.9548000000000001,3.41
2021-03-08 12:30:00,3.5971200000000003,1.04916,3.747,0.17952,0.052360000000000004,0.187,3.4176,0.9968,3.56,3.5011200000000002,1.02116,3.6470000000000002,0.17952,0.052360000000000004,0.187,3.3216,0.9688,3.46
2021-03-08 13:00:00,3.55104,1.03572,3.699,0.18144000000000002,0.05292,0.189,3.3696,0.9828,3.51,3.48384,1.01612,3.629,0.18144000000000002,0.05292,0.189,3.3024,0.9632000000000001,3.44
2021-03-08 13:30:00,3.39552,0.9903600000000001,3.537,0.17952,0.052360000000000004,0.187,3.216,0.9380000000000001,3.35,3.25152,0.9483600000000001,3.387,0.17952,0.052360000000000004,0.187,3.072,0.896,3.2
2021-03-08 14:00:00,3.29184,0.9601200000000001,3.429,0.18144000000000002,0.05292,0.189,3.1104,0.9072,3.24,3.1574400000000002,0.9209200000000001,3.289,0.18144000000000002,0.05292,0.189,2.976,0.868,3.1
2021-03-08 14:30:00,3.14592,0.91756,3.277,0.17952,0.052360000000000004,0.187,2.9664,0.8652000000000001,3.09,3.0979200000000002,0.90356,3.227,0.17952,0.052360000000000004,0.187,2.9184,0.8512000000000001,3.04
2021-03-08 15:00:00,3.2352,0.9436,3.37,0.1824,0.053200000000000004,0.19,3.0528,0.8904000000000001,3.18,3.2736,0.9548000000000001,3.41,0.1824,0.053200000000000004,0.19,3.0912,0.9016000000000001,3.22
2021-03-08 15:30:00,3.24432,0.9462600000000001,3.3795,0.18192000000000003,0.05306,0.1895,3.0624,0.8932,3.19,3.27312,0.9546600000000001,3.4095,0.18192000000000003,0.05306,0.1895,3.0912,0.9016000000000001,3.22
2021-03-08 16:00:00,3.30096,0.9627800000000001,3.4385,0.18096,0.05278000000000001,0.1885,3.12,0.91,3.25,3.39696,0.9907800000000001,3.5385,0.18096,0.05278000000000001,0.1885,3.216,0.9380000000000001,3.35
2021-03-08 16:30:00,3.42528,0.99904,3.568,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.2256,0.9408000000000001,3.36,3.51168,1.02424,3.658,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.312,0.966,3.45
2021-03-08 17:00:00,3.516,1.0255,3.6625,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.312,0.966,3.45,3.5928,1.0479,3.7425,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.3888,0.9884000000000001,3.5300000000000002
2021-03-08 17:30:00,3.6311999999999998,1.0591,3.7825,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.4272,0.9996,3.5700000000000003,3.7464,1.0927,3.9025,0.20400000000000001,0.059500000000000004,0.21250000000000002,3.5423999999999998,1.0332,3.69
2021-03-08 18:00:00,3.68832,1.07576,3.842,0.20352,0.05936,0.212,3.4848,1.0164,3.63,3.83232,1.11776,3.992,0.20352,0.05936,0.212,3.6288,1.0584,3.7800000000000002
2021-03-08 18:30:00,3.73968,1.09074,3.8955,0.20688,0.060340000000000005,0.2155,3.5328,1.0304,3.68,3.88368,1.13274,4.0455,0.20688,0.060340000000000005,0.2155,3.6768,1.0724,3.83
2021-03-08 19:00:00,3.70176,1.07968,3.856,0.20736000000000002,0.060480000000000006,0.216,3.4944,1.0192,3.64,3.85536,1.12448,4.016,0.20736000000000002,0.060480000000000006,0.216,3.648,1.064,3.8
2021-03-08 19:30:00,3.51072,1.02396,3.657,0.20832,0.06076,0.217,3.3024,0.9632000000000001,3.44,3.65472,1.06596,3.807,0.20832,0.06076,0.217,3.4464,1.0052,3.59
2021-03-08 20:00:00,3.30864,0.9650200000000001,3.4465,0.20784000000000002,0.06062000000000001,0.2165,3.1008,0.9044000000000001,3.23,3.46224,1.00982,3.6065,0.20784000000000002,0.06062000000000001,0.2165,3.2544,0.9492,3.39
2021-03-08 20:30:00,3.21264,0.9370200000000001,3.3465,0.20784000000000002,0.06062000000000001,0.2165,3.0048,0.8764000000000001,3.13,3.36624,0.98182,3.5065,0.20784000000000002,0.06062000000000001,0.2165,3.1584,0.9212,3.29
2021-03-08 21:00:00,3.04992,0.88956,3.177,0.20832,0.06076,0.217,2.8416,0.8288000000000001,2.96,3.18432,0.92876,3.317,0.20832,0.06076,0.217,2.976,0.868,3.1
2021-03-08 21:30:00,2.868,0.8365,2.9875,0.2088,0.0609,0.2175,2.6592000000000002,0.7756000000000001,2.77,3.0024,0.8757,3.1275,0.2088,0.0609,0.2175,2.7936,0.8148000000000001,2.91
2021-03-08 22:00:00,2.6476800000000003,0.77224,2.758,0.20928000000000002,0.061040000000000004,0.218,2.4384,0.7112,2.54,2.80128,0.8170400000000001,2.918,0.20928000000000002,0.061040000000000004,0.218,2.592,0.756,2.7
2021-03-08 22:30:00,2.47296,0.72128,2.576,0.20736000000000002,0.060480000000000006,0.216,2.2656,0.6608,2.36,2.62656,0.7660800000000001,2.7359999999999998,0.20736000000000002,0.060480000000000006,0.216,2.4192,0.7056,2.52
2021-03-08 23:00:00,2.25408,0.65744,2.348,0.20928000000000002,0.061040000000000004,0.218,2.0448,0.5964,2.13,2.41728,0.7050400000000001,2.518,0.20928000000000002,0.061040000000000004,0.218,2.208,0.644,2.3
2021-03-08 23:30:00,2.06016,0.6008800000000001,2.146,0.20736000000000002,0.060480000000000006,0.216,1.8528,0.5404,1.9300000000000002,2.21376,0.64568,2.306,0.20736000000000002,0.060480000000000006,0.216,2.0064,0.5852,2.09
2021-03-09 00:00:00,1.9272,0.5621,2.0075,0.2088,0.0609,0.2175,1.7184,0.5012,1.79,2.0808,0.6069,2.1675,0.2088,0.0609,0.2175,1.8719999999999999,0.546,1.9500000000000002
2021-03-09 00:30:00,1.94448,0.5671400000000001,2.0255,0.20688,0.060340000000000005,0.2155,1.7376,0.5068,1.81,2.09808,0.61194,2.1855,0.20688,0.060340000000000005,0.2155,1.8912,0.5516,1.97
2021-03-09 01:00:00,2.00448,0.58464,2.088,0.20928000000000002,0.061040000000000004,0.218,1.7952,0.5236000000000001,1.87,2.15808,0.62944,2.248,0.20928000000000002,0.061040000000000004,0.218,1.9488,0.5684,2.03
2021-03-09 01:30:00,2.02224,0.58982,2.1065,0.20784000000000002,0.06062000000000001,0.2165,1.8144,0.5292,1.8900000000000001,2.17584,0.6346200000000001,2.2665,0.20784000000000002,0.06062000000000001,0.2165,1.968,0.5740000000000001,2.05
2021-03-09 02:00:00,1.97568,0.5762400000000001,2.058,0.20928000000000002,0.061040000000000004,0.218,1.7664,0.5152,1.8399999999999999,2.11968,0.61824,2.208,0.20928000000000002,0.061040000000000004,0.218,1.9104,0.5572,1.99
2021-03-09 02:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.20784000000000002,0.06062000000000001,0.2165,1.7472,0.5096,1.82,2.10864,0.61502,2.1965,0.20784000000000002,0.06062000000000001,0.2165,1.9008,0.5544,1.98
2021-03-09 03:00:00,1.90752,0.5563600000000001,1.987,0.20832,0.06076,0.217,1.6992,0.49560000000000004,1.77,2.06112,0.60116,2.147,0.20832,0.06076,0.217,1.8528,0.5404,1.9300000000000002
2021-03-09 03:30:00,1.8888,0.5509000000000001,1.9675,0.2088,0.0609,0.2175,1.6800000000000002,0.49,1.75,2.0424,0.5957,2.1275,0.2088,0.0609,0.2175,1.8336000000000001,0.5348,1.9100000000000001
2021-03-09 04:00:00,1.85904,0.54222,1.9365,0.20784000000000002,0.06062000000000001,0.2165,1.6512,0.48160000000000003,1.72,2.02224,0.58982,2.1065,0.20784000000000002,0.06062000000000001,0.2165,1.8144,0.5292,1.8900000000000001
2021-03-09 04:30:00,1.89024,0.55132,1.9689999999999999,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.49,1.75,2.05344,0.59892,2.1390000000000002,0.21024,0.061320000000000006,0.219,1.8432,0.5376000000000001,1.92
2021-03-09 05:00:00,1.8878400000000002,0.55062,1.9665,0.20784000000000002,0.06062000000000001,0.2165,1.6800000000000002,0.49,1.75,2.03184,0.59262,2.1165,0.20784000000000002,0.06062000000000001,0.2165,1.824,0.532,1.9
2021-03-09 05:30:00,2.00496,0.5847800000000001,2.0885,0.20976000000000003,0.061180000000000005,0.2185,1.7952,0.5236000000000001,1.87,2.12016,0.61838,2.2085,0.20976000000000003,0.061180000000000005,0.2185,1.9104,0.5572,1.99
2021-03-09 06:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.20928000000000002,0.061040000000000004,0.218,1.9872,0.5796,2.07,2.21568,0.64624,2.308,0.20928000000000002,0.061040000000000004,0.218,2.0064,0.5852,2.09
2021-03-09 06:30:00,2.50416,0.73038,2.6085000000000003,0.20976000000000003,0.061180000000000005,0.2185,2.2944,0.6692,2.39,2.59056,0.75558,2.6985,0.20976000000000003,0.061180000000000005,0.2185,2.3808,0.6944,2.48
